Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
31/03/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.47,0,3.47,0,0,0,3.47,0,3.47,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,2.81,0.27,2.822941728,0,0,0,2.81,0.27,2.822941728
31/03/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.89248,0.00364,3.892481702,0.01248,0.00364,0.013,3.88,0,3.88,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,2.84,0.27,2.852805637,0,0,0,2.84,0.27,2.852805637
31/03/2019 01:30,0.14004,0.04472,0.147007075,0.14304,0.04172,0.149,-0.003,0.003,0.004242641,0.03084,0.01112,0.032783532,0.02784,0.00812,0.029,0.003,0.003,0.004242641,0.03636,0.01448,0.039137195,0.03936,0.01148,0.041,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0,0,0,-0.003,0.003,0.004242641
31/03/2019 02:00,0.141,0.045,0.148006757,0.144,0.042,0.15,-0.003,0.003,0.004242641,0.02892,0.01056,0.03078766,0.02592,0.00756,0.027,0.003,0.003,0.004242641,0.069,0.024,0.073054774,0.072,0.021,0.075,-0.003,0.003,0.004242641,-0.003,0.003,0.004242641,0,0,0,-0.003,0.003,0.004242641
31/03/2019 02:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.85592,0.34756,3.871552273,0.02592,0.00756,0.027,3.83,0.34,3.845061768,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,2.89,0.27,2.902585055,0,0,0,2.89,0.27,2.902585055
31/03/2019 03:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.774,0.007,3.774006492,0.024,0.007,0.025,3.75,0,3.75,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,2.87,0.27,2.882672371,0,0,0,2.87,0.27,2.882672371
31/03/2019 03:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.80584,0.02212,3.805904282,0.07584,0.02212,0.079,3.73,0,3.73,0.33408,0.09744,0.348,0.33408,0.09744,0.348,0,0,0,2.81,0.27,2.822941728,0,0,0,2.81,0.27,2.822941728
31/03/2019 04:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.76448,0.02464,3.764560638,0.08448,0.02464,0.088,3.68,0,3.68,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,2.74,0.29,2.755303976,0,0,0,2.74,0.29,2.755303976
31/03/2019 04:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.5076,0.2968,3.520134657,0.0576,0.0168,0.06,3.45,0.28,3.46134367,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,2.69,0.27,2.703516229,0,0,0,2.69,0.27,2.703516229
31/03/2019 05:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.34744,0.01092,3.347457812,0.03744,0.01092,0.039,3.31,0,3.31,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,2.66,0.27,2.673667893,0,0,0,2.66,0.27,2.673667893
31/03/2019 05:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.22936,0.01148,3.229380405,0.03936,0.01148,0.041,3.19,0,3.19,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,2.57,0.3,2.587450483,0,0,0,2.57,0.3,2.587450483
31/03/2019 06:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.29224,0.25232,3.30189485,0.04224,0.01232,0.044,3.25,0.24,3.25884949,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,2.68,0.28,2.694587167,0,0,0,2.68,0.28,2.694587167
31/03/2019 06:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.5376,0.2968,3.550028732,0.0576,0.0168,0.06,3.48,0.28,3.491246196,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,2.71,0.28,2.724426545,0,0,0,2.71,0.28,2.724426545
31/03/2019 07:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.53776,0.24268,3.546073801,0.07776,0.02268,0.081,3.46,0.22,3.466987165,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,2.84,0.24,2.850122804,0,0,0,2.84,0.24,2.850122804
31/03/2019 07:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.76832,0.24576,3.77632541,0.08832,0.02576,0.092,3.68,0.22,3.686570222,0.31872,0.09296,0.332,0.31872,0.09296,0.332,0,0,0,3.394,0.332,3.410199408,0.384,0.112,0.4,3.01,0.22,3.018029158
31/03/2019 08:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,3.99696,0.27828,4.006635621,0.09696,0.02828,0.101,3.9,0.25,3.908004606,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,6.1248,1.0964,6.222159432,3.0048,0.8764,3.13,3.12,0.22,3.127746793
31/03/2019 08:30,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.12464,0.03052,4.124752914,0.10464,0.03052,0.109,4.02,0,4.02,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,9.828,1.924,10.0145574,6.528,1.904,6.8,3.3,0.02,3.300060606
31/03/2019 09:00,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,4.18696,0.24828,4.194314843,0.09696,0.02828,0.101,4.09,0.22,4.095912597,0.47328,0.13804,0.493,0.47328,0.13804,0.493,0,0,0,10.44288,2.00584,10.6337734,7.08288,2.06584,7.378,3.36,-0.06,3.360535672
31/03/2019 09:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.32224,0.29732,4.332454016,0.16224,0.04732,0.169,4.16,0.25,4.167505249,0.50976,0.14868,0.531,0.50976,0.14868,0.531,0,0,0,15.65376,3.80568,16.10973005,12.29376,3.58568,12.806,3.36,0.22,3.367194678
31/03/2019 10:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.43472,0.35096,4.448585663,0.17472,0.05096,0.182,4.26,0.3,4.270550316,0.55584,0.16212,0.579,0.55584,0.16212,0.579,0,0,0,13.23424,2.78332,13.52375608,9.71424,2.83332,10.119,3.52,-0.05,3.520355096
31/03/2019 10:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.43672,0.03696,4.436873945,0.12672,0.03696,0.132,4.31,0,4.31,0.48864,0.14252,0.509,0.48864,0.14252,0.509,0,0,0,11.12912,1.93516,11.29611244,7.38912,2.15516,7.697,3.74,-0.22,3.746465001
31/03/2019 11:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.46848,0.25164,4.475559876,0.10848,0.03164,0.113,4.36,0.22,4.36554693,0.44736,0.13048,0.466,0.44736,0.13048,0.466,0,0,0,8.7864,1.2402,8.873495422,5.0064,1.4602,5.215,3.78,-0.22,3.786396704
31/03/2019 11:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.72496,0.04228,4.725149162,0.14496,0.04228,0.151,4.58,0,4.58,0.46752,0.13636,0.487,0.46752,0.13636,0.487,0,0,0,10.082,1.521,10.19608577,6.072,1.771,6.325,4.01,-0.25,4.01778546
31/03/2019 12:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.7636,0.3448,4.776062395,0.1536,0.0448,0.16,4.61,0.3,4.619751076,0.38112,0.11116,0.397,0.38112,0.11116,0.397,0,0,0,10.33408,1.63244,10.46222107,6.45408,1.88244,6.723,3.88,-0.25,3.888045782
31/03/2019 12:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.8484,0.2662,4.855702318,0.1584,0.0462,0.165,4.69,0.22,4.695157079,0.34944,0.10192,0.364,0.34944,0.10192,0.364,0,0,0,10.78,1.73,10.91793479,6.72,1.96,7,4.06,-0.23,4.06650956
31/03/2019 13:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.74576,0.03668,4.745901748,0.12576,0.03668,0.131,4.62,0,4.62,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,12.70648,2.30064,12.91307781,8.67648,2.53064,9.038,4.03,-0.23,4.03655794
31/03/2019 13:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.67712,0.03416,4.677244745,0.11712,0.03416,0.122,4.56,0,4.56,0.47232,0.13776,0.492,0.47232,0.13776,0.492,0,0,0,17.55712,3.72416,17.9477528,13.55712,3.95416,14.122,4,-0.23,4.006607043
31/03/2019 14:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.52368,0.25024,4.530596076,0.10368,0.03024,0.108,4.42,0.22,4.425471726,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0,0,0,10.67528,1.74904,10.81761268,6.78528,1.97904,7.068,3.89,-0.23,3.896793554
31/03/2019 14:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.36136,0.03248,4.361480941,0.11136,0.03248,0.116,4.25,0,4.25,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,14.8868,3.0474,15.19550792,11.2368,3.2774,11.705,3.65,-0.23,3.657239396
31/03/2019 15:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.41984,0.30912,4.430636613,0.09984,0.02912,0.104,4.32,0.28,4.329064564,0.3168,0.0924,0.33,0.3168,0.0924,0.33,0,0,0,8.0712,1.0016,8.133109614,4.5312,1.3216,4.72,3.54,-0.32,3.554433851
31/03/2019 15:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.47776,0.02268,4.477817437,0.07776,0.02268,0.081,4.4,0,4.4,0.32928,0.09604,0.343,0.32928,0.09604,0.343,0,0,0,6.62552,0.62536,6.654967348,3.03552,0.88536,3.162,3.59,-0.26,3.599402728
31/03/2019 16:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.67952,0.23736,4.685535957,0.05952,0.01736,0.062,4.62,0.22,4.625235129,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,4.106,-0.192,4.110486589,0.576,0.168,0.6,3.53,-0.36,3.548309457
31/03/2019 16:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.82968,0.02324,4.829735914,0.07968,0.02324,0.083,4.75,0,4.75,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,5.10752,0.45136,5.127424929,1.54752,0.45136,1.612,3.56,0,3.56
31/03/2019 17:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.93816,0.32988,4.949166091,0.06816,0.01988,0.071,4.87,0.31,4.879856555,0.31008,0.09044,0.323,0.31008,0.09044,0.323,0,0,0,6.13456,1.03008,6.220441399,2.67456,0.78008,2.786,3.46,0.25,3.469020035
31/03/2019 17:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.84048,0.32764,4.851555895,0.06048,0.01764,0.063,4.78,0.31,4.790041753,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,3.41,0.25,3.419151942,0,0,0,3.41,0.25,3.419151942
31/03/2019 18:00,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,4.83072,0.27896,4.83876786,0.03072,0.00896,0.032,4.8,0.27,4.807587753,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,3.36,0.25,3.369287759,0,0,0,3.36,0.25,3.369287759
31/03/2019 18:30,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.73168,0.31924,4.742437116,0.03168,0.00924,0.033,4.7,0.31,4.710212309,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.47,0.25,3.478994107,0,0,0,3.47,0.25,3.478994107
31/03/2019 19:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.79552,0.34036,4.807583281,0.03552,0.01036,0.037,4.76,0.33,4.771425364,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.58,0.12,3.582010609,0,0,0,3.58,0.12,3.582010609
31/03/2019 19:30,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.84456,0.23008,4.850020454,0.03456,0.01008,0.036,4.81,0.22,4.815028557,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,3.64,0.21,3.64605266,0,0,0,3.64,0.21,3.64605266
31/03/2019 20:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,5.08224,0.29232,5.090639881,0.04224,0.01232,0.044,5.04,0.28,5.047771786,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,3.69,-0.22,3.696552448,0,0,0,3.69,-0.22,3.696552448
31/03/2019 20:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,5.23224,0.40232,5.247684899,0.04224,0.01232,0.044,5.19,0.39,5.204632552,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.85,-0.22,3.856280591,0,0,0,3.85,-0.22,3.856280591
31/03/2019 21:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.01608,0.40344,5.032278053,0.04608,0.01344,0.048,4.97,0.39,4.985278327,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,3.74,0.04,3.740213898,0,0,0,3.74,0.04,3.740213898
31/03/2019 21:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.85648,0.29064,4.865169021,0.03648,0.01064,0.038,4.82,0.28,4.82812593,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.57,0.22,3.576772288,0,0,0,3.57,0.22,3.576772288
31/03/2019 22:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.63072,0.31896,4.641691847,0.03072,0.00896,0.032,4.6,0.31,4.610433819,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,3.51,0.22,3.516887829,0,0,0,3.51,0.22,3.516887829
31/03/2019 22:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.284,0.317,4.295712397,0.024,0.007,0.025,4.26,0.31,4.27126445,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
31/03/2019 23:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.91768,0.28224,3.9278335,0.00768,0.00224,0.008,3.91,0.28,3.920012755,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
31/03/2019 23:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.56768,0.00224,3.567680703,0.00768,0.00224,0.008,3.56,0,3.56,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
01/04/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.31768,0.00224,3.317680756,0.00768,0.00224,0.008,3.31,0,3.31,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,3.02,0.19,3.025970919,0,0,0,3.02,0.19,3.025970919
01/04/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.18056,0.00308,3.180561491,0.01056,0.00308,0.011,3.17,0,3.17,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,2.91,0.24,2.919880135,0,0,0,2.91,0.24,2.919880135
01/04/2019 01:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.04056,0.00308,3.04056156,0.01056,0.00308,0.011,3.03,0,3.03,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,2.73,0.24,2.740529146,0,0,0,2.73,0.24,2.740529146
01/04/2019 01:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.30112,0.22616,3.308858051,0.02112,0.00616,0.022,3.28,0.22,3.287369769,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,2.77,0.24,2.780377672,0,0,0,2.77,0.24,2.780377672
01/04/2019 02:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.864,0.007,3.864006341,0.024,0.007,0.025,3.84,0,3.84,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,2.95,0.24,2.959746611,0,0,0,2.95,0.24,2.959746611
01/04/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.98344,0.00392,3.983441929,0.01344,0.00392,0.014,3.97,0,3.97,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,3.04,0.24,3.049458968,0,0,0,3.04,0.24,3.049458968
01/04/2019 03:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.97192,0.00056,3.971920039,0.00192,0.00056,0.002,3.97,0,3.97,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,3,0.24,3.009584689,0,0,0,3,0.24,3.009584689
01/04/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.97288,0.00084,3.972880089,0.00288,0.00084,0.003,3.97,0,3.97,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,3.07,0.24,3.079366818,0,0,0,3.07,0.24,3.079366818
01/04/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.92384,0.00112,3.92384016,0.00384,0.00112,0.004,3.92,0,3.92,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
01/04/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.83344,0.00392,3.833442004,0.01344,0.00392,0.014,3.82,0,3.82,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
01/04/2019 05:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.72384,0.00112,3.723840168,0.00384,0.00112,0.004,3.72,0,3.72,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,2.93,0.24,2.939812919,0,0,0,2.93,0.24,2.939812919
01/04/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.83096,0.00028,3.83096001,0.00096,0.00028,0.001,3.83,0,3.83,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,3,0.24,3.009584689,0,0,0,3,0.24,3.009584689
01/04/2019 06:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.01,0,4.01,0,0,0,4.01,0,4.01,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
01/04/2019 06:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.46,0,4.46,0,0,0,4.46,0,4.46,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.64,0.16,3.643514787,0,0,0,3.64,0.16,3.643514787
01/04/2019 07:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.79384,0.00112,4.793840131,0.00384,0.00112,0.004,4.79,0,4.79,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,4.07,-0.28,4.07962008,0,0,0,4.07,-0.28,4.07962008
01/04/2019 07:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.57344,0.00392,5.573441379,0.01344,0.00392,0.014,5.56,0,5.56,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,4.44,-0.32,4.451516595,0,0,0,4.44,-0.32,4.451516595
01/04/2019 08:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.0548,0.0014,6.054800162,0.0048,0.0014,0.005,6.05,0,6.05,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,4.82,-0.34,4.831976821,0,0,0,4.82,-0.34,4.831976821
01/04/2019 08:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.37344,0.00392,6.373441206,0.01344,0.00392,0.014,6.36,0,6.36,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,5.17,-0.41,5.186231773,0,0,0,5.17,-0.41,5.186231773
01/04/2019 09:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.47632,0.22476,6.480218962,0.01632,0.00476,0.017,6.46,0.22,6.463745044,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,5.48,-0.56,5.508538826,0,0,0,5.48,-0.56,5.508538826
01/04/2019 09:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.53688,0.22784,6.540849425,0.02688,0.00784,0.028,6.51,0.22,6.513716297,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,5.71,-0.61,5.742490749,0,0,0,5.71,-0.61,5.742490749
01/04/2019 10:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,6.43704,0.23372,6.441281627,0.04704,0.01372,0.049,6.39,0.22,6.393786046,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,5.59,-0.57,5.618985674,0,0,0,5.59,-0.57,5.618985674
01/04/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.17032,0.23176,6.174670971,0.04032,0.01176,0.042,6.13,0.22,6.133946527,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,5.49,-0.67,5.53073232,0,0,0,5.49,-0.67,5.53073232
01/04/2019 11:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.98072,0.22896,5.985101035,0.03072,0.00896,0.032,5.95,0.22,5.954065838,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,5.61,-0.8,5.666753921,0,0,0,5.61,-0.8,5.666753921
01/04/2019 11:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.93784,0.22812,5.942220343,0.02784,0.00812,0.029,5.91,0.22,5.914093337,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,5.49,-0.71,5.535720369,0,0,0,5.49,-0.71,5.535720369
01/04/2019 12:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.79976,0.22868,5.804266586,0.02976,0.00868,0.031,5.77,0.22,5.774192584,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,5.97912,-0.66484,6.015969431,0.42912,0.12516,0.447,5.55,-0.79,5.605943275
01/04/2019 12:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.71128,0.23204,5.71599176,0.04128,0.01204,0.043,5.67,0.22,5.674266472,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,6.82776,-0.35232,6.836844009,1.39776,0.40768,1.456,5.43,-0.76,5.48292805
01/04/2019 13:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.44032,0.01176,5.44033271,0.04032,0.01176,0.042,5.4,0,5.4,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,9.43848,0.47664,9.450507415,4.06848,1.18664,4.238,5.37,-0.71,5.416733333
01/04/2019 13:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.18744,0.01092,5.187451494,0.03744,0.01092,0.039,5.15,0,5.15,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,11.1596,1.0878,11.21249219,5.8896,1.7178,6.135,5.27,-0.63,5.307522963
01/04/2019 14:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.17976,0.22868,5.184805512,0.02976,0.00868,0.031,5.15,0.22,5.154696887,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,8.53328,0.38804,8.542098255,3.35328,0.97804,3.493,5.18,-0.59,5.213492112
01/04/2019 14:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.17784,0.00812,5.177846367,0.02784,0.00812,0.029,5.15,0,5.15,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,8.94,0.53,8.955696511,3.84,1.12,4,5.1,-0.59,5.134014024
01/04/2019 15:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.07072,0.00896,5.070727916,0.03072,0.00896,0.032,5.04,0,5.04,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,6.21936,-0.26352,6.224940289,1.11936,0.32648,1.166,5.1,-0.59,5.134014024
01/04/2019 15:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.03496,0.00728,5.034965263,0.02496,0.00728,0.026,5.01,0,5.01,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,5.01,-0.59,5.044620898,0,0,0,5.01,-0.59,5.044620898
01/04/2019 16:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.09016,0.00588,5.090163396,0.02016,0.00588,0.021,5.07,0,5.07,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,5.07,-0.59,5.104213945,0,0,0,5.07,-0.59,5.104213945
01/04/2019 16:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.25536,0.00448,5.25536191,0.01536,0.00448,0.016,5.24,0,5.24,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,5.28,-0.65,5.319859021,0,0,0,5.28,-0.65,5.319859021
01/04/2019 17:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.51056,0.00308,5.510560861,0.01056,0.00308,0.011,5.5,0,5.5,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,5.21,-0.54,5.237909888,0,0,0,5.21,-0.54,5.237909888
01/04/2019 17:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.67536,0.00448,5.675361768,0.01536,0.00448,0.016,5.66,0,5.66,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,4.97,-0.42,4.987714908,0,0,0,4.97,-0.42,4.987714908
01/04/2019 18:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.55824,0.00532,5.558242546,0.01824,0.00532,0.019,5.54,0,5.54,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,4.64,-0.39,4.65636124,0,0,0,4.64,-0.39,4.65636124
01/04/2019 18:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.48152,0.00336,5.48152103,0.01152,0.00336,0.012,5.47,0,5.47,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,4.49,-0.31,4.500688836,0,0,0,4.49,-0.31,4.500688836
01/04/2019 19:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.47192,0.00056,5.471920029,0.00192,0.00056,0.002,5.47,0,5.47,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,4.4,-0.27,4.408276307,0,0,0,4.4,-0.27,4.408276307
01/04/2019 19:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.45,0,5.45,0,0,0,5.45,0,5.45,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,4.28,-0.25,4.287295185,0,0,0,4.28,-0.25,4.287295185
01/04/2019 20:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.53,0,5.53,0,0,0,5.53,0,5.53,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,4.31,-0.27,4.318448796,0,0,0,4.31,-0.27,4.318448796
01/04/2019 20:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.67096,0.00028,5.670960007,0.00096,0.00028,0.001,5.67,0,5.67,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,4.38,-0.27,4.388314027,0,0,0,4.38,-0.27,4.388314027
01/04/2019 21:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.41,0,5.41,0,0,0,5.41,0,5.41,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,4.23,-0.24,4.23680304,0,0,0,4.23,-0.24,4.23680304
01/04/2019 21:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,5.02,0,5.02,0,0,0,5.02,0,5.02,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,4.12,-0.24,4.126984371,0,0,0,4.12,-0.24,4.126984371
01/04/2019 22:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.75,0,4.75,0,0,0,4.75,0,4.75,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,3.89,-0.22,3.896216113,0,0,0,3.89,-0.22,3.896216113
01/04/2019 22:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.4,0,4.4,0,0,0,4.4,0,4.4,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,3.5,0.22,3.50690747,0,0,0,3.5,0.22,3.50690747
01/04/2019 23:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.94,0,3.94,0,0,0,3.94,0,3.94,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,3.31,0.22,3.317303122,0,0,0,3.31,0.22,3.317303122
01/04/2019 23:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.59,0,3.59,0,0,0,3.59,0,3.59,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
02/04/2019 00:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.35,0,3.35,0,0,0,3.35,0,3.35,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,3.05,-0.24,3.059428051,0,0,0,3.05,-0.24,3.059428051
02/04/2019 00:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.22096,0.00028,3.220960012,0.00096,0.00028,0.001,3.22,0,3.22,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,2.98,-0.22,2.98810977,0,0,0,2.98,-0.22,2.98810977
02/04/2019 01:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.13,0,3.13,0,0,0,3.13,0,3.13,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
02/04/2019 01:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.4,0,3.4,0,0,0,3.4,0,3.4,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,2.88,0.22,2.888390555,0,0,0,2.88,0.22,2.888390555
02/04/2019 02:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.89,0,3.89,0,0,0,3.89,0,3.89,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
02/04/2019 02:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.96,0,3.96,0,0,0,3.96,0,3.96,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
02/04/2019 03:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.85,0,3.85,0,0,0,3.85,0,3.85,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
02/04/2019 03:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.81,0,3.81,0,0,0,3.81,0,3.81,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
02/04/2019 04:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.74,0,3.74,0,0,0,3.74,0,3.74,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
02/04/2019 04:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.61,0,3.61,0,0,0,3.61,0,3.61,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
02/04/2019 05:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.58208,0.00644,3.582085789,0.02208,0.00644,0.023,3.56,0,3.56,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
02/04/2019 05:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.67152,0.00336,3.671521537,0.01152,0.00336,0.012,3.66,0,3.66,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
02/04/2019 06:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.84,0,3.84,0,0,0,3.84,0,3.84,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.36,0.22,3.367194678,0,0,0,3.36,0.22,3.367194678
02/04/2019 06:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.33,0,4.33,0,0,0,4.33,0,4.33,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.88,-0.28,3.890089973,0,0,0,3.88,-0.28,3.890089973
02/04/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.86,0,4.86,0,0,0,4.86,0,4.86,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,4.27,-0.31,4.281238139,0,0,0,4.27,-0.31,4.281238139
02/04/2019 07:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.3348,0.0014,5.334800184,0.0048,0.0014,0.005,5.33,0,5.33,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,4.61,-0.39,4.626467335,0,0,0,4.61,-0.39,4.626467335
02/04/2019 08:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.7948,0.0014,5.794800169,0.0048,0.0014,0.005,5.79,0,5.79,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,5.02,-0.53,5.047900554,0,0,0,5.02,-0.53,5.047900554
02/04/2019 08:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,6.16768,0.22224,6.171682688,0.00768,0.00224,0.008,6.16,0.22,6.163927319,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,5.45,-0.6,5.48292805,0,0,0,5.45,-0.6,5.48292805
02/04/2019 09:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.2448,0.2214,6.24872347,0.0048,0.0014,0.005,6.24,0.22,6.243877001,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,5.72,-0.64,5.755692834,0,0,0,5.72,-0.64,5.755692834
02/04/2019 09:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,6.46592,0.36756,6.476358684,0.02592,0.00756,0.027,6.44,0.36,6.450054263,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.83,-0.59,5.859778153,0,0,0,5.83,-0.59,5.859778153
02/04/2019 10:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.36184,0.40512,6.374725908,0.05184,0.01512,0.054,6.31,0.39,6.32204081,0.31296,0.09128,0.326,0.31296,0.09128,0.326,0,0,0,5.9,-0.59,5.929426616,0,0,0,5.9,-0.59,5.929426616
02/04/2019 10:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,6.41688,0.41784,6.430469594,0.02688,0.00784,0.028,6.39,0.41,6.403139855,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,5.96,-0.62,5.992161547,0,0,0,5.96,-0.62,5.992161547
02/04/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,6.30072,0.38896,6.312714345,0.03072,0.00896,0.032,6.27,0.38,6.281504597,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,6.02,-0.67,6.057169306,0,0,0,6.02,-0.67,6.057169306
02/04/2019 11:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.10744,0.49092,6.127138468,0.03744,0.01092,0.039,6.07,0.48,6.088949006,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,5.93,-0.64,5.964436268,0,0,0,5.93,-0.64,5.964436268
02/04/2019 12:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,6.06472,0.43596,6.080369216,0.05472,0.01596,0.057,6.01,0.42,6.024657667,0.37536,0.10948,0.391,0.37536,0.10948,0.391,0,0,0,5.99,-0.78,6.040571165,0,0,0,5.99,-0.78,6.040571165
02/04/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.88608,0.41344,5.900582209,0.04608,0.01344,0.048,5.84,0.4,5.853682602,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,5.8,-0.73,5.845759147,0,0,0,5.8,-0.73,5.845759147
02/04/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.00224,0.31232,6.010360122,0.04224,0.01232,0.044,5.96,0.3,5.967545559,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,5.94,-0.73,5.984688797,0,0,0,5.94,-0.73,5.984688797
02/04/2019 13:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.46744,0.01092,5.467450905,0.03744,0.01092,0.039,5.43,0,5.43,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,8.1912,0.1016,8.191830076,2.6112,0.7616,2.72,5.58,-0.66,5.618896689
02/04/2019 14:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.63416,0.39288,5.647841499,0.04416,0.01288,0.046,5.59,0.38,5.602901034,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,7.12064,-0.18148,7.122952267,1.64064,0.47852,1.709,5.48,-0.66,5.519601435
02/04/2019 14:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.83352,0.40436,5.847517644,0.08352,0.02436,0.087,5.75,0.38,5.762542841,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,5.45,-0.53,5.47571,0,0,0,5.45,-0.53,5.47571
02/04/2019 15:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.57744,0.35092,5.588468645,0.03744,0.01092,0.039,5.54,0.34,5.550423407,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,7.89368,0.14024,7.894925661,2.50368,0.73024,2.608,5.39,-0.59,5.422195127
02/04/2019 15:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.93824,0.44532,5.95491429,0.01824,0.00532,0.019,5.92,0.44,5.936328832,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,5.49,-0.52,5.514571606,0,0,0,5.49,-0.52,5.514571606
02/04/2019 16:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,6.0824,0.3682,6.09353436,0.0624,0.0182,0.065,6.02,0.35,6.030165835,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,5.64,-0.57,5.668730017,0,0,0,5.64,-0.57,5.668730017
02/04/2019 16:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.11128,0.39204,6.123841817,0.04128,0.01204,0.043,6.07,0.38,6.081882932,0.33504,0.09772,0.349,0.33504,0.09772,0.349,0,0,0,7.53096,0.00528,7.530961851,2.04096,0.59528,2.126,5.49,-0.59,5.521612083
02/04/2019 17:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,6.22152,0.00336,6.221520907,0.01152,0.00336,0.012,6.21,0,6.21,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,6.77744,-0.11408,6.778400047,1.35744,0.39592,1.414,5.42,-0.51,5.443941587
02/04/2019 17:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.31672,0.00196,6.316720304,0.00672,0.00196,0.007,6.31,0,6.31,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,5.21,-0.4,5.225332525,0,0,0,5.21,-0.4,5.225332525
02/04/2019 18:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.3892,0.0056,6.389202454,0.0192,0.0056,0.02,6.37,0,6.37,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,4.99,-0.37,5.003698632,0,0,0,4.99,-0.37,5.003698632
02/04/2019 18:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.23576,0.00168,6.235760226,0.00576,0.00168,0.006,6.23,0,6.23,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,4.722,-0.214,4.726846729,0.192,0.056,0.2,4.53,-0.27,4.538039224
02/04/2019 19:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,6.09,0,6.09,0,0,0,6.09,0,6.09,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,4.36,-0.23,4.366062299,0,0,0,4.36,-0.23,4.366062299
02/04/2019 19:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.84192,0.00056,5.841920027,0.00192,0.00056,0.002,5.84,0,5.84,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,4.38,-0.23,4.386034656,0,0,0,4.38,-0.23,4.386034656
02/04/2019 20:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,6.0296,0.0028,6.02960065,0.0096,0.0028,0.01,6.02,0,6.02,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,4.53,-0.23,4.535835094,0,0,0,4.53,-0.23,4.535835094
02/04/2019 20:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.92,0,5.92,0,0,0,5.92,0,5.92,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,4.63,-0.26,4.63729447,0,0,0,4.63,-0.26,4.63729447
02/04/2019 21:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.65,0,5.65,0,0,0,5.65,0,5.65,0,0,0,0,0,0,0,0,0,4.44,-0.26,4.447606098,0,0,0,4.44,-0.26,4.447606098
02/04/2019 21:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.29,0,5.29,0,0,0,5.29,0,5.29,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.27,-0.22,4.275663691,0,0,0,4.27,-0.22,4.275663691
02/04/2019 22:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.9,0,4.9,0,0,0,4.9,0,4.9,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,4.08,0.22,4.085927067,0,0,0,4.08,0.22,4.085927067
02/04/2019 22:30,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,4.64,0,4.64,0,0,0,4.64,0,4.64,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.82,0.19,3.824722212,0,0,0,3.82,0.19,3.824722212
02/04/2019 23:00,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,4.31,0,4.31,0,0,0,4.31,0,4.31,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,3.62,0.22,3.626678922,0,0,0,3.62,0.22,3.626678922
02/04/2019 23:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,3.97,0,3.97,0,0,0,3.97,0,3.97,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
03/04/2019 00:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.71,0,3.71,0,0,0,3.71,0,3.71,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,3.26,-0.31,3.274706094,0,0,0,3.26,-0.31,3.274706094
03/04/2019 00:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.55,0,3.55,0,0,0,3.55,0,3.55,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
03/04/2019 01:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.41,0,3.41,0,0,0,3.41,0,3.41,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
03/04/2019 01:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,3.74,0,3.74,0,0,0,3.74,0,3.74,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
03/04/2019 02:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.25,0,4.25,0,0,0,4.25,0,4.25,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
03/04/2019 02:30,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.38,0,4.38,0,0,0,4.38,0,4.38,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
03/04/2019 03:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.3,0,4.3,0,0,0,4.3,0,4.3,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
03/04/2019 03:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.34,0,4.34,0,0,0,4.34,0,4.34,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
03/04/2019 04:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.34,0,4.34,0,0,0,4.34,0,4.34,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
03/04/2019 04:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.26,0,4.26,0,0,0,4.26,0,4.26,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.11,0.2,3.116424233,0,0,0,3.11,0.2,3.116424233
03/04/2019 05:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.2,0,4.2,0,0,0,4.2,0,4.2,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,3.14,0.2,3.14636298,0,0,0,3.14,0.2,3.14636298
03/04/2019 05:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.22,0,4.22,0,0,0,4.22,0,4.22,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
03/04/2019 06:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.43,0,4.43,0,0,0,4.43,0,4.43,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.51,0.2,3.515693388,0,0,0,3.51,0.2,3.515693388
03/04/2019 06:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.87,0,4.87,0,0,0,4.87,0,4.87,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,4.06,-0.28,4.069643719,0,0,0,4.06,-0.28,4.069643719
03/04/2019 07:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.26,0,5.26,0,0,0,5.26,0,5.26,0,0,0,0,0,0,0,0,0,4.48,-0.28,4.488741472,0,0,0,4.48,-0.28,4.488741472
03/04/2019 07:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.76,0,5.76,0,0,0,5.76,0,5.76,0,0,0,0,0,0,0,0,0,4.99,-0.41,5.006815355,0,0,0,4.99,-0.41,5.006815355
03/04/2019 08:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,6.26,0,6.26,0,0,0,6.26,0,6.26,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,5.36,-0.5,5.383270381,0,0,0,5.36,-0.5,5.383270381
03/04/2019 08:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.54096,0.00028,6.540960006,0.00096,0.00028,0.001,6.54,0,6.54,0,0,0,0,0,0,0,0,0,5.67,-0.58,5.699587704,0,0,0,5.67,-0.58,5.699587704
03/04/2019 09:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.6048,0.0014,6.604800148,0.0048,0.0014,0.005,6.6,0,6.6,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,5.92,-0.65,5.955577218,0,0,0,5.92,-0.65,5.955577218
03/04/2019 09:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,6.61056,0.22308,6.614322959,0.01056,0.00308,0.011,6.6,0.22,6.603665649,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,5.96,-0.65,5.995339857,0,0,0,5.96,-0.65,5.995339857
03/04/2019 10:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,6.49864,0.22252,6.502448539,0.00864,0.00252,0.009,6.49,0.22,6.493727743,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,5.96,-0.68,5.998666518,0,0,0,5.96,-0.68,5.998666518
03/04/2019 10:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,6.14728,0.00504,6.147282066,0.01728,0.00504,0.018,6.13,0,6.13,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,6.87392,-0.37844,6.884329524,1.03392,0.30156,1.077,5.84,-0.68,5.879455757
03/04/2019 11:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,6.24056,0.00308,6.24056076,0.01056,0.00308,0.011,6.23,0,6.23,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,8.06656,-0.10392,8.067229363,2.14656,0.62608,2.236,5.92,-0.73,5.96483864
03/04/2019 11:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,6.32576,0.22168,6.329643086,0.00576,0.00168,0.006,6.32,0.22,6.323827955,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,7.49744,-0.33408,7.504879479,1.35744,0.39592,1.414,6.14,-0.73,6.183243485
03/04/2019 12:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,6.52288,0.22084,6.526617332,0.00288,0.00084,0.003,6.52,0.22,6.523710601,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,6.3,-0.8,6.350590524,0,0,0,6.3,-0.8,6.350590524
03/04/2019 12:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,6.63152,0.22336,6.635280491,0.01152,0.00336,0.012,6.62,0.22,6.62365458,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,7.63752,-0.22864,7.640941565,1.54752,0.45136,1.612,6.09,-0.68,6.127846277
03/04/2019 13:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,6.49344,0.22392,6.497299685,0.01344,0.00392,0.014,6.48,0.22,6.483733492,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,6.02,-0.64,6.053924347,0,0,0,6.02,-0.64,6.053924347
03/04/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.41496,0.25728,6.420117195,0.02496,0.00728,0.026,6.39,0.25,6.394888584,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,5.88,-0.59,5.909526208,0,0,0,5.88,-0.59,5.909526208
03/04/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.25632,0.25476,6.261504819,0.01632,0.00476,0.017,6.24,0.25,6.245006005,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,5.8,-0.59,5.829931389,0,0,0,5.8,-0.59,5.829931389
03/04/2019 14:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,6.01536,0.25448,6.020740486,0.01536,0.00448,0.016,6,0.25,6.005206075,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,5.49,-0.45,5.508411749,0,0,0,5.49,-0.45,5.508411749
03/04/2019 15:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.81824,0.00532,5.818242432,0.01824,0.00532,0.019,5.8,0,5.8,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,5.29,-0.45,5.309105386,0,0,0,5.29,-0.45,5.309105386
03/04/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.70152,0.00336,5.70152099,0.01152,0.00336,0.012,5.69,0,5.69,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,5.532,-0.444,5.549789185,0.192,0.056,0.2,5.34,-0.5,5.363357158
03/04/2019 16:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.7044,0.0042,5.704401546,0.0144,0.0042,0.015,5.69,0,5.69,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,5.31,-0.53,5.336384544,0,0,0,5.31,-0.53,5.336384544
03/04/2019 16:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,6.04672,0.00196,6.046720318,0.00672,0.00196,0.007,6.04,0,6.04,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.44,-0.5,5.462929617,0,0,0,5.44,-0.5,5.462929617
03/04/2019 17:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,6.16384,0.00112,6.163840102,0.00384,0.00112,0.004,6.16,0,6.16,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.33,-0.38,5.343528797,0,0,0,5.33,-0.38,5.343528797
03/04/2019 17:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,6.14192,0.00056,6.141920026,0.00192,0.00056,0.002,6.14,0,6.14,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,5.21,-0.38,5.223839584,0,0,0,5.21,-0.38,5.223839584
03/04/2019 18:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,6.23,0,6.23,0,0,0,6.23,0,6.23,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.98,-0.36,4.992995093,0,0,0,4.98,-0.36,4.992995093
03/04/2019 18:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,6.09,0,6.09,0,0,0,6.09,0,6.09,0,0,0,0,0,0,0,0,0,4.73,-0.3,4.739504193,0,0,0,4.73,-0.3,4.739504193
03/04/2019 19:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.95,0,5.95,0,0,0,5.95,0,5.95,0,0,0,0,0,0,0,0,0,4.62,-0.3,4.629730014,0,0,0,4.62,-0.3,4.629730014
03/04/2019 19:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.93,0,5.93,0,0,0,5.93,0,5.93,0,0,0,0,0,0,0,0,0,4.51,-0.24,4.516381295,0,0,0,4.51,-0.24,4.516381295
03/04/2019 20:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,6.04,0,6.04,0,0,0,6.04,0,6.04,0,0,0,0,0,0,0,0,0,4.53,-0.24,4.536353161,0,0,0,4.53,-0.24,4.536353161
03/04/2019 20:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,6.04,0,6.04,0,0,0,6.04,0,6.04,0,0,0,0,0,0,0,0,0,4.58,-0.25,4.586818069,0,0,0,4.58,-0.25,4.586818069
03/04/2019 21:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.76,0,5.76,0,0,0,5.76,0,5.76,0,0,0,0,0,0,0,0,0,4.42,-0.28,4.428859898,0,0,0,4.42,-0.28,4.428859898
03/04/2019 21:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.34,0,5.34,0,0,0,5.34,0,5.34,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,4.23,-0.22,4.235717177,0,0,0,4.23,-0.22,4.235717177
03/04/2019 22:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.96,0,4.96,0,0,0,4.96,0,4.96,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,4.07,-0.22,4.075941609,0,0,0,4.07,-0.22,4.075941609
03/04/2019 22:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.74,0,4.74,0,0,0,4.74,0,4.74,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.71,0.22,3.716517187,0,0,0,3.71,0.22,3.716517187
03/04/2019 23:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.4,0,4.4,0,0,0,4.4,0,4.4,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,3.55,0.22,3.556810369,0,0,0,3.55,0.22,3.556810369
03/04/2019 23:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4,0,4,0,0,0,4,0,4,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
04/04/2019 00:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.7,0,3.7,0,0,0,3.7,0,3.7,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,3.18,0.2,3.186283101,0,0,0,3.18,0.2,3.186283101
04/04/2019 00:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.48,0,3.48,0,0,0,3.48,0,3.48,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,3.05,0.2,3.056550343,0,0,0,3.05,0.2,3.056550343
04/04/2019 01:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.48096,0.00028,3.480960011,0.00096,0.00028,0.001,3.48,0,3.48,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
04/04/2019 01:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.70576,0.00168,3.705760381,0.00576,0.00168,0.006,3.7,0,3.7,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
04/04/2019 02:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.2992,0.0056,4.299203647,0.0192,0.0056,0.02,4.28,0,4.28,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,3.25,0,3.25,0,0,0,3.25,0,3.25
04/04/2019 02:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.39728,0.00504,4.397282888,0.01728,0.00504,0.018,4.38,0,4.38,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,3.25,0.23,3.258128297,0,0,0,3.25,0.23,3.258128297
04/04/2019 03:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.43056,0.00308,4.430561071,0.01056,0.00308,0.011,4.42,0,4.42,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,3.2,0.23,3.208254977,0,0,0,3.2,0.23,3.208254977
04/04/2019 03:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.3448,0.0014,4.344800226,0.0048,0.0014,0.005,4.34,0,4.34,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,3.26,0.21,3.266756801,0,0,0,3.26,0.21,3.266756801
04/04/2019 04:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.39096,0.00028,4.390960009,0.00096,0.00028,0.001,4.39,0,4.39,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
04/04/2019 04:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.31384,0.00112,4.313840145,0.00384,0.00112,0.004,4.31,0,4.31,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
04/04/2019 05:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.22192,0.00056,4.221920037,0.00192,0.00056,0.002,4.22,0,4.22,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
04/04/2019 05:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.23536,0.00448,4.235362369,0.01536,0.00448,0.016,4.22,0,4.22,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
04/04/2019 06:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.47536,0.00448,4.475362242,0.01536,0.00448,0.016,4.46,0,4.46,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
04/04/2019 06:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.00496,0.00728,5.004965295,0.02496,0.00728,0.026,4.98,0,4.98,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,3.9,-0.14,3.902512012,0,0,0,3.9,-0.14,3.902512012
04/04/2019 07:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,5.35456,0.01008,5.354569488,0.03456,0.01008,0.036,5.32,0,5.32,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,4.27,-0.25,4.27731224,0,0,0,4.27,-0.25,4.27731224
04/04/2019 07:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.87688,0.00784,5.876885229,0.02688,0.00784,0.028,5.85,0,5.85,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,4.71,-0.3,4.71954447,0,0,0,4.71,-0.3,4.71954447
04/04/2019 08:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,6.35128,0.51204,6.371886895,0.04128,0.01204,0.043,6.31,0.5,6.329778827,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.07,-0.34,5.081387606,0,0,0,5.07,-0.34,5.081387606
04/04/2019 08:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,6.74128,0.29204,6.747602789,0.04128,0.01204,0.043,6.7,0.28,6.705848194,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,5.52,-0.47,5.539972924,0,0,0,5.52,-0.47,5.539972924
04/04/2019 09:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,6.69816,0.26988,6.703594752,0.06816,0.01988,0.071,6.63,0.25,6.63471175,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,6,-0.65,6.035105633,0,0,0,6,-0.65,6.035105633
04/04/2019 09:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,6.87312,0.27716,6.878705997,0.09312,0.02716,0.097,6.78,0.25,6.784607579,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,6.25,-0.65,6.283709096,0,0,0,6.25,-0.65,6.283709096
04/04/2019 10:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,6.94504,0.27772,6.95059055,0.09504,0.02772,0.099,6.85,0.25,6.854560526,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,6.32,-0.65,6.353337705,0,0,0,6.32,-0.65,6.353337705
04/04/2019 10:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,6.90328,0.28304,6.909079997,0.11328,0.03304,0.118,6.79,0.25,6.794600798,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,6.28,-0.65,6.313548923,0,0,0,6.28,-0.65,6.313548923
04/04/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,6.9148,0.2664,6.919929768,0.1248,0.0364,0.13,6.79,0.23,6.793894318,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,6.3,-0.65,6.333442982,0,0,0,6.3,-0.65,6.333442982
