Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
04/04/2019 11:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,7.05728,0.27004,7.06244452,0.13728,0.04004,0.143,6.92,0.23,6.923821199,0.3264,0.0952,0.34,0.3264,0.0952,0.34,0,0,0,6.27,-0.61,6.299603162,0,0,0,6.27,-0.61,6.299603162
04/04/2019 12:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,7.15232,0.29776,7.158515377,0.23232,0.06776,0.242,6.92,0.23,6.923821199,0.37248,0.10864,0.388,0.37248,0.10864,0.388,0,0,0,6.5,-0.65,6.532419154,0,0,0,6.5,-0.65,6.532419154
04/04/2019 12:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,7.16376,0.28068,7.169256489,0.17376,0.05068,0.181,6.99,0.23,6.993782953,0.32352,0.09436,0.337,0.32352,0.09436,0.337,0,0,0,6.58,-0.72,6.619274885,0,0,0,6.58,-0.72,6.619274885
04/04/2019 13:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,7.07928,0.29104,7.085260023,0.20928,0.06104,0.218,6.87,0.23,6.873848995,0.40704,0.11872,0.424,0.40704,0.11872,0.424,0,0,0,6.71,-0.78,6.755183195,0,0,0,6.71,-0.78,6.755183195
04/04/2019 13:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,6.9444,0.3042,6.95105956,0.2544,0.0742,0.265,6.69,0.23,6.693952495,0.39648,0.11564,0.413,0.39648,0.11564,0.413,0,0,0,6.49,-0.69,6.526576438,0,0,0,6.49,-0.69,6.526576438
04/04/2019 14:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,6.86568,0.39124,6.876818349,0.17568,0.05124,0.183,6.69,0.34,6.698634189,0.44256,0.12908,0.461,0.44256,0.12908,0.461,0,0,0,6.27,-0.62,6.300579338,0,0,0,6.27,-0.62,6.300579338
04/04/2019 14:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,6.78824,0.45032,6.803160324,0.13824,0.04032,0.144,6.65,0.41,6.662627109,0.38976,0.11368,0.406,0.38976,0.11368,0.406,0,0,0,6.11,-0.58,6.137466904,0,0,0,6.11,-0.58,6.137466904
04/04/2019 15:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,6.57752,0.42136,6.591002473,0.10752,0.03136,0.112,6.47,0.39,6.481743593,0.42624,0.12432,0.444,0.42624,0.12432,0.444,0,0,0,6.08,-0.59,6.108559568,0,0,0,6.08,-0.59,6.108559568
04/04/2019 15:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,6.43376,0.43068,6.448158885,0.17376,0.05068,0.181,6.26,0.38,6.271522941,0.42528,0.12404,0.443,0.42528,0.12404,0.443,0,0,0,6.18,-0.67,6.216212673,0,0,0,6.18,-0.67,6.216212673
04/04/2019 16:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.80016,0.44088,6.814436969,0.14016,0.04088,0.146,6.66,0.4,6.672001199,0.43584,0.12712,0.454,0.43584,0.12712,0.454,0,0,0,6.3,-0.67,6.335526813,0,0,0,6.3,-0.67,6.335526813
04/04/2019 16:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,7,0.435,7.013503048,0.12,0.035,0.125,6.88,0.4,6.891618097,0.42336,0.12348,0.441,0.42336,0.12348,0.441,0,0,0,6.24,-0.61,6.269744811,0,0,0,6.24,-0.61,6.269744811
04/04/2019 17:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.99376,0.39068,7.004663432,0.17376,0.05068,0.181,6.82,0.34,6.828469814,0.41184,0.12012,0.429,0.41184,0.12012,0.429,0,0,0,5.96,-0.51,5.981780671,0,0,0,5.96,-0.51,5.981780671
04/04/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.93424,0.41332,6.946547185,0.11424,0.03332,0.119,6.82,0.38,6.830578306,0.40608,0.11844,0.423,0.40608,0.11844,0.423,0,0,0,5.74,-0.43,5.756083738,0,0,0,5.74,-0.43,5.756083738
04/04/2019 18:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,6.9868,0.3424,6.995184915,0.0768,0.0224,0.08,6.91,0.32,6.917405583,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0,0,0,5.31,-0.37,5.322875163,0,0,0,5.31,-0.37,5.322875163
04/04/2019 18:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,6.82312,0.34716,6.831946033,0.09312,0.02716,0.097,6.73,0.32,6.737603431,0.40032,0.11676,0.417,0.40032,0.11676,0.417,0,0,0,5.04,-0.27,5.047226961,0,0,0,5.04,-0.27,5.047226961
04/04/2019 19:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,6.6768,0.3074,6.683872605,0.1968,0.0574,0.205,6.48,0.25,6.484820738,0.456,0.133,0.475,0.456,0.133,0.475,0,0,0,4.96,-0.27,4.967343354,0,0,0,4.96,-0.27,4.967343354
04/04/2019 19:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,6.45184,0.27012,6.457492098,0.17184,0.05012,0.179,6.28,0.22,6.283852322,0.40608,0.11844,0.423,0.40608,0.11844,0.423,0,0,0,4.78,-0.24,4.786021312,0,0,0,4.78,-0.24,4.786021312
04/04/2019 20:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.3508,0.2794,6.356943055,0.1008,0.0294,0.105,6.25,0.25,6.254998002,0.4224,0.1232,0.44,0.4224,0.1232,0.44,0,0,0,4.78,-0.26,4.787065907,0,0,0,4.78,-0.26,4.787065907
04/04/2019 20:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.18632,0.28976,6.193102292,0.13632,0.03976,0.142,6.05,0.25,6.055163086,0.44736,0.13048,0.466,0.44736,0.13048,0.466,0,0,0,4.74,-0.22,4.745102739,0,0,0,4.74,-0.22,4.745102739
04/04/2019 21:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.9528,0.3004,5.96037482,0.1728,0.0504,0.18,5.78,0.25,5.785404048,0.43968,0.12824,0.458,0.43968,0.12824,0.458,0,0,0,4.64,-0.27,4.647848965,0,0,0,4.64,-0.27,4.647848965
04/04/2019 21:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.5148,0.4564,5.533653404,0.1248,0.0364,0.13,5.39,0.42,5.406338872,0.33792,0.09856,0.352,0.33792,0.09856,0.352,0,0,0,4.33,-0.24,4.33664617,0,0,0,4.33,-0.24,4.33664617
04/04/2019 22:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.14904,0.31472,5.158649203,0.11904,0.03472,0.124,5.03,0.28,5.037787213,0.35712,0.10416,0.372,0.35712,0.10416,0.372,0,0,0,4.13,-0.3,4.140881549,0,0,0,4.13,-0.3,4.140881549
04/04/2019 22:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.77064,0.24352,4.776851264,0.08064,0.02352,0.084,4.69,0.22,4.695157079,0.31872,0.09296,0.332,0.31872,0.09296,0.332,0,0,0,3.8,-0.3,3.811823711,0,0,0,3.8,-0.3,3.811823711
04/04/2019 23:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.42936,0.23148,4.435404491,0.03936,0.01148,0.041,4.39,0.22,4.395509072,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,3.58,-0.3,3.592547842,0,0,0,3.58,-0.3,3.592547842
04/04/2019 23:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.06744,0.23092,4.073989715,0.03744,0.01092,0.039,4.03,0.22,4.036000496,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,3.41,-0.2,3.415860067,0,0,0,3.41,-0.2,3.415860067
05/04/2019 00:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.77544,0.02492,3.775522242,0.08544,0.02492,0.089,3.69,0,3.69,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,3.31,-0.29,3.322679641,0,0,0,3.31,-0.29,3.322679641
05/04/2019 00:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.47168,0.22924,3.479240291,0.03168,0.00924,0.033,3.44,0.22,3.447027705,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,3.12,-0.25,3.13,0,0,0,3.12,-0.25,3.13
05/04/2019 01:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.42072,0.22896,3.428373959,0.03072,0.00896,0.032,3.39,0.22,3.397131143,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,3.07,-0.29,3.083666649,0,0,0,3.07,-0.29,3.083666649
05/04/2019 01:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.65552,0.23036,3.662771109,0.03552,0.01036,0.037,3.62,0.22,3.626678922,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,3.12,0.09,3.121297807,0,0,0,3.12,0.09,3.121297807
05/04/2019 02:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.25456,0.23008,4.260776643,0.03456,0.01008,0.036,4.22,0.22,4.225730706,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,3.31,0.02,3.310060422,0,0,0,3.31,0.02,3.310060422
05/04/2019 02:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.40128,0.23204,4.407392449,0.04128,0.01204,0.043,4.36,0.22,4.36554693,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,3.33,-0.28,3.341751038,0,0,0,3.33,-0.28,3.341751038
05/04/2019 03:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.38112,0.00616,4.381124331,0.02112,0.00616,0.022,4.36,0,4.36,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,3.33,-0.28,3.341751038,0,0,0,3.33,-0.28,3.341751038
05/04/2019 03:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.35056,0.00308,4.35056109,0.01056,0.00308,0.011,4.34,0,4.34,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,3.33,-0.3,3.343486205,0,0,0,3.33,-0.3,3.343486205
05/04/2019 04:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.40552,0.35036,4.419429669,0.03552,0.01036,0.037,4.37,0.34,4.383206589,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,3.33,-0.27,3.340928015,0,0,0,3.33,-0.27,3.340928015
05/04/2019 04:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.24992,0.01456,4.249944941,0.04992,0.01456,0.052,4.2,0,4.2,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,3.28,-0.27,3.291094043,0,0,0,3.28,-0.27,3.291094043
05/04/2019 05:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.11568,0.01624,4.11571204,0.05568,0.01624,0.058,4.06,0,4.06,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,3.28,-0.27,3.291094043,0,0,0,3.28,-0.27,3.291094043
05/04/2019 05:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.13968,0.02324,4.139745234,0.07968,0.02324,0.083,4.06,0,4.06,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,3.38,-0.3,3.393287492,0,0,0,3.38,-0.3,3.393287492
05/04/2019 06:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.42624,0.23932,4.432705111,0.06624,0.01932,0.069,4.36,0.22,4.36554693,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,3.61,-0.3,3.622443926,0,0,0,3.61,-0.3,3.622443926
05/04/2019 06:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.9464,0.0252,4.946464192,0.0864,0.0252,0.09,4.86,0,4.86,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,3.92,-0.36,3.936495904,0,0,0,3.92,-0.36,3.936495904
05/04/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.3964,0.2452,5.40196779,0.0864,0.0252,0.09,5.31,0.22,5.314555485,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,4.25,-0.22,4.255690308,0,0,0,4.25,-0.22,4.255690308
05/04/2019 07:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.9588,0.0434,5.958958047,0.1488,0.0434,0.155,5.81,0,5.81,0.40608,0.11844,0.423,0.40608,0.11844,0.423,0,0,0,4.68,-0.31,4.690255857,0,0,0,4.68,-0.31,4.690255857
05/04/2019 08:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.51296,0.27628,6.51881727,0.19296,0.05628,0.201,6.32,0.22,6.323827955,0.4224,0.1232,0.44,0.4224,0.1232,0.44,0,0,0,5.21,-0.45,5.229397671,0,0,0,5.21,-0.45,5.229397671
05/04/2019 08:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.68744,0.26592,6.692724946,0.15744,0.04592,0.164,6.53,0.22,6.533704921,0.38016,0.11088,0.396,0.38016,0.11088,0.396,0,0,0,5.53,-0.47,5.549936937,0,0,0,5.53,-0.47,5.549936937
05/04/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.71248,0.25864,6.717461008,0.13248,0.03864,0.138,6.58,0.22,6.583676784,0.33408,0.09744,0.348,0.33408,0.09744,0.348,0,0,0,5.81,-0.52,5.833223808,0,0,0,5.81,-0.52,5.833223808
05/04/2019 09:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,6.81112,0.26116,6.816125014,0.14112,0.04116,0.147,6.67,0.22,6.6736272,0.34944,0.10192,0.364,0.34944,0.10192,0.364,0,0,0,6.17,-0.6,6.199104774,0,0,0,6.17,-0.6,6.199104774
05/04/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.53888,0.28384,6.545037571,0.21888,0.06384,0.228,6.32,0.22,6.323827955,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,6.04,-0.6,6.069728165,0,0,0,6.04,-0.6,6.069728165
05/04/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.20448,0.27964,6.210778582,0.20448,0.05964,0.213,6,0.22,6.004031979,0.40608,0.11844,0.423,0.40608,0.11844,0.423,0,0,0,6.062,-0.584,6.090065681,0.192,0.056,0.2,5.87,-0.64,5.904786194
05/04/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,6.2824,0.2932,6.28923811,0.1824,0.0532,0.19,6.1,0.24,6.104719486,0.4272,0.1246,0.445,0.4272,0.1246,0.445,0,0,0,6.682,-0.479,6.699146587,0.792,0.231,0.825,5.89,-0.71,5.932638536
05/04/2019 11:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.26496,0.28228,6.271316114,0.14496,0.04228,0.151,6.12,0.24,6.124704074,0.37632,0.10976,0.392,0.37632,0.10976,0.392,0,0,0,6.49672,-0.45304,6.51249691,0.60672,0.17696,0.632,5.89,-0.63,5.92359688
05/04/2019 12:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.1888,0.3134,6.196730186,0.1488,0.0434,0.155,6.04,0.27,6.046031756,0.38592,0.11256,0.402,0.38592,0.11256,0.402,0,0,0,7.91648,-0.07436,7.916829226,2.07648,0.60564,2.163,5.84,-0.68,5.879455757
05/04/2019 12:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,6.1168,0.2974,6.124025555,0.1968,0.0574,0.205,5.92,0.24,5.924862868,0.47616,0.13888,0.496,0.47616,0.13888,0.496,0,0,0,12.46016,1.25088,12.52279074,6.62016,1.93088,6.896,5.84,-0.68,5.879455757
05/04/2019 13:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.9572,0.2946,5.964479944,0.1872,0.0546,0.195,5.77,0.24,5.774989177,0.41952,0.12236,0.437,0.41952,0.12236,0.437,0,0,0,7.05432,-0.19624,7.057049015,1.38432,0.40376,1.442,5.67,-0.6,5.701657654
05/04/2019 13:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.89704,0.41872,5.911886941,0.16704,0.04872,0.174,5.73,0.37,5.741933472,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,5.63,-0.56,5.657782251,0,0,0,5.63,-0.56,5.657782251
05/04/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.90304,0.43172,5.91880591,0.14304,0.04172,0.149,5.76,0.39,5.773188027,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,5.63,-0.61,5.662949761,0,0,0,5.63,-0.61,5.662949761
05/04/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.91184,0.35512,5.922496298,0.05184,0.01512,0.054,5.86,0.34,5.869855194,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,5.73,-0.63,5.764529469,0,0,0,5.73,-0.63,5.764529469
05/04/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.86432,0.32876,5.873528088,0.06432,0.01876,0.067,5.8,0.31,5.808278575,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,5.67,-0.63,5.704892637,0,0,0,5.67,-0.63,5.704892637
05/04/2019 15:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.82256,0.33408,5.83213635,0.08256,0.02408,0.086,5.74,0.31,5.748364985,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,5.57,-0.55,5.597088529,0,0,0,5.57,-0.55,5.597088529
05/04/2019 16:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.95552,0.30036,5.96308935,0.03552,0.01036,0.037,5.92,0.29,5.927098784,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,5.47,-0.51,5.493723692,0,0,0,5.47,-0.51,5.493723692
05/04/2019 16:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,6.05784,0.32812,6.066719723,0.02784,0.00812,0.029,6.03,0.32,6.038484909,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,5.5,-0.48,5.520905723,0,0,0,5.5,-0.48,5.520905723
05/04/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.18512,0.31316,6.193042758,0.04512,0.01316,0.047,6.14,0.3,6.147324621,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,5.31,-0.37,5.322875163,0,0,0,5.31,-0.37,5.322875163
05/04/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.34648,0.31064,6.354077872,0.03648,0.01064,0.038,6.31,0.3,6.317127512,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,5.18,-0.37,5.193197474,0,0,0,5.18,-0.37,5.193197474
05/04/2019 18:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.1932,0.2926,6.200108144,0.0432,0.0126,0.045,6.15,0.28,6.156370684,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,4.89,-0.35,4.902509561,0,0,0,4.89,-0.35,4.902509561
05/04/2019 18:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.83496,0.28728,5.84202773,0.02496,0.00728,0.026,5.81,0.28,5.816743075,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,4.62,-0.35,4.633238608,0,0,0,4.62,-0.35,4.633238608
05/04/2019 19:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.60864,0.00252,5.608640566,0.00864,0.00252,0.009,5.6,0,5.6,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,4.54,-0.24,4.546339187,0,0,0,4.54,-0.24,4.546339187
05/04/2019 19:30,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,5.50632,0.00476,5.506322057,0.01632,0.00476,0.017,5.49,0,5.49,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.5,-0.24,4.506395455,0,0,0,4.5,-0.24,4.506395455
05/04/2019 20:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,5.4684,0.3212,5.477825116,0.0384,0.0112,0.04,5.43,0.31,5.438841788,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,4.42,-0.24,4.426511041,0,0,0,4.42,-0.24,4.426511041
05/04/2019 20:30,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,5.44128,0.35204,5.452656252,0.04128,0.01204,0.043,5.4,0.34,5.410693116,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,4.42,-0.22,4.425471726,0,0,0,4.42,-0.22,4.425471726
05/04/2019 21:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,5.2932,0.2926,5.301281072,0.0432,0.0126,0.045,5.25,0.28,5.257461365,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.32,-0.22,4.325598225,0,0,0,4.32,-0.22,4.325598225
05/04/2019 21:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.9144,0.0042,4.914401795,0.0144,0.0042,0.015,4.9,0,4.9,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,4.18,-0.22,4.18578547,0,0,0,4.18,-0.22,4.18578547
05/04/2019 22:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.6848,0.0014,4.684800209,0.0048,0.0014,0.005,4.68,0,4.68,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,4.05,-0.22,4.055970907,0,0,0,4.05,-0.22,4.055970907
05/04/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.46096,0.00028,4.460960009,0.00096,0.00028,0.001,4.46,0,4.46,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,3.67,0.14,3.672669329,0,0,0,3.67,0.14,3.672669329
05/04/2019 23:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.06,0,4.06,0,0,0,4.06,0,4.06,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,3.38,0.22,3.387152196,0,0,0,3.38,0.22,3.387152196
05/04/2019 23:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.72152,0.00336,3.721521517,0.01152,0.00336,0.012,3.71,0,3.71,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.29,0.17,3.294389169,0,0,0,3.29,0.17,3.294389169
06/04/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.56704,0.30372,3.579946955,0.04704,0.01372,0.049,3.52,0.29,3.53192582,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,3.2,-0.25,3.209750769,0,0,0,3.2,-0.25,3.209750769
06/04/2019 00:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.37264,0.24952,3.381857596,0.03264,0.00952,0.034,3.34,0.24,3.348611653,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.05,0,3.05,0,0,0,3.05,0,3.05
06/04/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.27688,0.00784,3.276889379,0.02688,0.00784,0.028,3.25,0,3.25,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
06/04/2019 01:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.56496,0.00728,3.564967433,0.02496,0.00728,0.026,3.54,0,3.54,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
06/04/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.11552,0.01036,4.11553304,0.03552,0.01036,0.037,4.08,0,4.08,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
06/04/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.21856,0.23708,4.22521661,0.05856,0.01708,0.061,4.16,0.22,4.165813246,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
06/04/2019 03:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.1776,0.0168,4.17763378,0.0576,0.0168,0.06,4.12,0,4.12,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
06/04/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.11344,0.00392,4.113441868,0.01344,0.00392,0.014,4.1,0,4.1,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,3.07,0.2,3.07650776,0,0,0,3.07,0.2,3.07650776
06/04/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.1248,0.0014,4.124800238,0.0048,0.0014,0.005,4.12,0,4.12,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
06/04/2019 04:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.99056,0.00308,3.990561189,0.01056,0.00308,0.011,3.98,0,3.98,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
06/04/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.77864,0.00252,3.77864084,0.00864,0.00252,0.009,3.77,0,3.77,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
06/04/2019 05:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.87688,0.00784,3.876887927,0.02688,0.00784,0.028,3.85,0,3.85,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,2.91,0.22,2.918304302,0,0,0,2.91,0.22,2.918304302
06/04/2019 06:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.99704,0.26372,4.00573052,0.04704,0.01372,0.049,3.95,0.25,3.957903485,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
06/04/2019 06:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.1832,0.3626,4.198885686,0.0432,0.0126,0.045,4.14,0.35,4.154768345,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,3.13,0.25,3.139968153,0,0,0,3.13,0.25,3.139968153
06/04/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.29128,0.36204,4.306524933,0.04128,0.01204,0.043,4.25,0.35,4.264387412,0.19104,0.05572,0.199,0.19104,0.05572,0.199,0,0,0,3.26,0.23,3.268103426,0,0,0,3.26,0.23,3.268103426
06/04/2019 07:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.58648,0.35064,4.599863824,0.03648,0.01064,0.038,4.55,0.34,4.562685613,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,3.64,-0.22,3.646642291,0,0,0,3.64,-0.22,3.646642291
06/04/2019 08:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.93976,0.28868,4.948188052,0.02976,0.00868,0.031,4.91,0.28,4.917977226,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.92,-0.25,3.927963849,0,0,0,3.92,-0.25,3.927963849
06/04/2019 08:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.12792,0.30856,5.137195032,0.09792,0.02856,0.102,5.03,0.28,5.037787213,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,4.17,-0.25,4.177487283,0,0,0,4.17,-0.25,4.177487283
06/04/2019 09:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.31992,0.37956,5.333443034,0.16992,0.04956,0.177,5.15,0.33,5.160561985,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,4.43,-0.25,4.437048569,0,0,0,4.43,-0.25,4.437048569
06/04/2019 09:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.444,0.342,5.454731891,0.144,0.042,0.15,5.3,0.3,5.308483776,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,4.882,-0.194,4.885853047,0.192,0.056,0.2,4.69,-0.25,4.696658387
06/04/2019 10:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.2848,0.0364,5.284925354,0.1248,0.0364,0.13,5.16,0,5.16,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,6.81656,0.37608,6.826926571,2.14656,0.62608,2.236,4.67,-0.25,4.676686861
06/04/2019 10:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.05848,0.30164,5.067465501,0.10848,0.03164,0.113,4.95,0.27,4.957358167,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,13.29304,2.22672,13.47824894,8.66304,2.52672,9.024,4.63,-0.3,4.639709043
06/04/2019 11:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.97488,0.26184,4.981765872,0.07488,0.02184,0.078,4.9,0.24,4.90587403,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,13.6644,2.2242,13.84423682,8.8944,2.5942,9.265,4.77,-0.37,4.784328584
06/04/2019 11:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.91704,0.30372,4.92641129,0.04704,0.01372,0.049,4.87,0.29,4.878626856,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,16.44936,3.06648,16.73274466,11.67936,3.40648,12.166,4.77,-0.34,4.782102048
06/04/2019 12:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.8924,0.3382,4.90407555,0.0624,0.0182,0.065,4.83,0.32,4.840588807,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,22.69384,4.88112,23.21283495,18.00384,5.25112,18.754,4.69,-0.37,4.704572244
06/04/2019 12:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.78856,0.26708,4.796002356,0.05856,0.01708,0.061,4.73,0.25,4.736602158,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,20.93528,4.37404,21.38733678,16.26528,4.74404,16.943,4.67,-0.37,4.684634457
06/04/2019 13:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.77608,0.26344,4.783339921,0.04608,0.01344,0.048,4.73,0.25,4.736602158,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,21.12232,4.49276,21.59484417,16.67232,4.86276,17.367,4.45,-0.37,4.465355529
06/04/2019 13:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.60856,0.01708,4.60859165,0.05856,0.01708,0.061,4.55,0,4.55,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,19.94328,4.22804,20.38653329,15.59328,4.54804,16.243,4.35,-0.32,4.361754234
06/04/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.19568,0.26624,4.204118742,0.05568,0.01624,0.058,4.14,0.25,4.14754144,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,29.72792,7.18356,30.58353743,25.65792,7.48356,26.727,4.07,-0.3,4.081041534
06/04/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.07224,0.01232,4.072258636,0.04224,0.01232,0.044,4.03,0,4.03,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,26.85544,6.48992,27.6284947,23.00544,6.70992,23.964,3.85,-0.22,3.856280591
06/04/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.07416,0.01288,4.074180359,0.04416,0.01288,0.046,4.03,0,4.03,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,17.10616,3.59888,17.48063635,13.19616,3.84888,13.746,3.91,-0.25,3.917984176
06/04/2019 15:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.11744,0.23092,4.123910305,0.03744,0.01092,0.039,4.08,0.22,4.085927067,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,14.7328,2.8604,15.00790738,10.7328,3.1304,11.18,4,-0.27,4.009102144
06/04/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.14224,0.01232,4.142258321,0.04224,0.01232,0.044,4.1,0,4.1,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,16.74584,3.52712,17.1132619,12.91584,3.76712,13.454,3.83,-0.24,3.837512215
06/04/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.2884,0.0112,4.288414625,0.0384,0.0112,0.04,4.25,0,4.25,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,20.10824,4.54532,20.61555844,16.33824,4.76532,17.019,3.77,-0.22,3.776413643
06/04/2019 17:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.41456,0.01008,4.414571508,0.03456,0.01008,0.036,4.38,0,4.38,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,19.25552,4.30536,19.73096995,15.51552,4.52536,16.162,3.74,-0.22,3.746465001
06/04/2019 17:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.70864,0.00252,4.708640674,0.00864,0.00252,0.009,4.7,0,4.7,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,12.71184,2.38512,12.93366435,8.93184,2.60512,9.304,3.78,-0.22,3.786396704
06/04/2019 18:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.08384,0.00112,5.083840123,0.00384,0.00112,0.004,5.08,0,5.08,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,5.06432,0.12376,5.065831975,1.38432,0.40376,1.442,3.68,-0.28,3.690636801
06/04/2019 18:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.0596,0.0028,5.059600775,0.0096,0.0028,0.01,5.05,0,5.05,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,4.53824,0.21032,4.543110917,0.85824,0.25032,0.894,3.68,-0.04,3.680217385
06/04/2019 19:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.02824,0.00532,5.028242814,0.01824,0.00532,0.019,5.01,0,5.01,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,3.71,-0.22,3.716517187,0,0,0,3.71,-0.22,3.716517187
06/04/2019 19:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.90096,0.00028,4.900960008,0.00096,0.00028,0.001,4.9,0,4.9,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,3.71,-0.22,3.716517187,0,0,0,3.71,-0.22,3.716517187
06/04/2019 20:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.9,0,4.9,0,0,0,4.9,0,4.9,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,3.65,-0.22,3.656624126,0,0,0,3.65,-0.22,3.656624126
06/04/2019 20:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.94,0,4.94,0,0,0,4.94,0,4.94,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,3.51,0.11,3.511723224,0,0,0,3.51,0.11,3.511723224
06/04/2019 21:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.79248,0.22364,4.797695217,0.01248,0.00364,0.013,4.78,0.22,4.785060083,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,3.51,-0.33,3.525478691,0,0,0,3.51,-0.33,3.525478691
06/04/2019 21:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.54344,0.00392,4.543441691,0.01344,0.00392,0.014,4.53,0,4.53,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,3.47,0.22,3.476967069,0,0,0,3.47,0.22,3.476967069
06/04/2019 22:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.35,0,4.35,0,0,0,4.35,0,4.35,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
06/04/2019 22:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.15,0,4.15,0,0,0,4.15,0,4.15,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,3.19,0.26,3.200578073,0,0,0,3.19,0.26,3.200578073
06/04/2019 23:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.9,0,3.9,0,0,0,3.9,0,3.9,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,3.04,0.26,3.051098163,0,0,0,3.04,0.26,3.051098163
06/04/2019 23:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.63,0,3.63,0,0,0,3.63,0,3.63,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,2.9,0.26,2.911631845,0,0,0,2.9,0.26,2.911631845
07/04/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.41,0,3.41,0,0,0,3.41,0,3.41,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,2.84,0.26,2.851876575,0,0,0,2.84,0.26,2.851876575
07/04/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.23,0,3.23,0,0,0,3.23,0,3.23,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,2.73,0.24,2.740529146,0,0,0,2.73,0.24,2.740529146
07/04/2019 01:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.16,0,3.16,0,0,0,3.16,0,3.16,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,2.59,0.28,2.605091169,0,0,0,2.59,0.28,2.605091169
07/04/2019 01:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.38,0,3.38,0,0,0,3.38,0,3.38,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,2.62,0.28,2.634919354,0,0,0,2.62,0.28,2.634919354
07/04/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.89,0,3.89,0,0,0,3.89,0,3.89,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,2.78,0.28,2.794065139,0,0,0,2.78,0.28,2.794065139
07/04/2019 02:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.98192,0.00056,3.981920039,0.00192,0.00056,0.002,3.98,0,3.98,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,2.81,0.28,2.823915721,0,0,0,2.81,0.28,2.823915721
07/04/2019 03:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.98,0,3.98,0,0,0,3.98,0,3.98,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.74,0.28,2.754269413,0,0,0,2.74,0.28,2.754269413
07/04/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.85056,0.00308,3.850561232,0.01056,0.00308,0.011,3.84,0,3.84,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.72,0.28,2.734373786,0,0,0,2.72,0.28,2.734373786
07/04/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.75192,0.00056,3.751920042,0.00192,0.00056,0.002,3.75,0,3.75,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,2.72,0.28,2.734373786,0,0,0,2.72,0.28,2.734373786
07/04/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.6148,0.0014,3.614800271,0.0048,0.0014,0.005,3.61,0,3.61,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.67,0.28,2.684641503,0,0,0,2.67,0.28,2.684641503
07/04/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.47576,0.00168,3.475760406,0.00576,0.00168,0.006,3.47,0,3.47,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,2.61,0.28,2.62497619,0,0,0,2.61,0.28,2.62497619
07/04/2019 05:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.50384,0.00112,3.503840179,0.00384,0.00112,0.004,3.5,0,3.5,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,2.48,0.28,2.495756398,0,0,0,2.48,0.28,2.495756398
07/04/2019 06:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.48096,0.00028,3.480960011,0.00096,0.00028,0.001,3.48,0,3.48,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,2.64,0.28,2.654806961,0,0,0,2.64,0.28,2.654806961
07/04/2019 06:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.56,0,3.56,0,0,0,3.56,0,3.56,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,2.64,0.28,2.654806961,0,0,0,2.64,0.28,2.654806961
07/04/2019 07:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.71192,0.00056,3.711920042,0.00192,0.00056,0.002,3.71,0,3.71,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,2.85,0.26,2.861835076,0,0,0,2.85,0.26,2.861835076
07/04/2019 07:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.02096,0.00028,4.02096001,0.00096,0.00028,0.001,4.02,0,4.02,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,3.16,0,3.16,0,0,0,3.16,0,3.16
07/04/2019 08:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.19,0,4.19,0,0,0,4.19,0,4.19,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,3.16,0.19,3.165706872,0,0,0,3.16,0.19,3.165706872
07/04/2019 08:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.44096,0.00028,4.440960009,0.00096,0.00028,0.001,4.44,0,4.44,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,3.47,-0.22,3.476967069,0,0,0,3.47,-0.22,3.476967069
07/04/2019 09:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.56096,3.73028,5.892142649,0.00096,0.00028,0.001,4.56,3.73,5.891222284,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,3.6,-0.22,3.606715958,0,0,0,3.6,-0.22,3.606715958
07/04/2019 09:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.68632,0.00476,4.686322417,0.01632,0.00476,0.017,4.67,0,4.67,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,4.16672,0.39696,4.185586315,0.60672,0.17696,0.632,3.56,0.22,3.566791275
07/04/2019 10:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.68536,0.00448,4.685362142,0.01536,0.00448,0.016,4.67,0,4.67,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.72,-0.22,3.726499698,0,0,0,3.72,-0.22,3.726499698
07/04/2019 10:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.88016,0.00588,4.880163542,0.02016,0.00588,0.021,4.86,0,4.86,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,5.85,0.32,5.8587456,1.92,0.56,2,3.93,-0.24,3.937321425
07/04/2019 11:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.93536,0.00448,4.935362033,0.01536,0.00448,0.016,4.92,0,4.92,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,6.04784,0.36312,6.058731286,2.06784,0.60312,2.154,3.98,-0.24,3.987229615
07/04/2019 11:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.95632,0.00476,4.956322286,0.01632,0.00476,0.017,4.94,0,4.94,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,8.10328,0.96804,8.160897512,4.07328,1.18804,4.243,4.03,-0.22,4.036000496
07/04/2019 12:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.0592,0.0056,5.059203099,0.0192,0.0056,0.02,5.04,0,5.04,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,4.60912,-0.13484,4.611091953,0.42912,0.12516,0.447,4.18,-0.26,4.188078318
07/04/2019 12:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.12016,0.00588,5.120163376,0.02016,0.00588,0.021,5.1,0,5.1,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,9.5536,1.3448,9.647785238,5.4336,1.5848,5.66,4.12,-0.24,4.126984371
07/04/2019 13:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.13648,0.01064,5.13649102,0.03648,0.01064,0.038,5.1,0,5.1,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,6.0412,0.3116,6.049230695,1.8912,0.5516,1.97,4.15,-0.24,4.156933966
07/04/2019 13:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.0332,0.0126,5.033215771,0.0432,0.0126,0.045,4.99,0,4.99,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,11.2116,1.8138,11.35736963,7.0416,2.0538,7.335,4.17,-0.24,4.176900765
07/04/2019 14:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.6888,0.0084,4.688807524,0.0288,0.0084,0.03,4.66,0,4.66,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,22.2816,5.0638,22.84976518,18.3216,5.3438,19.085,3.96,-0.28,3.969886648
07/04/2019 14:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.42728,0.00504,4.427282869,0.01728,0.00504,0.018,4.41,0,4.41,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,16.69584,3.58212,17.07579155,13.03584,3.80212,13.579,3.66,-0.22,3.66660606
07/04/2019 15:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.38936,0.01148,4.389375012,0.03936,0.01148,0.041,4.35,0,4.35,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,12.40184,2.23012,12.60075675,8.57184,2.50012,8.929,3.83,-0.27,3.839505176
07/04/2019 15:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.38072,0.00896,4.380729163,0.03072,0.00896,0.032,4.35,0,4.35,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,8.40352,1.08436,8.473192138,4.64352,1.35436,4.837,3.76,-0.27,3.769681684
07/04/2019 16:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.51016,0.00588,4.510163833,0.02016,0.00588,0.021,4.49,0,4.49,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,9.77576,1.55668,9.898926012,6.12576,1.78668,6.381,3.65,-0.23,3.657239396
07/04/2019 16:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.58016,0.00588,4.580163774,0.02016,0.00588,0.021,4.56,0,4.56,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,9.622,1.511,9.739918121,6.072,1.771,6.325,3.55,-0.26,3.559508393
07/04/2019 17:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.71304,0.00672,4.713044791,0.02304,0.00672,0.024,4.69,0,4.69,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,13.4896,2.7078,13.75868776,9.9696,2.9078,10.385,3.52,-0.2,3.52567724
07/04/2019 17:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.77344,0.00392,4.77344161,0.01344,0.00392,0.014,4.76,0,4.76,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,5.94576,0.48168,5.965239107,2.40576,0.70168,2.506,3.54,-0.22,3.54682957
07/04/2019 18:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.91672,0.00196,4.916720391,0.00672,0.00196,0.007,4.91,0,4.91,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,3.54,-0.22,3.54682957,0,0,0,3.54,-0.22,3.54682957
07/04/2019 18:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.84096,0.00028,4.840960008,0.00096,0.00028,0.001,4.84,0,4.84,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,3.61,-0.22,3.616697389,0,0,0,3.61,-0.22,3.616697389
07/04/2019 19:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.88096,0.00028,4.880960008,0.00096,0.00028,0.001,4.88,0,4.88,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,3.67,-0.22,3.676588092,0,0,0,3.67,-0.22,3.676588092
07/04/2019 19:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.94096,0.00028,4.940960008,0.00096,0.00028,0.001,4.94,0,4.94,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,3.67,-0.22,3.676588092,0,0,0,3.67,-0.22,3.676588092
07/04/2019 20:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.98288,0.00084,4.982880071,0.00288,0.00084,0.003,4.98,0,4.98,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,3.73,-0.22,3.736482303,0,0,0,3.73,-0.22,3.736482303
07/04/2019 20:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.04576,0.00168,5.04576028,0.00576,0.00168,0.006,5.04,0,5.04,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,3.75,-0.22,3.75644779,0,0,0,3.75,-0.22,3.75644779
07/04/2019 21:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.92344,0.00392,4.923441561,0.01344,0.00392,0.014,4.91,0,4.91,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,3.65,0,3.65,0,0,0,3.65,0,3.65
07/04/2019 21:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.70112,0.00616,4.701124036,0.02112,0.00616,0.022,4.68,0,4.68,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,3.62,-0.22,3.626678922,0,0,0,3.62,-0.22,3.626678922
07/04/2019 22:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.2788,0.2284,4.284891597,0.0288,0.0084,0.03,4.25,0.22,4.255690308,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,3.54,-0.22,3.54682957,0,0,0,3.54,-0.22,3.54682957
07/04/2019 22:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.11344,0.00392,4.113441868,0.01344,0.00392,0.014,4.1,0,4.1,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,3.37,-0.33,3.386118722,0,0,0,3.37,-0.33,3.386118722
07/04/2019 23:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.76824,0.30532,3.780588975,0.01824,0.00532,0.019,3.75,0.3,3.761980861,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,3.15,0,3.15,0,0,0,3.15,0,3.15
07/04/2019 23:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.47168,0.00924,3.471692296,0.03168,0.00924,0.033,3.44,0,3.44,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,2.97,0.21,2.977414986,0,0,0,2.97,0.21,2.977414986
08/04/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.22112,0.00616,3.22112589,0.02112,0.00616,0.022,3.2,0,3.2,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,2.95,-0.27,2.962330164,0,0,0,2.95,-0.27,2.962330164
08/04/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.08768,0.00224,3.087680813,0.00768,0.00224,0.008,3.08,0,3.08,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,2.86,0.22,2.868449058,0,0,0,2.86,0.22,2.868449058
08/04/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.9588,0.0084,2.958811924,0.0288,0.0084,0.03,2.93,0,2.93,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
08/04/2019 01:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.22168,0.34924,3.240554058,0.03168,0.00924,0.033,3.19,0.34,3.208067954,0.3216,0.0938,0.335,0.3216,0.0938,0.335,0,0,0,2.83,0.22,2.838538356,0,0,0,2.83,0.22,2.838538356
08/04/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.834,0.267,3.843285704,0.024,0.007,0.025,3.81,0.26,3.818861087,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
08/04/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.90016,0.00588,3.900164432,0.02016,0.00588,0.021,3.88,0,3.88,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
08/04/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.84672,0.00196,3.846720499,0.00672,0.00196,0.007,3.84,0,3.84,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
08/04/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.7796,0.0028,3.779601037,0.0096,0.0028,0.01,3.77,0,3.77,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
08/04/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.7448,0.0014,3.744800262,0.0048,0.0014,0.005,3.74,0,3.74,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,2.97,0.22,2.978137002,0,0,0,2.97,0.22,2.978137002
08/04/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.58288,0.00084,3.582880098,0.00288,0.00084,0.003,3.58,0,3.58,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
08/04/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.44864,0.00252,3.448640921,0.00864,0.00252,0.009,3.44,0,3.44,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
08/04/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.51456,0.01008,3.514574455,0.03456,0.01008,0.036,3.48,0,3.48,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,2.97,0.22,2.978137002,0,0,0,2.97,0.22,2.978137002
08/04/2019 06:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.68344,0.00392,3.683442086,0.01344,0.00392,0.014,3.67,0,3.67,0.37728,0.11004,0.393,0.37728,0.11004,0.393,0,0,0,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
08/04/2019 06:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.13744,0.29092,4.147655265,0.03744,0.01092,0.039,4.1,0.28,4.109549854,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,3.62,-0.22,3.626678922,0,0,0,3.62,-0.22,3.626678922
08/04/2019 07:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.66384,0.00112,4.663840134,0.00384,0.00112,0.004,4.66,0,4.66,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,3.96,-0.29,3.970604488,0,0,0,3.96,-0.29,3.970604488
08/04/2019 07:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.35576,0.00168,5.355760263,0.00576,0.00168,0.006,5.35,0,5.35,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,4.38,-0.31,4.390956616,0,0,0,4.38,-0.31,4.390956616
08/04/2019 08:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.75688,0.00784,5.756885338,0.02688,0.00784,0.028,5.73,0,5.73,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.76,-0.38,4.775143977,0,0,0,4.76,-0.38,4.775143977
08/04/2019 08:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.9036,0.4198,5.918506991,0.0336,0.0098,0.035,5.87,0.41,5.884301148,0.19104,0.05572,0.199,0.19104,0.05572,0.199,0,0,0,5.08,-0.48,5.102626775,0,0,0,5.08,-0.48,5.102626775
08/04/2019 09:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,6.004,0.417,6.018463674,0.024,0.007,0.025,5.98,0.41,5.994038705,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,5.14,-0.45,5.159660842,0,0,0,5.14,-0.45,5.159660842
08/04/2019 09:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,6.15672,0.35196,6.166772008,0.00672,0.00196,0.007,6.15,0.35,6.159951299,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,5.36,-0.45,5.378856756,0,0,0,5.36,-0.45,5.378856756
08/04/2019 10:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,6.10112,0.22616,6.105310279,0.02112,0.00616,0.022,6.08,0.22,6.083978961,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,5.41,-0.48,5.431252158,0,0,0,5.41,-0.48,5.431252158
08/04/2019 10:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.95824,0.00532,5.958242375,0.01824,0.00532,0.019,5.94,0,5.94,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,5.29,-0.51,5.31452726,0,0,0,5.29,-0.51,5.31452726
08/04/2019 11:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.83304,0.22672,5.837444441,0.02304,0.00672,0.024,5.81,0.22,5.81416374,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,5.37,-0.58,5.401231341,0,0,0,5.37,-0.58,5.401231341
08/04/2019 11:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.73512,0.42316,5.750710026,0.04512,0.01316,0.047,5.69,0.41,5.704752405,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,6.23392,-0.19844,6.237077601,1.03392,0.30156,1.077,5.2,-0.5,5.223983155
08/04/2019 12:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.71952,0.28736,5.726734218,0.05952,0.01736,0.062,5.66,0.27,5.66643627,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,9.0716,0.4788,9.08422677,3.8016,1.1088,3.96,5.27,-0.63,5.307522963
08/04/2019 12:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.6876,0.3168,5.696416066,0.0576,0.0168,0.06,5.63,0.3,5.637987229,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,7.88568,0.14124,7.88694477,2.57568,0.75124,2.683,5.31,-0.61,5.344922825
08/04/2019 13:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.3868,0.3824,5.400355914,0.0768,0.0224,0.08,5.31,0.36,5.322189399,0.30528,0.08904,0.318,0.30528,0.08904,0.318,0,0,0,11.88,1.33,11.95421683,6.72,1.96,7,5.16,-0.63,5.198317035
08/04/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.28912,0.36016,5.301368276,0.06912,0.02016,0.072,5.22,0.34,5.231061078,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,11.33688,1.19284,11.39946119,6.14688,1.79284,6.403,5.19,-0.6,5.224566968
08/04/2019 14:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.25912,0.38016,5.272842194,0.06912,0.02016,0.072,5.19,0.36,5.202470567,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,11.65728,1.24504,11.72357887,6.49728,1.89504,6.768,5.16,-0.65,5.200778788
08/04/2019 14:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.1472,0.4196,5.164274586,0.0672,0.0196,0.07,5.08,0.4,5.095723697,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,11.16352,1.22936,11.2310064,6.20352,1.80936,6.462,4.96,-0.58,4.993796151
08/04/2019 15:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.03816,0.41988,5.055626114,0.06816,0.01988,0.071,4.97,0.4,4.986070597,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,9.91048,0.83264,9.945396081,4.98048,1.45264,5.188,4.93,-0.62,4.968832861
08/04/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.02256,0.40408,5.038788505,0.08256,0.02408,0.086,4.94,0.38,4.954593828,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,8.57768,0.35224,8.584909272,3.60768,1.05224,3.758,4.97,-0.7,5.019053696
08/04/2019 16:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.16008,0.40044,5.175594439,0.07008,0.02044,0.073,5.09,0.38,5.104164966,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0,0,0,5.59672,-0.46304,5.615841949,0.60672,0.17696,0.632,4.99,-0.64,5.030874675
08/04/2019 16:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.27584,0.45212,5.29517707,0.07584,0.02212,0.079,5.2,0.43,5.217748557,0.30528,0.08904,0.318,0.30528,0.08904,0.318,0,0,0,4.99,-0.56,5.021324526,0,0,0,4.99,-0.56,5.021324526
08/04/2019 17:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.5556,0.4108,5.570767272,0.1056,0.0308,0.11,5.45,0.38,5.463231644,0.32544,0.09492,0.339,0.32544,0.09492,0.339,0,0,0,4.99,-0.55,5.020219119,0,0,0,4.99,-0.55,5.020219119
