Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
08/04/2019 17:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.7228,0.3654,5.734453505,0.0528,0.0154,0.055,5.67,0.35,5.680792198,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,4.91,-0.49,4.934389527,0,0,0,4.91,-0.49,4.934389527
08/04/2019 18:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.53088,0.31484,5.539833734,0.05088,0.01484,0.053,5.48,0.3,5.488205536,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,4.872,-0.384,4.887109575,0.192,0.056,0.2,4.68,-0.44,4.700638255
08/04/2019 18:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.49704,0.29372,5.504881488,0.04704,0.01372,0.049,5.45,0.28,5.457187921,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,4.42,-0.33,4.432301885,0,0,0,4.42,-0.33,4.432301885
08/04/2019 19:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.56744,0.29092,5.575035659,0.03744,0.01092,0.039,5.53,0.28,5.53708407,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,4.51,-0.33,4.522057054,0,0,0,4.51,-0.33,4.522057054
08/04/2019 19:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.4244,0.0042,5.424401626,0.0144,0.0042,0.015,5.41,0,5.41,0.31968,0.09324,0.333,0.31968,0.09324,0.333,0,0,0,4.36,-0.26,4.367745414,0,0,0,4.36,-0.26,4.367745414
08/04/2019 20:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.45896,0.29428,5.466886225,0.04896,0.01428,0.051,5.41,0.28,5.417240995,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,4.36,-0.3,4.370308914,0,0,0,4.36,-0.3,4.370308914
08/04/2019 20:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.52952,0.29736,5.537509765,0.05952,0.01736,0.062,5.47,0.28,5.477161674,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,4.41,-0.27,4.418257575,0,0,0,4.41,-0.27,4.418257575
08/04/2019 21:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.16104,0.34072,5.172274548,0.07104,0.02072,0.074,5.09,0.32,5.100049019,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,4.21,-0.27,4.218649073,0,0,0,4.21,-0.27,4.218649073
08/04/2019 21:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.9216,0.0238,4.921657546,0.0816,0.0238,0.085,4.84,0,4.84,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,4.09,-0.24,4.097035514,0,0,0,4.09,-0.24,4.097035514
08/04/2019 22:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.51992,0.35456,4.533805201,0.04992,0.01456,0.052,4.47,0.34,4.482912,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.01,-0.26,4.018420088,0,0,0,4.01,-0.26,4.018420088
08/04/2019 22:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.13952,0.26736,4.148145031,0.05952,0.01736,0.062,4.08,0.25,4.087652138,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,3.74,-0.26,3.74902654,0,0,0,3.74,-0.26,3.74902654
08/04/2019 23:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.7984,0.0112,3.798416512,0.0384,0.0112,0.04,3.76,0,3.76,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,3.45,0,3.45,0,0,0,3.45,0,3.45
08/04/2019 23:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.47128,0.01204,3.47130088,0.04128,0.01204,0.043,3.43,0,3.43,0.32928,0.09604,0.343,0.32928,0.09604,0.343,0,0,0,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
09/04/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.18608,0.01344,3.186108347,0.04608,0.01344,0.048,3.14,0,3.14,0.37728,0.11004,0.393,0.37728,0.11004,0.393,0,0,0,3.06,-0.05,3.060408469,0,0,0,3.06,-0.05,3.060408469
09/04/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.0464,0.0252,3.046504226,0.0864,0.0252,0.09,2.96,0,2.96,0.43392,0.12656,0.452,0.43392,0.12656,0.452,0,0,0,2.95,0,2.95,0,0,0,2.95,0,2.95
09/04/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.01776,0.02268,3.017845225,0.07776,0.02268,0.081,2.94,0,2.94,0.37824,0.11032,0.394,0.37824,0.11032,0.394,0,0,0,2.95,0,2.95,0,0,0,2.95,0,2.95
09/04/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.26992,0.23456,3.27832201,0.04992,0.01456,0.052,3.22,0.22,3.227506778,0.38304,0.11172,0.399,0.38304,0.11172,0.399,0,0,0,2.98,0,2.98,0,0,0,2.98,0,2.98
09/04/2019 02:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.76816,0.01988,3.768212441,0.06816,0.01988,0.071,3.7,0,3.7,0.43776,0.12768,0.456,0.43776,0.12768,0.456,0,0,0,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
09/04/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.8668,0.0224,3.86686488,0.0768,0.0224,0.08,3.79,0,3.79,0.38592,0.11256,0.402,0.38592,0.11256,0.402,0,0,0,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
09/04/2019 03:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.83832,0.30576,3.850479139,0.08832,0.02576,0.092,3.75,0.28,3.760438804,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
09/04/2019 03:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.80792,0.24856,3.81602369,0.09792,0.02856,0.102,3.71,0.22,3.716517187,0.32064,0.09352,0.334,0.32064,0.09352,0.334,0,0,0,3.11,-0.31,3.125411973,0,0,0,3.11,-0.31,3.125411973
09/04/2019 04:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.67816,0.01988,3.678213724,0.06816,0.01988,0.071,3.61,0,3.61,0.31008,0.09044,0.323,0.31008,0.09044,0.323,0,0,0,3.09,0,3.09,0,0,0,3.09,0,3.09
09/04/2019 04:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.58264,0.00952,3.582652649,0.03264,0.00952,0.034,3.55,0,3.55,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,3.03,0.2,3.036593486,0,0,0,3.03,0.2,3.036593486
09/04/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.52304,0.00672,3.523046409,0.02304,0.00672,0.024,3.5,0,3.5,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,3.07,0,3.07,0,0,0,3.07,0,3.07
09/04/2019 05:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.53456,0.26008,3.544115687,0.03456,0.01008,0.036,3.5,0.25,3.508917212,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,3.07,-0.28,3.082742286,0,0,0,3.07,-0.28,3.082742286
09/04/2019 06:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.77088,0.29484,3.782389007,0.05088,0.01484,0.053,3.72,0.28,3.730522752,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,3.41,-0.28,3.42147629,0,0,0,3.41,-0.28,3.42147629
09/04/2019 06:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.26008,0.30044,4.27066105,0.07008,0.02044,0.073,4.19,0.28,4.199345187,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,3.77,-0.25,3.778280032,0,0,0,3.77,-0.25,3.778280032
09/04/2019 07:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.75816,0.29988,4.767600508,0.06816,0.01988,0.071,4.69,0.28,4.698350774,0.40704,0.11872,0.424,0.40704,0.11872,0.424,0,0,0,4.21,-0.32,4.222144005,0,0,0,4.21,-0.32,4.222144005
09/04/2019 07:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.36,0.365,5.372413331,0.12,0.035,0.125,5.24,0.33,5.250380939,0.40512,0.11816,0.422,0.40512,0.11816,0.422,0,0,0,4.61,-0.35,4.623267243,0,0,0,4.61,-0.35,4.623267243
09/04/2019 08:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.85416,0.31788,5.862784066,0.16416,0.04788,0.171,5.69,0.27,5.696402373,0.45696,0.13328,0.476,0.45696,0.13328,0.476,0,0,0,5.1,-0.54,5.128508555,0,0,0,5.1,-0.54,5.128508555
09/04/2019 08:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,6.07528,0.28404,6.081916293,0.18528,0.05404,0.193,5.89,0.23,5.894488952,0.45504,0.13272,0.474,0.45504,0.13272,0.474,0,0,0,5.34,-0.51,5.364298649,0,0,0,5.34,-0.51,5.364298649
09/04/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.1316,0.2888,6.138397511,0.2016,0.0588,0.21,5.93,0.23,5.934458695,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,5.5,-0.57,5.529457478,0,0,0,5.5,-0.57,5.529457478
09/04/2019 09:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,6.27928,0.29104,6.286021126,0.20928,0.06104,0.218,6.07,0.23,6.074355933,0.46944,0.13692,0.489,0.46944,0.13692,0.489,0,0,0,5.71,-0.57,5.738379562,0,0,0,5.71,-0.57,5.738379562
09/04/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.1612,0.3266,6.169850322,0.0912,0.0266,0.095,6.07,0.3,6.077408987,0.47328,0.13804,0.493,0.47328,0.13804,0.493,0,0,0,5.78,-0.65,5.816433615,0,0,0,5.78,-0.65,5.816433615
09/04/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.12088,0.31484,6.128971871,0.05088,0.01484,0.053,6.07,0.3,6.077408987,0.46176,0.13468,0.481,0.46176,0.13468,0.481,0,0,0,5.87,-0.76,5.918994847,0,0,0,5.87,-0.76,5.918994847
09/04/2019 11:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.86872,0.32296,5.877599646,0.07872,0.02296,0.082,5.79,0.3,5.797766811,0.45408,0.13244,0.473,0.45408,0.13244,0.473,0,0,0,5.8,-0.73,5.845759147,0,0,0,5.8,-0.73,5.845759147
09/04/2019 11:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.67784,0.30312,5.685925501,0.14784,0.04312,0.154,5.53,0.26,5.536108742,0.47712,0.13916,0.497,0.47712,0.13916,0.497,0,0,0,5.792,-0.594,5.822379239,0.192,0.056,0.2,5.6,-0.65,5.637597006
09/04/2019 12:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.60728,0.28004,5.614268554,0.13728,0.04004,0.143,5.47,0.24,5.475262551,0.45984,0.13412,0.479,0.45984,0.13412,0.479,0,0,0,9.46832,0.19576,9.470343478,3.68832,1.07576,3.842,5.78,-0.88,5.846605853
09/04/2019 12:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.60248,0.27864,5.609404817,0.13248,0.03864,0.138,5.47,0.24,5.475262551,0.5088,0.1484,0.53,0.5088,0.1484,0.53,0,0,0,9.668,0.274,9.671881926,3.888,1.134,4.05,5.78,-0.86,5.843629009
09/04/2019 13:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.32952,0.29236,5.337532932,0.17952,0.05236,0.187,5.15,0.24,5.1555892,0.5472,0.1596,0.57,0.5472,0.1596,0.57,0,0,0,9.66192,0.32056,9.667236254,4.08192,1.19056,4.252,5.58,-0.87,5.647415338
09/04/2019 13:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.01768,0.31724,5.027698658,0.12768,0.03724,0.133,4.89,0.28,4.8980098,0.50976,0.14868,0.531,0.50976,0.14868,0.531,0,0,0,12.81632,1.35976,12.88825068,7.33632,2.13976,7.642,5.48,-0.78,5.535232606
09/04/2019 14:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.2104,0.3822,5.224399008,0.1104,0.0322,0.115,5.1,0.35,5.111995696,0.44736,0.13048,0.466,0.44736,0.13048,0.466,0,0,0,7.23024,-0.26368,7.235046482,1.77024,0.51632,1.844,5.46,-0.78,5.515432893
09/04/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.15368,0.44024,5.172449014,0.10368,0.03024,0.108,5.05,0.41,5.066616228,0.44448,0.12964,0.463,0.44448,0.12964,0.463,0,0,0,8.78816,0.44988,8.799667505,3.66816,1.06988,3.821,5.12,-0.62,5.157402447
09/04/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.18848,0.42164,5.205584021,0.10848,0.03164,0.113,5.08,0.39,5.094948479,0.37536,0.10948,0.391,0.37536,0.10948,0.391,0,0,0,5.16,-0.59,5.193621087,0,0,0,5.16,-0.59,5.193621087
09/04/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.1664,0.4152,5.183057013,0.0864,0.0252,0.09,5.08,0.39,5.094948479,0.32544,0.09492,0.339,0.32544,0.09492,0.339,0,0,0,5.24,-0.62,5.276551904,0,0,0,5.24,-0.62,5.276551904
09/04/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.27488,0.37184,5.287969743,0.07488,0.02184,0.078,5.2,0.35,5.211765536,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,6.65952,-0.18264,6.662024017,1.49952,0.43736,1.562,5.16,-0.62,5.197114584
09/04/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.55912,0.37016,5.571430122,0.06912,0.02016,0.072,5.49,0.35,5.501145335,0.44544,0.12992,0.464,0.44544,0.12992,0.464,0,0,0,6.17824,-0.40968,6.191808072,0.85824,0.25032,0.894,5.32,-0.66,5.360783525
09/04/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.65584,0.37212,5.668068401,0.07584,0.02212,0.079,5.58,0.35,5.590965927,0.40704,0.11872,0.424,0.40704,0.11872,0.424,0,0,0,5.09,-0.48,5.112582518,0,0,0,5.09,-0.48,5.112582518
09/04/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.71528,0.34904,5.725928257,0.06528,0.01904,0.068,5.65,0.33,5.659628963,0.32064,0.09352,0.334,0.32064,0.09352,0.334,0,0,0,4.99,-0.39,5.005217278,0,0,0,4.99,-0.39,5.005217278
09/04/2019 18:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.72296,0.27128,5.729386005,0.07296,0.02128,0.076,5.65,0.25,5.655528269,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,4.82,-0.42,4.838264152,0,0,0,4.82,-0.42,4.838264152
09/04/2019 18:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.7124,0.2682,5.718692595,0.0624,0.0182,0.065,5.65,0.25,5.655528269,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,4.53,-0.35,4.543500853,0,0,0,4.53,-0.35,4.543500853
09/04/2019 19:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.57704,0.26372,5.583271747,0.04704,0.01372,0.049,5.53,0.25,5.53564811,0.31872,0.09296,0.332,0.31872,0.09296,0.332,0,0,0,4.51,-0.35,4.523560545,0,0,0,4.51,-0.35,4.523560545
09/04/2019 19:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.4588,0.4084,5.4740559,0.0288,0.0084,0.03,5.43,0.4,5.444713032,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,4.43,-0.28,4.438839939,0,0,0,4.43,-0.28,4.438839939
09/04/2019 20:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.54496,0.22728,5.549615987,0.02496,0.00728,0.026,5.52,0.22,5.524382318,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,4.38,-0.33,4.392413915,0,0,0,4.38,-0.33,4.392413915
09/04/2019 20:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.46208,0.00644,5.462083797,0.02208,0.00644,0.023,5.44,0,5.44,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,4.43,-0.27,4.438220364,0,0,0,4.43,-0.27,4.438220364
09/04/2019 21:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,5.30072,0.34896,5.312194048,0.03072,0.00896,0.032,5.27,0.34,5.280956353,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,4.27,-0.27,4.278527784,0,0,0,4.27,-0.27,4.278527784
09/04/2019 21:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.98456,0.37008,4.998279464,0.03456,0.01008,0.036,4.95,0.36,4.963073644,0.312,0.091,0.325,0.312,0.091,0.325,0,0,0,4.18,-0.27,4.188711019,0,0,0,4.18,-0.27,4.188711019
09/04/2019 22:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.7336,0.0098,4.733610144,0.0336,0.0098,0.035,4.7,0,4.7,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,4.07,-0.27,4.078945942,0,0,0,4.07,-0.27,4.078945942
09/04/2019 22:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.4044,0.0042,4.404402003,0.0144,0.0042,0.015,4.39,0,4.39,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,3.61,-0.23,3.61731945,0,0,0,3.61,-0.23,3.61731945
09/04/2019 23:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.0948,0.0014,4.094800239,0.0048,0.0014,0.005,4.09,0,4.09,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
09/04/2019 23:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.68,0,3.68,0,0,0,3.68,0,3.68,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,3.19,0.12,3.192256255,0,0,0,3.19,0.12,3.192256255
10/04/2019 00:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.45,0,3.45,0,0,0,3.45,0,3.45,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,3.09,-0.32,3.10652539,0,0,0,3.09,-0.32,3.10652539
10/04/2019 00:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.33,0,3.33,0,0,0,3.33,0,3.33,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,2.97,0,2.97,0,0,0,2.97,0,2.97
10/04/2019 01:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.22,0,3.22,0,0,0,3.22,0,3.22,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,2.88,0.22,2.888390555,0,0,0,2.88,0.22,2.888390555
10/04/2019 01:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.48,0,3.48,0,0,0,3.48,0,3.48,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,2.96,-0.06,2.960608046,0,0,0,2.96,-0.06,2.960608046
10/04/2019 02:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.04096,0.00028,4.04096001,0.00096,0.00028,0.001,4.04,0,4.04,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,3.13,0,3.13,0,0,0,3.13,0,3.13
10/04/2019 02:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.15,0,4.15,0,0,0,4.15,0,4.15,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
10/04/2019 03:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.15,0,4.15,0,0,0,4.15,0,4.15,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
10/04/2019 03:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.17,0,4.17,0,0,0,4.17,0,4.17,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,3.11,-0.26,3.120849243,0,0,0,3.11,-0.26,3.120849243
10/04/2019 04:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.04,0,4.04,0,0,0,4.04,0,4.04,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,3.11,0,3.11,0,0,0,3.11,0,3.11
10/04/2019 04:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.96,0,3.96,0,0,0,3.96,0,3.96,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,3.09,-0.31,3.10551123,0,0,0,3.09,-0.31,3.10551123
10/04/2019 05:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.82,0,3.82,0,0,0,3.82,0,3.82,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,3.09,-0.28,3.102660149,0,0,0,3.09,-0.28,3.102660149
10/04/2019 05:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.95,0,3.95,0,0,0,3.95,0,3.95,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
10/04/2019 06:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.15,0,4.15,0,0,0,4.15,0,4.15,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,3.38,0.22,3.387152196,0,0,0,3.38,0.22,3.387152196
10/04/2019 06:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.61,0,4.61,0,0,0,4.61,0,4.61,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,3.68,-0.17,3.683924538,0,0,0,3.68,-0.17,3.683924538
10/04/2019 07:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.93,0,4.93,0,0,0,4.93,0,4.93,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,4.21,-0.29,4.219976303,0,0,0,4.21,-0.29,4.219976303
10/04/2019 07:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.53,0,5.53,0,0,0,5.53,0,5.53,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,4.79,-0.4,4.806672446,0,0,0,4.79,-0.4,4.806672446
10/04/2019 08:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,6.00192,0.00056,6.001920026,0.00192,0.00056,0.002,6,0,6,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,5.09,-0.51,5.115486292,0,0,0,5.09,-0.51,5.115486292
10/04/2019 08:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.0848,0.2314,6.089198387,0.0048,0.0014,0.005,6.08,0.23,6.084348774,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.36,-0.52,5.385164807,0,0,0,5.36,-0.52,5.385164807
10/04/2019 09:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.10784,0.31812,6.116118851,0.02784,0.00812,0.029,6.08,0.31,6.087897831,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,5.62,-0.63,5.655201146,0,0,0,5.62,-0.63,5.655201146
10/04/2019 09:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.19064,0.29352,6.197594501,0.08064,0.02352,0.084,6.11,0.27,6.115962721,0.38976,0.11368,0.406,0.38976,0.11368,0.406,0,0,0,5.84,-0.63,5.873882873,0,0,0,5.84,-0.63,5.873882873
10/04/2019 10:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,6.13576,0.27668,6.141995002,0.12576,0.03668,0.131,6.01,0.24,6.014790104,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,5.79,-0.6,5.821005068,0,0,0,5.79,-0.6,5.821005068
10/04/2019 10:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.95952,0.40736,5.97342622,0.05952,0.01736,0.062,5.9,0.39,5.912875781,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,5.83,-0.66,5.867239555,0,0,0,5.83,-0.66,5.867239555
10/04/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.91184,0.40512,5.925704549,0.05184,0.01512,0.054,5.86,0.39,5.872963477,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,6.49216,-0.45812,6.508303573,0.69216,0.20188,0.721,5.8,-0.66,5.837430942
10/04/2019 11:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.75512,0.44316,5.772157049,0.04512,0.01316,0.047,5.71,0.43,5.726168003,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,14.45904,1.98472,14.59462063,8.75904,2.55472,9.124,5.7,-0.57,5.728429104
10/04/2019 12:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.61704,0.42372,5.632998935,0.04704,0.01372,0.049,5.57,0.41,5.585069382,0.3264,0.0952,0.34,0.3264,0.0952,0.34,0,0,0,7.37152,-0.13164,7.372695314,1.81152,0.52836,1.887,5.56,-0.66,5.599035631
10/04/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.58624,0.42932,5.602713004,0.06624,0.01932,0.069,5.52,0.41,5.535205507,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,16.56288,2.62584,16.76973553,11.16288,3.25584,11.628,5.4,-0.63,5.436625792
10/04/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.35008,0.38044,5.363589339,0.07008,0.02044,0.073,5.28,0.36,5.292258497,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,11.53176,1.05968,11.58034587,6.10176,1.77968,6.356,5.43,-0.72,5.477526814
10/04/2019 13:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.09392,0.33156,5.10469911,0.07392,0.02156,0.077,5.02,0.31,5.029562605,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,8.85176,0.28968,8.856498721,3.46176,1.00968,3.606,5.39,-0.72,5.437876424
10/04/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.05968,0.33324,5.07064203,0.07968,0.02324,0.083,4.98,0.31,4.989639266,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,16.75968,2.69324,16.97469927,11.59968,3.38324,12.083,5.16,-0.69,5.205929312
10/04/2019 14:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.00336,0.38848,5.018418875,0.06336,0.01848,0.066,4.94,0.37,4.953836897,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,14.30768,2.02724,14.45058507,9.24768,2.69724,9.633,5.06,-0.67,5.104164966
10/04/2019 15:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.94048,0.38764,4.955664173,0.06048,0.01764,0.063,4.88,0.37,4.894006539,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,12.41664,1.53152,12.51073549,7.37664,2.15152,7.684,5.04,-0.62,5.077991729
10/04/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.93664,0.41652,4.954180396,0.05664,0.01652,0.059,4.88,0.4,4.896365999,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,10.97984,1.08412,11.03323174,5.97984,1.74412,6.229,5,-0.66,5.043371888
10/04/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.06088,0.41484,5.07785374,0.05088,0.01484,0.053,5.01,0.4,5.025942698,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,9.19328,0.52304,9.208146828,4.19328,1.22304,4.368,5,-0.7,5.048762225
10/04/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.27472,0.37596,5.288101455,0.05472,0.01596,0.057,5.22,0.36,5.232399067,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,5.72672,-0.49304,5.74790487,0.60672,0.17696,0.632,5.12,-0.67,5.163651809
10/04/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.38608,0.35344,5.397664087,0.04608,0.01344,0.048,5.34,0.34,5.350813022,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,5.9392,-0.1944,5.942380668,0.9792,0.2856,1.02,4.96,-0.48,4.983171681
10/04/2019 17:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.55512,0.35316,5.566334539,0.04512,0.01316,0.047,5.51,0.34,5.520480052,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,6.15776,-0.07232,6.158184668,1.39776,0.40768,1.456,4.76,-0.48,4.784140466
10/04/2019 18:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.38648,0.24064,5.391852594,0.03648,0.01064,0.038,5.35,0.23,5.354941643,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,5.408,-0.226,5.412720203,0.768,0.224,0.8,4.64,-0.45,4.66177005
10/04/2019 18:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.34976,0.23868,5.355081717,0.02976,0.00868,0.031,5.32,0.23,5.324969483,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.45,-0.36,4.46453805,0,0,0,4.45,-0.36,4.46453805
10/04/2019 19:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.24976,0.00868,5.249767176,0.02976,0.00868,0.031,5.22,0,5.22,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,4.51,-0.39,4.526831121,0,0,0,4.51,-0.39,4.526831121
10/04/2019 19:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.1892,0.3956,5.204257488,0.0192,0.0056,0.02,5.17,0.39,5.184688997,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,4.33,-0.27,4.338409847,0,0,0,4.33,-0.27,4.338409847
10/04/2019 20:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.30688,0.00784,5.306885791,0.02688,0.00784,0.028,5.28,0,5.28,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,4.29,-0.31,4.301185883,0,0,0,4.29,-0.31,4.301185883
10/04/2019 20:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.43264,0.40952,5.44805323,0.03264,0.00952,0.034,5.4,0.4,5.414794548,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.5,-0.31,4.510665139,0,0,0,4.5,-0.31,4.510665139
10/04/2019 21:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.37496,0.00728,5.37496493,0.02496,0.00728,0.026,5.35,0,5.35,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,4.3,-0.25,4.307261311,0,0,0,4.3,-0.25,4.307261311
10/04/2019 21:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.11208,0.39644,5.127428849,0.02208,0.00644,0.023,5.09,0.39,5.104919196,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,4.25,-0.25,4.257346591,0,0,0,4.25,-0.25,4.257346591
10/04/2019 22:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.68056,0.00308,4.680561013,0.01056,0.00308,0.011,4.67,0,4.67,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,4.14,-0.31,4.151590057,0,0,0,4.14,-0.31,4.151590057
10/04/2019 22:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.42536,0.00448,4.425362268,0.01536,0.00448,0.016,4.41,0,4.41,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,3.72,0,3.72,0,0,0,3.72,0,3.72
10/04/2019 23:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.06768,0.34224,4.082052033,0.00768,0.00224,0.008,4.06,0.34,4.07421158,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,3.49,0.22,3.496927223,0,0,0,3.49,0.22,3.496927223
10/04/2019 23:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.73,0,3.73,0,0,0,3.73,0,3.73,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
11/04/2019 00:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.54,0.39,3.561418257,0,0,0,3.54,0.39,3.561418257,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.23,-0.32,3.245812687,0,0,0,3.23,-0.32,3.245812687
11/04/2019 00:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.38,0,3.38,0,0,0,3.38,0,3.38,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,3.1,0.2,3.106444913,0,0,0,3.1,0.2,3.106444913
11/04/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.24,0,3.24,0,0,0,3.24,0,3.24,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
11/04/2019 01:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.51,0,3.51,0,0,0,3.51,0,3.51,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
11/04/2019 02:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.11,0,4.11,0,0,0,4.11,0,4.11,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
11/04/2019 02:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.21,0,4.21,0,0,0,4.21,0,4.21,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
11/04/2019 03:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.16,0,4.16,0,0,0,4.16,0,4.16,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
11/04/2019 03:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.18,0,4.18,0,0,0,4.18,0,4.18,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
11/04/2019 04:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.18,0,4.18,0,0,0,4.18,0,4.18,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
11/04/2019 04:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.09,0,4.09,0,0,0,4.09,0,4.09,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
11/04/2019 05:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4,0,4,0,0,0,4,0,4,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
11/04/2019 05:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.04,0,4.04,0,0,0,4.04,0,4.04,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
11/04/2019 06:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.3,0,4.3,0,0,0,4.3,0,4.3,0,0,0,0,0,0,0,0,0,3.48,-0.25,3.488968329,0,0,0,3.48,-0.25,3.488968329
11/04/2019 06:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.74,0,4.74,0,0,0,4.74,0,4.74,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,3.82,0,3.82,0,0,0,3.82,0,3.82
11/04/2019 07:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.19,0,5.19,0,0,0,5.19,0,5.19,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,4.24,-0.23,4.246233625,0,0,0,4.24,-0.23,4.246233625
11/04/2019 07:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.76,0,5.76,0,0,0,5.76,0,5.76,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,4.75,-0.37,4.764388733,0,0,0,4.75,-0.37,4.764388733
11/04/2019 08:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,6.08192,0.00056,6.081920026,0.00192,0.00056,0.002,6.08,0,6.08,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,5.09,-0.49,5.11353107,0,0,0,5.09,-0.49,5.11353107
11/04/2019 08:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.14576,0.00168,6.14576023,0.00576,0.00168,0.006,6.14,0,6.14,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,5.34,-0.49,5.362434149,0,0,0,5.34,-0.49,5.362434149
11/04/2019 09:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.0096,0.0028,6.009600652,0.0096,0.0028,0.01,6,0,6,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,5.52,-0.54,5.546350151,0,0,0,5.52,-0.54,5.546350151
11/04/2019 09:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.07344,0.24392,6.078336154,0.01344,0.00392,0.014,6.06,0.24,6.064750613,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,5.64,-0.54,5.665792089,0,0,0,5.64,-0.54,5.665792089
11/04/2019 10:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.96072,0.24896,5.965916862,0.03072,0.00896,0.032,5.93,0.24,5.934854674,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,6.432,-0.329,6.44040876,0.792,0.231,0.825,5.64,-0.56,5.667733233
11/04/2019 10:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.87264,0.40952,5.886901324,0.03264,0.00952,0.034,5.84,0.4,5.853682602,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,7.3712,-0.1884,7.373607258,1.6512,0.4816,1.72,5.72,-0.67,5.759105833
11/04/2019 11:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.79264,0.28952,5.799870688,0.03264,0.00952,0.034,5.76,0.28,5.76680154,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,5.72,-0.63,5.754589473,0,0,0,5.72,-0.63,5.754589473
11/04/2019 11:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.78496,0.23728,5.789824177,0.02496,0.00728,0.026,5.76,0.23,5.764590185,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,6.68,-0.35,6.689162877,0.96,0.28,1,5.72,-0.63,5.754589473
11/04/2019 12:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.70824,0.23532,5.713088429,0.01824,0.00532,0.019,5.69,0.23,5.694646609,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,10.5624,0.6632,10.58320027,4.7424,1.3832,4.94,5.82,-0.72,5.864366974
11/04/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.58592,0.23756,5.590969236,0.02592,0.00756,0.027,5.56,0.23,5.564755161,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,14.06272,1.78996,14.17617898,8.50272,2.47996,8.857,5.56,-0.69,5.602651158
11/04/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.41648,0.01064,5.41649045,0.03648,0.01064,0.038,5.38,0,5.38,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,16.5304,2.4522,16.71129585,10.9104,3.1822,11.365,5.62,-0.73,5.667212719
11/04/2019 13:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.17648,0.01064,5.176490935,0.03648,0.01064,0.038,5.14,0,5.14,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,18.63576,3.06668,18.88639926,13.08576,3.81668,13.631,5.55,-0.75,5.600446411
11/04/2019 14:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.17936,0.01148,5.179372723,0.03936,0.01148,0.041,5.14,0,5.14,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,15.666,2.218,15.82223372,10.176,2.968,10.6,5.49,-0.75,5.540992691
11/04/2019 14:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.04688,0.22784,5.052020269,0.02688,0.00784,0.028,5.02,0.22,5.024818405,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,11.5388,1.1484,11.59580648,6.2688,1.8284,6.53,5.27,-0.68,5.313689867
11/04/2019 15:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.02168,0.00924,5.021688501,0.03168,0.00924,0.033,4.99,0,4.99,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,11.71736,1.28548,11.78766237,6.56736,1.91548,6.841,5.15,-0.63,5.188390887
11/04/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.92264,0.22952,4.927987825,0.03264,0.00952,0.034,4.89,0.22,4.894946374,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,13.9988,1.9684,14.13651301,8.9088,2.5984,9.28,5.09,-0.63,5.128840025
11/04/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.02592,0.00756,5.025925686,0.02592,0.00756,0.027,5,0,5,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,7.1312,-0.2284,7.134856691,1.8912,0.5516,1.97,5.24,-0.78,5.297735365
11/04/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.25824,0.00532,5.258242691,0.01824,0.00532,0.019,5.24,0,5.24,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,6.71208,-0.26356,6.717252548,1.46208,0.42644,1.523,5.25,-0.69,5.295148723
11/04/2019 17:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.42152,0.00336,5.421521041,0.01152,0.00336,0.012,5.41,0,5.41,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,5.882,-0.349,5.89234461,0.792,0.231,0.825,5.09,-0.58,5.12293861
11/04/2019 17:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.49864,0.00252,5.498640577,0.00864,0.00252,0.009,5.49,0,5.49,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,9.09056,0.76808,9.122950619,4.21056,1.22808,4.386,4.88,-0.46,4.901632381
11/04/2019 18:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.37152,0.00336,5.371521051,0.01152,0.00336,0.012,5.36,0,5.36,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,8.3412,0.6516,8.366612218,3.8112,1.1116,3.97,4.53,-0.46,4.55329551
11/04/2019 18:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.3648,0.0014,5.364800183,0.0048,0.0014,0.005,5.36,0,5.36,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,4.692,-0.404,4.709360891,0.192,0.056,0.2,4.5,-0.46,4.523450011
11/04/2019 19:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.29192,0.00056,5.29192003,0.00192,0.00056,0.002,5.29,0,5.29,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,5.35824,-0.15968,5.36061877,0.85824,0.25032,0.894,4.5,-0.41,4.518639176
11/04/2019 19:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.21,0,5.21,0,0,0,5.21,0,5.21,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,4.35,-0.28,4.359002179,0,0,0,4.35,-0.28,4.359002179
11/04/2019 20:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.21,0,5.21,0,0,0,5.21,0,5.21,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,4.39,-0.39,4.407289416,0,0,0,4.39,-0.39,4.407289416
11/04/2019 20:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.26,0,5.26,0,0,0,5.26,0,5.26,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,4.33,-0.29,4.33970045,0,0,0,4.33,-0.29,4.33970045
11/04/2019 21:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.26,0,5.26,0,0,0,5.26,0,5.26,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,4.39,-0.33,4.402385717,0,0,0,4.39,-0.33,4.402385717
11/04/2019 21:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.93344,0.00392,4.933441557,0.01344,0.00392,0.014,4.92,0,4.92,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,4.32,-0.31,4.331108403,0,0,0,4.32,-0.31,4.331108403
11/04/2019 22:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.6336,0.2898,4.642653659,0.0336,0.0098,0.035,4.6,0.28,4.60851386,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,4.1,-0.26,4.108235631,0,0,0,4.1,-0.26,4.108235631
11/04/2019 22:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.1932,0.2926,4.203396365,0.0432,0.0126,0.045,4.15,0.28,4.159435058,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,3.67,0,3.67,0,0,0,3.67,0,3.67
11/04/2019 23:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.84168,0.00924,3.841691112,0.03168,0.00924,0.033,3.81,0,3.81,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,3.41,0,3.41,0,0,0,3.41,0,3.41
11/04/2019 23:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.55016,0.00588,3.550164869,0.02016,0.00588,0.021,3.53,0,3.53,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,3.26,0.2,3.266129207,0,0,0,3.26,0.2,3.266129207
12/04/2019 00:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.374,0.007,3.374007261,0.024,0.007,0.025,3.35,0,3.35,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,3.17,-0.19,3.175688902,0,0,0,3.17,-0.19,3.175688902
12/04/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.19864,0.00252,3.198640993,0.00864,0.00252,0.009,3.19,0,3.19,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
12/04/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.10384,0.00112,3.103840202,0.00384,0.00112,0.004,3.1,0,3.1,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
12/04/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.37096,0.00028,3.370960012,0.00096,0.00028,0.001,3.37,0,3.37,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
12/04/2019 02:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.90096,0.00028,3.90096001,0.00096,0.00028,0.001,3.9,0,3.9,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
12/04/2019 02:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.06,0,4.06,0,0,0,4.06,0,4.06,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
12/04/2019 03:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.96,0,3.96,0,0,0,3.96,0,3.96,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
12/04/2019 03:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.91,0,3.91,0,0,0,3.91,0,3.91,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
12/04/2019 04:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.91,0,3.91,0,0,0,3.91,0,3.91,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3.04,0.25,3.050262284,0,0,0,3.04,0.25,3.050262284
12/04/2019 04:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.77,0,3.77,0,0,0,3.77,0,3.77,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,3.01,0.25,3.020364216,0,0,0,3.01,0.25,3.020364216
12/04/2019 05:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.71,0,3.71,0,0,0,3.71,0,3.71,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
12/04/2019 05:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.77,0,3.77,0,0,0,3.77,0,3.77,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
12/04/2019 06:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4,0,4,0,0,0,4,0,4,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,3.46,0,3.46,0,0,0,3.46,0,3.46
12/04/2019 06:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.51,0,4.51,0,0,0,4.51,0,4.51,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,3.72,-0.23,3.727103433,0,0,0,3.72,-0.23,3.727103433
12/04/2019 07:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.9,0,4.9,0,0,0,4.9,0,4.9,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,4.22,-0.3,4.230650068,0,0,0,4.22,-0.3,4.230650068
12/04/2019 07:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,5.56,0,5.56,0,0,0,5.56,0,5.56,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,4.7,-0.37,4.714541335,0,0,0,4.7,-0.37,4.714541335
12/04/2019 08:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.85096,0.00028,5.850960007,0.00096,0.00028,0.001,5.85,0,5.85,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,5.01,-0.49,5.033905045,0,0,0,5.01,-0.49,5.033905045
12/04/2019 08:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.1848,0.2214,6.188761508,0.0048,0.0014,0.005,6.18,0.22,6.183914618,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,5.25,-0.49,5.272817084,0,0,0,5.25,-0.49,5.272817084
12/04/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.9996,0.0028,5.999600653,0.0096,0.0028,0.01,5.99,0,5.99,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,5.53,-0.54,5.556302728,0,0,0,5.53,-0.54,5.556302728
12/04/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.00344,0.23392,6.007995539,0.01344,0.00392,0.014,5.99,0.23,5.994414066,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,5.64,-0.57,5.668730017,0,0,0,5.64,-0.57,5.668730017
12/04/2019 10:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.79688,0.23784,5.801757113,0.02688,0.00784,0.028,5.77,0.23,5.774582236,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,5.66,-0.57,5.688629009,0,0,0,5.66,-0.57,5.688629009
12/04/2019 10:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.73304,0.23672,5.737925061,0.02304,0.00672,0.024,5.71,0.23,5.714630347,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,6.16336,-0.45152,6.179876763,0.54336,0.15848,0.566,5.62,-0.61,5.653008049
12/04/2019 11:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.73592,0.23756,5.740837308,0.02592,0.00756,0.027,5.71,0.23,5.714630347,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,8.24856,0.05708,8.248757494,2.45856,0.71708,2.561,5.79,-0.66,5.827495174
12/04/2019 11:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.56976,0.23868,5.574871712,0.02976,0.00868,0.031,5.54,0.23,5.544772313,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,10.52096,0.85528,10.55566688,4.92096,1.43528,5.126,5.6,-0.58,5.629955595
12/04/2019 12:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.36896,0.44428,5.387310665,0.04896,0.01428,0.051,5.32,0.43,5.337349529,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,15.93104,2.33072,16.10063015,10.39104,3.03072,10.824,5.54,-0.7,5.58404871
12/04/2019 12:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.54896,0.33428,5.559019716,0.04896,0.01428,0.051,5.5,0.32,5.509301226,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,16.934,2.507,17.11856901,11.304,3.297,11.775,5.63,-0.79,5.68515611
12/04/2019 13:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.408,0.384,5.421615995,0.048,0.014,0.05,5.36,0.37,5.372755345,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,9.518,0.404,9.526570212,3.888,1.134,4.05,5.63,-0.73,5.677129556
12/04/2019 13:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.26992,0.30456,5.278713252,0.04992,0.01456,0.052,5.22,0.29,5.228049349,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,10.94432,0.97376,10.98755427,5.46432,1.59376,5.692,5.48,-0.62,5.514961469
12/04/2019 14:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.268,0.304,5.27676416,0.048,0.014,0.05,5.22,0.29,5.228049349,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,15.2824,2.3432,15.46099402,10.0224,2.9232,10.44,5.26,-0.58,5.291880573
12/04/2019 14:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.31976,0.39868,5.334678266,0.02976,0.00868,0.031,5.29,0.39,5.3043567,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,6.32,-0.3,6.327116247,0.96,0.28,1,5.36,-0.58,5.391289271
12/04/2019 15:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.38072,0.00896,5.38072746,0.03072,0.00896,0.032,5.35,0,5.35,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,5.38,-0.56,5.409066463,0,0,0,5.38,-0.56,5.409066463
12/04/2019 15:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.3788,0.3084,5.387633989,0.0288,0.0084,0.03,5.35,0.3,5.358404613,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,5.41,-0.56,5.43890614,0,0,0,5.41,-0.56,5.43890614
12/04/2019 16:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.38072,0.30896,5.389582915,0.03072,0.00896,0.032,5.35,0.3,5.358404613,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,5.33,-0.5,5.353400788,0,0,0,5.33,-0.5,5.353400788
12/04/2019 16:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.64072,0.34896,5.6515038,0.03072,0.00896,0.032,5.61,0.34,5.620293587,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,7.15,0.12,7.151006922,1.92,0.56,2,5.23,-0.44,5.248475969
12/04/2019 17:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.79376,0.30568,5.801818267,0.05376,0.01568,0.056,5.74,0.29,5.747321115,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,5.67336,-0.23152,5.678082,0.54336,0.15848,0.566,5.13,-0.39,5.144803203
12/04/2019 17:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.8432,0.3026,5.85103008,0.0432,0.0126,0.045,5.8,0.29,5.807245474,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,6.26832,0.01576,6.268339812,1.28832,0.37576,1.342,4.98,-0.36,4.992995093
12/04/2019 18:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.62032,0.30176,5.628415052,0.04032,0.01176,0.042,5.58,0.29,5.587530761,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,5.80576,-0.04332,5.805921615,1.08576,0.31668,1.131,4.72,-0.36,4.733708905
12/04/2019 18:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.47552,0.28036,5.48269286,0.03552,0.01036,0.037,5.44,0.27,5.446696246,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.63,-0.4,4.647246497,0,0,0,4.63,-0.4,4.647246497
12/04/2019 19:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.36608,0.01344,5.366096831,0.04608,0.01344,0.048,5.32,0,5.32,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,4.57,-0.38,4.585771473,0,0,0,4.57,-0.38,4.585771473
12/04/2019 19:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.3236,0.0098,5.32360902,0.0336,0.0098,0.035,5.29,0,5.29,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,4.33,-0.23,4.336104242,0,0,0,4.33,-0.23,4.336104242
12/04/2019 20:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.28592,0.00756,5.285925406,0.02592,0.00756,0.027,5.26,0,5.26,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,4.33,-0.23,4.336104242,0,0,0,4.33,-0.23,4.336104242
12/04/2019 20:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.18648,0.29064,5.19461706,0.03648,0.01064,0.038,5.15,0.28,5.157606034,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.22,0,4.22,0,0,0,4.22,0,4.22
12/04/2019 21:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.08784,0.30812,5.097161347,0.02784,0.00812,0.029,5.06,0.3,5.068885479,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,4.2,-0.24,4.206851554,0,0,0,4.2,-0.24,4.206851554
12/04/2019 21:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.89264,0.35952,4.905831306,0.03264,0.00952,0.034,4.86,0.35,4.872586582,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,4.04,0,4.04,0,0,0,4.04,0,4.04
12/04/2019 22:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.67264,0.24952,4.679297469,0.03264,0.00952,0.034,4.64,0.24,4.646202751,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.84,0,3.84,0,0,0,3.84,0,3.84
12/04/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.42344,0.00392,4.423441737,0.01344,0.00392,0.014,4.41,0,4.41,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,3.61,0,3.61,0,0,0,3.61,0,3.61
12/04/2019 23:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.94576,0.00168,3.945760358,0.00576,0.00168,0.006,3.94,0,3.94,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
12/04/2019 23:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.67576,0.00168,3.675760384,0.00576,0.00168,0.006,3.67,0,3.67,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
13/04/2019 00:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.45208,0.00644,3.452086007,0.02208,0.00644,0.023,3.43,0,3.43,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,3.17,-0.32,3.186110481,0,0,0,3.17,-0.32,3.186110481
13/04/2019 00:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.2788,0.2584,3.288966403,0.0288,0.0084,0.03,3.25,0.25,3.259601203,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
13/04/2019 01:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.16592,0.00756,3.165929026,0.02592,0.00756,0.027,3.14,0,3.14,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,2.86,0.22,2.868449058,0,0,0,2.86,0.22,2.868449058
13/04/2019 01:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.35152,0.00336,3.351521684,0.01152,0.00336,0.012,3.34,0,3.34,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,2.92,0.11,2.922071183,0,0,0,2.92,0.11,2.922071183
