Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
13/04/2019 02:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.93096,0.00028,3.93096001,0.00096,0.00028,0.001,3.93,0,3.93,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
13/04/2019 02:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.01,0,4.01,0,0,0,4.01,0,4.01,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
13/04/2019 03:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.99,0,3.99,0,0,0,3.99,0,3.99,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
13/04/2019 03:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.92,0,3.92,0,0,0,3.92,0,3.92,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
13/04/2019 04:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.96096,0.00028,3.96096001,0.00096,0.00028,0.001,3.96,0,3.96,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
13/04/2019 04:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.84096,0.00028,3.84096001,0.00096,0.00028,0.001,3.84,0,3.84,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,2.97,0.22,2.978137002,0,0,0,2.97,0.22,2.978137002
13/04/2019 05:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.8,0,3.8,0,0,0,3.8,0,3.8,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
13/04/2019 05:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.80096,0.00028,3.80096001,0.00096,0.00028,0.001,3.8,0,3.8,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
13/04/2019 06:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.87288,0.00084,3.872880091,0.00288,0.00084,0.003,3.87,0,3.87,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
13/04/2019 06:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.9496,0.0028,3.949600993,0.0096,0.0028,0.01,3.94,0,3.94,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
13/04/2019 07:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.16728,0.00504,4.167283048,0.01728,0.00504,0.018,4.15,0,4.15,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,3.28,0.12,3.282194388,0,0,0,3.28,0.12,3.282194388
13/04/2019 07:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.5,0,4.5,0,0,0,4.5,0,4.5,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,3.56,-0.22,3.566791275,0,0,0,3.56,-0.22,3.566791275
13/04/2019 08:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.66768,0.00224,4.667680537,0.00768,0.00224,0.008,4.66,0,4.66,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,4.37672,-0.10304,4.377932754,0.60672,0.17696,0.632,3.77,-0.28,3.780383578
13/04/2019 08:30,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.92688,0.00784,4.926886238,0.02688,0.00784,0.028,4.9,0,4.9,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,6.88928,0.44604,6.903704122,2.72928,0.79604,2.843,4.16,-0.35,4.174697594
13/04/2019 09:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,5.01128,0.25204,5.017614114,0.04128,0.01204,0.043,4.97,0.24,4.975791394,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,11.68136,1.78248,11.81657338,7.31136,2.13248,7.616,4.37,-0.35,4.383993613
13/04/2019 09:30,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,5.0432,0.3026,5.052270084,0.0432,0.0126,0.045,5,0.29,5.008402939,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,15.17048,2.76764,15.42087204,10.62048,3.09764,11.063,4.55,-0.33,4.561951337
13/04/2019 10:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.74336,0.28848,4.752124241,0.06336,0.01848,0.066,4.68,0.27,4.687781992,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,16.45112,3.09116,16.73901489,11.90112,3.47116,12.397,4.55,-0.38,4.565840558
13/04/2019 10:30,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,4.7448,0.4164,4.763036426,0.1248,0.0364,0.13,4.62,0.38,4.635601363,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,15.22112,2.60616,15.44262167,10.58112,3.08616,11.022,4.64,-0.48,4.664761516
13/04/2019 11:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.75152,0.33836,4.763552225,0.13152,0.03836,0.137,4.62,0.3,4.629730014,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,19.44416,3.91788,19.83494749,14.80416,4.31788,15.421,4.64,-0.4,4.657209465
13/04/2019 11:30,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.69352,0.24436,4.699876786,0.08352,0.02436,0.087,4.61,0.22,4.615246472,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,19.63328,4.05304,20.04726457,14.99328,4.37304,15.618,4.64,-0.32,4.651021393
13/04/2019 12:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.80504,0.26772,4.812492431,0.09504,0.02772,0.099,4.71,0.24,4.716110686,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,16.82352,3.20936,17.1269033,12.20352,3.55936,12.712,4.62,-0.35,4.633238608
13/04/2019 12:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.93312,0.47716,4.956143117,0.09312,0.02716,0.097,4.84,0.45,4.860874407,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,10.89352,1.45936,10.99083753,6.20352,1.80936,6.462,4.69,-0.35,4.703041569
13/04/2019 13:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.64352,0.29436,4.652840616,0.08352,0.02436,0.087,4.56,0.27,4.567986427,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,26.77184,6.20512,27.48153801,22.37184,6.52512,23.304,4.4,-0.32,4.411621017
13/04/2019 13:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.43696,0.39828,4.454799771,0.09696,0.02828,0.101,4.34,0.37,4.355743335,0.30144,0.08792,0.314,0.30144,0.08792,0.314,0,0,0,24.09936,5.43148,24.70384843,19.71936,5.75148,20.541,4.38,-0.32,4.391673941
13/04/2019 14:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.43792,0.33856,4.450815296,0.09792,0.02856,0.102,4.34,0.31,4.351057343,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,19.37328,4.05304,19.79270348,14.99328,4.37304,15.618,4.38,-0.32,4.391673941
13/04/2019 14:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.23296,0.27128,4.241643927,0.07296,0.02128,0.076,4.16,0.25,4.167505249,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,15.87424,3.20332,16.19421979,11.87424,3.46332,12.369,4,-0.26,4.008441093
13/04/2019 15:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.49048,0.01764,4.490514648,0.06048,0.01764,0.063,4.43,0,4.43,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,15.60216,3.03688,15.89496891,11.37216,3.31688,11.846,4.23,-0.28,4.23925701
13/04/2019 15:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.15392,0.28156,4.163451381,0.07392,0.02156,0.077,4.08,0.26,4.08827592,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,23.20616,5.35388,23.81574884,19.31616,5.63388,20.121,3.89,-0.28,3.900064102
13/04/2019 16:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.46896,0.29428,4.478638655,0.04896,0.01428,0.051,4.42,0.28,4.428859898,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,4.82216,-0.04812,4.822400087,0.69216,0.20188,0.721,4.13,-0.25,4.137559667
13/04/2019 16:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.66608,0.26344,4.6735108,0.04608,0.01344,0.048,4.62,0.25,4.626759125,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,7.83304,0.80672,7.874472224,3.62304,1.05672,3.774,4.21,-0.25,4.217416271
13/04/2019 17:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.92336,0.33848,4.934981499,0.06336,0.01848,0.066,4.86,0.32,4.870523586,0.32352,0.09436,0.337,0.32352,0.09436,0.337,0,0,0,12.9744,2.2642,13.17048431,8.8944,2.5942,9.265,4.08,-0.33,4.093323833
13/04/2019 17:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.9772,0.3396,4.988772194,0.0672,0.0196,0.07,4.91,0.32,4.920416649,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,11.04984,1.74912,11.18742083,7.05984,2.05912,7.354,3.99,-0.31,4.002024488
13/04/2019 18:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.0528,0.3554,5.065283506,0.0528,0.0154,0.055,5,0.34,5.011546667,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,8.86576,1.50668,8.992874123,5.16576,1.50668,5.381,3.7,0,3.7
13/04/2019 18:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.89432,0.33876,4.906029617,0.06432,0.01876,0.067,4.83,0.32,4.840588807,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,7.27816,1.10988,7.362299002,3.66816,1.06988,3.821,3.61,0.04,3.6102216
13/04/2019 19:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.78536,0.37948,4.800382839,0.13536,0.03948,0.141,4.65,0.34,4.662413538,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,4.98744,0.61592,5.025327372,1.35744,0.39592,1.414,3.63,0.22,3.636660556
13/04/2019 19:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.61768,0.03724,4.617830161,0.12768,0.03724,0.133,4.49,0,4.49,0.312,0.091,0.325,0.312,0.091,0.325,0,0,0,3.54,0.22,3.54682957,0,0,0,3.54,0.22,3.54682957
13/04/2019 20:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.69944,0.03192,4.699548404,0.10944,0.03192,0.114,4.59,0,4.59,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,3.58,-0.32,3.594273223,0,0,0,3.58,-0.32,3.594273223
13/04/2019 20:30,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.74472,0.29596,4.753941544,0.05472,0.01596,0.057,4.69,0.28,4.698350774,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,3.58,0.22,3.586753407,0,0,0,3.58,0.22,3.586753407
13/04/2019 21:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.76744,0.01092,4.767452506,0.03744,0.01092,0.039,4.73,0,4.73,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,3.63,0.22,3.636660556,0,0,0,3.63,0.22,3.636660556
13/04/2019 21:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.57128,0.31204,4.581917699,0.04128,0.01204,0.043,4.53,0.3,4.539922907,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,3.55,0.22,3.556810369,0,0,0,3.55,0.22,3.556810369
13/04/2019 22:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.49456,0.01008,4.494571303,0.03456,0.01008,0.036,4.46,0,4.46,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,3.44,0.22,3.447027705,0,0,0,3.44,0.22,3.447027705
13/04/2019 22:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.2536,0.0098,4.253611289,0.0336,0.0098,0.035,4.22,0,4.22,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.24,0.28,3.25207626,0,0,0,3.24,0.28,3.25207626
13/04/2019 23:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.99744,0.01092,3.997454915,0.03744,0.01092,0.039,3.96,0,3.96,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,3.09,0.28,3.102660149,0,0,0,3.09,0.28,3.102660149
13/04/2019 23:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.67744,0.30092,3.689731399,0.03744,0.01092,0.039,3.64,0.29,3.651533924,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,3,0.28,3.013038334,0,0,0,3,0.28,3.013038334
14/04/2019 00:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.41536,0.00448,3.415362938,0.01536,0.00448,0.016,3.4,0,3.4,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,2.9,0.28,2.913485885,0,0,0,2.9,0.28,2.913485885
14/04/2019 00:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.26264,0.00952,3.262653889,0.03264,0.00952,0.034,3.23,0,3.23,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,2.7,0.29,2.715529414,0,0,0,2.7,0.29,2.715529414
14/04/2019 01:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.25304,0.00672,3.253046941,0.02304,0.00672,0.024,3.23,0,3.23,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,2.58,0.33,2.601019031,0,0,0,2.58,0.33,2.601019031
14/04/2019 01:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.40152,0.00336,3.401521659,0.01152,0.00336,0.012,3.39,0,3.39,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,2.61,0.33,2.630779352,0,0,0,2.61,0.33,2.630779352
14/04/2019 02:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.99632,0.00476,3.996322835,0.01632,0.00476,0.017,3.98,0,3.98,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,2.9,0.29,2.91446393,0,0,0,2.9,0.29,2.91446393
14/04/2019 02:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.09192,0.00056,4.091920038,0.00192,0.00056,0.002,4.09,0,4.09,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,2.91,0.29,2.924414471,0,0,0,2.91,0.29,2.924414471
14/04/2019 03:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.09,0,4.09,0,0,0,4.09,0,4.09,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,2.89,0.29,2.904513729,0,0,0,2.89,0.29,2.904513729
14/04/2019 03:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.09,0,4.09,0,0,0,4.09,0,4.09,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,2.85,0.29,2.864716391,0,0,0,2.85,0.29,2.864716391
14/04/2019 04:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.03,0,4.03,0,0,0,4.03,0,4.03,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,2.85,0.29,2.864716391,0,0,0,2.85,0.29,2.864716391
14/04/2019 04:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.98,0,3.98,0,0,0,3.98,0,3.98,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,2.83,0.29,2.844819854,0,0,0,2.83,0.29,2.844819854
14/04/2019 05:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.86,0,3.86,0,0,0,3.86,0,3.86,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.68,0.32,2.699036865,0,0,0,2.68,0.32,2.699036865
14/04/2019 05:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.86,0,3.86,0,0,0,3.86,0,3.86,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,2.6,0.32,2.619618293,0,0,0,2.6,0.32,2.619618293
14/04/2019 06:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.83,0,3.83,0,0,0,3.83,0,3.83,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,2.71,0.32,2.728827587,0,0,0,2.71,0.32,2.728827587
14/04/2019 06:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.83,0,3.83,0,0,0,3.83,0,3.83,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,2.68,0.32,2.699036865,0,0,0,2.68,0.32,2.699036865
14/04/2019 07:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.04,0,4.04,0,0,0,4.04,0,4.04,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,2.87,0.28,2.883626189,0,0,0,2.87,0.28,2.883626189
14/04/2019 07:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.25,0,4.25,0,0,0,4.25,0,4.25,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,3.02,0.28,3.032952357,0,0,0,3.02,0.28,3.032952357
14/04/2019 08:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.32192,0.00056,4.321920036,0.00192,0.00056,0.002,4.32,0,4.32,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
14/04/2019 08:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.45672,0.00196,4.456720431,0.00672,0.00196,0.007,4.45,0,4.45,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,7.38024,1.40132,7.512099587,4.05024,1.18132,4.219,3.33,0.22,3.337259355
14/04/2019 09:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.51632,0.00476,4.516322508,0.01632,0.00476,0.017,4.5,0,4.5,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,10.12248,2.14864,10.34800731,6.61248,1.92864,6.888,3.51,0.22,3.516887829
14/04/2019 09:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.50264,0.00952,4.502650064,0.03264,0.00952,0.034,4.47,0,4.47,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,13.50872,3.11296,13.86275716,9.91872,2.89296,10.332,3.59,0.22,3.59673463
14/04/2019 10:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.38896,0.37428,4.404889942,0.04896,0.01428,0.051,4.34,0.36,4.35490528,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,18.14504,4.26272,18.63902515,14.61504,4.26272,15.224,3.53,0,3.53
14/04/2019 10:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.5956,0.3108,4.606097698,0.1056,0.0308,0.11,4.49,0.28,4.498722041,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,15.54112,3.69116,15.973449,11.90112,3.47116,12.397,3.64,0.22,3.646642291
14/04/2019 11:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.63496,0.04228,4.635152835,0.14496,0.04228,0.151,4.49,0,4.49,0.34944,0.10192,0.364,0.34944,0.10192,0.364,0,0,0,20.4892,4.6506,21.01036404,16.6992,4.8706,17.395,3.79,-0.22,3.796379855
14/04/2019 11:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.66688,0.04284,4.667076622,0.14688,0.04284,0.153,4.52,0,4.52,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,20.45984,4.60412,20.97148001,16.53984,4.82412,17.229,3.92,-0.22,3.926168616
14/04/2019 12:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.67952,0.44236,4.700381878,0.17952,0.05236,0.187,4.5,0.39,4.516868384,0.33504,0.09772,0.349,0.33504,0.09772,0.349,0,0,0,15.0756,3.0308,15.3772385,11.1456,3.2508,11.61,3.93,-0.22,3.936152944
14/04/2019 12:30,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,4.89512,0.08316,4.895826325,0.28512,0.08316,0.297,4.61,0,4.61,0.41952,0.12236,0.437,0.41952,0.12236,0.437,0,0,0,14.01808,2.68444,14.27279878,9.95808,2.90444,10.373,4.06,-0.22,4.065956222
14/04/2019 13:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.99136,0.06748,4.991816122,0.23136,0.06748,0.241,4.76,0,4.76,0.43104,0.12572,0.449,0.43104,0.12572,0.449,0,0,0,14.25608,2.76844,14.52239915,10.24608,2.98844,10.673,4.01,-0.22,4.016030378
14/04/2019 13:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.86928,0.06104,4.869662576,0.20928,0.06104,0.218,4.66,0,4.66,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,15.42568,3.12124,15.73828906,11.45568,3.34124,11.933,3.97,-0.22,3.976091045
14/04/2019 14:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.95256,0.34408,4.964498122,0.08256,0.02408,0.086,4.87,0.32,4.880502023,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,5.70952,0.21736,5.713655922,1.49952,0.43736,1.562,4.21,-0.22,4.2157443
14/04/2019 14:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.98264,0.54452,5.012305198,0.15264,0.04452,0.159,4.83,0.5,4.855810952,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,7.05,0.62,7.077209902,2.88,0.84,3,4.17,-0.22,4.175799325
14/04/2019 15:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.83584,0.29212,4.844655055,0.07584,0.02212,0.079,4.76,0.27,4.767651413,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,8.50352,1.03436,8.566198282,4.64352,1.35436,4.837,3.86,-0.32,3.873241536
14/04/2019 15:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.02472,0.23596,5.03025727,0.05472,0.01596,0.057,4.97,0.22,4.974866832,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,9.32056,1.33808,9.416118988,5.41056,1.57808,5.636,3.91,-0.24,3.917358804
14/04/2019 16:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.96624,0.32932,4.977146914,0.06624,0.01932,0.069,4.9,0.31,4.90979633,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,12.85752,2.43636,13.08631616,9.10752,2.65636,9.487,3.75,-0.22,3.75644779
14/04/2019 16:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.91848,0.25164,4.924913014,0.10848,0.03164,0.113,4.81,0.22,4.815028557,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,14.11432,2.71376,14.37283975,10.50432,3.06376,10.942,3.61,-0.35,3.626927074
14/04/2019 17:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.97776,0.36268,4.990954959,0.07776,0.02268,0.081,4.9,0.34,4.911781754,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,10.35392,2.20156,10.58539209,6.79392,1.98156,7.077,3.56,0.22,3.566791275
14/04/2019 17:30,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,5.07048,0.29764,5.079208304,0.06048,0.01764,0.063,5.01,0.28,5.017818251,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,6.08856,0.93708,6.160250141,2.45856,0.71708,2.561,3.63,0.22,3.636660556
14/04/2019 18:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,5.23704,0.38372,5.251078842,0.04704,0.01372,0.049,5.19,0.37,5.203172109,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.19336,0.37848,4.210405586,0.54336,0.15848,0.566,3.65,0.22,3.656624126
14/04/2019 18:30,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,5.03856,0.29708,5.047310512,0.05856,0.01708,0.061,4.98,0.28,4.987865275,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,3.65,0.22,3.656624126,0,0,0,3.65,0.22,3.656624126
14/04/2019 19:00,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,5.07472,0.26596,5.081684544,0.05472,0.01596,0.057,5.02,0.25,5.026221245,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,3.69,0.22,3.696552448,0,0,0,3.69,0.22,3.696552448
14/04/2019 19:30,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.95184,0.29512,4.960626493,0.05184,0.01512,0.054,4.9,0.28,4.90799348,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,3.63,0.22,3.636660556,0,0,0,3.63,0.22,3.636660556
14/04/2019 20:00,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,5.03376,0.29568,5.042436554,0.05376,0.01568,0.056,4.98,0.28,4.987865275,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,3.69,0,3.69,0,0,0,3.69,0,3.69
14/04/2019 20:30,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,5.02608,0.01344,5.02609797,0.04608,0.01344,0.048,4.98,0,4.98,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.69,0.22,3.696552448,0,0,0,3.69,0.22,3.696552448
14/04/2019 21:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,5.06224,0.30232,5.071259331,0.04224,0.01232,0.044,5.02,0.29,5.028369517,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.66,0.22,3.66660606,0,0,0,3.66,0.22,3.66660606
14/04/2019 21:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.80128,0.30204,4.810771019,0.04128,0.01204,0.043,4.76,0.29,4.768825851,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.61,0.22,3.616697389,0,0,0,3.61,0.22,3.616697389
14/04/2019 22:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.50608,0.23344,4.512122693,0.04608,0.01344,0.048,4.46,0.22,4.465422712,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,3.48,0.22,3.486947089,0,0,0,3.48,0.22,3.486947089
14/04/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.34376,0.23568,4.350148963,0.05376,0.01568,0.056,4.29,0.22,4.295637322,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,3.33,0.25,3.339371198,0,0,0,3.33,0.25,3.339371198
14/04/2019 23:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.93568,0.01624,3.935713506,0.05568,0.01624,0.058,3.88,0,3.88,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
14/04/2019 23:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.59184,0.01512,3.591871824,0.05184,0.01512,0.054,3.54,0,3.54,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
15/04/2019 00:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.43992,0.29456,3.452508537,0.04992,0.01456,0.052,3.39,0.28,3.401543767,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
15/04/2019 00:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.24008,0.02044,3.240144472,0.07008,0.02044,0.073,3.17,0,3.17,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,2.81,0.26,2.822002835,0,0,0,2.81,0.26,2.822002835
15/04/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.15472,0.01596,3.154760371,0.05472,0.01596,0.057,3.1,0,3.1,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,2.75,0.26,2.762263565,0,0,0,2.75,0.26,2.762263565
15/04/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.35792,0.02856,3.358041453,0.09792,0.02856,0.102,3.26,0,3.26,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.84,0.26,2.851876575,0,0,0,2.84,0.26,2.851876575
15/04/2019 02:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.9368,0.0224,3.936863726,0.0768,0.0224,0.08,3.86,0,3.86,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
15/04/2019 02:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.09448,0.02464,4.094554139,0.08448,0.02464,0.088,4.01,0,4.01,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,3.07,0.26,3.080990101,0,0,0,3.07,0.26,3.080990101
15/04/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.06104,0.02072,4.061092858,0.07104,0.02072,0.074,3.99,0,3.99,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,3.07,0.23,3.07860358,0,0,0,3.07,0.23,3.07860358
15/04/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.03416,0.25288,4.042078079,0.04416,0.01288,0.046,3.99,0.24,3.997211528,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,3.07,0.23,3.07860358,0,0,0,3.07,0.23,3.07860358
15/04/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.05224,0.25232,4.060087979,0.04224,0.01232,0.044,4.01,0.24,4.017175625,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,3.07,0.23,3.07860358,0,0,0,3.07,0.23,3.07860358
15/04/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.0228,0.2554,4.030899279,0.0528,0.0154,0.055,3.97,0.24,3.977247792,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,2.99,0.25,3.000433302,0,0,0,2.99,0.25,3.000433302
15/04/2019 05:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.9424,0.2982,3.95366172,0.0624,0.0182,0.065,3.88,0.28,3.890089973,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.97,0.25,2.980503313,0,0,0,2.97,0.25,2.980503313
15/04/2019 05:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.96256,0.02408,3.962633165,0.08256,0.02408,0.086,3.88,0,3.88,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,3.07,0.23,3.07860358,0,0,0,3.07,0.23,3.07860358
15/04/2019 06:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.14952,0.29736,4.160160958,0.05952,0.01736,0.062,4.09,0.28,4.099573149,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.34,0.23,3.347909796,0,0,0,3.34,0.23,3.347909796
15/04/2019 06:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.4916,0.2638,4.499340063,0.0816,0.0238,0.085,4.41,0.24,4.416525784,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,3.62,-0.26,3.629325006,0,0,0,3.62,-0.26,3.629325006
15/04/2019 07:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.89288,0.42584,4.911376019,0.12288,0.03584,0.128,4.77,0.39,4.78591684,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,4.06,-0.3,4.071068656,0,0,0,4.06,-0.3,4.071068656
15/04/2019 07:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.46632,0.30976,5.475089552,0.13632,0.03976,0.142,5.33,0.27,5.336834268,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,4.54,-0.42,4.559385924,0,0,0,4.54,-0.42,4.559385924
15/04/2019 08:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.96128,0.29704,5.9686759,0.16128,0.04704,0.168,5.8,0.25,5.805385431,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0,0,0,4.95,-0.42,4.967786227,0,0,0,4.95,-0.42,4.967786227
15/04/2019 08:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.27016,0.29088,6.276903504,0.14016,0.04088,0.146,6.13,0.25,6.135095761,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,5.27,-0.47,5.290916745,0,0,0,5.27,-0.47,5.290916745
15/04/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.35424,0.28332,6.360553136,0.11424,0.03332,0.119,6.24,0.25,6.245006005,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,5.68,-0.6,5.711602227,0,0,0,5.68,-0.6,5.711602227
15/04/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.30728,0.29004,6.313945217,0.13728,0.04004,0.143,6.17,0.25,6.175062753,0.4224,0.1232,0.44,0.4224,0.1232,0.44,0,0,0,5.62,-0.6,5.651937721,0,0,0,5.62,-0.6,5.651937721
15/04/2019 10:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,6.23416,0.31788,6.242259094,0.16416,0.04788,0.171,6.07,0.27,6.076001975,0.43584,0.12712,0.454,0.43584,0.12712,0.454,0,0,0,5.58,-0.58,5.610062388,0,0,0,5.58,-0.58,5.610062388
15/04/2019 10:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.96256,0.29908,5.970056164,0.20256,0.05908,0.211,5.76,0.24,5.764997832,0.44928,0.13104,0.468,0.44928,0.13104,0.468,0,0,0,5.43,-0.58,5.460888206,0,0,0,5.43,-0.58,5.460888206
15/04/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.83176,0.30468,5.839713572,0.22176,0.06468,0.231,5.61,0.24,5.615131343,0.47616,0.13888,0.496,0.47616,0.13888,0.496,0,0,0,6.74392,-0.41844,6.756889003,1.03392,0.30156,1.077,5.71,-0.72,5.755215026
15/04/2019 11:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.71016,0.31588,5.718890399,0.26016,0.07588,0.271,5.45,0.24,5.455281844,0.46464,0.13552,0.484,0.46464,0.13552,0.484,0,0,0,7.66648,-0.04436,7.666608337,2.07648,0.60564,2.163,5.59,-0.65,5.627663814
15/04/2019 12:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.6148,0.3114,5.623428581,0.2448,0.0714,0.255,5.37,0.24,5.375360453,0.49344,0.14392,0.514,0.49344,0.14392,0.514,0,0,0,10.75784,0.77312,10.78558464,5.18784,1.51312,5.404,5.57,-0.74,5.618941181
15/04/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.64768,0.31224,5.65630473,0.24768,0.07224,0.258,5.4,0.24,5.405330702,0.4944,0.1442,0.515,0.4944,0.1442,0.515,0,0,0,14.19904,1.89472,14.32489793,8.75904,2.55472,9.124,5.44,-0.66,5.47989051
15/04/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.498,0.324,5.50753847,0.288,0.084,0.3,5.21,0.24,5.215524902,0.528,0.154,0.55,0.528,0.154,0.55,0,0,0,13.97272,1.78996,14.08690388,8.50272,2.47996,8.857,5.47,-0.69,5.513347441
15/04/2019 13:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.24896,0.32428,5.258967446,0.28896,0.08428,0.301,4.96,0.24,4.965803057,0.49152,0.14336,0.512,0.49152,0.14336,0.512,0,0,0,13.88536,1.79448,14.000835,8.41536,2.45448,8.766,5.47,-0.66,5.509673312
15/04/2019 14:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.17448,0.33464,5.1852895,0.32448,0.09464,0.338,4.85,0.24,4.855934514,0.50496,0.14728,0.526,0.50496,0.14728,0.526,0,0,0,14.46592,1.87256,14.58661449,9.02592,2.63256,9.402,5.44,-0.76,5.492831692
15/04/2019 14:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.23128,0.32204,5.241183092,0.28128,0.08204,0.293,4.95,0.24,4.955814767,0.49536,0.14448,0.516,0.49536,0.14448,0.516,0,0,0,12.6288,1.4234,12.708763,7.3488,2.1434,7.655,5.28,-0.72,5.328864795
15/04/2019 15:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.10992,0.32456,5.120216949,0.28992,0.08456,0.302,4.82,0.24,4.825971405,0.50592,0.14756,0.527,0.50592,0.14756,0.527,0,0,0,8.02,0.23,8.023297327,2.88,0.84,3,5.14,-0.61,5.176069938
15/04/2019 15:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.15856,0.45208,5.178331546,0.17856,0.05208,0.186,4.98,0.4,4.996038431,0.40704,0.11872,0.424,0.40704,0.11872,0.424,0,0,0,8.1448,0.2364,8.148229992,3.0048,0.8764,3.13,5.14,-0.64,5.17969111
15/04/2019 16:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.09288,0.49084,5.11647834,0.24288,0.07084,0.253,4.85,0.42,4.8681516,0.43488,0.12684,0.453,0.43488,0.12684,0.453,0,0,0,9.12024,0.57132,9.138117104,4.05024,1.18132,4.219,5.07,-0.61,5.106564403
15/04/2019 16:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.40696,0.29328,5.414908088,0.21696,0.06328,0.226,5.19,0.23,5.195093839,0.4656,0.1358,0.485,0.4656,0.1358,0.485,0,0,0,6.59752,-0.01864,6.597546332,1.54752,0.45136,1.612,5.05,-0.47,5.071824129
15/04/2019 17:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.57424,0.40332,5.588811913,0.11424,0.03332,0.119,5.46,0.37,5.47252227,0.3936,0.1148,0.41,0.3936,0.1148,0.41,0,0,0,4.89,-0.33,4.90112232,0,0,0,4.89,-0.33,4.90112232
15/04/2019 17:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.68456,0.41508,5.699694185,0.15456,0.04508,0.161,5.53,0.37,5.542364117,0.408,0.119,0.425,0.408,0.119,0.425,0,0,0,4.71,-0.27,4.717732506,0,0,0,4.71,-0.27,4.717732506
15/04/2019 18:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.62816,0.39488,5.641995675,0.18816,0.05488,0.196,5.44,0.34,5.450614644,0.41472,0.12096,0.432,0.41472,0.12096,0.432,0,0,0,4.48,-0.25,4.486970024,0,0,0,4.48,-0.25,4.486970024
15/04/2019 18:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.53248,0.29864,5.540534342,0.13248,0.03864,0.138,5.4,0.26,5.406255636,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,4.31,-0.23,4.316132528,0,0,0,4.31,-0.23,4.316132528
15/04/2019 19:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.46792,0.28856,5.475528833,0.09792,0.02856,0.102,5.37,0.26,5.376290543,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,4.31,-0.23,4.316132528,0,0,0,4.31,-0.23,4.316132528
15/04/2019 19:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.44408,0.31744,5.453326985,0.09408,0.02744,0.098,5.35,0.29,5.357854048,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,4.21,-0.23,4.216277979,0,0,0,4.21,-0.23,4.216277979
15/04/2019 20:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.33024,0.28632,5.337924466,0.09024,0.02632,0.094,5.24,0.26,5.246446416,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,4.16,-0.23,4.166353322,0,0,0,4.16,-0.23,4.166353322
15/04/2019 20:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.33192,0.03556,5.332038578,0.12192,0.03556,0.127,5.21,0,5.21,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,4.11,-0.23,4.116430493,0,0,0,4.11,-0.23,4.116430493
15/04/2019 21:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.21344,0.25892,5.219865535,0.13344,0.03892,0.139,5.08,0.22,5.084761548,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,4.11,-0.23,4.116430493,0,0,0,4.11,-0.23,4.116430493
15/04/2019 21:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.97792,0.02856,4.978001928,0.09792,0.02856,0.102,4.88,0,4.88,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,4.08,-0.23,4.086477701,0,0,0,4.08,-0.23,4.086477701
15/04/2019 22:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.65872,0.30296,4.668560463,0.07872,0.02296,0.082,4.58,0.28,4.58855097,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,3.91,-0.23,3.916758864,0,0,0,3.91,-0.23,3.916758864
15/04/2019 22:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.28488,0.02184,4.284935659,0.07488,0.02184,0.078,4.21,0,4.21,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,3.62,0.22,3.626678922,0,0,0,3.62,0.22,3.626678922
15/04/2019 23:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.93144,0.62792,3.981269144,0.06144,0.01792,0.064,3.87,0.61,3.917779984,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
15/04/2019 23:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.57992,0.23456,3.587596075,0.04992,0.01456,0.052,3.53,0.22,3.53684888,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,3.19,0.22,3.197577208,0,0,0,3.19,0.22,3.197577208
16/04/2019 00:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.39592,0.28756,3.408073268,0.02592,0.00756,0.027,3.37,0.28,3.381612042,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,3.08,-0.28,3.092701085,0,0,0,3.08,-0.28,3.092701085
16/04/2019 00:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.24304,0.00672,3.243046962,0.02304,0.00672,0.024,3.22,0,3.22,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
16/04/2019 01:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.14824,0.00532,3.148244495,0.01824,0.00532,0.019,3.13,0,3.13,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,2.87,0.22,2.878419705,0,0,0,2.87,0.22,2.878419705
16/04/2019 01:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.424,0.007,3.424007155,0.024,0.007,0.025,3.4,0,3.4,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
16/04/2019 02:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.94016,0.00588,3.940164387,0.02016,0.00588,0.021,3.92,0,3.92,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
16/04/2019 02:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.01208,0.00644,4.012085169,0.02208,0.00644,0.023,3.99,0,3.99,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
16/04/2019 03:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.95728,0.00504,3.957283209,0.01728,0.00504,0.018,3.94,0,3.94,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
16/04/2019 03:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.89112,0.00616,3.891124876,0.02112,0.00616,0.022,3.87,0,3.87,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
16/04/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.85152,0.00336,3.851521466,0.01152,0.00336,0.012,3.84,0,3.84,0.19104,0.05572,0.199,0.19104,0.05572,0.199,0,0,0,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
16/04/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.82,0,3.82,0,0,0,3.82,0,3.82,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
16/04/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.68288,0.00084,3.682880096,0.00288,0.00084,0.003,3.68,0,3.68,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
16/04/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.68192,0.00056,3.681920043,0.00192,0.00056,0.002,3.68,0,3.68,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
16/04/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.89,0,3.89,0,0,0,3.89,0,3.89,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
16/04/2019 06:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.21,0,4.21,0,0,0,4.21,0,4.21,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,3.52,-0.14,3.522782991,0,0,0,3.52,-0.14,3.522782991
16/04/2019 07:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.67,0,4.67,0,0,0,4.67,0,4.67,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,4.04,-0.3,4.051123301,0,0,0,4.04,-0.3,4.051123301
16/04/2019 07:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.28,0,5.28,0,0,0,5.28,0,5.28,0,0,0,0,0,0,0,0,0,4.55,-0.38,4.565840558,0,0,0,4.55,-0.38,4.565840558
16/04/2019 08:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.42,0,5.42,0,0,0,5.42,0,5.42,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,4.88,-0.51,4.906577218,0,0,0,4.88,-0.51,4.906577218
16/04/2019 08:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.84096,0.00028,5.840960007,0.00096,0.00028,0.001,5.84,0,5.84,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,5.16,-0.51,5.185142235,0,0,0,5.16,-0.51,5.185142235
16/04/2019 09:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.86384,0.22112,5.868007635,0.00384,0.00112,0.004,5.86,0.22,5.864128239,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,5.4,-0.57,5.43,0,0,0,5.4,-0.57,5.43
16/04/2019 09:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.9796,0.2728,5.985819576,0.0096,0.0028,0.01,5.97,0.27,5.976102409,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,5.36,-0.6,5.393477542,0,0,0,5.36,-0.6,5.393477542
16/04/2019 10:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.90344,0.22392,5.907685164,0.01344,0.00392,0.014,5.89,0.22,5.894107227,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,5.36,-0.6,5.393477542,0,0,0,5.36,-0.6,5.393477542
16/04/2019 10:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.90344,0.22392,5.907685164,0.01344,0.00392,0.014,5.89,0.22,5.894107227,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,5.6,-0.68,5.641134638,0,0,0,5.6,-0.68,5.641134638
16/04/2019 11:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.93288,0.00084,5.932880059,0.00288,0.00084,0.003,5.93,0,5.93,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,5.66,-0.68,5.700701711,0,0,0,5.66,-0.68,5.700701711
16/04/2019 11:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.86288,0.00084,5.86288006,0.00288,0.00084,0.003,5.86,0,5.86,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,5.57,-0.56,5.598080028,0,0,0,5.57,-0.56,5.598080028
16/04/2019 12:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.83384,0.00112,5.833840108,0.00384,0.00112,0.004,5.83,0,5.83,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,5.71,-0.75,5.75904506,0,0,0,5.71,-0.75,5.75904506
16/04/2019 12:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.89768,0.22224,5.901865807,0.00768,0.00224,0.008,5.89,0.22,5.894107227,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,5.59,-0.7,5.633657782,0,0,0,5.59,-0.7,5.633657782
16/04/2019 13:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.89672,0.00196,5.896720326,0.00672,0.00196,0.007,5.89,0,5.89,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,5.68,-0.7,5.722971256,0,0,0,5.68,-0.7,5.722971256
16/04/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.82384,0.00112,5.823840108,0.00384,0.00112,0.004,5.82,0,5.82,0,0,0,0,0,0,0,0,0,5.81,-0.7,5.852016746,0,0,0,5.81,-0.7,5.852016746
16/04/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.80384,0.00112,5.803840108,0.00384,0.00112,0.004,5.8,0,5.8,0,0,0,0,0,0,0,0,0,5.77,-0.72,5.81474849,0,0,0,5.77,-0.72,5.81474849
16/04/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.6148,0.0014,5.614800175,0.0048,0.0014,0.005,5.61,0,5.61,0,0,0,0,0,0,0,0,0,5.48,-0.62,5.514961469,0,0,0,5.48,-0.62,5.514961469
16/04/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.36344,0.00392,5.363441433,0.01344,0.00392,0.014,5.35,0,5.35,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,5.36,-0.64,5.398073731,0,0,0,5.36,-0.64,5.398073731
16/04/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.35864,0.00252,5.358640593,0.00864,0.00252,0.009,5.35,0,5.35,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,5.31,-0.64,5.348429676,0,0,0,5.31,-0.64,5.348429676
16/04/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.48288,0.00084,5.482880064,0.00288,0.00084,0.003,5.48,0,5.48,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,5.38,-0.64,5.417933185,0,0,0,5.38,-0.64,5.417933185
16/04/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.60384,0.00112,5.603840112,0.00384,0.00112,0.004,5.6,0,5.6,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.23,-0.49,5.252903959,0,0,0,5.23,-0.49,5.252903959
16/04/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.6648,0.0014,5.664800173,0.0048,0.0014,0.005,5.66,0,5.66,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,5.13,-0.41,5.146357935,0,0,0,5.13,-0.41,5.146357935
16/04/2019 17:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.66288,0.00084,5.662880062,0.00288,0.00084,0.003,5.66,0,5.66,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,4.91,-0.37,4.923921202,0,0,0,4.91,-0.37,4.923921202
16/04/2019 18:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.63,0,5.63,0,0,0,5.63,0,5.63,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,4.66,-0.32,4.670974202,0,0,0,4.66,-0.32,4.670974202
16/04/2019 18:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.48096,0.00028,5.480960007,0.00096,0.00028,0.001,5.48,0,5.48,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.39,-0.24,4.39655547,0,0,0,4.39,-0.24,4.39655547
16/04/2019 19:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.45096,0.00028,5.450960007,0.00096,0.00028,0.001,5.45,0,5.45,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,4.3,-0.22,4.305624229,0,0,0,4.3,-0.22,4.305624229
16/04/2019 19:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.27,0,5.27,0,0,0,5.27,0,5.27,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,4.3,-0.22,4.305624229,0,0,0,4.3,-0.22,4.305624229
16/04/2019 20:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.20576,0.00168,5.205760271,0.00576,0.00168,0.006,5.2,0,5.2,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,4.23,-0.22,4.235717177,0,0,0,4.23,-0.22,4.235717177
16/04/2019 20:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.10096,0.00028,5.100960008,0.00096,0.00028,0.001,5.1,0,5.1,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,4.25,-0.22,4.255690308,0,0,0,4.25,-0.22,4.255690308
16/04/2019 21:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,5.0196,0.0028,5.019600781,0.0096,0.0028,0.01,5.01,0,5.01,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.15,-0.22,4.155827234,0,0,0,4.15,-0.22,4.155827234
16/04/2019 21:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.76784,0.28812,4.776537595,0.02784,0.00812,0.029,4.74,0.28,4.74826284,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,4.03,-0.25,4.037746896,0,0,0,4.03,-0.25,4.037746896
16/04/2019 22:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.4792,0.0056,4.479203501,0.0192,0.0056,0.02,4.46,0,4.46,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.95,-0.22,3.956121838,0,0,0,3.95,-0.22,3.956121838
16/04/2019 22:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.21344,0.00392,4.213441823,0.01344,0.00392,0.014,4.2,0,4.2,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,3.69,0.1,3.691354765,0,0,0,3.69,0.1,3.691354765
16/04/2019 23:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.82016,0.22588,3.826832136,0.02016,0.00588,0.021,3.8,0.22,3.806363094,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,3.5,-0.3,3.512833614,0,0,0,3.5,-0.3,3.512833614
16/04/2019 23:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.4836,0.0098,3.483613785,0.0336,0.0098,0.035,3.45,0,3.45,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
17/04/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.27936,0.23148,3.287519582,0.03936,0.01148,0.041,3.24,0.22,3.247460546,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,3.18,-0.23,3.188306761,0,0,0,3.18,-0.23,3.188306761
17/04/2019 00:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.10032,0.01176,3.100342304,0.04032,0.01176,0.042,3.06,0,3.06,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
17/04/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.05552,0.01036,3.055537563,0.03552,0.01036,0.037,3.02,0,3.02,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,2.91,0.22,2.918304302,0,0,0,2.91,0.22,2.918304302
17/04/2019 01:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.24152,0.00336,3.241521741,0.01152,0.00336,0.012,3.23,0,3.23,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,2.97,0.22,2.978137002,0,0,0,2.97,0.22,2.978137002
17/04/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.78096,0.00028,3.78096001,0.00096,0.00028,0.001,3.78,0,3.78,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
17/04/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.88,0,3.88,0,0,0,3.88,0,3.88,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
17/04/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.74192,0.00056,3.741920042,0.00192,0.00056,0.002,3.74,0,3.74,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
17/04/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.70016,0.00588,3.700164672,0.02016,0.00588,0.021,3.68,0,3.68,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
17/04/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.69824,0.22532,3.705097597,0.01824,0.00532,0.019,3.68,0.22,3.686570222,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,3.15,0,3.15,0,0,0,3.15,0,3.15
17/04/2019 04:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.584,0.007,3.584006836,0.024,0.007,0.025,3.56,0,3.56,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
17/04/2019 05:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.5388,0.0084,3.538809969,0.0288,0.0084,0.03,3.51,0,3.51,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.97,0.22,2.978137002,0,0,0,2.97,0.22,2.978137002
17/04/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.62288,0.00084,3.622880097,0.00288,0.00084,0.003,3.62,0,3.62,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
17/04/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.69096,0.00028,3.690960011,0.00096,0.00028,0.001,3.69,0,3.69,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,3.36,0.22,3.367194678,0,0,0,3.36,0.22,3.367194678
17/04/2019 06:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.03288,0.00084,4.032880087,0.00288,0.00084,0.003,4.03,0,4.03,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,3.78,-0.3,3.791886074,0,0,0,3.78,-0.3,3.791886074
17/04/2019 07:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.4744,0.0042,4.474401971,0.0144,0.0042,0.015,4.46,0,4.46,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,4.26,-0.46,4.284763704,0,0,0,4.26,-0.46,4.284763704
17/04/2019 07:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.92056,0.00308,4.920560964,0.01056,0.00308,0.011,4.91,0,4.91,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,4.58,-0.52,4.609425127,0,0,0,4.58,-0.52,4.609425127
17/04/2019 08:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.26112,0.00616,5.261123606,0.02112,0.00616,0.022,5.24,0,5.24,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,5.06,-0.7,5.108189503,0,0,0,5.06,-0.7,5.108189503
17/04/2019 08:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.684,0.227,5.688531005,0.024,0.007,0.025,5.66,0.22,5.664274005,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,5.31,-0.65,5.349635502,0,0,0,5.31,-0.65,5.349635502
