Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
17/04/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.71016,0.22588,5.714625885,0.02016,0.00588,0.021,5.69,0.22,5.694251487,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,5.58,-0.83,5.641391672,0,0,0,5.58,-0.83,5.641391672
17/04/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.72632,0.00476,5.726321978,0.01632,0.00476,0.017,5.71,0,5.71,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,5.62,-0.77,5.672503856,0,0,0,5.62,-0.77,5.672503856
17/04/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.774,1.067,6.857518866,0.024,0.007,0.025,6.75,1.06,6.832722737,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,5.51,-0.69,5.553035206,0,0,0,5.51,-0.69,5.553035206
17/04/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,10.954,0.937,10.99400223,0.024,0.007,0.025,10.93,0.93,10.96949406,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,0.576,0.168,0.6,0.576,0.168,0.6,0,0,0
17/04/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.88304,0.93672,5.957147304,0.02304,0.00672,0.024,5.86,0.93,5.933338015,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,11.26976,0.72368,11.29297141,5.66976,1.65368,5.906,5.6,-0.93,5.676697984
17/04/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.11264,0.22952,5.117789288,0.03264,0.00952,0.034,5.08,0.22,5.084761548,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,11.66904,1.16472,11.72702295,6.35904,1.85472,6.624,5.31,-0.69,5.354642845
17/04/2019 12:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.104,0.227,5.10904541,0.024,0.007,0.025,5.08,0.22,5.084761548,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,12.32256,1.14908,12.37601995,6.92256,2.01908,7.211,5.4,-0.87,5.469634357
17/04/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.10976,0.00868,5.109767372,0.02976,0.00868,0.031,5.08,0,5.08,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,13.22872,1.40796,13.30343505,7.87872,2.29796,8.207,5.35,-0.89,5.42352284
17/04/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.88168,0.00924,4.881688745,0.03168,0.00924,0.033,4.85,0,4.85,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,13.24312,1.38216,13.31505139,7.89312,2.30216,8.222,5.35,-0.92,5.428526504
17/04/2019 13:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.73072,0.00896,4.730728485,0.03072,0.00896,0.032,4.7,0,4.7,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,9.98152,0.66336,10.00353877,4.81152,1.40336,5.012,5.17,-0.74,5.222690877
17/04/2019 14:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.6884,0.0112,4.688413378,0.0384,0.0112,0.04,4.65,0,4.65,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,10.04656,0.61108,10.06512725,4.90656,1.43108,5.111,5.14,-0.82,5.204997598
17/04/2019 14:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.62168,0.00924,4.621689237,0.03168,0.00924,0.033,4.59,0,4.59,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,7.85088,0.12484,7.851872503,2.93088,0.85484,3.053,4.92,-0.73,4.973861679
17/04/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.49552,0.01036,4.495531937,0.03552,0.01036,0.037,4.46,0,4.46,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,8.26488,0.33184,8.271539107,3.43488,1.00184,3.578,4.83,-0.67,4.876248558
17/04/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.61416,0.34288,4.626882233,0.04416,0.01288,0.046,4.57,0.33,4.58189917,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.26776,-0.22232,6.271701651,1.39776,0.40768,1.456,4.87,-0.63,4.910580414
17/04/2019 16:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.71936,0.01148,4.719373963,0.03936,0.01148,0.041,4.68,0,4.68,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,4.9,-0.61,4.937823407,0,0,0,4.9,-0.61,4.937823407
17/04/2019 16:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.89224,0.38232,4.907156081,0.04224,0.01232,0.044,4.85,0.37,4.864092927,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,4.86,-0.53,4.888813762,0,0,0,4.86,-0.53,4.888813762
17/04/2019 17:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.04224,0.32232,5.052531484,0.04224,0.01232,0.044,5,0.31,5.009600782,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,4.74,-0.44,4.760378136,0,0,0,4.74,-0.44,4.760378136
17/04/2019 17:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.13936,0.29148,5.147619042,0.03936,0.01148,0.041,5.1,0.28,5.107680491,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,5.52824,-0.11968,5.529535315,0.85824,0.25032,0.894,4.67,-0.37,4.684634457
17/04/2019 18:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.05608,0.29344,5.064588039,0.04608,0.01344,0.048,5.01,0.28,5.017818251,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,7.16488,0.45184,7.179113093,2.71488,0.79184,2.828,4.45,-0.34,4.462969863
17/04/2019 18:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.08008,0.28044,5.087814796,0.07008,0.02044,0.073,5.01,0.26,5.016741971,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,4.27,-0.27,4.278527784,0,0,0,4.27,-0.27,4.278527784
17/04/2019 19:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.00976,0.29868,5.018655696,0.02976,0.00868,0.031,4.98,0.29,4.988436629,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,4.24,-0.27,4.248588001,0,0,0,4.24,-0.27,4.248588001
17/04/2019 19:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.91536,0.00448,4.915362042,0.01536,0.00448,0.016,4.9,0,4.9,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,4.12,-0.27,4.128837609,0,0,0,4.12,-0.27,4.128837609
17/04/2019 20:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.80384,0.00112,4.803840131,0.00384,0.00112,0.004,4.8,0,4.8,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,4.12,-0.27,4.128837609,0,0,0,4.12,-0.27,4.128837609
17/04/2019 20:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.74096,0.00028,4.740960008,0.00096,0.00028,0.001,4.74,0,4.74,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,4.19,-0.27,4.198690272,0,0,0,4.19,-0.27,4.198690272
17/04/2019 21:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.76096,0.00028,4.760960008,0.00096,0.00028,0.001,4.76,0,4.76,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,4.19,-0.22,4.195771681,0,0,0,4.19,-0.22,4.195771681
17/04/2019 21:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.55824,0.34532,4.571301543,0.01824,0.00532,0.019,4.54,0.34,4.552713477,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,4.08,-0.22,4.085927067,0,0,0,4.08,-0.22,4.085927067
17/04/2019 22:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.2188,0.0084,4.218808363,0.0288,0.0084,0.03,4.19,0,4.19,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,3.91,-0.22,3.916184367,0,0,0,3.91,-0.22,3.916184367
17/04/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.91264,0.00952,3.912651582,0.03264,0.00952,0.034,3.88,0,3.88,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,3.67,-0.22,3.676588092,0,0,0,3.67,-0.22,3.676588092
17/04/2019 23:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.61184,0.26512,3.621557234,0.05184,0.01512,0.054,3.56,0.25,3.568767294,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,3.39,-0.22,3.397131143,0,0,0,3.39,-0.22,3.397131143
17/04/2019 23:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.2832,0.2326,3.291429021,0.0432,0.0126,0.045,3.24,0.22,3.247460546,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,3.19,0.22,3.197577208,0,0,0,3.19,0.22,3.197577208
18/04/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.02744,0.26092,3.038662897,0.03744,0.01092,0.039,2.99,0.25,3.000433302,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,3.15,-0.23,3.158385664,0,0,0,3.15,-0.23,3.158385664
18/04/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.88456,0.01008,2.884577612,0.03456,0.01008,0.036,2.85,0,2.85,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,3.07,-0.23,3.07860358,0,0,0,3.07,-0.23,3.07860358
18/04/2019 01:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.80456,0.01008,2.804578114,0.03456,0.01008,0.036,2.77,0,2.77,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,2.96,0,2.96,0,0,0,2.96,0,2.96
18/04/2019 01:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.99744,0.29092,3.011524697,0.03744,0.01092,0.039,2.96,0.28,2.973213749,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,2.99,0,2.99,0,0,0,2.99,0,2.99
18/04/2019 02:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.42208,0.00644,3.42208606,0.02208,0.00644,0.023,3.4,0,3.4,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.13,0,3.13,0,0,0,3.13,0,3.13
18/04/2019 02:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.4384,0.2312,3.446164244,0.0384,0.0112,0.04,3.4,0.22,3.407110212,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,3.1,0,3.1,0,0,0,3.1,0,3.1
18/04/2019 03:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.36072,0.22896,3.368510294,0.03072,0.00896,0.032,3.33,0.22,3.337259355,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
18/04/2019 03:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.3288,0.0084,3.328810598,0.0288,0.0084,0.03,3.3,0,3.3,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
18/04/2019 04:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.30456,0.01008,3.304575374,0.03456,0.01008,0.036,3.27,0,3.27,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
18/04/2019 04:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.20112,0.00616,3.201125927,0.02112,0.00616,0.022,3.18,0,3.18,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,2.96,0,2.96,0,0,0,2.96,0,2.96
18/04/2019 05:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.0944,0.0042,3.09440285,0.0144,0.0042,0.015,3.08,0,3.08,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
18/04/2019 05:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.2444,0.0042,3.244402719,0.0144,0.0042,0.015,3.23,0,3.23,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
18/04/2019 06:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.514,0.007,3.514006972,0.024,0.007,0.025,3.49,0,3.49,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
18/04/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.82632,0.00476,3.826322961,0.01632,0.00476,0.017,3.81,0,3.81,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,3.66,-0.31,3.673104954,0,0,0,3.66,-0.31,3.673104954
18/04/2019 07:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.15496,0.22728,4.161171566,0.02496,0.00728,0.026,4.13,0.22,4.135855413,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,4.24,-0.48,4.267083313,0,0,0,4.24,-0.48,4.267083313
18/04/2019 07:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.71208,0.29644,4.721395408,0.02208,0.00644,0.023,4.69,0.29,4.698957331,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,4.6,-0.55,4.632763754,0,0,0,4.6,-0.55,4.632763754
18/04/2019 08:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.07016,0.00588,5.07016341,0.02016,0.00588,0.021,5.05,0,5.05,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,4.86,-0.55,4.891022388,0,0,0,4.86,-0.55,4.891022388
18/04/2019 08:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.43056,0.00308,5.430560873,0.01056,0.00308,0.011,5.42,0,5.42,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,5.15,-0.55,5.179285665,0,0,0,5.15,-0.55,5.179285665
18/04/2019 09:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.52728,0.00504,5.527282298,0.01728,0.00504,0.018,5.51,0,5.51,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.5,-0.8,5.557877293,0,0,0,5.5,-0.8,5.557877293
18/04/2019 09:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.5436,0.3798,5.556595091,0.0336,0.0098,0.035,5.51,0.37,5.522408895,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,5.48,-0.63,5.516094633,0,0,0,5.48,-0.63,5.516094633
18/04/2019 10:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.39184,0.42512,5.408573342,0.05184,0.01512,0.054,5.34,0.41,5.355716572,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,5.51,-0.74,5.559469399,0,0,0,5.51,-0.74,5.559469399
18/04/2019 10:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.23856,0.42708,5.255940277,0.05856,0.01708,0.061,5.18,0.41,5.196200535,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,5.47,-0.8,5.528191386,0,0,0,5.47,-0.8,5.528191386
18/04/2019 11:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.11744,0.42092,5.134721589,0.03744,0.01092,0.039,5.08,0.41,5.096518419,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,5.27,-0.7,5.316286298,0,0,0,5.27,-0.7,5.316286298
18/04/2019 11:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.06224,0.23232,5.067568095,0.04224,0.01232,0.044,5.02,0.22,5.024818405,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,5.06,-0.59,5.094281107,0,0,0,5.06,-0.59,5.094281107
18/04/2019 12:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.99088,0.38484,5.005695256,0.05088,0.01484,0.053,4.94,0.37,4.953836897,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,5.594,-0.678,5.634937444,0.384,0.112,0.4,5.21,-0.79,5.269554061
18/04/2019 12:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.03528,0.44904,5.055262763,0.06528,0.01904,0.068,4.97,0.43,4.988566928,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,8.356,0.083,8.356412209,3.096,0.903,3.225,5.26,-0.82,5.323532662
18/04/2019 13:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.85296,0.40128,4.869522194,0.07296,0.02128,0.076,4.78,0.38,4.795080813,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,10.7476,0.7318,10.77248518,5.4576,1.5918,5.685,5.29,-0.86,5.359449599
18/04/2019 13:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.71984,0.34912,4.732734347,0.09984,0.02912,0.104,4.62,0.32,4.631068991,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,12.3488,1.4334,12.43171336,7.3488,2.1434,7.655,5,-0.71,5.050158413
18/04/2019 14:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.69008,0.37044,4.704686621,0.07008,0.02044,0.073,4.62,0.35,4.633238608,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,10.13784,0.76312,10.16652114,5.18784,1.51312,5.404,4.95,-0.75,5.00649578
18/04/2019 14:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.75048,0.40764,4.767937772,0.06048,0.01764,0.063,4.69,0.39,4.706187417,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,6.11832,-0.25424,6.123600052,1.28832,0.37576,1.342,4.83,-0.63,4.870913672
18/04/2019 15:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.59104,0.39072,4.607636097,0.07104,0.02072,0.074,4.52,0.37,4.535118521,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,9.59928,0.76104,9.629400729,4.76928,1.39104,4.968,4.83,-0.63,4.870913672
18/04/2019 15:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.70704,0.42372,4.726072809,0.04704,0.01372,0.049,4.66,0.41,4.67800171,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,4.87,-0.59,4.905609035,0,0,0,4.87,-0.59,4.905609035
18/04/2019 16:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.70224,0.34232,4.714683871,0.04224,0.01232,0.044,4.66,0.33,4.671669937,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,4.87,-0.65,4.913186339,0,0,0,4.87,-0.65,4.913186339
18/04/2019 16:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.77184,0.34512,4.784304004,0.05184,0.01512,0.054,4.72,0.33,4.731521954,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,5.234,-0.478,5.255781578,0.384,0.112,0.4,4.85,-0.59,4.885754804
18/04/2019 17:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.76608,0.31344,4.77637553,0.04608,0.01344,0.048,4.72,0.3,4.729524289,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,4.68,-0.48,4.704550988,0,0,0,4.68,-0.48,4.704550988
18/04/2019 17:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.8832,0.2926,4.891958401,0.0432,0.0126,0.045,4.84,0.28,4.848092408,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,5.322,-0.139,5.323814892,0.792,0.231,0.825,4.53,-0.37,4.545085258
18/04/2019 18:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.90032,0.31176,4.910227123,0.04032,0.01176,0.042,4.86,0.3,4.869250456,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,6.40448,0.26464,6.409945273,2.00448,0.58464,2.088,4.4,-0.32,4.411621017
18/04/2019 18:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.82128,0.30204,4.830731725,0.04128,0.01204,0.043,4.78,0.29,4.788788991,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,4.60912,-0.12484,4.610810363,0.42912,0.12516,0.447,4.18,-0.25,4.187469403
18/04/2019 19:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.73936,0.01148,4.739373904,0.03936,0.01148,0.041,4.7,0,4.7,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,4.1,-0.25,4.10761488,0,0,0,4.1,-0.25,4.10761488
18/04/2019 19:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.68152,0.00336,4.681521206,0.01152,0.00336,0.012,4.67,0,4.67,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,4.06,-0.25,4.067689762,0,0,0,4.06,-0.25,4.067689762
18/04/2019 20:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.60096,0.00028,4.600960009,0.00096,0.00028,0.001,4.6,0,4.6,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.18,-0.28,4.189367494,0,0,0,4.18,-0.28,4.189367494
18/04/2019 20:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.56688,0.00784,4.566886729,0.02688,0.00784,0.028,4.54,0,4.54,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,4.11,-0.25,4.117596386,0,0,0,4.11,-0.25,4.117596386
18/04/2019 21:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.6736,0.2298,4.6792462,0.0336,0.0098,0.035,4.64,0.22,4.645212589,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,4.07,-0.22,4.075941609,0,0,0,4.07,-0.22,4.075941609
18/04/2019 21:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.45592,0.00756,4.455926413,0.02592,0.00756,0.027,4.43,0,4.43,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,3.75,-0.22,3.75644779,0,0,0,3.75,-0.22,3.75644779
18/04/2019 22:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.19168,0.00924,4.191690184,0.03168,0.00924,0.033,4.16,0,4.16,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,3.63,-0.22,3.636660556,0,0,0,3.63,-0.22,3.636660556
18/04/2019 22:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.9092,0.0056,3.909204011,0.0192,0.0056,0.02,3.89,0,3.89,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,3.51,-0.22,3.516887829,0,0,0,3.51,-0.22,3.516887829
18/04/2019 23:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.6096,0.0028,3.609601086,0.0096,0.0028,0.01,3.6,0,3.6,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,3.36,-0.22,3.367194678,0,0,0,3.36,-0.22,3.367194678
18/04/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.34208,0.00644,3.342086205,0.02208,0.00644,0.023,3.32,0,3.32,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,3.22,-0.22,3.227506778,0,0,0,3.22,-0.22,3.227506778
19/04/2019 00:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.1148,0.0014,3.114800315,0.0048,0.0014,0.005,3.11,0,3.11,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,3.08,-0.22,3.087847146,0,0,0,3.08,-0.22,3.087847146
19/04/2019 00:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.91,0,2.91,0,0,0,2.91,0,2.91,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
19/04/2019 01:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.78,0,2.78,0,0,0,2.78,0,2.78,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,2.78,0.22,2.788691449,0,0,0,2.78,0.22,2.788691449
19/04/2019 01:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.9,0,2.9,0,0,0,2.9,0,2.9,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
19/04/2019 02:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.28,0,3.28,0,0,0,3.28,0,3.28,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,2.91,0.22,2.918304302,0,0,0,2.91,0.22,2.918304302
19/04/2019 02:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.28,0,3.28,0,0,0,3.28,0,3.28,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
19/04/2019 03:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.18288,0.00084,3.182880111,0.00288,0.00084,0.003,3.18,0,3.18,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,2.98,0,2.98,0,0,0,2.98,0,2.98
19/04/2019 03:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.12,0,3.12,0,0,0,3.12,0,3.12,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,2.98,0,2.98,0,0,0,2.98,0,2.98
19/04/2019 04:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.05,0,3.05,0,0,0,3.05,0,3.05,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,2.91,0.22,2.918304302,0,0,0,2.91,0.22,2.918304302
19/04/2019 04:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.93,0,2.93,0,0,0,2.93,0,2.93,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,2.86,0,2.86,0,0,0,2.86,0,2.86
19/04/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.84,0,2.84,0,0,0,2.84,0,2.84,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
19/04/2019 05:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.98,0,2.98,0,0,0,2.98,0,2.98,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
19/04/2019 06:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.04,0,3.04,0,0,0,3.04,0,3.04,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
19/04/2019 06:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.17,0,3.17,0,0,0,3.17,0,3.17,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,3.05,-0.24,3.059428051,0,0,0,3.05,-0.24,3.059428051
19/04/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.43,0,3.43,0,0,0,3.43,0,3.43,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,3.52,-0.33,3.53543491,0,0,0,3.52,-0.33,3.53543491
19/04/2019 07:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.79,0,3.79,0,0,0,3.79,0,3.79,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,3.67,-0.33,3.684806644,0,0,0,3.67,-0.33,3.684806644
19/04/2019 08:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.04192,0.00056,4.041920039,0.00192,0.00056,0.002,4.04,0,4.04,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,3.94,-0.39,3.95925498,0,0,0,3.94,-0.39,3.95925498
19/04/2019 08:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.2448,0.0014,4.244800231,0.0048,0.0014,0.005,4.24,0,4.24,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,4.38912,-0.20484,4.393897336,0.42912,0.12516,0.447,3.96,-0.33,3.973726211
19/04/2019 09:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.26304,0.00672,4.263045296,0.02304,0.00672,0.024,4.24,0,4.24,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,11.95824,1.88032,12.10516862,7.81824,2.28032,8.144,4.14,-0.4,4.159278784
19/04/2019 09:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.3284,0.0112,4.32841449,0.0384,0.0112,0.04,4.29,0,4.29,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,14.02616,2.29888,14.21330411,9.59616,2.79888,9.996,4.43,-0.5,4.45812741
19/04/2019 10:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.19704,0.01372,4.197062425,0.04704,0.01372,0.049,4.15,0,4.15,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,16.24872,2.83796,16.49469365,11.71872,3.41796,12.207,4.53,-0.58,4.566979308
19/04/2019 10:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.17784,0.00812,4.177847891,0.02784,0.00812,0.029,4.15,0,4.15,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,18.67416,3.48288,18.99617606,14.20416,4.14288,14.796,4.47,-0.66,4.518462128
19/04/2019 11:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.99976,0.00868,3.999769418,0.02976,0.00868,0.031,3.97,0,3.97,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,22.25376,4.47568,22.69937324,17.81376,5.19568,18.556,4.44,-0.72,4.497999555
19/04/2019 11:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.79976,0.00868,3.799769914,0.02976,0.00868,0.031,3.77,0,3.77,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,26.1696,5.9178,26.83036192,21.9696,6.4078,22.885,4.2,-0.49,4.228486727
19/04/2019 12:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.84688,0.00784,3.846887989,0.02688,0.00784,0.028,3.82,0,3.82,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,29.464,6.632,30.20117084,25.104,7.322,26.15,4.36,-0.69,4.41426098
19/04/2019 12:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.83168,0.00924,3.831691141,0.03168,0.00924,0.033,3.8,0,3.8,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,31.94752,7.37636,32.7880271,27.58752,8.04636,28.737,4.36,-0.67,4.411178981
19/04/2019 13:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.77184,0.29512,3.783367918,0.05184,0.01512,0.054,3.72,0.28,3.730522752,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,27.6904,6.1172,28.35803921,23.2704,6.7872,24.24,4.42,-0.67,4.470492143
19/04/2019 13:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.6324,0.0182,3.632445595,0.0624,0.0182,0.065,3.57,0,3.57,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,30.59208,7.18644,31.42483538,26.42208,7.70644,27.523,4.17,-0.52,4.202296991
19/04/2019 14:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.61512,0.01316,3.615143953,0.04512,0.01316,0.047,3.57,0,3.57,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,29.00808,6.79944,29.79431304,24.95808,7.27944,25.998,4.05,-0.48,4.078345253
19/04/2019 14:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.4776,0.0168,3.477640579,0.0576,0.0168,0.06,3.42,0,3.42,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,28.89504,6.83272,29.69190798,24.93504,7.27272,25.974,3.96,-0.44,3.984369461
19/04/2019 15:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.46224,0.01232,3.46226192,0.04224,0.01232,0.044,3.42,0,3.42,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,29.42608,6.99344,30.24570031,25.48608,7.43344,26.548,3.94,-0.44,3.964492401
19/04/2019 15:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.5032,0.0126,3.503222659,0.0432,0.0126,0.045,3.46,0,3.46,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,25.0848,5.7614,25.73792767,21.1248,6.1614,22.005,3.96,-0.4,3.980150751
19/04/2019 16:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.57128,0.01204,3.571300295,0.04128,0.01204,0.043,3.53,0,3.53,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,23.6224,5.3582,24.22247075,19.7424,5.7582,20.565,3.88,-0.4,3.900564062
19/04/2019 16:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.69976,0.00868,3.699770182,0.02976,0.00868,0.031,3.67,0,3.67,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,22.22984,4.93412,22.77084378,18.21984,5.31412,18.979,4.01,-0.38,4.027964747
19/04/2019 17:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.91688,0.00784,3.916887846,0.02688,0.00784,0.028,3.89,0,3.89,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,19.7224,4.2732,20.1800223,15.7824,4.6032,16.44,3.94,-0.33,3.953795645
19/04/2019 17:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.27728,0.00504,4.277282969,0.01728,0.00504,0.018,4.26,0,4.26,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,16.01632,3.17476,16.32793947,12.01632,3.50476,12.517,4,-0.33,4.013589416
19/04/2019 18:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.2696,0.0028,4.269600918,0.0096,0.0028,0.01,4.26,0,4.26,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,11.05832,1.81076,11.20559204,7.16832,2.09076,7.467,3.89,-0.28,3.900064102
19/04/2019 18:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.24384,0.00112,4.243840148,0.00384,0.00112,0.004,4.24,0,4.24,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,6.93584,0.69212,6.970287412,3.19584,0.93212,3.329,3.74,-0.24,3.747692623
19/04/2019 19:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.10192,0.00056,4.101920038,0.00192,0.00056,0.002,4.1,0,4.1,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,4.6592,0.0456,4.65942314,0.9792,0.2856,1.02,3.68,-0.24,3.687817783
19/04/2019 19:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.08,0,4.08,0,0,0,4.08,0,4.08,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.7,-0.24,3.707775613,0,0,0,3.7,-0.24,3.707775613
19/04/2019 20:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.05,0,4.05,0,0,0,4.05,0,4.05,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.73,-0.27,3.739759351,0,0,0,3.73,-0.27,3.739759351
19/04/2019 20:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.05,0,4.05,0,0,0,4.05,0,4.05,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,3.7,-0.25,3.708436328,0,0,0,3.7,-0.25,3.708436328
19/04/2019 21:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.19,0,4.19,0,0,0,4.19,0,4.19,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,3.8,-0.22,3.806363094,0,0,0,3.8,-0.22,3.806363094
19/04/2019 21:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.04,0,4.04,0,0,0,4.04,0,4.04,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,3.7,-0.22,3.70653477,0,0,0,3.7,-0.22,3.70653477
19/04/2019 22:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.82,0,3.82,0,0,0,3.82,0,3.82,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,3.56,-0.24,3.568080717,0,0,0,3.56,-0.24,3.568080717
19/04/2019 22:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.63096,0.00028,3.630960011,0.00096,0.00028,0.001,3.63,0,3.63,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,3.32,-0.22,3.327281172,0,0,0,3.32,-0.22,3.327281172
19/04/2019 23:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.33,0,3.33,0,0,0,3.33,0,3.33,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,3.21,-0.22,3.217530109,0,0,0,3.21,-0.22,3.217530109
19/04/2019 23:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.06,0,3.06,0,0,0,3.06,0,3.06,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,2.97,0.06,2.970605999,0,0,0,2.97,0.06,2.970605999
20/04/2019 00:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.85,0,2.85,0,0,0,2.85,0,2.85,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,2.87,-0.28,2.883626189,0,0,0,2.87,-0.28,2.883626189
20/04/2019 00:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.75192,0.00056,2.751920057,0.00192,0.00056,0.002,2.75,0,2.75,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77
20/04/2019 01:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72
20/04/2019 01:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,2.75,0,2.75,0,0,0,2.75,0,2.75
20/04/2019 02:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.97,0,2.97,0,0,0,2.97,0,2.97,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,2.81,0,2.81,0,0,0,2.81,0,2.81
20/04/2019 02:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.95,0,2.95,0,0,0,2.95,0,2.95,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
20/04/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.85,0,2.85,0,0,0,2.85,0,2.85,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
20/04/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
20/04/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.8,0,2.8,0,0,0,2.8,0,2.8,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,2.57,0.22,2.579399155,0,0,0,2.57,0.22,2.579399155
20/04/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,2.54,0.22,2.549509757,0,0,0,2.54,0.22,2.549509757
20/04/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,2.58,0,2.58,0,0,0,2.58,0,2.58
20/04/2019 05:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.7,0,2.7,0,0,0,2.7,0,2.7,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
20/04/2019 06:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.8,0,2.8,0,0,0,2.8,0,2.8,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
20/04/2019 06:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.93,0,2.93,0,0,0,2.93,0,2.93,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,2.6,0.22,2.609291091,0,0,0,2.6,0.22,2.609291091
20/04/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.06,0,3.06,0,0,0,3.06,0,3.06,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,2.9,-0.02,2.900068965,0,0,0,2.9,-0.02,2.900068965
20/04/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.35,0,3.35,0,0,0,3.35,0,3.35,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.14,-0.26,3.150745943,0,0,0,3.14,-0.26,3.150745943
20/04/2019 08:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.51192,0.00056,3.511920045,0.00192,0.00056,0.002,3.51,0,3.51,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,6.81648,0.68064,6.850377391,3.39648,0.99064,3.538,3.42,-0.31,3.434020967
20/04/2019 08:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.82576,0.00168,3.825760369,0.00576,0.00168,0.006,3.82,0,3.82,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,9.88616,1.57388,10.01065721,6.35616,1.85388,6.621,3.53,-0.28,3.541087404
20/04/2019 09:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.8796,0.0028,3.87960101,0.0096,0.0028,0.01,3.87,0,3.87,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,13.04232,2.36276,13.25461225,9.23232,2.69276,9.617,3.81,-0.33,3.824264635
20/04/2019 09:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.88344,0.00392,3.883441978,0.01344,0.00392,0.014,3.87,0,3.87,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,17.42776,3.61268,17.79826608,13.51776,3.94268,14.081,3.91,-0.33,3.92390112
20/04/2019 10:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.86112,0.00616,3.861124914,0.02112,0.00616,0.022,3.84,0,3.84,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,20.25,4.43,20.72890253,16.32,4.76,17,3.93,-0.33,3.943830625
20/04/2019 10:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.894,0.007,3.894006292,0.024,0.007,0.025,3.87,0,3.87,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,23.6924,5.3182,24.28194945,19.7424,5.7582,20.565,3.95,-0.44,3.974430777
20/04/2019 11:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.76304,0.00672,3.763046,0.02304,0.00672,0.024,3.74,0,3.74,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,25.78904,5.92972,26.4619758,21.83904,6.36972,22.749,3.95,-0.44,3.974430777
20/04/2019 11:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.69304,0.00672,3.693046114,0.02304,0.00672,0.024,3.67,0,3.67,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,28.1808,6.6994,28.96617767,24.3408,7.0994,25.355,3.84,-0.4,3.860777124
20/04/2019 12:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.69496,0.00728,3.694967172,0.02496,0.00728,0.026,3.67,0,3.67,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,28.994,6.892,29.8018741,25.104,7.322,26.15,3.89,-0.43,3.913693907
20/04/2019 12:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.72592,0.00756,3.72592767,0.02592,0.00756,0.027,3.7,0,3.7,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,31.04544,7.55492,31.95146571,27.20544,7.93492,28.339,3.84,-0.38,3.858756276
20/04/2019 13:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.63976,0.00868,3.63977035,0.02976,0.00868,0.031,3.61,0,3.61,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,29.7992,7.2206,30.6615294,26.0592,7.6006,27.145,3.74,-0.38,3.759255245
20/04/2019 13:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.53072,0.00896,3.530731369,0.03072,0.00896,0.032,3.5,0,3.5,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,32.0444,7.8842,33.00006335,28.3344,8.2642,29.515,3.71,-0.38,3.729410141
20/04/2019 14:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.43976,0.00868,3.439770952,0.02976,0.00868,0.031,3.41,0,3.41,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,30.31232,7.38776,31.19961124,26.63232,7.76776,27.742,3.68,-0.38,3.699567542
20/04/2019 14:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.3388,0.0084,3.338810567,0.0288,0.0084,0.03,3.31,0,3.31,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,30.64544,7.57492,31.56774312,27.20544,7.93492,28.339,3.44,-0.36,3.458785914
20/04/2019 15:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.31688,0.00784,3.316889266,0.02688,0.00784,0.028,3.29,0,3.29,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,28.27504,6.93272,29.11254873,24.93504,7.27272,25.974,3.34,-0.34,3.357260788
20/04/2019 15:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.31304,0.00672,3.313046815,0.02304,0.00672,0.024,3.29,0,3.29,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,27.10752,6.58636,27.89619649,23.74752,6.92636,24.737,3.36,-0.34,3.377158569
20/04/2019 16:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.40208,0.00644,3.402086095,0.02208,0.00644,0.023,3.38,0,3.38,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,23.5644,5.5942,24.21933156,20.1744,5.8842,21.015,3.39,-0.29,3.402381519
20/04/2019 16:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.53728,0.00504,3.537283591,0.01728,0.00504,0.018,3.52,0,3.52,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,21.65984,5.02412,22.23489264,18.21984,5.31412,18.979,3.44,-0.29,3.452202196
20/04/2019 17:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.73344,0.00392,3.733442058,0.01344,0.00392,0.014,3.72,0,3.72,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,18.91416,4.20288,19.37549093,15.40416,4.49288,16.046,3.51,-0.29,3.521959682
20/04/2019 17:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.98056,0.00308,3.980561192,0.01056,0.00308,0.011,3.97,0,3.97,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,15.22688,3.18784,15.55699837,11.78688,3.43784,12.278,3.44,-0.25,3.449072339
20/04/2019 18:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.06864,0.00252,4.06864078,0.00864,0.00252,0.009,4.06,0,4.06,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,12.05224,2.25232,12.26089044,8.68224,2.53232,9.044,3.37,-0.28,3.381612042
20/04/2019 18:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.9448,0.0014,3.944800248,0.0048,0.0014,0.005,3.94,0,3.94,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,8.3796,1.2578,8.473473727,5.1696,1.5078,5.385,3.21,-0.25,3.219720485
20/04/2019 19:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.88288,0.00084,3.882880091,0.00288,0.00084,0.003,3.88,0,3.88,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,5.76336,0.53348,5.787997875,2.58336,0.75348,2.691,3.18,-0.22,3.187600979
20/04/2019 19:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.81,0,3.81,0,0,0,3.81,0,3.81,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,3.2,-0.22,3.207553585,0,0,0,3.2,-0.22,3.207553585
20/04/2019 20:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.73,0,3.73,0,0,0,3.73,0,3.73,0,0,0,0,0,0,0,0,0,3.25,-0.25,3.259601203,0,0,0,3.25,-0.25,3.259601203
20/04/2019 20:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.75,0,3.75,0,0,0,3.75,0,3.75,0,0,0,0,0,0,0,0,0,3.25,-0.23,3.258128297,0,0,0,3.25,-0.23,3.258128297
20/04/2019 21:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.87,0,3.87,0,0,0,3.87,0,3.87,0,0,0,0,0,0,0,0,0,3.34,0,3.34,0,0,0,3.34,0,3.34
20/04/2019 21:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.77,0,3.77,0,0,0,3.77,0,3.77,0,0,0,0,0,0,0,0,0,3.28,0,3.28,0,0,0,3.28,0,3.28
20/04/2019 22:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.64,0,3.64,0,0,0,3.64,0,3.64,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3.19,0,3.19,0,0,0,3.19,0,3.19
20/04/2019 22:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.45,0,3.45,0,0,0,3.45,0,3.45,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,2.97,0,2.97,0,0,0,2.97,0,2.97
20/04/2019 23:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.22,0,3.22,0,0,0,3.22,0,3.22,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,2.83,-0.02,2.83007067,0,0,0,2.83,-0.02,2.83007067
20/04/2019 23:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.99,0,2.99,0,0,0,2.99,0,2.99,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,2.67,0.28,2.684641503,0,0,0,2.67,0.28,2.684641503
21/04/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.83,0,2.83,0,0,0,2.83,0,2.83,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
21/04/2019 00:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.65,0,2.65,0,0,0,2.65,0,2.65,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,2.56,0.22,2.569435736,0,0,0,2.56,0.22,2.569435736
21/04/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.54,0,2.54,0,0,0,2.54,0,2.54,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,2.5,0.22,2.509661332,0,0,0,2.5,0.22,2.509661332
21/04/2019 01:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.65,0,2.65,0,0,0,2.65,0,2.65,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,2.5,0.26,2.513483638,0,0,0,2.5,0.26,2.513483638
21/04/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.86,0,2.86,0,0,0,2.86,0,2.86,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,2.48,0.26,2.493591787,0,0,0,2.48,0.26,2.493591787
21/04/2019 02:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.84,0,2.84,0,0,0,2.84,0,2.84,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,2.42,0.29,2.437314095,0,0,0,2.42,0.29,2.437314095
21/04/2019 03:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,2.39,0.29,2.407529854,0,0,0,2.39,0.29,2.407529854
21/04/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,2.42,0.29,2.437314095,0,0,0,2.42,0.29,2.437314095
21/04/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,2.42,0.29,2.437314095,0,0,0,2.42,0.29,2.437314095
21/04/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,2.42,0.25,2.432878953,0,0,0,2.42,0.25,2.432878953
21/04/2019 05:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,2.42,0.23,2.430905181,0,0,0,2.42,0.23,2.430905181
21/04/2019 05:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,2.33,0.27,2.34559161,0,0,0,2.33,0.27,2.34559161
21/04/2019 06:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,2.36,0.27,2.375394704,0,0,0,2.36,0.27,2.375394704
21/04/2019 06:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.8,0,2.8,0,0,0,2.8,0,2.8,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,2.5,0.15,2.504495957,0,0,0,2.5,0.15,2.504495957
21/04/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.92,0,2.92,0,0,0,2.92,0,2.92,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,2.7,-0.04,2.70029628,0,0,0,2.7,-0.04,2.70029628
21/04/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.07,0,3.07,0,0,0,3.07,0,3.07,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,3.732,-0.039,3.732203773,0.792,0.231,0.825,2.94,-0.27,2.952371928
21/04/2019 08:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.18192,0.00056,3.181920049,0.00192,0.00056,0.002,3.18,0,3.18,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,6.67816,0.79988,6.725892431,3.66816,1.06988,3.821,3.01,-0.27,3.022085373
21/04/2019 08:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.37672,0.00196,3.376720569,0.00672,0.00196,0.007,3.37,0,3.37,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,9.61088,1.63484,9.748934106,6.53088,1.90484,6.803,3.08,-0.27,3.091811767
21/04/2019 09:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.38056,0.00308,3.380561403,0.01056,0.00308,0.011,3.37,0,3.37,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,13.74464,2.84052,14.03508755,10.66464,3.11052,11.109,3.08,-0.27,3.091811767
21/04/2019 09:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.47536,0.00448,3.475362888,0.01536,0.00448,0.016,3.46,0,3.46,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,17.00408,3.78244,17.41968969,13.89408,4.05244,14.473,3.11,-0.27,3.121698256
21/04/2019 10:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.48208,0.00644,3.482085955,0.02208,0.00644,0.023,3.46,0,3.46,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,20.68952,4.82236,21.2440908,17.45952,5.09236,18.187,3.23,-0.27,3.241265185
21/04/2019 10:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.444,0.007,3.444007114,0.024,0.007,0.025,3.42,0,3.42,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,22.76728,5.37004,23.39201505,19.57728,5.71004,20.393,3.19,-0.34,3.208067954
21/04/2019 11:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.384,0.007,3.38400724,0.024,0.007,0.025,3.36,0,3.36,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,25.50016,6.09088,26.21749376,22.22016,6.48088,23.146,3.28,-0.39,3.3031046
21/04/2019 11:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.38496,0.00728,3.384967829,0.02496,0.00728,0.026,3.36,0,3.36,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,27.17968,6.64824,27.9809596,23.95968,6.98824,24.958,3.22,-0.34,3.237900554
21/04/2019 12:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.43688,0.00784,3.436888942,0.02688,0.00784,0.028,3.41,0,3.41,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,28.71688,7.05784,29.57147785,25.46688,7.42784,26.528,3.25,-0.37,3.270993733
21/04/2019 12:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.5488,0.0084,3.548809941,0.0288,0.0084,0.03,3.52,0,3.52,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,29.98336,7.54348,30.91772901,26.82336,7.82348,27.941,3.16,-0.28,3.172380809
21/04/2019 13:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.50072,0.00896,3.500731466,0.03072,0.00896,0.032,3.47,0,3.47,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,29.96336,7.54348,30.89833382,26.82336,7.82348,27.941,3.14,-0.28,3.152459357
21/04/2019 13:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.34168,0.00924,3.341692775,0.03168,0.00924,0.033,3.31,0,3.31,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,30.57928,7.79104,31.55618275,27.56928,8.04104,28.718,3.01,-0.25,3.020364216
21/04/2019 14:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.27072,0.00896,3.270732273,0.03072,0.00896,0.032,3.24,0,3.24,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,29.26024,7.37632,30.17568129,26.25024,7.65632,27.344,3.01,-0.28,3.022995203
21/04/2019 14:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.1688,0.0084,3.168811134,0.0288,0.0084,0.03,3.14,0,3.14,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,29.76336,7.54348,30.70442458,26.82336,7.82348,27.941,2.94,-0.28,2.953303235
21/04/2019 15:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.03688,0.00784,3.03689012,0.02688,0.00784,0.028,3.01,0,3.01,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,27.30064,6.81352,28.13803474,24.32064,7.09352,25.334,2.98,-0.28,2.993125457
21/04/2019 15:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.07784,0.00812,3.077850711,0.02784,0.00812,0.029,3.05,0,3.05,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,26.87856,6.72208,27.70637737,23.93856,6.98208,24.936,2.94,-0.26,2.951474208
21/04/2019 16:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.204,0.007,3.204007647,0.024,0.007,0.025,3.18,0,3.18,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,24.03984,5.89412,24.75185968,21.09984,6.15412,21.979,2.94,-0.26,2.951474208
21/04/2019 16:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.32728,0.00504,3.327283817,0.01728,0.00504,0.018,3.31,0,3.31,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,22.1112,5.3316,22.74491424,19.1712,5.5916,19.97,2.94,-0.26,2.951474208
21/04/2019 17:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.43728,0.00504,3.437283695,0.01728,0.00504,0.018,3.42,0,3.42,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,17.93328,4.15304,18.40788616,14.99328,4.37304,15.618,2.94,-0.22,2.948219802
21/04/2019 17:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.43824,0.00532,3.438244116,0.01824,0.00532,0.019,3.42,0,3.42,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,16.3096,3.6678,16.71693181,13.3296,3.8878,13.885,2.98,-0.22,2.98810977
21/04/2019 18:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.56728,0.00504,3.56728356,0.01728,0.00504,0.018,3.55,0,3.55,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,12.43568,2.52624,12.68968186,9.41568,2.74624,9.808,3.02,-0.22,3.028002642
