Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
21/04/2019 18:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.60248,0.00364,3.602481839,0.01248,0.00364,0.013,3.59,0,3.59,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,9.12176,1.55968,9.254140003,6.10176,1.77968,6.356,3.02,-0.22,3.028002642
21/04/2019 19:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.59288,0.00084,3.592880098,0.00288,0.00084,0.003,3.59,0,3.59,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,6.20576,0.69168,6.244187569,3.12576,0.91168,3.256,3.08,-0.22,3.087847146
21/04/2019 19:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.56,0,3.56,0,0,0,3.56,0,3.56,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.06,-0.22,3.067898303,0,0,0,3.06,-0.22,3.067898303
21/04/2019 20:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.56,0,3.56,0,0,0,3.56,0,3.56,0,0,0,0,0,0,0,0,0,3.11,-0.22,3.11777164,0,0,0,3.11,-0.22,3.11777164
21/04/2019 20:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.65,0,3.65,0,0,0,3.65,0,3.65,0,0,0,0,0,0,0,0,0,3.11,-0.22,3.11777164,0,0,0,3.11,-0.22,3.11777164
21/04/2019 21:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.83,0,3.83,0,0,0,3.83,0,3.83,0,0,0,0,0,0,0,0,0,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
21/04/2019 21:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.77,0,3.77,0,0,0,3.77,0,3.77,0,0,0,0,0,0,0,0,0,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
21/04/2019 22:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.55,0,3.55,0,0,0,3.55,0,3.55,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,3.13,0,3.13,0,0,0,3.13,0,3.13
21/04/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.38,0,3.38,0,0,0,3.38,0,3.38,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,3.14,-0.22,3.147697571,0,0,0,3.14,-0.22,3.147697571
21/04/2019 23:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.2,0,3.2,0,0,0,3.2,0,3.2,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,2.99,-0.22,2.998082721,0,0,0,2.99,-0.22,2.998082721
21/04/2019 23:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.92,0,2.92,0,0,0,2.92,0,2.92,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,2.83,0.22,2.838538356,0,0,0,2.83,0.22,2.838538356
22/04/2019 00:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.76,0,2.76,0,0,0,2.76,0,2.76,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.86,-0.22,2.868449058,0,0,0,2.86,-0.22,2.868449058
22/04/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77
22/04/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.5,0,2.5,0,0,0,2.5,0,2.5,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
22/04/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.58,0,2.58,0,0,0,2.58,0,2.58,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
22/04/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.78,0,2.78,0,0,0,2.78,0,2.78,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,2.75,0,2.75,0,0,0,2.75,0,2.75
22/04/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.78,0,2.78,0,0,0,2.78,0,2.78,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
22/04/2019 03:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
22/04/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
22/04/2019 04:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,2.65,0.22,2.659116395,0,0,0,2.65,0.22,2.659116395
22/04/2019 04:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68
22/04/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
22/04/2019 05:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,2.65,0.22,2.659116395,0,0,0,2.65,0.22,2.659116395
22/04/2019 06:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,2.63,0.22,2.63918548,0,0,0,2.63,0.22,2.63918548
22/04/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.75,0,2.75,0,0,0,2.75,0,2.75,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
22/04/2019 07:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.88192,0.00056,2.881920054,0.00192,0.00056,0.002,2.88,0,2.88,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,2.97,-0.22,2.978137002,0,0,0,2.97,-0.22,2.978137002
22/04/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.17096,0.00028,3.170960012,0.00096,0.00028,0.001,3.17,0,3.17,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,3.13,-0.3,3.144344129,0,0,0,3.13,-0.3,3.144344129
22/04/2019 08:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.30288,0.00084,3.302880107,0.00288,0.00084,0.003,3.3,0,3.3,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,3.31,-0.3,3.323567361,0,0,0,3.31,-0.3,3.323567361
22/04/2019 08:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.51864,0.00252,3.518640902,0.00864,0.00252,0.009,3.51,0,3.51,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,6.63584,0.65212,6.667805711,3.19584,0.93212,3.329,3.44,-0.28,3.451376537
22/04/2019 09:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.61536,0.00448,3.615362776,0.01536,0.00448,0.016,3.6,0,3.6,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,9.9076,1.5068,10.02152603,6.2976,1.8368,6.56,3.61,-0.33,3.625051724
22/04/2019 09:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.74016,0.00588,3.740164622,0.02016,0.00588,0.021,3.72,0,3.72,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,12.69936,2.42148,12.92815957,9.15936,2.67148,9.541,3.54,-0.25,3.548816704
22/04/2019 10:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.74976,0.00868,3.749770046,0.02976,0.00868,0.031,3.72,0,3.72,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,15.53352,3.13436,15.84659131,11.84352,3.45436,12.337,3.69,-0.32,3.703849349
22/04/2019 10:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.78568,0.01624,3.785714833,0.05568,0.01624,0.058,3.73,0,3.73,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,19.07456,4.07508,19.50500234,15.27456,4.45508,15.911,3.8,-0.38,3.818952736
22/04/2019 11:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.74472,0.23596,3.752146719,0.05472,0.01596,0.057,3.69,0.22,3.696552448,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,21.10704,4.67372,21.61829772,17.32704,5.05372,18.049,3.78,-0.38,3.799052513
22/04/2019 11:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.668,0.014,3.668026717,0.048,0.014,0.05,3.62,0,3.62,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,25.88208,6.02644,26.57442463,22.10208,6.44644,23.023,3.78,-0.42,3.803261758
22/04/2019 12:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.71432,0.31876,3.727972774,0.06432,0.01876,0.067,3.65,0.3,3.662308015,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,29.51792,6.99356,30.33508666,25.65792,7.48356,26.727,3.86,-0.49,3.890976741
22/04/2019 12:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.69584,0.30212,3.708167984,0.07584,0.02212,0.079,3.62,0.28,3.630812581,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,28.22592,6.62256,28.99242765,24.38592,7.11256,25.402,3.84,-0.49,3.871136784
22/04/2019 13:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.60048,0.31764,3.614464193,0.06048,0.01764,0.063,3.54,0.3,3.552689122,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,28.98816,6.94488,29.80846823,25.14816,7.33488,26.196,3.84,-0.39,3.859753878
22/04/2019 13:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.46584,0.24212,3.474286833,0.07584,0.02212,0.079,3.39,0.22,3.397131143,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,25.23992,5.72956,25.88206753,21.28992,6.20956,22.177,3.95,-0.48,3.979057677
22/04/2019 14:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.4012,0.3566,3.419842833,0.0912,0.0266,0.095,3.31,0.33,3.326409476,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,30.7652,7.4236,31.64818112,26.9952,7.8736,28.12,3.77,-0.45,3.796761778
22/04/2019 14:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.38488,0.35184,3.403116807,0.07488,0.02184,0.078,3.31,0.33,3.326409476,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,26.2112,6.1166,26.91541939,22.4112,6.5366,23.345,3.8,-0.42,3.823140071
22/04/2019 15:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.34152,0.03836,3.341740175,0.13152,0.03836,0.137,3.21,0,3.21,0.31392,0.09156,0.327,0.31392,0.09156,0.327,0,0,0,28.544,6.787,29.33979047,24.744,7.217,25.775,3.8,-0.43,3.824251561
22/04/2019 15:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.50056,0.03808,3.500767116,0.13056,0.03808,0.136,3.37,0,3.37,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,15.14528,2.87404,15.41556396,11.22528,3.27404,11.693,3.92,-0.4,3.940355314
22/04/2019 16:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.68464,0.31052,3.697701259,0.10464,0.03052,0.109,3.58,0.28,3.590933026,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,15.51016,3.03088,15.80352166,11.66016,3.40088,12.146,3.85,-0.37,3.867738357
22/04/2019 16:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.75504,0.41772,3.778202668,0.09504,0.02772,0.099,3.66,0.39,3.680720038,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,15.75632,3.18476,16.07495929,12.01632,3.50476,12.517,3.74,-0.32,3.753664876
22/04/2019 17:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.85912,0.24016,3.866585574,0.06912,0.02016,0.072,3.79,0.22,3.796379855,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,18.09048,3.92764,18.5119373,14.46048,4.21764,15.063,3.63,-0.29,3.641565597
22/04/2019 17:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.17912,0.27016,4.187843168,0.06912,0.02016,0.072,4.11,0.25,4.117596386,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,10.08208,1.60144,10.20847428,6.38208,1.86144,6.648,3.7,-0.26,3.709123886
22/04/2019 18:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.41168,0.31924,4.423215414,0.03168,0.00924,0.033,4.38,0.31,4.390956616,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,9.17056,1.31808,9.264799275,5.41056,1.57808,5.636,3.76,-0.26,3.768978641
22/04/2019 18:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.22784,0.34812,4.242147876,0.02784,0.00812,0.029,4.2,0.34,4.213739432,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,7.26816,0.84988,7.317680357,3.66816,1.06988,3.821,3.6,-0.22,3.606715958
22/04/2019 19:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.16248,0.32364,4.175042826,0.01248,0.00364,0.013,4.15,0.32,4.162319065,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,3.792,-0.164,3.795544757,0.192,0.056,0.2,3.6,-0.22,3.606715958
22/04/2019 19:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.05,0,4.05,0,0,0,4.05,0,4.05,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,3.66,-0.26,3.669223351,0,0,0,3.66,-0.26,3.669223351
22/04/2019 20:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.11,0,4.11,0,0,0,4.11,0,4.11,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,3.64,-0.23,3.647259245,0,0,0,3.64,-0.23,3.647259245
22/04/2019 20:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.05344,0.00392,4.053441895,0.01344,0.00392,0.014,4.04,0,4.04,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,3.58,-0.23,3.58738066,0,0,0,3.58,-0.23,3.58738066
22/04/2019 21:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.14632,0.00476,4.146322732,0.01632,0.00476,0.017,4.13,0,4.13,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,3.64,-0.23,3.647259245,0,0,0,3.64,-0.23,3.647259245
22/04/2019 21:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.994,0.007,3.994006134,0.024,0.007,0.025,3.97,0,3.97,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,3.53,-0.23,3.537484982,0,0,0,3.53,-0.23,3.537484982
22/04/2019 22:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.76728,0.00504,3.767283371,0.01728,0.00504,0.018,3.75,0,3.75,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,3.38,-0.23,3.387816406,0,0,0,3.38,-0.23,3.387816406
22/04/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.50192,0.00056,3.501920045,0.00192,0.00056,0.002,3.5,0,3.5,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,3.19,-0.23,3.198280788,0,0,0,3.19,-0.23,3.198280788
22/04/2019 23:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.2388,0.0084,3.238810893,0.0288,0.0084,0.03,3.21,0,3.21,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,3.05,-0.23,3.058659837,0,0,0,3.05,-0.23,3.058659837
22/04/2019 23:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.92976,0.00868,2.929772858,0.02976,0.00868,0.031,2.9,0,2.9,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,2.86,0.15,2.863930865,0,0,0,2.86,0.15,2.863930865
23/04/2019 00:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.78344,0.00392,2.78344276,0.01344,0.00392,0.014,2.77,0,2.77,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,2.86,0,2.86,0,0,0,2.86,0,2.86
23/04/2019 00:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,2.78,-0.22,2.788691449,0,0,0,2.78,-0.22,2.788691449
23/04/2019 01:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,2.67,-0.22,2.679048338,0,0,0,2.67,-0.22,2.679048338
23/04/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.62,0,2.62,0,0,0,2.62,0,2.62,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69
23/04/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.83,0,2.83,0,0,0,2.83,0,2.83,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
23/04/2019 02:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.86,0,2.86,0,0,0,2.86,0,2.86,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,2.57,0.22,2.579399155,0,0,0,2.57,0.22,2.579399155
23/04/2019 03:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.78,0,2.78,0,0,0,2.78,0,2.78,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,2.57,0.22,2.579399155,0,0,0,2.57,0.22,2.579399155
23/04/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
23/04/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
23/04/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64
23/04/2019 05:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67
23/04/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.76192,0.00056,2.761920057,0.00192,0.00056,0.002,2.76,0,2.76,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72
23/04/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.94,0,2.94,0,0,0,2.94,0,2.94,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,2.95,0.21,2.957465131,0,0,0,2.95,0.21,2.957465131
23/04/2019 06:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.26,0,3.26,0,0,0,3.26,0,3.26,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,3.28,-0.26,3.290288741,0,0,0,3.28,-0.26,3.290288741
23/04/2019 07:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.59096,0.00028,3.590960011,0.00096,0.00028,0.001,3.59,0,3.59,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.67,-0.37,3.688604072,0,0,0,3.67,-0.37,3.688604072
23/04/2019 07:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.03,0,4.03,0,0,0,4.03,0,4.03,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,4.03,-0.4,4.049802464,0,0,0,4.03,-0.4,4.049802464
23/04/2019 08:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.41096,0.00028,4.410960009,0.00096,0.00028,0.001,4.41,0,4.41,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,4.41,-0.57,4.446684158,0,0,0,4.41,-0.57,4.446684158
23/04/2019 08:30,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.68344,0.00392,4.683441641,0.01344,0.00392,0.014,4.67,0,4.67,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,4.57,-0.57,4.605409862,0,0,0,4.57,-0.57,4.605409862
23/04/2019 09:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.76784,0.40812,4.785275353,0.02784,0.00812,0.029,4.74,0.4,4.756847696,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,4.91,-0.67,4.955501993,0,0,0,4.91,-0.67,4.955501993
23/04/2019 09:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.87952,0.41736,4.897336501,0.05952,0.01736,0.062,4.82,0.4,4.836569032,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,5.04,-0.71,5.089764238,0,0,0,5.04,-0.71,5.089764238
23/04/2019 10:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.96216,0.44688,4.982241825,0.09216,0.02688,0.096,4.87,0.42,4.888077332,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,5.12,-0.71,5.168994099,0,0,0,5.12,-0.71,5.168994099
23/04/2019 10:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.89288,0.42584,4.911376019,0.12288,0.03584,0.128,4.77,0.39,4.78591684,0.34368,0.10024,0.358,0.34368,0.10024,0.358,0,0,0,5.09,-0.86,5.162141029,0,0,0,5.09,-0.86,5.162141029
23/04/2019 11:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.82768,0.38724,4.843185832,0.12768,0.03724,0.133,4.7,0.35,4.713013898,0.41568,0.12124,0.433,0.41568,0.12124,0.433,0,0,0,5.252,-0.764,5.307278022,0.192,0.056,0.2,5.06,-0.82,5.126012095
23/04/2019 11:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.75992,0.45956,4.782053304,0.16992,0.04956,0.177,4.59,0.41,4.608275165,0.3888,0.1134,0.405,0.3888,0.1134,0.405,0,0,0,8.42648,0.23064,8.429635817,3.39648,0.99064,3.538,5.03,-0.76,5.087091507
23/04/2019 12:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.69944,0.41192,4.717458468,0.10944,0.03192,0.114,4.59,0.38,4.605702987,0.384,0.112,0.4,0.384,0.112,0.4,0,0,0,7.13664,-0.27348,7.14187803,1.97664,0.57652,2.059,5.16,-0.85,5.229541089
23/04/2019 12:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.7816,0.4038,4.798619906,0.0816,0.0238,0.085,4.7,0.38,4.715336679,0.37536,0.10948,0.391,0.37536,0.10948,0.391,0,0,0,7.92864,-0.04248,7.928753799,2.76864,0.80752,2.884,5.16,-0.85,5.229541089
23/04/2019 13:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.55272,0.36996,4.567726984,0.10272,0.02996,0.107,4.45,0.34,4.462969863,0.43968,0.12824,0.458,0.43968,0.12824,0.458,0,0,0,16.80384,2.65112,17.01168645,11.76384,3.43112,12.254,5.04,-0.78,5.1
23/04/2019 13:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.47256,0.31408,4.483574378,0.08256,0.02408,0.086,4.39,0.29,4.399568161,0.41664,0.12152,0.434,0.41664,0.12152,0.434,0,0,0,16.00744,2.47092,16.19702383,11.07744,3.23092,11.539,4.93,-0.76,4.988236161
23/04/2019 14:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.55792,0.39856,4.575312536,0.09792,0.02856,0.102,4.46,0.37,4.475321218,0.39168,0.11424,0.408,0.39168,0.11424,0.408,0,0,0,14.70416,2.19288,14.86677652,9.88416,2.88288,10.296,4.82,-0.69,4.869137501
23/04/2019 14:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.64368,0.37024,4.658416212,0.10368,0.03024,0.108,4.54,0.34,4.552713477,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,6.76664,-0.07348,6.767038954,1.97664,0.57652,2.059,4.79,-0.65,4.833901116
23/04/2019 15:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.64448,0.36464,4.658772027,0.08448,0.02464,0.088,4.56,0.34,4.57265787,0.31776,0.09268,0.331,0.31776,0.09268,0.331,0,0,0,5.54672,-0.47304,5.566854552,0.60672,0.17696,0.632,4.94,-0.65,4.982579653
23/04/2019 15:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.6416,0.4338,4.661827217,0.0816,0.0238,0.085,4.56,0.41,4.578394915,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,5.356,-0.352,5.367554378,0.576,0.168,0.6,4.78,-0.52,4.808201327
23/04/2019 16:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.73776,0.40268,4.754841848,0.07776,0.02268,0.081,4.66,0.38,4.675467891,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,5.81392,-0.21844,5.818022155,1.03392,0.30156,1.077,4.78,-0.52,4.808201327
23/04/2019 16:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.73776,0.40268,4.754841848,0.07776,0.02268,0.081,4.66,0.38,4.675467891,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,7.51488,0.35684,7.523347407,2.83488,0.82684,2.953,4.68,-0.47,4.703541219
23/04/2019 17:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.73776,0.35268,4.750868657,0.07776,0.02268,0.081,4.66,0.33,4.671669937,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,6.77736,0.23548,6.781449653,2.24736,0.65548,2.341,4.53,-0.42,4.549428536
23/04/2019 17:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.04008,0.33044,5.050900613,0.07008,0.02044,0.073,4.97,0.31,4.979658623,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,4.55,-0.39,4.566683698,0,0,0,4.55,-0.39,4.566683698
23/04/2019 18:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.06552,0.32036,5.075640196,0.03552,0.01036,0.037,5.03,0.31,5.03954363,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,4.4,-0.29,4.409546462,0,0,0,4.4,-0.29,4.409546462
23/04/2019 18:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.02264,0.29952,5.031562859,0.03264,0.00952,0.034,4.99,0.29,4.99841975,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.23,-0.25,4.237381267,0,0,0,4.23,-0.25,4.237381267
23/04/2019 19:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.79744,0.26092,4.804530133,0.03744,0.01092,0.039,4.76,0.25,4.766560605,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,4.1,-0.25,4.10761488,0,0,0,4.1,-0.25,4.10761488
23/04/2019 19:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.704,0.007,4.704005208,0.024,0.007,0.025,4.68,0,4.68,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,4.04,-0.25,4.047727758,0,0,0,4.04,-0.25,4.047727758
23/04/2019 20:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.59016,0.00588,4.590163766,0.02016,0.00588,0.021,4.57,0,4.57,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,4.04,-0.25,4.047727758,0,0,0,4.04,-0.25,4.047727758
23/04/2019 20:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.3848,0.0014,4.384800223,0.0048,0.0014,0.005,4.38,0,4.38,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,3.88,-0.23,3.886811032,0,0,0,3.88,-0.23,3.886811032
23/04/2019 21:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.4148,0.0014,4.414800222,0.0048,0.0014,0.005,4.41,0,4.41,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,3.75,-0.23,3.757046713,0,0,0,3.75,-0.23,3.757046713
23/04/2019 21:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.18208,0.00644,4.182084958,0.02208,0.00644,0.023,4.16,0,4.16,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,3.69,-0.23,3.697161073,0,0,0,3.69,-0.23,3.697161073
23/04/2019 22:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.93592,0.00756,3.935927261,0.02592,0.00756,0.027,3.91,0,3.91,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,3.59,-0.23,3.597360143,0,0,0,3.59,-0.23,3.597360143
23/04/2019 22:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.76016,0.22588,3.766938412,0.02016,0.00588,0.021,3.74,0.22,3.746465001,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,3.34,0,3.34,0,0,0,3.34,0,3.34
23/04/2019 23:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.46672,0.00196,3.466720554,0.00672,0.00196,0.007,3.46,0,3.46,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,3.2,-0.22,3.207553585,0,0,0,3.2,-0.22,3.207553585
23/04/2019 23:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.15112,0.00616,3.151126021,0.02112,0.00616,0.022,3.13,0,3.13,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
24/04/2019 00:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.9092,0.2256,2.917934201,0.0192,0.0056,0.02,2.89,0.22,2.898361606,0.32736,0.09548,0.341,0.32736,0.09548,0.341,0,0,0,2.91,0,2.91,0,0,0,2.91,0,2.91
24/04/2019 00:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.80576,0.00168,2.805760503,0.00576,0.00168,0.006,2.8,0,2.8,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,2.76,0,2.76,0,0,0,2.76,0,2.76
24/04/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.70192,0.00056,2.701920058,0.00192,0.00056,0.002,2.7,0,2.7,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,2.71,0.21,2.718124353,0,0,0,2.71,0.21,2.718124353
24/04/2019 01:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.73152,0.00336,2.731522067,0.01152,0.00336,0.012,2.72,0,2.72,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,2.76,0,2.76,0,0,0,2.76,0,2.76
24/04/2019 02:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.94288,0.00084,2.94288012,0.00288,0.00084,0.003,2.94,0,2.94,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,2.73,0.22,2.738850124,0,0,0,2.73,0.22,2.738850124
24/04/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.98,0,2.98,0,0,0,2.98,0,2.98,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,2.65,0.22,2.659116395,0,0,0,2.65,0.22,2.659116395
24/04/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.92,0,2.92,0,0,0,2.92,0,2.92,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.62,0.22,2.629220417,0,0,0,2.62,0.22,2.629220417
24/04/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.85,0,2.85,0,0,0,2.85,0,2.85,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
24/04/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.86,0,2.86,0,0,0,2.86,0,2.86,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
24/04/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.81,0,2.81,0,0,0,2.81,0,2.81,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68
24/04/2019 05:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.81,0,2.81,0,0,0,2.81,0,2.81,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,2.6,0.22,2.609291091,0,0,0,2.6,0.22,2.609291091
24/04/2019 05:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.92,0,2.92,0,0,0,2.92,0,2.92,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
24/04/2019 06:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.07,0,3.07,0,0,0,3.07,0,3.07,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
24/04/2019 06:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.42,0,3.42,0,0,0,3.42,0,3.42,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,3.13,-0.05,3.130399336,0,0,0,3.13,-0.05,3.130399336
24/04/2019 07:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.77,0,3.77,0,0,0,3.77,0,3.77,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,3.63,-0.27,3.640027472,0,0,0,3.63,-0.27,3.640027472
24/04/2019 07:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.23288,0.00084,4.232880083,0.00288,0.00084,0.003,4.23,0,4.23,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,3.88,-0.27,3.889382984,0,0,0,3.88,-0.27,3.889382984
24/04/2019 08:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.49864,0.22252,4.504139985,0.00864,0.00252,0.009,4.49,0.22,4.495386524,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,4.19,-0.38,4.207196216,0,0,0,4.19,-0.38,4.207196216
24/04/2019 08:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.84152,0.00336,4.841521166,0.01152,0.00336,0.012,4.83,0,4.83,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,4.38,-0.36,4.394769619,0,0,0,4.38,-0.36,4.394769619
24/04/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.11592,0.37756,5.129833233,0.02592,0.00756,0.027,5.09,0.37,5.103430219,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,4.71,-0.42,4.728689036,0,0,0,4.71,-0.42,4.728689036
24/04/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.2236,0.4698,5.24468388,0.0336,0.0098,0.035,5.19,0.46,5.210345478,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,4.91,-0.46,4.931500786,0,0,0,4.91,-0.46,4.931500786
24/04/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.15896,0.41428,5.175567235,0.04896,0.01428,0.051,5.11,0.4,5.125631668,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,4.94,-0.52,4.967293025,0,0,0,4.94,-0.52,4.967293025
24/04/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.08936,0.01148,5.089372948,0.03936,0.01148,0.041,5.05,0,5.05,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,4.84,-0.58,4.874628191,0,0,0,4.84,-0.58,4.874628191
24/04/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.00784,0.00812,5.007846583,0.02784,0.00812,0.029,4.98,0,4.98,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,5.52336,-0.48152,5.544309443,0.54336,0.15848,0.566,4.98,-0.64,5.020956084
24/04/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.92648,0.23064,4.931875911,0.03648,0.01064,0.038,4.89,0.22,4.894946374,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,5.17168,-0.47076,5.193061621,0.27168,0.07924,0.283,4.9,-0.55,4.930770731
24/04/2019 12:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.93224,0.42232,4.950287426,0.04224,0.01232,0.044,4.89,0.41,4.907158037,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.28168,-0.56076,5.31136474,0.27168,0.07924,0.283,5.01,-0.64,5.050712821
24/04/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.8784,0.0112,4.878412857,0.0384,0.0112,0.04,4.84,0,4.84,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,6.52208,-0.23356,6.526260629,1.46208,0.42644,1.523,5.06,-0.66,5.102861942
24/04/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.7124,0.3882,4.728362613,0.0624,0.0182,0.065,4.65,0.37,4.664697203,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,4.94,-0.64,4.981284975,0,0,0,4.94,-0.64,4.981284975
24/04/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.82088,0.31484,4.83114978,0.05088,0.01484,0.053,4.77,0.3,4.779424652,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,4.91,-0.61,4.947746962,0,0,0,4.91,-0.61,4.947746962
24/04/2019 14:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.84376,0.42568,4.862428858,0.05376,0.01568,0.056,4.79,0.41,4.807514951,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,5.51336,-0.48152,5.534347297,0.54336,0.15848,0.566,4.97,-0.64,5.011037817
24/04/2019 14:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.98992,0.38456,5.004716575,0.04992,0.01456,0.052,4.94,0.37,4.953836897,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,5.47912,-0.49484,5.501420053,0.42912,0.12516,0.447,5.05,-0.62,5.087917059
24/04/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.71184,0.31512,4.722365594,0.05184,0.01512,0.054,4.66,0.3,4.669646668,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,7.99584,0.38212,8.004965521,3.19584,0.93212,3.329,4.8,-0.55,4.831407662
24/04/2019 15:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.79776,0.36268,4.811448618,0.07776,0.02268,0.081,4.72,0.34,4.732229918,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,5.82,-0.25,5.825366941,0.96,0.28,1,4.86,-0.53,4.888813762
24/04/2019 16:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.09064,0.36352,5.103602884,0.08064,0.02352,0.084,5.01,0.34,5.021523673,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,5.02,-0.56,5.051138486,0,0,0,5.02,-0.56,5.051138486
24/04/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.46976,0.04368,5.469934405,0.14976,0.04368,0.156,5.32,0,5.32,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,5.06,-0.47,5.081781184,0,0,0,5.06,-0.47,5.081781184
24/04/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.4712,0.3966,5.485555669,0.0912,0.0266,0.095,5.38,0.37,5.39270804,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,4.91,-0.44,4.929675446,0,0,0,4.91,-0.44,4.929675446
24/04/2019 17:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.49064,0.05852,5.490951848,0.20064,0.05852,0.209,5.29,0,5.29,0.456,0.133,0.475,0.456,0.133,0.475,0,0,0,4.77,-0.42,4.788454866,0,0,0,4.77,-0.42,4.788454866
24/04/2019 18:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.45512,0.28816,5.462725547,0.16512,0.04816,0.172,5.29,0.24,5.295441436,0.4416,0.1288,0.46,0.4416,0.1288,0.46,0,0,0,5.382,-0.099,5.382910458,0.792,0.231,0.825,4.59,-0.33,4.601847455
24/04/2019 18:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.11704,0.25372,5.123326283,0.04704,0.01372,0.049,5.07,0.24,5.075677295,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,5.80208,0.14644,5.803927722,1.46208,0.42644,1.523,4.34,-0.28,4.349022879
24/04/2019 19:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.0184,0.0112,5.018412498,0.0384,0.0112,0.04,4.98,0,4.98,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,4.23,-0.28,4.23925701,0,0,0,4.23,-0.28,4.23925701
24/04/2019 19:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.004,0.347,5.016016846,0.024,0.007,0.025,4.98,0.34,4.991592932,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,4.17,-0.24,4.176900765,0,0,0,4.17,-0.24,4.176900765
24/04/2019 20:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.8348,0.0014,4.834800203,0.0048,0.0014,0.005,4.83,0,4.83,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,4.02,-0.24,4.027157807,0,0,0,4.02,-0.24,4.027157807
24/04/2019 20:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.45248,0.00364,4.452481488,0.01248,0.00364,0.013,4.44,0,4.44,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,3.97,-0.24,3.977247792,0,0,0,3.97,-0.24,3.977247792
24/04/2019 21:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.53192,0.00056,4.531920035,0.00192,0.00056,0.002,4.53,0,4.53,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,4.06,-0.24,4.06708741,0,0,0,4.06,-0.24,4.06708741
24/04/2019 21:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.40096,0.00028,4.400960009,0.00096,0.00028,0.001,4.4,0,4.4,0,0,0,0,0,0,0,0,0,3.9,-0.22,3.9062002,0,0,0,3.9,-0.22,3.9062002
24/04/2019 22:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.18,0,4.18,0,0,0,4.18,0,4.18,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,3.76,-0.22,3.766430671,0,0,0,3.76,-0.22,3.766430671
24/04/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.93,0,3.93,0,0,0,3.93,0,3.93,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,3.57,-0.22,3.576772288,0,0,0,3.57,-0.22,3.576772288
24/04/2019 23:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.58,0,3.58,0,0,0,3.58,0,3.58,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,3.43,-0.22,3.437048152,0,0,0,3.43,-0.22,3.437048152
24/04/2019 23:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.29,0,3.29,0,0,0,3.29,0,3.29,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,3.22,-0.22,3.227506778,0,0,0,3.22,-0.22,3.227506778
25/04/2019 00:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.1,0,3.1,0,0,0,3.1,0,3.1,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,3.12,-0.22,3.127746793,0,0,0,3.12,-0.22,3.127746793
25/04/2019 00:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.97,0,2.97,0,0,0,2.97,0,2.97,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,2.99,-0.22,2.998082721,0,0,0,2.99,-0.22,2.998082721
25/04/2019 01:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.83,0,2.83,0,0,0,2.83,0,2.83,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,2.93,-0.22,2.938247777,0,0,0,2.93,-0.22,2.938247777
25/04/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.87,0,2.87,0,0,0,2.87,0,2.87,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,2.9,-0.22,2.908332856,0,0,0,2.9,-0.22,2.908332856
25/04/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.15288,0.00084,3.152880112,0.00288,0.00084,0.003,3.15,0,3.15,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,2.96,0,2.96,0,0,0,2.96,0,2.96
25/04/2019 02:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.17384,0.00112,3.173840198,0.00384,0.00112,0.004,3.17,0,3.17,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,2.92,0,2.92,0,0,0,2.92,0,2.92
25/04/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.10672,0.00196,3.106720618,0.00672,0.00196,0.007,3.1,0,3.1,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,2.92,0,2.92,0,0,0,2.92,0,2.92
25/04/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.05768,0.00224,3.05768082,0.00768,0.00224,0.008,3.05,0,3.05,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,2.92,0,2.92,0,0,0,2.92,0,2.92
25/04/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.07096,0.00028,3.070960013,0.00096,0.00028,0.001,3.07,0,3.07,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,2.86,0,2.86,0,0,0,2.86,0,2.86
25/04/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.97384,0.00112,2.973840211,0.00384,0.00112,0.004,2.97,0,2.97,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,2.8,0,2.8,0,0,0,2.8,0,2.8
25/04/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.95496,0.00728,2.954968968,0.02496,0.00728,0.026,2.93,0,2.93,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,2.82,0.22,2.828568543,0,0,0,2.82,0.22,2.828568543
25/04/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.05632,0.00476,3.056323707,0.01632,0.00476,0.017,3.04,0,3.04,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,2.94,0,2.94,0,0,0,2.94,0,2.94
25/04/2019 06:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.18496,0.27728,3.1970071,0.02496,0.00728,0.026,3.16,0.27,3.171513834,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.22,-0.24,3.228931712,0,0,0,3.22,-0.24,3.228931712
25/04/2019 06:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.54976,0.27868,3.560682322,0.02976,0.00868,0.031,3.52,0.27,3.530339927,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,3.61,-0.28,3.620842443,0,0,0,3.61,-0.28,3.620842443
25/04/2019 07:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.85008,0.29044,3.861019477,0.07008,0.02044,0.073,3.78,0.27,3.789630589,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,3.79,-0.28,3.800328933,0,0,0,3.79,-0.28,3.800328933
25/04/2019 07:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.35376,0.31568,4.365189572,0.05376,0.01568,0.056,4.3,0.3,4.310452412,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,4.04,-0.34,4.054281687,0,0,0,4.04,-0.34,4.054281687
25/04/2019 08:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.60376,0.37568,4.619062849,0.05376,0.01568,0.056,4.55,0.36,4.564219539,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,4.5,-0.48,4.525527594,0,0,0,4.5,-0.48,4.525527594
25/04/2019 08:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.89856,0.42708,4.917142198,0.05856,0.01708,0.061,4.84,0.41,4.85733466,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,4.74,-0.57,4.774149139,0,0,0,4.74,-0.57,4.774149139
25/04/2019 09:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.03952,0.39736,5.055161402,0.05952,0.01736,0.062,4.98,0.38,4.99447695,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,5.12,-0.63,5.158614155,0,0,0,5.12,-0.63,5.158614155
25/04/2019 09:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.17464,0.41052,5.190898362,0.10464,0.03052,0.109,5.07,0.38,5.084220688,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,5.18,-0.58,5.212369902,0,0,0,5.18,-0.58,5.212369902
25/04/2019 10:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,5.16504,0.36772,5.178113189,0.09504,0.02772,0.099,5.07,0.34,5.081387606,0.30528,0.08904,0.318,0.30528,0.08904,0.318,0,0,0,5.18,-0.62,5.216972302,0,0,0,5.18,-0.62,5.216972302
25/04/2019 10:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.13528,0.39904,5.150760488,0.06528,0.01904,0.068,5.07,0.38,5.084220688,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,5.53168,-0.60076,5.5642067,0.27168,0.07924,0.283,5.26,-0.68,5.303772242
25/04/2019 11:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.19352,0.40436,5.20923766,0.08352,0.02436,0.087,5.11,0.38,5.124109679,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,5.29,-0.7,5.336112817,0,0,0,5.29,-0.7,5.336112817
25/04/2019 11:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.15104,0.40072,5.166603294,0.07104,0.02072,0.074,5.08,0.38,5.094192772,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,5.29,-0.7,5.336112817,0,0,0,5.29,-0.7,5.336112817
25/04/2019 12:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.11176,0.40968,5.128150544,0.10176,0.02968,0.106,5.01,0.38,5.02439051,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,5.24,-0.64,5.278939287,0,0,0,5.24,-0.64,5.278939287
25/04/2019 12:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.1408,0.3994,5.156291788,0.1008,0.0294,0.105,5.04,0.37,5.053563099,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,5.27,-0.66,5.31116748,0,0,0,5.27,-0.66,5.31116748
25/04/2019 13:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.09768,0.37724,5.111619254,0.12768,0.03724,0.133,4.97,0.34,4.981616204,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,5.57912,-0.49484,5.601021925,0.42912,0.12516,0.447,5.15,-0.62,5.187186135
25/04/2019 13:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.9444,0.2942,4.953144961,0.0144,0.0042,0.015,4.93,0.29,4.938522046,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,5.75672,-0.44304,5.773743119,0.60672,0.17696,0.632,5.15,-0.62,5.187186135
25/04/2019 14:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.73088,0.35484,4.744168736,0.05088,0.01484,0.053,4.68,0.34,4.692334174,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,8.03576,0.31168,8.041802236,3.12576,0.91168,3.256,4.91,-0.6,4.946524032
25/04/2019 14:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.95936,0.35148,4.971799453,0.03936,0.01148,0.041,4.92,0.34,4.931733975,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,7.88664,0.33652,7.893816327,2.93664,0.85652,3.059,4.95,-0.52,4.97723819
25/04/2019 15:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.04936,0.35148,5.061578272,0.03936,0.01148,0.041,5.01,0.34,5.021523673,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,5.09,-0.47,5.111653353,0,0,0,5.09,-0.47,5.111653353
25/04/2019 15:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.95032,0.38176,4.96501851,0.04032,0.01176,0.042,4.91,0.37,4.923921202,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,7.59488,0.34184,7.602569092,2.71488,0.79184,2.828,4.88,-0.45,4.900704031
25/04/2019 16:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.12448,0.32464,5.134752808,0.08448,0.02464,0.088,5.04,0.3,5.048920677,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,5.47912,-0.34484,5.489960892,0.42912,0.12516,0.447,5.05,-0.47,5.071824129
25/04/2019 16:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.13416,0.34288,5.14559672,0.04416,0.01288,0.046,5.09,0.33,5.100686228,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.93,-0.43,4.948717005,0,0,0,4.93,-0.43,4.948717005
25/04/2019 17:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.24784,0.33812,5.258721308,0.02784,0.00812,0.029,5.22,0.33,5.230420633,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,8.39312,0.71716,8.423703568,3.69312,1.07716,3.847,4.7,-0.36,4.713767071
25/04/2019 17:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.55456,0.40508,5.569311142,0.15456,0.04508,0.161,5.4,0.36,5.411986696,0.42528,0.12404,0.443,0.42528,0.12404,0.443,0,0,0,4.952,-0.274,4.959574579,0.192,0.056,0.2,4.76,-0.33,4.771425364
25/04/2019 18:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.58456,0.34008,5.594905254,0.03456,0.01008,0.036,5.55,0.33,5.559802155,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,4.63,-0.28,4.638458796,0,0,0,4.63,-0.28,4.638458796
25/04/2019 18:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.23072,0.25896,5.237126311,0.03072,0.00896,0.032,5.2,0.25,5.206006147,0.31008,0.09044,0.323,0.31008,0.09044,0.323,0,0,0,4.36,-0.24,4.366600508,0,0,0,4.36,-0.24,4.366600508
25/04/2019 19:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.94552,0.29036,4.954036435,0.03552,0.01036,0.037,4.91,0.28,4.917977226,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,4.402,-0.184,4.405843847,0.192,0.056,0.2,4.21,-0.24,4.216835306
25/04/2019 19:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.75592,0.00756,4.755926009,0.02592,0.00756,0.027,4.73,0,4.73,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,4.862,-0.009,4.86200833,0.792,0.231,0.825,4.07,-0.24,4.077070026
25/04/2019 20:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.64056,0.00308,4.640561022,0.01056,0.00308,0.011,4.63,0,4.63,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,4.07,-0.24,4.077070026,0,0,0,4.07,-0.24,4.077070026
25/04/2019 20:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.52,0,4.52,0,0,0,4.52,0,4.52,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,4.07,-0.24,4.077070026,0,0,0,4.07,-0.24,4.077070026
25/04/2019 21:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.63288,0.00084,4.632880076,0.00288,0.00084,0.003,4.63,0,4.63,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,4.09,-0.24,4.097035514,0,0,0,4.09,-0.24,4.097035514
25/04/2019 21:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.54288,0.00084,4.542880078,0.00288,0.00084,0.003,4.54,0,4.54,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.98,-0.24,3.987229615,0,0,0,3.98,-0.24,3.987229615
25/04/2019 22:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.2496,0.0028,4.249600922,0.0096,0.0028,0.01,4.24,0,4.24,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,3.81,0,3.81,0,0,0,3.81,0,3.81
25/04/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.8892,0.0056,3.889204032,0.0192,0.0056,0.02,3.87,0,3.87,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,3.61,-0.22,3.616697389,0,0,0,3.61,-0.22,3.616697389
25/04/2019 23:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.55784,0.00812,3.557849266,0.02784,0.00812,0.029,3.53,0,3.53,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,3.41,-0.22,3.417089405,0,0,0,3.41,-0.22,3.417089405
25/04/2019 23:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.24496,0.00728,3.244968166,0.02496,0.00728,0.026,3.22,0,3.22,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
26/04/2019 00:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.00728,0.00504,3.007284223,0.01728,0.00504,0.018,2.99,0,2.99,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,3.12,-0.23,3.128466078,0,0,0,3.12,-0.23,3.128466078
26/04/2019 00:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.85152,0.00336,2.85152198,0.01152,0.00336,0.012,2.84,0,2.84,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,3.02,0,3.02,0,0,0,3.02,0,3.02
26/04/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.75576,0.00168,2.755760512,0.00576,0.00168,0.006,2.75,0,2.75,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,2.94,0,2.94,0,0,0,2.94,0,2.94
26/04/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.81192,0.00056,2.811920056,0.00192,0.00056,0.002,2.81,0,2.81,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
26/04/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.12192,0.00056,3.12192005,0.00192,0.00056,0.002,3.12,0,3.12,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
26/04/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.14,0,3.14,0,0,0,3.14,0,3.14,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
26/04/2019 03:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.07096,0.00028,3.070960013,0.00096,0.00028,0.001,3.07,0,3.07,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
26/04/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.06672,0.00196,3.066720626,0.00672,0.00196,0.007,3.06,0,3.06,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,2.79,0.22,2.798660394,0,0,0,2.79,0.22,2.798660394
26/04/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.99768,0.00224,2.997680837,0.00768,0.00224,0.008,2.99,0,2.99,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,2.86,0.22,2.868449058,0,0,0,2.86,0.22,2.868449058
