Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
26/04/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.00536,0.00448,3.005363339,0.01536,0.00448,0.016,2.99,0,2.99,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,2.84,0.22,2.848508382,0,0,0,2.84,0.22,2.848508382
26/04/2019 05:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.97496,0.00728,2.974968907,0.02496,0.00728,0.026,2.95,0,2.95,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,2.87,0.22,2.878419705,0,0,0,2.87,0.22,2.878419705
26/04/2019 05:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.0388,0.0084,3.03881161,0.0288,0.0084,0.03,3.01,0,3.01,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
26/04/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.12056,0.00308,3.12056152,0.01056,0.00308,0.011,3.11,0,3.11,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,3.13,0,3.13,0,0,0,3.13,0,3.13
26/04/2019 06:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.58016,0.00588,3.580164829,0.02016,0.00588,0.021,3.56,0,3.56,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,3.42,-0.27,3.430641339,0,0,0,3.42,-0.27,3.430641339
26/04/2019 07:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.88552,0.01036,3.885533811,0.03552,0.01036,0.037,3.85,0,3.85,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,3.8,-0.32,3.813449882,0,0,0,3.8,-0.32,3.813449882
26/04/2019 07:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.28032,0.28176,4.289583663,0.04032,0.01176,0.042,4.24,0.27,4.248588001,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,4.08,-0.32,4.09252978,0,0,0,4.08,-0.32,4.09252978
26/04/2019 08:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.53936,0.32148,4.550729458,0.03936,0.01148,0.041,4.5,0.31,4.510665139,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,4.53,-0.47,4.554316634,0,0,0,4.53,-0.47,4.554316634
26/04/2019 08:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.89744,0.41092,4.914648899,0.03744,0.01092,0.039,4.86,0.4,4.876433123,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,4.85,-0.5,4.875705077,0,0,0,4.85,-0.5,4.875705077
26/04/2019 09:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.98512,0.41316,5.002211771,0.04512,0.01316,0.047,4.94,0.4,4.956167874,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,4.87,-0.53,4.898754944,0,0,0,4.87,-0.53,4.898754944
26/04/2019 09:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.09584,0.40212,5.111681309,0.07584,0.02212,0.079,5.02,0.38,5.034361926,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,4.94,-0.53,4.968349827,0,0,0,4.94,-0.53,4.968349827
26/04/2019 10:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.05096,0.39528,5.066403379,0.12096,0.03528,0.126,4.93,0.36,4.943126541,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,6.15576,-0.26332,6.16138934,1.08576,0.31668,1.131,5.07,-0.58,5.103067705
26/04/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.02096,0.39528,5.036495369,0.12096,0.03528,0.126,4.9,0.36,4.913206692,0.33024,0.09632,0.344,0.33024,0.09632,0.344,0,0,0,11.63792,1.41356,11.7234523,6.69792,1.95356,6.977,4.94,-0.54,4.969426526
26/04/2019 11:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.18672,0.39696,5.201888273,0.12672,0.03696,0.132,5.06,0.36,5.072790159,0.43296,0.12628,0.451,0.43296,0.12628,0.451,0,0,0,5.55168,-0.55076,5.578932461,0.27168,0.07924,0.283,5.28,-0.63,5.317452398
26/04/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.17336,0.44348,5.192333599,0.18336,0.05348,0.191,4.99,0.39,5.005217278,0.40512,0.11816,0.422,0.40512,0.11816,0.422,0,0,0,5.81672,-0.40304,5.830666583,0.60672,0.17696,0.632,5.21,-0.58,5.242184659
26/04/2019 12:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.33592,0.40256,5.351083703,0.14592,0.04256,0.152,5.19,0.36,5.202470567,0.43488,0.12684,0.453,0.43488,0.12684,0.453,0,0,0,5.402,-0.524,5.427354788,0.192,0.056,0.2,5.21,-0.58,5.242184659
26/04/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.18896,0.04928,5.189194003,0.16896,0.04928,0.176,5.02,0,5.02,0.456,0.133,0.475,0.456,0.133,0.475,0,0,0,12.61632,1.49976,12.70514897,7.33632,2.13976,7.642,5.28,-0.64,5.318646444
26/04/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.11512,0.40816,5.131378684,0.16512,0.04816,0.172,4.95,0.36,4.963073644,0.48288,0.14084,0.503,0.48288,0.14084,0.503,0,0,0,9.66224,0.72732,9.689575646,4.48224,1.30732,4.669,5.18,-0.58,5.212369902
26/04/2019 13:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.20368,0.35024,5.215453346,0.10368,0.03024,0.108,5.1,0.32,5.110029354,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,5.15,-0.53,5.177200015,0,0,0,5.15,-0.53,5.177200015
26/04/2019 14:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.28768,0.35724,5.299733974,0.12768,0.03724,0.133,5.16,0.32,5.169912959,0.3888,0.1134,0.405,0.3888,0.1134,0.405,0,0,0,5.12,-0.53,5.147358546,0,0,0,5.12,-0.53,5.147358546
26/04/2019 14:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.24512,0.33316,5.255690193,0.04512,0.01316,0.047,5.2,0.32,5.20983685,0.35712,0.10416,0.372,0.35712,0.10416,0.372,0,0,0,5.04,-0.45,5.060049407,0,0,0,5.04,-0.45,5.060049407
26/04/2019 15:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.9876,0.3168,4.997651048,0.0576,0.0168,0.06,4.93,0.3,4.939119355,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,5.04,-0.5,5.064740862,0,0,0,5.04,-0.5,5.064740862
26/04/2019 15:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.8928,0.2854,4.901116709,0.0528,0.0154,0.055,4.84,0.27,4.847525142,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,11.49296,1.43128,11.58173959,6.55296,1.91128,6.826,4.94,-0.48,4.963265054
26/04/2019 16:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.09072,0.27896,5.098357461,0.03072,0.00896,0.032,5.06,0.27,5.067198437,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.96,-0.41,4.976916716,0,0,0,4.96,-0.41,4.976916716
26/04/2019 16:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.14416,0.26288,5.150872547,0.04416,0.01288,0.046,5.1,0.25,5.106123774,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,5.122,-0.354,5.134218538,0.192,0.056,0.2,4.93,-0.41,4.947019305
26/04/2019 17:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.29736,0.27548,5.304518093,0.08736,0.02548,0.091,5.21,0.25,5.215994632,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,5.7492,-0.0844,5.749819475,0.9792,0.2856,1.02,4.77,-0.37,4.784328584
26/04/2019 17:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.46816,0.28988,5.475838219,0.06816,0.01988,0.071,5.4,0.27,5.406745787,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,5.30672,-0.15304,5.308926294,0.60672,0.17696,0.632,4.7,-0.33,4.711570863
26/04/2019 18:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.23456,0.26508,5.241267576,0.15456,0.04508,0.161,5.08,0.22,5.084761548,0.39168,0.11424,0.408,0.39168,0.11424,0.408,0,0,0,4.54,-0.3,4.549901098,0,0,0,4.54,-0.3,4.549901098
26/04/2019 18:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.09896,0.30428,5.108030873,0.04896,0.01428,0.051,5.05,0.29,5.058319879,0.32832,0.09576,0.342,0.32832,0.09576,0.342,0,0,0,6.8712,0.5016,6.889484161,2.6112,0.7616,2.72,4.26,-0.26,4.267926897
26/04/2019 19:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.94896,0.42428,4.967113709,0.04896,0.01428,0.051,4.9,0.41,4.917123143,0.32928,0.09604,0.343,0.32928,0.09604,0.343,0,0,0,4.534,-0.108,4.535286099,0.384,0.112,0.4,4.15,-0.22,4.155827234
26/04/2019 19:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.82464,0.03052,4.824736532,0.10464,0.03052,0.109,4.72,0,4.72,0.3264,0.0952,0.34,0.3264,0.0952,0.34,0,0,0,4.14,-0.22,4.14584129,0,0,0,4.14,-0.22,4.14584129
26/04/2019 20:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.82952,0.40736,4.846669537,0.05952,0.01736,0.062,4.77,0.39,4.78591684,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,4.1,-0.22,4.105898196,0,0,0,4.1,-0.22,4.105898196
26/04/2019 20:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.62976,0.28868,4.638751319,0.02976,0.00868,0.031,4.6,0.28,4.60851386,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,4.1,-0.22,4.105898196,0,0,0,4.1,-0.22,4.105898196
26/04/2019 21:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.61896,0.29428,4.628324989,0.04896,0.01428,0.051,4.57,0.28,4.578569646,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,4.1,-0.22,4.105898196,0,0,0,4.1,-0.22,4.105898196
26/04/2019 21:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.42848,0.31164,4.439431788,0.10848,0.03164,0.113,4.32,0.28,4.329064564,0.30144,0.08792,0.314,0.30144,0.08792,0.314,0,0,0,3.9,-0.22,3.9062002,0,0,0,3.9,-0.22,3.9062002
26/04/2019 22:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.12536,0.03948,4.125548909,0.13536,0.03948,0.141,3.99,0,3.99,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,3.73,0,3.73,0,0,0,3.73,0,3.73
26/04/2019 22:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,3.92376,0.05068,3.924087282,0.17376,0.05068,0.181,3.75,0,3.75,0.45216,0.13188,0.471,0.45216,0.13188,0.471,0,0,0,3.53,0.06,3.530509878,0,0,0,3.53,0.06,3.530509878
26/04/2019 23:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.59056,0.03808,3.590761925,0.13056,0.03808,0.136,3.46,0,3.46,0.46272,0.13496,0.482,0.46272,0.13496,0.482,0,0,0,3.4,-0.22,3.407110212,0,0,0,3.4,-0.22,3.407110212
26/04/2019 23:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.27952,0.01736,3.279565947,0.05952,0.01736,0.062,3.22,0,3.22,0.38784,0.11312,0.404,0.38784,0.11312,0.404,0,0,0,3.2,-0.22,3.207553585,0,0,0,3.2,-0.22,3.207553585
27/04/2019 00:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.12568,0.01624,3.125722189,0.05568,0.01624,0.058,3.07,0,3.07,0.38112,0.11116,0.397,0.38112,0.11116,0.397,0,0,0,3.1,-0.22,3.107796647,0,0,0,3.1,-0.22,3.107796647
27/04/2019 00:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.9808,0.0294,2.980944984,0.1008,0.0294,0.105,2.88,0,2.88,0.37632,0.10976,0.392,0.37632,0.10976,0.392,0,0,0,2.92,0.2,2.926841301,0,0,0,2.92,0.2,2.926841301
27/04/2019 01:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.8332,0.0476,2.833599831,0.1632,0.0476,0.17,2.67,0,2.67,0.46272,0.13496,0.482,0.46272,0.13496,0.482,0,0,0,2.84,0,2.84,0,0,0,2.84,0,2.84
27/04/2019 01:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.91864,0.07252,2.91954082,0.24864,0.07252,0.259,2.67,0,2.67,0.46944,0.13692,0.489,0.46944,0.13692,0.489,0,0,0,2.82,0.22,2.828568543,0,0,0,2.82,0.22,2.828568543
27/04/2019 02:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.32752,0.06636,3.328181636,0.22752,0.06636,0.237,3.1,0,3.1,0.47328,0.13804,0.493,0.47328,0.13804,0.493,0,0,0,2.92,0,2.92,0,0,0,2.92,0,2.92
27/04/2019 02:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.32272,0.06496,3.323354931,0.22272,0.06496,0.232,3.1,0,3.1,0.46272,0.13496,0.482,0.46272,0.13496,0.482,0,0,0,2.98,0,2.98,0,0,0,2.98,0,2.98
27/04/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.22296,0.05628,3.223451349,0.19296,0.05628,0.201,3.03,0,3.03,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,2.98,0,2.98,0,0,0,2.98,0,2.98
27/04/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.17456,0.08008,3.17556987,0.27456,0.08008,0.286,2.9,0,2.9,0.47424,0.13832,0.494,0.47424,0.13832,0.494,0,0,0,2.9,0,2.9,0,0,0,2.9,0,2.9
27/04/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.16992,0.08456,3.17104765,0.28992,0.08456,0.302,2.88,0,2.88,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82
27/04/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.12488,0.09184,3.126229294,0.31488,0.09184,0.328,2.81,0,2.81,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,2.8,0,2.8,0,0,0,2.8,0,2.8
27/04/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.04856,0.08708,3.049803436,0.29856,0.08708,0.311,2.75,0,2.75,0.46944,0.13692,0.489,0.46944,0.13692,0.489,0,0,0,2.8,0.22,2.808629559,0,0,0,2.8,0.22,2.808629559
27/04/2019 05:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.10272,0.06496,3.103399942,0.22272,0.06496,0.232,2.88,0,2.88,0.45408,0.13244,0.473,0.45408,0.13244,0.473,0,0,0,2.88,0,2.88,0,0,0,2.88,0,2.88
27/04/2019 06:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.17168,0.07924,3.172669696,0.27168,0.07924,0.283,2.9,0,2.9,0.47232,0.13776,0.492,0.47232,0.13776,0.492,0,0,0,2.91,0,2.91,0,0,0,2.91,0,2.91
27/04/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.36144,0.08792,3.362589597,0.30144,0.08792,0.314,3.06,0,3.06,0.47424,0.13832,0.494,0.47424,0.13832,0.494,0,0,0,2.84,0.23,2.849298159,0,0,0,2.84,0.23,2.849298159
27/04/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.51728,0.07504,3.518080386,0.25728,0.07504,0.268,3.26,0,3.26,0.47232,0.13776,0.492,0.47232,0.13776,0.492,0,0,0,3.13,0.23,3.138439102,0,0,0,3.13,0.23,3.138439102
27/04/2019 07:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.8648,0.0714,3.865459481,0.2448,0.0714,0.255,3.62,0,3.62,0.47232,0.13776,0.492,0.47232,0.13776,0.492,0,0,0,3.4,-0.23,3.407770532,0,0,0,3.4,-0.23,3.407770532
27/04/2019 08:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.06832,0.09576,4.069446842,0.32832,0.09576,0.342,3.74,0,3.74,0.45888,0.13384,0.478,0.45888,0.13384,0.478,0,0,0,4.39216,-0.04812,4.392423591,0.69216,0.20188,0.721,3.7,-0.25,3.708436328
27/04/2019 08:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.4244,0.0742,4.425022147,0.2544,0.0742,0.265,4.17,0,4.17,0.4848,0.1414,0.505,0.4848,0.1414,0.505,0,0,0,6.93,0.54,6.951007121,2.88,0.84,3,4.05,-0.3,4.061095911
27/04/2019 09:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.68128,0.08204,4.681998825,0.28128,0.08204,0.293,4.4,0,4.4,0.45408,0.13244,0.473,0.45408,0.13244,0.473,0,0,0,5.5544,0.0242,5.554452718,1.2144,0.3542,1.265,4.34,-0.33,4.352528001
27/04/2019 09:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.89416,0.08288,4.894861714,0.28416,0.08288,0.296,4.61,0,4.61,0.47616,0.13888,0.496,0.47616,0.13888,0.496,0,0,0,4.742,-0.204,4.746385994,0.192,0.056,0.2,4.55,-0.26,4.557422517
27/04/2019 10:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.94048,0.08764,4.941257269,0.30048,0.08764,0.313,4.64,0,4.64,0.48096,0.14028,0.501,0.48096,0.14028,0.501,0,0,0,6.30912,0.17516,6.311551014,1.62912,0.47516,1.697,4.68,-0.3,4.689605527
27/04/2019 10:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.05144,0.08792,5.052205063,0.30144,0.08792,0.314,4.75,0,4.75,0.4896,0.1428,0.51,0.4896,0.1428,0.51,0,0,0,8.16648,0.64064,8.191569764,3.39648,0.99064,3.538,4.77,-0.35,4.782823434
27/04/2019 11:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.038,0.084,5.038700229,0.288,0.084,0.3,4.75,0,4.75,0.4896,0.1428,0.51,0.4896,0.1428,0.51,0,0,0,8.9788,0.8184,9.01602063,4.1088,1.1984,4.28,4.87,-0.38,4.884802964
27/04/2019 11:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.98584,0.09212,4.986690947,0.31584,0.09212,0.329,4.67,0,4.67,0.50112,0.14616,0.522,0.50112,0.14616,0.522,0,0,0,11.05744,1.50092,11.15884135,6.27744,1.83092,6.539,4.78,-0.33,4.791377672
27/04/2019 12:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.99704,0.08372,4.99774127,0.28704,0.08372,0.299,4.71,0,4.71,0.52224,0.15232,0.544,0.52224,0.15232,0.544,0,0,0,16.10968,3.11324,16.40774369,11.59968,3.38324,12.083,4.51,-0.27,4.518074811
27/04/2019 12:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.94936,0.11648,4.950730451,0.39936,0.11648,0.416,4.55,0,4.55,0.56832,0.16576,0.592,0.56832,0.16576,0.592,0,0,0,22.44384,4.96112,22.98561867,18.00384,5.25112,18.754,4.44,-0.29,4.449460641
27/04/2019 13:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.90584,0.09212,4.906704821,0.31584,0.09212,0.329,4.59,0,4.59,0.5568,0.1624,0.58,0.5568,0.1624,0.58,0,0,0,20.35072,4.27396,20.79467573,15.75072,4.59396,16.407,4.6,-0.32,4.611117001
27/04/2019 13:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.7112,0.0966,4.712190255,0.3312,0.0966,0.345,4.38,0,4.38,0.55584,0.16212,0.579,0.55584,0.16212,0.579,0,0,0,20.1016,4.2188,20.53953739,15.5616,4.5388,16.21,4.54,-0.32,4.551263561
27/04/2019 14:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.6488,0.0784,4.649461044,0.2688,0.0784,0.28,4.38,0,4.38,0.55296,0.16128,0.576,0.55296,0.16128,0.576,0,0,0,20.50208,4.39644,20.96816561,16.10208,4.69644,16.773,4.4,-0.3,4.410215414
27/04/2019 14:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.576,0.098,4.577049268,0.336,0.098,0.35,4.24,0,4.24,0.552,0.161,0.575,0.552,0.161,0.575,0,0,0,19.9608,4.4094,20.44202399,15.9408,4.6494,16.605,4.02,-0.24,4.027157807
27/04/2019 15:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.36056,0.10808,4.361899219,0.37056,0.10808,0.386,3.99,0,3.99,0.5808,0.1694,0.605,0.5808,0.1694,0.605,0,0,0,22.83616,5.24888,23.43162275,18.95616,5.52888,19.746,3.88,-0.28,3.890089973
27/04/2019 15:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.37272,0.09996,4.373862389,0.34272,0.09996,0.357,4.03,0,4.03,0.55488,0.16184,0.578,0.55488,0.16184,0.578,0,0,0,19.1024,4.1482,19.54761492,15.1824,4.4282,15.815,3.92,-0.28,3.929987277
27/04/2019 16:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.4488,0.1134,4.450245049,0.3888,0.1134,0.405,4.06,0,4.06,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,14.84088,2.88484,15.11866466,10.85088,3.16484,11.303,3.99,-0.28,3.999812496
27/04/2019 16:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.76688,0.07784,4.767515496,0.26688,0.07784,0.278,4.5,0,4.5,0.5184,0.1512,0.54,0.5184,0.1512,0.54,0,0,0,10.75656,1.67608,10.88635969,6.70656,1.95608,6.986,4.05,-0.28,4.059667474
27/04/2019 17:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.86592,0.07756,4.866538092,0.26592,0.07756,0.277,4.6,0,4.6,0.50304,0.14672,0.524,0.50304,0.14672,0.524,0,0,0,11.21744,1.89092,11.37569948,7.23744,2.11092,7.539,3.98,-0.22,3.986075764
27/04/2019 17:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.19976,0.07868,5.200355238,0.26976,0.07868,0.281,4.93,0,4.93,0.42816,0.12488,0.446,0.42816,0.12488,0.446,0,0,0,6.0512,0.3316,6.060278871,1.8912,0.5516,1.97,4.16,-0.22,4.165813246
27/04/2019 18:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.4352,0.3086,5.443953802,0.2352,0.0686,0.245,5.2,0.24,5.205535515,0.48672,0.14196,0.507,0.48672,0.14196,0.507,0,0,0,4.94,0.06,4.940364359,0.96,0.28,1,3.98,-0.22,3.986075764
27/04/2019 18:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,5.16904,0.06972,5.16951017,0.23904,0.06972,0.249,4.93,0,4.93,0.48384,0.14112,0.504,0.48384,0.14112,0.504,0,0,0,4.7692,0.2856,4.777743819,0.9792,0.2856,1.02,3.79,0,3.79
27/04/2019 19:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,5.06632,0.07476,5.066871559,0.25632,0.07476,0.267,4.81,0,4.81,0.47712,0.13916,0.497,0.47712,0.13916,0.497,0,0,0,3.62,0,3.62,0,0,0,3.62,0,3.62
27/04/2019 19:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.8888,0.0434,4.888992637,0.1488,0.0434,0.155,4.74,0,4.74,0.47328,0.13804,0.493,0.47328,0.13804,0.493,0,0,0,3.65,0,3.65,0,0,0,3.65,0,3.65
27/04/2019 20:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.8116,0.3388,4.823513242,0.2016,0.0588,0.21,4.61,0.28,4.618495426,0.47424,0.13832,0.494,0.47424,0.13832,0.494,0,0,0,3.6,0,3.6,0,0,0,3.6,0,3.6
27/04/2019 20:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.76464,0.31052,4.774747847,0.10464,0.03052,0.109,4.66,0.28,4.668404438,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,3.65,0,3.65,0,0,0,3.65,0,3.65
27/04/2019 21:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.75016,0.04088,4.750335904,0.14016,0.04088,0.146,4.61,0,4.61,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,3.69,0.22,3.696552448,0,0,0,3.69,0.22,3.696552448
27/04/2019 21:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.5836,0.0448,4.583818932,0.1536,0.0448,0.16,4.43,0,4.43,0.45408,0.13244,0.473,0.45408,0.13244,0.473,0,0,0,3.49,0.27,3.500428545,0,0,0,3.49,0.27,3.500428545
27/04/2019 22:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.41696,0.24828,4.423932481,0.09696,0.02828,0.101,4.32,0.22,4.325598225,0.43488,0.12684,0.453,0.43488,0.12684,0.453,0,0,0,3.49,0,3.49,0,0,0,3.49,0,3.49
27/04/2019 22:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.14536,0.03948,4.145547998,0.13536,0.03948,0.141,4.01,0,4.01,0.46368,0.13524,0.483,0.46368,0.13524,0.483,0,0,0,3.36,0.22,3.367194678,0,0,0,3.36,0.22,3.367194678
27/04/2019 23:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.81784,0.04312,3.818083498,0.14784,0.04312,0.154,3.67,0,3.67,0.45984,0.13412,0.479,0.45984,0.13412,0.479,0,0,0,3.12,0.27,3.131660901,0,0,0,3.12,0.27,3.131660901
27/04/2019 23:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.5156,0.0308,3.515734916,0.1056,0.0308,0.11,3.41,0,3.41,0.432,0.126,0.45,0.432,0.126,0.45,0,0,0,2.91,0.29,2.924414471,0,0,0,2.91,0.29,2.924414471
28/04/2019 00:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.35432,0.01876,3.35437246,0.06432,0.01876,0.067,3.29,0,3.29,0.42528,0.12404,0.443,0.42528,0.12404,0.443,0,0,0,2.81,0.29,2.824924778,0,0,0,2.81,0.29,2.824924778
28/04/2019 00:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.19336,0.01848,3.193413472,0.06336,0.01848,0.066,3.13,0,3.13,0.4224,0.1232,0.44,0.4224,0.1232,0.44,0,0,0,2.74,0.28,2.754269413,0,0,0,2.74,0.28,2.754269413
28/04/2019 01:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.07624,0.32932,3.093817092,0.06624,0.01932,0.069,3.01,0.31,3.025921347,0.41568,0.12124,0.433,0.41568,0.12124,0.433,0,0,0,2.66,0.28,2.674696244,0,0,0,2.66,0.28,2.674696244
28/04/2019 01:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.16992,0.01456,3.169953438,0.04992,0.01456,0.052,3.12,0,3.12,0.37632,0.10976,0.392,0.37632,0.10976,0.392,0,0,0,2.72,0.28,2.734373786,0,0,0,2.72,0.28,2.734373786
28/04/2019 02:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.60544,0.02492,3.60552612,0.08544,0.02492,0.089,3.52,0,3.52,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0,0,0,2.81,0.28,2.823915721,0,0,0,2.81,0.28,2.823915721
28/04/2019 02:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.71064,0.02352,3.71071454,0.08064,0.02352,0.084,3.63,0,3.63,0.38784,0.11312,0.404,0.38784,0.11312,0.404,0,0,0,2.85,0.28,2.863721355,0,0,0,2.85,0.28,2.863721355
28/04/2019 03:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.62712,0.03416,3.627280855,0.11712,0.03416,0.122,3.51,0,3.51,0.312,0.091,0.325,0.312,0.091,0.325,0,0,0,2.8,0.28,2.813965174,0,0,0,2.8,0.28,2.813965174
28/04/2019 03:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.52984,0.02912,3.529960113,0.09984,0.02912,0.104,3.43,0,3.43,0.39936,0.11648,0.416,0.39936,0.11648,0.416,0,0,0,2.73,0.28,2.74432141,0,0,0,2.73,0.28,2.74432141
28/04/2019 04:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.57528,0.01904,3.575330698,0.06528,0.01904,0.068,3.51,0,3.51,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0,0,0,2.69,0.26,2.702535846,0,0,0,2.69,0.26,2.702535846
28/04/2019 04:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.42336,0.26848,3.433871751,0.06336,0.01848,0.066,3.36,0.25,3.369287759,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,2.6,0.31,2.618415551,0,0,0,2.6,0.31,2.618415551
28/04/2019 05:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.33008,0.02044,3.33014273,0.07008,0.02044,0.073,3.26,0,3.26,0.41664,0.12152,0.434,0.41664,0.12152,0.434,0,0,0,2.66,0.26,2.672676561,0,0,0,2.66,0.26,2.672676561
28/04/2019 05:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.29472,0.01596,3.294758656,0.05472,0.01596,0.057,3.24,0,3.24,0.39936,0.11648,0.416,0.39936,0.11648,0.416,0,0,0,2.64,0.26,2.652772135,0,0,0,2.64,0.26,2.652772135
28/04/2019 06:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.22224,0.23232,3.230604154,0.04224,0.01232,0.044,3.18,0.22,3.187600979,0.34464,0.10052,0.359,0.34464,0.10052,0.359,0,0,0,2.56,0.26,2.573169252,0,0,0,2.56,0.26,2.573169252
28/04/2019 06:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.37224,0.29232,3.384886054,0.04224,0.01232,0.044,3.33,0.28,3.341751038,0.30816,0.08988,0.321,0.30816,0.08988,0.321,0,0,0,2.65,0.23,2.659962406,0,0,0,2.65,0.23,2.659962406
28/04/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.53704,0.29372,3.549214476,0.04704,0.01372,0.049,3.49,0.28,3.501214075,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,2.81,0.23,2.819397099,0,0,0,2.81,0.23,2.819397099
28/04/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.66224,0.23232,3.669601395,0.04224,0.01232,0.044,3.62,0.22,3.626678922,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,2.96,0.23,2.968922363,0,0,0,2.96,0.23,2.968922363
28/04/2019 08:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.78512,0.29316,3.796455742,0.04512,0.01316,0.047,3.74,0.28,3.750466638,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,3.402,0.056,3.402460874,0.192,0.056,0.2,3.21,0,3.21
28/04/2019 08:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.13648,0.23064,4.142904971,0.03648,0.01064,0.038,4.1,0.22,4.105898196,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,3.4,0,3.4,0,0,0,3.4,0,3.4
28/04/2019 09:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.30976,0.00868,4.309768741,0.02976,0.00868,0.031,4.28,0,4.28,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,4.46824,0.03032,4.46834287,0.85824,0.25032,0.894,3.61,-0.22,3.616697389
28/04/2019 09:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.49784,0.00812,4.49784733,0.02784,0.00812,0.029,4.47,0,4.47,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,8.4124,1.3832,8.525357236,4.7424,1.3832,4.94,3.67,0,3.67
28/04/2019 10:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.45304,0.00672,4.453045071,0.02304,0.00672,0.024,4.43,0,4.43,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,8.15984,1.03912,8.225737608,4.41984,1.28912,4.604,3.74,-0.25,3.748346302
28/04/2019 10:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.62824,0.22532,4.633721463,0.01824,0.00532,0.019,4.61,0.22,4.615246472,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,12.05792,2.18856,12.25492675,8.25792,2.40856,8.602,3.8,-0.22,3.806363094
28/04/2019 11:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.70728,0.00504,4.707282698,0.01728,0.00504,0.018,4.69,0,4.69,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,16.2304,3.3822,16.5790579,12.3504,3.6022,12.865,3.88,-0.22,3.886232108
28/04/2019 11:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.8192,0.0056,4.819203254,0.0192,0.0056,0.02,4.8,0,4.8,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,18.42592,3.95756,18.84613512,14.42592,4.20756,15.027,4,-0.25,4.007804885
28/04/2019 12:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.74208,0.00644,4.742084373,0.02208,0.00644,0.023,4.72,0,4.72,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,20.6392,4.6006,21.14573472,16.6992,4.8706,17.395,3.94,-0.27,3.949240433
28/04/2019 12:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.74112,0.00616,4.741124002,0.02112,0.00616,0.022,4.72,0,4.72,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,19.44152,4.21336,19.89284048,15.37152,4.48336,16.012,4.07,-0.27,4.078945942
28/04/2019 13:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.71304,0.28672,4.721753318,0.02304,0.00672,0.024,4.69,0.28,4.698350774,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,20.7692,4.6006,21.27263945,16.6992,4.8706,17.395,4.07,-0.27,4.078945942
28/04/2019 13:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.56304,0.00672,4.563044948,0.02304,0.00672,0.024,4.54,0,4.54,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,15.32248,3.05864,15.6247775,11.41248,3.32864,11.888,3.91,-0.27,3.919311164
28/04/2019 14:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.35728,0.00504,4.357282915,0.01728,0.00504,0.018,4.34,0,4.34,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,31.01992,7.65456,31.95039476,27.16992,7.92456,28.302,3.85,-0.27,3.85945592
28/04/2019 14:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.20784,0.34812,4.222215651,0.02784,0.00812,0.029,4.18,0.34,4.193804955,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,19.4508,4.3794,19.93772216,15.9408,4.6494,16.605,3.51,-0.27,3.520369299
28/04/2019 15:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.27056,0.00308,4.270561111,0.01056,0.00308,0.011,4.26,0,4.26,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,28.98584,7.10212,29.84324093,25.27584,7.37212,26.329,3.71,-0.27,3.719811823
28/04/2019 15:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.3344,0.0042,4.334402035,0.0144,0.0042,0.015,4.32,0,4.32,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,15.51688,3.16784,15.83694337,11.78688,3.43784,12.278,3.73,-0.27,3.739759351
28/04/2019 16:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.2792,0.0056,4.279203664,0.0192,0.0056,0.02,4.26,0,4.26,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,17.30592,3.72756,17.70281251,13.70592,3.99756,14.277,3.6,-0.27,3.610110802
28/04/2019 16:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.4496,0.0028,4.449600881,0.0096,0.0028,0.01,4.44,0,4.44,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,16.38672,3.44196,16.74430294,12.72672,3.71196,13.257,3.66,-0.27,3.669945504
28/04/2019 17:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.48728,0.00504,4.48728283,0.01728,0.00504,0.018,4.47,0,4.47,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,17.08776,3.72268,17.4885645,13.51776,3.94268,14.081,3.57,-0.22,3.576772288
28/04/2019 17:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.69824,0.22532,4.703639888,0.01824,0.00532,0.019,4.68,0.22,4.685168087,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,11.52696,2.60328,11.81727014,8.13696,2.37328,8.476,3.39,0.23,3.397793402
28/04/2019 18:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.7136,0.3998,4.730524812,0.0336,0.0098,0.035,4.68,0.39,4.696221886,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,9.88088,2.13484,10.10887389,6.53088,1.90484,6.803,3.35,0.23,3.35788624
28/04/2019 18:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.7396,0.0028,4.739600827,0.0096,0.0028,0.01,4.73,0,4.73,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,7.93856,1.05708,8.008629908,4.37856,1.27708,4.561,3.56,-0.22,3.566791275
28/04/2019 19:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.61536,0.00448,4.615362174,0.01536,0.00448,0.016,4.6,0,4.6,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,6.34864,0.58752,6.375767373,2.76864,0.80752,2.884,3.58,-0.22,3.586753407
28/04/2019 19:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.54632,0.00476,4.546322492,0.01632,0.00476,0.017,4.53,0,4.53,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
28/04/2019 20:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.55192,0.00056,4.551920034,0.00192,0.00056,0.002,4.55,0,4.55,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.49,0,3.49,0,0,0,3.49,0,3.49
28/04/2019 20:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.53096,0.00028,4.530960009,0.00096,0.00028,0.001,4.53,0,4.53,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.51,-0.19,3.515138689,0,0,0,3.51,-0.19,3.515138689
28/04/2019 21:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.63,0,4.63,0,0,0,4.63,0,4.63,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.64,-0.22,3.646642291,0,0,0,3.64,-0.22,3.646642291
28/04/2019 21:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.58,0,4.58,0,0,0,4.58,0,4.58,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.55,0.23,3.557442902,0,0,0,3.55,0.23,3.557442902
28/04/2019 22:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.21,0,4.21,0,0,0,4.21,0,4.21,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,3.51,0.23,3.517527541,0,0,0,3.51,0.23,3.517527541
28/04/2019 22:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.03,0,4.03,0,0,0,4.03,0,4.03,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,3.4,-0.14,3.402881132,0,0,0,3.4,-0.14,3.402881132
28/04/2019 23:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.7,0,3.7,0,0,0,3.7,0,3.7,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,3.19,-0.08,3.191002977,0,0,0,3.19,-0.08,3.191002977
28/04/2019 23:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.41,0,3.41,0,0,0,3.41,0,3.41,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,2.97,0.23,2.978892412,0,0,0,2.97,0.23,2.978892412
29/04/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.09,0,3.09,0,0,0,3.09,0,3.09,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,2.95,0.23,2.958952517,0,0,0,2.95,0.23,2.958952517
29/04/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.96,0,2.96,0,0,0,2.96,0,2.96,0,0,0,0,0,0,0,0,0,2.81,0.23,2.819397099,0,0,0,2.81,0.23,2.819397099
29/04/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.87,0,2.87,0,0,0,2.87,0,2.87,0,0,0,0,0,0,0,0,0,2.71,0.23,2.719742635,0,0,0,2.71,0.23,2.719742635
29/04/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.98,0,2.98,0,0,0,2.98,0,2.98,0,0,0,0,0,0,0,0,0,2.53,0.33,2.551430971,0,0,0,2.53,0.33,2.551430971
29/04/2019 02:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.38,0,3.38,0,0,0,3.38,0,3.38,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.61,0.33,2.630779352,0,0,0,2.61,0.33,2.630779352
29/04/2019 02:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.48,0,3.48,0,0,0,3.48,0,3.48,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,2.61,0.35,2.633362869,0,0,0,2.61,0.35,2.633362869
29/04/2019 03:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.45,0,3.45,0,0,0,3.45,0,3.45,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,2.62,0.33,2.640700665,0,0,0,2.62,0.33,2.640700665
29/04/2019 03:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.38,0,3.38,0,0,0,3.38,0,3.38,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,2.62,0.33,2.640700665,0,0,0,2.62,0.33,2.640700665
29/04/2019 04:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.38,0,3.38,0,0,0,3.38,0,3.38,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.57,0.33,2.591100152,0,0,0,2.57,0.33,2.591100152
29/04/2019 04:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.33,0,3.33,0,0,0,3.33,0,3.33,0,0,0,0,0,0,0,0,0,2.54,0.33,2.561347302,0,0,0,2.54,0.33,2.561347302
29/04/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.25,0,3.25,0,0,0,3.25,0,3.25,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.59,0.33,2.610938529,0,0,0,2.59,0.33,2.610938529
29/04/2019 05:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.39,0,3.39,0,0,0,3.39,0,3.39,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,2.63,0.33,2.650622568,0,0,0,2.63,0.33,2.650622568
29/04/2019 06:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.52,0,3.52,0,0,0,3.52,0,3.52,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,2.84,0.31,2.856868915,0,0,0,2.84,0.31,2.856868915
29/04/2019 06:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.88,0,3.88,0,0,0,3.88,0,3.88,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,3.29,0.24,3.298742185,0,0,0,3.29,0.24,3.298742185
29/04/2019 07:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.36,0,4.36,0,0,0,4.36,0,4.36,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,3.7,-0.23,3.707141756,0,0,0,3.7,-0.23,3.707141756
29/04/2019 07:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.93288,0.00084,4.932880072,0.00288,0.00084,0.003,4.93,0,4.93,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,4.07,-0.27,4.078945942,0,0,0,4.07,-0.27,4.078945942
29/04/2019 08:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.32288,0.00084,5.322880066,0.00288,0.00084,0.003,5.32,0,5.32,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,4.38,-0.27,4.388314027,0,0,0,4.38,-0.27,4.388314027
29/04/2019 08:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.46384,0.00112,5.463840115,0.00384,0.00112,0.004,5.46,0,5.46,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,4.64,-0.32,4.651021393,0,0,0,4.64,-0.32,4.651021393
29/04/2019 09:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.61768,0.24224,5.62290039,0.00768,0.00224,0.008,5.61,0.24,5.615131343,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,4.83,-0.36,4.843397568,0,0,0,4.83,-0.36,4.843397568
29/04/2019 09:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.62728,0.24504,5.632612609,0.01728,0.00504,0.018,5.61,0.24,5.615131343,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,5.06,-0.38,5.074248713,0,0,0,5.06,-0.38,5.074248713
29/04/2019 10:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.50264,0.24952,5.5082944,0.03264,0.00952,0.034,5.47,0.24,5.475262551,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,5.06,-0.42,5.07740091,0,0,0,5.06,-0.42,5.07740091
29/04/2019 10:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.5388,0.2484,5.544367232,0.0288,0.0084,0.03,5.51,0.24,5.515224383,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,4.91,-0.37,4.923921202,0,0,0,4.91,-0.37,4.923921202
29/04/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.2636,0.2498,5.269524172,0.0336,0.0098,0.035,5.23,0.24,5.235503796,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,6.01976,-0.01132,6.019770643,1.22976,0.35868,1.281,4.79,-0.37,4.804268935
29/04/2019 11:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.2284,0.2512,5.23443101,0.0384,0.0112,0.04,5.19,0.24,5.19554617,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,5.81936,-0.04352,5.81952273,1.11936,0.32648,1.166,4.7,-0.37,4.714541335
29/04/2019 12:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.09128,0.25204,5.097514708,0.04128,0.01204,0.043,5.05,0.24,5.055699754,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,6.4412,-0.0384,6.441314462,1.6512,0.4816,1.72,4.79,-0.52,4.818142796
29/04/2019 12:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.13512,0.25316,5.141356572,0.04512,0.01316,0.047,5.09,0.24,5.095655012,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,6.86648,0.08564,6.867014038,2.07648,0.60564,2.163,4.79,-0.52,4.818142796
29/04/2019 13:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.95144,0.35792,4.964359455,0.06144,0.01792,0.064,4.89,0.34,4.90180579,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,7.98888,0.38884,7.99833734,3.21888,0.93884,3.353,4.77,-0.55,4.801603899
29/04/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.87704,0.35372,4.889850407,0.04704,0.01372,0.049,4.83,0.34,4.841952086,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,9.13384,0.92112,9.180168582,4.56384,1.33112,4.754,4.57,-0.41,4.588354825
29/04/2019 14:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.00376,0.01568,5.003784568,0.05376,0.01568,0.056,4.95,0,4.95,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,8.26312,0.66716,8.290009324,3.69312,1.07716,3.847,4.57,-0.41,4.588354825
29/04/2019 14:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.8832,0.4226,4.901452132,0.0432,0.0126,0.045,4.84,0.41,4.85733466,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,5.00672,-0.16304,5.009373933,0.60672,0.17696,0.632,4.4,-0.34,4.413116812
29/04/2019 15:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.79496,0.43728,4.814857755,0.02496,0.00728,0.026,4.77,0.43,4.789342335,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,4.44,-0.34,4.452998989,0,0,0,4.44,-0.34,4.452998989
29/04/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.80496,0.00728,4.804965515,0.02496,0.00728,0.026,4.78,0,4.78,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,5.4592,-0.0544,5.459471037,0.9792,0.2856,1.02,4.48,-0.34,4.492883261
29/04/2019 16:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.91304,0.00672,4.913044596,0.02304,0.00672,0.024,4.89,0,4.89,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,4.55,-0.31,4.560548213,0,0,0,4.55,-0.31,4.560548213
29/04/2019 16:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.13744,0.33092,5.14808681,0.03744,0.01092,0.039,5.1,0.32,5.110029354,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,5.7144,0.0742,5.714881714,1.2144,0.3542,1.265,4.5,-0.28,4.508702696
29/04/2019 17:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.25704,0.39372,5.271762988,0.04704,0.01372,0.049,5.21,0.38,5.223839584,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,4.752,-0.184,4.755560955,0.192,0.056,0.2,4.56,-0.24,4.566311422
29/04/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.28648,0.01064,5.286490707,0.03648,0.01064,0.038,5.25,0,5.25,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,4.62,-0.32,4.631068991,0,0,0,4.62,-0.32,4.631068991
29/04/2019 18:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.2636,0.0098,5.263609123,0.0336,0.0098,0.035,5.23,0,5.23,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,4.974,-0.208,4.978347115,0.384,0.112,0.4,4.59,-0.32,4.601141163
29/04/2019 18:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.05592,0.25756,5.062476094,0.02592,0.00756,0.027,5.03,0.25,5.036208892,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,4.542,-0.224,4.547520203,0.192,0.056,0.2,4.35,-0.28,4.359002179
29/04/2019 19:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.00536,0.00448,5.005362005,0.01536,0.00448,0.016,4.99,0,4.99,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,4.22,-0.23,4.226263125,0,0,0,4.22,-0.23,4.226263125
29/04/2019 19:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.85496,0.00728,4.854965458,0.02496,0.00728,0.026,4.83,0,4.83,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,4.11,-0.23,4.116430493,0,0,0,4.11,-0.23,4.116430493
29/04/2019 20:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.64248,0.00364,4.642481427,0.01248,0.00364,0.013,4.63,0,4.63,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,4.02,-0.23,4.026574226,0,0,0,4.02,-0.23,4.026574226
29/04/2019 20:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.4848,0.0014,4.484800219,0.0048,0.0014,0.005,4.48,0,4.48,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,3.95,-0.23,3.956690536,0,0,0,3.95,-0.23,3.956690536
29/04/2019 21:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.59384,0.00112,4.593840137,0.00384,0.00112,0.004,4.59,0,4.59,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.98,-0.23,3.986640189,0,0,0,3.98,-0.23,3.986640189
29/04/2019 21:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.59192,0.00056,4.591920034,0.00192,0.00056,0.002,4.59,0,4.59,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,3.94,-0.23,3.946707489,0,0,0,3.94,-0.23,3.946707489
29/04/2019 22:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.34,0,4.34,0,0,0,4.34,0,4.34,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,3.76,-0.23,3.767028006,0,0,0,3.76,-0.23,3.767028006
29/04/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.97,0,3.97,0,0,0,3.97,0,3.97,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,3.53,0.22,3.53684888,0,0,0,3.53,0.22,3.53684888
29/04/2019 23:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.59,0,3.59,0,0,0,3.59,0,3.59,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,3.36,0,3.36,0,0,0,3.36,0,3.36
29/04/2019 23:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.35,0,3.35,0,0,0,3.35,0,3.35,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
30/04/2019 00:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.12,0,3.12,0,0,0,3.12,0,3.12,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,3.09,0,3.09,0,0,0,3.09,0,3.09
30/04/2019 00:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.94,0,2.94,0,0,0,2.94,0,2.94,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,2.94,0,2.94,0,0,0,2.94,0,2.94
30/04/2019 01:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.88,0,2.88,0,0,0,2.88,0,2.88,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,2.86,0,2.86,0,0,0,2.86,0,2.86
30/04/2019 01:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.98,0,2.98,0,0,0,2.98,0,2.98,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,2.91,0,2.91,0,0,0,2.91,0,2.91
30/04/2019 02:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.34,0,3.34,0,0,0,3.34,0,3.34,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,2.96,0,2.96,0,0,0,2.96,0,2.96
30/04/2019 02:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.43,0,3.43,0,0,0,3.43,0,3.43,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,2.96,0,2.96,0,0,0,2.96,0,2.96
30/04/2019 03:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.37,0,3.37,0,0,0,3.37,0,3.37,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,2.94,0,2.94,0,0,0,2.94,0,2.94
30/04/2019 03:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.29,0,3.29,0,0,0,3.29,0,3.29,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,2.94,0,2.94,0,0,0,2.94,0,2.94
30/04/2019 04:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.27,0,3.27,0,0,0,3.27,0,3.27,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,2.86,0,2.86,0,0,0,2.86,0,2.86
30/04/2019 04:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.24,0,3.24,0,0,0,3.24,0,3.24,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,2.84,0.22,2.848508382,0,0,0,2.84,0.22,2.848508382
30/04/2019 05:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.21,0,3.21,0,0,0,3.21,0,3.21,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,2.91,0.22,2.918304302,0,0,0,2.91,0.22,2.918304302
30/04/2019 05:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.26,0,3.26,0,0,0,3.26,0,3.26,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
30/04/2019 06:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.44,0,3.44,0,0,0,3.44,0,3.44,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.27,0,3.27,0,0,0,3.27,0,3.27
30/04/2019 06:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.88,0,3.88,0,0,0,3.88,0,3.88,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.62,-0.25,3.628622328,0,0,0,3.62,-0.25,3.628622328
30/04/2019 07:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.25,0,4.25,0,0,0,4.25,0,4.25,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,4.05,-0.36,4.065968519,0,0,0,4.05,-0.36,4.065968519
30/04/2019 07:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.89,0,4.89,0,0,0,4.89,0,4.89,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,4.4,-0.36,4.414702708,0,0,0,4.4,-0.36,4.414702708
30/04/2019 08:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.33192,0.00056,5.331920029,0.00192,0.00056,0.002,5.33,0,5.33,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,4.79,-0.49,4.814997404,0,0,0,4.79,-0.49,4.814997404
30/04/2019 08:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.5148,0.0014,5.514800178,0.0048,0.0014,0.005,5.51,0,5.51,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,5.01,-0.51,5.035891182,0,0,0,5.01,-0.51,5.035891182
30/04/2019 09:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.45576,0.00168,5.455760259,0.00576,0.00168,0.006,5.45,0,5.45,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,5.16,-0.64,5.199538441,0,0,0,5.16,-0.64,5.199538441
30/04/2019 09:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.46248,0.00364,5.462481213,0.01248,0.00364,0.013,5.45,0,5.45,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,5.26,-0.64,5.298792315,0,0,0,5.26,-0.64,5.298792315
30/04/2019 10:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.33208,0.00644,5.332083889,0.02208,0.00644,0.023,5.31,0,5.31,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,5.16,-0.64,5.199538441,0,0,0,5.16,-0.64,5.199538441
30/04/2019 10:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.09496,0.00728,5.094965201,0.02496,0.00728,0.026,5.07,0,5.07,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,5.04,-0.64,5.080472419,0,0,0,5.04,-0.64,5.080472419
30/04/2019 11:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.97688,0.00784,4.976886175,0.02688,0.00784,0.028,4.95,0,4.95,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,6.42432,-0.23624,6.428662131,1.38432,0.40376,1.442,5.04,-0.64,5.080472419
30/04/2019 11:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.89688,0.00784,4.896886276,0.02688,0.00784,0.028,4.87,0,4.87,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,5.86824,-0.38968,5.881164102,0.85824,0.25032,0.894,5.01,-0.64,5.050712821
30/04/2019 12:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.06016,0.00588,5.060163416,0.02016,0.00588,0.021,5.04,0,5.04,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,6.12936,-0.31352,6.137373119,1.11936,0.32648,1.166,5.01,-0.64,5.050712821
30/04/2019 12:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.10248,0.00364,5.102481298,0.01248,0.00364,0.013,5.09,0,5.09,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,6.80304,-0.23828,6.807211661,1.58304,0.46172,1.649,5.22,-0.7,5.266725738
30/04/2019 13:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.9944,0.0042,4.994401766,0.0144,0.0042,0.015,4.98,0,4.98,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,5.22,-0.7,5.266725738,0,0,0,5.22,-0.7,5.266725738
