Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
30/04/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.8344,0.0042,4.834401824,0.0144,0.0042,0.015,4.82,0,4.82,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,5.33168,-0.60076,5.365419294,0.27168,0.07924,0.283,5.06,-0.68,5.105487244
30/04/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.83344,0.00392,4.83344159,0.01344,0.00392,0.014,4.82,0,4.82,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,8.07552,0.20536,8.078130724,3.03552,0.88536,3.162,5.04,-0.68,5.085666131
30/04/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.8744,0.2242,4.879553361,0.0144,0.0042,0.015,4.86,0.22,4.864976876,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,7.14656,-0.02392,7.146600031,2.14656,0.62608,2.236,5,-0.65,5.042072986
30/04/2019 15:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.82016,0.00588,4.820163586,0.02016,0.00588,0.021,4.8,0,4.8,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,6.18832,-0.24424,6.193137945,1.28832,0.37576,1.342,4.9,-0.62,4.939068738
30/04/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.63496,0.00728,4.634965717,0.02496,0.00728,0.026,4.61,0,4.61,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,4.77,-0.64,4.8127435,0,0,0,4.77,-0.64,4.8127435
30/04/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.73728,0.00504,4.737282681,0.01728,0.00504,0.018,4.72,0,4.72,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,5.01168,-0.56076,5.042954313,0.27168,0.07924,0.283,4.74,-0.64,4.783011604
30/04/2019 16:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.86632,0.00476,4.866322328,0.01632,0.00476,0.017,4.85,0,4.85,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,4.76,-0.54,4.79053233,0,0,0,4.76,-0.54,4.79053233
30/04/2019 17:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.26576,0.00168,5.265760268,0.00576,0.00168,0.006,5.26,0,5.26,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,4.82,-0.46,4.841900453,0,0,0,4.82,-0.46,4.841900453
30/04/2019 17:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.28384,0.00112,5.283840119,0.00384,0.00112,0.004,5.28,0,5.28,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,4.68,-0.39,4.696221886,0,0,0,4.68,-0.39,4.696221886
30/04/2019 18:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.18672,0.00196,5.18672037,0.00672,0.00196,0.007,5.18,0,5.18,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,4.41,-0.34,4.423087157,0,0,0,4.41,-0.34,4.423087157
30/04/2019 18:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.09576,0.00168,5.095760277,0.00576,0.00168,0.006,5.09,0,5.09,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,4.25,-0.3,4.260575079,0,0,0,4.25,-0.3,4.260575079
30/04/2019 19:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.03288,0.00084,5.03288007,0.00288,0.00084,0.003,5.03,0,5.03,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,4.16,-0.28,4.169412429,0,0,0,4.16,-0.28,4.169412429
30/04/2019 19:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.86096,0.00028,4.860960008,0.00096,0.00028,0.001,4.86,0,4.86,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,4.05,-0.26,4.058337098,0,0,0,4.05,-0.26,4.058337098
30/04/2019 20:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.69,0,4.69,0,0,0,4.69,0,4.69,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.98,-0.23,3.986640189,0,0,0,3.98,-0.23,3.986640189
30/04/2019 20:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.39,0,4.39,0,0,0,4.39,0,4.39,0,0,0,0,0,0,0,0,0,3.93,-0.25,3.937943626,0,0,0,3.93,-0.25,3.937943626
30/04/2019 21:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.43,0,4.43,0,0,0,4.43,0,4.43,0,0,0,0,0,0,0,0,0,4.05,-0.23,4.056525607,0,0,0,4.05,-0.23,4.056525607
30/04/2019 21:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.38,0,4.38,0,0,0,4.38,0,4.38,0,0,0,0,0,0,0,0,0,3.96,-0.23,3.966673669,0,0,0,3.96,-0.23,3.966673669
30/04/2019 22:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.16,0,4.16,0,0,0,4.16,0,4.16,0,0,0,0,0,0,0,0,0,3.84,-0.23,3.846881854,0,0,0,3.84,-0.23,3.846881854
30/04/2019 22:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.96,0,3.96,0,0,0,3.96,0,3.96,0,0,0,0,0,0,0,0,0,3.59,-0.23,3.597360143,0,0,0,3.59,-0.23,3.597360143
30/04/2019 23:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.55,0,3.55,0,0,0,3.55,0,3.55,0,0,0,0,0,0,0,0,0,3.48,-0.23,3.487592293,0,0,0,3.48,-0.23,3.487592293
30/04/2019 23:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.28,0,3.28,0,0,0,3.28,0,3.28,0,0,0,0,0,0,0,0,0,3.18,-0.23,3.188306761,0,0,0,3.18,-0.23,3.188306761
01/05/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.1,0,3.1,0,0,0,3.1,0,3.1,0,0,0,0,0,0,0,0,0,3.09,-0.23,3.098548047,0,0,0,3.09,-0.23,3.098548047
01/05/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.87,0,2.87,0,0,0,2.87,0,2.87,0,0,0,0,0,0,0,0,0,3.01,-0.23,3.018774586,0,0,0,3.01,-0.23,3.018774586
01/05/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.75,0,2.75,0,0,0,2.75,0,2.75,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.01,-0.23,3.018774586,0,0,0,3.01,-0.23,3.018774586
01/05/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.87,0,2.87,0,0,0,2.87,0,2.87,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.05,-0.23,3.058659837,0,0,0,3.05,-0.23,3.058659837
01/05/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.27,0,3.27,0,0,0,3.27,0,3.27,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.08,-0.23,3.088575724,0,0,0,3.08,-0.23,3.088575724
01/05/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.22,0,3.22,0,0,0,3.22,0,3.22,0,0,0,0,0,0,0,0,0,3.03,-0.23,3.038716834,0,0,0,3.03,-0.23,3.038716834
01/05/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.16,0,3.16,0,0,0,3.16,0,3.16,0,0,0,0,0,0,0,0,0,2.97,0,2.97,0,0,0,2.97,0,2.97
01/05/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.09,0,3.09,0,0,0,3.09,0,3.09,0,0,0,0,0,0,0,0,0,2.91,0,2.91,0,0,0,2.91,0,2.91
01/05/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.09,0,3.09,0,0,0,3.09,0,3.09,0,0,0,0,0,0,0,0,0,2.91,0,2.91,0,0,0,2.91,0,2.91
01/05/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.02,0,3.02,0,0,0,3.02,0,3.02,0,0,0,0,0,0,0,0,0,2.84,0,2.84,0,0,0,2.84,0,2.84
01/05/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.96,0,2.96,0,0,0,2.96,0,2.96,0,0,0,0,0,0,0,0,0,2.9,0,2.9,0,0,0,2.9,0,2.9
01/05/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.02,0,3.02,0,0,0,3.02,0,3.02,0,0,0,0,0,0,0,0,0,2.98,0,2.98,0,0,0,2.98,0,2.98
01/05/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.21,0,3.21,0,0,0,3.21,0,3.21,0,0,0,0,0,0,0,0,0,3.13,0,3.13,0,0,0,3.13,0,3.13
01/05/2019 06:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.7,0,3.7,0,0,0,3.7,0,3.7,0,0,0,0,0,0,0,0,0,3.49,-0.27,3.500428545,0,0,0,3.49,-0.27,3.500428545
01/05/2019 07:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.05,0,4.05,0,0,0,4.05,0,4.05,0,0,0,0,0,0,0,0,0,3.79,-0.27,3.799605243,0,0,0,3.79,-0.27,3.799605243
01/05/2019 07:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.59,0,4.59,0,0,0,4.59,0,4.59,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.14,-0.33,4.153131349,0,0,0,4.14,-0.33,4.153131349
01/05/2019 08:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.87576,0.00168,4.875760289,0.00576,0.00168,0.006,4.87,0,4.87,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,4.39,-0.46,4.414034436,0,0,0,4.39,-0.46,4.414034436
01/05/2019 08:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.04288,0.00084,5.04288007,0.00288,0.00084,0.003,5.04,0,5.04,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,4.69,-0.53,4.719851693,0,0,0,4.69,-0.53,4.719851693
01/05/2019 09:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.98576,0.00168,4.985760283,0.00576,0.00168,0.006,4.98,0,4.98,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,4.86,-0.6,4.896896977,0,0,0,4.86,-0.6,4.896896977
01/05/2019 09:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.18864,0.00252,5.188640612,0.00864,0.00252,0.009,5.18,0,5.18,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,5.08,-0.65,5.12141582,0,0,0,5.08,-0.65,5.12141582
01/05/2019 10:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.28672,0.00196,5.286720363,0.00672,0.00196,0.007,5.28,0,5.28,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,5.16,-0.65,5.200778788,0,0,0,5.16,-0.65,5.200778788
01/05/2019 10:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.28576,0.00168,5.285760267,0.00576,0.00168,0.006,5.28,0,5.28,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,5.25,-0.7,5.296461083,0,0,0,5.25,-0.7,5.296461083
01/05/2019 11:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.2496,0.0028,5.249600747,0.0096,0.0028,0.01,5.24,0,5.24,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,5.31,-0.7,5.355940627,0,0,0,5.31,-0.7,5.355940627
01/05/2019 11:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.17248,0.00364,5.172481281,0.01248,0.00364,0.013,5.16,0,5.16,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,5.19,-0.66,5.231797014,0,0,0,5.19,-0.66,5.231797014
01/05/2019 12:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.11344,0.00392,5.113441503,0.01344,0.00392,0.014,5.1,0,5.1,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,5.3,-0.76,5.354213294,0,0,0,5.3,-0.76,5.354213294
01/05/2019 12:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.22864,0.00252,5.228640607,0.00864,0.00252,0.009,5.22,0,5.22,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,5.41,-0.78,5.465939992,0,0,0,5.41,-0.78,5.465939992
01/05/2019 13:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.1048,0.0014,5.104800192,0.0048,0.0014,0.005,5.1,0,5.1,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,5.43,-0.75,5.481550875,0,0,0,5.43,-0.75,5.481550875
01/05/2019 13:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.10672,0.00196,5.106720376,0.00672,0.00196,0.007,5.1,0,5.1,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,5.21,-0.65,5.250390462,0,0,0,5.21,-0.65,5.250390462
01/05/2019 14:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.00248,0.00364,5.002481324,0.01248,0.00364,0.013,4.99,0,4.99,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,4.98,-0.65,5.022240536,0,0,0,4.98,-0.65,5.022240536
01/05/2019 14:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.6492,0.0056,4.649203373,0.0192,0.0056,0.02,4.63,0,4.63,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,6.13208,-0.12356,6.133324726,1.46208,0.42644,1.523,4.67,-0.55,4.702276045
01/05/2019 15:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.83248,0.00364,4.832481371,0.01248,0.00364,0.013,4.82,0,4.82,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,4.9,-0.58,4.93420713,0,0,0,4.9,-0.58,4.93420713
01/05/2019 15:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.89384,0.00112,4.893840128,0.00384,0.00112,0.004,4.89,0,4.89,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,4.9,-0.58,4.93420713,0,0,0,4.9,-0.58,4.93420713
01/05/2019 16:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.96288,0.00084,4.962880071,0.00288,0.00084,0.003,4.96,0,4.96,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,5,-0.58,5.03352759,0,0,0,5,-0.58,5.03352759
01/05/2019 16:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.17096,0.00028,5.170960008,0.00096,0.00028,0.001,5.17,0,5.17,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,5.04,-0.58,5.07326325,0,0,0,5.04,-0.58,5.07326325
01/05/2019 17:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.42096,0.00028,5.420960007,0.00096,0.00028,0.001,5.42,0,5.42,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.93,-0.42,4.947858122,0,0,0,4.93,-0.42,4.947858122
01/05/2019 17:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.70096,0.00028,5.700960007,0.00096,0.00028,0.001,5.7,0,5.7,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,4.98,-0.36,4.992995093,0,0,0,4.98,-0.36,4.992995093
01/05/2019 18:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,5.72,0,5.72,0,0,0,5.72,0,5.72,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,4.81,-0.33,4.821306877,0,0,0,4.81,-0.33,4.821306877
01/05/2019 18:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.49,0,5.49,0,0,0,5.49,0,5.49,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,4.59,-0.33,4.601847455,0,0,0,4.59,-0.33,4.601847455
01/05/2019 19:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.18288,0.00084,5.182880068,0.00288,0.00084,0.003,5.18,0,5.18,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,4.3,-0.28,4.309106636,0,0,0,4.3,-0.28,4.309106636
01/05/2019 19:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.89096,0.00028,4.890960008,0.00096,0.00028,0.001,4.89,0,4.89,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,4.16,-0.28,4.169412429,0,0,0,4.16,-0.28,4.169412429
01/05/2019 20:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.87,0,4.87,0,0,0,4.87,0,4.87,0,0,0,0,0,0,0,0,0,4.12,-0.25,4.127577982,0,0,0,4.12,-0.25,4.127577982
01/05/2019 20:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.68,0,4.68,0,0,0,4.68,0,4.68,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,4.12,-0.27,4.128837609,0,0,0,4.12,-0.27,4.128837609
01/05/2019 21:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.57,0,4.57,0,0,0,4.57,0,4.57,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,4.1,-0.24,4.107018383,0,0,0,4.1,-0.24,4.107018383
01/05/2019 21:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.54384,0.00112,4.543840138,0.00384,0.00112,0.004,4.54,0,4.54,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,3.99,-0.22,3.99606056,0,0,0,3.99,-0.22,3.99606056
01/05/2019 22:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.27576,0.00168,4.27576033,0.00576,0.00168,0.006,4.27,0,4.27,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,3.87,-0.22,3.876248186,0,0,0,3.87,-0.22,3.876248186
01/05/2019 22:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.98688,0.00784,3.986887708,0.02688,0.00784,0.028,3.96,0,3.96,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,3.62,-0.22,3.626678922,0,0,0,3.62,-0.22,3.626678922
01/05/2019 23:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.63,0,3.63,0,0,0,3.63,0,3.63,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,3.44,-0.22,3.447027705,0,0,0,3.44,-0.22,3.447027705
01/05/2019 23:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.34,0,3.34,0,0,0,3.34,0,3.34,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,3.17,-0.17,3.174555087,0,0,0,3.17,-0.17,3.174555087
02/05/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.08,0,3.08,0,0,0,3.08,0,3.08,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,3.15,-0.22,3.157673194,0,0,0,3.15,-0.22,3.157673194
02/05/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.89,0,2.89,0,0,0,2.89,0,2.89,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,3.01,-0.22,3.018029158,0,0,0,3.01,-0.22,3.018029158
02/05/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,2.91,0,2.91,0,0,0,2.91,0,2.91
02/05/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.94,0,2.94,0,0,0,2.94,0,2.94,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,2.93,0,2.93,0,0,0,2.93,0,2.93
02/05/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.3,0,3.3,0,0,0,3.3,0,3.3,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,3.06,-0.22,3.067898303,0,0,0,3.06,-0.22,3.067898303
02/05/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.36,0,3.36,0,0,0,3.36,0,3.36,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,3.01,0,3.01,0,0,0,3.01,0,3.01
02/05/2019 03:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.28,0,3.28,0,0,0,3.28,0,3.28,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,2.87,0.22,2.878419705,0,0,0,2.87,0.22,2.878419705
02/05/2019 03:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.18,0,3.18,0,0,0,3.18,0,3.18,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,2.97,0,2.97,0,0,0,2.97,0,2.97
02/05/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.17,0,3.17,0,0,0,3.17,0,3.17,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,2.9,0,2.9,0,0,0,2.9,0,2.9
02/05/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.17,0,3.17,0,0,0,3.17,0,3.17,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,2.9,-0.22,2.908332856,0,0,0,2.9,-0.22,2.908332856
02/05/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.15,0,3.15,0,0,0,3.15,0,3.15,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,2.94,0,2.94,0,0,0,2.94,0,2.94
02/05/2019 05:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.19,0,3.19,0,0,0,3.19,0,3.19,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,3.03,0,3.03,0,0,0,3.03,0,3.03
02/05/2019 06:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.29,0,3.29,0,0,0,3.29,0,3.29,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,3.12,-0.28,3.132538906,0,0,0,3.12,-0.28,3.132538906
02/05/2019 06:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.71,0,3.71,0,0,0,3.71,0,3.71,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.39,-0.23,3.397793402,0,0,0,3.39,-0.23,3.397793402
02/05/2019 07:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.19,0,4.19,0,0,0,4.19,0,4.19,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.84,-0.25,3.848129416,0,0,0,3.84,-0.25,3.848129416
02/05/2019 07:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.73,0,4.73,0,0,0,4.73,0,4.73,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,4.12,-0.25,4.127577982,0,0,0,4.12,-0.25,4.127577982
02/05/2019 08:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.14096,0.00028,5.140960008,0.00096,0.00028,0.001,5.14,0,5.14,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,4.56,-0.39,4.576647244,0,0,0,4.56,-0.39,4.576647244
02/05/2019 08:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.29096,0.00028,5.290960007,0.00096,0.00028,0.001,5.29,0,5.29,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,4.95,-0.5,4.975188439,0,0,0,4.95,-0.5,4.975188439
02/05/2019 09:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.29384,0.00112,5.293840118,0.00384,0.00112,0.004,5.29,0,5.29,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,5.19,-0.6,5.224566968,0,0,0,5.19,-0.6,5.224566968
02/05/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.32864,0.00252,5.328640596,0.00864,0.00252,0.009,5.32,0,5.32,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,5.34,-0.63,5.377034499,0,0,0,5.34,-0.63,5.377034499
02/05/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.27728,0.22504,5.282076031,0.01728,0.00504,0.018,5.26,0.22,5.26459875,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,5.39,-0.68,5.432724915,0,0,0,5.39,-0.68,5.432724915
02/05/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.41344,0.44392,5.431610958,0.01344,0.00392,0.014,5.4,0.44,5.417896271,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,5.42,-0.68,5.462490275,0,0,0,5.42,-0.68,5.462490275
02/05/2019 11:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.43056,0.00308,5.430560873,0.01056,0.00308,0.011,5.42,0,5.42,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,5.44,-0.62,5.475216891,0,0,0,5.44,-0.62,5.475216891
02/05/2019 11:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.32592,0.37756,5.339286038,0.02592,0.00756,0.027,5.3,0.37,5.312899397,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,7.00304,-0.15828,7.004828463,1.58304,0.46172,1.649,5.42,-0.62,5.455346002
02/05/2019 12:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.38496,0.00728,5.384964921,0.02496,0.00728,0.026,5.36,0,5.36,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,5.28,-0.61,5.315119942,0,0,0,5.28,-0.61,5.315119942
02/05/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.55072,0.43896,5.568049784,0.03072,0.00896,0.032,5.52,0.43,5.536722857,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,5.44,-0.66,5.47989051,0,0,0,5.44,-0.66,5.47989051
02/05/2019 13:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.1992,0.0056,5.199203016,0.0192,0.0056,0.02,5.18,0,5.18,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,6.60832,-0.29424,6.614867376,1.28832,0.37576,1.342,5.32,-0.67,5.362023872
02/05/2019 13:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.00936,0.01148,5.009373154,0.03936,0.01148,0.041,4.97,0,4.97,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,8.92768,0.41724,8.937424651,3.72768,1.08724,3.883,5.2,-0.67,5.242985791
02/05/2019 14:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.93264,0.34952,4.945007745,0.03264,0.00952,0.034,4.9,0.34,4.911781754,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,11.0324,1.1782,11.09513429,6.0624,1.7682,6.315,4.97,-0.59,5.004897601
02/05/2019 14:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.0084,0.3812,5.022886023,0.0384,0.0112,0.04,4.97,0.37,4.983753605,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,7.3988,0.1284,7.399914054,2.4288,0.7084,2.53,4.97,-0.58,5.00372861
02/05/2019 15:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.12936,0.36148,5.142081466,0.03936,0.01148,0.041,5.09,0.35,5.102019208,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,5.11,-0.52,5.136389783,0,0,0,5.11,-0.52,5.136389783
02/05/2019 15:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.89072,0.00896,4.890728208,0.03072,0.00896,0.032,4.86,0,4.86,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,7.32576,0.26668,7.330612376,2.52576,0.73668,2.631,4.8,-0.47,4.822955525
02/05/2019 16:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.02416,0.38288,5.038728093,0.04416,0.01288,0.046,4.98,0.37,4.993726064,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,5.71216,-0.36812,5.724009451,0.69216,0.20188,0.721,5.02,-0.57,5.052256921
02/05/2019 16:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.1572,0.3896,5.171895204,0.0672,0.0196,0.07,5.09,0.37,5.103430219,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,6.34776,-0.09232,6.348431302,1.39776,0.40768,1.456,4.95,-0.5,4.975188439
02/05/2019 17:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.27584,0.39212,5.290391838,0.07584,0.02212,0.079,5.2,0.37,5.213146842,0.33024,0.09632,0.344,0.33024,0.09632,0.344,0,0,0,5.41336,-0.29152,5.421203778,0.54336,0.15848,0.566,4.87,-0.45,4.890746364
02/05/2019 17:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.24896,0.30428,5.257772095,0.04896,0.01428,0.051,5.2,0.29,5.208080261,0.33504,0.09772,0.349,0.33504,0.09772,0.349,0,0,0,8.02328,0.58804,8.04480037,3.35328,0.97804,3.493,4.67,-0.39,4.686256502
02/05/2019 18:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.19024,0.29632,5.198691835,0.09024,0.02632,0.094,5.1,0.27,5.107142058,0.32832,0.09576,0.342,0.32832,0.09576,0.342,0,0,0,5.44576,-0.00332,5.445761012,1.08576,0.31668,1.131,4.36,-0.32,4.371727347
02/05/2019 18:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.0084,0.2612,5.015206476,0.0384,0.0112,0.04,4.97,0.25,4.976283754,0.3264,0.0952,0.34,0.3264,0.0952,0.34,0,0,0,4.60912,-0.16484,4.612066717,0.42912,0.12516,0.447,4.18,-0.29,4.190047732
02/05/2019 19:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.9184,0.3212,4.928876951,0.0384,0.0112,0.04,4.88,0.31,4.889836398,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,4.03,-0.27,4.039034538,0,0,0,4.03,-0.27,4.039034538
02/05/2019 19:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.80608,0.29344,4.815029803,0.04608,0.01344,0.048,4.76,0.28,4.768228182,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,4.03,-0.25,4.037746896,0,0,0,4.03,-0.25,4.037746896
02/05/2019 20:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.75632,0.22476,4.761627558,0.01632,0.00476,0.017,4.74,0.22,4.745102739,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,4,-0.25,4.007804885,0,0,0,4,-0.25,4.007804885
02/05/2019 20:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.49096,0.00028,4.490960009,0.00096,0.00028,0.001,4.49,0,4.49,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,4,-0.25,4.007804885,0,0,0,4,-0.25,4.007804885
02/05/2019 21:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.52,0,4.52,0,0,0,4.52,0,4.52,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.96,-0.22,3.966106403,0,0,0,3.96,-0.22,3.966106403
02/05/2019 21:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.66,0,4.66,0,0,0,4.66,0,4.66,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,3.75,0.17,3.753851356,0,0,0,3.75,0.17,3.753851356
02/05/2019 22:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.37,0,4.37,0,0,0,4.37,0,4.37,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.78,0.2,3.785287307,0,0,0,3.78,0.2,3.785287307
02/05/2019 22:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.98,0,3.98,0,0,0,3.98,0,3.98,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.56,-0.22,3.566791275,0,0,0,3.56,-0.22,3.566791275
02/05/2019 23:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.6,0,3.6,0,0,0,3.6,0,3.6,0,0,0,0,0,0,0,0,0,3.36,0,3.36,0,0,0,3.36,0,3.36
02/05/2019 23:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.28,0,3.28,0,0,0,3.28,0,3.28,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
03/05/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.07,0,3.07,0,0,0,3.07,0,3.07,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.08,-0.22,3.087847146,0,0,0,3.08,-0.22,3.087847146
03/05/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.9,0,2.9,0,0,0,2.9,0,2.9,0,0,0,0,0,0,0,0,0,2.87,0,2.87,0,0,0,2.87,0,2.87
03/05/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.79,0,2.79,0,0,0,2.79,0,2.79,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,2.74,0.22,2.748817928,0,0,0,2.74,0.22,2.748817928
03/05/2019 01:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.94,0,2.94,0,0,0,2.94,0,2.94,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,2.88,0,2.88,0,0,0,2.88,0,2.88
03/05/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.26,0,3.26,0,0,0,3.26,0,3.26,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
03/05/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.28,0,3.28,0,0,0,3.28,0,3.28,0,0,0,0,0,0,0,0,0,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
03/05/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.22,0,3.22,0,0,0,3.22,0,3.22,0,0,0,0,0,0,0,0,0,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
03/05/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.13,0,3.13,0,0,0,3.13,0,3.13,0,0,0,0,0,0,0,0,0,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
03/05/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.1,0,3.1,0,0,0,3.1,0,3.1,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
03/05/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.02,0,3.02,0,0,0,3.02,0,3.02,0,0,0,0,0,0,0,0,0,2.95,-0.36,2.971884924,0,0,0,2.95,-0.36,2.971884924
03/05/2019 05:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3,0,3,0,0,0,3,0,3,0,0,0,0,0,0,0,0,0,2.97,0.22,2.978137002,0,0,0,2.97,0.22,2.978137002
03/05/2019 05:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.06,0,3.06,0,0,0,3.06,0,3.06,0,0,0,0,0,0,0,0,0,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
03/05/2019 06:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.25,0,3.25,0,0,0,3.25,0,3.25,0,0,0,0,0,0,0,0,0,3.06,0.17,3.064718584,0,0,0,3.06,0.17,3.064718584
03/05/2019 06:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.69,0,3.69,0,0,0,3.69,0,3.69,0,0,0,0,0,0,0,0,0,3.7,-0.26,3.709123886,0,0,0,3.7,-0.26,3.709123886
03/05/2019 07:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.09,0,4.09,0,0,0,4.09,0,4.09,0,0,0,0,0,0,0,0,0,3.97,-0.32,3.982875845,0,0,0,3.97,-0.32,3.982875845
03/05/2019 07:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.65,0,4.65,0,0,0,4.65,0,4.65,0,0,0,0,0,0,0,0,0,4.22,-0.35,4.234489343,0,0,0,4.22,-0.35,4.234489343
03/05/2019 08:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.11,0,5.11,0,0,0,5.11,0,5.11,0,0,0,0,0,0,0,0,0,4.82,-0.49,4.844842619,0,0,0,4.82,-0.49,4.844842619
03/05/2019 08:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.24096,0.00028,5.240960007,0.00096,0.00028,0.001,5.24,0,5.24,0,0,0,0,0,0,0,0,0,4.98,-0.54,5.009191552,0,0,0,4.98,-0.54,5.009191552
03/05/2019 09:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.34192,0.00056,5.341920029,0.00192,0.00056,0.002,5.34,0,5.34,0,0,0,0,0,0,0,0,0,5.14,-0.57,5.171508484,0,0,0,5.14,-0.57,5.171508484
03/05/2019 09:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.54192,0.00056,5.541920028,0.00192,0.00056,0.002,5.54,0,5.54,0,0,0,0,0,0,0,0,0,5.59,-0.73,5.637463969,0,0,0,5.59,-0.73,5.637463969
03/05/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.41344,0.00392,5.413441419,0.01344,0.00392,0.014,5.4,0,5.4,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,5.53,-0.75,5.580627205,0,0,0,5.53,-0.75,5.580627205
03/05/2019 10:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.33152,0.00336,5.331521059,0.01152,0.00336,0.012,5.32,0,5.32,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,5.53,-0.78,5.584738132,0,0,0,5.53,-0.78,5.584738132
03/05/2019 11:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.19592,0.22756,5.20090071,0.02592,0.00756,0.027,5.17,0.22,5.174678734,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,5.682,-0.724,5.727940293,0.192,0.056,0.2,5.49,-0.78,5.545133001
03/05/2019 11:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.334,0.227,5.338828055,0.024,0.007,0.025,5.31,0.22,5.314555485,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,5.874,-0.638,5.908546353,0.384,0.112,0.4,5.49,-0.75,5.540992691
03/05/2019 12:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.53496,0.37728,5.547803385,0.02496,0.00728,0.026,5.51,0.37,5.522408895,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,5.59,-0.8,5.646954932,0,0,0,5.59,-0.8,5.646954932
03/05/2019 12:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.40072,0.34896,5.41198204,0.03072,0.00896,0.032,5.37,0.34,5.380752735,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,7.92568,0.02124,7.92570846,2.57568,0.75124,2.683,5.35,-0.73,5.399574057
03/05/2019 13:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.25912,0.36016,5.271437982,0.06912,0.02016,0.072,5.19,0.34,5.201124878,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,7.0612,-0.2284,7.064892922,1.6512,0.4816,1.72,5.41,-0.71,5.456390748
03/05/2019 13:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.2572,0.2996,5.265729959,0.0672,0.0196,0.07,5.19,0.28,5.197547499,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,6.4344,-0.2358,6.438719205,1.2144,0.3542,1.265,5.22,-0.59,5.253237097
03/05/2019 14:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.3268,0.3724,5.339801494,0.0768,0.0224,0.08,5.25,0.35,5.261653732,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,5.19,-0.57,5.221206757,0,0,0,5.19,-0.57,5.221206757
03/05/2019 14:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.13304,0.00672,5.133044399,0.02304,0.00672,0.024,5.11,0,5.11,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,4.98,-0.48,5.003079052,0,0,0,4.98,-0.48,5.003079052
03/05/2019 15:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.18056,0.00308,5.180560916,0.01056,0.00308,0.011,5.17,0,5.17,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,5.02,-0.46,5.04103164,0,0,0,5.02,-0.46,5.04103164
03/05/2019 15:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.248,0.394,5.262769233,0.048,0.014,0.05,5.2,0.38,5.213866128,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.95,-0.42,4.967786227,0,0,0,4.95,-0.42,4.967786227
03/05/2019 16:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.40576,0.00168,5.405760261,0.00576,0.00168,0.006,5.4,0,5.4,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,4.95,-0.4,4.966135318,0,0,0,4.95,-0.4,4.966135318
03/05/2019 16:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.55576,0.00168,5.555760254,0.00576,0.00168,0.006,5.55,0,5.55,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,5.02,-0.4,5.03591104,0,0,0,5.02,-0.4,5.03591104
03/05/2019 17:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.66,0,5.66,0,0,0,5.66,0,5.66,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,4.97,-0.34,4.981616204,0,0,0,4.97,-0.34,4.981616204
03/05/2019 17:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.73576,0.00168,5.735760246,0.00576,0.00168,0.006,5.73,0,5.73,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,4.86,-0.32,4.870523586,0,0,0,4.86,-0.32,4.870523586
03/05/2019 18:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.50152,0.00336,5.501521026,0.01152,0.00336,0.012,5.49,0,5.49,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,4.44,-0.24,4.446481755,0,0,0,4.44,-0.24,4.446481755
03/05/2019 18:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.32768,0.00224,5.327680471,0.00768,0.00224,0.008,5.32,0,5.32,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,4.19,-0.24,4.19686788,0,0,0,4.19,-0.24,4.19686788
03/05/2019 19:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.1548,0.0014,5.15480019,0.0048,0.0014,0.005,5.15,0,5.15,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,4.26,-0.24,4.266755207,0,0,0,4.26,-0.24,4.266755207
03/05/2019 19:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.98192,0.00056,4.981920031,0.00192,0.00056,0.002,4.98,0,4.98,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,4.03,-0.24,4.037140077,0,0,0,4.03,-0.24,4.037140077
03/05/2019 20:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.98,0,4.98,0,0,0,4.98,0,4.98,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,4.14,-0.24,4.146950687,0,0,0,4.14,-0.24,4.146950687
03/05/2019 20:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.74,0,4.74,0,0,0,4.74,0,4.74,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,4.12,-0.24,4.126984371,0,0,0,4.12,-0.24,4.126984371
03/05/2019 21:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.73512,0.34316,4.747538331,0.04512,0.01316,0.047,4.69,0.33,4.701595474,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,4.07,-0.24,4.077070026,0,0,0,4.07,-0.24,4.077070026
03/05/2019 21:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.54248,0.00364,4.542481458,0.01248,0.00364,0.013,4.53,0,4.53,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,3.78,0.18,3.784283287,0,0,0,3.78,0.18,3.784283287
03/05/2019 22:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.30672,0.00196,4.306720446,0.00672,0.00196,0.007,4.3,0,4.3,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,3.69,0.22,3.696552448,0,0,0,3.69,0.22,3.696552448
03/05/2019 22:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.08,0,4.08,0,0,0,4.08,0,4.08,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,3.5,0,3.5,0,0,0,3.5,0,3.5
03/05/2019 23:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.73,0,3.73,0,0,0,3.73,0,3.73,0,0,0,0,0,0,0,0,0,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
03/05/2019 23:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.46,0,3.46,0,0,0,3.46,0,3.46,0,0,0,0,0,0,0,0,0,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
04/05/2019 00:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.21,0,3.21,0,0,0,3.21,0,3.21,0,0,0,0,0,0,0,0,0,3.04,0.03,3.040148023,0,0,0,3.04,0.03,3.040148023
04/05/2019 00:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.04,0,3.04,0,0,0,3.04,0,3.04,0,0,0,0,0,0,0,0,0,2.84,0.22,2.848508382,0,0,0,2.84,0.22,2.848508382
04/05/2019 01:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.91,0,2.91,0,0,0,2.91,0,2.91,0,0,0,0,0,0,0,0,0,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
04/05/2019 01:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.07,0,3.07,0,0,0,3.07,0,3.07,0,0,0,0,0,0,0,0,0,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
04/05/2019 02:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.39,0,3.39,0,0,0,3.39,0,3.39,0,0,0,0,0,0,0,0,0,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
04/05/2019 02:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.52,0,3.52,0,0,0,3.52,0,3.52,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
04/05/2019 03:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.47,0,3.47,0,0,0,3.47,0,3.47,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
04/05/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.43,0,3.43,0,0,0,3.43,0,3.43,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
04/05/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.43,0,3.43,0,0,0,3.43,0,3.43,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,2.83,0.22,2.838538356,0,0,0,2.83,0.22,2.838538356
04/05/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.3,0,3.3,0,0,0,3.3,0,3.3,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
04/05/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.15,0,3.15,0,0,0,3.15,0,3.15,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
04/05/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.12,0,3.12,0,0,0,3.12,0,3.12,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
04/05/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.21,0,3.21,0,0,0,3.21,0,3.21,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
04/05/2019 06:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.42288,0.00084,3.422880103,0.00288,0.00084,0.003,3.42,0,3.42,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
04/05/2019 07:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.6192,0.0056,3.619204332,0.0192,0.0056,0.02,3.6,0,3.6,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,3.05,-0.23,3.058659837,0,0,0,3.05,-0.23,3.058659837
04/05/2019 07:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.86112,0.00616,3.861124914,0.02112,0.00616,0.022,3.84,0,3.84,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,3.93672,-0.07304,3.937397516,0.60672,0.17696,0.632,3.33,-0.25,3.339371198
04/05/2019 08:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.04128,0.30204,4.05255132,0.04128,0.01204,0.043,4,0.29,4.010498722,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,7.42,0.83,7.46627752,3.84,1.12,4,3.58,-0.29,3.591726604
04/05/2019 08:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.27992,0.27456,4.288717571,0.04992,0.01456,0.052,4.23,0.26,4.237983011,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,11.5264,1.9402,11.68855308,7.6464,2.2302,7.965,3.88,-0.29,3.890822535
04/05/2019 09:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.39336,0.28848,4.402821005,0.06336,0.01848,0.066,4.33,0.27,4.338409847,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,10.38352,1.45936,10.48557195,6.20352,1.80936,6.462,4.18,-0.35,4.194627516
04/05/2019 09:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.41448,0.29464,4.424301798,0.08448,0.02464,0.088,4.33,0.27,4.338409847,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,15.38584,2.77712,15.63446411,10.99584,3.20712,11.454,4.39,-0.43,4.411008955
04/05/2019 10:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.35192,0.30556,4.362633906,0.12192,0.03556,0.127,4.23,0.27,4.238608262,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,19.23328,4.02304,19.64952698,14.99328,4.37304,15.618,4.24,-0.35,4.25442123
04/05/2019 10:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.41456,0.31508,4.425789805,0.15456,0.04508,0.161,4.26,0.27,4.268547762,0.34272,0.09996,0.357,0.34272,0.09996,0.357,0,0,0,21.18928,4.49604,21.66102404,16.88928,4.92604,17.593,4.3,-0.43,4.321446517
04/05/2019 11:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.3056,0.3008,4.316094531,0.1056,0.0308,0.11,4.2,0.27,4.208669624,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,23.5412,5.1316,24.09401204,19.1712,5.5916,19.97,4.37,-0.46,4.39414383
04/05/2019 11:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.29792,0.29856,4.308277428,0.09792,0.02856,0.102,4.2,0.27,4.208669624,0.31104,0.09072,0.324,0.31104,0.09072,0.324,0,0,0,17.75504,3.48272,18.09339062,13.41504,3.91272,13.974,4.34,-0.43,4.361249821
04/05/2019 12:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.24944,0.25192,4.256900751,0.10944,0.03192,0.114,4.14,0.22,4.14584129,0.34848,0.10164,0.363,0.34848,0.10164,0.363,0,0,0,22.71728,5.03504,23.2685719,18.49728,5.39504,19.268,4.22,-0.36,4.235327614
04/05/2019 12:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.27008,0.32044,4.282086524,0.07008,0.02044,0.073,4.2,0.3,4.210700654,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,24.57856,5.57208,25.2022556,20.33856,5.93208,21.186,4.24,-0.36,4.255255574
04/05/2019 13:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.29216,0.32688,4.304589179,0.09216,0.02688,0.096,4.2,0.3,4.210700654,0.37152,0.10836,0.387,0.37152,0.10836,0.387,0,0,0,30.27544,7.22492,31.12558009,26.00544,7.58492,27.089,4.27,-0.36,4.285148772
04/05/2019 13:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.18848,0.30164,4.199327494,0.10848,0.03164,0.113,4.08,0.27,4.088924064,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,24.3304,5.6022,24.96703845,20.2704,5.9122,21.115,4.06,-0.31,4.071817776
04/05/2019 14:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.12136,0.42248,4.142957591,0.11136,0.03248,0.116,4.01,0.39,4.028920451,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,25.71688,5.99784,26.40704454,21.62688,6.30784,22.528,4.09,-0.31,4.101731342
04/05/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.09904,0.37472,4.116132165,0.11904,0.03472,0.124,3.98,0.34,3.994496214,0.32064,0.09352,0.334,0.32064,0.09352,0.334,0,0,0,23.65936,5.47148,24.28378902,19.71936,5.75148,20.541,3.94,-0.28,3.949936708
04/05/2019 15:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.01616,0.37388,4.033525431,0.11616,0.03388,0.121,3.9,0.34,3.914792459,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,18.24592,3.92756,18.66385073,14.42592,4.20756,15.027,3.82,-0.28,3.830248034
04/05/2019 15:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.02792,0.30856,4.039721377,0.09792,0.02856,0.102,3.93,0.28,3.939961929,0.39936,0.11648,0.416,0.39936,0.11648,0.416,0,0,0,19.81208,4.44644,20.30490932,16.10208,4.69644,16.773,3.71,-0.25,3.71841364
04/05/2019 16:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.06248,0.37864,4.080087254,0.13248,0.03864,0.138,3.93,0.34,3.944679962,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,18.50248,4.05864,18.94239491,14.77248,4.30864,15.388,3.73,-0.25,3.738368628
04/05/2019 16:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.24024,0.32632,4.252777916,0.09024,0.02632,0.094,4.15,0.3,4.160829244,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,18.20592,3.93756,18.62685969,14.42592,4.20756,15.027,3.78,-0.27,3.789630589
04/05/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.36528,0.23904,4.371819941,0.06528,0.01904,0.068,4.3,0.22,4.305624229,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,16.48672,3.47196,16.84833649,12.72672,3.71196,13.257,3.76,-0.24,3.767651789
04/05/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.63984,0.30912,4.650125848,0.09984,0.02912,0.104,4.54,0.28,4.548626166,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,15.27928,3.35104,15.64243799,11.48928,3.35104,11.968,3.79,0,3.79
04/05/2019 18:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.7064,0.3252,4.717621859,0.0864,0.0252,0.09,4.62,0.3,4.629730014,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,9.92584,1.53212,10.04339043,6.31584,1.84212,6.579,3.61,-0.31,3.623285802
04/05/2019 18:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.63568,0.34624,4.648592389,0.05568,0.01624,0.058,4.58,0.33,4.591873256,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,6.28864,0.80752,6.340274568,2.76864,0.80752,2.884,3.52,0,3.52
04/05/2019 19:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.498,0.234,4.504082592,0.048,0.014,0.05,4.45,0.22,4.455434883,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,7.63536,1.44948,7.77172533,4.21536,1.22948,4.391,3.42,0.22,3.427068718
04/05/2019 19:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.39216,0.02688,4.392242252,0.09216,0.02688,0.096,4.3,0,4.3,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,4.092,0.451,4.116778474,0.792,0.231,0.825,3.3,0.22,3.307325203
04/05/2019 20:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.24072,0.00896,4.240729466,0.03072,0.00896,0.032,4.21,0,4.21,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,3.24,0.25,3.249630748,0,0,0,3.24,0.25,3.249630748
04/05/2019 20:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.07728,0.00504,4.077283115,0.01728,0.00504,0.018,4.06,0,4.06,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,3.2,0.25,3.209750769,0,0,0,3.2,0.25,3.209750769
04/05/2019 21:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.24112,0.00616,4.241124474,0.02112,0.00616,0.022,4.22,0,4.22,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,3.16,0.25,3.169873815,0,0,0,3.16,0.25,3.169873815
04/05/2019 21:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.22096,0.00028,4.220960009,0.00096,0.00028,0.001,4.22,0,4.22,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,3.25,0.28,3.262039239,0,0,0,3.25,0.28,3.262039239
04/05/2019 22:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.09,0,4.09,0,0,0,4.09,0,4.09,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.21,0.28,3.222188697,0,0,0,3.21,0.28,3.222188697
04/05/2019 22:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.93,0,3.93,0,0,0,3.93,0,3.93,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,3.07,0.28,3.082742286,0,0,0,3.07,0.28,3.082742286
04/05/2019 23:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.7,0,3.7,0,0,0,3.7,0,3.7,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,2.87,0.3,2.885636845,0,0,0,2.87,0.3,2.885636845
04/05/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.42,0,3.42,0,0,0,3.42,0,3.42,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,2.82,0.27,2.832896045,0,0,0,2.82,0.27,2.832896045
05/05/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.19,0,3.19,0,0,0,3.19,0,3.19,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,2.71,0.27,2.723416971,0,0,0,2.71,0.27,2.723416971
05/05/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3,0,3,0,0,0,3,0,3,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,2.55,0.3,2.567586415,0,0,0,2.55,0.3,2.567586415
05/05/2019 01:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.96,0,2.96,0,0,0,2.96,0,2.96,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,2.46,0.33,2.482035455,0,0,0,2.46,0.33,2.482035455
05/05/2019 01:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.07,0,3.07,0,0,0,3.07,0,3.07,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.59,0.3,2.607316628,0,0,0,2.59,0.3,2.607316628
05/05/2019 02:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.4,0,3.4,0,0,0,3.4,0,3.4,0,0,0,0,0,0,0,0,0,2.67,0.28,2.684641503,0,0,0,2.67,0.28,2.684641503
05/05/2019 02:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.43,0,3.43,0,0,0,3.43,0,3.43,0,0,0,0,0,0,0,0,0,2.63,0.31,2.648206941,0,0,0,2.63,0.31,2.648206941
05/05/2019 03:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.43,0,3.43,0,0,0,3.43,0,3.43,0,0,0,0,0,0,0,0,0,2.61,0.31,2.628345487,0,0,0,2.61,0.31,2.628345487
05/05/2019 03:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.37,0,3.37,0,0,0,3.37,0,3.37,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.65,0.28,2.664751396,0,0,0,2.65,0.28,2.664751396
05/05/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.37,0,3.37,0,0,0,3.37,0,3.37,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.62,0.28,2.634919354,0,0,0,2.62,0.28,2.634919354
05/05/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.25,0,3.25,0,0,0,3.25,0,3.25,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.57,0.28,2.585207922,0,0,0,2.57,0.28,2.585207922
05/05/2019 05:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.12,0,3.12,0,0,0,3.12,0,3.12,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,2.55,0.28,2.56532649,0,0,0,2.55,0.28,2.56532649
05/05/2019 05:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.06,0,3.06,0,0,0,3.06,0,3.06,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,2.46,0.31,2.479455585,0,0,0,2.46,0.31,2.479455585
05/05/2019 06:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.06,0,3.06,0,0,0,3.06,0,3.06,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.44,0.31,2.459613791,0,0,0,2.44,0.31,2.459613791
05/05/2019 06:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.23,0,3.23,0,0,0,3.23,0,3.23,0,0,0,0,0,0,0,0,0,2.61,0.25,2.621945842,0,0,0,2.61,0.25,2.621945842
