Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
05/05/2019 07:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.4,0,3.4,0,0,0,3.4,0,3.4,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.82,-0.12,2.822552037,0,0,0,2.82,-0.12,2.822552037
05/05/2019 07:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.61,0,3.61,0,0,0,3.61,0,3.61,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3.05,-0.16,3.054193838,0,0,0,3.05,-0.16,3.054193838
05/05/2019 08:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.66096,0.00028,3.660960011,0.00096,0.00028,0.001,3.66,0,3.66,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,4.97024,0.28632,4.97848017,1.77024,0.51632,1.844,3.2,-0.23,3.208254977
05/05/2019 08:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.77768,0.00224,3.777680664,0.00768,0.00224,0.008,3.77,0,3.77,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,6.34656,0.64108,6.378856277,2.98656,0.87108,3.111,3.36,-0.23,3.367862824
05/05/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.69344,0.00392,3.69344208,0.01344,0.00392,0.014,3.68,0,3.68,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,15.12848,3.15664,15.45429659,11.74848,3.42664,12.238,3.38,-0.27,3.390766875
05/05/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.86536,0.00448,3.865362596,0.01536,0.00448,0.016,3.85,0,3.85,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,14.58808,2.94944,14.88325483,11.03808,3.21944,11.498,3.55,-0.27,3.5602528
05/05/2019 10:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.9292,0.0056,3.929203991,0.0192,0.0056,0.02,3.91,0,3.91,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,20.74256,4.78908,21.28823813,17.24256,5.02908,17.961,3.5,-0.24,3.508218921
05/05/2019 10:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.11824,0.00532,4.118243436,0.01824,0.00532,0.019,4.1,0,4.1,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,21.38376,4.92568,21.94373522,17.81376,5.19568,18.556,3.57,-0.27,3.580195525
05/05/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.3144,0.0042,4.314402044,0.0144,0.0042,0.015,4.3,0,4.3,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,19.622,4.371,20.10294817,15.912,4.641,16.575,3.71,-0.27,3.719811823
05/05/2019 11:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.46632,0.00476,4.466322536,0.01632,0.00476,0.017,4.45,0,4.45,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,17.44584,3.74712,17.84371715,13.63584,3.97712,14.204,3.81,-0.23,3.816935944
05/05/2019 12:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.42248,0.00364,4.422481498,0.01248,0.00364,0.013,4.41,0,4.41,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,16.68936,3.52648,17.05786617,12.87936,3.75648,13.416,3.81,-0.23,3.816935944
05/05/2019 12:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.66096,0.00028,4.660960008,0.00096,0.00028,0.001,4.66,0,4.66,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,9.34064,1.26852,9.426383113,5.24064,1.52852,5.459,4.1,-0.26,4.108235631
05/05/2019 13:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.79096,0.00028,4.790960008,0.00096,0.00028,0.001,4.79,0,4.79,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,6.79864,0.58752,6.823978722,2.76864,0.80752,2.884,4.03,-0.22,4.036000496
05/05/2019 13:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.53864,0.00252,4.5386407,0.00864,0.00252,0.009,4.53,0,4.53,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,9.97176,1.55968,10.09299753,6.10176,1.77968,6.356,3.87,-0.22,3.876248186
05/05/2019 14:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.2444,0.0042,4.244402078,0.0144,0.0042,0.015,4.23,0,4.23,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,17.79504,3.86772,18.21051088,14.01504,4.08772,14.599,3.78,-0.22,3.786396704
05/05/2019 14:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.29248,0.00364,4.292481543,0.01248,0.00364,0.013,4.28,0,4.28,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,19.20184,4.31012,19.6796289,15.53184,4.53012,16.179,3.67,-0.22,3.676588092
05/05/2019 15:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.26864,0.00252,4.268640744,0.00864,0.00252,0.009,4.26,0,4.26,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,13.28344,2.96892,13.61118159,9.73344,2.83892,10.139,3.55,0.13,3.552379484
05/05/2019 15:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.264,0.007,4.264005746,0.024,0.007,0.025,4.24,0,4.24,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,10.88544,1.83492,11.03900971,7.28544,2.12492,7.589,3.6,-0.29,3.611661667
05/05/2019 16:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.17688,0.00784,4.176887358,0.02688,0.00784,0.028,4.15,0,4.15,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,16.39584,3.54712,16.77514917,12.91584,3.76712,13.454,3.48,-0.22,3.486947089
05/05/2019 16:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.47016,0.00588,4.470163867,0.02016,0.00588,0.021,4.45,0,4.45,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,10.07728,1.89504,10.25391383,6.49728,1.89504,6.768,3.58,0,3.58
05/05/2019 17:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.45744,0.01092,4.457453376,0.03744,0.01092,0.039,4.42,0,4.42,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,8.63144,1.26792,8.724068867,5.10144,1.48792,5.314,3.53,-0.22,3.53684888
05/05/2019 17:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.26128,0.01204,4.261297009,0.04128,0.01204,0.043,4.22,0,4.22,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,14.21584,3.42712,14.623107,10.99584,3.20712,11.454,3.22,0.22,3.227506778
05/05/2019 18:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.28744,0.01092,4.287453906,0.03744,0.01092,0.039,4.25,0,4.25,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,17.08496,4.25228,17.60618481,13.82496,4.03228,14.401,3.26,0.22,3.26741488
05/05/2019 18:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.41552,0.43036,4.436443012,0.03552,0.01036,0.037,4.38,0.42,4.400090908,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,12.76504,2.97772,13.10774819,9.45504,2.75772,9.849,3.31,0.22,3.317303122
05/05/2019 19:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.41456,0.29008,4.424080289,0.03456,0.01008,0.036,4.38,0.28,4.388940647,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
05/05/2019 19:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.32688,0.22784,4.332874519,0.02688,0.00784,0.028,4.3,0.22,4.305624229,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,3.31,0.22,3.317303122,0,0,0,3.31,0.22,3.317303122
05/05/2019 20:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.1848,0.0014,4.184800234,0.0048,0.0014,0.005,4.18,0,4.18,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,3.36,0.22,3.367194678,0,0,0,3.36,0.22,3.367194678
05/05/2019 20:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.09576,0.00168,4.095760345,0.00576,0.00168,0.006,4.09,0,4.09,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
05/05/2019 21:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.12,0,4.12,0,0,0,4.12,0,4.12,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
05/05/2019 21:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.26096,0.00028,4.260960009,0.00096,0.00028,0.001,4.26,0,4.26,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
05/05/2019 22:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.08288,0.00084,4.082880086,0.00288,0.00084,0.003,4.08,0,4.08,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
05/05/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.84096,0.00028,3.84096001,0.00096,0.00028,0.001,3.84,0,3.84,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
05/05/2019 23:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.66192,0.00056,3.661920043,0.00192,0.00056,0.002,3.66,0,3.66,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
05/05/2019 23:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.31384,0.00112,3.313840189,0.00384,0.00112,0.004,3.31,0,3.31,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
06/05/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.12672,0.00196,3.126720614,0.00672,0.00196,0.007,3.12,0,3.12,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
06/05/2019 00:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.97096,0.00028,2.970960013,0.00096,0.00028,0.001,2.97,0,2.97,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,2.8,0.22,2.808629559,0,0,0,2.8,0.22,2.808629559
06/05/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.80096,0.00028,2.800960014,0.00096,0.00028,0.001,2.8,0,2.8,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
06/05/2019 01:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.96096,0.00028,2.960960013,0.00096,0.00028,0.001,2.96,0,2.96,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
06/05/2019 02:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.4,0,3.4,0,0,0,3.4,0,3.4,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
06/05/2019 02:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.4192,0.0056,3.419204586,0.0192,0.0056,0.02,3.4,0,3.4,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
06/05/2019 03:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.36,0,3.36,0,0,0,3.36,0,3.36,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
06/05/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.31,0,3.31,0,0,0,3.31,0,3.31,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
06/05/2019 04:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.25,0,3.25,0,0,0,3.25,0,3.25,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,2.91,0.22,2.918304302,0,0,0,2.91,0.22,2.918304302
06/05/2019 04:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.21,0,3.21,0,0,0,3.21,0,3.21,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.8,0.24,2.810266891,0,0,0,2.8,0.24,2.810266891
06/05/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.1,0,3.1,0,0,0,3.1,0,3.1,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,2.83,0.24,2.840158446,0,0,0,2.83,0.24,2.840158446
06/05/2019 05:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.03,0,3.03,0,0,0,3.03,0,3.03,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,2.76,0.24,2.770415131,0,0,0,2.76,0.24,2.770415131
06/05/2019 06:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.08,0,3.08,0,0,0,3.08,0,3.08,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,2.74,0.22,2.748817928,0,0,0,2.74,0.22,2.748817928
06/05/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.24,0,3.24,0,0,0,3.24,0,3.24,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,2.92,0.16,2.924380276,0,0,0,2.92,0.16,2.924380276
06/05/2019 07:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.44,0,3.44,0,0,0,3.44,0,3.44,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.21,-0.25,3.219720485,0,0,0,3.21,-0.25,3.219720485
06/05/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.55,0,3.55,0,0,0,3.55,0,3.55,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,3.27,-0.22,3.277392256,0,0,0,3.27,-0.22,3.277392256
06/05/2019 08:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.81096,0.00028,3.81096001,0.00096,0.00028,0.001,3.81,0,3.81,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.61,-0.28,3.620842443,0,0,0,3.61,-0.28,3.620842443
06/05/2019 08:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.01384,0.00112,4.013840156,0.00384,0.00112,0.004,4.01,0,4.01,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,3.76,-0.23,3.767028006,0,0,0,3.76,-0.23,3.767028006
06/05/2019 09:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.07824,0.25532,4.086224394,0.01824,0.00532,0.019,4.06,0.25,4.067689762,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,3.952,-0.224,3.958343088,0.192,0.056,0.2,3.76,-0.28,3.770411118
06/05/2019 09:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.30688,0.39784,4.325215833,0.02688,0.00784,0.028,4.28,0.39,4.29773196,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,4.232,-0.224,4.23792402,0.192,0.056,0.2,4.04,-0.28,4.049691346
06/05/2019 10:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.38128,0.26204,4.389109181,0.04128,0.01204,0.043,4.34,0.25,4.347194498,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,8.06328,0.87304,8.110405859,3.95328,1.15304,4.118,4.11,-0.28,4.119526672
06/05/2019 10:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.54648,0.46064,4.569755967,0.03648,0.01064,0.038,4.51,0.45,4.532394511,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,4.27,-0.28,4.27917048,0,0,0,4.27,-0.28,4.27917048
06/05/2019 11:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.50016,0.00588,4.500163841,0.02016,0.00588,0.021,4.48,0,4.48,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,4.36,-0.31,4.371006749,0,0,0,4.36,-0.31,4.371006749
06/05/2019 11:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.35016,0.00588,4.350163974,0.02016,0.00588,0.021,4.33,0,4.33,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,14.08904,2.57972,14.3232679,9.83904,2.86972,10.249,4.25,-0.29,4.259882627
06/05/2019 12:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.5588,0.4584,4.581788734,0.0288,0.0084,0.03,4.53,0.45,4.552296124,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,5.92208,0.10644,5.923036468,1.46208,0.42644,1.523,4.46,-0.32,4.471465084
06/05/2019 12:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.51648,0.01064,4.516492533,0.03648,0.01064,0.038,4.48,0,4.48,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,9.70336,1.15348,9.771679047,5.22336,1.52348,5.441,4.48,-0.37,4.495253052
06/05/2019 13:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.41304,0.00672,4.413045116,0.02304,0.00672,0.024,4.39,0,4.39,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,12.88576,2.14668,13.06334742,8.52576,2.48668,8.881,4.36,-0.34,4.373236788
06/05/2019 13:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.37128,0.32204,4.383126578,0.04128,0.01204,0.043,4.33,0.31,4.341082814,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,15.98288,3.05584,16.272388,11.64288,3.39584,12.128,4.34,-0.34,4.353297601
06/05/2019 14:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.99936,0.01148,3.999376476,0.03936,0.01148,0.041,3.96,0,3.96,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,28.16312,6.68716,28.94614719,24.09312,7.02716,25.097,4.07,-0.34,4.084176784
06/05/2019 14:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.0536,0.0098,4.053611846,0.0336,0.0098,0.035,4.02,0,4.02,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,15.60032,3.09176,15.90374057,11.56032,3.37176,12.042,4.04,-0.28,4.049691346
06/05/2019 15:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.10864,0.00252,4.108640773,0.00864,0.00252,0.009,4.1,0,4.1,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,9.11656,1.12108,9.185231984,4.90656,1.43108,5.111,4.21,-0.31,4.221397873
06/05/2019 15:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.12304,0.39672,4.142082278,0.02304,0.00672,0.024,4.1,0.39,4.118507011,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,7.97848,0.95664,8.035627119,4.06848,1.18664,4.238,3.91,-0.23,3.916758864
06/05/2019 16:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.25152,0.00336,4.251521328,0.01152,0.00336,0.012,4.24,0,4.24,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,7.10904,0.60472,7.134713449,2.99904,0.87472,3.124,4.11,-0.27,4.118859065
06/05/2019 16:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.43112,0.00616,4.431124282,0.02112,0.00616,0.022,4.41,0,4.41,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,8.56472,1.06096,8.630183358,4.49472,1.31096,4.682,4.07,-0.25,4.077670904
06/05/2019 17:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.69536,0.00448,4.695362137,0.01536,0.00448,0.016,4.68,0,4.68,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,8.98456,1.19508,9.06369321,4.95456,1.44508,5.161,4.03,-0.25,4.037746896
06/05/2019 17:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.91152,0.00336,4.911521149,0.01152,0.00336,0.012,4.9,0,4.9,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,7.19976,0.73368,7.237045696,3.26976,0.95368,3.406,3.93,-0.22,3.936152944
06/05/2019 18:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.02728,0.00504,5.027282526,0.01728,0.00504,0.018,5.01,0,5.01,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,8.45136,1.10748,8.523614128,4.55136,1.32748,4.741,3.9,-0.22,3.9062002
06/05/2019 18:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.86632,0.28476,4.874644459,0.01632,0.00476,0.017,4.85,0.28,4.858075751,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,8.73656,1.21108,8.820101779,4.90656,1.43108,5.111,3.83,-0.22,3.836313334
06/05/2019 19:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.7744,0.0042,4.774401847,0.0144,0.0042,0.015,4.76,0,4.76,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,5.74664,0.35652,5.757688581,1.97664,0.57652,2.059,3.77,-0.22,3.776413643
06/05/2019 19:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.76192,0.00056,4.761920033,0.00192,0.00056,0.002,4.76,0,4.76,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,5.16776,0.18768,5.171166909,1.39776,0.40768,1.456,3.77,-0.22,3.776413643
06/05/2019 20:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.76,0,4.76,0,0,0,4.76,0,4.76,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,3.77,-0.22,3.776413643,0,0,0,3.77,-0.22,3.776413643
06/05/2019 20:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.68,0,4.68,0,0,0,4.68,0,4.68,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,3.75,-0.22,3.75644779,0,0,0,3.75,-0.22,3.75644779
06/05/2019 21:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.58,0,4.58,0,0,0,4.58,0,4.58,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.67,0.21,3.676003264,0,0,0,3.67,0.21,3.676003264
06/05/2019 21:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.5,0,4.5,0,0,0,4.5,0,4.5,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.67,0.22,3.676588092,0,0,0,3.67,0.22,3.676588092
06/05/2019 22:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.28,0,4.28,0,0,0,4.28,0,4.28,0,0,0,0,0,0,0,0,0,3.65,0.22,3.656624126,0,0,0,3.65,0.22,3.656624126
06/05/2019 22:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.99,0,3.99,0,0,0,3.99,0,3.99,0,0,0,0,0,0,0,0,0,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
06/05/2019 23:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.67,0,3.67,0,0,0,3.67,0,3.67,0,0,0,0,0,0,0,0,0,3.24,0.2,3.24616697,0,0,0,3.24,0.2,3.24616697
06/05/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.43,0,3.43,0,0,0,3.43,0,3.43,0,0,0,0,0,0,0,0,0,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
07/05/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.16,0,3.16,0,0,0,3.16,0,3.16,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.05,-0.04,3.050262284,0,0,0,3.05,-0.04,3.050262284
07/05/2019 00:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.99,0,2.99,0,0,0,2.99,0,2.99,0,0,0,0,0,0,0,0,0,2.87,0.22,2.878419705,0,0,0,2.87,0.22,2.878419705
07/05/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.93,0,2.93,0,0,0,2.93,0,2.93,0,0,0,0,0,0,0,0,0,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
07/05/2019 01:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.07,0,3.07,0,0,0,3.07,0,3.07,0,0,0,0,0,0,0,0,0,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
07/05/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.46,0,3.46,0,0,0,3.46,0,3.46,0,0,0,0,0,0,0,0,0,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
07/05/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.52,0,3.52,0,0,0,3.52,0,3.52,0,0,0,0,0,0,0,0,0,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
07/05/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.46,0,3.46,0,0,0,3.46,0,3.46,0,0,0,0,0,0,0,0,0,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
07/05/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.38,0,3.38,0,0,0,3.38,0,3.38,0,0,0,0,0,0,0,0,0,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
07/05/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.35,0,3.35,0,0,0,3.35,0,3.35,0,0,0,0,0,0,0,0,0,2.88,0.22,2.888390555,0,0,0,2.88,0.22,2.888390555
07/05/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.29,0,3.29,0,0,0,3.29,0,3.29,0,0,0,0,0,0,0,0,0,2.8,0.22,2.808629559,0,0,0,2.8,0.22,2.808629559
07/05/2019 05:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.21,0,3.21,0,0,0,3.21,0,3.21,0,0,0,0,0,0,0,0,0,2.85,0.22,2.858478616,0,0,0,2.85,0.22,2.858478616
07/05/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.24,0,3.24,0,0,0,3.24,0,3.24,0,0,0,0,0,0,0,0,0,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
07/05/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.37,0,3.37,0,0,0,3.37,0,3.37,0,0,0,0,0,0,0,0,0,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
07/05/2019 06:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.9,0,3.9,0,0,0,3.9,0,3.9,0,0,0,0,0,0,0,0,0,3.41,-0.22,3.417089405,0,0,0,3.41,-0.22,3.417089405
07/05/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.34,0,4.34,0,0,0,4.34,0,4.34,0,0,0,0,0,0,0,0,0,3.83,-0.27,3.839505176,0,0,0,3.83,-0.27,3.839505176
07/05/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.81,0,4.81,0,0,0,4.81,0,4.81,0,0,0,0,0,0,0,0,0,4.21,-0.27,4.218649073,0,0,0,4.21,-0.27,4.218649073
07/05/2019 08:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.23,0,5.23,0,0,0,5.23,0,5.23,0,0,0,0,0,0,0,0,0,4.6,-0.36,4.614065453,0,0,0,4.6,-0.36,4.614065453
07/05/2019 08:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.48192,0.00056,5.481920029,0.00192,0.00056,0.002,5.48,0,5.48,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,4.85,-0.44,4.869917864,0,0,0,4.85,-0.44,4.869917864
07/05/2019 09:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.61384,0.00112,5.613840112,0.00384,0.00112,0.004,5.61,0,5.61,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,5.12,-0.53,5.147358546,0,0,0,5.12,-0.53,5.147358546
07/05/2019 09:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.67576,0.00168,5.675760249,0.00576,0.00168,0.006,5.67,0,5.67,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.37,-0.61,5.404535133,0,0,0,5.37,-0.61,5.404535133
07/05/2019 10:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.71056,0.00308,5.710560831,0.01056,0.00308,0.011,5.7,0,5.7,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,5.35,-0.61,5.384663406,0,0,0,5.35,-0.61,5.384663406
07/05/2019 10:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.5944,0.0042,5.594401577,0.0144,0.0042,0.015,5.58,0,5.58,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,5.32,-0.71,5.367168714,0,0,0,5.32,-0.71,5.367168714
07/05/2019 11:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.4444,0.0042,5.44440162,0.0144,0.0042,0.015,5.43,0,5.43,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,7.24664,-0.07348,7.247012529,1.97664,0.57652,2.059,5.27,-0.65,5.309934086
07/05/2019 11:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.15784,0.00812,5.157846392,0.02784,0.00812,0.029,5.13,0,5.13,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,15.9956,2.5508,16.19770971,10.9056,3.1808,11.36,5.09,-0.63,5.128840025
07/05/2019 12:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.07824,0.00532,5.078242787,0.01824,0.00532,0.019,5.06,0,5.06,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,14.66584,2.08712,14.81360634,9.55584,2.78712,9.954,5.11,-0.7,5.157722366
07/05/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.18112,0.00616,5.181123662,0.02112,0.00616,0.022,5.16,0,5.16,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,10.94776,0.93268,10.98741739,5.59776,1.63268,5.831,5.35,-0.7,5.395600059
07/05/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.0892,0.0056,5.089203081,0.0192,0.0056,0.02,5.07,0,5.07,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,17.44688,2.87784,17.68263512,12.26688,3.57784,12.778,5.18,-0.7,5.227083317
07/05/2019 13:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.15672,0.00196,5.156720372,0.00672,0.00196,0.007,5.15,0,5.15,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,11.5044,1.1742,11.56416729,6.2544,1.8242,6.515,5.25,-0.65,5.290085065
07/05/2019 14:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.0896,0.0028,5.08960077,0.0096,0.0028,0.01,5.08,0,5.08,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,6.18392,-0.42844,6.198744018,1.03392,0.30156,1.077,5.15,-0.73,5.201480558
07/05/2019 14:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.13536,0.00448,5.135361954,0.01536,0.00448,0.016,5.12,0,5.12,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.15,-0.6,5.184833652,0,0,0,5.15,-0.6,5.184833652
07/05/2019 15:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.9944,0.0042,4.994401766,0.0144,0.0042,0.015,4.98,0,4.98,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,5,-0.54,5.029075462,0,0,0,5,-0.54,5.029075462
07/05/2019 15:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.06632,0.22476,5.071303126,0.01632,0.00476,0.017,5.05,0.22,5.054789808,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,4.88,-0.47,4.902580953,0,0,0,4.88,-0.47,4.902580953
07/05/2019 16:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.3496,0.0028,5.349600733,0.0096,0.0028,0.01,5.34,0,5.34,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,5.04,-0.51,5.065737853,0,0,0,5.04,-0.51,5.065737853
07/05/2019 16:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.56096,0.00028,5.560960007,0.00096,0.00028,0.001,5.56,0,5.56,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,5.06,-0.48,5.082715809,0,0,0,5.06,-0.48,5.082715809
07/05/2019 17:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,5.56192,0.00056,5.561920028,0.00192,0.00056,0.002,5.56,0,5.56,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,4.9,-0.42,4.91796706,0,0,0,4.9,-0.42,4.91796706
07/05/2019 17:30,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,5.47864,0.00252,5.47864058,0.00864,0.00252,0.009,5.47,0,5.47,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,4.61,-0.28,4.618495426,0,0,0,4.61,-0.28,4.618495426
07/05/2019 18:00,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,5.43152,0.00336,5.431521039,0.01152,0.00336,0.012,5.42,0,5.42,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,4.85912,-0.15484,4.861586428,0.42912,0.12516,0.447,4.43,-0.28,4.438839939
07/05/2019 18:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.37728,0.00504,5.377282362,0.01728,0.00504,0.018,5.36,0,5.36,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,5.68776,0.16768,5.690231138,1.39776,0.40768,1.456,4.29,-0.24,4.296708042
07/05/2019 19:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.1892,0.0056,5.189203022,0.0192,0.0056,0.02,5.17,0,5.17,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,4.232,-0.184,4.235998111,0.192,0.056,0.2,4.04,-0.24,4.047122435
07/05/2019 19:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.02824,0.00532,5.028242814,0.01824,0.00532,0.019,5.01,0,5.01,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,4.676,-0.072,4.676554287,0.576,0.168,0.6,4.1,-0.24,4.107018383
07/05/2019 20:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.90632,0.00476,4.906322309,0.01632,0.00476,0.017,4.89,0,4.89,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,4.1,-0.26,4.108235631,0,0,0,4.1,-0.26,4.108235631
07/05/2019 20:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.68688,0.00784,4.686886557,0.02688,0.00784,0.028,4.66,0,4.66,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,3.91,-0.24,3.917358804,0,0,0,3.91,-0.24,3.917358804
07/05/2019 21:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.56456,0.01008,4.56457113,0.03456,0.01008,0.036,4.53,0,4.53,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,3.84,-0.24,3.84749269,0,0,0,3.84,-0.24,3.84749269
07/05/2019 21:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.64208,0.00644,4.642084467,0.02208,0.00644,0.023,4.62,0,4.62,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,3.93,-0.24,3.937321425,0,0,0,3.93,-0.24,3.937321425
07/05/2019 22:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.31016,0.00588,4.310164011,0.02016,0.00588,0.021,4.29,0,4.29,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,3.79,-0.24,3.797591342,0,0,0,3.79,-0.24,3.797591342
07/05/2019 22:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.04168,0.00924,4.041690562,0.03168,0.00924,0.033,4.01,0,4.01,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,3.51,0.22,3.516887829,0,0,0,3.51,0.22,3.516887829
07/05/2019 23:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.73744,0.23092,3.744566971,0.03744,0.01092,0.039,3.7,0.22,3.70653477,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,3.4,-0.22,3.407110212,0,0,0,3.4,-0.22,3.407110212
07/05/2019 23:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.44208,0.00644,3.442086024,0.02208,0.00644,0.023,3.42,0,3.42,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,3.26,-0.22,3.26741488,0,0,0,3.26,-0.22,3.26741488
08/05/2019 00:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.18784,0.00812,3.187850342,0.02784,0.00812,0.029,3.16,0,3.16,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,3.1,-0.22,3.107796647,0,0,0,3.1,-0.22,3.107796647
08/05/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.014,0.007,3.014008129,0.024,0.007,0.025,2.99,0,2.99,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
08/05/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.93152,0.00336,2.931521926,0.01152,0.00336,0.012,2.92,0,2.92,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
08/05/2019 01:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.0448,0.0014,3.044800322,0.0048,0.0014,0.005,3.04,0,3.04,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,2.98,0,2.98,0,0,0,2.98,0,2.98
08/05/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.43768,0.00224,3.43768073,0.00768,0.00224,0.008,3.43,0,3.43,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
08/05/2019 02:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.43288,0.00084,3.432880103,0.00288,0.00084,0.003,3.43,0,3.43,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
08/05/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.35536,0.00448,3.355362991,0.01536,0.00448,0.016,3.34,0,3.34,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
08/05/2019 03:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.28208,0.00644,3.282086318,0.02208,0.00644,0.023,3.26,0,3.26,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
08/05/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.30496,0.00728,3.304968018,0.02496,0.00728,0.026,3.28,0,3.28,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,2.91,0.22,2.918304302,0,0,0,2.91,0.22,2.918304302
08/05/2019 04:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.2288,0.0084,3.228810927,0.0288,0.0084,0.03,3.2,0,3.2,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,2.91,0,2.91,0,0,0,2.91,0,2.91
08/05/2019 05:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.21744,0.01092,3.217458531,0.03744,0.01092,0.039,3.18,0,3.18,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
08/05/2019 05:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.22224,0.01232,3.222263552,0.04224,0.01232,0.044,3.18,0,3.18,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.99,0.21,2.99736551,0,0,0,2.99,0.21,2.99736551
08/05/2019 06:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.3876,0.2368,3.395866311,0.0576,0.0168,0.06,3.33,0.22,3.337259355,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,3.17,0.14,3.173089977,0,0,0,3.17,0.14,3.173089977
08/05/2019 06:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.79336,0.32848,3.807555541,0.06336,0.01848,0.066,3.73,0.31,3.742859869,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,3.48,-0.22,3.486947089,0,0,0,3.48,-0.22,3.486947089
08/05/2019 07:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.30352,0.30436,4.314269278,0.08352,0.02436,0.087,4.22,0.28,4.229278898,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,3.84,-0.24,3.84749269,0,0,0,3.84,-0.24,3.84749269
08/05/2019 07:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.02392,0.33156,5.034848975,0.07392,0.02156,0.077,4.95,0.31,4.959697571,0.3168,0.0924,0.33,0.3168,0.0924,0.33,0,0,0,4.31,-0.26,4.317835106,0,0,0,4.31,-0.26,4.317835106
08/05/2019 08:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.40328,0.25304,5.40920179,0.11328,0.03304,0.118,5.29,0.22,5.294572693,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,4.65,-0.36,4.663914665,0,0,0,4.65,-0.36,4.663914665
08/05/2019 08:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.64904,0.28472,5.656210604,0.11904,0.03472,0.124,5.53,0.25,5.53564811,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,4.9,-0.44,4.919715439,0,0,0,4.9,-0.44,4.919715439
08/05/2019 09:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.76216,0.29688,5.769802908,0.09216,0.02688,0.096,5.67,0.27,5.676424931,0.39168,0.11424,0.408,0.39168,0.11424,0.408,0,0,0,5.27,-0.58,5.301820442,0,0,0,5.27,-0.58,5.301820442
08/05/2019 09:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.07792,0.29856,6.085248524,0.09792,0.02856,0.102,5.98,0.27,5.986092214,0.37152,0.10836,0.387,0.37152,0.10836,0.387,0,0,0,5.53,-0.61,5.563542037,0,0,0,5.53,-0.61,5.563542037
08/05/2019 10:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.0256,0.4008,6.038915134,0.1056,0.0308,0.11,5.92,0.37,5.93155123,0.42432,0.12376,0.442,0.42432,0.12376,0.442,0,0,0,5.45,-0.55,5.477681991,0,0,0,5.45,-0.55,5.477681991
08/05/2019 10:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.04792,0.44856,6.064531507,0.09792,0.02856,0.102,5.95,0.42,5.96480511,0.42912,0.12516,0.447,0.42912,0.12516,0.447,0,0,0,5.43,-0.61,5.464155927,0,0,0,5.43,-0.61,5.464155927
08/05/2019 11:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,6.04232,0.45276,6.059259245,0.11232,0.03276,0.117,5.93,0.42,5.944854918,0.40608,0.11844,0.423,0.40608,0.11844,0.423,0,0,0,5.55,-0.61,5.58342189,0,0,0,5.55,-0.61,5.58342189
08/05/2019 11:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,6.03272,0.39996,6.045963827,0.10272,0.02996,0.107,5.93,0.37,5.941531789,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0,0,0,5.48,-0.59,5.511669439,0,0,0,5.48,-0.59,5.511669439
08/05/2019 12:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,6.01064,0.34352,6.020448422,0.08064,0.02352,0.084,5.93,0.32,5.938627788,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,5.52,-0.65,5.558138177,0,0,0,5.52,-0.65,5.558138177
08/05/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,6.01064,0.39352,6.023508214,0.08064,0.02352,0.084,5.93,0.37,5.941531789,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,5.61,-0.77,5.662596578,0,0,0,5.61,-0.77,5.662596578
08/05/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.99048,0.38764,6.003008862,0.06048,0.01764,0.063,5.93,0.37,5.941531789,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,5.69,-0.71,5.734125914,0,0,0,5.69,-0.71,5.734125914
08/05/2019 13:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.93456,0.42008,5.949409181,0.03456,0.01008,0.036,5.9,0.41,5.914228606,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,5.67,-0.65,5.707135884,0,0,0,5.67,-0.65,5.707135884
08/05/2019 14:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.96248,0.00364,5.962481111,0.01248,0.00364,0.013,5.95,0,5.95,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,5.67,-0.65,5.707135884,0,0,0,5.67,-0.65,5.707135884
08/05/2019 14:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.7448,0.0014,5.744800171,0.0048,0.0014,0.005,5.74,0,5.74,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,5.39,-0.57,5.42005535,0,0,0,5.39,-0.57,5.42005535
08/05/2019 15:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.554,0.007,5.554004411,0.024,0.007,0.025,5.53,0,5.53,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,5.15,-0.53,5.177200015,0,0,0,5.15,-0.53,5.177200015
08/05/2019 15:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.47672,0.00196,5.476720351,0.00672,0.00196,0.007,5.47,0,5.47,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,5.1,-0.51,5.125436567,0,0,0,5.1,-0.51,5.125436567
08/05/2019 16:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.53152,0.00336,5.53152102,0.01152,0.00336,0.012,5.52,0,5.52,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,5.14,-0.55,5.169342318,0,0,0,5.14,-0.55,5.169342318
08/05/2019 16:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.76096,0.00028,5.760960007,0.00096,0.00028,0.001,5.76,0,5.76,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,5.31,-0.51,5.334435303,0,0,0,5.31,-0.51,5.334435303
08/05/2019 17:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.78672,0.00196,5.786720332,0.00672,0.00196,0.007,5.78,0,5.78,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,5.07,-0.44,5.089056887,0,0,0,5.07,-0.44,5.089056887
08/05/2019 17:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.9748,0.0014,5.974800164,0.0048,0.0014,0.005,5.97,0,5.97,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,4.87,-0.39,4.885591059,0,0,0,4.87,-0.39,4.885591059
08/05/2019 18:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6,0,6,0,0,0,6,0,6,0,0,0,0,0,0,0,0,0,4.72,-0.32,4.730835021,0,0,0,4.72,-0.32,4.730835021
08/05/2019 18:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.72,0,5.72,0,0,0,5.72,0,5.72,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,4.57,-0.28,4.578569646,0,0,0,4.57,-0.28,4.578569646
08/05/2019 19:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.61096,0.00028,5.610960007,0.00096,0.00028,0.001,5.61,0,5.61,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.45,-0.28,4.458800287,0,0,0,4.45,-0.28,4.458800287
08/05/2019 19:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.34096,0.00028,5.340960007,0.00096,0.00028,0.001,5.34,0,5.34,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,4.33,-0.26,4.337798981,0,0,0,4.33,-0.26,4.337798981
08/05/2019 20:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.31,0,5.31,0,0,0,5.31,0,5.31,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,4.29,-0.26,4.297871566,0,0,0,4.29,-0.26,4.297871566
08/05/2019 20:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.12,0,5.12,0,0,0,5.12,0,5.12,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,4.19,-0.24,4.19686788,0,0,0,4.19,-0.24,4.19686788
08/05/2019 21:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.99096,0.00028,4.990960008,0.00096,0.00028,0.001,4.99,0,4.99,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,4.13,-0.22,4.135855413,0,0,0,4.13,-0.22,4.135855413
08/05/2019 21:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.87096,0.00028,4.870960008,0.00096,0.00028,0.001,4.87,0,4.87,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,4.19,-0.22,4.195771681,0,0,0,4.19,-0.22,4.195771681
08/05/2019 22:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.49,0,4.49,0,0,0,4.49,0,4.49,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,3.99,-0.22,3.99606056,0,0,0,3.99,-0.22,3.99606056
08/05/2019 22:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.2,0,4.2,0,0,0,4.2,0,4.2,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,3.62,-0.09,3.621118612,0,0,0,3.62,-0.09,3.621118612
08/05/2019 23:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.86192,0.00056,3.861920041,0.00192,0.00056,0.002,3.86,0,3.86,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,3.52,-0.22,3.526868299,0,0,0,3.52,-0.22,3.526868299
08/05/2019 23:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.53,0,3.53,0,0,0,3.53,0,3.53,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,3.24,-0.26,3.250415358,0,0,0,3.24,-0.26,3.250415358
09/05/2019 00:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.33,0,3.33,0,0,0,3.33,0,3.33,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,3.12,-0.26,3.13081459,0,0,0,3.12,-0.26,3.13081459
09/05/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.15,0,3.15,0,0,0,3.15,0,3.15,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,3,-0.22,3.008055851,0,0,0,3,-0.22,3.008055851
09/05/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.06,0,3.06,0,0,0,3.06,0,3.06,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,2.98,-0.22,2.98810977,0,0,0,2.98,-0.22,2.98810977
09/05/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.25,0,3.25,0,0,0,3.25,0,3.25,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,3.01,0,3.01,0,0,0,3.01,0,3.01
09/05/2019 02:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.62,0,3.62,0,0,0,3.62,0,3.62,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,3.1,-0.22,3.107796647,0,0,0,3.1,-0.22,3.107796647
09/05/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.66,0,3.66,0,0,0,3.66,0,3.66,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,3.14,0,3.14,0,0,0,3.14,0,3.14
09/05/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.66,0,3.66,0,0,0,3.66,0,3.66,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,3.14,0,3.14,0,0,0,3.14,0,3.14
09/05/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.51,0,3.51,0,0,0,3.51,0,3.51,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,3.08,0,3.08,0,0,0,3.08,0,3.08
09/05/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.51,0,3.51,0,0,0,3.51,0,3.51,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,3.06,-0.22,3.067898303,0,0,0,3.06,-0.22,3.067898303
09/05/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.44,0,3.44,0,0,0,3.44,0,3.44,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,3.06,0,3.06,0,0,0,3.06,0,3.06
09/05/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.41,0,3.41,0,0,0,3.41,0,3.41,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,3.06,0,3.06,0,0,0,3.06,0,3.06
09/05/2019 05:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.34,0,3.34,0,0,0,3.34,0,3.34,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,3.09,-0.27,3.101773686,0,0,0,3.09,-0.27,3.101773686
09/05/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.5,0,3.5,0,0,0,3.5,0,3.5,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,3.36,-0.22,3.367194678,0,0,0,3.36,-0.22,3.367194678
09/05/2019 06:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.03,0,4.03,0,0,0,4.03,0,4.03,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,3.6,-0.26,3.609376677,0,0,0,3.6,-0.26,3.609376677
09/05/2019 07:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.44,0,4.44,0,0,0,4.44,0,4.44,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,4,-0.31,4.011994516,0,0,0,4,-0.31,4.011994516
09/05/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.06,0,5.06,0,0,0,5.06,0,5.06,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,4.37,-0.28,4.378961064,0,0,0,4.37,-0.28,4.378961064
09/05/2019 08:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.5248,0.0014,5.524800177,0.0048,0.0014,0.005,5.52,0,5.52,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,4.94,-0.51,4.966256135,0,0,0,4.94,-0.51,4.966256135
09/05/2019 08:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.76,0.22,5.764199858,0,0,0,5.76,0.22,5.764199858,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,5.15,-0.49,5.173258161,0,0,0,5.15,-0.49,5.173258161
09/05/2019 09:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.78192,0.22056,5.786125267,0.00192,0.00056,0.002,5.78,0.22,5.784185336,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,5.45,-0.59,5.481842756,0,0,0,5.45,-0.59,5.481842756
09/05/2019 09:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.99192,0.22056,5.995977985,0.00192,0.00056,0.002,5.99,0.22,5.994038705,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,5.75,-0.75,5.798706752,0,0,0,5.75,-0.75,5.798706752
09/05/2019 10:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,6.15192,0.22056,6.155872513,0.00192,0.00056,0.002,6.15,0.22,6.153933701,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,5.67,-0.71,5.714280357,0,0,0,5.67,-0.71,5.714280357
09/05/2019 10:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,6.1148,0.2214,6.118806828,0.0048,0.0014,0.005,6.11,0.22,6.113959437,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,5.99,-0.73,6.03431852,0,0,0,5.99,-0.73,6.03431852
09/05/2019 11:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.97192,0.22056,5.975991566,0.00192,0.00056,0.002,5.97,0.22,5.974052226,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,6.17,-0.81,6.222941427,0,0,0,6.17,-0.81,6.222941427
09/05/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,6.00096,0.22028,6.005001599,0.00096,0.00028,0.001,6,0.22,6.004031979,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,6.22,-0.87,6.280549339,0,0,0,6.22,-0.87,6.280549339
09/05/2019 12:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,6.00576,0.00168,6.005760235,0.00576,0.00168,0.006,6,0,6,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,6.17,-0.87,6.231035227,0,0,0,6.17,-0.87,6.231035227
09/05/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.97384,0.00112,5.973840105,0.00384,0.00112,0.004,5.97,0,5.97,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,6.17,-0.92,6.238212885,0,0,0,6.17,-0.92,6.238212885
09/05/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.7996,0.0028,5.799600676,0.0096,0.0028,0.01,5.79,0,5.79,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,6.01,-0.84,6.068418245,0,0,0,6.01,-0.84,6.068418245
09/05/2019 13:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.68768,0.00224,5.687680441,0.00768,0.00224,0.008,5.68,0,5.68,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,5.86,-0.77,5.910372239,0,0,0,5.86,-0.77,5.910372239
09/05/2019 14:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.75,0,5.75,0,0,0,5.75,0,5.75,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,5.84,-0.69,5.880620716,0,0,0,5.84,-0.69,5.880620716
09/05/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.6948,0.2214,5.699102122,0.0048,0.0014,0.005,5.69,0.22,5.694251487,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,5.62,-0.63,5.655201146,0,0,0,5.62,-0.63,5.655201146
09/05/2019 15:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.58288,0.00084,5.582880063,0.00288,0.00084,0.003,5.58,0,5.58,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,5.62,-0.63,5.655201146,0,0,0,5.62,-0.63,5.655201146
09/05/2019 15:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.69096,0.00028,5.690960007,0.00096,0.00028,0.001,5.69,0,5.69,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,5.74,-0.63,5.774469673,0,0,0,5.74,-0.63,5.774469673
09/05/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.87,0,5.87,0,0,0,5.87,0,5.87,0,0,0,0,0,0,0,0,0,5.81,-0.65,5.846246659,0,0,0,5.81,-0.65,5.846246659
09/05/2019 16:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,6.2,0,6.2,0,0,0,6.2,0,6.2,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.81,-0.53,5.834123756,0,0,0,5.81,-0.53,5.834123756
09/05/2019 17:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,6.25,0,6.25,0,0,0,6.25,0,6.25,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,5.63,-0.43,5.646397081,0,0,0,5.63,-0.43,5.646397081
09/05/2019 17:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,6.29096,0.00028,6.290960006,0.00096,0.00028,0.001,6.29,0,6.29,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,5.21,-0.32,5.219818004,0,0,0,5.21,-0.32,5.219818004
09/05/2019 18:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,6.18288,0.00084,6.182880057,0.00288,0.00084,0.003,6.18,0,6.18,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,4.59,-0.24,4.596270227,0,0,0,4.59,-0.24,4.596270227
09/05/2019 18:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.87096,0.00028,5.870960007,0.00096,0.00028,0.001,5.87,0,5.87,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,4.49,-0.22,4.495386524,0,0,0,4.49,-0.22,4.495386524
09/05/2019 19:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.71096,0.00028,5.710960007,0.00096,0.00028,0.001,5.71,0,5.71,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,4.35,-0.22,4.355559666,0,0,0,4.35,-0.22,4.355559666
