Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
09/05/2019 19:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.35768,0.00224,5.357680468,0.00768,0.00224,0.008,5.35,0,5.35,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,4.26,-0.22,4.265676969,0,0,0,4.26,-0.22,4.265676969
09/05/2019 20:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.24384,0.00112,5.24384012,0.00384,0.00112,0.004,5.24,0,5.24,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,4.26,-0.22,4.265676969,0,0,0,4.26,-0.22,4.265676969
09/05/2019 20:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.97096,0.00028,4.970960008,0.00096,0.00028,0.001,4.97,0,4.97,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,4.1,-0.22,4.105898196,0,0,0,4.1,-0.22,4.105898196
09/05/2019 21:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.91,0,4.91,0,0,0,4.91,0,4.91,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,4.02,-0.22,4.0260154,0,0,0,4.02,-0.22,4.0260154
09/05/2019 21:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.87,0,4.87,0,0,0,4.87,0,4.87,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,3.96,-0.35,3.975437083,0,0,0,3.96,-0.35,3.975437083
09/05/2019 22:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.47,0,4.47,0,0,0,4.47,0,4.47,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,3.9,-0.22,3.9062002,0,0,0,3.9,-0.22,3.9062002
09/05/2019 22:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.18192,0.00056,4.181920037,0.00192,0.00056,0.002,4.18,0,4.18,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,3.61,0.1,3.611384776,0,0,0,3.61,0.1,3.611384776
09/05/2019 23:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.79096,0.00028,3.79096001,0.00096,0.00028,0.001,3.79,0,3.79,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,3.36,0.2,3.365947118,0,0,0,3.36,0.2,3.365947118
09/05/2019 23:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.5,0,3.5,0,0,0,3.5,0,3.5,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,3.35,-0.22,3.357216109,0,0,0,3.35,-0.22,3.357216109
10/05/2019 00:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.27,0,3.27,0,0,0,3.27,0,3.27,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,3.22,-0.22,3.227506778,0,0,0,3.22,-0.22,3.227506778
10/05/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.08,0,3.08,0,0,0,3.08,0,3.08,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
10/05/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.03,0,3.03,0,0,0,3.03,0,3.03,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
10/05/2019 01:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.15,0,3.15,0,0,0,3.15,0,3.15,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,3.08,0,3.08,0,0,0,3.08,0,3.08
10/05/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.6,0,3.6,0,0,0,3.6,0,3.6,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
10/05/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.6,0,3.6,0,0,0,3.6,0,3.6,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
10/05/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.52,0,3.52,0,0,0,3.52,0,3.52,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
10/05/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.47,0,3.47,0,0,0,3.47,0,3.47,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
10/05/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.45,0,3.45,0,0,0,3.45,0,3.45,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
10/05/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.41,0,3.41,0,0,0,3.41,0,3.41,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
10/05/2019 05:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.3,0,3.3,0,0,0,3.3,0,3.3,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
10/05/2019 05:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.3,0,3.3,0,0,0,3.3,0,3.3,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
10/05/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.43192,0.00056,3.431920046,0.00192,0.00056,0.002,3.43,0,3.43,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.25,0.13,3.252598961,0,0,0,3.25,0.13,3.252598961
10/05/2019 06:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.97,0,3.97,0,0,0,3.97,0,3.97,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3.63,-0.25,3.638598631,0,0,0,3.63,-0.25,3.638598631
10/05/2019 07:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.42,0,4.42,0,0,0,4.42,0,4.42,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,4.05,-0.33,4.063422203,0,0,0,4.05,-0.33,4.063422203
10/05/2019 07:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.09,0,5.09,0,0,0,5.09,0,5.09,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,4.45,-0.36,4.46453805,0,0,0,4.45,-0.36,4.46453805
10/05/2019 08:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.49096,0.00028,5.490960007,0.00096,0.00028,0.001,5.49,0,5.49,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.84,-0.45,4.860874407,0,0,0,4.84,-0.45,4.860874407
10/05/2019 08:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.66384,0.00112,5.663840111,0.00384,0.00112,0.004,5.66,0,5.66,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,5,-0.48,5.022987159,0,0,0,5,-0.48,5.022987159
10/05/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.71864,0.22252,5.722967639,0.00864,0.00252,0.009,5.71,0.22,5.714236607,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,5.37,-0.62,5.405672946,0,0,0,5.37,-0.62,5.405672946
10/05/2019 09:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.8648,0.2214,5.868977509,0.0048,0.0014,0.005,5.86,0.22,5.864128239,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,5.6,-0.68,5.641134638,0,0,0,5.6,-0.68,5.641134638
10/05/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.92384,0.22112,5.927965452,0.00384,0.00112,0.004,5.92,0.22,5.924086427,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,5.72,-0.68,5.760277771,0,0,0,5.72,-0.68,5.760277771
10/05/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.04864,0.00252,6.048640525,0.00864,0.00252,0.009,6.04,0,6.04,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,5.73,-0.7,5.772599068,0,0,0,5.73,-0.7,5.772599068
10/05/2019 11:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.80016,0.49588,5.821318837,0.02016,0.00588,0.021,5.78,0.49,5.800732712,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,5.45,-0.58,5.480775493,0,0,0,5.45,-0.58,5.480775493
10/05/2019 11:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.6036,0.4998,5.625845092,0.0336,0.0098,0.035,5.57,0.49,5.591511424,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,12.9264,1.6102,13.02630266,7.6464,2.2302,7.965,5.28,-0.62,5.316276893
10/05/2019 12:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.85152,0.49336,5.872281533,0.01152,0.00336,0.012,5.84,0.49,5.860520455,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,7.05952,-0.24264,7.063688611,1.49952,0.43736,1.562,5.56,-0.68,5.601428389
10/05/2019 12:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,6.14288,0.45084,6.15940187,0.00288,0.00084,0.003,6.14,0.45,6.156468143,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,5.61,-0.66,5.648690114,0,0,0,5.61,-0.66,5.648690114
10/05/2019 13:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,6.0196,0.5228,6.042259842,0.0096,0.0028,0.01,6.01,0.52,6.032453895,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,5.7,-0.63,5.734710106,0,0,0,5.7,-0.63,5.734710106
10/05/2019 13:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,6.01,0.22,6.014025274,0,0,0,6.01,0.22,6.014025274,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,5.7,-0.55,5.726473609,0,0,0,5.7,-0.55,5.726473609
10/05/2019 14:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,6.23288,0.24084,6.237531323,0.00288,0.00084,0.003,6.23,0.24,6.234621079,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,5.56,-0.49,5.581549964,0,0,0,5.56,-0.49,5.581549964
10/05/2019 14:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,6.06864,0.22252,6.072718222,0.00864,0.00252,0.009,6.06,0.22,6.063992084,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,5.48,-0.44,5.497635856,0,0,0,5.48,-0.44,5.497635856
10/05/2019 15:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,7.27288,0.22084,7.276232116,0.00288,0.00084,0.003,7.27,0.22,7.273327987,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.11,-0.53,4.144031853,0,0,0,4.11,-0.53,4.144031853
10/05/2019 15:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,6.80576,0.00168,6.805760207,0.00576,0.00168,0.006,6.8,0,6.8,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.02,-0.47,4.04738187,0,0,0,4.02,-0.47,4.04738187
10/05/2019 16:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.64672,0.00196,5.64672034,0.00672,0.00196,0.007,5.64,0,5.64,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,5.16,-0.42,5.177064805,0,0,0,5.16,-0.42,5.177064805
10/05/2019 16:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.77192,0.00056,5.771920027,0.00192,0.00056,0.002,5.77,0,5.77,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,6.06,-0.07,6.060404277,0.96,0.28,1,5.1,-0.35,5.111995696
10/05/2019 17:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.75672,0.00196,5.756720334,0.00672,0.00196,0.007,5.75,0,5.75,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,6.93648,0.32564,6.944119541,2.07648,0.60564,2.163,4.86,-0.28,4.868059162
10/05/2019 17:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,5.70152,0.00336,5.70152099,0.01152,0.00336,0.012,5.69,0,5.69,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,4.94168,-0.20076,4.945756343,0.27168,0.07924,0.283,4.67,-0.28,4.678386474
10/05/2019 18:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,5.46288,0.00084,5.462880065,0.00288,0.00084,0.003,5.46,0,5.46,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,5.036,-0.102,5.037032857,0.576,0.168,0.6,4.46,-0.27,4.468165172
10/05/2019 18:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,5.27288,0.00084,5.272880067,0.00288,0.00084,0.003,5.27,0,5.27,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,4.4,-0.22,4.405496567,0,0,0,4.4,-0.22,4.405496567
10/05/2019 19:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,5.16096,0.00028,5.160960008,0.00096,0.00028,0.001,5.16,0,5.16,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.18,-0.22,4.18578547,0,0,0,4.18,-0.22,4.18578547
10/05/2019 19:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.98,0,4.98,0,0,0,4.98,0,4.98,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.18,-0.22,4.18578547,0,0,0,4.18,-0.22,4.18578547
10/05/2019 20:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.72096,0.00028,4.720960008,0.00096,0.00028,0.001,4.72,0,4.72,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.12,-0.22,4.125869605,0,0,0,4.12,-0.22,4.125869605
10/05/2019 20:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.61,0,4.61,0,0,0,4.61,0,4.61,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3.99,-0.22,3.99606056,0,0,0,3.99,-0.22,3.99606056
10/05/2019 21:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.52,0,4.52,0,0,0,4.52,0,4.52,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,3.83,-0.32,3.843344897,0,0,0,3.83,-0.32,3.843344897
10/05/2019 21:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.59,0,4.59,0,0,0,4.59,0,4.59,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.89,0.21,3.895664257,0,0,0,3.89,0.21,3.895664257
10/05/2019 22:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.39096,0.00028,4.390960009,0.00096,0.00028,0.001,4.39,0,4.39,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.93,-0.18,3.934119978,0,0,0,3.93,-0.18,3.934119978
10/05/2019 22:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.13,0,4.13,0,0,0,4.13,0,4.13,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.65,-0.22,3.656624126,0,0,0,3.65,-0.22,3.656624126
10/05/2019 23:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.76,0,3.76,0,0,0,3.76,0,3.76,0,0,0,0,0,0,0,0,0,3.42,0,3.42,0,0,0,3.42,0,3.42
10/05/2019 23:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.47,0,3.47,0,0,0,3.47,0,3.47,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
11/05/2019 00:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.26,0,3.26,0,0,0,3.26,0,3.26,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,3.13,-0.22,3.137722104,0,0,0,3.13,-0.22,3.137722104
11/05/2019 00:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.11,0,3.11,0,0,0,3.11,0,3.11,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
11/05/2019 01:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.96,0,2.96,0,0,0,2.96,0,2.96,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
11/05/2019 01:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.15,0,3.15,0,0,0,3.15,0,3.15,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,2.91,0.17,2.914961406,0,0,0,2.91,0.17,2.914961406
11/05/2019 02:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.55,0,3.55,0,0,0,3.55,0,3.55,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
11/05/2019 02:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.59,0,3.59,0,0,0,3.59,0,3.59,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
11/05/2019 03:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.51,0,3.51,0,0,0,3.51,0,3.51,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
11/05/2019 03:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.51,0,3.51,0,0,0,3.51,0,3.51,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
11/05/2019 04:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.44,0,3.44,0,0,0,3.44,0,3.44,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.83,0.22,2.838538356,0,0,0,2.83,0.22,2.838538356
11/05/2019 04:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.38,0,3.38,0,0,0,3.38,0,3.38,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.83,0.22,2.838538356,0,0,0,2.83,0.22,2.838538356
11/05/2019 05:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.29,0,3.29,0,0,0,3.29,0,3.29,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
11/05/2019 05:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,3.18,0,3.18,0,0,0,3.18,0,3.18,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
11/05/2019 06:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,3.26,0,3.26,0,0,0,3.26,0,3.26,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
11/05/2019 06:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.45,0,3.45,0,0,0,3.45,0,3.45,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,2.87,0.22,2.878419705,0,0,0,2.87,0.22,2.878419705
11/05/2019 07:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.63,0,3.63,0,0,0,3.63,0,3.63,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.29,-0.23,3.298029715,0,0,0,3.29,-0.23,3.298029715
11/05/2019 07:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.91192,0.00056,3.91192004,0.00192,0.00056,0.002,3.91,0,3.91,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3.41,-0.25,3.419151942,0,0,0,3.41,-0.25,3.419151942
11/05/2019 08:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.0148,0.0014,4.014800244,0.0048,0.0014,0.005,4.01,0,4.01,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,6.22568,0.47124,6.243489297,2.57568,0.75124,2.683,3.65,-0.28,3.660723972
11/05/2019 08:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.2696,0.0028,4.269600918,0.0096,0.0028,0.01,4.26,0,4.26,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,6.86656,0.59108,6.89195341,2.98656,0.87108,3.111,3.88,-0.28,3.890089973
11/05/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.50056,0.00308,4.500561054,0.01056,0.00308,0.011,4.49,0,4.49,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,5.88744,0.15092,5.889374041,1.71744,0.50092,1.789,4.17,-0.35,4.184662471
11/05/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.61288,0.00084,4.612880076,0.00288,0.00084,0.003,4.61,0,4.61,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,8.21184,0.71012,8.242486676,3.77184,1.10012,3.929,4.44,-0.39,4.457095467
11/05/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.68344,0.00392,4.683441641,0.01344,0.00392,0.014,4.67,0,4.67,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,6.50448,0.23464,6.508710779,2.00448,0.58464,2.088,4.5,-0.35,4.513590588
11/05/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.5936,0.0098,4.593610454,0.0336,0.0098,0.035,4.56,0,4.56,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,5.17504,-0.20228,5.178991813,0.81504,0.23772,0.849,4.36,-0.44,4.382145593
11/05/2019 11:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.48992,0.01456,4.489943608,0.04992,0.01456,0.052,4.44,0,4.44,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,17.0112,3.3116,17.3305401,12.6912,3.7016,13.22,4.32,-0.39,4.337568443
11/05/2019 11:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.38048,0.27764,4.389269757,0.06048,0.01764,0.063,4.32,0.26,4.327817002,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,17.91936,3.57648,18.27278501,13.59936,3.96648,14.166,4.32,-0.39,4.337568443
11/05/2019 12:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.27048,0.31764,4.282276801,0.06048,0.01764,0.063,4.21,0.3,4.220675301,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,18.49416,3.75288,18.87109065,14.20416,4.14288,14.796,4.29,-0.39,4.307690797
11/05/2019 12:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.29184,0.28512,4.301300269,0.05184,0.01512,0.054,4.24,0.27,4.248588001,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,19.39472,3.96096,19.79505918,15.05472,4.39096,15.682,4.34,-0.43,4.361249821
11/05/2019 13:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.13816,0.28988,4.148300688,0.06816,0.01988,0.071,4.07,0.27,4.078945942,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,32.63112,7.95616,33.58705814,28.58112,8.33616,29.772,4.05,-0.38,4.067788097
11/05/2019 13:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.17128,0.01204,4.171297376,0.04128,0.01204,0.043,4.13,0,4.13,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,20.08552,4.36036,20.55336598,16.11552,4.70036,16.787,3.97,-0.34,3.984532595
11/05/2019 14:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.04128,0.29204,4.051818283,0.04128,0.01204,0.043,4,0.28,4.009788024,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,29.85832,7.17076,30.70731301,25.88832,7.55076,26.967,3.97,-0.38,3.988144932
11/05/2019 14:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.70104,0.30072,3.713237078,0.07104,0.02072,0.074,3.63,0.28,3.640782883,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,23.22368,5.38024,23.83875616,19.54368,5.70024,20.358,3.68,-0.32,3.693886842
11/05/2019 15:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.83376,0.29568,3.845145303,0.05376,0.01568,0.056,3.78,0.28,3.790356184,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,19.03504,4.11772,19.4753271,15.21504,4.43772,15.849,3.82,-0.32,3.83337971
11/05/2019 15:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.98184,0.23512,3.988775652,0.05184,0.01512,0.054,3.93,0.22,3.936152944,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,8.88,1.15,8.95415546,5.04,1.47,5.25,3.84,-0.32,3.853310265
11/05/2019 16:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.00968,0.34324,4.024344344,0.07968,0.02324,0.083,3.93,0.32,3.943006467,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,20.06784,4.46812,20.55923877,16.34784,4.76812,17.029,3.72,-0.3,3.73207717
11/05/2019 16:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.02408,0.30744,4.035807131,0.09408,0.02744,0.098,3.93,0.28,3.939961929,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,24.58472,5.80596,25.26099026,20.93472,6.10596,21.807,3.65,-0.3,3.662308015
11/05/2019 17:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.2108,0.2694,4.219409082,0.1008,0.0294,0.105,4.11,0.24,4.117001336,0.41472,0.12096,0.432,0.41472,0.12096,0.432,0,0,0,22.1168,5.0574,22.68766486,18.4368,5.3774,19.205,3.68,-0.32,3.693886842
11/05/2019 17:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.44656,0.29108,4.456077131,0.10656,0.03108,0.111,4.34,0.26,4.347781043,0.34848,0.10164,0.363,0.34848,0.10164,0.363,0,0,0,17.77064,3.83852,18.18048079,14.12064,4.11852,14.709,3.65,-0.28,3.660723972
11/05/2019 18:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.50464,0.33052,4.516749384,0.10464,0.03052,0.109,4.4,0.3,4.410215414,0.31104,0.09072,0.324,0.31104,0.09072,0.324,0,0,0,14.69552,3.03536,15.00572285,11.19552,3.26536,11.662,3.5,-0.23,3.507549002
11/05/2019 18:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.37432,0.28876,4.383840531,0.06432,0.01876,0.067,4.31,0.27,4.318448796,0.32064,0.09352,0.334,0.32064,0.09352,0.334,0,0,0,11.03672,1.97696,11.21238419,7.56672,2.20696,7.882,3.47,-0.23,3.477614125
11/05/2019 19:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.3328,0.3054,4.343549816,0.0528,0.0154,0.055,4.28,0.29,4.289813516,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,5.916,0.498,5.936923446,2.496,0.728,2.6,3.42,-0.23,3.427725193
11/05/2019 19:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.24208,0.29644,4.25242512,0.02208,0.00644,0.023,4.22,0.29,4.229952718,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,3.532,-0.174,3.53628336,0.192,0.056,0.2,3.34,-0.23,3.347909796
11/05/2019 20:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.1136,0.0098,4.113611673,0.0336,0.0098,0.035,4.08,0,4.08,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,3.23,-0.21,3.236819427,0,0,0,3.23,-0.21,3.236819427
11/05/2019 20:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.9992,0.0056,3.999203921,0.0192,0.0056,0.02,3.98,0,3.98,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,3.26,-0.21,3.266756801,0,0,0,3.26,-0.21,3.266756801
11/05/2019 21:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.93864,0.00252,3.938640806,0.00864,0.00252,0.009,3.93,0,3.93,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.12,0.25,3.13,0,0,0,3.12,0.25,3.13
11/05/2019 21:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.07192,0.00056,4.071920039,0.00192,0.00056,0.002,4.07,0,4.07,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,3.22,0.25,3.229690388,0,0,0,3.22,0.25,3.229690388
11/05/2019 22:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.02,0,4.02,0,0,0,4.02,0,4.02,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.34,0.23,3.347909796,0,0,0,3.34,0.23,3.347909796
11/05/2019 22:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.82,0,3.82,0,0,0,3.82,0,3.82,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,3.12,0.28,3.132538906,0,0,0,3.12,0.28,3.132538906
11/05/2019 23:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.62,0,3.62,0,0,0,3.62,0,3.62,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,2.89,0.28,2.903532331,0,0,0,2.89,0.28,2.903532331
11/05/2019 23:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.33,0,3.33,0,0,0,3.33,0,3.33,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,2.84,0.28,2.853769437,0,0,0,2.84,0.28,2.853769437
12/05/2019 00:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.12,0,3.12,0,0,0,3.12,0,3.12,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,2.77,0.28,2.784115659,0,0,0,2.77,0.28,2.784115659
12/05/2019 00:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.97,0,2.97,0,0,0,2.97,0,2.97,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,2.56,0.28,2.575266976,0,0,0,2.56,0.28,2.575266976
12/05/2019 01:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.92,0,2.92,0,0,0,2.92,0,2.92,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,2.5,0.31,2.519146681,0,0,0,2.5,0.31,2.519146681
12/05/2019 01:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,3.06,0,3.06,0,0,0,3.06,0,3.06,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.61,0.28,2.62497619,0,0,0,2.61,0.28,2.62497619
12/05/2019 02:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.36,0,3.36,0,0,0,3.36,0,3.36,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.67,0.28,2.684641503,0,0,0,2.67,0.28,2.684641503
12/05/2019 02:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.39,0,3.39,0,0,0,3.39,0,3.39,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.67,0.32,2.689107659,0,0,0,2.67,0.32,2.689107659
12/05/2019 03:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.39,0,3.39,0,0,0,3.39,0,3.39,0,0,0,0,0,0,0,0,0,2.63,0.32,2.649396158,0,0,0,2.63,0.32,2.649396158
12/05/2019 03:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,3.34,0,3.34,0,0,0,3.34,0,3.34,0,0,0,0,0,0,0,0,0,2.7,0.28,2.714479692,0,0,0,2.7,0.28,2.714479692
12/05/2019 04:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.2,0,3.2,0,0,0,3.2,0,3.2,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.61,0.28,2.62497619,0,0,0,2.61,0.28,2.62497619
12/05/2019 04:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.14,0,3.14,0,0,0,3.14,0,3.14,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,2.53,0.28,2.545446916,0,0,0,2.53,0.28,2.545446916
12/05/2019 05:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.08,0,3.08,0,0,0,3.08,0,3.08,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,2.53,0.28,2.545446916,0,0,0,2.53,0.28,2.545446916
12/05/2019 05:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.03,0,3.03,0,0,0,3.03,0,3.03,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,2.38,0.31,2.400104164,0,0,0,2.38,0.31,2.400104164
12/05/2019 06:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.06,0,3.06,0,0,0,3.06,0,3.06,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.38,0.33,2.402769236,0,0,0,2.38,0.33,2.402769236
12/05/2019 06:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.17,0,3.17,0,0,0,3.17,0,3.17,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,2.42,0.29,2.437314095,0,0,0,2.42,0.29,2.437314095
12/05/2019 07:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.25,0,3.25,0,0,0,3.25,0,3.25,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,4.4812,0.8016,4.552330832,1.8912,0.5516,1.97,2.59,0.25,2.602037663
12/05/2019 07:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.37192,0.00056,3.371920047,0.00192,0.00056,0.002,3.37,0,3.37,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,7.7264,1.7102,7.913408937,5.0064,1.4602,5.215,2.72,0.25,2.731464808
12/05/2019 08:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.50672,0.00196,3.506720548,0.00672,0.00196,0.007,3.5,0,3.5,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,11.59224,2.75232,11.9144993,8.68224,2.53232,9.044,2.91,0.22,2.918304302
12/05/2019 08:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.64864,0.00252,3.64864087,0.00864,0.00252,0.009,3.64,0,3.64,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,15.71672,3.93196,16.20109864,12.72672,3.71196,13.257,2.99,0.22,2.998082721
12/05/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.72632,0.00476,3.72632304,0.01632,0.00476,0.017,3.71,0,3.71,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,19.70008,5.00544,20.32603212,16.51008,4.81544,17.198,3.19,0.19,3.195653298
12/05/2019 09:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.89016,0.00588,3.890164444,0.02016,0.00588,0.021,3.87,0,3.87,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,23.27248,5.59364,23.93526966,19.93248,5.81364,20.763,3.34,-0.22,3.347237667
12/05/2019 10:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.89592,0.00756,3.895927335,0.02592,0.00756,0.027,3.87,0,3.87,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,26.45432,6.46376,27.23254009,22.98432,6.70376,23.942,3.47,-0.24,3.47828981
12/05/2019 10:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.99784,0.00812,3.997848246,0.02784,0.00812,0.029,3.97,0,3.97,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,27.96248,6.90364,28.80209251,24.49248,7.14364,25.513,3.47,-0.24,3.47828981
12/05/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.99976,0.00868,3.999769418,0.02976,0.00868,0.031,3.97,0,3.97,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,31.09928,7.80104,32.06277345,27.56928,8.04104,28.718,3.53,-0.24,3.538149234
12/05/2019 11:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.00168,0.00924,4.001690668,0.03168,0.00924,0.033,3.97,0,3.97,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,32.86056,8.27308,33.88598908,29.29056,8.54308,30.511,3.57,-0.27,3.580195525
12/05/2019 12:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.02168,0.00924,4.021690615,0.03168,0.00924,0.033,3.99,0,3.99,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,34.1444,8.6992,35.23515477,30.6144,8.9292,31.89,3.53,-0.23,3.537484982
12/05/2019 12:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.05072,0.00896,4.05072991,0.03072,0.00896,0.032,4.02,0,4.02,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,35.96512,9.13816,37.10789437,32.32512,9.42816,33.672,3.64,-0.29,3.651533924
12/05/2019 13:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.91168,0.00924,3.911690913,0.03168,0.00924,0.033,3.88,0,3.88,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,33.21728,8.38004,34.25803207,29.65728,8.65004,30.893,3.56,-0.27,3.570224083
12/05/2019 13:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.82168,0.00924,3.82169117,0.03168,0.00924,0.033,3.79,0,3.79,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,36.42264,9.32952,37.59851923,32.91264,9.59952,34.284,3.51,-0.27,3.520369299
12/05/2019 14:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.74072,0.00896,3.740730731,0.03072,0.00896,0.032,3.71,0,3.71,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,35.43552,9.05036,36.57301046,31.95552,9.32036,33.287,3.48,-0.27,3.490458423
12/05/2019 14:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.62072,0.00896,3.620731086,0.03072,0.00896,0.032,3.59,0,3.59,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,34.93248,8.93864,36.05797338,31.57248,9.20864,32.888,3.36,-0.27,3.370830758
12/05/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.66168,0.00924,3.661691658,0.03168,0.00924,0.033,3.63,0,3.63,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,33.57672,8.55196,34.64869616,30.24672,8.82196,31.507,3.33,-0.27,3.340928015
12/05/2019 15:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.65784,0.00812,3.657849013,0.02784,0.00812,0.029,3.63,0,3.63,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,31.97648,8.13564,32.99521043,28.71648,8.37564,29.913,3.26,-0.24,3.268822418
12/05/2019 16:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.69496,0.00728,3.694967172,0.02496,0.00728,0.026,3.67,0,3.67,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,29.94312,7.52216,30.87350525,26.61312,7.76216,27.722,3.33,-0.24,3.338637447
12/05/2019 16:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.82016,0.00588,3.820164525,0.02016,0.00588,0.021,3.8,0,3.8,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,26.86728,6.62504,27.67204166,23.53728,6.86504,24.518,3.33,-0.24,3.338637447
12/05/2019 17:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.90824,0.00532,3.908243621,0.01824,0.00532,0.019,3.89,0,3.89,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,23.7316,5.7538,24.4191534,20.4816,5.9738,21.335,3.25,-0.22,3.257437643
12/05/2019 17:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.02536,0.00448,4.025362493,0.01536,0.00448,0.016,4.01,0,4.01,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,20.9296,4.9278,21.50189222,17.6496,5.1478,18.385,3.28,-0.22,3.287369769
12/05/2019 18:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.10344,0.00392,4.103441872,0.01344,0.00392,0.014,4.09,0,4.09,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,16.76128,3.71204,17.16740365,13.48128,3.93204,14.043,3.28,-0.22,3.287369769
12/05/2019 18:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.08056,0.00308,4.080561162,0.01056,0.00308,0.011,4.07,0,4.07,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,13.52392,2.74156,13.79900588,10.15392,2.96156,10.577,3.37,-0.22,3.377173374
12/05/2019 19:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.16672,0.00196,4.166720461,0.00672,0.00196,0.007,4.16,0,4.16,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,10.38984,1.81912,10.5478895,7.05984,2.05912,7.354,3.33,-0.24,3.338637447
12/05/2019 19:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.16096,0.00028,4.160960009,0.00096,0.00028,0.001,4.16,0,4.16,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,7.2016,0.8688,7.253816651,3.8016,1.1088,3.96,3.4,-0.24,3.408460063
12/05/2019 20:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.11096,0.00028,4.11096001,0.00096,0.00028,0.001,4.11,0,4.11,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.42,0.04,4.420180992,0.96,0.28,1,3.46,-0.24,3.468313711
12/05/2019 20:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.15,0,4.15,0,0,0,4.15,0,4.15,0,0,0,0,0,0,0,0,0,3.37,-0.24,3.378535186,0,0,0,3.37,-0.24,3.378535186
12/05/2019 21:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.13,0,4.13,0,0,0,4.13,0,4.13,0,0,0,0,0,0,0,0,0,3.28,-0.28,3.291929525,0,0,0,3.28,-0.28,3.291929525
12/05/2019 21:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.19,0,4.19,0,0,0,4.19,0,4.19,0,0,0,0,0,0,0,0,0,3.37,0.19,3.375351834,0,0,0,3.37,0.19,3.375351834
12/05/2019 22:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.13,0,4.13,0,0,0,4.13,0,4.13,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,3.37,0.19,3.375351834,0,0,0,3.37,0.19,3.375351834
12/05/2019 22:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.78,0,3.78,0,0,0,3.78,0,3.78,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,3.15,0.23,3.158385664,0,0,0,3.15,0.23,3.158385664
12/05/2019 23:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.53,0,3.53,0,0,0,3.53,0,3.53,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,3.12,0.23,3.128466078,0,0,0,3.12,0.23,3.128466078
12/05/2019 23:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.23,0,3.23,0,0,0,3.23,0,3.23,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,2.87,0.23,2.879201278,0,0,0,2.87,0.23,2.879201278
13/05/2019 00:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.03,0,3.03,0,0,0,3.03,0,3.03,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,2.85,0.23,2.85926564,0,0,0,2.85,0.23,2.85926564
13/05/2019 00:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,2.76,0.23,2.769566753,0,0,0,2.76,0.23,2.769566753
13/05/2019 01:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,2.72,0.23,2.729706944,0,0,0,2.72,0.23,2.729706944
13/05/2019 01:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.85,0,2.85,0,0,0,2.85,0,2.85,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,2.7,0.23,2.709778589,0,0,0,2.7,0.23,2.709778589
13/05/2019 02:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.16,0,3.16,0,0,0,3.16,0,3.16,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.79,0.23,2.799464234,0,0,0,2.79,0.23,2.799464234
13/05/2019 02:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.16,0,3.16,0,0,0,3.16,0,3.16,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,2.76,0.23,2.769566753,0,0,0,2.76,0.23,2.769566753
13/05/2019 03:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.16,0,3.16,0,0,0,3.16,0,3.16,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,2.64,0.23,2.65,0,0,0,2.64,0.23,2.65
13/05/2019 03:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.16,0,3.16,0,0,0,3.16,0,3.16,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,2.8,0.25,2.811138559,0,0,0,2.8,0.25,2.811138559
13/05/2019 04:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.07,0,3.07,0,0,0,3.07,0,3.07,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
13/05/2019 04:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.02,0,3.02,0,0,0,3.02,0,3.02,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,2.73,0.22,2.738850124,0,0,0,2.73,0.22,2.738850124
13/05/2019 05:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3,0,3,0,0,0,3,0,3,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
13/05/2019 05:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.98,0,2.98,0,0,0,2.98,0,2.98,0,0,0,0,0,0,0,0,0,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
13/05/2019 06:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.17,0,3.17,0,0,0,3.17,0,3.17,0,0,0,0,0,0,0,0,0,2.82,0.22,2.828568543,0,0,0,2.82,0.22,2.828568543
13/05/2019 06:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.56,0,3.56,0,0,0,3.56,0,3.56,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.3,-0.09,3.301227045,0,0,0,3.3,-0.09,3.301227045
13/05/2019 07:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.98,0,3.98,0,0,0,3.98,0,3.98,0,0,0,0,0,0,0,0,0,3.92,-0.36,3.936495904,0,0,0,3.92,-0.36,3.936495904
13/05/2019 07:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.61096,0.00028,4.610960009,0.00096,0.00028,0.001,4.61,0,4.61,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.56336,-0.14152,4.565553898,0.54336,0.15848,0.566,4.02,-0.3,4.031178488
13/05/2019 08:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.7948,0.0014,4.794800204,0.0048,0.0014,0.005,4.79,0,4.79,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,7.46856,0.53708,7.487846379,3.17856,0.92708,3.311,4.29,-0.39,4.307690797
13/05/2019 08:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.98056,0.00308,4.980560952,0.01056,0.00308,0.011,4.97,0,4.97,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,9.4264,1.0002,9.479315218,5.0064,1.4602,5.215,4.42,-0.46,4.443872185
13/05/2019 09:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.85016,0.22588,4.855416954,0.02016,0.00588,0.021,4.83,0.22,4.835007756,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,10.16792,1.05356,10.22235715,5.49792,1.60356,5.727,4.67,-0.55,4.702276045
13/05/2019 09:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.934,0.227,4.939219068,0.024,0.007,0.025,4.91,0.22,4.914926246,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,11.45736,1.36048,11.53785093,6.68736,1.95048,6.966,4.77,-0.59,4.806349966
13/05/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.904,0.247,4.91021639,0.024,0.007,0.025,4.88,0.24,4.885898075,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,13.53224,1.83232,13.65572832,8.68224,2.53232,9.044,4.85,-0.7,4.900255095
13/05/2019 10:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.90688,0.00784,4.906886263,0.02688,0.00784,0.028,4.88,0,4.88,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,14.25728,2.17504,14.42223395,9.61728,2.80504,10.018,4.64,-0.63,4.682574078
13/05/2019 11:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.77784,0.00812,4.7778469,0.02784,0.00812,0.029,4.75,0,4.75,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,18.67912,3.34516,18.97629098,13.86912,4.04516,14.447,4.81,-0.7,4.860668678
13/05/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.8088,0.0084,4.808807337,0.0288,0.0084,0.03,4.78,0,4.78,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,17.794,3.117,18.06494188,12.984,3.787,13.525,4.81,-0.67,4.856439025
13/05/2019 12:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.81168,0.00924,4.811688872,0.03168,0.00924,0.033,4.78,0,4.78,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,18.75208,3.33644,19.04658332,13.94208,4.06644,14.523,4.81,-0.73,4.86507965
13/05/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.8388,0.2384,4.844669235,0.0288,0.0084,0.03,4.81,0.23,4.815495821,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,20.89912,3.90516,21.26084409,16.02912,4.67516,16.697,4.87,-0.77,4.930496932
13/05/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.7088,0.0084,4.708807492,0.0288,0.0084,0.03,4.68,0,4.68,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,21.65776,4.11768,22.04572196,16.75776,4.88768,17.456,4.9,-0.77,4.960131047
13/05/2019 13:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.63768,0.00224,4.637680541,0.00768,0.00224,0.008,4.63,0,4.63,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,19.3876,3.6968,19.73690361,14.6976,4.2868,15.31,4.69,-0.59,4.7269652
13/05/2019 14:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.56824,0.00532,4.568243098,0.01824,0.00532,0.019,4.55,0,4.55,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,17.56648,3.05564,17.83025954,12.87648,3.75564,13.413,4.69,-0.7,4.741951075
13/05/2019 14:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.54688,0.00784,4.546886759,0.02688,0.00784,0.028,4.52,0,4.52,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,17.15,2.92,17.39680718,12.48,3.64,13,4.67,-0.72,4.725177245
13/05/2019 15:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.50496,0.00728,4.504965882,0.02496,0.00728,0.026,4.48,0,4.48,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,14.89736,2.43548,15.09512828,10.40736,3.03548,10.841,4.49,-0.6,4.529911699
13/05/2019 15:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.45784,0.00812,4.457847395,0.02784,0.00812,0.029,4.43,0,4.43,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,11.95736,1.59548,12.06333348,7.52736,2.19548,7.841,4.43,-0.6,4.470447405
13/05/2019 16:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.51936,0.23148,4.525284278,0.03936,0.01148,0.041,4.48,0.22,4.485398533,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,11.28528,1.37904,11.36922583,6.78528,1.97904,7.068,4.5,-0.6,4.539823785
13/05/2019 16:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.72744,0.23092,4.733076484,0.03744,0.01092,0.039,4.69,0.22,4.695157079,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,11.02736,1.43548,11.12039889,6.56736,1.91548,6.841,4.46,-0.48,4.485755232
13/05/2019 17:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.87072,0.00896,4.870728241,0.03072,0.00896,0.032,4.84,0,4.84,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,11.77784,1.62812,11.88983977,7.22784,2.10812,7.529,4.55,-0.48,4.575248627
13/05/2019 17:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.93592,0.00756,4.93592579,0.02592,0.00756,0.027,4.91,0,4.91,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,15.90352,2.98936,16.18203391,11.48352,3.34936,11.962,4.42,-0.36,4.4346364
13/05/2019 18:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.914,0.007,4.914004986,0.024,0.007,0.025,4.89,0,4.89,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,15.38104,2.92072,15.65589336,11.11104,3.24072,11.574,4.27,-0.32,4.281973844
13/05/2019 18:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.81304,0.00672,4.813044691,0.02304,0.00672,0.024,4.79,0,4.79,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,9.55984,1.26912,9.64371331,5.37984,1.56912,5.604,4.18,-0.3,4.190751723
13/05/2019 19:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.65824,0.00532,4.658243038,0.01824,0.00532,0.019,4.64,0,4.64,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,10.30904,1.61472,10.43473174,6.35904,1.85472,6.624,3.95,-0.24,3.957284422
13/05/2019 19:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.5448,0.0014,4.544800216,0.0048,0.0014,0.005,4.54,0,4.54,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,7.35904,0.67972,7.390364605,3.35904,0.97972,3.499,4,-0.3,4.011234224
13/05/2019 20:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.45672,0.00196,4.456720431,0.00672,0.00196,0.007,4.45,0,4.45,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,4.132,-0.194,4.136551704,0.192,0.056,0.2,3.94,-0.25,3.947923505
13/05/2019 20:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.24672,0.00196,4.246720452,0.00672,0.00196,0.007,4.24,0,4.24,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,3.84,-0.22,3.84629692,0,0,0,3.84,-0.22,3.84629692
13/05/2019 21:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.07,0,4.07,0,0,0,4.07,0,4.07,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.74,-0.22,3.746465001,0,0,0,3.74,-0.22,3.746465001
13/05/2019 21:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.15,0,4.15,0,0,0,4.15,0,4.15,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.72,-0.15,3.723022965,0,0,0,3.72,-0.15,3.723022965
13/05/2019 22:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.06,0,4.06,0,0,0,4.06,0,4.06,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,3.79,-0.24,3.797591342,0,0,0,3.79,-0.24,3.797591342
13/05/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.79,0,3.79,0,0,0,3.79,0,3.79,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
13/05/2019 23:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.48,0,3.48,0,0,0,3.48,0,3.48,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,3.26,0.15,3.263449096,0,0,0,3.26,0.15,3.263449096
13/05/2019 23:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.23,0,3.23,0,0,0,3.23,0,3.23,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,3.1,-0.14,3.10315968,0,0,0,3.1,-0.14,3.10315968
14/05/2019 00:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.94,0,2.94,0,0,0,2.94,0,2.94,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,3.03,-0.22,3.0379763,0,0,0,3.03,-0.22,3.0379763
14/05/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
14/05/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
14/05/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.84,0,2.84,0,0,0,2.84,0,2.84,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,2.86,0.22,2.868449058,0,0,0,2.86,0.22,2.868449058
14/05/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.08,0,3.08,0,0,0,3.08,0,3.08,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,2.96,-0.02,2.960067567,0,0,0,2.96,-0.02,2.960067567
14/05/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.08,0,3.08,0,0,0,3.08,0,3.08,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,2.87,0.22,2.878419705,0,0,0,2.87,0.22,2.878419705
14/05/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.04,0,3.04,0,0,0,3.04,0,3.04,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,2.96,-0.14,2.963308961,0,0,0,2.96,-0.14,2.963308961
14/05/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.04,0,3.04,0,0,0,3.04,0,3.04,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.94,-0.22,2.948219802,0,0,0,2.94,-0.22,2.948219802
14/05/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.99,0,2.99,0,0,0,2.99,0,2.99,0,0,0,0,0,0,0,0,0,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
14/05/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.96,0,2.96,0,0,0,2.96,0,2.96,0,0,0,0,0,0,0,0,0,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
14/05/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.92,0,2.92,0,0,0,2.92,0,2.92,0,0,0,0,0,0,0,0,0,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
14/05/2019 05:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.87,0,2.87,0,0,0,2.87,0,2.87,0,0,0,0,0,0,0,0,0,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
14/05/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.1,0,3.1,0,0,0,3.1,0,3.1,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
14/05/2019 06:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.46,0,3.46,0,0,0,3.46,0,3.46,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.34,-0.27,3.350895403,0,0,0,3.34,-0.27,3.350895403
14/05/2019 07:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.78,0,3.78,0,0,0,3.78,0,3.78,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.62,-0.31,3.633249235,0,0,0,3.62,-0.31,3.633249235
14/05/2019 07:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.34192,0.00056,4.341920036,0.00192,0.00056,0.002,4.34,0,4.34,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,7.1388,0.5184,7.157597642,3.1488,0.9184,3.28,3.99,-0.4,4.01
