Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
14/05/2019 08:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.6548,0.0014,4.654800211,0.0048,0.0014,0.005,4.65,0,4.65,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,5.2692,-0.2244,5.273976109,0.9792,0.2856,1.02,4.29,-0.51,4.320208328
14/05/2019 08:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.8196,0.0028,4.819600813,0.0096,0.0028,0.01,4.81,0,4.81,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,4.41,-0.44,4.431895757,0,0,0,4.41,-0.44,4.431895757
14/05/2019 09:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.79632,0.00476,4.796322362,0.01632,0.00476,0.017,4.78,0,4.78,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,4.71,-0.59,4.746809455,0,0,0,4.71,-0.59,4.746809455
14/05/2019 09:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.834,0.007,4.834005068,0.024,0.007,0.025,4.81,0,4.81,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,4.8,-0.65,4.843810483,0,0,0,4.8,-0.65,4.843810483
14/05/2019 10:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.79608,0.01344,4.796098831,0.04608,0.01344,0.048,4.75,0,4.75,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,7.64656,0.22108,7.649755303,2.98656,0.87108,3.111,4.66,-0.65,4.705114239
14/05/2019 10:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.7632,0.0126,4.763216665,0.0432,0.0126,0.045,4.72,0,4.72,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,10.48832,0.99076,10.53501124,5.72832,1.67076,5.967,4.76,-0.68,4.808326112
14/05/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.68936,0.01148,4.689374052,0.03936,0.01148,0.041,4.65,0,4.65,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,17.0592,2.9306,17.30909359,12.3792,3.6106,12.895,4.68,-0.68,4.729143686
14/05/2019 11:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.62512,0.01316,4.625138722,0.04512,0.01316,0.047,4.58,0,4.58,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,18.21096,3.26028,18.50049972,13.44096,3.92028,14.001,4.77,-0.66,4.815443905
14/05/2019 12:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.63856,0.38708,4.654682567,0.05856,0.01708,0.061,4.58,0.37,4.594921109,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,22.06544,4.36492,22.4930249,17.36544,5.06492,18.089,4.7,-0.7,4.751841748
14/05/2019 12:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.6628,0.4454,4.684024445,0.0528,0.0154,0.055,4.61,0.43,4.630010799,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,21.3488,4.1384,21.74620923,16.5888,4.8384,17.28,4.76,-0.7,4.811195278
14/05/2019 13:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.49048,0.34764,4.50391654,0.06048,0.01764,0.063,4.43,0.33,4.442274192,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,22.85696,4.58828,23.3129349,18.09696,5.27828,18.851,4.76,-0.69,4.809750513
14/05/2019 13:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.42024,0.31632,4.431543749,0.09024,0.02632,0.094,4.33,0.29,4.33970045,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,21.05536,4.10948,21.45264577,16.45536,4.79948,17.141,4.6,-0.69,4.651462136
14/05/2019 14:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.33832,0.35576,4.352882447,0.08832,0.02576,0.092,4.25,0.33,4.262792512,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,16.84936,2.90148,17.09735414,12.27936,3.58148,12.791,4.57,-0.68,4.620313842
14/05/2019 14:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.292,0.351,4.306328483,0.072,0.021,0.075,4.22,0.33,4.232883178,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,18.89944,3.55692,19.23123793,14.38944,4.19692,14.989,4.51,-0.64,4.55518386
14/05/2019 15:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.28144,0.34792,4.295553142,0.06144,0.01792,0.064,4.22,0.33,4.232883178,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,14.74552,2.34536,14.93087652,10.23552,2.98536,10.662,4.51,-0.64,4.55518386
14/05/2019 15:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.35048,0.42764,4.37144738,0.06048,0.01764,0.063,4.29,0.41,4.30954754,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,12.58224,1.80232,12.71066957,8.20224,2.39232,8.544,4.38,-0.59,4.419558802
14/05/2019 16:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.46048,0.42764,4.480932693,0.06048,0.01764,0.063,4.4,0.41,4.419060986,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,13.55664,2.05152,13.71098911,9.05664,2.64152,9.434,4.5,-0.59,4.538512972
14/05/2019 16:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.6532,0.3826,4.668902762,0.0432,0.0126,0.045,4.61,0.37,4.624824321,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,13.65664,2.07152,13.81285674,9.05664,2.64152,9.434,4.6,-0.57,4.635180687
14/05/2019 17:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.7136,0.3198,4.724436157,0.0336,0.0098,0.035,4.68,0.31,4.690255857,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,11.15736,1.47048,11.2538435,6.68736,1.95048,6.966,4.47,-0.48,4.495697944
14/05/2019 17:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.89032,0.28176,4.898430198,0.04032,0.01176,0.042,4.85,0.27,4.85750965,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,6.71168,0.26424,6.716879573,2.31168,0.67424,2.408,4.4,-0.41,4.419060986
14/05/2019 18:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.90456,0.01008,4.904570358,0.03456,0.01008,0.036,4.87,0,4.87,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,6.604,0.262,6.60919511,2.304,0.672,2.4,4.3,-0.41,4.319502286
14/05/2019 18:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.79496,0.00728,4.794965526,0.02496,0.00728,0.026,4.77,0,4.77,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,5.01,-0.07,5.010488998,0.96,0.28,1,4.05,-0.35,4.065095325
14/05/2019 19:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.65824,0.00532,4.658243038,0.01824,0.00532,0.019,4.64,0,4.64,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,4.04,-0.35,4.05513255,0,0,0,4.04,-0.35,4.05513255
14/05/2019 19:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.4996,0.0028,4.499600871,0.0096,0.0028,0.01,4.49,0,4.49,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,3.94,-0.27,3.949240433,0,0,0,3.94,-0.27,3.949240433
14/05/2019 20:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.44632,0.00476,4.446322548,0.01632,0.00476,0.017,4.43,0,4.43,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.96,-0.27,3.969193873,0,0,0,3.96,-0.27,3.969193873
14/05/2019 20:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.20672,0.00196,4.206720457,0.00672,0.00196,0.007,4.2,0,4.2,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,3.88,-0.27,3.889382984,0,0,0,3.88,-0.27,3.889382984
14/05/2019 21:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.15096,0.00028,4.150960009,0.00096,0.00028,0.001,4.15,0,4.15,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3.76,-0.23,3.767028006,0,0,0,3.76,-0.23,3.767028006
14/05/2019 21:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.22,0,4.22,0,0,0,4.22,0,4.22,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,3.76,-0.23,3.767028006,0,0,0,3.76,-0.23,3.767028006
14/05/2019 22:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.06,0,4.06,0,0,0,4.06,0,4.06,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,3.78,-0.23,3.78699089,0,0,0,3.78,-0.23,3.78699089
14/05/2019 22:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.77,0,3.77,0,0,0,3.77,0,3.77,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.55,-0.23,3.557442902,0,0,0,3.55,-0.23,3.557442902
14/05/2019 23:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.5,0,3.5,0,0,0,3.5,0,3.5,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,3.51,-0.23,3.517527541,0,0,0,3.51,-0.23,3.517527541
14/05/2019 23:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.21,0,3.21,0,0,0,3.21,0,3.21,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.21,-0.16,3.213985065,0,0,0,3.21,-0.16,3.213985065
15/05/2019 00:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.95,0,2.95,0,0,0,2.95,0,2.95,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,3.08,-0.22,3.087847146,0,0,0,3.08,-0.22,3.087847146
15/05/2019 00:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.76,0,2.76,0,0,0,2.76,0,2.76,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,2.87,-0.22,2.878419705,0,0,0,2.87,-0.22,2.878419705
15/05/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,2.85,-0.22,2.858478616,0,0,0,2.85,-0.22,2.858478616
15/05/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,2.85,0.16,2.854487695,0,0,0,2.85,0.16,2.854487695
15/05/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.94,0,2.94,0,0,0,2.94,0,2.94,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,2.94,0.07,2.940833215,0,0,0,2.94,0.07,2.940833215
15/05/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.92,0,2.92,0,0,0,2.92,0,2.92,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,2.79,0.22,2.798660394,0,0,0,2.79,0.22,2.798660394
15/05/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.92,0,2.92,0,0,0,2.92,0,2.92,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,2.86,0,2.86,0,0,0,2.86,0,2.86
15/05/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.92,0,2.92,0,0,0,2.92,0,2.92,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,2.82,0.22,2.828568543,0,0,0,2.82,0.22,2.828568543
15/05/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.86,0,2.86,0,0,0,2.86,0,2.86,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,2.74,0.22,2.748817928,0,0,0,2.74,0.22,2.748817928
15/05/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.82288,0.00084,2.822880125,0.00288,0.00084,0.003,2.82,0,2.82,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,2.77,-0.31,2.787292593,0,0,0,2.77,-0.31,2.787292593
15/05/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.76384,0.00112,2.763840227,0.00384,0.00112,0.004,2.76,0,2.76,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
15/05/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.73,0,2.73,0,0,0,2.73,0,2.73,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,2.65,0.22,2.659116395,0,0,0,2.65,0.22,2.659116395
15/05/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.98,0,2.98,0,0,0,2.98,0,2.98,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,2.85,0.22,2.858478616,0,0,0,2.85,0.22,2.858478616
15/05/2019 06:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.31,0,3.31,0,0,0,3.31,0,3.31,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,3.4,-0.27,3.41070374,0,0,0,3.4,-0.27,3.41070374
15/05/2019 07:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.72,0,3.72,0,0,0,3.72,0,3.72,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,3.73,-0.33,3.744569401,0,0,0,3.73,-0.33,3.744569401
15/05/2019 07:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.25288,0.00084,4.252880083,0.00288,0.00084,0.003,4.25,0,4.25,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,5.36432,0.07376,5.36482708,1.38432,0.40376,1.442,3.98,-0.33,3.993657472
15/05/2019 08:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.6248,0.0014,4.624800212,0.0048,0.0014,0.005,4.62,0,4.62,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,4.522,-0.374,4.537439807,0.192,0.056,0.2,4.33,-0.43,4.351298657
15/05/2019 08:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.75768,0.00224,4.757680527,0.00768,0.00224,0.008,4.75,0,4.75,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,4.59,-0.57,4.62525675,0,0,0,4.59,-0.57,4.62525675
15/05/2019 09:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.7044,0.0042,4.704401875,0.0144,0.0042,0.015,4.69,0,4.69,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,4.7,-0.65,4.744733923,0,0,0,4.7,-0.65,4.744733923
15/05/2019 09:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.82016,0.28588,4.82863022,0.02016,0.00588,0.021,4.8,0.28,4.808159731,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,4.81,-0.69,4.859238623,0,0,0,4.81,-0.69,4.859238623
15/05/2019 10:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.82592,0.00756,4.825925922,0.02592,0.00756,0.027,4.8,0,4.8,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,8.98848,0.42664,8.99859958,4.06848,1.18664,4.238,4.92,-0.76,4.978353141
15/05/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.67784,0.00812,4.677847048,0.02784,0.00812,0.029,4.65,0,4.65,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,12.14168,1.38424,12.22033198,7.35168,2.14424,7.658,4.79,-0.76,4.849917525
15/05/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.67688,0.22784,4.682426465,0.02688,0.00784,0.028,4.65,0.22,4.655201392,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,11.3288,0.9484,11.36842874,6.2688,1.8284,6.53,5.06,-0.88,5.135951713
15/05/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.61032,0.23176,4.616141592,0.04032,0.01176,0.042,4.57,0.22,4.57529234,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,14.82216,2.21188,14.98628841,10.05216,2.93188,10.471,4.77,-0.72,4.824033582
15/05/2019 12:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.57936,0.01148,4.57937439,0.03936,0.01148,0.041,4.54,0,4.54,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,16.9088,2.7084,17.12433789,12.0288,3.5084,12.53,4.88,-0.8,4.945139027
15/05/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.63608,0.26344,4.643558808,0.04608,0.01344,0.048,4.59,0.25,4.596803237,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,18.27984,3.09412,18.53985245,13.41984,3.91412,13.979,4.86,-0.82,4.92869151
15/05/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.46704,0.23372,4.473150053,0.04704,0.01372,0.049,4.42,0.22,4.425471726,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,18.77208,3.24644,19.05073122,13.94208,4.06644,14.523,4.83,-0.82,4.899112164
15/05/2019 13:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.3384,0.0112,4.338414457,0.0384,0.0112,0.04,4.3,0,4.3,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,21.23448,3.94464,21.59776205,16.40448,4.78464,17.088,4.83,-0.84,4.902499363
15/05/2019 14:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.28744,0.01092,4.287453906,0.03744,0.01092,0.039,4.25,0,4.25,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,21.6384,4.1562,22.03393639,16.9584,4.9462,17.665,4.68,-0.79,4.746209014
15/05/2019 14:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.2884,0.2312,4.294627807,0.0384,0.0112,0.04,4.25,0.22,4.255690308,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,21.37688,4.19784,21.78515226,16.82688,4.90784,17.528,4.55,-0.71,4.605062432
15/05/2019 15:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.32456,0.26008,4.332373576,0.03456,0.01008,0.036,4.29,0.25,4.297278208,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,18.38904,3.35472,18.69253697,13.79904,4.02472,14.374,4.59,-0.67,4.638642043
15/05/2019 15:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.32456,0.27008,4.332985391,0.03456,0.01008,0.036,4.29,0.26,4.297871566,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,15.28208,2.48644,15.48303436,10.82208,3.15644,11.273,4.46,-0.67,4.510044346
15/05/2019 16:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.42264,0.23952,4.429121177,0.03264,0.00952,0.034,4.39,0.23,4.396020928,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,12.22736,1.44548,12.3125036,7.52736,2.19548,7.841,4.7,-0.75,4.759464256
15/05/2019 16:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.61416,0.01288,4.614177977,0.04416,0.01288,0.046,4.57,0,4.57,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,11.87784,1.53812,11.97701533,7.22784,2.10812,7.529,4.65,-0.57,4.684805225
15/05/2019 17:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.8592,0.0056,4.859203227,0.0192,0.0056,0.02,4.84,0,4.84,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,7.46864,0.23752,7.472415888,2.76864,0.80752,2.884,4.7,-0.57,4.734437665
15/05/2019 17:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.924,0.007,4.924004976,0.024,0.007,0.025,4.9,0,4.9,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,7.65176,0.48468,7.667095004,3.10176,0.90468,3.231,4.55,-0.42,4.569343498
15/05/2019 18:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.89976,0.00868,4.899767688,0.02976,0.00868,0.031,4.87,0,4.87,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,7.54824,0.61032,7.572873801,3.25824,0.95032,3.394,4.29,-0.34,4.303452103
15/05/2019 18:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.7444,0.0042,4.744401859,0.0144,0.0042,0.015,4.73,0,4.73,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,5.73752,0.16136,5.739788568,1.54752,0.45136,1.612,4.19,-0.29,4.200023809
15/05/2019 19:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.54056,0.00308,4.540561045,0.01056,0.00308,0.011,4.53,0,4.53,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,6.97904,0.59472,7.004333744,2.99904,0.87472,3.124,3.98,-0.28,3.989837089
15/05/2019 19:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.39344,0.00392,4.393441749,0.01344,0.00392,0.014,4.38,0,4.38,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,9.05264,1.19952,9.131765393,5.07264,1.47952,5.284,3.98,-0.28,3.989837089
15/05/2019 20:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.2944,0.0042,4.294402054,0.0144,0.0042,0.015,4.28,0,4.28,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,5.36776,0.12768,5.369278313,1.39776,0.40768,1.456,3.97,-0.28,3.979861807
15/05/2019 20:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.20384,0.00112,4.203840149,0.00384,0.00112,0.004,4.2,0,4.2,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.9,-0.28,3.910038363,0,0,0,3.9,-0.28,3.910038363
15/05/2019 21:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.02096,0.00028,4.02096001,0.00096,0.00028,0.001,4.02,0,4.02,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,3.71,-0.22,3.716517187,0,0,0,3.71,-0.22,3.716517187
15/05/2019 21:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.02864,0.00252,4.028640788,0.00864,0.00252,0.009,4.02,0,4.02,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,3.75,-0.22,3.75644779,0,0,0,3.75,-0.22,3.75644779
15/05/2019 22:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.96536,0.00448,3.965362531,0.01536,0.00448,0.016,3.95,0,3.95,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,3.75,-0.22,3.75644779,0,0,0,3.75,-0.22,3.75644779
15/05/2019 22:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.72536,0.00448,3.725362694,0.01536,0.00448,0.016,3.71,0,3.71,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,3.42,-0.28,3.431442845,0,0,0,3.42,-0.28,3.431442845
15/05/2019 23:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.46496,0.00728,3.464967648,0.02496,0.00728,0.026,3.44,0,3.44,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,3.34,-0.22,3.347237667,0,0,0,3.34,-0.22,3.347237667
15/05/2019 23:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.16728,0.00504,3.16728401,0.01728,0.00504,0.018,3.15,0,3.15,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,3.08,0.1,3.081622949,0,0,0,3.08,0.1,3.081622949
16/05/2019 00:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.91096,0.00028,2.910960013,0.00096,0.00028,0.001,2.91,0,2.91,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,3.04,-0.22,3.047950131,0,0,0,3.04,-0.22,3.047950131
16/05/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.7048,0.0014,2.704800362,0.0048,0.0014,0.005,2.7,0,2.7,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,2.88,-0.13,2.882932535,0,0,0,2.88,-0.13,2.882932535
16/05/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.64304,0.00672,2.643048543,0.02304,0.00672,0.024,2.62,0,2.62,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
16/05/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.7548,0.0014,2.754800356,0.0048,0.0014,0.005,2.75,0,2.75,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,2.87,-0.22,2.878419705,0,0,0,2.87,-0.22,2.878419705
16/05/2019 02:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.90576,0.00168,2.905760486,0.00576,0.00168,0.006,2.9,0,2.9,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,2.84,0.22,2.848508382,0,0,0,2.84,0.22,2.848508382
16/05/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.90384,0.00112,2.903840216,0.00384,0.00112,0.004,2.9,0,2.9,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
16/05/2019 03:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.90288,0.00084,2.902880122,0.00288,0.00084,0.003,2.9,0,2.9,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,2.75,-0.32,2.76855558,0,0,0,2.75,-0.32,2.76855558
16/05/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.87,0,2.87,0,0,0,2.87,0,2.87,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,2.73,0.03,2.73016483,0,0,0,2.73,0.03,2.73016483
16/05/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
16/05/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.8,0,2.8,0,0,0,2.8,0,2.8,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
16/05/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
16/05/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
16/05/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.89,0,2.89,0,0,0,2.89,0,2.89,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
16/05/2019 06:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.22,0,3.22,0,0,0,3.22,0,3.22,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,3.34,-0.33,3.356262803,0,0,0,3.34,-0.33,3.356262803
16/05/2019 07:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.6488,0.0084,3.648809669,0.0288,0.0084,0.03,3.62,0,3.62,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,3.82,-0.4,3.840885315,0,0,0,3.82,-0.4,3.840885315
16/05/2019 07:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.23688,0.26784,4.24533749,0.02688,0.00784,0.028,4.21,0.26,4.218020863,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,5.50208,0.02644,5.502143528,1.46208,0.42644,1.523,4.04,-0.4,4.059753687
16/05/2019 08:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.52208,0.00644,4.522084586,0.02208,0.00644,0.023,4.5,0,4.5,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,4.37,-0.51,4.399659078,0,0,0,4.37,-0.51,4.399659078
16/05/2019 08:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.64976,0.00868,4.649768102,0.02976,0.00868,0.031,4.62,0,4.62,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,5.176,-0.412,5.192371327,0.576,0.168,0.6,4.6,-0.58,4.636421034
16/05/2019 09:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.67664,0.01652,4.676669178,0.05664,0.01652,0.059,4.62,0,4.62,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,4.77,-0.68,4.818225815,0,0,0,4.77,-0.68,4.818225815
16/05/2019 09:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.74104,0.43072,4.760565093,0.07104,0.02072,0.074,4.67,0.41,4.68796331,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,7.74408,0.15244,7.745580224,2.85408,0.83244,2.973,4.89,-0.68,4.937053777
16/05/2019 10:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.71296,0.43128,4.732651942,0.07296,0.02128,0.076,4.64,0.41,4.658079003,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,11.41224,1.16232,11.47127759,6.52224,1.90232,6.794,4.89,-0.74,4.945674878
16/05/2019 10:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.5968,0.4324,4.617092158,0.0768,0.0224,0.08,4.52,0.41,4.538557039,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,15.5328,2.4304,15.72179125,10.7328,3.1304,11.18,4.8,-0.7,4.850773134
16/05/2019 11:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.5364,0.3852,4.552724898,0.0864,0.0252,0.09,4.45,0.36,4.46453805,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,18.46416,3.07288,18.71811411,13.48416,3.93288,14.046,4.98,-0.86,5.053711507
16/05/2019 11:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.4568,0.4324,4.477726655,0.0768,0.0224,0.08,4.38,0.41,4.399147645,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,19.10136,3.46248,19.41264334,14.27136,4.16248,14.866,4.83,-0.7,4.880461044
16/05/2019 12:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.53488,0.40184,4.552648899,0.07488,0.02184,0.078,4.46,0.38,4.476159068,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,16.63872,2.63796,16.84653781,11.71872,3.41796,12.207,4.92,-0.78,4.981445573
16/05/2019 12:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.6528,0.4154,4.671306562,0.0528,0.0154,0.055,4.6,0.4,4.617358552,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,14.36136,1.86748,14.48226994,9.35136,2.72748,9.741,5.01,-0.86,5.083276502
16/05/2019 13:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.59104,0.35072,4.604416662,0.07104,0.02072,0.074,4.52,0.33,4.53203045,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,16.18648,2.61064,16.39565723,11.31648,3.30064,11.788,4.87,-0.69,4.918638023
16/05/2019 13:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.402,0.351,4.415971581,0.072,0.021,0.075,4.33,0.33,4.342556851,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,16.9912,2.8716,17.23214914,12.2112,3.5616,12.72,4.78,-0.69,4.829544492
16/05/2019 14:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.42528,0.37904,4.441483356,0.06528,0.01904,0.068,4.36,0.36,4.37483714,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,18.668,3.299,18.95725784,13.848,4.039,14.425,4.82,-0.74,4.876474136
16/05/2019 14:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.49544,0.38492,4.511889205,0.08544,0.02492,0.089,4.41,0.36,4.424669479,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,16.32288,2.75584,16.5538837,11.64288,3.39584,12.128,4.68,-0.64,4.723557981
16/05/2019 15:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.39832,0.38576,4.415204367,0.08832,0.02576,0.092,4.31,0.36,4.325008671,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,13.10656,1.83608,13.23454211,8.38656,2.44608,8.736,4.72,-0.61,4.759254143
16/05/2019 15:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.37624,0.37932,4.392648427,0.06624,0.01932,0.069,4.31,0.36,4.325008671,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,11.76448,1.42464,11.85042568,7.04448,2.05464,7.338,4.72,-0.63,4.761858881
16/05/2019 16:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.5652,0.3636,4.579656756,0.1152,0.0336,0.12,4.45,0.33,4.462219179,0.336,0.098,0.35,0.336,0.098,0.35,0,0,0,10.51264,0.99452,10.55957716,5.67264,1.65452,5.909,4.84,-0.66,4.884792728
16/05/2019 16:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.77616,0.42388,4.794932596,0.11616,0.03388,0.121,4.66,0.39,4.676291266,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,5.92936,-0.19352,5.932517172,1.11936,0.32648,1.166,4.81,-0.52,4.838026457
16/05/2019 17:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.04504,0.38772,5.059916541,0.09504,0.02772,0.099,4.95,0.36,4.963073644,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,5.20912,-0.37484,5.222589032,0.42912,0.12516,0.447,4.78,-0.5,4.806079483
16/05/2019 17:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.16552,0.32036,5.175444657,0.03552,0.01036,0.037,5.13,0.31,5.139357937,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,8.99624,0.88932,9.040089834,4.38624,1.27932,4.569,4.61,-0.39,4.626467335
16/05/2019 18:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.99968,0.28324,5.007696576,0.07968,0.02324,0.083,4.92,0.26,4.926865129,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,9.79176,1.30468,9.87829711,5.50176,1.60468,5.731,4.29,-0.3,4.300476718
16/05/2019 18:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.78304,0.30172,4.792546985,0.14304,0.04172,0.149,4.64,0.26,4.647278774,0.35712,0.10416,0.372,0.35712,0.10416,0.372,0,0,0,8.7852,1.1036,8.854245987,4.6752,1.3636,4.87,4.11,-0.26,4.118215633
16/05/2019 19:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.72496,0.04228,4.725149162,0.14496,0.04228,0.151,4.58,0,4.58,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,7.65048,0.77264,7.689396387,3.54048,1.03264,3.688,4.11,-0.26,4.118215633
16/05/2019 19:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.52712,0.42416,4.54694702,0.11712,0.03416,0.122,4.41,0.39,4.427211312,0.31968,0.09324,0.333,0.31968,0.09324,0.333,0,0,0,6.426,0.488,6.444503084,2.496,0.728,2.6,3.93,-0.24,3.937321425
16/05/2019 20:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.40528,0.23904,4.411760646,0.06528,0.01904,0.068,4.34,0.22,4.345572459,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,4.122,-0.184,4.126104701,0.192,0.056,0.2,3.93,-0.24,3.937321425
16/05/2019 20:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.15856,0.23708,4.165312497,0.05856,0.01708,0.061,4.1,0.22,4.105898196,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,3.83,-0.24,3.837512215,0,0,0,3.83,-0.24,3.837512215
16/05/2019 21:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.18224,0.23232,4.188687623,0.04224,0.01232,0.044,4.14,0.22,4.14584129,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,3.61,-0.22,3.616697389,0,0,0,3.61,-0.22,3.616697389
16/05/2019 21:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.26824,0.00532,4.268243315,0.01824,0.00532,0.019,4.25,0,4.25,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,3.66,-0.33,3.674846936,0,0,0,3.66,-0.33,3.674846936
16/05/2019 22:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.97688,0.00784,3.976887728,0.02688,0.00784,0.028,3.95,0,3.95,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,3.71,-0.22,3.716517187,0,0,0,3.71,-0.22,3.716517187
16/05/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.69304,0.00672,3.693046114,0.02304,0.00672,0.024,3.67,0,3.67,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,3.51,-0.22,3.516887829,0,0,0,3.51,-0.22,3.516887829
16/05/2019 23:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.31384,0.00112,3.313840189,0.00384,0.00112,0.004,3.31,0,3.31,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,3.28,-0.28,3.291929525,0,0,0,3.28,-0.28,3.291929525
16/05/2019 23:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.01192,0.00056,3.011920052,0.00192,0.00056,0.002,3.01,0,3.01,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,3.09,-0.02,3.090064724,0,0,0,3.09,-0.02,3.090064724
17/05/2019 00:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.79384,0.00112,2.793840224,0.00384,0.00112,0.004,2.79,0,2.79,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,3.09,-0.22,3.097821815,0,0,0,3.09,-0.22,3.097821815
17/05/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.65152,0.00336,2.651522129,0.01152,0.00336,0.012,2.64,0,2.64,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,2.92,-0.22,2.928275943,0,0,0,2.92,-0.22,2.928275943
17/05/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.59248,0.00364,2.592482555,0.01248,0.00364,0.013,2.58,0,2.58,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,2.74,0.21,2.748035662,0,0,0,2.74,0.21,2.748035662
17/05/2019 01:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.65,0,2.65,0,0,0,2.65,0,2.65,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,2.85,0,2.85,0,0,0,2.85,0,2.85
17/05/2019 02:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.81,0,2.81,0,0,0,2.81,0,2.81,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,2.85,0,2.85,0,0,0,2.85,0,2.85
17/05/2019 02:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.86,0,2.86,0,0,0,2.86,0,2.86,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,2.85,0,2.85,0,0,0,2.85,0,2.85
17/05/2019 03:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.81,0,2.81,0,0,0,2.81,0,2.81,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,2.73,0.22,2.738850124,0,0,0,2.73,0.22,2.738850124
17/05/2019 03:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.73,0,2.73,0,0,0,2.73,0,2.73,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
17/05/2019 04:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,2.76,0.19,2.766532125,0,0,0,2.76,0.19,2.766532125
17/05/2019 04:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,2.83,-0.23,2.839330907,0,0,0,2.83,-0.23,2.839330907
17/05/2019 05:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.63,0,2.63,0,0,0,2.63,0,2.63,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
17/05/2019 05:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
17/05/2019 06:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.9,0,2.9,0,0,0,2.9,0,2.9,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,2.91,0.15,2.913863415,0,0,0,2.91,0.15,2.913863415
17/05/2019 06:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.34,0,3.34,0,0,0,3.34,0,3.34,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,3.51,-0.28,3.52115038,0,0,0,3.51,-0.28,3.52115038
17/05/2019 07:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.69,0,3.69,0,0,0,3.69,0,3.69,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,3.82,-0.37,3.837877017,0,0,0,3.82,-0.37,3.837877017
17/05/2019 07:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.25096,0.00028,4.250960009,0.00096,0.00028,0.001,4.25,0,4.25,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,4.21,-0.45,4.233981578,0,0,0,4.21,-0.45,4.233981578
17/05/2019 08:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.71096,0.00028,4.710960008,0.00096,0.00028,0.001,4.71,0,4.71,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,4.53,-0.55,4.563266374,0,0,0,4.53,-0.55,4.563266374
17/05/2019 08:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.90096,0.00028,4.900960008,0.00096,0.00028,0.001,4.9,0,4.9,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,4.65,-0.51,4.677884137,0,0,0,4.65,-0.51,4.677884137
17/05/2019 09:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,5.18192,0.00056,5.18192003,0.00192,0.00056,0.002,5.18,0,5.18,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,5.06,-0.7,5.108189503,0,0,0,5.06,-0.7,5.108189503
17/05/2019 09:30,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,5.28384,0.00112,5.283840119,0.00384,0.00112,0.004,5.28,0,5.28,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.08,-0.65,5.12141582,0,0,0,5.08,-0.65,5.12141582
17/05/2019 10:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.3788,0.4484,5.39745792,0.0288,0.0084,0.03,5.35,0.44,5.368062965,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,5.12,-0.62,5.157402447,0,0,0,5.12,-0.62,5.157402447
17/05/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.50056,0.22308,5.505081743,0.01056,0.00308,0.011,5.49,0.22,5.494406246,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,5.41,-0.79,5.46737597,0,0,0,5.41,-0.79,5.46737597
17/05/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.34768,0.00224,5.347680469,0.00768,0.00224,0.008,5.34,0,5.34,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,5.29,-0.72,5.338773267,0,0,0,5.29,-0.72,5.338773267
17/05/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.42864,0.22252,5.433198634,0.00864,0.00252,0.009,5.42,0.22,5.424463107,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,5.41,-0.79,5.46737597,0,0,0,5.41,-0.79,5.46737597
17/05/2019 12:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.34208,0.00644,5.342083882,0.02208,0.00644,0.023,5.32,0,5.32,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,5.29,-0.85,5.357854048,0,0,0,5.29,-0.85,5.357854048
17/05/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.27264,0.40952,5.288519566,0.03264,0.00952,0.034,5.24,0.4,5.255244999,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,7.60856,-0.10292,7.609256061,2.45856,0.71708,2.561,5.15,-0.82,5.214872961
17/05/2019 13:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.08456,0.36008,5.097294184,0.03456,0.01008,0.036,5.05,0.35,5.062114183,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,6.86024,-0.19368,6.862973466,1.77024,0.51632,1.844,5.09,-0.71,5.139280105
17/05/2019 13:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.92456,0.28008,4.932518221,0.03456,0.01008,0.036,4.89,0.27,4.897448315,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,8.01552,0.22536,8.018687424,3.03552,0.88536,3.162,4.98,-0.66,5.023544565
17/05/2019 14:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.83048,0.32764,4.841578771,0.06048,0.01764,0.063,4.77,0.31,4.780062761,0.32832,0.09576,0.342,0.32832,0.09576,0.342,0,0,0,11.90832,1.46076,11.99757913,7.16832,2.09076,7.467,4.74,-0.63,4.781683804
17/05/2019 14:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.84936,0.39148,4.865136072,0.03936,0.01148,0.041,4.81,0.38,4.824987047,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,12.19632,1.62476,12.30406708,7.45632,2.17476,7.767,4.74,-0.55,4.771802594
17/05/2019 15:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.85032,0.36176,4.863792183,0.04032,0.01176,0.042,4.81,0.35,4.822717077,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,4.83,-0.55,4.86121384,0,0,0,4.83,-0.55,4.86121384
17/05/2019 15:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.7488,0.0084,4.748807429,0.0288,0.0084,0.03,4.72,0,4.72,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,6.20064,0.02852,6.200705589,1.64064,0.47852,1.709,4.56,-0.45,4.58215015
17/05/2019 16:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.7532,0.2826,4.761593536,0.0432,0.0126,0.045,4.71,0.27,4.717732506,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,6.5312,0.0716,6.531592455,1.8912,0.5516,1.97,4.64,-0.48,4.664761516
17/05/2019 16:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,5.044,0.277,5.051600242,0.024,0.007,0.025,5.02,0.27,5.027255713,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,5.9944,-0.1258,5.99571989,1.2144,0.3542,1.265,4.78,-0.48,4.804039967
17/05/2019 17:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,5.07936,0.28148,5.08715333,0.03936,0.01148,0.041,5.04,0.27,5.047226961,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,9.08232,0.88276,9.125119276,4.43232,1.29276,4.617,4.65,-0.41,4.668040274
17/05/2019 17:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,5.0036,0.2998,5.012573491,0.0336,0.0098,0.035,4.97,0.29,4.978453575,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,8.15768,0.69224,8.18699818,3.60768,1.05224,3.758,4.55,-0.36,4.564219539
17/05/2019 18:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.8836,0.2998,4.892793578,0.0336,0.0098,0.035,4.85,0.29,4.858662367,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,6.70032,0.33676,6.708777489,2.32032,0.67676,2.417,4.38,-0.34,4.393176527
17/05/2019 18:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.74632,0.00476,4.746322387,0.01632,0.00476,0.017,4.73,0,4.73,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,5.32832,0.04076,5.328475898,1.16832,0.34076,1.217,4.16,-0.3,4.17080328
17/05/2019 19:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.69096,0.00028,4.690960008,0.00096,0.00028,0.001,4.69,0,4.69,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,4.11,-0.28,4.119526672,0,0,0,4.11,-0.28,4.119526672
17/05/2019 19:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.46,0,4.46,0,0,0,4.46,0,4.46,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,4,-0.25,4.007804885,0,0,0,4,-0.25,4.007804885
17/05/2019 20:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.34,0,4.34,0,0,0,4.34,0,4.34,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.93,-0.25,3.937943626,0,0,0,3.93,-0.25,3.937943626
17/05/2019 20:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.07,0,4.07,0,0,0,4.07,0,4.07,0,0,0,0,0,0,0,0,0,3.91,-0.25,3.917984176,0,0,0,3.91,-0.25,3.917984176
17/05/2019 21:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.98,0,3.98,0,0,0,3.98,0,3.98,0,0,0,0,0,0,0,0,0,3.76,-0.22,3.766430671,0,0,0,3.76,-0.22,3.766430671
17/05/2019 21:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.92,0,3.92,0,0,0,3.92,0,3.92,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3.76,-0.22,3.766430671,0,0,0,3.76,-0.22,3.766430671
17/05/2019 22:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.88576,0.00168,3.885760363,0.00576,0.00168,0.006,3.88,0,3.88,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,3.73,-0.22,3.736482303,0,0,0,3.73,-0.22,3.736482303
17/05/2019 22:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.74096,0.00028,3.74096001,0.00096,0.00028,0.001,3.74,0,3.74,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,3.39,-0.22,3.397131143,0,0,0,3.39,-0.22,3.397131143
17/05/2019 23:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.43,0,3.43,0,0,0,3.43,0,3.43,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,3.29,-0.22,3.297347419,0,0,0,3.29,-0.22,3.297347419
17/05/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.13,0,3.13,0,0,0,3.13,0,3.13,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,3.04,0.18,3.045324285,0,0,0,3.04,0.18,3.045324285
18/05/2019 00:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.95,0,2.95,0,0,0,2.95,0,2.95,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,3.04,-0.23,3.048688243,0,0,0,3.04,-0.23,3.048688243
18/05/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.79,0,2.79,0,0,0,2.79,0,2.79,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,2.88,-0.23,2.889169431,0,0,0,2.88,-0.23,2.889169431
18/05/2019 01:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69
18/05/2019 01:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,2.8,-0.23,2.809430547,0,0,0,2.8,-0.23,2.809430547
18/05/2019 02:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.93,0,2.93,0,0,0,2.93,0,2.93,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,2.87,-0.23,2.879201278,0,0,0,2.87,-0.23,2.879201278
18/05/2019 02:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.89,0,2.89,0,0,0,2.89,0,2.89,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
18/05/2019 03:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.81,0,2.81,0,0,0,2.81,0,2.81,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,2.74,-0.12,2.742626478,0,0,0,2.74,-0.12,2.742626478
18/05/2019 03:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.78,0,2.78,0,0,0,2.78,0,2.78,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.74,0.22,2.748817928,0,0,0,2.74,0.22,2.748817928
18/05/2019 04:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74,0,0,0,0,0,0,0,0,0,2.63,0.22,2.63918548,0,0,0,2.63,0.22,2.63918548
18/05/2019 04:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66,0,0,0,0,0,0,0,0,0,2.73,-0.22,2.738850124,0,0,0,2.73,-0.22,2.738850124
18/05/2019 05:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0,0,0,0,0,0,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67
18/05/2019 05:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0,0,0,0,0,0,0,0,0,2.51,0.22,2.519622988,0,0,0,2.51,0.22,2.519622988
18/05/2019 06:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66,0,0,0,0,0,0,0,0,0,2.55,0.22,2.559472602,0,0,0,2.55,0.22,2.559472602
18/05/2019 06:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.88,0,2.88,0,0,0,2.88,0,2.88,0,0,0,0,0,0,0,0,0,2.82,-0.22,2.828568543,0,0,0,2.82,-0.22,2.828568543
18/05/2019 07:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.08,0,3.08,0,0,0,3.08,0,3.08,0,0,0,0,0,0,0,0,0,2.99,-0.22,2.998082721,0,0,0,2.99,-0.22,2.998082721
18/05/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.48,0,3.48,0,0,0,3.48,0,3.48,0,0,0,0,0,0,0,0,0,3.12,-0.22,3.127746793,0,0,0,3.12,-0.22,3.127746793
18/05/2019 08:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.74,0,3.74,0,0,0,3.74,0,3.74,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.44,-0.29,3.452202196,0,0,0,3.44,-0.29,3.452202196
18/05/2019 08:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.02,0,4.02,0,0,0,4.02,0,4.02,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.74,-0.31,3.752825602,0,0,0,3.74,-0.31,3.752825602
18/05/2019 09:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.27096,0.00028,4.270960009,0.00096,0.00028,0.001,4.27,0,4.27,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,5.62744,0.19092,5.630677703,1.71744,0.50092,1.789,3.91,-0.31,3.922269751
18/05/2019 09:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.3848,0.0014,4.384800223,0.0048,0.0014,0.005,4.38,0,4.38,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,8.0012,0.7216,8.033673381,3.8112,1.1116,3.97,4.19,-0.39,4.208111215
18/05/2019 10:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.34864,0.00252,4.34864073,0.00864,0.00252,0.009,4.34,0,4.34,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,10.84088,1.45484,10.93806375,6.53088,1.90484,6.803,4.31,-0.45,4.333428204
18/05/2019 10:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.34768,0.00224,4.347680577,0.00768,0.00224,0.008,4.34,0,4.34,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,11.09224,1.61732,11.20952774,6.88224,2.00732,7.169,4.21,-0.39,4.228025544
18/05/2019 11:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.34864,0.00252,4.34864073,0.00864,0.00252,0.009,4.34,0,4.34,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,10.78616,1.38388,10.87457454,6.35616,1.85388,6.621,4.43,-0.47,4.454862512
18/05/2019 11:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.29768,0.00224,4.297680584,0.00768,0.00224,0.008,4.29,0,4.29,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,11.56744,1.62092,11.68045589,7.23744,2.11092,7.539,4.33,-0.49,4.357636974
18/05/2019 12:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.2596,0.0028,4.25960092,0.0096,0.0028,0.01,4.25,0,4.25,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,16.03688,3.03784,16.3220707,11.78688,3.43784,12.278,4.25,-0.4,4.268782028
18/05/2019 12:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.36576,0.00168,4.365760323,0.00576,0.00168,0.006,4.36,0,4.36,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,9.65064,1.06852,9.709613144,5.24064,1.52852,5.459,4.41,-0.46,4.433926026
18/05/2019 13:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.27672,0.00196,4.276720449,0.00672,0.00196,0.007,4.27,0,4.27,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,10.54744,1.39092,10.63875693,6.27744,1.83092,6.539,4.27,-0.44,4.292609929
18/05/2019 13:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.23384,0.00112,4.233840148,0.00384,0.00112,0.004,4.23,0,4.23,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,8.68856,0.91208,8.736301552,4.49856,1.31208,4.686,4.19,-0.4,4.209049774
18/05/2019 14:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.03288,0.00084,4.032880087,0.00288,0.00084,0.003,4.03,0,4.03,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,8.38856,0.87708,8.434287652,4.37856,1.27708,4.561,4.01,-0.4,4.029900743
18/05/2019 14:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.91768,0.00224,3.91768064,0.00768,0.00224,0.008,3.91,0,3.91,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,10.14616,1.45388,10.24979657,6.35616,1.85388,6.621,3.79,-0.4,3.811049724
18/05/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.92344,0.00392,3.923441958,0.01344,0.00392,0.014,3.91,0,3.91,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,11.05744,1.73092,11.19209826,7.23744,2.11092,7.539,3.82,-0.38,3.838853996
18/05/2019 15:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.96152,0.00336,3.961521425,0.01152,0.00336,0.012,3.95,0,3.95,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,10.68984,1.74912,10.83199428,7.05984,2.05912,7.354,3.63,-0.31,3.643212868
18/05/2019 16:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.93152,0.00336,3.931521436,0.01152,0.00336,0.012,3.92,0,3.92,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,12.49896,2.23928,12.6979674,8.80896,2.56928,9.176,3.69,-0.33,3.704726711
18/05/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.00672,0.00196,4.006720479,0.00672,0.00196,0.007,4,0,4,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,12.5856,2.3058,12.79507878,8.8656,2.5858,9.235,3.72,-0.28,3.730522752
