Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
18/05/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.23384,0.00112,4.233840148,0.00384,0.00112,0.004,4.23,0,4.23,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,11.34072,1.96896,11.51037504,7.71072,2.24896,8.032,3.63,-0.28,3.640782883
18/05/2019 17:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.4148,0.0014,4.414800222,0.0048,0.0014,0.005,4.41,0,4.41,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,7.71192,0.91056,7.765489656,4.08192,1.19056,4.252,3.63,-0.28,3.640782883
18/05/2019 18:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.56384,0.00112,4.563840137,0.00384,0.00112,0.004,4.56,0,4.56,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,8.17016,1.05588,8.238106396,4.58016,1.33588,4.771,3.59,-0.28,3.600902665
18/05/2019 18:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.39096,0.00028,4.390960009,0.00096,0.00028,0.001,4.39,0,4.39,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,6.33088,0.62484,6.361640244,2.93088,0.85484,3.053,3.4,-0.23,3.407770532
18/05/2019 19:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.30192,0.00056,4.301920036,0.00192,0.00056,0.002,4.3,0,4.3,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,5.46448,0.32464,5.474114796,2.00448,0.58464,2.088,3.46,-0.26,3.469755035
18/05/2019 19:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.18,0,4.18,0,0,0,4.18,0,4.18,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,3.4,-0.24,3.408460063,0,0,0,3.4,-0.24,3.408460063
18/05/2019 20:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.07,0,4.07,0,0,0,4.07,0,4.07,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.25,-0.22,3.257437643,0,0,0,3.25,-0.22,3.257437643
18/05/2019 20:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.97,0,3.97,0,0,0,3.97,0,3.97,0,0,0,0,0,0,0,0,0,3.29,-0.22,3.297347419,0,0,0,3.29,-0.22,3.297347419
18/05/2019 21:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.77,0,3.77,0,0,0,3.77,0,3.77,0,0,0,0,0,0,0,0,0,3.22,-0.22,3.227506778,0,0,0,3.22,-0.22,3.227506778
18/05/2019 21:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.84,0,3.84,0,0,0,3.84,0,3.84,0,0,0,0,0,0,0,0,0,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
18/05/2019 22:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.77,0,3.77,0,0,0,3.77,0,3.77,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.3,-0.22,3.307325203,0,0,0,3.3,-0.22,3.307325203
18/05/2019 22:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.57,0,3.57,0,0,0,3.57,0,3.57,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.05,0.17,3.054734031,0,0,0,3.05,0.17,3.054734031
18/05/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.35,0,3.35,0,0,0,3.35,0,3.35,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.02,0.15,3.023722871,0,0,0,3.02,0.15,3.023722871
18/05/2019 23:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.07,0,3.07,0,0,0,3.07,0,3.07,0,0,0,0,0,0,0,0,0,2.85,0.23,2.85926564,0,0,0,2.85,0.23,2.85926564
19/05/2019 00:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.9,0,2.9,0,0,0,2.9,0,2.9,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.82,-0.22,2.828568543,0,0,0,2.82,-0.22,2.828568543
19/05/2019 00:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.78,0,2.78,0,0,0,2.78,0,2.78,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.57,0.26,2.583118271,0,0,0,2.57,0.26,2.583118271
19/05/2019 01:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.49,0.28,2.505693517,0,0,0,2.49,0.28,2.505693517
19/05/2019 01:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0,0,0,0,0,0,0,0,0,2.66,0.2,2.667508201,0,0,0,2.66,0.2,2.667508201
19/05/2019 02:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.85,0,2.85,0,0,0,2.85,0,2.85,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,2.56,0.23,2.570311265,0,0,0,2.56,0.23,2.570311265
19/05/2019 02:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.87,0,2.87,0,0,0,2.87,0,2.87,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,2.49,0.27,2.504595776,0,0,0,2.49,0.27,2.504595776
19/05/2019 03:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.79,0,2.79,0,0,0,2.79,0,2.79,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.56,0.22,2.569435736,0,0,0,2.56,0.22,2.569435736
19/05/2019 03:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71,0,0,0,0,0,0,0,0,0,2.58,0.22,2.589362856,0,0,0,2.58,0.22,2.589362856
19/05/2019 04:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.58,0.22,2.589362856,0,0,0,2.58,0.22,2.589362856
19/05/2019 04:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.63,0,2.63,0,0,0,2.63,0,2.63,0,0,0,0,0,0,0,0,0,2.54,0.21,2.548666318,0,0,0,2.54,0.21,2.548666318
19/05/2019 05:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.51,0,2.51,0,0,0,2.51,0,2.51,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.45,0.23,2.460772237,0,0,0,2.45,0.23,2.460772237
19/05/2019 05:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.44,0,2.44,0,0,0,2.44,0,2.44,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.22,0.28,2.237587987,0,0,0,2.22,0.28,2.237587987
19/05/2019 06:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,2.27,0.28,2.287203533,0,0,0,2.27,0.28,2.287203533
19/05/2019 06:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,2.55,0.02,2.55007843,0,0,0,2.55,0.02,2.55007843
19/05/2019 07:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.83,0,2.83,0,0,0,2.83,0,2.83,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,2.83,-0.3,2.845856637,0,0,0,2.83,-0.3,2.845856637
19/05/2019 07:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.06,0,3.06,0,0,0,3.06,0,3.06,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,2.83,-0.24,2.840158446,0,0,0,2.83,-0.24,2.840158446
19/05/2019 08:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.27,0,3.27,0,0,0,3.27,0,3.27,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,4.1092,-0.0044,4.109202356,0.9792,0.2856,1.02,3.13,-0.29,3.143405796
19/05/2019 08:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.46,0,3.46,0,0,0,3.46,0,3.46,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,6.13408,0.52244,6.156287924,2.85408,0.83244,2.973,3.28,-0.31,3.294616821
19/05/2019 09:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.64096,0.00028,3.640960011,0.00096,0.00028,0.001,3.64,0,3.64,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,8.02352,1.04436,8.091202692,4.64352,1.35436,4.837,3.38,-0.31,3.394186206
19/05/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.71672,0.00196,3.716720517,0.00672,0.00196,0.007,3.71,0,3.71,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,12.4056,2.2458,12.60724113,8.8656,2.5858,9.235,3.54,-0.34,3.556290202
19/05/2019 10:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.80152,0.00336,3.801521485,0.01152,0.00336,0.012,3.79,0,3.79,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,16.11856,3.34708,16.46240933,12.53856,3.65708,13.061,3.58,-0.31,3.593396722
19/05/2019 10:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.02248,0.00364,4.022481647,0.01248,0.00364,0.013,4.01,0,4.01,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,18.07592,3.89756,18.49134548,14.42592,4.20756,15.027,3.65,-0.31,3.663140729
19/05/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.06248,0.00364,4.062481631,0.01248,0.00364,0.013,4.05,0,4.05,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,20.33224,4.46732,20.81722679,16.48224,4.80732,17.169,3.85,-0.34,3.864983829
19/05/2019 11:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.06152,0.00336,4.06152139,0.01152,0.00336,0.012,4.05,0,4.05,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,22.77616,5.18888,23.35975043,18.95616,5.52888,19.746,3.82,-0.34,3.835101042
19/05/2019 12:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.14632,0.00476,4.146322732,0.01632,0.00476,0.017,4.13,0,4.13,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,23.64944,5.53692,24.2889583,19.90944,5.80692,20.739,3.74,-0.27,3.749733324
19/05/2019 12:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.23672,0.00196,4.236720453,0.00672,0.00196,0.007,4.23,0,4.23,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,13.33288,2.42084,13.55087286,9.36288,2.73084,9.753,3.97,-0.31,3.982084881
19/05/2019 13:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.01344,0.00392,4.013441914,0.01344,0.00392,0.014,4,0,4,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,25.08576,5.90668,25.77177183,21.24576,6.19668,22.131,3.84,-0.29,3.850934951
19/05/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.0944,0.0042,4.094402154,0.0144,0.0042,0.015,4.08,0,4.08,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,24.93688,5.91284,25.62829805,21.26688,6.20284,22.153,3.67,-0.29,3.681439936
19/05/2019 14:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.9796,0.0028,3.979600985,0.0096,0.0028,0.01,3.97,0,3.97,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,25.51792,6.07356,26.23075241,21.81792,6.36356,22.727,3.7,-0.29,3.711347464
19/05/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.9892,0.0056,3.989203931,0.0192,0.0056,0.02,3.97,0,3.97,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,15.41288,3.10584,15.72269417,11.64288,3.39584,12.128,3.77,-0.29,3.781137395
19/05/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.93072,0.00896,3.930730212,0.03072,0.00896,0.032,3.9,0,3.9,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,18.58256,4.09408,19.02821661,14.96256,4.36408,15.586,3.62,-0.27,3.630055096
19/05/2019 15:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.004,0.007,4.004006119,0.024,0.007,0.025,3.98,0,3.98,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,15.48312,3.24216,15.8189319,11.97312,3.49216,12.472,3.51,-0.25,3.518891871
19/05/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.11344,0.00392,4.113441868,0.01344,0.00392,0.014,4.1,0,4.1,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,15.37688,3.18784,15.70384547,11.78688,3.43784,12.278,3.59,-0.25,3.598694208
19/05/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.32152,0.00336,4.321521306,0.01152,0.00336,0.012,4.31,0,4.31,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,11.006,1.883,11.16591801,7.416,2.163,7.725,3.59,-0.28,3.600902665
19/05/2019 17:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.34096,0.00028,4.340960009,0.00096,0.00028,0.001,4.34,0,4.34,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,11.11928,1.94604,11.28828859,7.52928,2.19604,7.843,3.59,-0.25,3.598694208
19/05/2019 17:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.37384,0.00112,4.373840143,0.00384,0.00112,0.004,4.37,0,4.37,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,9.59176,1.55968,9.717739531,6.10176,1.77968,6.356,3.49,-0.22,3.496927223
19/05/2019 18:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.47056,0.00308,4.470561061,0.01056,0.00308,0.011,4.46,0,4.46,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,8.63064,1.21852,8.716234152,5.24064,1.52852,5.459,3.39,-0.31,3.404144533
19/05/2019 18:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.41576,0.00168,4.41576032,0.00576,0.00168,0.006,4.41,0,4.41,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,6.70584,0.71212,6.743545432,3.19584,0.93212,3.329,3.51,-0.22,3.516887829
19/05/2019 19:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.25672,0.00196,4.256720451,0.00672,0.00196,0.007,4.25,0,4.25,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,6.27864,0.58752,6.306068506,2.76864,0.80752,2.884,3.51,-0.22,3.516887829
19/05/2019 19:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.2348,0.0014,4.234800231,0.0048,0.0014,0.005,4.23,0,4.23,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,3.662,-0.164,3.665670471,0.192,0.056,0.2,3.47,-0.22,3.476967069
19/05/2019 20:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.2348,0.0014,4.234800231,0.0048,0.0014,0.005,4.23,0,4.23,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,3.47,-0.22,3.476967069,0,0,0,3.47,-0.22,3.476967069
19/05/2019 20:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.15192,0.00056,4.151920038,0.00192,0.00056,0.002,4.15,0,4.15,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3.54,-0.26,3.549535181,0,0,0,3.54,-0.26,3.549535181
19/05/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.08,0,4.08,0,0,0,4.08,0,4.08,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,3.38,-0.26,3.389985251,0,0,0,3.38,-0.26,3.389985251
19/05/2019 21:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.08,0,4.08,0,0,0,4.08,0,4.08,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,3.25,0.23,3.258128297,0,0,0,3.25,0.23,3.258128297
19/05/2019 22:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.9,0,3.9,0,0,0,3.9,0,3.9,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,3.41,-0.24,3.418435315,0,0,0,3.41,-0.24,3.418435315
19/05/2019 22:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.7,0,3.7,0,0,0,3.7,0,3.7,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.3,-0.24,3.308715763,0,0,0,3.3,-0.24,3.308715763
19/05/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.38,0,3.38,0,0,0,3.38,0,3.38,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,3,-0.2,3.006659276,0,0,0,3,-0.2,3.006659276
19/05/2019 23:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.08,0,3.08,0,0,0,3.08,0,3.08,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3,-0.22,3.008055851,0,0,0,3,-0.22,3.008055851
20/05/2019 00:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.85,0,2.85,0,0,0,2.85,0,2.85,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.9,-0.22,2.908332856,0,0,0,2.9,-0.22,2.908332856
20/05/2019 00:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.73,0,2.73,0,0,0,2.73,0,2.73,0,0,0,0,0,0,0,0,0,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
20/05/2019 01:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
20/05/2019 01:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.7,0,2.7,0,0,0,2.7,0,2.7,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.75,0,2.75,0,0,0,2.75,0,2.75
20/05/2019 02:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.91,0,2.91,0,0,0,2.91,0,2.91,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
20/05/2019 02:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.91,0,2.91,0,0,0,2.91,0,2.91,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,2.65,0.22,2.659116395,0,0,0,2.65,0.22,2.659116395
20/05/2019 03:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.91,0,2.91,0,0,0,2.91,0,2.91,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
20/05/2019 03:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.87,0,2.87,0,0,0,2.87,0,2.87,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,2.74,0.13,2.743082208,0,0,0,2.74,0.13,2.743082208
20/05/2019 04:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.83,0,2.83,0,0,0,2.83,0,2.83,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
20/05/2019 04:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.79,0,2.79,0,0,0,2.79,0,2.79,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
20/05/2019 05:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.73,0,2.73,0,0,0,2.73,0,2.73,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
20/05/2019 05:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.76096,0.00028,2.760960014,0.00096,0.00028,0.001,2.76,0,2.76,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
20/05/2019 06:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.97096,0.00028,2.970960013,0.00096,0.00028,0.001,2.97,0,2.97,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
20/05/2019 06:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.43192,0.00056,3.431920046,0.00192,0.00056,0.002,3.43,0,3.43,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,3.2,-0.23,3.208254977,0,0,0,3.2,-0.23,3.208254977
20/05/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.77016,0.22588,3.776920465,0.02016,0.00588,0.021,3.75,0.22,3.75644779,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,3.71,-0.36,3.727425385,0,0,0,3.71,-0.36,3.727425385
20/05/2019 07:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.32192,0.00056,4.321920036,0.00192,0.00056,0.002,4.32,0,4.32,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,3.97,-0.36,3.986289001,0,0,0,3.97,-0.36,3.986289001
20/05/2019 08:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.62192,0.00056,4.621920034,0.00192,0.00056,0.002,4.62,0,4.62,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,4.32,-0.52,4.351183747,0,0,0,4.32,-0.52,4.351183747
20/05/2019 08:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.84536,0.22448,4.850557164,0.01536,0.00448,0.016,4.83,0.22,4.835007756,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,4.5,-0.49,4.526599165,0,0,0,4.5,-0.49,4.526599165
20/05/2019 09:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.78264,0.00952,4.782649475,0.03264,0.00952,0.034,4.75,0,4.75,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,5.20672,-0.46304,5.227268809,0.60672,0.17696,0.632,4.6,-0.64,4.644308345
20/05/2019 09:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.90168,0.00924,4.901688709,0.03168,0.00924,0.033,4.87,0,4.87,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,6.5512,-0.1984,6.554203537,1.6512,0.4816,1.72,4.9,-0.68,4.946958662
20/05/2019 10:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.91224,0.37232,4.926329668,0.04224,0.01232,0.044,4.87,0.36,4.883287827,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,8.36176,0.23968,8.365194367,3.46176,1.00968,3.606,4.9,-0.77,4.960131047
20/05/2019 10:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.9288,0.2584,4.935568863,0.0288,0.0084,0.03,4.9,0.25,4.906373406,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,10.6024,0.8732,10.63829704,5.7024,1.6632,5.94,4.9,-0.79,4.963275128
20/05/2019 11:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.72552,0.01036,4.725531356,0.03552,0.01036,0.037,4.69,0,4.69,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,14.03664,1.79152,14.15050552,9.05664,2.64152,9.434,4.98,-0.85,5.052019398
20/05/2019 11:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.71976,0.23868,4.725791214,0.02976,0.00868,0.031,4.69,0.23,4.695636272,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,19.03656,3.36608,19.33186776,14.14656,4.12608,14.736,4.89,-0.76,4.948706902
20/05/2019 12:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.77688,0.23784,4.78279734,0.02688,0.00784,0.028,4.75,0.23,4.755565161,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,15.25104,2.24072,15.41476718,10.39104,3.03072,10.824,4.86,-0.79,4.923789191
20/05/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.89784,0.40812,4.914814198,0.02784,0.00812,0.029,4.87,0.4,4.886399492,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,17.11984,2.54412,17.30784412,11.97984,3.49412,12.479,5.14,-0.95,5.22705462
20/05/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.71496,0.00728,4.71496562,0.02496,0.00728,0.026,4.69,0,4.69,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,24.75864,4.81752,25.22298066,19.56864,5.70752,20.384,5.19,-0.89,5.265757305
20/05/2019 13:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.568,0.384,4.584111691,0.048,0.014,0.05,4.52,0.37,4.535118521,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,5.97,-0.52,5.992603775,0.96,0.28,1,5.01,-0.8,5.073470213
20/05/2019 14:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.50936,0.01148,4.509374613,0.03936,0.01148,0.041,4.47,0,4.47,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,6.90656,-0.22392,6.910188941,2.14656,0.62608,2.236,4.76,-0.85,4.835297302
20/05/2019 14:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.41032,0.01176,4.410335679,0.04032,0.01176,0.042,4.37,0,4.37,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,9.24736,0.65548,9.270562065,4.64736,1.35548,4.841,4.6,-0.7,4.65295605
20/05/2019 15:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.37456,0.01008,4.374571613,0.03456,0.01008,0.036,4.34,0,4.34,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,12.77376,1.66068,12.8812578,8.09376,2.36068,8.431,4.68,-0.7,4.732060862
20/05/2019 15:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.28416,0.01288,4.284179361,0.04416,0.01288,0.046,4.24,0,4.24,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,7.34488,0.17684,7.347008548,2.83488,0.82684,2.953,4.51,-0.65,4.556599609
20/05/2019 16:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.42032,0.01176,4.420335643,0.04032,0.01176,0.042,4.38,0,4.38,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,10.8624,1.1332,10.92134955,6.1824,1.8032,6.44,4.68,-0.67,4.727716151
20/05/2019 16:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.68264,0.41952,4.701394942,0.03264,0.00952,0.034,4.65,0.41,4.668040274,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,8.94336,0.65348,8.967202696,4.26336,1.24348,4.441,4.68,-0.59,4.717043566
20/05/2019 17:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.9176,0.3968,4.933582877,0.0576,0.0168,0.06,4.86,0.38,4.87483333,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,6.35752,-0.10864,6.358448175,1.54752,0.45136,1.612,4.81,-0.56,4.842489029
20/05/2019 17:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.9924,0.3382,5.003842224,0.0624,0.0182,0.065,4.93,0.32,4.94037448,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,12.5716,1.8738,12.71047808,8.0016,2.3338,8.335,4.57,-0.46,4.59309264
20/05/2019 18:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.07704,0.33372,5.087996089,0.04704,0.01372,0.049,5.03,0.32,5.040168648,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,9.42264,1.12952,9.490097997,5.07264,1.47952,5.284,4.35,-0.35,4.364057745
20/05/2019 18:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.75416,0.23288,4.759860334,0.04416,0.01288,0.046,4.71,0.22,4.715135205,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,8.99712,1.14416,9.069579395,4.91712,1.43416,5.122,4.08,-0.29,4.090293388
20/05/2019 19:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.64184,0.36512,4.656177746,0.05184,0.01512,0.054,4.59,0.35,4.603324885,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,11.11832,1.80076,11.26320453,7.16832,2.09076,7.467,3.95,-0.29,3.960631263
20/05/2019 19:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.50304,0.33672,4.515611764,0.02304,0.00672,0.024,4.48,0.33,4.492137576,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,6.80408,0.54244,6.825668158,2.85408,0.83244,2.973,3.95,-0.29,3.960631263
20/05/2019 20:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.42728,0.00504,4.427282869,0.01728,0.00504,0.018,4.41,0,4.41,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,4.692,-0.059,4.692370936,0.792,0.231,0.825,3.9,-0.29,3.910767188
20/05/2019 20:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.14592,0.00756,4.145926893,0.02592,0.00756,0.027,4.12,0,4.12,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,3.81,-0.29,3.821020806,0,0,0,3.81,-0.29,3.821020806
20/05/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.86784,0.00812,3.867848523,0.02784,0.00812,0.029,3.84,0,3.84,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,3.6,-0.24,3.607991131,0,0,0,3.6,-0.24,3.607991131
20/05/2019 21:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.91264,0.00952,3.912651582,0.03264,0.00952,0.034,3.88,0,3.88,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.43,-0.15,3.433278317,0,0,0,3.43,-0.15,3.433278317
20/05/2019 22:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.94344,0.00392,3.943441948,0.01344,0.00392,0.014,3.93,0,3.93,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,3.61,-0.23,3.61731945,0,0,0,3.61,-0.23,3.61731945
20/05/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.7196,0.0028,3.719601054,0.0096,0.0028,0.01,3.71,0,3.71,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,3.44,-0.23,3.44768038,0,0,0,3.44,-0.23,3.44768038
20/05/2019 23:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.46,0,3.46,0,0,0,3.46,0,3.46,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,3.25,-0.23,3.258128297,0,0,0,3.25,-0.23,3.258128297
20/05/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.11,0,3.11,0,0,0,3.11,0,3.11,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3,-0.18,3.005395149,0,0,0,3,-0.18,3.005395149
21/05/2019 00:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.9,0,2.9,0,0,0,2.9,0,2.9,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,2.96,-0.22,2.968164416,0,0,0,2.96,-0.22,2.968164416
21/05/2019 00:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.78,0,2.78,0,0,0,2.78,0,2.78,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
21/05/2019 01:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.7,0,2.7,0,0,0,2.7,0,2.7,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,2.72,-0.22,2.728882555,0,0,0,2.72,-0.22,2.728882555
21/05/2019 01:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,2.88,-0.22,2.888390555,0,0,0,2.88,-0.22,2.888390555
21/05/2019 02:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.9,0,2.9,0,0,0,2.9,0,2.9,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,2.74,0.2,2.747289573,0,0,0,2.74,0.2,2.747289573
21/05/2019 02:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.9,0,2.9,0,0,0,2.9,0,2.9,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
21/05/2019 03:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.85,0,2.85,0,0,0,2.85,0,2.85,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,2.77,-0.29,2.785139135,0,0,0,2.77,-0.29,2.785139135
21/05/2019 03:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
21/05/2019 04:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.83,0,2.83,0,0,0,2.83,0,2.83,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
21/05/2019 04:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.79,0,2.79,0,0,0,2.79,0,2.79,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,2.7,-0.22,2.708948135,0,0,0,2.7,-0.22,2.708948135
21/05/2019 05:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,2.63,0.22,2.63918548,0,0,0,2.63,0.22,2.63918548
21/05/2019 05:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,2.63,0.22,2.63918548,0,0,0,2.63,0.22,2.63918548
21/05/2019 06:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.94,0,2.94,0,0,0,2.94,0,2.94,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,2.85,0.22,2.858478616,0,0,0,2.85,0.22,2.858478616
21/05/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.3,0,3.3,0,0,0,3.3,0,3.3,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,3.37,-0.32,3.385158785,0,0,0,3.37,-0.32,3.385158785
21/05/2019 07:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.74,0,3.74,0,0,0,3.74,0,3.74,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,3.82,-0.44,3.845256818,0,0,0,3.82,-0.44,3.845256818
21/05/2019 07:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.31,0,4.31,0,0,0,4.31,0,4.31,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,4.1,-0.36,4.115774532,0,0,0,4.1,-0.36,4.115774532
21/05/2019 08:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.65192,0.00056,4.651920034,0.00192,0.00056,0.002,4.65,0,4.65,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,4.582,-0.374,4.597238301,0.192,0.056,0.2,4.39,-0.43,4.411008955
21/05/2019 08:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.92112,0.00616,4.921123855,0.02112,0.00616,0.022,4.9,0,4.9,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,4.772,-0.514,4.799602067,0.192,0.056,0.2,4.58,-0.57,4.615333141
21/05/2019 09:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.03592,0.00756,5.035925675,0.02592,0.00756,0.027,5.01,0,5.01,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,5.9844,-0.3058,5.992208024,1.2144,0.3542,1.265,4.77,-0.66,4.815443905
21/05/2019 09:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.00264,0.43952,5.021910473,0.03264,0.00952,0.034,4.97,0.43,4.988566928,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,8.05,0.11,8.050751518,2.88,0.84,3,5.17,-0.73,5.221283367
21/05/2019 10:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.01512,0.44316,5.034661796,0.04512,0.01316,0.047,4.97,0.43,4.988566928,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,8.1988,0.1584,8.200329993,3.1488,0.9184,3.28,5.05,-0.76,5.106867925
21/05/2019 10:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.92992,0.46456,4.95176001,0.04992,0.01456,0.052,4.88,0.45,4.900704031,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,9.60984,0.43912,9.619867525,4.41984,1.28912,4.604,5.19,-0.85,5.259144417
21/05/2019 11:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.80568,0.37624,4.820385545,0.05568,0.01624,0.058,4.75,0.36,4.763622571,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,12.314,1.222,12.37448504,7.104,2.072,7.4,5.21,-0.85,5.278882457
21/05/2019 11:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.75128,0.39204,4.767426664,0.04128,0.01204,0.043,4.71,0.38,4.725304223,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,13.56128,1.69204,13.66643021,8.44128,2.46204,8.793,5.12,-0.77,5.177576653
21/05/2019 12:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.80376,0.42568,4.822583706,0.05376,0.01568,0.056,4.75,0.41,4.767661901,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,15.2124,2.0332,15.34767135,10.0224,2.9232,10.44,5.19,-0.89,5.265757305
21/05/2019 12:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.86896,0.42428,4.887410869,0.04896,0.01428,0.051,4.82,0.41,4.83740633,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,15.2,2.1,15.34438008,10.08,2.94,10.5,5.12,-0.84,5.188448708
21/05/2019 13:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.75336,0.42848,4.772633068,0.06336,0.01848,0.066,4.69,0.41,4.707886999,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,13.64944,1.72692,13.7582508,8.62944,2.51692,8.989,5.02,-0.79,5.081781184
21/05/2019 13:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.56472,0.38596,4.581007946,0.05472,0.01596,0.057,4.51,0.37,4.525151931,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,14.85808,2.15444,15.01346572,9.95808,2.90444,10.373,4.9,-0.75,4.957065664
21/05/2019 14:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.50376,0.38568,4.52024371,0.05376,0.01568,0.056,4.45,0.37,4.465355529,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,22.84808,4.49444,23.28593461,18.11808,5.28444,18.873,4.73,-0.79,4.795518741
21/05/2019 14:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.40448,0.37464,4.420384508,0.08448,0.02464,0.088,4.32,0.35,4.33415505,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,19.26272,3.55496,19.58800966,14.62272,4.26496,15.232,4.64,-0.71,4.694006817
21/05/2019 15:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.34296,0.40128,4.361459297,0.07296,0.02128,0.076,4.27,0.38,4.286875319,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,20.91168,4.05924,21.30201375,16.35168,4.76924,17.033,4.56,-0.71,4.61494312
21/05/2019 15:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.34776,0.39268,4.365456975,0.07776,0.02268,0.081,4.27,0.37,4.286000467,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,18.698,3.454,19.01434511,14.208,4.144,14.8,4.49,-0.69,4.542708443
21/05/2019 16:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.3624,0.3582,4.377081333,0.0624,0.0182,0.065,4.3,0.34,4.313420916,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,15.93608,2.67844,16.15960045,11.44608,3.33844,11.923,4.49,-0.66,4.538248561
21/05/2019 16:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.71856,0.42708,4.737848225,0.05856,0.01708,0.061,4.66,0.41,4.67800171,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,11.33,1.36,11.41133209,6.72,1.96,7,4.61,-0.6,4.648881586
21/05/2019 17:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.95664,0.35652,4.969445301,0.05664,0.01652,0.059,4.9,0.34,4.911781754,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,5.83976,-0.22132,5.843952378,1.22976,0.35868,1.281,4.61,-0.58,4.646342648
21/05/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.038,0.354,5.050421765,0.048,0.014,0.05,4.99,0.34,5.001569754,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,9.9012,1.2116,9.975055689,5.4912,1.6016,5.72,4.41,-0.39,4.427211312
21/05/2019 18:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.96032,0.28176,4.968315932,0.04032,0.01176,0.042,4.92,0.27,4.927402967,0.32544,0.09492,0.339,0.32544,0.09492,0.339,0,0,0,12.36864,2.06252,12.53942759,8.16864,2.38252,8.509,4.2,-0.32,4.212172836
21/05/2019 18:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.81032,0.23176,4.815899833,0.04032,0.01176,0.042,4.77,0.22,4.77507068,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,11.54072,1.87896,11.69267757,7.47072,2.17896,7.782,4.07,-0.3,4.081041534
21/05/2019 19:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.6636,0.2698,4.671397757,0.0336,0.0098,0.035,4.63,0.26,4.63729447,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,8.82392,1.08656,8.890566731,4.75392,1.38656,4.952,4.07,-0.3,4.081041534
21/05/2019 19:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.56072,0.26896,4.568643825,0.03072,0.00896,0.032,4.53,0.26,4.537455234,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,6.10648,0.36564,6.117416988,2.07648,0.60564,2.163,4.03,-0.24,4.037140077
21/05/2019 20:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.48728,0.00504,4.48728283,0.01728,0.00504,0.018,4.47,0,4.47,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,4.384,-0.128,4.385868215,0.384,0.112,0.4,4,-0.24,4.007193532
21/05/2019 20:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.26096,0.00028,4.260960009,0.00096,0.00028,0.001,4.26,0,4.26,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,3.92,-0.24,3.927340067,0,0,0,3.92,-0.24,3.927340067
21/05/2019 21:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.04,0,4.04,0,0,0,4.04,0,4.04,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,3.72,-0.24,3.727733896,0,0,0,3.72,-0.24,3.727733896
21/05/2019 21:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.91,0,3.91,0,0,0,3.91,0,3.91,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,3.57,0.05,3.570350123,0,0,0,3.57,0.05,3.570350123
21/05/2019 22:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.01,0,4.01,0,0,0,4.01,0,4.01,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,3.74,-0.22,3.746465001,0,0,0,3.74,-0.22,3.746465001
21/05/2019 22:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.78,0,3.78,0,0,0,3.78,0,3.78,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,3.45,-0.22,3.457007376,0,0,0,3.45,-0.22,3.457007376
21/05/2019 23:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.46,0,3.46,0,0,0,3.46,0,3.46,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,3.26,-0.22,3.26741488,0,0,0,3.26,-0.22,3.26741488
21/05/2019 23:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.15,0,3.15,0,0,0,3.15,0,3.15,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,3.2,-0.22,3.207553585,0,0,0,3.2,-0.22,3.207553585
22/05/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.95,0,2.95,0,0,0,2.95,0,2.95,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,3.06,-0.22,3.067898303,0,0,0,3.06,-0.22,3.067898303
22/05/2019 00:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.78,0,2.78,0,0,0,2.78,0,2.78,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.97,-0.07,2.970824801,0,0,0,2.97,-0.07,2.970824801
22/05/2019 01:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0,0,0,0,0,0,0,0,0,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
22/05/2019 01:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69,0,0,0,0,0,0,0,0,0,2.83,0.22,2.838538356,0,0,0,2.83,0.22,2.838538356
22/05/2019 02:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.87,0,2.87,0,0,0,2.87,0,2.87,0,0,0,0,0,0,0,0,0,2.79,0.22,2.798660394,0,0,0,2.79,0.22,2.798660394
22/05/2019 02:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.87,0,2.87,0,0,0,2.87,0,2.87,0,0,0,0,0,0,0,0,0,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
22/05/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.87,0,2.87,0,0,0,2.87,0,2.87,0,0,0,0,0,0,0,0,0,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
22/05/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.81,0,2.81,0,0,0,2.81,0,2.81,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.75,-0.08,2.75116339,0,0,0,2.75,-0.08,2.75116339
22/05/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.81,0,2.81,0,0,0,2.81,0,2.81,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
22/05/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.81,0,2.81,0,0,0,2.81,0,2.81,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.81,-0.25,2.821099077,0,0,0,2.81,-0.25,2.821099077
22/05/2019 05:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.73,0,2.73,0,0,0,2.73,0,2.73,0,0,0,0,0,0,0,0,0,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
22/05/2019 05:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69,0,0,0,0,0,0,0,0,0,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
22/05/2019 06:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.9,0,2.9,0,0,0,2.9,0,2.9,0,0,0,0,0,0,0,0,0,2.82,0.22,2.828568543,0,0,0,2.82,0.22,2.828568543
22/05/2019 06:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.3,0,3.3,0,0,0,3.3,0,3.3,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.24,-0.34,3.257790662,0,0,0,3.24,-0.34,3.257790662
22/05/2019 07:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.69,0,3.69,0,0,0,3.69,0,3.69,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.044,-0.228,4.0504222,0.384,0.112,0.4,3.66,-0.34,3.675758425
22/05/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.26,0,4.26,0,0,0,4.26,0,4.26,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.89,-0.32,3.903139762,0,0,0,3.89,-0.32,3.903139762
22/05/2019 08:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.71096,0.00028,4.710960008,0.00096,0.00028,0.001,4.71,0,4.71,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,4.3,-0.45,4.323482393,0,0,0,4.3,-0.45,4.323482393
22/05/2019 08:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.94,0,4.94,0,0,0,4.94,0,4.94,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,4.51,-0.5,4.537631541,0,0,0,4.51,-0.5,4.537631541
22/05/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.9448,0.0014,4.944800198,0.0048,0.0014,0.005,4.94,0,4.94,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,4.83,-0.61,4.868367283,0,0,0,4.83,-0.61,4.868367283
22/05/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.06864,0.00252,5.068640626,0.00864,0.00252,0.009,5.06,0,5.06,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,5.08,-0.75,5.135065725,0,0,0,5.08,-0.75,5.135065725
22/05/2019 10:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.0092,0.0056,5.00920313,0.0192,0.0056,0.02,4.99,0,4.99,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,4.98,-0.71,5.03035784,0,0,0,4.98,-0.71,5.03035784
22/05/2019 10:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.79688,0.00784,4.796886407,0.02688,0.00784,0.028,4.77,0,4.77,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,10.98592,0.90756,11.02334357,6.02592,1.75756,6.277,4.96,-0.85,5.032305635
22/05/2019 11:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.81608,0.01344,4.816098753,0.04608,0.01344,0.048,4.77,0,4.77,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,10.46824,0.82532,10.50072387,5.53824,1.61532,5.769,4.93,-0.79,4.992894952
22/05/2019 11:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.6572,0.3996,4.674311928,0.0672,0.0196,0.07,4.59,0.38,4.605702987,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,14.98376,2.13068,15.13449243,10.01376,2.92068,10.431,4.97,-0.79,5.032395056
22/05/2019 12:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.60104,0.40072,4.618457058,0.07104,0.02072,0.074,4.53,0.38,4.54591025,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,7.1588,-0.2216,7.162228983,2.1888,0.6384,2.28,4.97,-0.86,5.043857651
22/05/2019 12:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.84144,0.46792,4.863999424,0.06144,0.01792,0.064,4.78,0.45,4.801135282,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,7.30656,-0.30392,7.31287812,2.14656,0.62608,2.236,5.16,-0.93,5.243138373
22/05/2019 13:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.6276,0.4168,4.646332317,0.0576,0.0168,0.06,4.57,0.4,4.587472071,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,13.23848,1.52664,13.32621411,8.14848,2.37664,8.488,5.09,-0.85,5.160484473
22/05/2019 13:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.31896,0.29428,4.328974035,0.04896,0.01428,0.051,4.27,0.28,4.27917048,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,16.47632,2.51476,16.66712748,11.53632,3.36476,12.017,4.94,-0.85,5.012594139
22/05/2019 14:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.42128,0.23204,4.427364837,0.04128,0.01204,0.043,4.38,0.22,4.385521634,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,20.38912,3.57016,20.69932986,15.42912,4.50016,16.072,4.96,-0.93,5.046434385
22/05/2019 14:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.3532,0.4326,4.374642042,0.0432,0.0126,0.045,4.31,0.42,4.330415684,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,10.53632,0.92476,10.57682467,5.77632,1.68476,6.017,4.76,-0.76,4.820290448
22/05/2019 15:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.31608,0.39344,4.333975265,0.04608,0.01344,0.048,4.27,0.38,4.286875319,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,14.29584,2.02712,14.43884541,9.55584,2.78712,9.954,4.74,-0.76,4.800541636
22/05/2019 15:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.3228,0.4354,4.344671794,0.0528,0.0154,0.055,4.27,0.42,4.290606018,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,16.14968,2.69324,16.37271223,11.59968,3.38324,12.083,4.55,-0.69,4.602021295
22/05/2019 16:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.31032,0.37176,4.326322226,0.04032,0.01176,0.042,4.27,0.36,4.285148772,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,11.4388,1.3734,11.52095365,6.8688,2.0034,7.155,4.57,-0.63,4.613220133
22/05/2019 16:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.45552,0.01036,4.455532045,0.03552,0.01036,0.037,4.42,0,4.42,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,13.3048,2.0564,13.46278144,8.7648,2.5564,9.13,4.54,-0.5,4.567450054
22/05/2019 17:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.62552,0.32036,4.636600673,0.03552,0.01036,0.037,4.59,0.31,4.600456499,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,10.55456,1.22508,10.62542036,5.91456,1.72508,6.161,4.64,-0.5,4.666861901
22/05/2019 17:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.77728,0.00504,4.777282659,0.01728,0.00504,0.018,4.76,0,4.76,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,8.96984,0.81912,9.007163105,4.41984,1.28912,4.604,4.55,-0.47,4.574210314
22/05/2019 18:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.71152,0.00336,4.711521198,0.01152,0.00336,0.012,4.7,0,4.7,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,9.92264,1.28452,10.00543733,5.67264,1.65452,5.909,4.25,-0.37,4.26607548
22/05/2019 18:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.674,0.297,4.68342663,0.024,0.007,0.025,4.65,0.29,4.659034235,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,8.23328,0.85804,8.277870028,4.07328,1.18804,4.243,4.16,-0.33,4.173068415
22/05/2019 19:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.67688,0.35784,4.690549648,0.02688,0.00784,0.028,4.65,0.35,4.663153439,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,7.53992,0.74956,7.577086102,3.52992,1.02956,3.677,4.01,-0.28,4.019763675
22/05/2019 19:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.56824,0.00532,4.568243098,0.01824,0.00532,0.019,4.55,0,4.55,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,4.01,-0.26,4.018420088,0,0,0,4.01,-0.26,4.018420088
22/05/2019 20:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.36864,0.00252,4.368640727,0.00864,0.00252,0.009,4.36,0,4.36,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,3.91,-0.26,3.918634966,0,0,0,3.91,-0.26,3.918634966
22/05/2019 20:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.13288,0.00084,4.132880085,0.00288,0.00084,0.003,4.13,0,4.13,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,3.83,-0.26,3.838814921,0,0,0,3.83,-0.26,3.838814921
22/05/2019 21:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.96096,0.00028,3.96096001,0.00096,0.00028,0.001,3.96,0,3.96,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,3.66,-0.23,3.667219655,0,0,0,3.66,-0.23,3.667219655
22/05/2019 21:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.96,0,3.96,0,0,0,3.96,0,3.96,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,3.66,-0.23,3.667219655,0,0,0,3.66,-0.23,3.667219655
22/05/2019 22:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.05,0,4.05,0,0,0,4.05,0,4.05,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.75,-0.23,3.757046713,0,0,0,3.75,-0.23,3.757046713
22/05/2019 22:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.78,0,3.78,0,0,0,3.78,0,3.78,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,3.45,-0.23,3.457658167,0,0,0,3.45,-0.23,3.457658167
22/05/2019 23:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.47,0,3.47,0,0,0,3.47,0,3.47,0,0,0,0,0,0,0,0,0,3.26,-0.23,3.268103426,0,0,0,3.26,-0.23,3.268103426
22/05/2019 23:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.14,0,3.14,0,0,0,3.14,0,3.14,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.07,-0.23,3.07860358,0,0,0,3.07,-0.23,3.07860358
23/05/2019 00:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.89,0,2.89,0,0,0,2.89,0,2.89,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.07,-0.23,3.07860358,0,0,0,3.07,-0.23,3.07860358
23/05/2019 00:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.73,0,2.73,0,0,0,2.73,0,2.73,0,0,0,0,0,0,0,0,0,2.9,-0.23,2.909106392,0,0,0,2.9,-0.23,2.909106392
23/05/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0,0,0,0,0,0,0,0,0,2.74,-0.23,2.74963634,0,0,0,2.74,-0.23,2.74963634
23/05/2019 01:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.83,-0.23,2.839330907,0,0,0,2.83,-0.23,2.839330907
23/05/2019 02:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.91,0,2.91,0,0,0,2.91,0,2.91,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,2.79,-0.2,2.797159273,0,0,0,2.79,-0.2,2.797159273
23/05/2019 02:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.86,0,2.86,0,0,0,2.86,0,2.86,0,0,0,0,0,0,0,0,0,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
23/05/2019 03:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.83,0,2.83,0,0,0,2.83,0,2.83,0,0,0,0,0,0,0,0,0,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
23/05/2019 03:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77,0,0,0,0,0,0,0,0,0,2.71,-0.21,2.718124353,0,0,0,2.71,-0.21,2.718124353
23/05/2019 04:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77,0,0,0,0,0,0,0,0,0,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
23/05/2019 04:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77,0,0,0,0,0,0,0,0,0,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
23/05/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69,0,0,0,0,0,0,0,0,0,2.63,0.22,2.63918548,0,0,0,2.63,0.22,2.63918548
