Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
23/05/2019 05:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,2.58,0.22,2.589362856,0,0,0,2.58,0.22,2.589362856
23/05/2019 06:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.91,0,2.91,0,0,0,2.91,0,2.91,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.79,0.22,2.798660394,0,0,0,2.79,0.22,2.798660394
23/05/2019 06:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.19,0,3.19,0,0,0,3.19,0,3.19,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.32,-0.29,3.332641595,0,0,0,3.32,-0.29,3.332641595
23/05/2019 07:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.62,0,3.62,0,0,0,3.62,0,3.62,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.92776,0.15768,4.930282101,1.39776,0.40768,1.456,3.53,-0.25,3.538841618
23/05/2019 07:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.13288,0.00084,4.132880085,0.00288,0.00084,0.003,4.13,0,4.13,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,4.75824,-0.12968,4.760006807,0.85824,0.25032,0.894,3.9,-0.38,3.918469089
23/05/2019 08:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.4248,0.0014,4.424800221,0.0048,0.0014,0.005,4.42,0,4.42,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,5.05824,-0.21968,5.063008118,0.85824,0.25032,0.894,4.2,-0.47,4.226215801
23/05/2019 08:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.48248,0.00364,4.482481478,0.01248,0.00364,0.013,4.47,0,4.47,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,4.54,-0.63,4.583503027,0,0,0,4.54,-0.63,4.583503027
23/05/2019 09:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.55536,0.00448,4.555362203,0.01536,0.00448,0.016,4.54,0,4.54,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,4.8,-0.75,4.858240422,0,0,0,4.8,-0.75,4.858240422
23/05/2019 09:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.73824,0.00532,4.738242987,0.01824,0.00532,0.019,4.72,0,4.72,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,8.35176,0.25968,8.35579612,3.46176,1.00968,3.606,4.89,-0.75,4.947181015
23/05/2019 10:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.74208,0.00644,4.742084373,0.02208,0.00644,0.023,4.72,0,4.72,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,9.9156,0.7158,9.941402969,5.0256,1.4658,5.235,4.89,-0.75,4.947181015
23/05/2019 10:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.63264,0.22952,4.638322197,0.03264,0.00952,0.034,4.6,0.22,4.605257865,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,13.11688,1.61284,13.21566471,8.30688,2.42284,8.653,4.81,-0.81,4.877724879
23/05/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.59264,0.00952,4.592649867,0.03264,0.00952,0.034,4.56,0,4.56,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,16.24624,2.42932,16.42686549,11.34624,3.30932,11.819,4.9,-0.88,4.978393315
23/05/2019 11:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.50456,0.01008,4.504571278,0.03456,0.01008,0.036,4.47,0,4.47,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,18.80464,3.19552,19.07421908,13.90464,4.05552,14.484,4.9,-0.86,4.974896984
23/05/2019 12:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.5036,0.0098,4.503610663,0.0336,0.0098,0.035,4.47,0,4.47,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,19.45904,3.46972,19.7659605,14.63904,4.26972,15.249,4.82,-0.8,4.885939009
23/05/2019 12:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.53168,0.00924,4.53168942,0.03168,0.00924,0.033,4.5,0,4.5,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,18.89464,3.19552,19.16295303,13.90464,4.05552,14.484,4.99,-0.86,5.063565937
23/05/2019 13:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.3636,0.0098,4.363611005,0.0336,0.0098,0.035,4.33,0,4.33,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,21.58128,4.03704,21.95562202,16.72128,4.87704,17.418,4.86,-0.84,4.932058394
23/05/2019 13:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.27168,0.00924,4.271689993,0.03168,0.00924,0.033,4.24,0,4.24,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,20.94584,3.80712,21.28902008,16.03584,4.67712,16.704,4.91,-0.87,4.986481726
23/05/2019 14:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.32552,0.01036,4.325532407,0.03552,0.01036,0.037,4.29,0,4.29,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,21.2268,4.0174,21.60362333,16.5168,4.8174,17.205,4.71,-0.8,4.777457483
23/05/2019 14:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.2136,0.4198,4.23446065,0.0336,0.0098,0.035,4.18,0.41,4.200059523,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,19.20568,3.58624,19.53763705,14.69568,4.28624,15.308,4.51,-0.7,4.564000438
23/05/2019 15:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.22976,0.00868,4.229768906,0.02976,0.00868,0.031,4.2,0,4.2,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,18.4676,3.3968,18.77739332,13.9776,4.0768,14.56,4.49,-0.68,4.541200282
23/05/2019 15:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.29264,0.22952,4.298771639,0.03264,0.00952,0.034,4.26,0.22,4.265676969,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,16.17384,2.79112,16.41290502,11.76384,3.43112,12.254,4.41,-0.64,4.456197931
23/05/2019 16:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.33976,0.00868,4.33976868,0.02976,0.00868,0.031,4.31,0,4.31,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,13.43448,1.84964,13.56121016,8.84448,2.57964,9.213,4.59,-0.73,4.647687597
23/05/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.53208,0.00644,4.532084576,0.02208,0.00644,0.023,4.51,0,4.51,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,12.48984,1.68412,12.60287124,7.89984,2.30412,8.229,4.59,-0.62,4.631684359
23/05/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.7392,0.0056,4.739203309,0.0192,0.0056,0.02,4.72,0,4.72,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,12.17672,1.62696,12.28493015,7.56672,2.20696,7.882,4.61,-0.58,4.646342648
23/05/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.7692,0.0056,4.769203288,0.0192,0.0056,0.02,4.75,0,4.75,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,16.11016,2.89088,16.36748125,11.66016,3.40088,12.146,4.45,-0.51,4.47912938
23/05/2019 18:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.71824,0.00532,4.718242999,0.01824,0.00532,0.019,4.7,0,4.7,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,15.60016,2.93088,15.873092,11.42016,3.33088,11.896,4.18,-0.4,4.199095141
23/05/2019 18:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.68112,0.00616,4.681124053,0.02112,0.00616,0.022,4.66,0,4.66,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,14.42104,2.70072,14.6717512,10.39104,3.03072,10.824,4.03,-0.33,4.043488593
23/05/2019 19:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.51976,0.34868,4.533189628,0.02976,0.00868,0.031,4.49,0.34,4.50285465,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,10.22744,1.53092,10.34138506,6.27744,1.83092,6.539,3.95,-0.3,3.961376024
23/05/2019 19:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.31128,0.40204,4.32998515,0.04128,0.01204,0.043,4.27,0.39,4.287773315,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,7.7812,0.8116,7.823411532,3.8112,1.1116,3.97,3.97,-0.3,3.981318877
23/05/2019 20:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.29016,0.00588,4.290164029,0.02016,0.00588,0.021,4.27,0,4.27,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,5.27832,0.04576,5.278518353,1.28832,0.37576,1.342,3.99,-0.33,4.003623359
23/05/2019 20:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.08344,0.00392,4.083441882,0.01344,0.00392,0.014,4.07,0,4.07,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,3.9,-0.33,3.913936637,0,0,0,3.9,-0.33,3.913936637
23/05/2019 21:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.03768,0.00224,4.037680621,0.00768,0.00224,0.008,4.03,0,4.03,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,3.71,-0.27,3.719811823,0,0,0,3.71,-0.27,3.719811823
23/05/2019 21:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.90096,0.00028,3.90096001,0.00096,0.00028,0.001,3.9,0,3.9,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,3.55,-0.23,3.557442902,0,0,0,3.55,-0.23,3.557442902
23/05/2019 22:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.88,0,3.88,0,0,0,3.88,0,3.88,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,3.65,-0.25,3.658551626,0,0,0,3.65,-0.25,3.658551626
23/05/2019 22:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.63,0,3.63,0,0,0,3.63,0,3.63,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,3.5,-0.22,3.50690747,0,0,0,3.5,-0.22,3.50690747
23/05/2019 23:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.35,0,3.35,0,0,0,3.35,0,3.35,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.35,-0.25,3.359315406,0,0,0,3.35,-0.25,3.359315406
23/05/2019 23:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.06,0,3.06,0,0,0,3.06,0,3.06,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,3.1,-0.24,3.109276443,0,0,0,3.1,-0.24,3.109276443
24/05/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.8,0,2.8,0,0,0,2.8,0,2.8,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,3.01,-0.24,3.019552947,0,0,0,3.01,-0.24,3.019552947
24/05/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.63,0,2.63,0,0,0,2.63,0,2.63,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,2.91,-0.24,2.919880135,0,0,0,2.91,-0.24,2.919880135
24/05/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,2.82,-0.24,2.83019434,0,0,0,2.82,-0.24,2.83019434
24/05/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,2.88,-0.24,2.889982699,0,0,0,2.88,-0.24,2.889982699
24/05/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,2.79,-0.24,2.800303555,0,0,0,2.79,-0.24,2.800303555
24/05/2019 02:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,2.69,0.15,2.69417891,0,0,0,2.69,0.15,2.69417891
24/05/2019 03:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,2.69,0.15,2.69417891,0,0,0,2.69,0.15,2.69417891
24/05/2019 03:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,2.76,-0.22,2.768754233,0,0,0,2.76,-0.22,2.768754233
24/05/2019 04:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,2.65,0.22,2.659116395,0,0,0,2.65,0.22,2.659116395
24/05/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,2.73,-0.22,2.738850124,0,0,0,2.73,-0.22,2.738850124
24/05/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.45,0,2.45,0,0,0,2.45,0,2.45,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,2.62,0,2.62,0,0,0,2.62,0,2.62
24/05/2019 05:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.42,0,2.42,0,0,0,2.42,0,2.42,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
24/05/2019 06:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,2.79,-0.02,2.790071684,0,0,0,2.79,-0.02,2.790071684
24/05/2019 06:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.18,0,3.18,0,0,0,3.18,0,3.18,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,3.38,-0.3,3.393287492,0,0,0,3.38,-0.3,3.393287492
24/05/2019 07:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.59,0,3.59,0,0,0,3.59,0,3.59,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,4.72392,-0.06844,4.724415752,1.03392,0.30156,1.077,3.69,-0.37,3.708503741
24/05/2019 07:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.08096,0.00028,4.08096001,0.00096,0.00028,0.001,4.08,0,4.08,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,6.0712,0.0416,6.07134252,1.8912,0.5516,1.97,4.18,-0.51,4.210997507
24/05/2019 08:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.36384,0.00112,4.363840144,0.00384,0.00112,0.004,4.36,0,4.36,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,4.81912,-0.49484,4.844459124,0.42912,0.12516,0.447,4.39,-0.62,4.433565157
24/05/2019 08:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.4744,0.0042,4.474401971,0.0144,0.0042,0.015,4.46,0,4.46,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,4.52,-0.62,4.562323969,0,0,0,4.52,-0.62,4.562323969
24/05/2019 09:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.57632,0.22476,4.581836073,0.01632,0.00476,0.017,4.56,0.22,4.565303933,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,6.22208,-0.34356,6.231557831,1.46208,0.42644,1.523,4.76,-0.77,4.821877228
24/05/2019 09:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.73112,0.22616,4.736522437,0.02112,0.00616,0.022,4.71,0.22,4.715135205,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,8.86808,0.33444,8.874384091,3.95808,1.15444,4.123,4.91,-0.82,4.978001607
24/05/2019 10:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.73976,0.22868,4.745273375,0.02976,0.00868,0.031,4.71,0.22,4.715135205,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,8.17976,0.19368,8.182052652,3.26976,0.95368,3.406,4.91,-0.76,4.96847059
24/05/2019 10:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.70592,0.00756,4.705926073,0.02592,0.00756,0.027,4.68,0,4.68,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,7.56336,-0.10652,7.56411006,2.58336,0.75348,2.691,4.98,-0.86,5.053711507
24/05/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.75112,0.00616,4.751123993,0.02112,0.00616,0.022,4.73,0,4.73,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,8.89768,0.13724,8.898738349,3.72768,1.08724,3.883,5.17,-0.95,5.256557809
24/05/2019 11:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.784,0.287,4.792601068,0.024,0.007,0.025,4.76,0.28,4.768228182,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,11.3524,0.9032,11.38827274,6.1824,1.8032,6.44,5.17,-0.9,5.2477519
24/05/2019 12:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.72496,0.00728,4.724965608,0.02496,0.00728,0.026,4.7,0,4.7,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,5.282,-0.844,5.349005515,0.192,0.056,0.2,5.09,-0.9,5.168955407
24/05/2019 12:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.75976,0.00868,4.759767915,0.02976,0.00868,0.031,4.73,0,4.73,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,5.2,-0.98,5.291540418,0,0,0,5.2,-0.98,5.291540418
24/05/2019 13:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,6.13552,0.24036,6.140226266,0.03552,0.01036,0.037,6.1,0.23,6.104334526,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,10.36984,0.67912,10.39205396,5.37984,1.56912,5.604,4.99,-0.89,5.06874738
24/05/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.53784,0.26812,6.543335556,0.02784,0.00812,0.029,6.51,0.26,6.515189944,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,7.59864,0.05752,7.598857704,2.76864,0.80752,2.884,4.83,-0.75,4.887882977
24/05/2019 14:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.69304,0.37672,4.708135767,0.02304,0.00672,0.024,4.67,0.37,4.684634457,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,5.99832,-0.25424,6.003705589,1.28832,0.37576,1.342,4.71,-0.63,4.751946969
24/05/2019 14:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.38456,0.32008,4.396227656,0.03456,0.01008,0.036,4.35,0.31,4.361031988,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,13.16648,1.96064,13.31166048,8.67648,2.53064,9.038,4.49,-0.57,4.526035793
24/05/2019 15:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.21896,0.34428,4.232983841,0.04896,0.01428,0.051,4.17,0.33,4.183037174,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,20.37728,4.06004,20.77781184,15.97728,4.66004,16.643,4.4,-0.6,4.440720662
24/05/2019 15:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.16568,0.30624,4.17692145,0.05568,0.01624,0.058,4.11,0.29,4.120218441,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,16.37984,2.92412,16.63879912,11.97984,3.49412,12.479,4.4,-0.57,4.436766841
24/05/2019 16:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.37032,0.30176,4.380725511,0.04032,0.01176,0.042,4.33,0.29,4.33970045,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,9.9676,1.0318,10.02086129,5.4576,1.5918,5.685,4.51,-0.56,4.544634199
24/05/2019 16:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.6236,0.2998,4.633309508,0.0336,0.0098,0.035,4.59,0.29,4.599152096,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,11.18672,1.36696,11.26992831,6.60672,1.92696,6.882,4.58,-0.56,4.614108798
24/05/2019 17:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.6084,0.3012,4.618232562,0.0384,0.0112,0.04,4.57,0.29,4.579192068,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,14.82192,2.50056,15.03137096,10.32192,3.01056,10.752,4.5,-0.51,4.52880779
24/05/2019 17:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.74208,0.26644,4.749559243,0.02208,0.00644,0.023,4.72,0.26,4.727155593,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,14.68104,2.67072,14.92198649,10.39104,3.03072,10.824,4.29,-0.36,4.305078396
24/05/2019 18:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.6592,0.2456,4.665668655,0.0192,0.0056,0.02,4.64,0.24,4.646202751,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,11.30472,1.72096,11.43496382,7.13472,2.08096,7.432,4.17,-0.36,4.185510722
24/05/2019 18:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.44728,0.28504,4.456405188,0.01728,0.00504,0.018,4.43,0.28,4.438839939,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,9.69976,1.36368,9.795150188,5.66976,1.65368,5.906,4.03,-0.29,4.04042077
24/05/2019 19:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.34824,0.45532,4.372014113,0.01824,0.00532,0.019,4.33,0.45,4.353320572,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.97784,0.31312,5.986035015,2.06784,0.60312,2.154,3.91,-0.29,3.920739726
24/05/2019 19:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.17344,0.00392,4.173441841,0.01344,0.00392,0.014,4.16,0,4.16,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,5.5612,0.1916,5.564499618,1.6512,0.4816,1.72,3.91,-0.29,3.920739726
24/05/2019 20:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.09152,0.34336,4.105902093,0.01152,0.00336,0.012,4.08,0.34,4.094142157,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.37304,0.19172,5.376459374,1.58304,0.46172,1.649,3.79,-0.27,3.799605243
24/05/2019 20:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.85576,0.00168,3.855760366,0.00576,0.00168,0.006,3.85,0,3.85,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,3.67,-0.27,3.679918477,0,0,0,3.67,-0.27,3.679918477
24/05/2019 21:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.66288,0.00084,3.662880096,0.00288,0.00084,0.003,3.66,0,3.66,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,3.62,-0.27,3.630055096,0,0,0,3.62,-0.27,3.630055096
24/05/2019 21:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.6648,0.0014,3.664800267,0.0048,0.0014,0.005,3.66,0,3.66,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.33,-0.22,3.337259355,0,0,0,3.33,-0.22,3.337259355
24/05/2019 22:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.71056,0.00308,3.710561278,0.01056,0.00308,0.011,3.7,0,3.7,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,3.57,-0.22,3.576772288,0,0,0,3.57,-0.22,3.576772288
24/05/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.58384,0.00112,3.583840175,0.00384,0.00112,0.004,3.58,0,3.58,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,3.31,-0.22,3.317303122,0,0,0,3.31,-0.22,3.317303122
24/05/2019 23:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.33,0,3.33,0,0,0,3.33,0,3.33,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,3.12,-0.22,3.127746793,0,0,0,3.12,-0.22,3.127746793
24/05/2019 23:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.06,0,3.06,0,0,0,3.06,0,3.06,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,3.03,-0.22,3.0379763,0,0,0,3.03,-0.22,3.0379763
25/05/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.81,0,2.81,0,0,0,2.81,0,2.81,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,3.03,-0.26,3.041134657,0,0,0,3.03,-0.26,3.041134657
25/05/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,2.78,-0.22,2.788691449,0,0,0,2.78,-0.22,2.788691449
25/05/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
25/05/2019 01:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,2.76,-0.22,2.768754233,0,0,0,2.76,-0.22,2.768754233
25/05/2019 02:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,2.76,-0.22,2.768754233,0,0,0,2.76,-0.22,2.768754233
25/05/2019 02:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69
25/05/2019 03:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,2.63,0.16,2.634862425,0,0,0,2.63,0.16,2.634862425
25/05/2019 03:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.58,0,2.58,0,0,0,2.58,0,2.58,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.72,-0.22,2.728882555,0,0,0,2.72,-0.22,2.728882555
25/05/2019 04:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.54,0,2.54,0,0,0,2.54,0,2.54,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,2.62,0.05,2.620477056,0,0,0,2.62,0.05,2.620477056
25/05/2019 04:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.47,0,2.47,0,0,0,2.47,0,2.47,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,2.72,-0.22,2.728882555,0,0,0,2.72,-0.22,2.728882555
25/05/2019 05:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.35192,0.00056,2.351920067,0.00192,0.00056,0.002,2.35,0,2.35,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,2.49,0.22,2.499699982,0,0,0,2.49,0.22,2.499699982
25/05/2019 05:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.29152,0.00336,2.291522463,0.01152,0.00336,0.012,2.28,0,2.28,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,2.42,0.17,2.425963726,0,0,0,2.42,0.17,2.425963726
25/05/2019 06:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.4296,0.0028,2.429601613,0.0096,0.0028,0.01,2.42,0,2.42,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,2.51,-0.23,2.52051582,0,0,0,2.51,-0.23,2.52051582
25/05/2019 06:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.64096,0.00028,2.640960015,0.00096,0.00028,0.001,2.64,0,2.64,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69
25/05/2019 07:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.76288,0.00084,2.762880128,0.00288,0.00084,0.003,2.76,0,2.76,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,5.96576,0.58168,5.994050717,3.12576,0.91168,3.256,2.84,-0.33,2.859108253
25/05/2019 07:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.1996,0.0028,3.199601225,0.0096,0.0028,0.01,3.19,0,3.19,0.3264,0.0952,0.34,0.3264,0.0952,0.34,0,0,0,9.05056,1.53308,9.179486402,6.01056,1.75308,6.261,3.04,-0.22,3.047950131
25/05/2019 08:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.2844,0.0042,3.284402685,0.0144,0.0042,0.015,3.27,0,3.27,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,9.45744,1.61092,9.593655956,6.27744,1.83092,6.539,3.18,-0.22,3.187600979
25/05/2019 08:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.66728,0.00504,3.667283463,0.01728,0.00504,0.018,3.65,0,3.65,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,12.6176,2.3868,12.84136457,9.1776,2.6768,9.56,3.44,-0.29,3.452202196
25/05/2019 09:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.85344,0.00392,3.853441994,0.01344,0.00392,0.014,3.84,0,3.84,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,15.38032,2.96176,15.66289455,11.56032,3.37176,12.042,3.82,-0.41,3.841939614
25/05/2019 09:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.01936,0.34148,4.033839784,0.03936,0.01148,0.041,3.98,0.33,3.993657472,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,18.0632,3.6176,18.42189523,14.0832,4.1076,14.67,3.98,-0.49,4.010049875
25/05/2019 10:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.09456,0.32008,4.107051595,0.03456,0.01008,0.036,4.06,0.31,4.071817776,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,22.38992,4.92956,22.92616582,18.40992,5.36956,19.177,3.98,-0.44,4.004247745
25/05/2019 10:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.88304,0.00672,3.883045815,0.02304,0.00672,0.024,3.86,0,3.86,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,24.03352,5.39936,24.63256324,20.12352,5.86936,20.962,3.91,-0.47,3.938146772
25/05/2019 11:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.69784,0.00812,3.697848915,0.02784,0.00812,0.029,3.67,0,3.67,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,30.3848,7.1914,31.22422625,26.4048,7.7014,27.505,3.98,-0.51,4.012542835
25/05/2019 11:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.6236,0.0098,3.623613252,0.0336,0.0098,0.035,3.59,0,3.59,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,28.33064,6.58352,29.0855273,24.32064,7.09352,25.334,4.01,-0.51,4.042301325
25/05/2019 12:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.67168,0.00924,3.671691626,0.03168,0.00924,0.033,3.64,0,3.64,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,28.74456,6.81508,29.54141237,24.87456,7.25508,25.911,3.87,-0.44,3.894932605
25/05/2019 12:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.69784,0.00812,3.697848915,0.02784,0.00812,0.029,3.67,0,3.67,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,27.3044,6.2292,28.00594923,23.1744,6.7592,24.14,4.13,-0.53,4.163868394
25/05/2019 13:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.5788,0.0084,3.578809858,0.0288,0.0084,0.03,3.55,0,3.55,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,33.92032,8.28176,34.91669597,30.04032,8.76176,31.292,3.88,-0.48,3.909577982
25/05/2019 13:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.57784,0.00812,3.577849214,0.02784,0.00812,0.029,3.55,0,3.55,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,30.75152,7.32836,31.61266902,26.77152,7.80836,27.887,3.98,-0.48,4.008840231
25/05/2019 14:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.56728,0.00504,3.56728356,0.01728,0.00504,0.018,3.55,0,3.55,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,24.02352,5.38936,24.62061564,20.12352,5.86936,20.962,3.9,-0.48,3.929427439
25/05/2019 14:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.59728,0.00504,3.597283531,0.01728,0.00504,0.018,3.58,0,3.58,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,18.9424,4.0782,19.37643499,15.1824,4.4282,15.815,3.76,-0.35,3.776254758
25/05/2019 15:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.54728,0.00504,3.54728358,0.01728,0.00504,0.018,3.53,0,3.53,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,16.21888,3.31884,16.55496202,12.57888,3.66884,13.103,3.64,-0.35,3.656788208
25/05/2019 15:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.51536,0.00448,3.515362855,0.01536,0.00448,0.016,3.5,0,3.5,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,21.03264,4.73452,21.55893376,17.43264,5.08452,18.159,3.6,-0.35,3.616973873
25/05/2019 16:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.65248,0.00364,3.652481814,0.01248,0.00364,0.013,3.64,0,3.64,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,14.90944,2.93692,15.19595012,11.26944,3.28692,11.739,3.64,-0.35,3.656788208
25/05/2019 16:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.79768,0.00224,3.797680661,0.00768,0.00224,0.008,3.79,0,3.79,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,15.21968,3.05324,15.52291641,11.59968,3.38324,12.083,3.62,-0.33,3.635010316
25/05/2019 17:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.05288,0.00084,4.052880087,0.00288,0.00084,0.003,4.05,0,4.05,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,10.36088,1.52484,10.4724864,6.53088,1.90484,6.803,3.83,-0.38,3.848805009
25/05/2019 17:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.31192,0.00056,4.311920036,0.00192,0.00056,0.002,4.31,0,4.31,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,6.3112,0.4816,6.329548483,2.6112,0.7616,2.72,3.7,-0.28,3.71057947
25/05/2019 18:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.35384,0.00112,4.353840144,0.00384,0.00112,0.004,4.35,0,4.35,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,6.6048,0.6164,6.633500735,3.0048,0.8764,3.13,3.6,-0.26,3.609376677
25/05/2019 18:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.1496,0.0028,4.149600945,0.0096,0.0028,0.01,4.14,0,4.14,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,7.2416,0.8288,7.288873713,3.8016,1.1088,3.96,3.44,-0.28,3.451376537
25/05/2019 19:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.9248,0.0014,3.92480025,0.0048,0.0014,0.005,3.92,0,3.92,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,10.2288,1.7584,10.37884001,6.9888,2.0384,7.28,3.24,-0.28,3.25207626
25/05/2019 19:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.84384,0.00112,3.843840163,0.00384,0.00112,0.004,3.84,0,3.84,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,5.05744,0.24092,5.063175071,1.71744,0.50092,1.789,3.34,-0.26,3.350104476
25/05/2019 20:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.75864,0.00252,3.758640845,0.00864,0.00252,0.009,3.75,0,3.75,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,3.28,-0.26,3.290288741,0,0,0,3.28,-0.26,3.290288741
25/05/2019 20:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.53536,0.22448,3.542479584,0.01536,0.00448,0.016,3.52,0.22,3.526868299,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,3.15,-0.26,3.160711945,0,0,0,3.15,-0.26,3.160711945
25/05/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.40152,0.00336,3.401521659,0.01152,0.00336,0.012,3.39,0,3.39,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,3.15,-0.26,3.160711945,0,0,0,3.15,-0.26,3.160711945
25/05/2019 21:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.47152,0.00336,3.471521626,0.01152,0.00336,0.012,3.46,0,3.46,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,2.91,0.22,2.918304302,0,0,0,2.91,0.22,2.918304302
25/05/2019 22:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.5044,0.0042,3.504402517,0.0144,0.0042,0.015,3.49,0,3.49,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,3.04,-0.16,3.044207614,0,0,0,3.04,-0.16,3.044207614
25/05/2019 22:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.35248,0.00364,3.352481976,0.01248,0.00364,0.013,3.34,0,3.34,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,3.04,-0.23,3.048688243,0,0,0,3.04,-0.23,3.048688243
25/05/2019 23:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.1992,0.0056,3.199204901,0.0192,0.0056,0.02,3.18,0,3.18,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,2.91,-0.23,2.919075196,0,0,0,2.91,-0.23,2.919075196
25/05/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.96536,0.00448,2.965363384,0.01536,0.00448,0.016,2.95,0,2.95,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,2.69,0.24,2.700685098,0,0,0,2.69,0.24,2.700685098
26/05/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.7348,0.0014,2.734800358,0.0048,0.0014,0.005,2.73,0,2.73,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,2.76,-0.2,2.767236889,0,0,0,2.76,-0.2,2.767236889
26/05/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.58,0,2.58,0,0,0,2.58,0,2.58,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59
26/05/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.53288,0.00084,2.532880139,0.00288,0.00084,0.003,2.53,0,2.53,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,2.46,0.27,2.474772717,0,0,0,2.46,0.27,2.474772717
26/05/2019 01:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,2.46,0.23,2.470728637,0,0,0,2.46,0.23,2.470728637
26/05/2019 02:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.63,0,2.63,0,0,0,2.63,0,2.63,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,2.6,-0.18,2.606223321,0,0,0,2.6,-0.18,2.606223321
26/05/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.54,0,2.54,0,0,0,2.54,0,2.54,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,2.45,0.22,2.459857719,0,0,0,2.45,0.22,2.459857719
26/05/2019 03:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.54288,0.00084,2.542880139,0.00288,0.00084,0.003,2.54,0,2.54,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,2.41,0.25,2.422932108,0,0,0,2.41,0.25,2.422932108
26/05/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.52096,0.00028,2.520960016,0.00096,0.00028,0.001,2.52,0,2.52,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,2.46,0.22,2.469817807,0,0,0,2.46,0.22,2.469817807
26/05/2019 04:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.46248,0.00364,2.46248269,0.01248,0.00364,0.013,2.45,0,2.45,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,2.36,0.26,2.374278838,0,0,0,2.36,0.26,2.374278838
26/05/2019 04:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.38632,0.00476,2.386324747,0.01632,0.00476,0.017,2.37,0,2.37,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,2.44,-0.31,2.459613791,0,0,0,2.44,-0.31,2.459613791
26/05/2019 05:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.33536,0.22448,2.346123952,0.01536,0.00448,0.016,2.32,0.22,2.33040769,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,2.4,0.22,2.41006224,0,0,0,2.4,0.22,2.41006224
26/05/2019 05:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.23688,0.00784,2.236893739,0.02688,0.00784,0.028,2.21,0,2.21,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,2.17,0.25,2.184353451,0,0,0,2.17,0.25,2.184353451
26/05/2019 06:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.3444,0.0042,2.344403762,0.0144,0.0042,0.015,2.33,0,2.33,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,2.25,0.22,2.260729971,0,0,0,2.25,0.22,2.260729971
26/05/2019 06:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.49384,0.00112,2.493840251,0.00384,0.00112,0.004,2.49,0,2.49,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,2.55,-0.16,2.555014677,0,0,0,2.55,-0.16,2.555014677
26/05/2019 07:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.60632,0.00476,2.606324347,0.01632,0.00476,0.017,2.59,0,2.59,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,3.044,-0.128,3.046690007,0.384,0.112,0.4,2.66,-0.24,2.670805122
26/05/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.92344,0.00392,2.923442628,0.01344,0.00392,0.014,2.91,0,2.91,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,3.512,-0.009,3.512011532,0.792,0.231,0.825,2.72,-0.24,2.730567707
26/05/2019 08:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.08056,0.28308,3.093539106,0.01056,0.00308,0.011,3.07,0.28,3.082742286,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,3.932,-0.099,3.933246115,0.792,0.231,0.825,3.14,-0.33,3.157293144
26/05/2019 08:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.29344,0.00392,3.293442333,0.01344,0.00392,0.014,3.28,0,3.28,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,5.1912,0.2516,5.197293526,1.8912,0.5516,1.97,3.3,-0.3,3.313608305
26/05/2019 09:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.43248,0.28364,3.444179235,0.01248,0.00364,0.013,3.42,0.28,3.431442845,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,4.76208,0.17644,4.765347521,1.46208,0.42644,1.523,3.3,-0.25,3.309456149
26/05/2019 09:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.694,0.347,3.71026212,0.024,0.007,0.025,3.67,0.34,3.68571567,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,8.88056,1.27808,8.972058537,5.41056,1.57808,5.636,3.47,-0.3,3.482944157
26/05/2019 10:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.91072,0.25896,3.919284527,0.03072,0.00896,0.032,3.88,0.25,3.888045782,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,9.02056,1.29808,9.113479818,5.41056,1.57808,5.636,3.61,-0.28,3.620842443
26/05/2019 10:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.04552,0.35036,4.060663025,0.03552,0.01036,0.037,4.01,0.34,4.024388152,0.32448,0.09464,0.338,0.32448,0.09464,0.338,0,0,0,11.66552,2.10536,11.85398235,8.07552,2.35536,8.412,3.59,-0.25,3.598694208
26/05/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.3176,0.2968,4.327789274,0.0576,0.0168,0.06,4.26,0.28,4.269191961,0.30432,0.08876,0.317,0.30432,0.08876,0.317,0,0,0,9.81056,1.46308,9.919056941,6.01056,1.75308,6.261,3.8,-0.29,3.811049724
26/05/2019 11:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.19352,0.02436,4.193590753,0.08352,0.02436,0.087,4.11,0,4.11,0.40608,0.11844,0.423,0.40608,0.11844,0.423,0,0,0,18.65248,3.94864,19.06585346,14.77248,4.30864,15.388,3.88,-0.36,3.896665241
26/05/2019 12:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.1724,0.0182,4.172439694,0.0624,0.0182,0.065,4.11,0,4.11,0.48288,0.14084,0.503,0.48288,0.14084,0.503,0,0,0,17.79768,3.80724,18.20034312,14.04768,4.09724,14.633,3.75,-0.29,3.761196618
26/05/2019 12:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.18872,0.02296,4.188782926,0.07872,0.02296,0.082,4.11,0,4.11,0.46368,0.13524,0.483,0.46368,0.13524,0.483,0,0,0,23.40936,5.46148,24.03800947,19.71936,5.75148,20.541,3.69,-0.29,3.701378122
26/05/2019 13:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.15224,0.01232,4.152258277,0.04224,0.01232,0.044,4.11,0,4.11,0.50016,0.14588,0.521,0.50016,0.14588,0.521,0,0,0,31.89608,7.81344,32.83914987,28.12608,8.20344,29.298,3.77,-0.39,3.790118732
26/05/2019 13:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.21896,0.01428,4.218984167,0.04896,0.01428,0.051,4.17,0,4.17,0.45792,0.13356,0.477,0.45792,0.13356,0.477,0,0,0,16.54672,3.39196,16.89080624,12.72672,3.71196,13.257,3.82,-0.32,3.83337971
26/05/2019 14:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.15824,0.28532,4.168017202,0.01824,0.00532,0.019,4.14,0.28,4.149457796,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,7.84056,0.96808,7.900098734,4.21056,1.22808,4.386,3.63,-0.26,3.639299383
26/05/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.07584,0.35212,4.091021902,0.07584,0.02212,0.079,4,0.33,4.013589416,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0,0,0,7.4212,0.8516,7.46990174,3.8112,1.1116,3.97,3.61,-0.26,3.619350771
26/05/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.84488,0.02184,3.844942028,0.07488,0.02184,0.078,3.77,0,3.77,0.4032,0.1176,0.42,0.4032,0.1176,0.42,0,0,0,11.23072,1.95896,11.40028929,7.71072,2.24896,8.032,3.52,-0.29,3.53192582
26/05/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.79144,0.01792,3.791482349,0.06144,0.01792,0.064,3.73,0,3.73,0.42144,0.12292,0.439,0.42144,0.12292,0.439,0,0,0,9.53744,1.58092,9.66757828,6.27744,1.83092,6.539,3.26,-0.25,3.269571837
26/05/2019 16:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.7672,0.0196,3.767250987,0.0672,0.0196,0.07,3.7,0,3.7,0.45792,0.13356,0.477,0.45792,0.13356,0.477,0,0,0,9.39056,1.47308,9.505397509,6.01056,1.75308,6.261,3.38,-0.28,3.391577804
26/05/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.68024,0.02632,3.680334115,0.09024,0.02632,0.094,3.59,0,3.59,0.53664,0.15652,0.559,0.53664,0.15652,0.559,0,0,0,8.90176,1.29468,8.995417022,5.50176,1.60468,5.731,3.4,-0.31,3.414103103
26/05/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.70712,0.03416,3.707277384,0.11712,0.03416,0.122,3.59,0,3.59,0.53184,0.15512,0.554,0.53184,0.15512,0.554,0,0,0,12.5576,2.3668,12.77869555,9.1776,2.6768,9.56,3.38,-0.31,3.394186206
26/05/2019 17:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.81024,0.02632,3.810330904,0.09024,0.02632,0.094,3.72,0,3.72,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0,10.2088,1.7784,10.36254332,6.9888,2.0384,7.28,3.22,-0.26,3.230479841
26/05/2019 18:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.93584,0.36212,3.95246346,0.07584,0.02212,0.079,3.86,0.34,3.874945161,0.53952,0.15736,0.562,0.53952,0.15736,0.562,0,0,0,5.76864,0.96752,5.849213828,2.76864,0.80752,2.884,3,0.16,3.004263637
26/05/2019 18:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.85448,0.02464,3.854558756,0.08448,0.02464,0.088,3.77,0,3.77,0.5232,0.1526,0.545,0.5232,0.1526,0.545,0,0,0,8.62472,1.28596,8.720062397,5.33472,1.55596,5.557,3.29,-0.27,3.301060436
26/05/2019 19:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.698,0.014,3.698026501,0.048,0.014,0.05,3.65,0,3.65,0.3792,0.1106,0.395,0.3792,0.1106,0.395,0,0,0,6.98816,0.77988,7.031542718,3.66816,1.06988,3.821,3.32,-0.29,3.332641595
26/05/2019 19:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.72016,0.28588,3.731128221,0.02016,0.00588,0.021,3.7,0.28,3.71057947,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,5.636,0.508,5.658847939,2.496,0.728,2.6,3.14,-0.22,3.147697571
26/05/2019 20:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.62864,0.00252,3.628640875,0.00864,0.00252,0.009,3.62,0,3.62,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,3.462,-0.164,3.465882283,0.192,0.056,0.2,3.27,-0.22,3.277392256
26/05/2019 20:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.60576,0.00168,3.605760391,0.00576,0.00168,0.006,3.6,0,3.6,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,3.25,-0.24,3.25884949,0,0,0,3.25,-0.24,3.25884949
26/05/2019 21:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.53,0,3.53,0,0,0,3.53,0,3.53,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,3.11,-0.24,3.119246704,0,0,0,3.11,-0.24,3.119246704
26/05/2019 21:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.44,0,3.44,0,0,0,3.44,0,3.44,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,3,0.16,3.004263637,0,0,0,3,0.16,3.004263637
26/05/2019 22:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.51,0,3.51,0,0,0,3.51,0,3.51,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.15,-0.22,3.157673194,0,0,0,3.15,-0.22,3.157673194
26/05/2019 22:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.42,0,3.42,0,0,0,3.42,0,3.42,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,3.13,-0.21,3.137036818,0,0,0,3.13,-0.21,3.137036818
26/05/2019 23:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.26288,0.00084,3.262880108,0.00288,0.00084,0.003,3.26,0,3.26,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,3.11,-0.22,3.11777164,0,0,0,3.11,-0.22,3.11777164
26/05/2019 23:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.04536,0.00448,3.045363295,0.01536,0.00448,0.016,3.03,0,3.03,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,2.87,0.2,2.876960201,0,0,0,2.87,0.2,2.876960201
27/05/2019 00:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.85056,0.00308,2.850561664,0.01056,0.00308,0.011,2.84,0,2.84,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,2.9,-0.22,2.908332856,0,0,0,2.9,-0.22,2.908332856
27/05/2019 00:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.64384,0.00112,2.643840237,0.00384,0.00112,0.004,2.64,0,2.64,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.71,0.09,2.711494053,0,0,0,2.71,0.09,2.711494053
27/05/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.4948,0.0014,2.494800393,0.0048,0.0014,0.005,2.49,0,2.49,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,2.65,0.21,2.658307732,0,0,0,2.65,0.21,2.658307732
27/05/2019 01:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.51576,0.00168,2.515760561,0.00576,0.00168,0.006,2.51,0,2.51,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,2.74,-0.22,2.748817928,0,0,0,2.74,-0.22,2.748817928
27/05/2019 02:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.63384,0.00112,2.633840238,0.00384,0.00112,0.004,2.63,0,2.63,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
27/05/2019 02:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.61672,0.00196,2.616720734,0.00672,0.00196,0.007,2.61,0,2.61,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.63,0.22,2.63918548,0,0,0,2.63,0.22,2.63918548
27/05/2019 03:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.59016,0.00588,2.590166674,0.02016,0.00588,0.021,2.57,0,2.57,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
27/05/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.55152,0.00336,2.551522212,0.01152,0.00336,0.012,2.54,0,2.54,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,2.66,-0.24,2.670805122,0,0,0,2.66,-0.24,2.670805122
27/05/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.5448,0.0014,2.544800385,0.0048,0.0014,0.005,2.54,0,2.54,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,2.64,-0.06,2.64068173,0,0,0,2.64,-0.06,2.64068173
27/05/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.44248,0.00364,2.442482712,0.01248,0.00364,0.013,2.43,0,2.43,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,2.58,0.22,2.589362856,0,0,0,2.58,0.22,2.589362856
27/05/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.3444,0.0042,2.344403762,0.0144,0.0042,0.015,2.33,0,2.33,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,2.47,0.22,2.479778216,0,0,0,2.47,0.22,2.479778216
27/05/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.34056,0.00308,2.340562027,0.01056,0.00308,0.011,2.33,0,2.33,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,2.5,0.22,2.509661332,0,0,0,2.5,0.22,2.509661332
27/05/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.42152,0.00336,2.421522331,0.01152,0.00336,0.012,2.41,0,2.41,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,2.43,0.22,2.439938524,0,0,0,2.43,0.22,2.439938524
27/05/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.60864,0.00252,2.608641217,0.00864,0.00252,0.009,2.6,0,2.6,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
27/05/2019 07:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.8,0,2.8,0,0,0,2.8,0,2.8,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,4.8412,0.2816,4.849383054,1.8912,0.5516,1.97,2.95,-0.27,2.962330164
27/05/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.06096,0.00028,3.060960013,0.00096,0.00028,0.001,3.06,0,3.06,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,3.872,-0.039,3.872196405,0.792,0.231,0.825,3.08,-0.27,3.091811767
27/05/2019 08:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.26864,0.00252,3.268640971,0.00864,0.00252,0.009,3.26,0,3.26,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,6.23904,0.60472,6.268277786,2.99904,0.87472,3.124,3.24,-0.27,3.251230536
27/05/2019 08:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.51728,0.31504,3.531360758,0.01728,0.00504,0.018,3.5,0.31,3.513701752,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,3.94672,-0.04304,3.946954674,0.60672,0.17696,0.632,3.34,-0.22,3.347237667
27/05/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.57512,0.35316,3.592520703,0.04512,0.01316,0.047,3.53,0.34,3.546336137,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,5.0812,0.1916,5.084811108,1.6512,0.4816,1.72,3.43,-0.29,3.442237644
27/05/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.79224,0.01232,3.792260012,0.04224,0.01232,0.044,3.75,0,3.75,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,9.66592,1.42756,9.770769519,6.02592,1.75756,6.277,3.64,-0.33,3.65492818
27/05/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.90664,0.23652,3.913793275,0.05664,0.01652,0.059,3.85,0.22,3.856280591,0.39168,0.11424,0.408,0.39168,0.11424,0.408,0,0,0,15.97552,3.32536,16.31794284,12.39552,3.61536,12.912,3.58,-0.29,3.591726604
27/05/2019 10:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.93856,0.35708,3.95471377,0.05856,0.01708,0.061,3.88,0.34,3.894868419,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,16.75472,3.54096,17.12480774,13.13472,3.83096,13.682,3.62,-0.29,3.631597445
27/05/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.04456,0.31008,4.056428873,0.03456,0.01008,0.036,4.01,0.3,4.021206287,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,9.82456,1.31508,9.912185158,5.91456,1.72508,6.161,3.91,-0.41,3.931437396
