Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
27/05/2019 11:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.87496,0.39728,3.895272314,0.02496,0.00728,0.026,3.85,0.39,3.869702831,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,11.0416,1.6638,11.16625098,7.0416,2.0538,7.335,4,-0.39,4.018967529
27/05/2019 12:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.01728,0.00504,4.017283162,0.01728,0.00504,0.018,4,0,4,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,9.70288,1.37084,9.799238879,5.76288,1.68084,6.003,3.94,-0.31,3.952176615
27/05/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.18152,0.00336,4.18152135,0.01152,0.00336,0.012,4.17,0,4.17,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,9.63744,1.22592,9.715098023,5.43744,1.58592,5.664,4.2,-0.36,4.215400337
27/05/2019 13:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.13112,0.00616,4.131124593,0.02112,0.00616,0.022,4.11,0,4.11,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,13.32824,2.42532,13.54710886,9.37824,2.73532,9.769,3.95,-0.31,3.962145883
27/05/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.12344,0.00392,4.123441863,0.01344,0.00392,0.014,4.11,0,4.11,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,9.01,1.2,9.089559945,5.04,1.47,5.25,3.97,-0.27,3.979170768
27/05/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.00728,0.39504,4.026704558,0.01728,0.00504,0.018,3.99,0.39,4.009014842,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,12.15224,2.05232,12.32432369,8.20224,2.39232,8.544,3.95,-0.34,3.964605907
27/05/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.90288,0.00084,3.90288009,0.00288,0.00084,0.003,3.9,0,3.9,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,9.14904,1.20472,9.228016212,5.15904,1.50472,5.374,3.99,-0.3,4.001262301
27/05/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.65264,0.25952,3.66184784,0.03264,0.00952,0.034,3.62,0.25,3.628622328,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,15.388,3.129,15.70290371,11.688,3.409,12.175,3.7,-0.28,3.71057947
27/05/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.68168,0.34924,3.69820716,0.03168,0.00924,0.033,3.65,0.34,3.665801413,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,14.26776,2.78768,14.53754227,10.51776,3.06768,10.956,3.75,-0.28,3.760438804
27/05/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.9496,0.0028,3.949600993,0.0096,0.0028,0.01,3.94,0,3.94,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,4.09,-0.35,4.104948234,0,0,0,4.09,-0.35,4.104948234
27/05/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.97824,0.22532,3.984615741,0.01824,0.00532,0.019,3.96,0.22,3.966106403,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,18.15,3.93,18.57060581,14.4,4.2,15,3.75,-0.27,3.759707435
27/05/2019 17:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.1888,0.3384,4.202446906,0.0288,0.0084,0.03,4.16,0.33,4.173068415,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,10.53112,1.73116,10.67246004,6.86112,2.00116,7.147,3.67,-0.27,3.679918477
27/05/2019 17:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.3784,0.2912,4.388072926,0.0384,0.0112,0.04,4.34,0.28,4.349022879,0.32064,0.09352,0.334,0.32064,0.09352,0.334,0,0,0,10.48264,1.69952,10.61951551,6.75264,1.96952,7.034,3.73,-0.27,3.739759351
27/05/2019 18:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.47744,0.23092,4.483390793,0.03744,0.01092,0.039,4.44,0.22,4.445447109,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,10.79408,1.86244,10.95357685,7.17408,2.09244,7.473,3.62,-0.23,3.627299271
27/05/2019 18:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.40416,0.01288,4.404178834,0.04416,0.01288,0.046,4.36,0,4.36,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,12.25896,2.33928,12.4801575,8.80896,2.56928,9.176,3.45,-0.23,3.457658167
27/05/2019 19:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.42208,0.00644,4.422084689,0.02208,0.00644,0.023,4.4,0,4.4,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,4.91936,0.05648,4.919684218,1.11936,0.32648,1.166,3.8,-0.27,3.809580029
27/05/2019 19:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.30384,0.00112,4.303840146,0.00384,0.00112,0.004,4.3,0,4.3,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,3.55,-0.23,3.557442902,0,0,0,3.55,-0.23,3.557442902
27/05/2019 20:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.33264,0.22952,4.338715109,0.03264,0.00952,0.034,4.3,0.22,4.305624229,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,3.69,-0.23,3.697161073,0,0,0,3.69,-0.23,3.697161073
27/05/2019 20:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.16096,0.00028,4.160960009,0.00096,0.00028,0.001,4.16,0,4.16,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,3.59,-0.23,3.597360143,0,0,0,3.59,-0.23,3.597360143
27/05/2019 21:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.98,0,3.98,0,0,0,3.98,0,3.98,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,3.38,-0.23,3.387816406,0,0,0,3.38,-0.23,3.387816406
27/05/2019 21:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.84,0,3.84,0,0,0,3.84,0,3.84,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.16,0.23,3.168359197,0,0,0,3.16,0.23,3.168359197
27/05/2019 22:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.83,0,3.83,0,0,0,3.83,0,3.83,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.37,-0.22,3.377173374,0,0,0,3.37,-0.22,3.377173374
27/05/2019 22:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.62,0,3.62,0,0,0,3.62,0,3.62,0,0,0,0,0,0,0,0,0,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
27/05/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.38,0,3.38,0,0,0,3.38,0,3.38,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.03,-0.14,3.033232599,0,0,0,3.03,-0.14,3.033232599
27/05/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.11,0,3.11,0,0,0,3.11,0,3.11,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,2.95,-0.21,2.957465131,0,0,0,2.95,-0.21,2.957465131
28/05/2019 00:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.86,0,2.86,0,0,0,2.86,0,2.86,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
28/05/2019 00:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.76,0,2.76,0,0,0,2.76,0,2.76,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
28/05/2019 01:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
28/05/2019 01:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
28/05/2019 02:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.78,0,2.78,0,0,0,2.78,0,2.78,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72
28/05/2019 02:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.78,0,2.78,0,0,0,2.78,0,2.78,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
28/05/2019 03:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.75,0,2.75,0,0,0,2.75,0,2.75,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
28/05/2019 03:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,2.67,0.14,2.673667893,0,0,0,2.67,0.14,2.673667893
28/05/2019 04:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
28/05/2019 04:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.65,0,2.65,0,0,0,2.65,0,2.65,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61
28/05/2019 05:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,2.48,0.22,2.489738942,0,0,0,2.48,0.22,2.489738942
28/05/2019 05:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.63,0,2.63,0,0,0,2.63,0,2.63,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.55,0.22,2.559472602,0,0,0,2.55,0.22,2.559472602
28/05/2019 06:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.79,0,2.79,0,0,0,2.79,0,2.79,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
28/05/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.14,0,3.14,0,0,0,3.14,0,3.14,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,4.082,-0.029,4.082103012,0.792,0.231,0.825,3.29,-0.26,3.300257566
28/05/2019 07:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.43,0,3.43,0,0,0,3.43,0,3.43,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,8.19592,0.94256,8.249940848,4.46592,1.30256,4.652,3.73,-0.36,3.747332385
28/05/2019 07:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.95288,0.00084,3.952880089,0.00288,0.00084,0.003,3.95,0,3.95,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,9.01232,1.14276,9.084481945,5.15232,1.50276,5.367,3.86,-0.36,3.876751217
28/05/2019 08:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.24576,0.00168,4.245760332,0.00576,0.00168,0.006,4.24,0,4.24,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,4.82672,-0.30304,4.836223651,0.60672,0.17696,0.632,4.22,-0.48,4.247210849
28/05/2019 08:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.57864,0.00252,4.578640693,0.00864,0.00252,0.009,4.57,0,4.57,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,4.762,-0.554,4.794117228,0.192,0.056,0.2,4.57,-0.61,4.610531423
28/05/2019 09:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.77248,0.28364,4.780901275,0.01248,0.00364,0.013,4.76,0.28,4.768228182,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,4.97,-0.73,5.023325592,0,0,0,4.97,-0.73,5.023325592
28/05/2019 09:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.88016,0.32588,4.89102846,0.02016,0.00588,0.021,4.86,0.32,4.870523586,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,5.15,-0.78,5.208733051,0,0,0,5.15,-0.78,5.208733051
28/05/2019 10:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.8284,0.3312,4.839745861,0.0384,0.0112,0.04,4.79,0.32,4.800677036,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,5.59912,-0.72484,5.645842523,0.42912,0.12516,0.447,5.17,-0.85,5.239408364
28/05/2019 10:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.84456,0.01008,4.844570487,0.03456,0.01008,0.036,4.81,0,4.81,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,5.19,-0.87,5.262413895,0,0,0,5.19,-0.87,5.262413895
28/05/2019 11:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.6488,0.2884,4.657737219,0.0288,0.0084,0.03,4.62,0.28,4.628477071,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,6.43432,-0.44624,6.4497755,1.38432,0.40376,1.442,5.05,-0.85,5.121035052
28/05/2019 11:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.79264,0.28952,4.801376886,0.03264,0.00952,0.034,4.76,0.28,4.768228182,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,6.8912,-0.3184,6.898551732,1.6512,0.4816,1.72,5.24,-0.8,5.300716933
28/05/2019 12:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.83112,0.30616,4.840811337,0.02112,0.00616,0.022,4.81,0.3,4.819346429,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,5.31,-0.84,5.376030134,0,0,0,5.31,-0.84,5.376030134
28/05/2019 12:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.06672,0.00196,5.066720379,0.00672,0.00196,0.007,5.06,0,5.06,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,8.22864,-0.07248,8.228959205,2.76864,0.80752,2.884,5.46,-0.88,5.530461102
28/05/2019 13:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.94768,0.00224,4.947680507,0.00768,0.00224,0.008,4.94,0,4.94,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,5.47,-0.85,5.53564811,0,0,0,5.47,-0.85,5.53564811
28/05/2019 13:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.84248,0.00364,4.842481368,0.01248,0.00364,0.013,4.83,0,4.83,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,5.65912,-0.69484,5.701617472,0.42912,0.12516,0.447,5.23,-0.82,5.293892708
28/05/2019 14:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.67976,0.30868,4.689929317,0.02976,0.00868,0.031,4.65,0.3,4.65966737,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,9.5512,0.5016,9.564362185,4.5312,1.3216,4.72,5.02,-0.82,5.086531235
28/05/2019 14:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.49528,0.35904,4.509595547,0.06528,0.01904,0.068,4.43,0.34,4.443028247,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,11.29728,1.20504,11.36136685,6.49728,1.89504,6.768,4.8,-0.69,4.849340161
28/05/2019 15:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.37968,0.36324,4.394717306,0.07968,0.02324,0.083,4.3,0.34,4.313420916,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,14.462,2.261,14.63767622,9.912,2.891,10.325,4.55,-0.63,4.593408321
28/05/2019 15:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.35392,0.41156,4.373328366,0.07392,0.02156,0.077,4.28,0.39,4.29773196,0.32736,0.09548,0.341,0.32736,0.09548,0.341,0,0,0,16.78696,3.00828,17.05437699,12.33696,3.59828,12.851,4.45,-0.59,4.488941969
28/05/2019 16:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.4124,0.4082,4.431241474,0.0624,0.0182,0.065,4.35,0.39,4.367447767,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,13.7236,2.1448,13.89018949,9.2736,2.7048,9.66,4.45,-0.56,4.485097546
28/05/2019 16:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.54048,0.40764,4.558742041,0.06048,0.01764,0.063,4.48,0.39,4.496943406,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,11.93624,1.57432,12.03961415,7.38624,2.15432,7.694,4.55,-0.58,4.586818069
28/05/2019 17:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.688,0.364,4.702110165,0.048,0.014,0.05,4.64,0.35,4.653181707,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,9.9612,1.1316,10.02526927,5.4912,1.6016,5.72,4.47,-0.47,4.494641254
28/05/2019 17:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.86664,0.33652,4.878261022,0.05664,0.01652,0.059,4.81,0.32,4.820632739,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,14.76192,2.59056,14.98750424,10.32192,3.01056,10.752,4.44,-0.42,4.459820624
28/05/2019 18:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.80144,0.29792,4.810673799,0.06144,0.01792,0.064,4.74,0.28,4.74826284,0.32256,0.09408,0.336,0.32256,0.09408,0.336,0,0,0,15.5568,3.0374,15.85054652,11.4768,3.3474,11.955,4.08,-0.31,4.091760013
28/05/2019 18:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.73856,0.25708,4.745528527,0.05856,0.01708,0.061,4.68,0.24,4.686149806,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,12.34208,2.17644,12.53251091,8.42208,2.45644,8.773,3.92,-0.28,3.929987277
28/05/2019 19:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.54432,0.25876,4.551681118,0.06432,0.01876,0.067,4.48,0.24,4.486423966,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,8.84456,1.16508,8.920967044,4.95456,1.44508,5.161,3.89,-0.28,3.900064102
28/05/2019 19:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.43992,0.35456,4.454054602,0.04992,0.01456,0.052,4.39,0.34,4.403146602,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,8.57768,1.08724,8.646310485,4.68768,1.36724,4.883,3.89,-0.28,3.900064102
28/05/2019 20:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.40936,0.28148,4.418335275,0.03936,0.01148,0.041,4.37,0.27,4.378333016,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,5.7612,0.2716,5.76759846,1.8912,0.5516,1.97,3.87,-0.28,3.880115978
28/05/2019 20:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.13784,0.33812,4.151631607,0.02784,0.00812,0.029,4.11,0.33,4.123226892,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,3.81,-0.28,3.820274859,0,0,0,3.81,-0.28,3.820274859
28/05/2019 21:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.91288,0.00084,3.91288009,0.00288,0.00084,0.003,3.91,0,3.91,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,3.68,-0.22,3.686570222,0,0,0,3.68,-0.22,3.686570222
28/05/2019 21:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.91192,0.00056,3.91192004,0.00192,0.00056,0.002,3.91,0,3.91,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,3.62,-0.22,3.626678922,0,0,0,3.62,-0.22,3.626678922
28/05/2019 22:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.91,0,3.91,0,0,0,3.91,0,3.91,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,3.73,-0.22,3.736482303,0,0,0,3.73,-0.22,3.736482303
28/05/2019 22:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.83,0,3.83,0,0,0,3.83,0,3.83,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,3.54,-0.22,3.54682957,0,0,0,3.54,-0.22,3.54682957
28/05/2019 23:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.53,0,3.53,0,0,0,3.53,0,3.53,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,3.41,-0.22,3.417089405,0,0,0,3.41,-0.22,3.417089405
28/05/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.23,0,3.23,0,0,0,3.23,0,3.23,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,3.26,-0.22,3.26741488,0,0,0,3.26,-0.22,3.26741488
29/05/2019 00:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.96,0,2.96,0,0,0,2.96,0,2.96,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.13,-0.22,3.137722104,0,0,0,3.13,-0.22,3.137722104
29/05/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.78,0,2.78,0,0,0,2.78,0,2.78,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.78,0.26,2.792131802,0,0,0,2.78,0.26,2.792131802
29/05/2019 01:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.75,0,2.75,0,0,0,2.75,0,2.75,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,2.91,-0.27,2.922498931,0,0,0,2.91,-0.27,2.922498931
29/05/2019 01:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
29/05/2019 02:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.9,0,2.9,0,0,0,2.9,0,2.9,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,2.88,0.22,2.888390555,0,0,0,2.88,0.22,2.888390555
29/05/2019 02:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.9,0,2.9,0,0,0,2.9,0,2.9,0,0,0,0,0,0,0,0,0,2.84,0.22,2.848508382,0,0,0,2.84,0.22,2.848508382
29/05/2019 03:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.9,0,2.9,0,0,0,2.9,0,2.9,0,0,0,0,0,0,0,0,0,2.6,0.28,2.615033461,0,0,0,2.6,0.28,2.615033461
29/05/2019 03:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.9,0,2.9,0,0,0,2.9,0,2.9,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.82,0.22,2.828568543,0,0,0,2.82,0.22,2.828568543
29/05/2019 04:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.82,0.22,2.828568543,0,0,0,2.82,0.22,2.828568543
29/05/2019 04:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.85,-0.22,2.858478616,0,0,0,2.85,-0.22,2.858478616
29/05/2019 05:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0,0,0,0,0,0,0,0,0,2.67,0.27,2.683616962,0,0,0,2.67,0.27,2.683616962
29/05/2019 05:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74,0,0,0,0,0,0,0,0,0,2.61,0.23,2.620114501,0,0,0,2.61,0.23,2.620114501
29/05/2019 06:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.87,0,2.87,0,0,0,2.87,0,2.87,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.99,-0.01,2.990016722,0,0,0,2.99,-0.01,2.990016722
29/05/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.28,0,3.28,0,0,0,3.28,0,3.28,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.5,-0.29,3.511993736,0,0,0,3.5,-0.29,3.511993736
29/05/2019 07:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.62,0,3.62,0,0,0,3.62,0,3.62,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.184,-0.248,4.19134346,0.384,0.112,0.4,3.8,-0.36,3.81701454
29/05/2019 07:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.15096,0.00028,4.150960009,0.00096,0.00028,0.001,4.15,0,4.15,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.152,-0.274,4.161031122,0.192,0.056,0.2,3.96,-0.33,3.973726211
29/05/2019 08:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.44,0,4.44,0,0,0,4.44,0,4.44,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.34,-0.47,4.365375127,0,0,0,4.34,-0.47,4.365375127
29/05/2019 08:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.66288,0.00084,4.662880076,0.00288,0.00084,0.003,4.66,0,4.66,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.64,-0.51,4.667943873,0,0,0,4.64,-0.51,4.667943873
29/05/2019 09:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.82576,0.00168,4.825760292,0.00576,0.00168,0.006,4.82,0,4.82,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,4.93,-0.69,4.978051828,0,0,0,4.93,-0.69,4.978051828
29/05/2019 09:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.92344,0.00392,4.923441561,0.01344,0.00392,0.014,4.91,0,4.91,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,5.23,-0.83,5.295450878,0,0,0,5.23,-0.83,5.295450878
29/05/2019 10:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.97536,0.22448,4.980421508,0.01536,0.00448,0.016,4.96,0.22,4.964876635,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,4.74,-0.58,4.77535339,0,0,0,4.74,-0.58,4.77535339
29/05/2019 10:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.98704,0.01372,4.987058873,0.04704,0.01372,0.049,4.94,0,4.94,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,4.82,-0.65,4.863630331,0,0,0,4.82,-0.65,4.863630331
29/05/2019 11:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.03416,0.39288,5.049467457,0.04416,0.01288,0.046,4.99,0.38,5.004448022,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,4.8,-0.59,4.836124481,0,0,0,4.8,-0.59,4.836124481
29/05/2019 11:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.03512,0.43316,5.053717543,0.04512,0.01316,0.047,4.99,0.42,5.007644157,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,4.71,-0.55,4.742003796,0,0,0,4.71,-0.55,4.742003796
29/05/2019 12:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.96696,0.39828,4.982902628,0.09696,0.02828,0.101,4.87,0.37,4.884035217,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,4.8,-0.62,4.839876031,0,0,0,4.8,-0.62,4.839876031
29/05/2019 12:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.132,0.391,5.146873323,0.072,0.021,0.075,5.06,0.37,5.073509633,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,5.11,-0.68,5.155046072,0,0,0,5.11,-0.68,5.155046072
29/05/2019 13:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.11848,0.35164,5.13054463,0.10848,0.03164,0.113,5.01,0.32,5.020209159,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,5.27,-0.76,5.324518758,0,0,0,5.27,-0.76,5.324518758
29/05/2019 13:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.99704,0.29372,5.005664811,0.04704,0.01372,0.049,4.95,0.28,4.957912867,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,5.17,-0.72,5.219894635,0,0,0,5.17,-0.72,5.219894635
29/05/2019 14:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.05264,0.32952,5.063373816,0.03264,0.00952,0.034,5.02,0.32,5.030188863,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,5.24,-0.74,5.291993953,0,0,0,5.24,-0.74,5.291993953
29/05/2019 14:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.0536,0.3698,5.067112097,0.0336,0.0098,0.035,5.02,0.36,5.032891813,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,5.11,-0.62,5.147475109,0,0,0,5.11,-0.62,5.147475109
29/05/2019 15:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.06416,0.37288,5.077869238,0.04416,0.01288,0.046,5.02,0.36,5.032891813,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.99,-0.54,5.019133391,0,0,0,4.99,-0.54,5.019133391
29/05/2019 15:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.09168,0.34924,5.103643189,0.03168,0.00924,0.033,5.06,0.34,5.07141006,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.99,-0.63,5.029612311,0,0,0,4.99,-0.63,5.029612311
29/05/2019 16:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.14456,0.40008,5.160093177,0.03456,0.01008,0.036,5.11,0.39,5.124860974,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.01,-0.58,5.043461113,0,0,0,5.01,-0.58,5.043461113
29/05/2019 16:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.39224,0.40232,5.407227903,0.04224,0.01232,0.044,5.35,0.39,5.364196119,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.95,-0.49,4.974193402,0,0,0,4.95,-0.49,4.974193402
29/05/2019 17:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.46648,0.38064,5.47971627,0.03648,0.01064,0.038,5.43,0.37,5.442591295,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,4.82,-0.39,4.835752268,0,0,0,4.82,-0.39,4.835752268
29/05/2019 17:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.59496,0.33728,5.605116877,0.02496,0.00728,0.026,5.57,0.33,5.57976702,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,4.68,-0.35,4.693069358,0,0,0,4.68,-0.35,4.693069358
29/05/2019 18:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.4544,0.0042,5.454401617,0.0144,0.0042,0.015,5.44,0,5.44,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,4.51,-0.33,4.522057054,0,0,0,4.51,-0.33,4.522057054
29/05/2019 18:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.2496,0.0028,5.249600747,0.0096,0.0028,0.01,5.24,0,5.24,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,4.26,-0.29,4.269859482,0,0,0,4.26,-0.29,4.269859482
29/05/2019 19:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.16192,0.00056,5.16192003,0.00192,0.00056,0.002,5.16,0,5.16,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,4.26,-0.34,4.273546537,0,0,0,4.26,-0.34,4.273546537
29/05/2019 19:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.97192,0.00056,4.971920032,0.00192,0.00056,0.002,4.97,0,4.97,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,4.26,-0.31,4.27126445,0,0,0,4.26,-0.31,4.27126445
29/05/2019 20:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.85,0,4.85,0,0,0,4.85,0,4.85,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,4.16,-0.28,4.169412429,0,0,0,4.16,-0.28,4.169412429
29/05/2019 20:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.54,0,4.54,0,0,0,4.54,0,4.54,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,4.03,-0.24,4.037140077,0,0,0,4.03,-0.24,4.037140077
29/05/2019 21:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.33152,0.00336,4.331521303,0.01152,0.00336,0.012,4.32,0,4.32,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,3.87,-0.22,3.876248186,0,0,0,3.87,-0.22,3.876248186
29/05/2019 21:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.2344,0.0042,4.234402083,0.0144,0.0042,0.015,4.22,0,4.22,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.87,-0.22,3.876248186,0,0,0,3.87,-0.22,3.876248186
29/05/2019 22:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.1492,0.0056,4.149203779,0.0192,0.0056,0.02,4.13,0,4.13,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,3.87,-0.25,3.878066529,0,0,0,3.87,-0.25,3.878066529
29/05/2019 22:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.90112,0.00616,3.901124863,0.02112,0.00616,0.022,3.88,0,3.88,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,3.68,-0.23,3.687180495,0,0,0,3.68,-0.23,3.687180495
29/05/2019 23:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.52072,0.00896,3.520731401,0.03072,0.00896,0.032,3.49,0,3.49,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,3.49,-0.23,3.497570585,0,0,0,3.49,-0.23,3.497570585
29/05/2019 23:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.20456,0.01008,3.204575853,0.03456,0.01008,0.036,3.17,0,3.17,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,3.28,-0.23,3.288054136,0,0,0,3.28,-0.23,3.288054136
30/05/2019 00:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.9888,0.0084,2.988811804,0.0288,0.0084,0.03,2.96,0,2.96,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,3.16,-0.23,3.168359197,0,0,0,3.16,-0.23,3.168359197
30/05/2019 00:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.87208,0.00644,2.87208722,0.02208,0.00644,0.023,2.85,0,2.85,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,3.05,-0.23,3.058659837,0,0,0,3.05,-0.23,3.058659837
30/05/2019 01:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.79016,0.22588,2.799288231,0.02016,0.00588,0.021,2.77,0.22,2.778722728,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,3.05,-0.23,3.058659837,0,0,0,3.05,-0.23,3.058659837
30/05/2019 01:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.75672,0.00196,2.756720697,0.00672,0.00196,0.007,2.75,0,2.75,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,3.09,-0.23,3.098548047,0,0,0,3.09,-0.23,3.098548047
30/05/2019 02:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.98096,0.00028,2.980960013,0.00096,0.00028,0.001,2.98,0,2.98,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.09,-0.23,3.098548047,0,0,0,3.09,-0.23,3.098548047
30/05/2019 02:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.95,0,2.95,0,0,0,2.95,0,2.95,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,3.06,-0.23,3.068631617,0,0,0,3.06,-0.23,3.068631617
30/05/2019 03:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.91632,0.00476,2.916323885,0.01632,0.00476,0.017,2.9,0,2.9,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,2.98,-0.23,2.98886266,0,0,0,2.98,-0.23,2.98886266
30/05/2019 03:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.86344,0.00392,2.863442683,0.01344,0.00392,0.014,2.85,0,2.85,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,3.04,-0.23,3.048688243,0,0,0,3.04,-0.23,3.048688243
30/05/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.8896,0.0028,2.889601357,0.0096,0.0028,0.01,2.88,0,2.88,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,3.04,-0.23,3.048688243,0,0,0,3.04,-0.23,3.048688243
30/05/2019 04:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.04,-0.25,3.050262284,0,0,0,3.04,-0.25,3.050262284
30/05/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.64672,0.00196,2.646720726,0.00672,0.00196,0.007,2.64,0,2.64,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,2.95,-0.23,2.958952517,0,0,0,2.95,-0.23,2.958952517
30/05/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.6448,0.0014,2.644800371,0.0048,0.0014,0.005,2.64,0,2.64,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.89,-0.23,2.899137803,0,0,0,2.89,-0.23,2.899137803
30/05/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.88496,0.00728,2.884969185,0.02496,0.00728,0.026,2.86,0,2.86,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,3.13,-0.23,3.138439102,0,0,0,3.13,-0.23,3.138439102
30/05/2019 06:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.25192,0.00056,3.251920048,0.00192,0.00056,0.002,3.25,0,3.25,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,3.43,-0.25,3.439098719,0,0,0,3.43,-0.25,3.439098719
30/05/2019 07:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.59096,0.00028,3.590960011,0.00096,0.00028,0.001,3.59,0,3.59,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,6.18856,0.37708,6.200037435,2.45856,0.71708,2.561,3.73,-0.34,3.745463923
30/05/2019 07:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.05248,0.00364,4.052481635,0.01248,0.00364,0.013,4.04,0,4.04,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,4.442,-0.484,4.468290501,0.192,0.056,0.2,4.25,-0.54,4.284168531
30/05/2019 08:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.34824,0.00532,4.348243254,0.01824,0.00532,0.019,4.33,0,4.33,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,4.67,-0.7,4.722171111,0,0,0,4.67,-0.7,4.722171111
30/05/2019 08:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.69152,0.00336,4.691521203,0.01152,0.00336,0.012,4.68,0,4.68,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,4.89,-0.7,4.939848176,0,0,0,4.89,-0.7,4.939848176
30/05/2019 09:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.95,0,4.95,0,0,0,4.95,0,4.95,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,5.18,-0.77,5.236917032,0,0,0,5.18,-0.77,5.236917032
30/05/2019 09:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.0048,0.0014,5.004800196,0.0048,0.0014,0.005,5,0,5,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,5.36,-0.81,5.420857866,0,0,0,5.36,-0.81,5.420857866
30/05/2019 10:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.99664,0.42652,5.014811123,0.05664,0.01652,0.059,4.94,0.41,4.956984971,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,5.4,-0.86,5.46805267,0,0,0,5.4,-0.86,5.46805267
30/05/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.97656,0.42108,4.994342579,0.10656,0.03108,0.111,4.87,0.39,4.885591059,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,5.26,-0.9,5.336440761,0,0,0,5.26,-0.9,5.336440761
30/05/2019 11:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.00616,0.42388,5.024073268,0.11616,0.03388,0.121,4.89,0.39,4.905527495,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,5.36,-0.9,5.435034499,0,0,0,5.36,-0.9,5.435034499
30/05/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.06392,0.41156,5.080616833,0.07392,0.02156,0.077,4.99,0.39,5.005217278,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,5.49,-0.96,5.573302432,0,0,0,5.49,-0.96,5.573302432
30/05/2019 12:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.98528,0.38904,5.000436861,0.06528,0.01904,0.068,4.92,0.37,4.933892986,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,5.36,-0.91,5.436699366,0,0,0,5.36,-0.91,5.436699366
30/05/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.9968,0.3924,5.012183955,0.0768,0.0224,0.08,4.92,0.37,4.933892986,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,5.59,-1.08,5.693373341,0,0,0,5.59,-1.08,5.693373341
30/05/2019 13:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.96608,0.35344,4.978641421,0.04608,0.01344,0.048,4.92,0.34,4.931733975,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,6.28504,-0.69228,6.323051431,0.81504,0.23772,0.849,5.47,-0.93,5.548495292
30/05/2019 13:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.79808,0.31444,4.808372303,0.11808,0.03444,0.123,4.68,0.28,4.688368586,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,5.27,-0.82,5.333413541,0,0,0,5.27,-0.82,5.333413541
30/05/2019 14:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.75896,0.39928,4.775680559,0.16896,0.04928,0.176,4.59,0.35,4.603324885,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,5.14,-0.89,5.21648349,0,0,0,5.14,-0.89,5.21648349
30/05/2019 14:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.64048,0.40264,4.657915156,0.18048,0.05264,0.188,4.46,0.35,4.473712105,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,5.24168,-0.73076,5.292373702,0.27168,0.07924,0.283,4.97,-0.81,5.035573453
30/05/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.774,0.502,4.800320823,0.144,0.042,0.15,4.63,0.46,4.652794859,0.34944,0.10192,0.364,0.34944,0.10192,0.364,0,0,0,5.47672,-0.51304,5.50069741,0.60672,0.17696,0.632,4.87,-0.69,4.918638023
30/05/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.75184,0.40512,4.769078066,0.05184,0.01512,0.054,4.7,0.39,4.716153093,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,4.83,-0.66,4.874884614,0,0,0,4.83,-0.66,4.874884614
30/05/2019 16:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.7672,0.4096,4.784764153,0.0672,0.0196,0.07,4.7,0.39,4.716153093,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0,0,0,4.9,-0.71,4.951171579,0,0,0,4.9,-0.71,4.951171579
30/05/2019 16:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.87984,0.41912,4.897805631,0.09984,0.02912,0.104,4.78,0.39,4.795883652,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,5.122,-0.574,5.154062475,0.192,0.056,0.2,4.93,-0.63,4.970090542
30/05/2019 17:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.03048,0.34764,5.042477823,0.06048,0.01764,0.063,4.97,0.33,4.980943686,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,5.41672,-0.36304,5.428872222,0.60672,0.17696,0.632,4.81,-0.54,4.840216937
30/05/2019 17:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.97184,0.26512,4.978903654,0.05184,0.01512,0.054,4.92,0.25,4.926347531,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,4.64,-0.47,4.663743132,0,0,0,4.64,-0.47,4.663743132
30/05/2019 18:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.8832,0.2626,4.890255719,0.0432,0.0126,0.045,4.84,0.25,4.846452311,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.38,-0.36,4.394769619,0,0,0,4.38,-0.36,4.394769619
30/05/2019 18:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.82832,0.26576,4.835628439,0.08832,0.02576,0.092,4.74,0.24,4.74607206,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,4.19,-0.29,4.200023809,0,0,0,4.19,-0.29,4.200023809
30/05/2019 19:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.78224,0.29232,4.791165871,0.04224,0.01232,0.044,4.74,0.28,4.74826284,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,5.88064,0.09852,5.881465209,1.64064,0.47852,1.709,4.24,-0.38,4.256994245
30/05/2019 19:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.56264,0.00952,4.562649932,0.03264,0.00952,0.034,4.53,0,4.53,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,4.14,-0.32,4.152348733,0,0,0,4.14,-0.32,4.152348733
30/05/2019 20:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.40264,0.34952,4.416492183,0.03264,0.00952,0.034,4.37,0.34,4.383206589,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,6.57568,0.43124,6.589805414,2.57568,0.75124,2.683,4,-0.32,4.012779585
30/05/2019 20:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.15728,0.00504,4.157283055,0.01728,0.00504,0.018,4.14,0,4.14,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.04,-0.34,4.054281687,0,0,0,4.04,-0.34,4.054281687
30/05/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.97688,0.00784,3.976887728,0.02688,0.00784,0.028,3.95,0,3.95,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,3.91,-0.28,3.920012755,0,0,0,3.91,-0.28,3.920012755
30/05/2019 21:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.96,0,3.96,0,0,0,3.96,0,3.96,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,3.71,-0.24,3.717754699,0,0,0,3.71,-0.24,3.717754699
30/05/2019 22:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.86,0,3.86,0,0,0,3.86,0,3.86,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.74,-0.24,3.747692623,0,0,0,3.74,-0.24,3.747692623
30/05/2019 22:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.73,0,3.73,0,0,0,3.73,0,3.73,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,3.5,-0.22,3.50690747,0,0,0,3.5,-0.22,3.50690747
30/05/2019 23:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.38192,0.00056,3.381920046,0.00192,0.00056,0.002,3.38,0,3.38,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,3.37,-0.22,3.377173374,0,0,0,3.37,-0.22,3.377173374
30/05/2019 23:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.09056,0.00308,3.090561535,0.01056,0.00308,0.011,3.08,0,3.08,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,3.2,-0.22,3.207553585,0,0,0,3.2,-0.22,3.207553585
31/05/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.84728,0.00504,2.847284461,0.01728,0.00504,0.018,2.83,0,2.83,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,3.11,-0.22,3.11777164,0,0,0,3.11,-0.22,3.11777164
31/05/2019 00:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.69208,0.00644,2.692087703,0.02208,0.00644,0.023,2.67,0,2.67,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,2.99,-0.22,2.998082721,0,0,0,2.99,-0.22,2.998082721
31/05/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.54416,0.01288,2.544192603,0.04416,0.01288,0.046,2.5,0,2.5,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,2.99,-0.22,2.998082721,0,0,0,2.99,-0.22,2.998082721
31/05/2019 01:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.59344,0.00392,2.593442963,0.01344,0.00392,0.014,2.58,0,2.58,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,2.87,-0.22,2.878419705,0,0,0,2.87,-0.22,2.878419705
31/05/2019 02:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.11,-0.26,3.120849243,0,0,0,3.11,-0.26,3.120849243
31/05/2019 02:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,2.95,-0.22,2.958192015,0,0,0,2.95,-0.22,2.958192015
31/05/2019 03:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.65,0,2.65,0,0,0,2.65,0,2.65,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,2.8,0.21,2.807863957,0,0,0,2.8,0.21,2.807863957
31/05/2019 03:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.62,0,2.62,0,0,0,2.62,0,2.62,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,2.93,-0.22,2.938247777,0,0,0,2.93,-0.22,2.938247777
31/05/2019 04:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.62,0,2.62,0,0,0,2.62,0,2.62,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
31/05/2019 04:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.58,0,2.58,0,0,0,2.58,0,2.58,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,2.85,-0.22,2.858478616,0,0,0,2.85,-0.22,2.858478616
31/05/2019 05:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.45,0,2.45,0,0,0,2.45,0,2.45,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,2.77,-0.22,2.778722728,0,0,0,2.77,-0.22,2.778722728
31/05/2019 05:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.41,0,2.41,0,0,0,2.41,0,2.41,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,2.77,-0.22,2.778722728,0,0,0,2.77,-0.22,2.778722728
31/05/2019 06:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.78,0,2.78,0,0,0,2.78,0,2.78,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,3.02,-0.22,3.028002642,0,0,0,3.02,-0.22,3.028002642
31/05/2019 06:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.11096,0.00028,3.110960013,0.00096,0.00028,0.001,3.11,0,3.11,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,3.25,-0.25,3.259601203,0,0,0,3.25,-0.25,3.259601203
31/05/2019 07:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.39288,0.00084,3.392880104,0.00288,0.00084,0.003,3.39,0,3.39,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,3.85,-0.47,3.878582215,0,0,0,3.85,-0.47,3.878582215
31/05/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.8448,0.0014,3.844800255,0.0048,0.0014,0.005,3.84,0,3.84,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,5.002,-0.349,5.014160448,0.792,0.231,0.825,4.21,-0.58,4.249764699
31/05/2019 08:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.22536,0.00448,4.225362375,0.01536,0.00448,0.016,4.21,0,4.21,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,5.57392,-0.42844,5.590361795,1.03392,0.30156,1.077,4.54,-0.73,4.598314909
31/05/2019 08:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.60824,0.00532,4.608243071,0.01824,0.00532,0.019,4.59,0,4.59,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,4.68,-0.67,4.727716151,0,0,0,4.68,-0.67,4.727716151
31/05/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.73168,0.29924,4.741132797,0.03168,0.00924,0.033,4.7,0.29,4.708938309,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,4.93,-0.76,4.988236161,0,0,0,4.93,-0.76,4.988236161
31/05/2019 09:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.8332,0.4626,4.855287942,0.0432,0.0126,0.045,4.79,0.45,4.811091352,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,5.26,-0.85,5.328236106,0,0,0,5.26,-0.85,5.328236106
31/05/2019 10:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.87416,0.43288,4.893344541,0.04416,0.01288,0.046,4.83,0.42,4.84822648,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,5.2,-0.81,5.262708428,0,0,0,5.2,-0.81,5.262708428
31/05/2019 10:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.918,0.414,4.935394614,0.048,0.014,0.05,4.87,0.4,4.886399492,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,5.3,-0.84,5.366153185,0,0,0,5.3,-0.84,5.366153185
31/05/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.79224,0.34232,4.80445077,0.04224,0.01232,0.044,4.75,0.33,4.761449359,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,5.2,-0.86,5.270635635,0,0,0,5.2,-0.86,5.270635635
31/05/2019 11:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.79392,0.39156,4.809884427,0.07392,0.02156,0.077,4.72,0.37,4.734479908,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,6.68752,-0.36864,6.69767267,1.54752,0.45136,1.612,5.14,-0.82,5.204997598
31/05/2019 12:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.90472,0.38596,4.919882458,0.05472,0.01596,0.057,4.85,0.37,4.864092927,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,5.28,-0.84,5.346400658,0,0,0,5.28,-0.84,5.346400658
31/05/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.00912,0.42016,5.026710415,0.06912,0.02016,0.072,4.94,0.4,4.956167874,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,5.46,-0.99,5.549026942,0,0,0,5.46,-0.99,5.549026942
31/05/2019 13:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.85416,0.34288,4.866254823,0.04416,0.01288,0.046,4.81,0.33,4.821306877,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,5.25,-0.84,5.316775338,0,0,0,5.25,-0.84,5.316775338
31/05/2019 13:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.7032,0.3126,4.713577092,0.0432,0.0126,0.045,4.66,0.3,4.669646668,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,5.29,-0.82,5.353176627,0,0,0,5.29,-0.82,5.353176627
31/05/2019 14:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.62224,0.34232,4.634898661,0.04224,0.01232,0.044,4.58,0.33,4.591873256,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,4.93,-0.66,4.973982308,0,0,0,4.93,-0.66,4.973982308
31/05/2019 14:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.62184,0.34512,4.634707413,0.05184,0.01512,0.054,4.57,0.33,4.58189917,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,7.06248,0.03364,7.062560117,2.17248,0.63364,2.263,4.89,-0.6,4.926672305
31/05/2019 15:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.40336,0.34848,4.417127755,0.06336,0.01848,0.066,4.34,0.33,4.352528001,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,7.31456,0.20008,7.317295949,2.67456,0.78008,2.786,4.64,-0.58,4.676109494
31/05/2019 15:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.37872,0.37296,4.394574837,0.07872,0.02296,0.082,4.3,0.35,4.314220671,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,18.35072,3.51396,18.68413336,13.83072,4.03396,14.407,4.52,-0.52,4.549813183
31/05/2019 16:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.54528,0.36904,4.560236924,0.06528,0.01904,0.068,4.48,0.35,4.493651077,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,6.45152,0.00836,6.451525417,1.81152,0.52836,1.887,4.64,-0.52,4.669047012
31/05/2019 16:30,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.656,0.328,4.667538966,0.096,0.028,0.1,4.56,0.3,4.569857766,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,7.41944,0.28192,7.424794192,2.74944,0.80192,2.864,4.67,-0.52,4.698861564
31/05/2019 17:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.61,0.355,4.623648451,0.12,0.035,0.125,4.49,0.32,4.501388675,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,15.43592,2.71256,15.67244742,10.94592,3.19256,11.402,4.49,-0.48,4.515584126
31/05/2019 17:30,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,4.64624,0.30932,4.656524992,0.06624,0.01932,0.069,4.58,0.29,4.589172039,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,14.36872,2.44296,14.57491571,9.91872,2.89296,10.332,4.45,-0.45,4.472694937
31/05/2019 18:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.49984,0.27912,4.508488438,0.09984,0.02912,0.104,4.4,0.25,4.40709655,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,15.394,2.862,15.65778656,11.184,3.262,11.65,4.21,-0.4,4.228959683
31/05/2019 18:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.49032,0.29176,4.499788617,0.04032,0.01176,0.042,4.45,0.28,4.458800287,0.39744,0.11592,0.414,0.39744,0.11592,0.414,0,0,0,8.45424,0.85832,8.497698936,4.31424,1.25832,4.494,4.14,-0.4,4.159278784
31/05/2019 19:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.3132,0.2926,4.323113346,0.0432,0.0126,0.045,4.27,0.28,4.27917048,0.32352,0.09436,0.337,0.32352,0.09436,0.337,0,0,0,10.47408,1.50244,10.58128904,6.45408,1.88244,6.723,4.02,-0.38,4.037920257
31/05/2019 19:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.13992,0.23456,4.146559538,0.04992,0.01456,0.052,4.09,0.22,4.095912597,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,7.06576,0.58168,7.089662615,3.12576,0.91168,3.256,3.94,-0.33,3.953795645
31/05/2019 20:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.15128,0.29204,4.161539739,0.04128,0.01204,0.043,4.11,0.28,4.119526672,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,3.91,-0.3,3.921492063,0,0,0,3.91,-0.3,3.921492063
