Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
31/05/2019 20:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.8788,0.3484,3.894415489,0.0288,0.0084,0.03,3.85,0.34,3.864983829,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,3.8,-0.3,3.811823711,0,0,0,3.8,-0.3,3.811823711
31/05/2019 21:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.69576,0.00168,3.695760382,0.00576,0.00168,0.006,3.69,0,3.69,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,3.72,-0.3,3.73207717,0,0,0,3.72,-0.3,3.73207717
31/05/2019 21:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.6496,0.0028,3.649601074,0.0096,0.0028,0.01,3.64,0,3.64,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,3.55,-0.25,3.55879193,0,0,0,3.55,-0.25,3.55879193
31/05/2019 22:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.68536,0.00448,3.685362723,0.01536,0.00448,0.016,3.67,0,3.67,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,3.69,-0.27,3.699864862,0,0,0,3.69,-0.27,3.699864862
31/05/2019 22:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.65,0,3.65,0,0,0,3.65,0,3.65,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,3.4,-0.22,3.407110212,0,0,0,3.4,-0.22,3.407110212
31/05/2019 23:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.38,0,3.38,0,0,0,3.38,0,3.38,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,3.23,-0.22,3.237483591,0,0,0,3.23,-0.22,3.237483591
31/05/2019 23:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.11096,0.00028,3.110960013,0.00096,0.00028,0.001,3.11,0,3.11,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,3.07,-0.22,3.077872642,0,0,0,3.07,-0.22,3.077872642
01/06/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.86,0,2.86,0,0,0,2.86,0,2.86,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,3.05,-0.26,3.061061907,0,0,0,3.05,-0.26,3.061061907
01/06/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,2.89,-0.23,2.899137803,0,0,0,2.89,-0.23,2.899137803
01/06/2019 01:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.58,0,2.58,0,0,0,2.58,0,2.58,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,2.81,-0.23,2.819397099,0,0,0,2.81,-0.23,2.819397099
01/06/2019 01:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.58,0,2.58,0,0,0,2.58,0,2.58,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,2.81,-0.23,2.819397099,0,0,0,2.81,-0.23,2.819397099
01/06/2019 02:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,2.78,-0.23,2.789498163,0,0,0,2.78,-0.23,2.789498163
01/06/2019 02:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,2.62,0.08,2.621221089,0,0,0,2.62,0.08,2.621221089
01/06/2019 03:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.63,0,2.63,0,0,0,2.63,0,2.63,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,2.69,-0.22,2.698981289,0,0,0,2.69,-0.22,2.698981289
01/06/2019 03:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.63,0,2.63,0,0,0,2.63,0,2.63,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,2.66,-0.22,2.669082239,0,0,0,2.66,-0.22,2.669082239
01/06/2019 04:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,2.62,-0.22,2.629220417,0,0,0,2.62,-0.22,2.629220417
01/06/2019 04:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,2.7,-0.22,2.708948135,0,0,0,2.7,-0.22,2.708948135
01/06/2019 05:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.33,0,2.33,0,0,0,2.33,0,2.33,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,2.59,-0.22,2.599326836,0,0,0,2.59,-0.22,2.599326836
01/06/2019 05:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.36,0,2.36,0,0,0,2.36,0,2.36,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,2.57,-0.22,2.579399155,0,0,0,2.57,-0.22,2.579399155
01/06/2019 06:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,2.59,-0.22,2.599326836,0,0,0,2.59,-0.22,2.599326836
01/06/2019 06:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.79,0,2.79,0,0,0,2.79,0,2.79,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,2.78,-0.27,2.793080736,0,0,0,2.78,-0.27,2.793080736
01/06/2019 07:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.91,0,2.91,0,0,0,2.91,0,2.91,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,3.89216,-0.16812,3.89578924,0.69216,0.20188,0.721,3.2,-0.37,3.221319605
01/06/2019 07:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.11,0,3.11,0,0,0,3.11,0,3.11,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,8.87144,1.22792,8.956016704,5.58144,1.62792,5.814,3.29,-0.4,3.314226908
01/06/2019 08:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.38192,0.00056,3.381920046,0.00192,0.00056,0.002,3.38,0,3.38,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,11.08072,1.93896,11.24908537,7.71072,2.24896,8.032,3.37,-0.31,3.384228125
01/06/2019 08:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.6296,0.0028,3.62960108,0.0096,0.0028,0.01,3.62,0,3.62,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,14.20464,2.70052,14.45906656,10.66464,3.11052,11.109,3.54,-0.41,3.563663845
01/06/2019 09:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.9548,0.0014,3.954800248,0.0048,0.0014,0.005,3.95,0,3.95,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,9.36416,1.01288,9.418780091,5.32416,1.55288,5.546,4.04,-0.54,4.075929342
01/06/2019 09:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.11576,0.00168,4.115760343,0.00576,0.00168,0.006,4.11,0,4.11,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,11.1788,1.5184,11.28144973,6.9888,2.0384,7.28,4.19,-0.52,4.222144005
01/06/2019 10:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.11864,0.00252,4.118640771,0.00864,0.00252,0.009,4.11,0,4.11,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,14.01872,2.39296,14.22148965,9.91872,2.89296,10.332,4.1,-0.5,4.130375286
01/06/2019 10:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.12344,0.00392,4.123441863,0.01344,0.00392,0.014,4.11,0,4.11,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,13.71816,2.26488,13.90386979,9.54816,2.78488,9.946,4.17,-0.52,4.202296991
01/06/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.05632,0.00476,4.056322793,0.01632,0.00476,0.017,4.04,0,4.04,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,19.84072,4.11396,20.26274505,15.75072,4.59396,16.407,4.09,-0.48,4.118069936
01/06/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.9792,0.0056,3.97920394,0.0192,0.0056,0.02,3.96,0,3.96,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,20.81232,4.38276,21.26878579,16.67232,4.86276,17.367,4.14,-0.48,4.167733197
01/06/2019 12:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.98208,0.00644,3.982085208,0.02208,0.00644,0.023,3.96,0,3.96,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,26.2,6.045,26.88832507,22.2,6.475,23.125,4,-0.43,4.02304611
01/06/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.88304,0.00672,3.883045815,0.02304,0.00672,0.024,3.86,0,3.86,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,26.05976,5.92368,26.72454071,21.98976,6.41368,22.906,4.07,-0.49,4.099390199
01/06/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.88208,0.00644,3.882085342,0.02208,0.00644,0.023,3.86,0,3.86,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,29.02656,6.86108,29.8264246,25.06656,7.31108,26.111,3.96,-0.45,3.985486169
01/06/2019 13:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.79784,0.00812,3.797848681,0.02784,0.00812,0.029,3.77,0,3.77,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,32.28912,7.89516,33.2403493,28.50912,8.31516,29.697,3.78,-0.42,3.803261758
01/06/2019 14:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.68168,0.00924,3.681691595,0.03168,0.00924,0.033,3.65,0,3.65,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,32.07168,7.67924,32.97822592,28.11168,8.19924,29.283,3.96,-0.52,3.993995493
01/06/2019 14:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.71304,0.00672,3.713046081,0.02304,0.00672,0.024,3.69,0,3.69,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,26.8752,6.3436,27.61372188,23.1552,6.7536,24.12,3.72,-0.41,3.742525885
01/06/2019 15:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.65824,0.00532,3.658243868,0.01824,0.00532,0.019,3.64,0,3.64,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,23.47936,5.31148,24.07264351,19.71936,5.75148,20.541,3.76,-0.44,3.785657142
01/06/2019 15:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.65536,0.00448,3.655362745,0.01536,0.00448,0.016,3.64,0,3.64,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,18.23336,3.86348,18.63818378,14.58336,4.25348,15.191,3.65,-0.39,3.670776485
01/06/2019 16:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.7644,0.0042,3.764402343,0.0144,0.0042,0.015,3.75,0,3.75,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,13.84496,2.55728,14.07915475,10.10496,2.94728,10.526,3.74,-0.39,3.760279245
01/06/2019 16:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.89576,0.00168,3.895760362,0.00576,0.00168,0.006,3.89,0,3.89,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,12.62896,2.14928,12.81054391,8.80896,2.56928,9.176,3.82,-0.42,3.843019646
01/06/2019 17:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.09304,0.00672,4.093045516,0.02304,0.00672,0.024,4.07,0,4.07,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,11.08832,1.67076,11.2134865,7.16832,2.09076,7.467,3.92,-0.42,3.942435795
01/06/2019 17:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.2148,0.0014,4.214800233,0.0048,0.0014,0.005,4.21,0,4.21,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,11.57312,1.98216,11.74163808,7.89312,2.30216,8.222,3.68,-0.32,3.693886842
01/06/2019 18:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.23768,0.00224,4.237680592,0.00768,0.00224,0.008,4.23,0,4.23,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,9.62176,1.48968,9.736396253,6.10176,1.77968,6.356,3.52,-0.29,3.53192582
01/06/2019 18:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.04056,0.00308,4.040561174,0.01056,0.00308,0.011,4.03,0,4.03,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,7.50808,0.82444,7.553209027,3.95808,1.15444,4.123,3.55,-0.33,3.565305036
01/06/2019 19:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.91288,0.00084,3.91288009,0.00288,0.00084,0.003,3.91,0,3.91,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,5.966,0.398,5.979260824,2.496,0.728,2.6,3.47,-0.33,3.485656323
01/06/2019 19:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.75192,0.00056,3.751920042,0.00192,0.00056,0.002,3.75,0,3.75,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,6.25088,0.57484,6.277255913,2.93088,0.85484,3.053,3.32,-0.28,3.331786308
01/06/2019 20:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.73096,0.00028,3.730960011,0.00096,0.00028,0.001,3.73,0,3.73,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.512,-0.204,3.51791984,0.192,0.056,0.2,3.32,-0.26,3.330165161
01/06/2019 20:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.56,0,3.56,0,0,0,3.56,0,3.56,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.28,-0.29,3.292795165,0,0,0,3.28,-0.29,3.292795165
01/06/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.46,0,3.46,0,0,0,3.46,0,3.46,0,0,0,0,0,0,0,0,0,3.23,-0.29,3.242992445,0,0,0,3.23,-0.29,3.242992445
01/06/2019 21:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.46,0,3.46,0,0,0,3.46,0,3.46,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.13,-0.27,3.141623784,0,0,0,3.13,-0.27,3.141623784
01/06/2019 22:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.52,0,3.52,0,0,0,3.52,0,3.52,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,3.23,-0.27,3.241265185,0,0,0,3.23,-0.27,3.241265185
01/06/2019 22:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.47,0,3.47,0,0,0,3.47,0,3.47,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,3.11,-0.22,3.11777164,0,0,0,3.11,-0.22,3.11777164
01/06/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.24,0,3.24,0,0,0,3.24,0,3.24,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,3,-0.22,3.008055851,0,0,0,3,-0.22,3.008055851
01/06/2019 23:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.01,0,3.01,0,0,0,3.01,0,3.01,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,2.88,-0.22,2.888390555,0,0,0,2.88,-0.22,2.888390555
02/06/2019 00:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.82192,0.00056,2.821920056,0.00192,0.00056,0.002,2.82,0,2.82,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,2.86,-0.22,2.868449058,0,0,0,2.86,-0.22,2.868449058
02/06/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.73768,0.00224,2.737680916,0.00768,0.00224,0.008,2.73,0,2.73,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,2.69,-0.22,2.698981289,0,0,0,2.69,-0.22,2.698981289
02/06/2019 01:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.584,0.007,2.584009481,0.024,0.007,0.025,2.56,0,2.56,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,2.67,-0.22,2.679048338,0,0,0,2.67,-0.22,2.679048338
02/06/2019 01:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.57824,0.00532,2.578245489,0.01824,0.00532,0.019,2.56,0,2.56,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,2.67,-0.22,2.679048338,0,0,0,2.67,-0.22,2.679048338
02/06/2019 02:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.66288,0.00084,2.662880132,0.00288,0.00084,0.003,2.66,0,2.66,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,2.67,-0.22,2.679048338,0,0,0,2.67,-0.22,2.679048338
02/06/2019 02:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.63,0,2.63,0,0,0,2.63,0,2.63,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,2.62,-0.22,2.629220417,0,0,0,2.62,-0.22,2.629220417
02/06/2019 03:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,2.48,0.2,2.488051446,0,0,0,2.48,0.2,2.488051446
02/06/2019 03:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.5,0,2.5,0,0,0,2.5,0,2.5,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,2.53,-0.22,2.539547204,0,0,0,2.53,-0.22,2.539547204
02/06/2019 04:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.5,0,2.5,0,0,0,2.5,0,2.5,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.53,-0.22,2.539547204,0,0,0,2.53,-0.22,2.539547204
02/06/2019 04:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.43,0,2.43,0,0,0,2.43,0,2.43,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.53,-0.22,2.539547204,0,0,0,2.53,-0.22,2.539547204
02/06/2019 05:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.3,0,2.3,0,0,0,2.3,0,2.3,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,2.46,-0.22,2.469817807,0,0,0,2.46,-0.22,2.469817807
02/06/2019 05:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.23,0,2.23,0,0,0,2.23,0,2.23,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,2.41,-0.22,2.420020661,0,0,0,2.41,-0.22,2.420020661
02/06/2019 06:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.38,0,2.38,0,0,0,2.38,0,2.38,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.23,0.22,2.240825741,0,0,0,2.23,0.22,2.240825741
02/06/2019 06:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.44,0,2.44,0,0,0,2.44,0,2.44,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.31,0.22,2.320452542,0,0,0,2.31,0.22,2.320452542
02/06/2019 07:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.71,-0.22,2.718915225,0,0,0,2.71,-0.22,2.718915225
02/06/2019 07:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,2.63,0.08,2.631216449,0,0,0,2.63,0.08,2.631216449
02/06/2019 08:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.04288,0.00084,3.042880116,0.00288,0.00084,0.003,3.04,0,3.04,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,4.83248,0.91364,4.918089161,2.17248,0.63364,2.263,2.66,0.28,2.674696244
02/06/2019 08:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.0984,0.3412,3.11713009,0.0384,0.0112,0.04,3.06,0.33,3.077742679,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,8.20144,1.87792,8.413691318,5.58144,1.62792,5.814,2.62,0.25,2.631900454
02/06/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.2884,0.0112,3.288419073,0.0384,0.0112,0.04,3.25,0,3.25,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,8.07416,1.80288,8.272994379,5.32416,1.55288,5.546,2.75,0.25,2.761340254
02/06/2019 09:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.4684,0.2312,3.476097237,0.0384,0.0112,0.04,3.43,0.22,3.437048152,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,11.37464,2.76552,11.70600427,8.62464,2.51552,8.984,2.75,0.25,2.761340254
02/06/2019 10:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.6792,0.0056,3.679204262,0.0192,0.0056,0.02,3.66,0,3.66,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,8.13232,1.53276,8.275504927,5.15232,1.50276,5.367,2.98,0.03,2.980151003
02/06/2019 10:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.9736,0.0098,3.973612085,0.0336,0.0098,0.035,3.94,0,3.94,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,7.6688,0.9284,7.724792554,4.1088,1.1984,4.28,3.56,-0.27,3.570224083
02/06/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.10688,0.00784,4.106887483,0.02688,0.00784,0.028,4.08,0,4.08,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,10.50168,1.60424,10.62350549,6.63168,1.93424,6.908,3.87,-0.33,3.884044284
02/06/2019 11:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.2284,0.0112,4.228414833,0.0384,0.0112,0.04,4.19,0,4.19,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,9.45144,1.36792,9.549917445,5.58144,1.62792,5.814,3.87,-0.26,3.878724017
02/06/2019 12:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.09024,0.28632,4.100249066,0.09024,0.02632,0.094,4,0.26,4.008441093,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,16.1704,3.2522,16.49420022,12.3504,3.6022,12.865,3.82,-0.35,3.836000521
02/06/2019 12:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.20144,0.31792,4.213451222,0.06144,0.01792,0.064,4.14,0.3,4.150855334,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,19.692,4.321,20.16050359,15.912,4.641,16.575,3.78,-0.32,3.793520792
02/06/2019 13:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.29296,0.32128,4.304965319,0.07296,0.02128,0.076,4.22,0.3,4.230650068,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,12.70896,2.24928,12.90646833,8.80896,2.56928,9.176,3.9,-0.32,3.913106183
02/06/2019 13:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.32848,0.38164,4.345271936,0.10848,0.03164,0.113,4.22,0.35,4.234489343,0.38976,0.11368,0.406,0.38976,0.11368,0.406,0,0,0,11.48928,1.87604,11.6414381,7.52928,2.19604,7.843,3.96,-0.32,3.972908255
02/06/2019 14:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.13112,0.04116,4.131325042,0.14112,0.04116,0.147,3.99,0,3.99,0.40992,0.11956,0.427,0.40992,0.11956,0.427,0,0,0,17.62496,3.71228,18.01166949,13.82496,4.03228,14.401,3.8,-0.32,3.813449882
02/06/2019 14:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.06016,0.26088,4.06853261,0.14016,0.04088,0.146,3.92,0.22,3.926168616,0.4224,0.1232,0.44,0.4224,0.1232,0.44,0,0,0,16.74848,3.53164,17.11677725,13.06848,3.81164,13.613,3.68,-0.28,3.690636801
02/06/2019 15:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.94336,0.05348,3.943722632,0.18336,0.05348,0.191,3.76,0,3.76,0.42528,0.12404,0.443,0.42528,0.12404,0.443,0,0,0,14.24048,2.81764,14.51655489,10.62048,3.09764,11.063,3.62,-0.28,3.630812581
02/06/2019 15:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.03192,0.28556,4.042019718,0.12192,0.03556,0.127,3.91,0.25,3.917984176,0.41376,0.12068,0.431,0.41376,0.12068,0.431,0,0,0,13.8212,2.7216,14.08661336,10.2912,3.0016,10.72,3.53,-0.28,3.541087404
02/06/2019 16:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.27776,0.27268,4.286441998,0.07776,0.02268,0.081,4.2,0.25,4.207433897,0.38016,0.11088,0.396,0.38016,0.11088,0.396,0,0,0,4.61392,0.06156,4.614330656,1.03392,0.30156,1.077,3.58,-0.24,3.588035674
02/06/2019 16:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.3728,0.2654,4.380846608,0.0528,0.0154,0.055,4.32,0.25,4.32722775,0.37344,0.10892,0.389,0.37344,0.10892,0.389,0,0,0,5.5,0.3,5.508175742,1.92,0.56,2,3.58,-0.26,3.589428924
02/06/2019 17:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.18776,0.38268,4.205208413,0.07776,0.02268,0.081,4.11,0.36,4.125736298,0.31104,0.09072,0.324,0.31104,0.09072,0.324,0,0,0,15.5148,3.2764,15.85698004,12.1248,3.5364,12.63,3.39,-0.26,3.399955882
02/06/2019 17:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.18536,0.07448,4.186022647,0.25536,0.07448,0.266,3.93,0,3.93,0.45984,0.13412,0.479,0.45984,0.13412,0.479,0,0,0,12.34904,2.40472,12.58099627,8.99904,2.62472,9.374,3.35,-0.22,3.357216109
02/06/2019 18:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.212,0.276,4.221033049,0.192,0.056,0.2,4.02,0.22,4.0260154,0.4944,0.1442,0.515,0.4944,0.1442,0.515,0,0,0,16.29584,3.54712,16.67742371,12.91584,3.76712,13.454,3.38,-0.22,3.387152196
02/06/2019 18:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.15432,0.27376,4.163330302,0.18432,0.05376,0.192,3.97,0.22,3.976091045,0.47712,0.13916,0.497,0.47712,0.13916,0.497,0,0,0,10.7688,1.8834,10.93225727,7.3488,2.1434,7.655,3.42,-0.26,3.429868802
02/06/2019 19:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.05352,0.31436,4.065691405,0.08352,0.02436,0.087,3.97,0.29,3.980577847,0.48096,0.14028,0.501,0.48096,0.14028,0.501,0,0,0,8.66064,1.26852,8.753046795,5.24064,1.52852,5.459,3.42,-0.26,3.429868802
02/06/2019 19:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.03432,0.28876,4.044640923,0.06432,0.01876,0.067,3.97,0.27,3.979170768,0.3792,0.1106,0.395,0.3792,0.1106,0.395,0,0,0,5.866,0.498,5.887101154,2.496,0.728,2.6,3.37,-0.23,3.377839546
02/06/2019 20:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.0276,0.2868,4.03779841,0.0576,0.0168,0.06,3.97,0.27,3.979170768,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,5.08024,0.28632,5.088302035,1.77024,0.51632,1.844,3.31,-0.23,3.317981314
02/06/2019 20:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.86336,0.35848,3.879955979,0.06336,0.01848,0.066,3.8,0.34,3.815180205,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,3.27,-0.23,3.278078706,0,0,0,3.27,-0.23,3.278078706
02/06/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.78456,0.01008,3.784573424,0.03456,0.01008,0.036,3.75,0,3.75,0.30816,0.08988,0.321,0.30816,0.08988,0.321,0,0,0,3.24,-0.23,3.248153322,0,0,0,3.24,-0.23,3.248153322
02/06/2019 21:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.714,0.287,3.725072483,0.024,0.007,0.025,3.69,0.28,3.700608058,0.31008,0.09044,0.323,0.31008,0.09044,0.323,0,0,0,3.24,-0.23,3.248153322,0,0,0,3.24,-0.23,3.248153322
02/06/2019 22:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.74976,0.33868,3.765023798,0.02976,0.00868,0.031,3.72,0.33,3.734608413,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,3.3,-0.23,3.308005441,0,0,0,3.3,-0.23,3.308005441
02/06/2019 22:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.66224,0.34232,3.678204018,0.04224,0.01232,0.044,3.62,0.33,3.635010316,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,3.27,-0.23,3.278078706,0,0,0,3.27,-0.23,3.278078706
02/06/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.3736,0.0098,3.373614234,0.0336,0.0098,0.035,3.34,0,3.34,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,3.13,-0.23,3.138439102,0,0,0,3.13,-0.23,3.138439102
02/06/2019 23:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.04648,0.01064,3.04649858,0.03648,0.01064,0.038,3.01,0,3.01,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,2.9,0.21,2.907593507,0,0,0,2.9,0.21,2.907593507
03/06/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.8188,0.2884,2.833515131,0.0288,0.0084,0.03,2.79,0.28,2.804014979,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,2.93,-0.22,2.938247777,0,0,0,2.93,-0.22,2.938247777
03/06/2019 00:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.63208,0.22644,2.641802453,0.02208,0.00644,0.023,2.61,0.22,2.619255619,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,2.75,-0.02,2.750072726,0,0,0,2.75,-0.02,2.750072726
03/06/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.52056,0.00308,2.520561882,0.01056,0.00308,0.011,2.51,0,2.51,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,2.69,0.05,2.690464644,0,0,0,2.69,0.05,2.690464644
03/06/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.55824,0.00532,2.558245532,0.01824,0.00532,0.019,2.54,0,2.54,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
03/06/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.68496,0.00728,2.684969869,0.02496,0.00728,0.026,2.66,0,2.66,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
03/06/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.7192,0.0056,2.719205766,0.0192,0.0056,0.02,2.7,0,2.7,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71
03/06/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.65496,0.00728,2.654969981,0.02496,0.00728,0.026,2.63,0,2.63,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,2.58,0.23,2.59023165,0,0,0,2.58,0.23,2.59023165
03/06/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.65632,0.00476,2.656324265,0.01632,0.00476,0.017,2.64,0,2.64,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72
03/06/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.66096,0.00028,2.660960015,0.00096,0.00028,0.001,2.66,0,2.66,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,2.74,-0.22,2.748817928,0,0,0,2.74,-0.22,2.748817928
03/06/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.59208,0.00644,2.592088,0.02208,0.00644,0.023,2.57,0,2.57,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,2.7,-0.22,2.708948135,0,0,0,2.7,-0.22,2.708948135
03/06/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.45976,0.00868,2.459775315,0.02976,0.00868,0.031,2.43,0,2.43,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64
03/06/2019 05:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.4848,0.0014,2.484800394,0.0048,0.0014,0.005,2.48,0,2.48,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69
03/06/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.73,0,2.73,0,0,0,2.73,0,2.73,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,2.8,0.22,2.808629559,0,0,0,2.8,0.22,2.808629559
03/06/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.10784,0.00812,3.107850608,0.02784,0.00812,0.029,3.08,0,3.08,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,3.14,-0.22,3.147697571,0,0,0,3.14,-0.22,3.147697571
03/06/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.46208,0.22644,3.469477338,0.02208,0.00644,0.023,3.44,0.22,3.447027705,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,3.57,-0.36,3.58810535,0,0,0,3.57,-0.36,3.58810535
03/06/2019 07:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.03296,0.31128,4.04495508,0.07296,0.02128,0.076,3.96,0.29,3.970604488,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.73152,0.16836,5.733992204,1.81152,0.52836,1.887,3.92,-0.36,3.936495904
03/06/2019 08:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.31872,0.35296,4.333119338,0.07872,0.02296,0.082,4.24,0.33,4.252822592,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,4.2,-0.49,4.228486727,0,0,0,4.2,-0.49,4.228486727
03/06/2019 08:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.55024,0.42632,4.570167699,0.09024,0.02632,0.094,4.46,0.4,4.477901294,0.33216,0.09688,0.346,0.33216,0.09688,0.346,0,0,0,4.38,-0.53,4.411949682,0,0,0,4.38,-0.53,4.411949682
03/06/2019 09:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.55872,0.33296,4.570863201,0.07872,0.02296,0.082,4.48,0.31,4.490712638,0.33984,0.09912,0.354,0.33984,0.09912,0.354,0,0,0,4.71,-0.7,4.761732878,0,0,0,4.71,-0.7,4.761732878
03/06/2019 09:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.63232,0.44276,4.65343153,0.11232,0.03276,0.117,4.52,0.41,4.538557039,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,4.71,-0.66,4.756017241,0,0,0,4.71,-0.66,4.756017241
03/06/2019 10:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.71408,0.33744,4.726141767,0.09408,0.02744,0.098,4.62,0.31,4.630388753,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,5.64576,-0.23332,5.650579103,1.08576,0.31668,1.131,4.56,-0.55,4.593049096
03/06/2019 10:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.7792,0.4206,4.79767204,0.1392,0.0406,0.145,4.64,0.38,4.655534341,0.33408,0.09744,0.348,0.33408,0.09744,0.348,0,0,0,5.83976,-0.24132,5.844743981,1.22976,0.35868,1.281,4.61,-0.6,4.648881586
03/06/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.77888,0.40884,4.796336539,0.09888,0.02884,0.103,4.68,0.38,4.695402006,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,5.16,-0.81,5.223188681,0,0,0,5.16,-0.81,5.223188681
03/06/2019 11:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.69768,0.35724,4.711243764,0.12768,0.03724,0.133,4.57,0.32,4.581189802,0.33792,0.09856,0.352,0.33792,0.09856,0.352,0,0,0,9.79,0.63,9.810249742,4.8,1.4,5,4.99,-0.77,5.049059318
03/06/2019 12:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.72152,0.42836,4.740911663,0.13152,0.03836,0.137,4.59,0.39,4.606538831,0.40992,0.11956,0.427,0.40992,0.11956,0.427,0,0,0,6.45752,-0.24864,6.462305038,1.54752,0.45136,1.612,4.91,-0.7,4.959647165
03/06/2019 12:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.75608,0.45844,4.778123502,0.16608,0.04844,0.173,4.59,0.41,4.608275165,0.33696,0.09828,0.351,0.33696,0.09828,0.351,0,0,0,4.83,-0.7,4.880461044,0,0,0,4.83,-0.7,4.880461044
03/06/2019 13:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.534,0.392,4.550914194,0.144,0.042,0.15,4.39,0.35,4.403930063,0.42528,0.12404,0.443,0.42528,0.12404,0.443,0,0,0,16.6384,2.7762,16.86842141,11.9184,3.4762,12.415,4.72,-0.7,4.771624461
03/06/2019 13:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.53208,0.39144,4.54895311,0.14208,0.04144,0.148,4.39,0.35,4.403930063,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,7.99776,0.07768,7.998137233,3.07776,0.89768,3.206,4.92,-0.82,4.987865275
03/06/2019 14:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.59272,0.39996,4.610102493,0.10272,0.02996,0.107,4.49,0.37,4.505219196,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,5.622,-0.539,5.647778767,0.792,0.231,0.825,4.83,-0.77,4.890991719
03/06/2019 14:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.68816,0.38988,4.704343801,0.06816,0.01988,0.071,4.62,0.37,4.634792336,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,5.892,-0.324,5.900901626,1.152,0.336,1.2,4.74,-0.66,4.785728785
03/06/2019 15:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.63336,0.40848,4.651331078,0.06336,0.01848,0.066,4.57,0.39,4.586610949,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.37216,-0.41812,5.388406759,0.69216,0.20188,0.721,4.68,-0.62,4.720889747
03/06/2019 15:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.53512,0.40316,4.553004656,0.04512,0.01316,0.047,4.49,0.39,4.506905812,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,5.57,-0.34,5.580367371,0.96,0.28,1,4.61,-0.62,4.651505133
03/06/2019 16:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.53512,0.40316,4.553004656,0.04512,0.01316,0.047,4.49,0.39,4.506905812,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,8.52808,0.55444,8.546084027,3.95808,1.15444,4.123,4.57,-0.6,4.609219023
03/06/2019 16:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.72408,0.41744,4.742487533,0.09408,0.02744,0.098,4.63,0.39,4.646396453,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,6.97576,0.12168,6.976821167,2.40576,0.70168,2.506,4.57,-0.58,4.606658225
03/06/2019 17:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.00472,0.35596,5.017362833,0.05472,0.01596,0.057,4.95,0.34,4.961663028,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,5.20912,-0.46484,5.22981906,0.42912,0.12516,0.447,4.78,-0.59,4.816274494
03/06/2019 17:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.99032,0.31176,5.0000488,0.04032,0.01176,0.042,4.95,0.3,4.959082576,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,9.43504,0.96772,9.484538038,4.89504,1.42772,5.099,4.54,-0.46,4.56324446
03/06/2019 18:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.95784,0.00812,4.95784665,0.02784,0.00812,0.029,4.93,0,4.93,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,5.31392,-0.09844,5.314831719,1.03392,0.30156,1.077,4.28,-0.4,4.298650951
03/06/2019 18:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.82536,0.00448,4.82536208,0.01536,0.00448,0.016,4.81,0,4.81,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,6.53576,0.32168,6.543671508,2.40576,0.70168,2.506,4.13,-0.38,4.147444997
03/06/2019 19:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.7748,0.0014,4.774800205,0.0048,0.0014,0.005,4.77,0,4.77,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,4.02,-0.38,4.037920257,0,0,0,4.02,-0.38,4.037920257
03/06/2019 19:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.66096,0.00028,4.660960008,0.00096,0.00028,0.001,4.66,0,4.66,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,3.91,-0.27,3.919311164,0,0,0,3.91,-0.27,3.919311164
03/06/2019 20:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.42096,0.00028,4.420960009,0.00096,0.00028,0.001,4.42,0,4.42,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,3.87,-0.34,3.884906691,0,0,0,3.87,-0.34,3.884906691
03/06/2019 20:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.08192,0.00056,4.081920038,0.00192,0.00056,0.002,4.08,0,4.08,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,3.81,-0.31,3.822590745,0,0,0,3.81,-0.31,3.822590745
03/06/2019 21:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,3.88384,0.00112,3.883840161,0.00384,0.00112,0.004,3.88,0,3.88,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,3.73,-0.31,3.742859869,0,0,0,3.73,-0.31,3.742859869
03/06/2019 21:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.74,0,3.74,0,0,0,3.74,0,3.74,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,3.56,-0.31,3.573471701,0,0,0,3.56,-0.31,3.573471701
03/06/2019 22:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.7896,0.0028,3.789601034,0.0096,0.0028,0.01,3.78,0,3.78,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,3.68,-0.31,3.693033983,0,0,0,3.68,-0.31,3.693033983
03/06/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.67096,0.00028,3.670960011,0.00096,0.00028,0.001,3.67,0,3.67,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,3.51,-0.31,3.523662867,0,0,0,3.51,-0.31,3.523662867
03/06/2019 23:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.35,0,3.35,0,0,0,3.35,0,3.35,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.31,-0.31,3.324484923,0,0,0,3.31,-0.31,3.324484923
03/06/2019 23:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.03,0,3.03,0,0,0,3.03,0,3.03,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,3.14,-0.28,3.152459357,0,0,0,3.14,-0.28,3.152459357
04/06/2019 00:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,2.83,-0.25,2.841020943,0,0,0,2.83,-0.25,2.841020943
04/06/2019 00:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
04/06/2019 01:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,2.72,-0.2,2.727343029,0,0,0,2.72,-0.2,2.727343029
04/06/2019 01:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,2.69,0.2,2.697424698,0,0,0,2.69,0.2,2.697424698
04/06/2019 02:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.73,0,2.73,0,0,0,2.73,0,2.73,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,2.69,0.2,2.697424698,0,0,0,2.69,0.2,2.697424698
04/06/2019 02:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.73,0,2.73,0,0,0,2.73,0,2.73,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
04/06/2019 03:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.73,0,2.73,0,0,0,2.73,0,2.73,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,2.58,0.22,2.589362856,0,0,0,2.58,0.22,2.589362856
04/06/2019 03:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,2.55,0.22,2.559472602,0,0,0,2.55,0.22,2.559472602
04/06/2019 04:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
04/06/2019 04:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.55,0.22,2.559472602,0,0,0,2.55,0.22,2.559472602
04/06/2019 05:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.5,0,2.5,0,0,0,2.5,0,2.5,0,0,0,0,0,0,0,0,0,2.55,0.22,2.559472602,0,0,0,2.55,0.22,2.559472602
04/06/2019 05:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.5,0,2.5,0,0,0,2.5,0,2.5,0,0,0,0,0,0,0,0,0,2.57,0.22,2.579399155,0,0,0,2.57,0.22,2.579399155
04/06/2019 06:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
04/06/2019 06:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.15,0,3.15,0,0,0,3.15,0,3.15,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,3.1,-0.28,3.112619476,0,0,0,3.1,-0.28,3.112619476
04/06/2019 07:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.46,0,3.46,0,0,0,3.46,0,3.46,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,3.61,-0.3,3.622443926,0,0,0,3.61,-0.3,3.622443926
04/06/2019 07:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.09,0,4.09,0,0,0,4.09,0,4.09,0,0,0,0,0,0,0,0,0,3.96,-0.43,3.983277545,0,0,0,3.96,-0.43,3.983277545
04/06/2019 08:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.44096,0.00028,4.440960009,0.00096,0.00028,0.001,4.44,0,4.44,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,4.07,-0.41,4.090598978,0,0,0,4.07,-0.41,4.090598978
04/06/2019 08:30,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.81,0,4.81,0,0,0,4.81,0,4.81,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.47,-0.48,4.495697944,0,0,0,4.47,-0.48,4.495697944
04/06/2019 09:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.81288,0.00084,4.812880073,0.00288,0.00084,0.003,4.81,0,4.81,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,4.64,-0.51,4.667943873,0,0,0,4.64,-0.51,4.667943873
04/06/2019 09:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.89536,0.22448,4.900504137,0.01536,0.00448,0.016,4.88,0.22,4.884956499,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,4.76,-0.59,4.796425753,0,0,0,4.76,-0.59,4.796425753
04/06/2019 10:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.74536,0.22448,4.750666564,0.01536,0.00448,0.016,4.73,0.22,4.735113515,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,4.87,-0.64,4.91187337,0,0,0,4.87,-0.64,4.91187337
04/06/2019 10:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.57152,0.22336,4.576973323,0.01152,0.00336,0.012,4.56,0.22,4.565303933,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,4.97,-0.67,5.014957627,0,0,0,4.97,-0.67,5.014957627
04/06/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.6096,0.2228,4.614981257,0.0096,0.0028,0.01,4.6,0.22,4.605257865,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,5.01,-0.69,5.057291765,0,0,0,5.01,-0.69,5.057291765
04/06/2019 11:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.54672,0.22196,4.552134554,0.00672,0.00196,0.007,4.54,0.22,4.545327271,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,4.98,-0.6,5.016014354,0,0,0,4.98,-0.6,5.016014354
04/06/2019 12:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.55536,0.22448,4.560887633,0.01536,0.00448,0.016,4.54,0.22,4.545327271,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,4.98,-0.7,5.028956154,0,0,0,4.98,-0.7,5.028956154
04/06/2019 12:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.67632,0.22476,4.681718253,0.01632,0.00476,0.017,4.66,0.22,4.665190243,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,5.1,-0.74,5.15340664,0,0,0,5.1,-0.74,5.15340664
04/06/2019 13:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.61824,0.00532,4.618243064,0.01824,0.00532,0.019,4.6,0,4.6,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,5.1,-0.67,5.143821537,0,0,0,5.1,-0.67,5.143821537
04/06/2019 13:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.52072,0.33896,4.533409666,0.03072,0.00896,0.032,4.49,0.33,4.502110616,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,4.99,-0.6,5.025942698,0,0,0,4.99,-0.6,5.025942698
04/06/2019 14:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.6092,0.2256,4.61471776,0.0192,0.0056,0.02,4.59,0.22,4.595269307,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,5.12,-0.73,5.171779191,0,0,0,5.12,-0.73,5.171779191
04/06/2019 14:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.9596,0.4428,4.979327665,0.0096,0.0028,0.01,4.95,0.44,4.969517079,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,5.12,-0.68,5.164958858,0,0,0,5.12,-0.68,5.164958858
04/06/2019 15:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.31,0.22,5.314555485,0,0,0,5.31,0.22,5.314555485,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,5.01,-0.62,5.048217507,0,0,0,5.01,-0.62,5.048217507
04/06/2019 15:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.23288,0.00084,5.232880067,0.00288,0.00084,0.003,5.23,0,5.23,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,4.96,-0.62,4.998599804,0,0,0,4.96,-0.62,4.998599804
04/06/2019 16:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.1796,0.3628,5.192290439,0.0096,0.0028,0.01,5.17,0.36,5.182518693,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,4.94,-0.55,4.970523111,0,0,0,4.94,-0.55,4.970523111
04/06/2019 16:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.3624,0.3982,5.377164401,0.0624,0.0182,0.065,5.3,0.38,5.313605179,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.94,-0.55,4.970523111,0,0,0,4.94,-0.55,4.970523111
04/06/2019 17:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.5688,0.4684,5.58846419,0.0288,0.0084,0.03,5.54,0.46,5.55906467,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,5.02,-0.59,5.054552404,0,0,0,5.02,-0.59,5.054552404
04/06/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.81592,0.27756,5.822539394,0.02592,0.00756,0.027,5.79,0.27,5.796291918,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,4.95,-0.52,4.97723819,0,0,0,4.95,-0.52,4.97723819
04/06/2019 18:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.61632,0.00476,5.616322017,0.01632,0.00476,0.017,5.6,0,5.6,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,4.67,-0.43,4.689754791,0,0,0,4.67,-0.43,4.689754791
04/06/2019 18:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.21672,0.00196,5.216720368,0.00672,0.00196,0.007,5.21,0,5.21,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,6.1,0.23,6.104334526,1.92,0.56,2,4.18,-0.33,4.193006082
04/06/2019 19:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.83344,0.00392,4.83344159,0.01344,0.00392,0.014,4.82,0,4.82,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,10.94256,1.69908,11.07368467,6.92256,2.01908,7.211,4.02,-0.32,4.032716206
04/06/2019 19:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.6344,0.0042,4.634401903,0.0144,0.0042,0.015,4.62,0,4.62,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,4.01,-0.26,4.018420088,0,0,0,4.01,-0.26,4.018420088
04/06/2019 20:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.58248,0.00364,4.582481446,0.01248,0.00364,0.013,4.57,0,4.57,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,4.272,-0.284,4.281429668,0.192,0.056,0.2,4.08,-0.34,4.094142157
04/06/2019 20:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.26576,0.00168,4.265760331,0.00576,0.00168,0.006,4.26,0,4.26,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,3.96,-0.36,3.976329966,0,0,0,3.96,-0.36,3.976329966
04/06/2019 21:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.07192,0.00056,4.071920039,0.00192,0.00056,0.002,4.07,0,4.07,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,3.85,-0.34,3.864983829,0,0,0,3.85,-0.34,3.864983829
04/06/2019 21:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,3.96,0,3.96,0,0,0,3.96,0,3.96,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,3.66,-0.29,3.671471095,0,0,0,3.66,-0.29,3.671471095
04/06/2019 22:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,3.92096,0.00028,3.92096001,0.00096,0.00028,0.001,3.92,0,3.92,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,3.79,-0.29,3.801078794,0,0,0,3.79,-0.29,3.801078794
04/06/2019 22:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.74,0,3.74,0,0,0,3.74,0,3.74,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,3.63,-0.29,3.641565597,0,0,0,3.63,-0.29,3.641565597
04/06/2019 23:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.48,0,3.48,0,0,0,3.48,0,3.48,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,3.43,-0.29,3.442237644,0,0,0,3.43,-0.29,3.442237644
04/06/2019 23:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.16,0,3.16,0,0,0,3.16,0,3.16,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,3.22,-0.29,3.233032632,0,0,0,3.22,-0.29,3.233032632
05/06/2019 00:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.92,0,2.92,0,0,0,2.92,0,2.92,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,2.97,-0.22,2.978137002,0,0,0,2.97,-0.22,2.978137002
05/06/2019 00:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,2.89,-0.22,2.898361606,0,0,0,2.89,-0.22,2.898361606
05/06/2019 01:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
05/06/2019 01:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
05/06/2019 02:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.85,0,2.85,0,0,0,2.85,0,2.85,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
05/06/2019 02:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.85,0,2.85,0,0,0,2.85,0,2.85,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,2.78,0.22,2.788691449,0,0,0,2.78,0.22,2.788691449
05/06/2019 03:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.8,0,2.8,0,0,0,2.8,0,2.8,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,2.78,-0.22,2.788691449,0,0,0,2.78,-0.22,2.788691449
05/06/2019 03:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.77096,0.00028,2.770960014,0.00096,0.00028,0.001,2.77,0,2.77,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,2.73,-0.22,2.738850124,0,0,0,2.73,-0.22,2.738850124
05/06/2019 04:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.75192,0.00056,2.751920057,0.00192,0.00056,0.002,2.75,0,2.75,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71
05/06/2019 04:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.69096,0.00028,2.690960015,0.00096,0.00028,0.001,2.69,0,2.69,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,2.73,-0.22,2.738850124,0,0,0,2.73,-0.22,2.738850124
05/06/2019 05:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
05/06/2019 05:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.6448,0.0014,2.644800371,0.0048,0.0014,0.005,2.64,0,2.64,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,2.66,-0.22,2.669082239,0,0,0,2.66,-0.22,2.669082239
05/06/2019 06:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.80864,0.00252,2.808641131,0.00864,0.00252,0.009,2.8,0,2.8,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,2.87,-0.22,2.878419705,0,0,0,2.87,-0.22,2.878419705
