Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
05/06/2019 06:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.20784,0.00812,3.207850277,0.02784,0.00812,0.029,3.18,0,3.18,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,3.34,-0.27,3.350895403,0,0,0,3.34,-0.27,3.350895403
05/06/2019 07:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.68552,0.27036,3.695423142,0.03552,0.01036,0.037,3.65,0.26,3.659248557,0.19104,0.05572,0.199,0.19104,0.05572,0.199,0,0,0,3.73,-0.32,3.743701377,0,0,0,3.73,-0.32,3.743701377
05/06/2019 07:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.32976,0.26868,4.338088358,0.02976,0.00868,0.031,4.3,0.26,4.307853294,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,4.17,-0.42,4.191097708,0,0,0,4.17,-0.42,4.191097708
05/06/2019 08:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.7188,0.3484,4.731644112,0.0288,0.0084,0.03,4.69,0.34,4.702307944,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,4.56,-0.5,4.587330378,0,0,0,4.56,-0.5,4.587330378
05/06/2019 08:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.0332,0.3926,5.048488586,0.0432,0.0126,0.045,4.99,0.38,5.004448022,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,4.78,-0.52,4.808201327,0,0,0,4.78,-0.52,4.808201327
05/06/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.99608,0.42344,5.013992102,0.04608,0.01344,0.048,4.95,0.41,4.966950775,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,4.86,-0.62,4.899387717,0,0,0,4.86,-0.62,4.899387717
05/06/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.0124,0.3482,5.024479774,0.0624,0.0182,0.065,4.95,0.33,4.960987805,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,5.03,-0.65,5.071824129,0,0,0,5.03,-0.65,5.071824129
05/06/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.13664,0.39652,5.151921836,0.05664,0.01652,0.059,5.08,0.38,5.094192772,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,5.21,-0.67,5.252903959,0,0,0,5.21,-0.67,5.252903959
05/06/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.25088,0.42484,5.268038515,0.05088,0.01484,0.053,5.2,0.41,5.216138418,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,5.11,-0.69,5.156374695,0,0,0,5.11,-0.69,5.156374695
05/06/2019 11:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.22208,0.41644,5.238658397,0.02208,0.00644,0.023,5.2,0.41,5.216138418,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,5.14,-0.65,5.180936209,0,0,0,5.14,-0.65,5.180936209
05/06/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.11472,0.38596,5.129261721,0.05472,0.01596,0.057,5.06,0.37,5.073509633,0.32928,0.09604,0.343,0.32928,0.09604,0.343,0,0,0,5.12,-0.63,5.158614155,0,0,0,5.12,-0.63,5.158614155
05/06/2019 12:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.05256,0.39408,5.06790505,0.08256,0.02408,0.086,4.97,0.37,4.983753605,0.32832,0.09576,0.342,0.32832,0.09576,0.342,0,0,0,7.33248,-0.10636,7.333251353,2.17248,0.63364,2.263,5.16,-0.74,5.212791958
05/06/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.02696,0.42828,5.045171018,0.09696,0.02828,0.101,4.93,0.4,4.946200562,0.33504,0.09772,0.349,0.33504,0.09772,0.349,0,0,0,7.32336,0.00348,7.323360827,2.34336,0.68348,2.441,4.98,-0.68,5.026211297
05/06/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.97624,0.39932,4.992236072,0.06624,0.01932,0.069,4.91,0.38,4.924682731,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,6.05392,-0.32844,6.062822791,1.03392,0.30156,1.077,5.02,-0.63,5.059377432
05/06/2019 13:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.84008,0.35044,4.852750004,0.07008,0.02044,0.073,4.77,0.33,4.781401468,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,5.35912,-0.50484,5.382845957,0.42912,0.12516,0.447,4.93,-0.63,4.970090542
05/06/2019 14:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.94976,0.36868,4.963471467,0.02976,0.00868,0.031,4.92,0.36,4.93315315,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,4.91,-0.68,4.956863928,0,0,0,4.91,-0.68,4.956863928
05/06/2019 14:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.89224,0.43232,4.911304592,0.04224,0.01232,0.044,4.85,0.42,4.8681516,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,5.42672,-0.43304,5.443970389,0.60672,0.17696,0.632,4.82,-0.61,4.858446254
05/06/2019 15:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.784,0.407,4.8012816,0.024,0.007,0.025,4.76,0.4,4.776777156,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,6.31952,-0.14264,6.321129583,1.49952,0.43736,1.562,4.82,-0.58,4.854770849
05/06/2019 15:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.8032,0.4126,4.820888818,0.0432,0.0126,0.045,4.76,0.4,4.776777156,0.19104,0.05572,0.199,0.19104,0.05572,0.199,0,0,0,4.8,-0.7,4.850773134,0,0,0,4.8,-0.7,4.850773134
05/06/2019 16:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.844,0.407,4.861068298,0.024,0.007,0.025,4.82,0.4,4.836569032,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,5.26912,-0.54484,5.297214004,0.42912,0.12516,0.447,4.84,-0.67,4.886153907
05/06/2019 16:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.92728,0.00504,4.927282578,0.01728,0.00504,0.018,4.91,0,4.91,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,5.29912,-0.50484,5.323113393,0.42912,0.12516,0.447,4.87,-0.63,4.910580414
05/06/2019 17:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.0088,0.0084,5.008807044,0.0288,0.0084,0.03,4.98,0,4.98,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,5.79936,-0.18352,5.802263007,1.11936,0.32648,1.166,4.68,-0.51,4.707706448
05/06/2019 17:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.11208,0.00644,5.112084056,0.02208,0.00644,0.023,5.09,0,5.09,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,9.662,1.031,9.716851599,5.112,1.491,5.325,4.55,-0.46,4.573193632
05/06/2019 18:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.9844,0.0042,4.98440177,0.0144,0.0042,0.015,4.97,0,4.97,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,6.8088,0.2484,6.813329583,2.4288,0.7084,2.53,4.38,-0.46,4.404089009
05/06/2019 18:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.76728,0.00504,4.767282664,0.01728,0.00504,0.018,4.75,0,4.75,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,9.2288,1.0884,9.292758686,5.0688,1.4784,5.28,4.16,-0.39,4.178241257
05/06/2019 19:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.57056,0.00308,4.570561038,0.01056,0.00308,0.011,4.56,0,4.56,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,11.59552,1.88536,11.74779411,7.59552,2.21536,7.912,4,-0.33,4.013589416
05/06/2019 19:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.4548,0.0014,4.45480022,0.0048,0.0014,0.005,4.45,0,4.45,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,6.63944,0.52192,6.659922222,2.74944,0.80192,2.864,3.89,-0.28,3.900064102
05/06/2019 20:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.32192,0.00056,4.321920036,0.00192,0.00056,0.002,4.32,0,4.32,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,6.77,0.49,6.787709481,2.88,0.84,3,3.89,-0.35,3.905713763
05/06/2019 20:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.14096,0.00028,4.140960009,0.00096,0.00028,0.001,4.14,0,4.14,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3.83,-0.35,3.845958918,0,0,0,3.83,-0.35,3.845958918
05/06/2019 21:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.01,0,4.01,0,0,0,4.01,0,4.01,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.78,-0.35,3.796169122,0,0,0,3.78,-0.35,3.796169122
05/06/2019 21:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.92,0,3.92,0,0,0,3.92,0,3.92,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.69,-0.31,3.702998785,0,0,0,3.69,-0.31,3.702998785
05/06/2019 22:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.97,0,3.97,0,0,0,3.97,0,3.97,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,3.69,-0.28,3.700608058,0,0,0,3.69,-0.28,3.700608058
05/06/2019 22:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.77,0,3.77,0,0,0,3.77,0,3.77,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3.55,-0.28,3.561025133,0,0,0,3.55,-0.28,3.561025133
05/06/2019 23:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.45,0,3.45,0,0,0,3.45,0,3.45,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.4,-0.28,3.41150993,0,0,0,3.4,-0.28,3.41150993
05/06/2019 23:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.15,0,3.15,0,0,0,3.15,0,3.15,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.24,-0.3,3.253859247,0,0,0,3.24,-0.3,3.253859247
06/06/2019 00:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.94,0,2.94,0,0,0,2.94,0,2.94,0,0,0,0,0,0,0,0,0,2.9,-0.23,2.909106392,0,0,0,2.9,-0.23,2.909106392
06/06/2019 00:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.76,0,2.76,0,0,0,2.76,0,2.76,0,0,0,0,0,0,0,0,0,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
06/06/2019 01:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.7,0,2.7,0,0,0,2.7,0,2.7,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
06/06/2019 01:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.7,0,2.7,0,0,0,2.7,0,2.7,0,0,0,0,0,0,0,0,0,2.66,0.2,2.667508201,0,0,0,2.66,0.2,2.667508201
06/06/2019 02:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.8,0,2.8,0,0,0,2.8,0,2.8,0,0,0,0,0,0,0,0,0,2.72,0.13,2.723104846,0,0,0,2.72,0.13,2.723104846
06/06/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.89,0,2.89,0,0,0,2.89,0,2.89,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,2.7,0.21,2.708154353,0,0,0,2.7,0.21,2.708154353
06/06/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,2.7,0.21,2.708154353,0,0,0,2.7,0.21,2.708154353
06/06/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.7,0.19,2.706676929,0,0,0,2.7,0.19,2.706676929
06/06/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.7,0,2.7,0,0,0,2.7,0,2.7,0,0,0,0,0,0,0,0,0,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
06/06/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0,0,0,0,0,0,0,0,0,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
06/06/2019 05:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.54,0,2.54,0,0,0,2.54,0,2.54,0,0,0,0,0,0,0,0,0,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
06/06/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.58,0,2.58,0,0,0,2.58,0,2.58,0,0,0,0,0,0,0,0,0,2.6,0.22,2.609291091,0,0,0,2.6,0.22,2.609291091
06/06/2019 06:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82,0,0,0,0,0,0,0,0,0,2.85,0,2.85,0,0,0,2.85,0,2.85
06/06/2019 06:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.25,0,3.25,0,0,0,3.25,0,3.25,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.13,-0.25,3.139968153,0,0,0,3.13,-0.25,3.139968153
06/06/2019 07:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.49,0,3.49,0,0,0,3.49,0,3.49,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.61,-0.34,3.625975731,0,0,0,3.61,-0.34,3.625975731
06/06/2019 07:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.01288,0.00084,4.012880088,0.00288,0.00084,0.003,4.01,0,4.01,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,3.86,-0.34,3.874945161,0,0,0,3.86,-0.34,3.874945161
06/06/2019 08:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.36672,0.00196,4.36672044,0.00672,0.00196,0.007,4.36,0,4.36,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,8.14808,0.70444,8.178474393,3.95808,1.15444,4.123,4.19,-0.45,4.214095395
06/06/2019 08:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.5844,0.0042,4.584401924,0.0144,0.0042,0.015,4.57,0,4.57,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,4.72912,-0.32484,4.740263389,0.42912,0.12516,0.447,4.3,-0.45,4.323482393
06/06/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.57648,0.01064,4.576492369,0.03648,0.01064,0.038,4.54,0,4.54,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.61,-0.65,4.65559878,0,0,0,4.61,-0.65,4.65559878
06/06/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.75512,0.01316,4.75513821,0.04512,0.01316,0.047,4.71,0,4.71,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.16912,-0.52484,5.195696161,0.42912,0.12516,0.447,4.74,-0.65,4.784359936
06/06/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.70128,0.25204,4.708031202,0.04128,0.01204,0.043,4.66,0.24,4.666176165,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,9.95232,0.87276,9.990514671,5.15232,1.50276,5.367,4.8,-0.63,4.841167215
06/06/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.85072,0.00896,4.850728275,0.03072,0.00896,0.032,4.82,0,4.82,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,14.784,2.252,14.95453644,9.984,2.912,10.4,4.8,-0.66,4.845162536
06/06/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.6336,0.3998,4.65081595,0.0336,0.0098,0.035,4.6,0.39,4.616503006,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,13.18072,1.79896,13.30291836,8.43072,2.45896,8.782,4.75,-0.66,4.795633431
06/06/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.64512,0.46316,4.668153489,0.04512,0.01316,0.047,4.6,0.45,4.621958459,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,16.3212,2.8116,16.5616021,11.7312,3.4216,12.22,4.59,-0.61,4.630356358
06/06/2019 12:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.65472,0.46596,4.677984288,0.05472,0.01596,0.057,4.6,0.45,4.621958459,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,21.68264,4.14452,22.07518796,16.95264,4.94452,17.659,4.73,-0.8,4.797176253
06/06/2019 12:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.7676,0.4368,4.78756765,0.0576,0.0168,0.06,4.71,0.42,4.728689036,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,24.36016,4.91088,24.85023416,19.58016,5.71088,20.396,4.78,-0.8,4.846483261
06/06/2019 13:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.69608,0.36344,4.710122716,0.04608,0.01344,0.048,4.65,0.35,4.663153439,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,21.00904,3.96972,21.38079602,16.07904,4.68972,16.749,4.93,-0.72,4.982298666
06/06/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.66256,0.49408,4.688665141,0.08256,0.02408,0.086,4.58,0.47,4.604052563,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,17.33392,2.95656,17.58425516,12.43392,3.62656,12.952,4.9,-0.67,4.945593999
06/06/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.44664,0.34652,4.460121456,0.05664,0.01652,0.059,4.39,0.33,4.402385717,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,16.74848,2.86164,16.99119083,12.10848,3.53164,12.613,4.64,-0.67,4.688123292
06/06/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.41208,0.22644,4.417886938,0.02208,0.00644,0.023,4.39,0.22,4.395509072,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,16.02272,2.61496,16.23470271,11.50272,3.35496,11.982,4.52,-0.74,4.580174669
06/06/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.51552,0.32036,4.526869934,0.03552,0.01036,0.037,4.48,0.31,4.490712638,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,13.0796,1.7078,13.19062231,8.2896,2.4178,8.635,4.79,-0.71,4.842334148
06/06/2019 15:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.502,0.381,4.518093071,0.072,0.021,0.075,4.43,0.36,4.444603469,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,6.78784,-0.10688,6.788681404,2.06784,0.60312,2.154,4.72,-0.71,4.773101717
06/06/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.42896,0.39428,4.446475391,0.04896,0.01428,0.051,4.38,0.38,4.396453116,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,17.33248,3.07864,17.6037748,12.85248,3.74864,13.388,4.48,-0.67,4.529823396
06/06/2019 16:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.73592,0.25756,4.742918448,0.02592,0.00756,0.027,4.71,0.25,4.716630153,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,11.17728,1.22504,11.24421234,6.49728,1.89504,6.768,4.68,-0.67,4.727716151
06/06/2019 17:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.15768,0.00224,5.157680486,0.00768,0.00224,0.008,5.15,0,5.15,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,5.79392,-0.25844,5.799681043,1.03392,0.30156,1.077,4.76,-0.56,4.792827975
06/06/2019 17:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.3248,0.3214,5.334490885,0.0048,0.0014,0.005,5.32,0.32,5.329615371,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,4.93,-0.56,4.961703337,0,0,0,4.93,-0.56,4.961703337
06/06/2019 18:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.02384,0.00112,5.023840125,0.00384,0.00112,0.004,5.02,0,5.02,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,14.85432,2.58876,15.07821279,10.38432,3.02876,10.817,4.47,-0.44,4.491603277
06/06/2019 18:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.6796,0.0028,4.679600838,0.0096,0.0028,0.01,4.67,0,4.67,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,14.4092,2.6456,14.65005952,10.3392,3.0156,10.77,4.07,-0.37,4.086783576
06/06/2019 19:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.5792,0.0056,4.579203424,0.0192,0.0056,0.02,4.56,0,4.56,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,10.2804,1.4172,10.37762401,6.2304,1.8172,6.49,4.05,-0.4,4.069705149
06/06/2019 19:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.40248,0.00364,4.402481505,0.01248,0.00364,0.013,4.39,0,4.39,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,8.4124,0.9082,8.461282468,4.3824,1.2782,4.565,4.03,-0.37,4.046949468
06/06/2019 20:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.31152,0.39336,4.329426844,0.01152,0.00336,0.012,4.3,0.39,4.317649824,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,3.91,-0.33,3.92390112,0,0,0,3.91,-0.33,3.92390112
06/06/2019 20:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.09768,0.00224,4.097680612,0.00768,0.00224,0.008,4.09,0,4.09,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,4.012,-0.234,4.018818234,0.192,0.056,0.2,3.82,-0.29,3.830992039
06/06/2019 21:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.97096,0.00028,3.97096001,0.00096,0.00028,0.001,3.97,0,3.97,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.77,-0.29,3.781137395,0,0,0,3.77,-0.29,3.781137395
06/06/2019 21:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.74,0,3.74,0,0,0,3.74,0,3.74,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,3.59,-0.24,3.598013341,0,0,0,3.59,-0.24,3.598013341
06/06/2019 22:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.69,0,3.69,0,0,0,3.69,0,3.69,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,3.64,-0.28,3.650753347,0,0,0,3.64,-0.28,3.650753347
06/06/2019 22:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.64,0,3.64,0,0,0,3.64,0,3.64,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3.54,-0.28,3.551056181,0,0,0,3.54,-0.28,3.551056181
06/06/2019 23:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.35,0,3.35,0,0,0,3.35,0,3.35,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.37,-0.26,3.380014793,0,0,0,3.37,-0.26,3.380014793
06/06/2019 23:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.99,0,2.99,0,0,0,2.99,0,2.99,0,0,0,0,0,0,0,0,0,3.14,-0.24,3.149158618,0,0,0,3.14,-0.24,3.149158618
07/06/2019 00:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.76,0,2.76,0,0,0,2.76,0,2.76,0,0,0,0,0,0,0,0,0,2.87,0.11,2.87210724,0,0,0,2.87,0.11,2.87210724
07/06/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61,0,0,0,0,0,0,0,0,0,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
07/06/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.49,0,2.49,0,0,0,2.49,0,2.49,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
07/06/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,2.7,0.17,2.705346558,0,0,0,2.7,0.17,2.705346558
07/06/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,2.72,-0.35,2.742425933,0,0,0,2.72,-0.35,2.742425933
07/06/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
07/06/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.62,0,2.62,0,0,0,2.62,0,2.62,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69
07/06/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
07/06/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,2.62,0.22,2.629220417,0,0,0,2.62,0.22,2.629220417
07/06/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,2.6,0.19,2.606933064,0,0,0,2.6,0.19,2.606933064
07/06/2019 05:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.44,0,2.44,0,0,0,2.44,0,2.44,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,2.58,0.22,2.589362856,0,0,0,2.58,0.22,2.589362856
07/06/2019 05:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.44,0,2.44,0,0,0,2.44,0,2.44,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
07/06/2019 06:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.8,0,2.8,0,0,0,2.8,0,2.8,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
07/06/2019 06:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.11576,0.00168,3.115760453,0.00576,0.00168,0.006,3.11,0,3.11,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,3.14,-0.22,3.147697571,0,0,0,3.14,-0.22,3.147697571
07/06/2019 07:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.4,0,3.4,0,0,0,3.4,0,3.4,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,3.54,-0.31,3.553547523,0,0,0,3.54,-0.31,3.553547523
07/06/2019 07:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.95192,0.00056,3.95192004,0.00192,0.00056,0.002,3.95,0,3.95,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,3.93,-0.38,3.94832876,0,0,0,3.93,-0.38,3.94832876
07/06/2019 08:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.32248,0.00364,4.322481533,0.01248,0.00364,0.013,4.31,0,4.31,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,4.23,-0.44,4.252822592,0,0,0,4.23,-0.44,4.252822592
07/06/2019 08:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.76168,0.35924,4.775212016,0.03168,0.00924,0.033,4.73,0.35,4.742931583,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,4.58,-0.55,4.612905809,0,0,0,4.58,-0.55,4.612905809
07/06/2019 09:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.85632,0.00476,4.856322333,0.01632,0.00476,0.017,4.84,0,4.84,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,4.71,-0.61,4.749336796,0,0,0,4.71,-0.61,4.749336796
07/06/2019 09:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.99224,0.37232,5.006104513,0.04224,0.01232,0.044,4.95,0.36,4.963073644,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,4.91,-0.64,4.951535115,0,0,0,4.91,-0.64,4.951535115
07/06/2019 10:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.97168,0.40924,4.988494703,0.03168,0.00924,0.033,4.94,0.4,4.956167874,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.97,-0.64,5.011037817,0,0,0,4.97,-0.64,5.011037817
07/06/2019 10:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,5.00936,0.35148,5.021675597,0.03936,0.01148,0.041,4.97,0.34,4.981616204,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,5.03,-0.62,5.068066693,0,0,0,5.03,-0.62,5.068066693
07/06/2019 11:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,5.08608,0.37344,5.099771289,0.04608,0.01344,0.048,5.04,0.36,5.052840785,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,5.15,-0.66,5.192119028,0,0,0,5.15,-0.66,5.192119028
07/06/2019 11:30,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,5.1444,0.0042,5.144401714,0.0144,0.0042,0.015,5.13,0,5.13,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,5.07,-0.61,5.106564403,0,0,0,5.07,-0.61,5.106564403
07/06/2019 12:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,5.29864,0.00252,5.298640599,0.00864,0.00252,0.009,5.29,0,5.29,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,5.18,-0.66,5.221877057,0,0,0,5.18,-0.66,5.221877057
07/06/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.49976,0.37868,5.512781385,0.02976,0.00868,0.031,5.47,0.37,5.48249943,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.27,-0.66,5.31116748,0,0,0,5.27,-0.66,5.31116748
07/06/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.4092,0.3756,5.422224636,0.0192,0.0056,0.02,5.39,0.37,5.402684518,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,5.23,-0.64,5.26901319,0,0,0,5.23,-0.64,5.26901319
07/06/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.32112,0.29616,5.329355383,0.02112,0.00616,0.022,5.3,0.29,5.307928033,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,5.12,-0.58,5.15274684,0,0,0,5.12,-0.58,5.15274684
07/06/2019 14:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.16688,0.37784,5.18067679,0.02688,0.00784,0.028,5.14,0.37,5.153299914,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,5.12,-0.58,5.15274684,0,0,0,5.12,-0.58,5.15274684
07/06/2019 14:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.16088,0.34484,5.17238794,0.05088,0.01484,0.053,5.11,0.33,5.120644491,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,4.96,-0.54,4.989308569,0,0,0,4.96,-0.54,4.989308569
07/06/2019 15:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.19448,0.39464,5.209449414,0.08448,0.02464,0.088,5.11,0.37,5.123377792,0.41376,0.12068,0.431,0.41376,0.12068,0.431,0,0,0,4.96,-0.52,4.987183574,0,0,0,4.96,-0.52,4.987183574
07/06/2019 15:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.13656,0.36108,5.149235613,0.10656,0.03108,0.111,5.03,0.33,5.040813426,0.45024,0.13132,0.469,0.45024,0.13132,0.469,0,0,0,4.91,-0.45,4.930578059,0,0,0,4.91,-0.45,4.930578059
07/06/2019 16:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.18464,0.36052,5.197159474,0.10464,0.03052,0.109,5.08,0.33,5.09070722,0.4512,0.1316,0.47,0.4512,0.1316,0.47,0,0,0,4.77,-0.36,4.783565616,0,0,0,4.77,-0.36,4.783565616
07/06/2019 16:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.28728,0.32004,5.296957183,0.13728,0.04004,0.143,5.15,0.28,5.157606034,0.43584,0.12712,0.454,0.43584,0.12712,0.454,0,0,0,4.71,-0.36,4.723737927,0,0,0,4.71,-0.36,4.723737927
07/06/2019 17:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.43528,0.26904,5.441934509,0.06528,0.01904,0.068,5.37,0.25,5.375816217,0.33696,0.09828,0.351,0.33696,0.09828,0.351,0,0,0,4.78,-0.32,4.790699323,0,0,0,4.78,-0.32,4.790699323
07/06/2019 17:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.53648,0.29064,5.54410339,0.03648,0.01064,0.038,5.5,0.28,5.507122661,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.65,-0.28,4.65842248,0,0,0,4.65,-0.28,4.65842248
07/06/2019 18:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.42496,0.24728,5.430592822,0.02496,0.00728,0.026,5.4,0.24,5.405330702,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,4.43,-0.28,4.438839939,0,0,0,4.43,-0.28,4.438839939
07/06/2019 18:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.11,0,5.11,0,0,0,5.11,0,5.11,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,5.82744,0.22092,5.831626068,1.71744,0.50092,1.789,4.11,-0.28,4.119526672
07/06/2019 19:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.87192,0.00056,4.871920032,0.00192,0.00056,0.002,4.87,0,4.87,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,4.01,-0.28,4.019763675,0,0,0,4.01,-0.28,4.019763675
07/06/2019 19:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.65096,0.00028,4.650960008,0.00096,0.00028,0.001,4.65,0,4.65,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.93,-0.24,3.937321425,0,0,0,3.93,-0.24,3.937321425
07/06/2019 20:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.51096,0.00028,4.510960009,0.00096,0.00028,0.001,4.51,0,4.51,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,3.87,-0.23,3.876828601,0,0,0,3.87,-0.23,3.876828601
07/06/2019 20:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.18,0,4.18,0,0,0,4.18,0,4.18,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.83,-0.23,3.83689979,0,0,0,3.83,-0.23,3.83689979
07/06/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.93,0,3.93,0,0,0,3.93,0,3.93,0,0,0,0,0,0,0,0,0,3.68,-0.23,3.687180495,0,0,0,3.68,-0.23,3.687180495
07/06/2019 21:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.81,0,3.81,0,0,0,3.81,0,3.81,0,0,0,0,0,0,0,0,0,3.47,-0.23,3.477614125,0,0,0,3.47,-0.23,3.477614125
07/06/2019 22:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.85,0,3.85,0,0,0,3.85,0,3.85,0,0,0,0,0,0,0,0,0,3.59,-0.23,3.597360143,0,0,0,3.59,-0.23,3.597360143
07/06/2019 22:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.76,0,3.76,0,0,0,3.76,0,3.76,0,0,0,0,0,0,0,0,0,3.44,-0.23,3.44768038,0,0,0,3.44,-0.23,3.44768038
07/06/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.48,0,3.48,0,0,0,3.48,0,3.48,0,0,0,0,0,0,0,0,0,3.26,-0.23,3.268103426,0,0,0,3.26,-0.23,3.268103426
07/06/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.19,0,3.19,0,0,0,3.19,0,3.19,0,0,0,0,0,0,0,0,0,3.07,0,3.07,0,0,0,3.07,0,3.07
08/06/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.96,0,2.96,0,0,0,2.96,0,2.96,0,0,0,0,0,0,0,0,0,2.92,-0.22,2.928275943,0,0,0,2.92,-0.22,2.928275943
08/06/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.78,0,2.78,0,0,0,2.78,0,2.78,0,0,0,0,0,0,0,0,0,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
08/06/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.63,0,2.63,0,0,0,2.63,0,2.63,0,0,0,0,0,0,0,0,0,2.77,-0.22,2.778722728,0,0,0,2.77,-0.22,2.778722728
08/06/2019 01:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
08/06/2019 02:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.86,0,2.86,0,0,0,2.86,0,2.86,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
08/06/2019 02:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.86,0,2.86,0,0,0,2.86,0,2.86,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.77,-0.22,2.778722728,0,0,0,2.77,-0.22,2.778722728
08/06/2019 03:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.73,0,2.73,0,0,0,2.73,0,2.73,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71
08/06/2019 03:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67
08/06/2019 04:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.71112,0.00616,2.711126998,0.02112,0.00616,0.022,2.69,0,2.69,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,2.63,0,2.63,0,0,0,2.63,0,2.63
08/06/2019 04:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.64784,0.00812,2.647852451,0.02784,0.00812,0.029,2.62,0,2.62,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6
08/06/2019 05:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.52552,0.23036,2.53600414,0.03552,0.01036,0.037,2.49,0.22,2.499699982,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,2.56,0,2.56,0,0,0,2.56,0,2.56
08/06/2019 05:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.53704,0.26372,2.550709744,0.04704,0.01372,0.049,2.49,0.25,2.502518731,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52
08/06/2019 06:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.67376,0.29568,2.69005933,0.05376,0.01568,0.056,2.62,0.28,2.634919354,0.19104,0.05572,0.199,0.19104,0.05572,0.199,0,0,0,2.56,0,2.56,0,0,0,2.56,0,2.56
08/06/2019 06:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.87296,0.24128,2.883073915,0.07296,0.02128,0.076,2.8,0.22,2.808629559,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,2.64,-0.24,2.650886644,0,0,0,2.64,-0.24,2.650886644
08/06/2019 07:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.02832,0.36576,3.050328245,0.08832,0.02576,0.092,2.94,0.34,2.959594567,0.37632,0.10976,0.392,0.37632,0.10976,0.392,0,0,0,3.04,-0.24,3.049458968,0,0,0,3.04,-0.24,3.049458968
08/06/2019 07:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.40408,0.24744,3.413061265,0.09408,0.02744,0.098,3.31,0.22,3.317303122,0.4512,0.1316,0.47,0.4512,0.1316,0.47,0,0,0,3.24,-0.29,3.252952505,0,0,0,3.24,-0.29,3.252952505
08/06/2019 08:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.74832,0.36576,3.766123099,0.08832,0.02576,0.092,3.66,0.34,3.675758425,0.3984,0.1162,0.415,0.3984,0.1162,0.415,0,0,0,3.56,-0.38,3.580223457,0,0,0,3.56,-0.38,3.580223457
08/06/2019 08:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.99344,0.03892,3.993629652,0.13344,0.03892,0.139,3.86,0,3.86,0.39936,0.11648,0.416,0.39936,0.11648,0.416,0,0,0,3.96,-0.45,3.985486169,0,0,0,3.96,-0.45,3.985486169
08/06/2019 09:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.26768,0.34724,4.281783297,0.12768,0.03724,0.133,4.14,0.31,4.151590057,0.45216,0.13188,0.471,0.45216,0.13188,0.471,0,0,0,4.14,-0.48,4.167733197,0,0,0,4.14,-0.48,4.167733197
08/06/2019 09:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.5568,0.2724,4.564934611,0.0768,0.0224,0.08,4.48,0.25,4.486970024,0.4608,0.1344,0.48,0.4608,0.1344,0.48,0,0,0,4.37,-0.46,4.39414383,0,0,0,4.37,-0.46,4.39414383
08/06/2019 10:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.54288,0.28584,4.551863706,0.12288,0.03584,0.128,4.42,0.25,4.42706449,0.47808,0.13944,0.498,0.47808,0.13944,0.498,0,0,0,5.68744,-0.00408,5.687441463,1.35744,0.39592,1.414,4.33,-0.4,4.348436501
08/06/2019 10:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.56448,0.27464,4.572734937,0.08448,0.02464,0.088,4.48,0.25,4.486970024,0.47808,0.13944,0.498,0.47808,0.13944,0.498,0,0,0,5.38,-0.21,5.384096953,0.96,0.28,1,4.42,-0.49,4.447077692
08/06/2019 11:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.60008,0.27044,4.608022765,0.07008,0.02044,0.073,4.53,0.25,4.53689321,0.4416,0.1288,0.46,0.4416,0.1288,0.46,0,0,0,5.58576,-0.11332,5.58690936,1.08576,0.31668,1.131,4.5,-0.43,4.52049776
08/06/2019 11:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.62992,0.26456,4.637472501,0.04992,0.01456,0.052,4.58,0.25,4.586818069,0.44544,0.12992,0.464,0.44544,0.12992,0.464,0,0,0,8.06304,0.68672,8.092230743,3.62304,1.05672,3.774,4.44,-0.37,4.455389994
08/06/2019 12:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.56704,0.29372,4.576475259,0.04704,0.01372,0.049,4.52,0.28,4.528664262,0.33024,0.09632,0.344,0.33024,0.09632,0.344,0,0,0,10.05264,1.30452,10.13692968,5.67264,1.65452,5.909,4.38,-0.35,4.393961766
08/06/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.6124,0.2982,4.622029533,0.0624,0.0182,0.065,4.55,0.28,4.558607243,0.33312,0.09716,0.347,0.33312,0.09716,0.347,0,0,0,10.51352,1.48936,10.6184884,6.20352,1.80936,6.462,4.31,-0.32,4.321863024
08/06/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.5476,0.3268,4.559327143,0.0576,0.0168,0.06,4.49,0.31,4.500688836,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,7.4988,0.5784,7.521073594,3.1488,0.9184,3.28,4.35,-0.34,4.363267125
08/06/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.5368,0.3324,4.54896076,0.0768,0.0224,0.08,4.46,0.31,4.470760562,0.40032,0.11676,0.417,0.40032,0.11676,0.417,0,0,0,9.40264,1.16952,9.475094511,5.07264,1.47952,5.284,4.33,-0.31,4.341082814
08/06/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.51104,0.30072,4.521052355,0.07104,0.02072,0.074,4.44,0.28,4.448820068,0.37824,0.11032,0.394,0.37824,0.11032,0.394,0,0,0,5.65744,0.08592,5.658092399,1.35744,0.39592,1.414,4.3,-0.31,4.311159937
08/06/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.33216,0.30688,4.343015726,0.09216,0.02688,0.096,4.24,0.28,4.249235225,0.47424,0.13832,0.494,0.47424,0.13832,0.494,0,0,0,8.4984,1.0362,8.561338272,4.4784,1.3062,4.665,4.02,-0.27,4.029056962
08/06/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.22024,0.30632,4.231342293,0.09024,0.02632,0.094,4.13,0.28,4.139480644,0.4368,0.1274,0.455,0.4368,0.1274,0.455,0,0,0,8.66608,1.18344,8.746512036,4.84608,1.41344,5.048,3.82,-0.23,3.82691782
08/06/2019 15:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.16488,0.30184,4.175803252,0.07488,0.02184,0.078,4.09,0.28,4.099573149,0.43392,0.12656,0.452,0.43392,0.12656,0.452,0,0,0,12.02792,2.15856,12.22007532,8.25792,2.40856,8.602,3.77,-0.25,3.778280032
08/06/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.17928,0.35604,4.19441841,0.08928,0.02604,0.093,4.09,0.33,4.103291362,0.38208,0.11144,0.398,0.38208,0.11144,0.398,0,0,0,9.50264,1.37452,9.601534888,5.67264,1.65452,5.909,3.83,-0.28,3.840221348
08/06/2019 16:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.31216,0.30688,4.323065949,0.09216,0.02688,0.096,4.22,0.28,4.229278898,0.38016,0.11088,0.396,0.38016,0.11088,0.396,0,0,0,7.6412,0.8316,7.686318755,3.8112,1.1116,3.97,3.83,-0.28,3.840221348
08/06/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.50624,0.34932,4.519759219,0.06624,0.01932,0.069,4.44,0.33,4.452246624,0.41376,0.12068,0.431,0.41376,0.12068,0.431,0,0,0,5.49952,0.13736,5.501235134,1.49952,0.43736,1.562,4,-0.3,4.011234224
08/06/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.77536,0.00448,4.775362101,0.01536,0.00448,0.016,4.76,0,4.76,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,5.07832,0.05576,5.078626113,1.28832,0.37576,1.342,3.79,-0.32,3.803485244
08/06/2019 18:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.90864,0.00252,4.908640647,0.00864,0.00252,0.009,4.9,0,4.9,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,4.01912,-0.10484,4.02048716,0.42912,0.12516,0.447,3.59,-0.23,3.597360143
08/06/2019 18:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.65,0,4.65,0,0,0,4.65,0,4.65,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,3.814,0.112,3.815644113,0.384,0.112,0.4,3.43,0,3.43
08/06/2019 19:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.58,0,4.58,0,0,0,4.58,0,4.58,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.36,0.22,3.367194678,0,0,0,3.36,0.22,3.367194678
08/06/2019 19:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.3,0,4.3,0,0,0,4.3,0,4.3,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,3.31,0,3.31,0,0,0,3.31,0,3.31
08/06/2019 20:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.99096,0.00028,3.99096001,0.00096,0.00028,0.001,3.99,0,3.99,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,4.37976,0.35868,4.394422488,1.22976,0.35868,1.281,3.15,0,3.15
08/06/2019 20:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.88536,0.00448,3.885362583,0.01536,0.00448,0.016,3.87,0,3.87,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,3.30168,0.07924,3.302630739,0.27168,0.07924,0.283,3.03,0,3.03
08/06/2019 21:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.7536,0.2298,3.76062774,0.0336,0.0098,0.035,3.72,0.22,3.726499698,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,2.97,0,2.97,0,0,0,2.97,0,2.97
08/06/2019 21:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.68152,0.00336,3.681521533,0.01152,0.00336,0.012,3.67,0,3.67,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,2.86,0.26,2.871793864,0,0,0,2.86,0.26,2.871793864
08/06/2019 22:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.67192,0.00056,3.671920043,0.00192,0.00056,0.002,3.67,0,3.67,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,2.99,0.26,3.001283059,0,0,0,2.99,0.26,3.001283059
08/06/2019 22:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.67,0,3.67,0,0,0,3.67,0,3.67,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,3.03,0.28,3.042909792,0,0,0,3.03,0.28,3.042909792
08/06/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.48,0,3.48,0,0,0,3.48,0,3.48,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,2.81,0.28,2.823915721,0,0,0,2.81,0.28,2.823915721
08/06/2019 23:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.23,0,3.23,0,0,0,3.23,0,3.23,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,2.68,0.28,2.694587167,0,0,0,2.68,0.28,2.694587167
09/06/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.01,0,3.01,0,0,0,3.01,0,3.01,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,2.54,0.28,2.555386468,0,0,0,2.54,0.28,2.555386468
09/06/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.85576,0.00168,2.855760494,0.00576,0.00168,0.006,2.85,0,2.85,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.44,0.28,2.456013029,0,0,0,2.44,0.28,2.456013029
09/06/2019 01:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.70248,0.00364,2.702482451,0.01248,0.00364,0.013,2.69,0,2.69,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,2.4,0.28,2.41627813,0,0,0,2.4,0.28,2.41627813
09/06/2019 01:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.71112,0.00616,2.711126998,0.02112,0.00616,0.022,2.69,0,2.69,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,2.4,0.28,2.41627813,0,0,0,2.4,0.28,2.41627813
09/06/2019 02:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.86248,0.00364,2.862482314,0.01248,0.00364,0.013,2.85,0,2.85,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,2.46,0.28,2.475883681,0,0,0,2.46,0.28,2.475883681
09/06/2019 02:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.88,0,2.88,0,0,0,2.88,0,2.88,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,2.46,0.28,2.475883681,0,0,0,2.46,0.28,2.475883681
09/06/2019 03:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.8,0,2.8,0,0,0,2.8,0,2.8,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,2.41,0.28,2.426211038,0,0,0,2.41,0.28,2.426211038
09/06/2019 03:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.74192,0.00056,2.741920057,0.00192,0.00056,0.002,2.74,0,2.74,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,2.38,0.28,2.396413988,0,0,0,2.38,0.28,2.396413988
09/06/2019 04:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.78288,0.00084,2.782880127,0.00288,0.00084,0.003,2.78,0,2.78,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,2.34,0.28,2.356692598,0,0,0,2.34,0.28,2.356692598
09/06/2019 04:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,2.32,0.28,2.336835467,0,0,0,2.32,0.28,2.336835467
09/06/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.49,0,2.49,0,0,0,2.49,0,2.49,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,2.25,0.28,2.267355288,0,0,0,2.25,0.28,2.267355288
09/06/2019 05:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.49,0,2.49,0,0,0,2.49,0,2.49,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,2.25,0.25,2.263846285,0,0,0,2.25,0.25,2.263846285
09/06/2019 06:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.56,0,2.56,0,0,0,2.56,0,2.56,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,2.33,0.25,2.343373636,0,0,0,2.33,0.25,2.343373636
09/06/2019 06:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,2.43,0.23,2.440860504,0,0,0,2.43,0.23,2.440860504
09/06/2019 07:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.73192,0.00056,2.731920057,0.00192,0.00056,0.002,2.73,0,2.73,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,5.85576,0.70168,5.89765038,3.12576,0.91168,3.256,2.73,-0.21,2.73806501
09/06/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.9948,0.0014,2.994800327,0.0048,0.0014,0.005,2.99,0,2.99,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,6.17336,0.69348,6.21218868,3.30336,0.96348,3.441,2.87,-0.27,2.882672371
09/06/2019 08:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.1096,0.0028,3.109601261,0.0096,0.0028,0.01,3.1,0,3.1,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,13.68048,2.79764,13.96360708,10.62048,3.09764,11.063,3.06,-0.3,3.074670714
09/06/2019 08:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.2892,0.0056,3.289204767,0.0192,0.0056,0.02,3.27,0,3.27,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,14.972,3.076,15.28471655,11.712,3.416,12.2,3.26,-0.34,3.277682108
09/06/2019 09:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.34824,0.00532,3.348244226,0.01824,0.00532,0.019,3.33,0,3.33,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,19.11072,4.23396,19.57411649,15.75072,4.59396,16.407,3.36,-0.36,3.379230682
09/06/2019 09:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.44688,0.00784,3.446888916,0.02688,0.00784,0.028,3.42,0,3.42,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,23.09808,5.37944,23.7162323,19.67808,5.73944,20.498,3.42,-0.36,3.438895171
09/06/2019 10:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.68016,0.00588,3.680164697,0.02016,0.00588,0.021,3.66,0,3.66,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,20.01224,4.44732,20.5004489,16.48224,4.80732,17.169,3.53,-0.36,3.548309457
09/06/2019 10:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.78688,0.00784,3.786888116,0.02688,0.00784,0.028,3.76,0,3.76,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,24.28248,5.66364,24.93422654,20.65248,6.02364,21.513,3.63,-0.36,3.647807561
09/06/2019 11:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.90784,0.00812,3.907848436,0.02784,0.00812,0.029,3.88,0,3.88,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,31.60504,7.81772,32.557569,27.93504,8.14772,29.099,3.67,-0.33,3.684806644
09/06/2019 11:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.94072,0.00896,3.940730186,0.03072,0.00896,0.032,3.91,0,3.91,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,19.59992,4.39956,20.08763282,16.00992,4.66956,16.677,3.59,-0.27,3.600138886
09/06/2019 12:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.89456,0.01008,3.894573045,0.03456,0.01008,0.036,3.86,0,3.86,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,15.13288,3.05084,15.43734698,11.52288,3.36084,12.003,3.61,-0.31,3.623285802
09/06/2019 12:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.04688,0.00784,4.046887594,0.02688,0.00784,0.028,4.02,0,4.02,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,36.01464,9.17052,37.16386325,32.50464,9.48052,33.859,3.51,-0.31,3.523662867
09/06/2019 13:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.86168,0.00924,3.861691054,0.03168,0.00924,0.033,3.83,0,3.83,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,35.67008,9.05544,36.80157063,32.11008,9.36544,33.448,3.56,-0.31,3.573471701
09/06/2019 13:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.9088,0.0084,3.908809026,0.0288,0.0084,0.03,3.88,0,3.88,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,31.65728,7.88504,32.62448824,28.09728,8.19504,29.268,3.56,-0.31,3.573471701
09/06/2019 14:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.00688,0.00784,4.00688767,0.02688,0.00784,0.028,3.98,0,3.98,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,15.01472,2.99596,15.31070191,11.33472,3.30596,11.807,3.68,-0.31,3.693033983
09/06/2019 14:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.08768,0.00224,4.087680614,0.00768,0.00224,0.008,4.08,0,4.08,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,8.1884,1.0262,8.252453029,4.4784,1.3062,4.665,3.71,-0.28,3.720551034
09/06/2019 15:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.8844,0.0042,3.884402271,0.0144,0.0042,0.015,3.87,0,3.87,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,11.37616,2.02888,11.555664,7.91616,2.30888,8.246,3.46,-0.28,3.471310992
09/06/2019 15:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.84016,0.00588,3.840164502,0.02016,0.00588,0.021,3.82,0,3.82,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,17.59416,3.86288,18.01322592,14.20416,4.14288,14.796,3.39,-0.28,3.401543767
09/06/2019 16:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.92208,0.00644,3.922085287,0.02208,0.00644,0.023,3.9,0,3.9,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,14.5968,2.9974,14.901375,11.2368,3.2774,11.705,3.36,-0.28,3.371646482
09/06/2019 16:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.23568,0.37624,4.252357182,0.05568,0.01624,0.058,4.18,0.36,4.195473752,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,14.39696,2.92828,14.69174193,10.89696,3.17828,11.351,3.5,-0.25,3.508917212
