Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
09/06/2019 17:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.2588,0.0084,4.258808284,0.0288,0.0084,0.03,4.23,0,4.23,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,14.82216,3.06688,15.1361217,11.37216,3.31688,11.846,3.45,-0.25,3.459046111
09/06/2019 17:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.1796,0.0028,4.179600938,0.0096,0.0028,0.01,4.17,0,4.17,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,13.3196,2.6878,13.58808349,9.9696,2.9078,10.385,3.35,-0.22,3.357216109
09/06/2019 18:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.28248,0.00364,4.282481547,0.01248,0.00364,0.013,4.27,0,4.27,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,18.96192,4.36556,19.45796814,15.72192,4.58556,16.377,3.24,-0.22,3.247460546
09/06/2019 18:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.24344,0.00392,4.243441811,0.01344,0.00392,0.014,4.23,0,4.23,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,13.72328,2.82304,14.0106377,10.43328,3.04304,10.868,3.29,-0.22,3.297347419
09/06/2019 19:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.04576,0.00168,4.045760349,0.00576,0.00168,0.006,4.04,0,4.04,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,10.71784,1.95812,10.89524337,7.46784,2.17812,7.779,3.25,-0.22,3.257437643
09/06/2019 19:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,3.89288,0.00084,3.892880091,0.00288,0.00084,0.003,3.89,0,3.89,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,9.57208,1.64144,9.711799051,6.38208,1.86144,6.648,3.19,-0.22,3.197577208
09/06/2019 20:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.95384,0.00112,3.953840159,0.00384,0.00112,0.004,3.95,0,3.95,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,4.70752,0.23136,4.713201884,1.54752,0.45136,1.612,3.16,-0.22,3.16764897
09/06/2019 20:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.88,0,3.88,0,0,0,3.88,0,3.88,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,3.402,-0.164,3.405950675,0.192,0.056,0.2,3.21,-0.22,3.217530109
09/06/2019 21:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.81288,0.00084,3.812880093,0.00288,0.00084,0.003,3.81,0,3.81,0,0,0,0,0,0,0,0,0,3.23,-0.22,3.237483591,0,0,0,3.23,-0.22,3.237483591
09/06/2019 21:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.77096,0.00028,3.77096001,0.00096,0.00028,0.001,3.77,0,3.77,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
09/06/2019 22:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.7,0,3.7,0,0,0,3.7,0,3.7,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.17,-0.25,3.179842763,0,0,0,3.17,-0.25,3.179842763
09/06/2019 22:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.75,0,3.75,0,0,0,3.75,0,3.75,0,0,0,0,0,0,0,0,0,3.17,-0.22,3.177624899,0,0,0,3.17,-0.22,3.177624899
09/06/2019 23:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.42,0,3.42,0,0,0,3.42,0,3.42,0,0,0,0,0,0,0,0,0,3.05,-0.22,3.057924132,0,0,0,3.05,-0.22,3.057924132
09/06/2019 23:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.08,0,3.08,0,0,0,3.08,0,3.08,0,0,0,0,0,0,0,0,0,2.89,-0.2,2.896912149,0,0,0,2.89,-0.2,2.896912149
10/06/2019 00:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.84,0,2.84,0,0,0,2.84,0,2.84,0,0,0,0,0,0,0,0,0,2.76,-0.22,2.768754233,0,0,0,2.76,-0.22,2.768754233
10/06/2019 00:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.73,0,2.73,0,0,0,2.73,0,2.73,0,0,0,0,0,0,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67
10/06/2019 01:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.56,0,2.56,0,0,0,2.56,0,2.56,0,0,0,0,0,0,0,0,0,2.62,0,2.62,0,0,0,2.62,0,2.62
10/06/2019 01:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61,0,0,0,0,0,0,0,0,0,2.58,0.22,2.589362856,0,0,0,2.58,0.22,2.589362856
10/06/2019 02:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82,0,0,0,0,0,0,0,0,0,2.64,0.2,2.647564919,0,0,0,2.64,0.2,2.647564919
10/06/2019 02:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82,0,0,0,0,0,0,0,0,0,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
10/06/2019 03:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.73,0,2.73,0,0,0,2.73,0,2.73,0,0,0,0,0,0,0,0,0,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
10/06/2019 03:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.76,0,2.76,0,0,0,2.76,0,2.76,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
10/06/2019 04:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.76,0,2.76,0,0,0,2.76,0,2.76,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,2.58,0.22,2.589362856,0,0,0,2.58,0.22,2.589362856
10/06/2019 04:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,2.58,0.22,2.589362856,0,0,0,2.58,0.22,2.589362856
10/06/2019 05:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,2.54,0.22,2.549509757,0,0,0,2.54,0.22,2.549509757
10/06/2019 05:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,2.54,0.22,2.549509757,0,0,0,2.54,0.22,2.549509757
10/06/2019 06:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.83,0,2.83,0,0,0,2.83,0,2.83,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,2.8,0.22,2.808629559,0,0,0,2.8,0.22,2.808629559
10/06/2019 06:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.18,0,3.18,0,0,0,3.18,0,3.18,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.24,-0.28,3.25207626,0,0,0,3.24,-0.28,3.25207626
10/06/2019 07:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.60096,0.00028,3.600960011,0.00096,0.00028,0.001,3.6,0,3.6,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.802,-0.224,3.808592916,0.192,0.056,0.2,3.61,-0.28,3.620842443
10/06/2019 07:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.21192,0.00056,4.211920037,0.00192,0.00056,0.002,4.21,0,4.21,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,4.122,-0.244,4.129215422,0.192,0.056,0.2,3.93,-0.3,3.941433749
10/06/2019 08:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.43768,0.00224,4.437680565,0.00768,0.00224,0.008,4.43,0,4.43,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,10.18056,1.33308,10.26746825,6.01056,1.75308,6.261,4.17,-0.42,4.191097708
10/06/2019 08:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.62344,0.00392,4.623441662,0.01344,0.00392,0.014,4.61,0,4.61,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,8.7524,0.7882,8.787819126,4.3824,1.2782,4.565,4.37,-0.49,4.397385587
10/06/2019 09:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.62344,0.00392,4.623441662,0.01344,0.00392,0.014,4.61,0,4.61,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,8.4972,0.4946,8.51158252,3.7872,1.1046,3.945,4.71,-0.61,4.749336796
10/06/2019 09:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.7292,0.0056,4.729203316,0.0192,0.0056,0.02,4.71,0,4.71,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,10.10232,0.90776,10.14302211,5.27232,1.53776,5.492,4.83,-0.63,4.870913672
10/06/2019 10:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.73304,0.00672,4.733044771,0.02304,0.00672,0.024,4.71,0,4.71,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,13.82008,1.93044,13.95425418,8.95008,2.61044,9.323,4.87,-0.68,4.917245164
10/06/2019 10:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.73784,0.00812,4.737846958,0.02784,0.00812,0.029,4.71,0,4.71,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,10.90888,1.05884,10.96014621,6.09888,1.77884,6.353,4.81,-0.72,4.86358921
10/06/2019 11:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.87152,0.00336,4.871521159,0.01152,0.00336,0.012,4.86,0,4.86,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,10.0688,0.7184,10.09439607,5.0688,1.4784,5.28,5,-0.76,5.057430177
10/06/2019 11:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.08768,0.24224,5.093443629,0.00768,0.00224,0.008,5.08,0.24,5.085666131,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,11.47408,1.18244,11.53484617,6.45408,1.88244,6.723,5.02,-0.7,5.068569818
10/06/2019 12:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.97608,0.45344,4.996696909,0.04608,0.01344,0.048,4.93,0.44,4.949595943,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,13.41896,1.60928,13.51511264,8.32896,2.42928,8.676,5.09,-0.82,5.155627993
10/06/2019 12:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.03376,0.42568,5.051726754,0.05376,0.01568,0.056,4.98,0.41,4.996849007,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,10.2156,0.5858,10.23238218,5.0256,1.4658,5.235,5.19,-0.88,5.264076367
10/06/2019 13:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.88456,0.01008,4.884570401,0.03456,0.01008,0.036,4.85,0,4.85,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,7.21448,-0.25536,7.218997881,2.00448,0.58464,2.088,5.21,-0.84,5.277281497
10/06/2019 13:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.82456,0.32008,4.835166016,0.03456,0.01008,0.036,4.79,0.31,4.800020833,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,10.0656,0.7758,10.09545289,5.0256,1.4658,5.235,5.04,-0.69,5.087012876
10/06/2019 14:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.62832,0.36576,4.642749875,0.08832,0.02576,0.092,4.54,0.34,4.552713477,0.312,0.091,0.325,0.312,0.091,0.325,0,0,0,12.25928,1.47104,12.34722255,7.40928,2.16104,7.718,4.85,-0.69,4.898836597
10/06/2019 14:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.5004,0.4122,4.519237657,0.1104,0.0322,0.115,4.39,0.38,4.406415777,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,13.25224,1.89232,13.38666277,8.68224,2.53232,9.044,4.57,-0.64,4.614596407
10/06/2019 15:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.4764,0.4052,4.49470177,0.0864,0.0252,0.09,4.39,0.38,4.406415777,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,6.8888,-0.0516,6.88899325,2.1888,0.6384,2.28,4.7,-0.69,4.750378932
10/06/2019 15:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.49272,0.35996,4.507117061,0.10272,0.02996,0.107,4.39,0.33,4.402385717,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,9.46736,0.76548,9.498255893,4.88736,1.42548,5.091,4.58,-0.66,4.627310234
10/06/2019 16:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.51864,0.36752,4.533561337,0.12864,0.03752,0.134,4.39,0.33,4.402385717,0.32256,0.09408,0.336,0.32256,0.09408,0.336,0,0,0,7.746,0.243,7.749810643,3.096,0.903,3.225,4.65,-0.66,4.696605157
10/06/2019 16:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.87216,0.35688,4.885213035,0.09216,0.02688,0.096,4.78,0.33,4.791377672,0.38208,0.11144,0.398,0.38208,0.11144,0.398,0,0,0,4.71,-0.57,4.744365079,0,0,0,4.71,-0.57,4.744365079
10/06/2019 17:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.15504,0.35772,5.167436599,0.09504,0.02772,0.099,5.06,0.33,5.070749452,0.41184,0.12012,0.429,0.41184,0.12012,0.429,0,0,0,4.81,-0.53,4.839111489,0,0,0,4.81,-0.53,4.839111489
10/06/2019 17:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.32216,0.30688,5.331000131,0.09216,0.02688,0.096,5.23,0.28,5.237489857,0.44256,0.12908,0.461,0.44256,0.12908,0.461,0,0,0,4.7,-0.48,4.724447058,0,0,0,4.7,-0.48,4.724447058
10/06/2019 18:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.41024,0.26632,5.416790858,0.09024,0.02632,0.094,5.32,0.24,5.325410782,0.31488,0.09184,0.328,0.31488,0.09184,0.328,0,0,0,4.55,-0.4,4.567548577,0,0,0,4.55,-0.4,4.567548577
10/06/2019 18:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.36416,0.32288,5.373868625,0.04416,0.01288,0.046,5.32,0.31,5.329024301,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,4.29,-0.28,4.299127819,0,0,0,4.29,-0.28,4.299127819
10/06/2019 19:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.08936,0.26148,5.096072704,0.03936,0.01148,0.041,5.05,0.25,5.056184332,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.19,-0.3,4.200726128,0,0,0,4.19,-0.3,4.200726128
10/06/2019 19:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.89976,0.34868,4.912150832,0.02976,0.00868,0.031,4.87,0.34,4.881854156,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.14,-0.28,4.149457796,0,0,0,4.14,-0.28,4.149457796
10/06/2019 20:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.774,0.007,4.774005132,0.024,0.007,0.025,4.75,0,4.75,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.07,-0.28,4.07962008,0,0,0,4.07,-0.28,4.07962008
10/06/2019 20:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.52208,0.00644,4.522084586,0.02208,0.00644,0.023,4.5,0,4.5,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,3.95,-0.28,3.959911615,0,0,0,3.95,-0.28,3.959911615
10/06/2019 21:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.30016,0.00588,4.30016402,0.02016,0.00588,0.021,4.28,0,4.28,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,3.84,-0.28,3.8501948,0,0,0,3.84,-0.28,3.8501948
10/06/2019 21:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.14056,0.00308,4.140561146,0.01056,0.00308,0.011,4.13,0,4.13,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,3.68,-0.28,3.690636801,0,0,0,3.68,-0.28,3.690636801
10/06/2019 22:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.09056,0.00308,4.09056116,0.01056,0.00308,0.011,4.08,0,4.08,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,3.63,-0.28,3.640782883,0,0,0,3.63,-0.28,3.640782883
10/06/2019 22:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.75152,0.00336,3.751521505,0.01152,0.00336,0.012,3.74,0,3.74,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,3.49,-0.28,3.501214075,0,0,0,3.49,-0.28,3.501214075
10/06/2019 23:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.47016,0.00588,3.470164982,0.02016,0.00588,0.021,3.45,0,3.45,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,3.34,-0.28,3.351715978,0,0,0,3.34,-0.28,3.351715978
10/06/2019 23:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.14128,0.29204,3.154826049,0.04128,0.01204,0.043,3.1,0.28,3.112619476,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,3.2,-0.28,3.212226642,0,0,0,3.2,-0.28,3.212226642
11/06/2019 00:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.88416,0.01288,2.884188759,0.04416,0.01288,0.046,2.84,0,2.84,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,2.96,-0.25,2.970538672,0,0,0,2.96,-0.25,2.970538672
11/06/2019 00:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.75608,0.23344,2.765948517,0.04608,0.01344,0.048,2.71,0.22,2.718915225,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
11/06/2019 01:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.64512,0.01316,2.645152737,0.04512,0.01316,0.047,2.6,0,2.6,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,2.73,0,2.73,0,0,0,2.73,0,2.73
11/06/2019 01:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.70128,0.23204,2.711227803,0.04128,0.01204,0.043,2.66,0.22,2.669082239,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,2.75,-0.03,2.750163631,0,0,0,2.75,-0.03,2.750163631
11/06/2019 02:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.90648,0.01064,2.906499475,0.03648,0.01064,0.038,2.87,0,2.87,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,2.82,-0.22,2.828568543,0,0,0,2.82,-0.22,2.828568543
11/06/2019 02:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.89512,0.23316,2.904493656,0.04512,0.01316,0.047,2.85,0.22,2.858478616,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82
11/06/2019 03:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.83416,0.23288,2.843711659,0.04416,0.01288,0.046,2.79,0.22,2.798660394,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,2.78,0,2.78,0,0,0,2.78,0,2.78
11/06/2019 03:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.8332,0.0126,2.833228018,0.0432,0.0126,0.045,2.79,0,2.79,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,2.75,0,2.75,0,0,0,2.75,0,2.75
11/06/2019 04:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.87088,0.23484,2.880469024,0.05088,0.01484,0.053,2.82,0.22,2.828568543,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,2.7,0,2.7,0,0,0,2.7,0,2.7
11/06/2019 04:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.77664,0.01652,2.776689144,0.05664,0.01652,0.059,2.72,0,2.72,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,2.7,0,2.7,0,0,0,2.7,0,2.7
11/06/2019 05:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.68128,0.01204,2.681307032,0.04128,0.01204,0.043,2.64,0,2.64,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72
11/06/2019 05:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.79072,0.00896,2.790734384,0.03072,0.00896,0.032,2.76,0,2.76,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72
11/06/2019 06:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.98608,0.01344,2.986110246,0.04608,0.01344,0.048,2.94,0,2.94,0.3168,0.0924,0.33,0.3168,0.0924,0.33,0,0,0,3,0,3,0,0,0,3,0,3
11/06/2019 06:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,3.47064,0.27352,3.481401327,0.08064,0.02352,0.084,3.39,0.25,3.39920579,0.33024,0.09632,0.344,0.33024,0.09632,0.344,0,0,0,3.41,-0.29,3.422309162,0,0,0,3.41,-0.29,3.422309162
11/06/2019 07:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,3.89928,0.27604,3.909038577,0.08928,0.02604,0.093,3.81,0.25,3.81819329,0.30624,0.08932,0.319,0.30624,0.08932,0.319,0,0,0,3.88,-0.36,3.896665241,0,0,0,3.88,-0.36,3.896665241
11/06/2019 07:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.61568,0.37624,4.630988922,0.05568,0.01624,0.058,4.56,0.36,4.574188453,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,4.19,-0.4,4.209049774,0,0,0,4.19,-0.4,4.209049774
11/06/2019 08:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.04776,0.36268,5.060772451,0.07776,0.02268,0.081,4.97,0.34,4.981616204,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,4.56,-0.54,4.591862367,0,0,0,4.56,-0.54,4.591862367
11/06/2019 08:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.25624,0.35932,5.26850736,0.06624,0.01932,0.069,5.19,0.34,5.201124878,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,4.86,-0.62,4.899387717,0,0,0,4.86,-0.62,4.899387717
11/06/2019 09:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.37648,0.35064,5.387901781,0.03648,0.01064,0.038,5.34,0.34,5.350813022,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,5.17,-0.74,5.222690877,0,0,0,5.17,-0.74,5.222690877
11/06/2019 09:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.58416,0.40288,5.598674415,0.04416,0.01288,0.046,5.54,0.39,5.553710471,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,5.39,-0.77,5.444722215,0,0,0,5.39,-0.77,5.444722215
11/06/2019 10:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.71992,0.40456,5.734209065,0.04992,0.01456,0.052,5.67,0.39,5.683396872,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,5.42,-0.77,5.474422344,0,0,0,5.42,-0.77,5.474422344
11/06/2019 10:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.79376,0.40568,5.807945523,0.05376,0.01568,0.056,5.74,0.39,5.753233873,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,5.53,-0.76,5.581979935,0,0,0,5.53,-0.76,5.581979935
11/06/2019 11:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.88552,0.40036,5.899121443,0.03552,0.01036,0.037,5.85,0.39,5.862985588,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,5.53,-0.72,5.576674636,0,0,0,5.53,-0.72,5.576674636
11/06/2019 11:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.76784,0.39812,5.781563612,0.02784,0.00812,0.029,5.74,0.39,5.753233873,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,5.45,-0.64,5.487449316,0,0,0,5.45,-0.64,5.487449316
11/06/2019 12:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.78896,0.40428,5.803059555,0.04896,0.01428,0.051,5.74,0.39,5.753233873,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,5.45,-0.64,5.487449316,0,0,0,5.45,-0.64,5.487449316
11/06/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.974,0.397,5.987176714,0.024,0.007,0.025,5.95,0.39,5.962767814,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,5.45,-0.67,5.491029047,0,0,0,5.45,-0.67,5.491029047
11/06/2019 13:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.92304,0.00672,5.923043812,0.02304,0.00672,0.024,5.9,0,5.9,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,5.67,-0.81,5.727564928,0,0,0,5.67,-0.81,5.727564928
11/06/2019 13:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.76152,0.00336,5.76152098,0.01152,0.00336,0.012,5.75,0,5.75,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,5.52,-0.72,5.566758482,0,0,0,5.52,-0.72,5.566758482
11/06/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.7596,0.0028,5.759600681,0.0096,0.0028,0.01,5.75,0,5.75,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,5.41,-0.68,5.452568202,0,0,0,5.41,-0.68,5.452568202
11/06/2019 14:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.71456,0.42008,5.729979337,0.03456,0.01008,0.036,5.68,0.41,5.69477831,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,5.26,-0.61,5.295252591,0,0,0,5.26,-0.61,5.295252591
11/06/2019 15:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.644,0.387,5.657252425,0.024,0.007,0.025,5.62,0.38,5.632832325,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,5.36,-0.73,5.409482415,0,0,0,5.36,-0.73,5.409482415
11/06/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.61632,0.00476,5.616322017,0.01632,0.00476,0.017,5.6,0,5.6,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,5.25,-0.68,5.293854928,0,0,0,5.25,-0.68,5.293854928
11/06/2019 16:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.70264,0.39952,5.716617811,0.03264,0.00952,0.034,5.67,0.39,5.683396872,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.35,-0.63,5.386965751,0,0,0,5.35,-0.63,5.386965751
11/06/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.09152,0.00336,6.091520927,0.01152,0.00336,0.012,6.08,0,6.08,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,5.52,-0.63,5.555834771,0,0,0,5.52,-0.63,5.555834771
11/06/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.26576,0.28168,6.272088328,0.00576,0.00168,0.006,6.26,0.28,6.266258852,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,5.36,-0.57,5.39022263,0,0,0,5.36,-0.57,5.39022263
11/06/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.19784,0.00812,6.197845319,0.02784,0.00812,0.029,6.17,0,6.17,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,5.18,-0.57,5.211266641,0,0,0,5.18,-0.57,5.211266641
11/06/2019 18:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,6.10016,0.00588,6.100162834,0.02016,0.00588,0.021,6.08,0,6.08,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,4.91,-0.5,4.935392588,0,0,0,4.91,-0.5,4.935392588
11/06/2019 18:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.82768,0.00224,5.82768043,0.00768,0.00224,0.008,5.82,0,5.82,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,4.71,-0.44,4.730507372,0,0,0,4.71,-0.44,4.730507372
11/06/2019 19:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.65864,0.00252,5.658640561,0.00864,0.00252,0.009,5.65,0,5.65,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,4.55,-0.39,4.566683698,0,0,0,4.55,-0.39,4.566683698
11/06/2019 19:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.45096,0.00028,5.450960007,0.00096,0.00028,0.001,5.45,0,5.45,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,4.3,-0.32,4.311890537,0,0,0,4.3,-0.32,4.311890537
11/06/2019 20:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.21,0,5.21,0,0,0,5.21,0,5.21,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,4.21,-0.3,4.220675301,0,0,0,4.21,-0.3,4.220675301
11/06/2019 20:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.9648,0.0014,4.964800197,0.0048,0.0014,0.005,4.96,0,4.96,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,4.15,-0.3,4.160829244,0,0,0,4.15,-0.3,4.160829244
11/06/2019 21:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.71576,0.00168,4.715760299,0.00576,0.00168,0.006,4.71,0,4.71,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,4.11,-0.3,4.12093436,0,0,0,4.11,-0.3,4.12093436
11/06/2019 21:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.51,0,4.51,0,0,0,4.51,0,4.51,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,3.91,-0.3,3.921492063,0,0,0,3.91,-0.3,3.921492063
11/06/2019 22:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.32192,0.00056,4.321920036,0.00192,0.00056,0.002,4.32,0,4.32,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,4.03,-0.3,4.041150826,0,0,0,4.03,-0.3,4.041150826
11/06/2019 22:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.0548,0.0014,4.054800242,0.0048,0.0014,0.005,4.05,0,4.05,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,3.75,-0.32,3.763628568,0,0,0,3.75,-0.32,3.763628568
11/06/2019 23:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,3.73096,0.00028,3.730960011,0.00096,0.00028,0.001,3.73,0,3.73,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,3.52,-0.28,3.531118803,0,0,0,3.52,-0.28,3.531118803
11/06/2019 23:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.40096,0.00028,3.400960012,0.00096,0.00028,0.001,3.4,0,3.4,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.38,-0.28,3.391577804,0,0,0,3.38,-0.28,3.391577804
12/06/2019 00:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.13288,0.00084,3.132880113,0.00288,0.00084,0.003,3.13,0,3.13,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3.14,-0.24,3.149158618,0,0,0,3.14,-0.24,3.149158618
12/06/2019 00:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.00768,0.00224,3.007680834,0.00768,0.00224,0.008,3,0,3,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,2.99,-0.24,2.999616642,0,0,0,2.99,-0.24,2.999616642
12/06/2019 01:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,2.88,0,2.88,0,0,0,2.88,0,2.88,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,2.92,-0.24,2.929846412,0,0,0,2.92,-0.24,2.929846412
12/06/2019 01:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.91,0,2.91,0,0,0,2.91,0,2.91,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,2.92,-0.24,2.929846412,0,0,0,2.92,-0.24,2.929846412
12/06/2019 02:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.21,0,3.21,0,0,0,3.21,0,3.21,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,2.97,-0.24,2.979681191,0,0,0,2.97,-0.24,2.979681191
12/06/2019 02:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.21,0,3.21,0,0,0,3.21,0,3.21,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,2.87,-0.18,2.875639059,0,0,0,2.87,-0.18,2.875639059
12/06/2019 03:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.15,0,3.15,0,0,0,3.15,0,3.15,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82
12/06/2019 03:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.15,0,3.15,0,0,0,3.15,0,3.15,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,2.8,0.22,2.808629559,0,0,0,2.8,0.22,2.808629559
12/06/2019 04:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.11096,0.00028,3.110960013,0.00096,0.00028,0.001,3.11,0,3.11,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
12/06/2019 04:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.05096,0.00028,3.050960013,0.00096,0.00028,0.001,3.05,0,3.05,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77
12/06/2019 05:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.02096,0.00028,3.020960013,0.00096,0.00028,0.001,3.02,0,3.02,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77
12/06/2019 05:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.05,0,3.05,0,0,0,3.05,0,3.05,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
12/06/2019 06:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.18,0,3.18,0,0,0,3.18,0,3.18,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.04,-0.22,3.047950131,0,0,0,3.04,-0.22,3.047950131
12/06/2019 06:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.64,0,3.64,0,0,0,3.64,0,3.64,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,3.46,-0.27,3.470518693,0,0,0,3.46,-0.27,3.470518693
12/06/2019 07:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.07,0,4.07,0,0,0,4.07,0,4.07,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3.87,-0.34,3.884906691,0,0,0,3.87,-0.34,3.884906691
12/06/2019 07:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.75096,0.00028,4.750960008,0.00096,0.00028,0.001,4.75,0,4.75,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,4.32,-0.44,4.342349594,0,0,0,4.32,-0.44,4.342349594
12/06/2019 08:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.09192,0.00056,5.091920031,0.00192,0.00056,0.002,5.09,0,5.09,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,4.74,-0.58,4.77535339,0,0,0,4.74,-0.58,4.77535339
12/06/2019 08:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.52384,0.24112,5.529100035,0.00384,0.00112,0.004,5.52,0.24,5.525214928,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,4.87,-0.48,4.893597858,0,0,0,4.87,-0.48,4.893597858
12/06/2019 09:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.64096,0.24028,5.646075115,0.00096,0.00028,0.001,5.64,0.24,5.645104073,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,5.04,-0.54,5.068846023,0,0,0,5.04,-0.54,5.068846023
12/06/2019 09:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.66288,0.28084,5.669839592,0.00288,0.00084,0.003,5.66,0.28,5.666921563,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,5.3,-0.57,5.330562822,0,0,0,5.3,-0.57,5.330562822
12/06/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.7248,0.2214,5.729079594,0.0048,0.0014,0.005,5.72,0.22,5.724229206,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,5.65,-0.68,5.690773234,0,0,0,5.65,-0.68,5.690773234
12/06/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.61304,0.00672,5.613044023,0.02304,0.00672,0.024,5.59,0,5.59,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,5.57,-0.7,5.613813321,0,0,0,5.57,-0.7,5.613813321
12/06/2019 11:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.51672,0.00196,5.516720348,0.00672,0.00196,0.007,5.51,0,5.51,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,5.44,-0.66,5.47989051,0,0,0,5.44,-0.66,5.47989051
12/06/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.6448,0.0014,5.644800174,0.0048,0.0014,0.005,5.64,0,5.64,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,5.44,-0.59,5.471900949,0,0,0,5.44,-0.59,5.471900949
12/06/2019 12:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.57152,0.00336,5.571521013,0.01152,0.00336,0.012,5.56,0,5.56,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,5.52,-0.78,5.57483632,0,0,0,5.52,-0.78,5.57483632
12/06/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.7044,0.0042,5.704401546,0.0144,0.0042,0.015,5.69,0,5.69,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,5.45,-0.76,5.502735683,0,0,0,5.45,-0.76,5.502735683
12/06/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.59152,0.00336,5.59152101,0.01152,0.00336,0.012,5.58,0,5.58,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.52,-0.72,5.566758482,0,0,0,5.52,-0.72,5.566758482
12/06/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.47288,0.00084,5.472880064,0.00288,0.00084,0.003,5.47,0,5.47,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,5.39,-0.7,5.435264483,0,0,0,5.39,-0.7,5.435264483
12/06/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.4448,0.0014,5.44480018,0.0048,0.0014,0.005,5.44,0,5.44,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,5.32,-0.7,5.365855011,0,0,0,5.32,-0.7,5.365855011
12/06/2019 14:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.32096,0.00028,5.320960007,0.00096,0.00028,0.001,5.32,0,5.32,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,5.19,-0.72,5.23970419,0,0,0,5.19,-0.72,5.23970419
12/06/2019 15:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.36,0,5.36,0,0,0,5.36,0,5.36,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,5.16,-0.72,5.209990403,0,0,0,5.16,-0.72,5.209990403
12/06/2019 15:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.26,0,5.26,0,0,0,5.26,0,5.26,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.16,-0.75,5.214220939,0,0,0,5.16,-0.75,5.214220939
12/06/2019 16:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.45,0,5.45,0,0,0,5.45,0,5.45,0,0,0,0,0,0,0,0,0,5.27,-0.75,5.3231006,0,0,0,5.27,-0.75,5.3231006
12/06/2019 16:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.68,0,5.68,0,0,0,5.68,0,5.68,0,0,0,0,0,0,0,0,0,5.37,-0.68,5.412882781,0,0,0,5.37,-0.68,5.412882781
12/06/2019 17:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.92,0,5.92,0,0,0,5.92,0,5.92,0,0,0,0,0,0,0,0,0,5.32,-0.62,5.356005975,0,0,0,5.32,-0.62,5.356005975
12/06/2019 17:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.95,0,5.95,0,0,0,5.95,0,5.95,0,0,0,0,0,0,0,0,0,5.14,-0.57,5.171508484,0,0,0,5.14,-0.57,5.171508484
12/06/2019 18:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.75,0,5.75,0,0,0,5.75,0,5.75,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,4.91,-0.5,4.935392588,0,0,0,4.91,-0.5,4.935392588
12/06/2019 18:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.55,0,5.55,0,0,0,5.55,0,5.55,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,4.6,-0.39,4.616503006,0,0,0,4.6,-0.39,4.616503006
12/06/2019 19:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.35288,0.00084,5.352880066,0.00288,0.00084,0.003,5.35,0,5.35,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,4.56,-0.43,4.580229252,0,0,0,4.56,-0.43,4.580229252
12/06/2019 19:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.17192,0.00056,5.17192003,0.00192,0.00056,0.002,5.17,0,5.17,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,4.36,-0.31,4.371006749,0,0,0,4.36,-0.31,4.371006749
12/06/2019 20:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.99096,0.00028,4.990960008,0.00096,0.00028,0.001,4.99,0,4.99,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,4.24,-0.35,4.25442123,0,0,0,4.24,-0.35,4.25442123
12/06/2019 20:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.77096,0.00028,4.770960008,0.00096,0.00028,0.001,4.77,0,4.77,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,4.24,-0.37,4.25611325,0,0,0,4.24,-0.37,4.25611325
12/06/2019 21:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.52,0,4.52,0,0,0,4.52,0,4.52,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,4.19,-0.41,4.210011876,0,0,0,4.19,-0.41,4.210011876
12/06/2019 21:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.43,0,4.43,0,0,0,4.43,0,4.43,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,4.05,-0.35,4.065095325,0,0,0,4.05,-0.35,4.065095325
12/06/2019 22:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.29,0,4.29,0,0,0,4.29,0,4.29,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.09,-0.35,4.104948234,0,0,0,4.09,-0.35,4.104948234
12/06/2019 22:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.044,0.347,4.058860062,0.024,0.007,0.025,4.02,0.34,4.034352488,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.84,-0.29,3.850934951,0,0,0,3.84,-0.29,3.850934951
12/06/2019 23:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.69192,0.00056,3.691920042,0.00192,0.00056,0.002,3.69,0,3.69,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,3.66,-0.34,3.675758425,0,0,0,3.66,-0.34,3.675758425
12/06/2019 23:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.35096,0.00028,3.350960012,0.00096,0.00028,0.001,3.35,0,3.35,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,3.37,-0.26,3.380014793,0,0,0,3.37,-0.26,3.380014793
13/06/2019 00:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.09864,0.00252,3.098641025,0.00864,0.00252,0.009,3.09,0,3.09,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,3.14,-0.26,3.150745943,0,0,0,3.14,-0.26,3.150745943
13/06/2019 00:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.92096,0.00028,2.920960013,0.00096,0.00028,0.001,2.92,0,2.92,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,3.01,-0.22,3.018029158,0,0,0,3.01,-0.22,3.018029158
13/06/2019 01:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.87,0,2.87,0,0,0,2.87,0,2.87,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,2.97,-0.22,2.978137002,0,0,0,2.97,-0.22,2.978137002
13/06/2019 01:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.89,0,2.89,0,0,0,2.89,0,2.89,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,2.93,-0.22,2.938247777,0,0,0,2.93,-0.22,2.938247777
13/06/2019 02:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.16,0,3.16,0,0,0,3.16,0,3.16,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3,-0.22,3.008055851,0,0,0,3,-0.22,3.008055851
13/06/2019 02:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.21,0,3.21,0,0,0,3.21,0,3.21,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,3,-0.22,3.008055851,0,0,0,3,-0.22,3.008055851
13/06/2019 03:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.12,0,3.12,0,0,0,3.12,0,3.12,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.96,-0.22,2.968164416,0,0,0,2.96,-0.22,2.968164416
13/06/2019 03:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.14,0,3.14,0,0,0,3.14,0,3.14,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.93,-0.22,2.938247777,0,0,0,2.93,-0.22,2.938247777
13/06/2019 04:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.1,0,3.1,0,0,0,3.1,0,3.1,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,2.89,-0.22,2.898361606,0,0,0,2.89,-0.22,2.898361606
13/06/2019 04:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.99,0,2.99,0,0,0,2.99,0,2.99,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
13/06/2019 05:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.89,0,2.89,0,0,0,2.89,0,2.89,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,2.87,-0.22,2.878419705,0,0,0,2.87,-0.22,2.878419705
13/06/2019 05:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.97,0,2.97,0,0,0,2.97,0,2.97,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.88,-0.22,2.888390555,0,0,0,2.88,-0.22,2.888390555
13/06/2019 06:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.12,0,3.12,0,0,0,3.12,0,3.12,0,0,0,0,0,0,0,0,0,3.12,-0.25,3.13,0,0,0,3.12,-0.25,3.13
13/06/2019 06:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.61,0,3.61,0,0,0,3.61,0,3.61,0,0,0,0,0,0,0,0,0,3.35,-0.27,3.360862984,0,0,0,3.35,-0.27,3.360862984
13/06/2019 07:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.94,0,3.94,0,0,0,3.94,0,3.94,0,0,0,0,0,0,0,0,0,3.8,-0.32,3.813449882,0,0,0,3.8,-0.32,3.813449882
13/06/2019 07:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.56,0,4.56,0,0,0,4.56,0,4.56,0,0,0,0,0,0,0,0,0,4.13,-0.37,4.146540727,0,0,0,4.13,-0.37,4.146540727
13/06/2019 08:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.92192,0.00056,4.921920032,0.00192,0.00056,0.002,4.92,0,4.92,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.44,-0.53,4.471520994,0,0,0,4.44,-0.53,4.471520994
13/06/2019 08:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.13,0.34,5.141254711,0,0,0,5.13,0.34,5.141254711,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,4.61,-0.53,4.640366365,0,0,0,4.61,-0.53,4.640366365
13/06/2019 09:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.22288,0.00084,5.222880068,0.00288,0.00084,0.003,5.22,0,5.22,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,4.85,-0.53,4.878872821,0,0,0,4.85,-0.53,4.878872821
13/06/2019 09:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.44384,0.00112,5.443840115,0.00384,0.00112,0.004,5.44,0,5.44,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.98,-0.55,5.010279433,0,0,0,4.98,-0.55,5.010279433
13/06/2019 10:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.38576,0.00168,5.385760262,0.00576,0.00168,0.006,5.38,0,5.38,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.08,-0.59,5.114147045,0,0,0,5.08,-0.59,5.114147045
13/06/2019 10:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.48576,0.00168,5.485760257,0.00576,0.00168,0.006,5.48,0,5.48,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,5.14,-0.59,5.173751057,0,0,0,5.14,-0.59,5.173751057
13/06/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.40344,0.00392,5.403441422,0.01344,0.00392,0.014,5.39,0,5.39,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,5.18,-0.61,5.215793324,0,0,0,5.18,-0.61,5.215793324
13/06/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.46384,0.00112,5.463840115,0.00384,0.00112,0.004,5.46,0,5.46,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,5.18,-0.57,5.211266641,0,0,0,5.18,-0.57,5.211266641
13/06/2019 12:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.48672,0.00196,5.48672035,0.00672,0.00196,0.007,5.48,0,5.48,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,5.27,-0.65,5.309934086,0,0,0,5.27,-0.65,5.309934086
13/06/2019 12:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.48576,0.22168,5.490237226,0.00576,0.00168,0.006,5.48,0.22,5.48441428,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,5.29,-0.69,5.334810212,0,0,0,5.29,-0.69,5.334810212
13/06/2019 13:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.45288,0.00084,5.452880065,0.00288,0.00084,0.003,5.45,0,5.45,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,5.35,-0.69,5.394311819,0,0,0,5.35,-0.69,5.394311819
13/06/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.34672,0.00196,5.346720359,0.00672,0.00196,0.007,5.34,0,5.34,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,5.3,-0.69,5.344726373,0,0,0,5.3,-0.69,5.344726373
13/06/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.45016,0.22588,5.454838751,0.02016,0.00588,0.021,5.43,0.22,5.434454894,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,5.25,-0.69,5.295148723,0,0,0,5.25,-0.69,5.295148723
13/06/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.28016,0.00588,5.280163274,0.02016,0.00588,0.021,5.26,0,5.26,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,5.16,-0.69,5.205929312,0,0,0,5.16,-0.69,5.205929312
13/06/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.1592,0.2256,5.16413013,0.0192,0.0056,0.02,5.14,0.22,5.144706017,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,5.16,-0.69,5.205929312,0,0,0,5.16,-0.69,5.205929312
13/06/2019 15:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.15344,0.00392,5.153441491,0.01344,0.00392,0.014,5.14,0,5.14,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,5.11,-0.69,5.156374695,0,0,0,5.11,-0.69,5.156374695
13/06/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.18152,0.00336,5.181521089,0.01152,0.00336,0.012,5.17,0,5.17,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,5.08,-0.64,5.120156248,0,0,0,5.08,-0.64,5.120156248
13/06/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.40384,0.00112,5.403840116,0.00384,0.00112,0.004,5.4,0,5.4,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,5.18,-0.66,5.221877057,0,0,0,5.18,-0.66,5.221877057
13/06/2019 17:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.56672,0.00196,5.566720345,0.00672,0.00196,0.007,5.56,0,5.56,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,5.08,-0.53,5.107572809,0,0,0,5.08,-0.53,5.107572809
13/06/2019 17:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.67384,0.00112,5.673840111,0.00384,0.00112,0.004,5.67,0,5.67,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,5.234,-0.348,5.245556215,0.384,0.112,0.4,4.85,-0.46,4.871765594
13/06/2019 18:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.4648,0.0014,5.464800179,0.0048,0.0014,0.005,5.46,0,5.46,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,6.82736,0.27548,6.832915469,2.24736,0.65548,2.341,4.58,-0.38,4.595737155
13/06/2019 18:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.21096,0.00028,5.210960008,0.00096,0.00028,0.001,5.21,0,5.21,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,8.0116,0.7888,8.050337881,3.8016,1.1088,3.96,4.21,-0.32,4.222144005
13/06/2019 19:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.16576,0.00168,5.165760273,0.00576,0.00168,0.006,5.16,0,5.16,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,6.13,0.24,6.134696407,1.92,0.56,2,4.21,-0.32,4.222144005
13/06/2019 19:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.9,0,4.9,0,0,0,4.9,0,4.9,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,5.3144,0.0542,5.314676378,1.2144,0.3542,1.265,4.1,-0.3,4.110960958
13/06/2019 20:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.66768,0.00224,4.667680537,0.00768,0.00224,0.008,4.66,0,4.66,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,4.624,-0.278,4.632349296,0.384,0.112,0.4,4.24,-0.39,4.257898543
13/06/2019 20:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.40096,0.00028,4.400960009,0.00096,0.00028,0.001,4.4,0,4.4,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,4.13,-0.39,4.148373175,0,0,0,4.13,-0.39,4.148373175
13/06/2019 21:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.32,0,4.32,0,0,0,4.32,0,4.32,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,3.95,-0.37,3.967291267,0,0,0,3.95,-0.37,3.967291267
13/06/2019 21:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.19,0,4.19,0,0,0,4.19,0,4.19,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.77,-0.29,3.781137395,0,0,0,3.77,-0.29,3.781137395
13/06/2019 22:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.11,0,4.11,0,0,0,4.11,0,4.11,0,0,0,0,0,0,0,0,0,3.87,-0.33,3.884044284,0,0,0,3.87,-0.33,3.884044284
13/06/2019 22:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.9,0,3.9,0,0,0,3.9,0,3.9,0,0,0,0,0,0,0,0,0,3.67,-0.27,3.679918477,0,0,0,3.67,-0.27,3.679918477
13/06/2019 23:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.54,0,3.54,0,0,0,3.54,0,3.54,0,0,0,0,0,0,0,0,0,3.57,-0.33,3.585219659,0,0,0,3.57,-0.33,3.585219659
13/06/2019 23:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.2,0,3.2,0,0,0,3.2,0,3.2,0,0,0,0,0,0,0,0,0,3.34,-0.26,3.350104476,0,0,0,3.34,-0.26,3.350104476
14/06/2019 00:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.95,0,2.95,0,0,0,2.95,0,2.95,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.19,-0.26,3.200578073,0,0,0,3.19,-0.26,3.200578073
14/06/2019 00:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,3,-0.22,3.008055851,0,0,0,3,-0.22,3.008055851
14/06/2019 01:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,2.93,-0.22,2.938247777,0,0,0,2.93,-0.22,2.938247777
14/06/2019 01:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77,0,0,0,0,0,0,0,0,0,2.93,-0.22,2.938247777,0,0,0,2.93,-0.22,2.938247777
14/06/2019 02:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.02,0,3.02,0,0,0,3.02,0,3.02,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.97,-0.22,2.978137002,0,0,0,2.97,-0.22,2.978137002
14/06/2019 02:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.02,0,3.02,0,0,0,3.02,0,3.02,0,0,0,0,0,0,0,0,0,2.95,-0.22,2.958192015,0,0,0,2.95,-0.22,2.958192015
14/06/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.98,0,2.98,0,0,0,2.98,0,2.98,0,0,0,0,0,0,0,0,0,2.95,-0.22,2.958192015,0,0,0,2.95,-0.22,2.958192015
14/06/2019 03:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.95,0,2.95,0,0,0,2.95,0,2.95,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.89,0,2.89,0,0,0,2.89,0,2.89
14/06/2019 04:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.91,0,2.91,0,0,0,2.91,0,2.91,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.85,0,2.85,0,0,0,2.85,0,2.85
14/06/2019 04:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,2.85,0,2.85,0,0,0,2.85,0,2.85
14/06/2019 05:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,2.87,0,2.87,0,0,0,2.87,0,2.87
14/06/2019 05:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.81,0,2.81,0,0,0,2.81,0,2.81,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.84,0,2.84,0,0,0,2.84,0,2.84
14/06/2019 06:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.06,0,3.06,0,0,0,3.06,0,3.06,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.07,-0.28,3.082742286,0,0,0,3.07,-0.28,3.082742286
14/06/2019 06:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.48,0,3.48,0,0,0,3.48,0,3.48,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.38,-0.25,3.389232952,0,0,0,3.38,-0.25,3.389232952
14/06/2019 07:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.85,0,3.85,0,0,0,3.85,0,3.85,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.84,-0.34,3.855022698,0,0,0,3.84,-0.34,3.855022698
