Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
14/06/2019 07:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.50288,0.00084,4.502880078,0.00288,0.00084,0.003,4.5,0,4.5,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,4.18,-0.39,4.198154356,0,0,0,4.18,-0.39,4.198154356
14/06/2019 08:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.85672,0.00196,4.856720395,0.00672,0.00196,0.007,4.85,0,4.85,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,4.55,-0.55,4.583121207,0,0,0,4.55,-0.55,4.583121207
14/06/2019 08:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.14192,0.00056,5.14192003,0.00192,0.00056,0.002,5.14,0,5.14,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,4.79,-0.63,4.831252426,0,0,0,4.79,-0.63,4.831252426
14/06/2019 09:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.1648,0.2314,5.169981141,0.0048,0.0014,0.005,5.16,0.23,5.165123425,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,4.98,-0.69,5.027573968,0,0,0,4.98,-0.69,5.027573968
14/06/2019 09:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.3048,0.2314,5.309844536,0.0048,0.0014,0.005,5.3,0.23,5.304988219,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,5.16,-0.74,5.212791958,0,0,0,5.16,-0.74,5.212791958
14/06/2019 10:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.23536,0.23448,5.240608285,0.01536,0.00448,0.016,5.22,0.23,5.225064593,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,5.24,-0.71,5.287882374,0,0,0,5.24,-0.71,5.287882374
14/06/2019 10:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.20264,0.23952,5.208150612,0.03264,0.00952,0.034,5.17,0.23,5.175113525,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,5.24,-0.8,5.300716933,0,0,0,5.24,-0.8,5.300716933
14/06/2019 11:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.24208,0.00644,5.242083956,0.02208,0.00644,0.023,5.22,0,5.22,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,5.28,-0.66,5.321090114,0,0,0,5.28,-0.66,5.321090114
14/06/2019 11:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.2488,0.2284,5.253767029,0.0288,0.0084,0.03,5.22,0.22,5.224633958,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,5.1,-0.59,5.134014024,0,0,0,5.1,-0.59,5.134014024
14/06/2019 12:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.11896,0.39428,5.13412195,0.04896,0.01428,0.051,5.07,0.38,5.084220688,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,6.15392,-0.36844,6.164939529,1.03392,0.30156,1.077,5.12,-0.67,5.163651809
14/06/2019 12:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.06976,0.32868,5.080403232,0.02976,0.00868,0.031,5.04,0.32,5.050148513,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,6.43432,-0.29624,6.441135925,1.38432,0.40376,1.442,5.05,-0.7,5.098284025
14/06/2019 13:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.02112,0.00616,5.021123779,0.02112,0.00616,0.022,5,0,5,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,6.9508,-0.1056,6.951602117,1.9008,0.5544,1.98,5.05,-0.66,5.092946102
14/06/2019 13:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.9544,0.0042,4.95440178,0.0144,0.0042,0.015,4.94,0,4.94,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,6.06,-0.38,6.071902503,0.96,0.28,1,5.1,-0.66,5.142528561
14/06/2019 14:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.99632,0.00476,4.996322267,0.01632,0.00476,0.017,4.98,0,4.98,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.04,-0.58,5.07326325,0,0,0,5.04,-0.58,5.07326325
14/06/2019 14:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.83784,0.00812,4.837846814,0.02784,0.00812,0.029,4.81,0,4.81,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,6.73664,0.07652,6.737074573,1.97664,0.57652,2.059,4.76,-0.5,4.786188463
14/06/2019 15:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.70496,0.00728,4.704965632,0.02496,0.00728,0.026,4.68,0,4.68,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,8.19488,0.48184,8.209033317,3.43488,1.00184,3.578,4.76,-0.52,4.788319121
14/06/2019 15:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.9296,0.0028,4.929600795,0.0096,0.0028,0.01,4.92,0,4.92,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,4.82,-0.54,4.850154637,0,0,0,4.82,-0.54,4.850154637
14/06/2019 16:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,5.11864,0.00252,5.11864062,0.00864,0.00252,0.009,5.11,0,5.11,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,4.82,-0.42,4.838264152,0,0,0,4.82,-0.42,4.838264152
14/06/2019 16:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,5.32192,0.00056,5.321920029,0.00192,0.00056,0.002,5.32,0,5.32,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,4.9,-0.42,4.91796706,0,0,0,4.9,-0.42,4.91796706
14/06/2019 17:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.39384,0.00112,5.393840116,0.00384,0.00112,0.004,5.39,0,5.39,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,4.78,-0.38,4.795080813,0,0,0,4.78,-0.38,4.795080813
14/06/2019 17:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,5.5044,0.0042,5.504401602,0.0144,0.0042,0.015,5.49,0,5.49,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,7.37488,0.46184,7.389326843,2.71488,0.79184,2.828,4.66,-0.33,4.671669937
14/06/2019 18:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,5.31496,0.00728,5.314964986,0.02496,0.00728,0.026,5.29,0,5.29,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,8.2412,0.8416,8.284061081,3.8112,1.1116,3.97,4.43,-0.27,4.438220364
14/06/2019 18:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.02768,0.00224,5.027680499,0.00768,0.00224,0.008,5.02,0,5.02,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,8.79016,1.08588,8.856977374,4.58016,1.33588,4.771,4.21,-0.25,4.217416271
14/06/2019 19:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.84728,0.28504,4.85565353,0.01728,0.00504,0.018,4.83,0.28,4.838109135,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,4.524,-0.108,4.525288941,0.384,0.112,0.4,4.14,-0.22,4.14584129
14/06/2019 19:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.75576,0.00168,4.755760297,0.00576,0.00168,0.006,4.75,0,4.75,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,4.222,-0.164,4.22518402,0.192,0.056,0.2,4.03,-0.22,4.036000496
14/06/2019 20:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.49248,0.00364,4.492481475,0.01248,0.00364,0.013,4.48,0,4.48,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,5.67064,0.18852,5.673772801,1.64064,0.47852,1.709,4.03,-0.29,4.04042077
14/06/2019 20:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.20096,0.00028,4.200960009,0.00096,0.00028,0.001,4.2,0,4.2,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,3.81,-0.26,3.818861087,0,0,0,3.81,-0.26,3.818861087
14/06/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.04288,0.00084,4.042880087,0.00288,0.00084,0.003,4.04,0,4.04,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,3.72,-0.26,3.729074952,0,0,0,3.72,-0.26,3.729074952
14/06/2019 21:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.88384,0.00112,3.883840161,0.00384,0.00112,0.004,3.88,0,3.88,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,3.55,-0.23,3.557442902,0,0,0,3.55,-0.23,3.557442902
14/06/2019 22:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.88192,0.00056,3.88192004,0.00192,0.00056,0.002,3.88,0,3.88,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,3.62,-0.23,3.627299271,0,0,0,3.62,-0.23,3.627299271
14/06/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.79096,0.00028,3.79096001,0.00096,0.00028,0.001,3.79,0,3.79,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,3.43,-0.13,3.432462673,0,0,0,3.43,-0.13,3.432462673
14/06/2019 23:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.58288,0.00084,3.582880098,0.00288,0.00084,0.003,3.58,0,3.58,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,3.49,-0.26,3.499671413,0,0,0,3.49,-0.26,3.499671413
14/06/2019 23:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.32,0,3.32,0,0,0,3.32,0,3.32,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,3.28,-0.26,3.290288741,0,0,0,3.28,-0.26,3.290288741
15/06/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.08576,0.00168,3.085760457,0.00576,0.00168,0.006,3.08,0,3.08,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,3.05,-0.22,3.057924132,0,0,0,3.05,-0.22,3.057924132
15/06/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.91576,0.00168,2.915760484,0.00576,0.00168,0.006,2.91,0,2.91,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,2.91,-0.22,2.918304302,0,0,0,2.91,-0.22,2.918304302
15/06/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,2.75,-0.3,2.766315239,0,0,0,2.75,-0.3,2.766315239
15/06/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.82384,0.00112,2.823840222,0.00384,0.00112,0.004,2.82,0,2.82,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,2.73,0.2,2.737316204,0,0,0,2.73,0.2,2.737316204
15/06/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.00096,0.00028,3.000960013,0.00096,0.00028,0.001,3,0,3,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,2.78,0.22,2.788691449,0,0,0,2.78,0.22,2.788691449
15/06/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.96096,0.00028,2.960960013,0.00096,0.00028,0.001,2.96,0,2.96,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
15/06/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.90288,0.00084,2.902880122,0.00288,0.00084,0.003,2.9,0,2.9,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,2.69,0.19,2.696701689,0,0,0,2.69,0.19,2.696701689
15/06/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.87672,0.00196,2.876720668,0.00672,0.00196,0.007,2.87,0,2.87,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,2.67,-0.14,2.673667893,0,0,0,2.67,-0.14,2.673667893
15/06/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.86056,0.00308,2.860561658,0.01056,0.00308,0.011,2.85,0,2.85,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,2.55,0.22,2.559472602,0,0,0,2.55,0.22,2.559472602
15/06/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.73824,0.00532,2.738245168,0.01824,0.00532,0.019,2.72,0,2.72,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,2.55,0.22,2.559472602,0,0,0,2.55,0.22,2.559472602
15/06/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.57096,0.00028,2.570960015,0.00096,0.00028,0.001,2.57,0,2.57,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,2.42,0.22,2.429979424,0,0,0,2.42,0.22,2.429979424
15/06/2019 05:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,2.42,0.22,2.429979424,0,0,0,2.42,0.22,2.429979424
15/06/2019 06:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57
15/06/2019 06:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.9748,0.0014,2.974800329,0.0048,0.0014,0.005,2.97,0,2.97,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,2.872,-0.024,2.872100277,0.192,0.056,0.2,2.68,-0.08,2.681193764
15/06/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.08288,0.00084,3.082880114,0.00288,0.00084,0.003,3.08,0,3.08,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,5.77944,0.48192,5.799497702,2.74944,0.80192,2.864,3.03,-0.32,3.046850833
15/06/2019 07:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.39152,0.00336,3.391521664,0.01152,0.00336,0.012,3.38,0,3.38,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,7.76016,1.04588,7.830322356,4.58016,1.33588,4.771,3.18,-0.29,3.193195891
15/06/2019 08:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.6844,0.0042,3.684402394,0.0144,0.0042,0.015,3.67,0,3.67,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,10.29024,1.66632,10.42428231,6.81024,1.98632,7.094,3.48,-0.32,3.494681674
15/06/2019 08:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.96168,0.33924,3.97617809,0.03168,0.00924,0.033,3.93,0.33,3.943830625,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,8.64152,0.97336,8.696165684,4.81152,1.40336,5.012,3.83,-0.43,3.854062791
15/06/2019 09:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.15896,0.28428,4.168664462,0.04896,0.01428,0.051,4.11,0.27,4.118859065,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,9.52056,1.11808,9.585987982,5.41056,1.57808,5.636,4.11,-0.46,4.135661978
15/06/2019 09:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.35936,0.28148,4.368438005,0.03936,0.01148,0.041,4.32,0.27,4.328429276,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,9.85144,1.16792,9.920428781,5.58144,1.62792,5.814,4.27,-0.46,4.294706043
15/06/2019 10:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.40544,0.29492,4.415300601,0.08544,0.02492,0.089,4.32,0.27,4.328429276,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,12.22552,1.89036,12.37080435,7.95552,2.32036,8.287,4.27,-0.43,4.29159644
15/06/2019 10:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.5028,0.2554,4.510037361,0.0528,0.0154,0.055,4.45,0.24,4.456467211,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,6.51656,0.15608,6.51842889,2.14656,0.62608,2.236,4.37,-0.47,4.395201929
15/06/2019 11:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.58976,0.28868,4.598829525,0.02976,0.00868,0.031,4.56,0.28,4.568588403,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,5.89776,-0.06232,5.89808925,1.39776,0.40768,1.456,4.5,-0.47,4.52447787
15/06/2019 11:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.54048,0.29764,4.550225071,0.06048,0.01764,0.063,4.48,0.28,4.488741472,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,4.52,-0.39,4.536794022,0,0,0,4.52,-0.39,4.536794022
15/06/2019 12:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.47528,0.32904,4.487359847,0.06528,0.01904,0.068,4.41,0.31,4.420882265,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,6.12064,0.03852,6.120761211,1.64064,0.47852,1.709,4.48,-0.44,4.501555287
15/06/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.54144,0.29792,4.551201336,0.06144,0.01792,0.064,4.48,0.28,4.488741472,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,7.27864,0.36752,7.287912678,2.76864,0.80752,2.884,4.51,-0.44,4.531412583
15/06/2019 13:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.47296,0.35128,4.48673253,0.07296,0.02128,0.076,4.4,0.33,4.412357646,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,7.38904,0.45472,7.403018465,2.99904,0.87472,3.124,4.39,-0.42,4.410045351
15/06/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.47392,0.27156,4.482154058,0.07392,0.02156,0.077,4.4,0.25,4.40709655,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,19.4024,4.0282,19.81614294,15.1824,4.4282,15.815,4.22,-0.4,4.238914956
15/06/2019 14:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.4384,0.3512,4.452273127,0.0384,0.0112,0.04,4.4,0.34,4.413116812,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,8.80472,0.92096,8.852754464,4.49472,1.31096,4.682,4.31,-0.39,4.32760904
15/06/2019 14:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.37496,0.22728,4.380859642,0.02496,0.00728,0.026,4.35,0.22,4.355559666,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,4.332,-0.334,4.34485673,0.192,0.056,0.2,4.14,-0.39,4.158328991
15/06/2019 15:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.26768,0.00224,4.267680588,0.00768,0.00224,0.008,4.26,0,4.26,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,12.52464,2.20552,12.71734743,8.62464,2.51552,8.984,3.9,-0.31,3.912301113
15/06/2019 15:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.10248,0.00364,4.102481615,0.01248,0.00364,0.013,4.09,0,4.09,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,24.36264,5.71952,25.02501023,20.67264,6.02952,21.534,3.69,-0.31,3.702998785
15/06/2019 16:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.89976,0.00868,3.89976966,0.02976,0.00868,0.031,3.87,0,3.87,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,21.5276,4.9568,22.09089016,18.0576,5.2668,18.81,3.47,-0.31,3.483819743
15/06/2019 16:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.98592,0.00756,3.985927169,0.02592,0.00756,0.027,3.96,0,3.96,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,20.57928,4.58604,21.08408234,16.88928,4.92604,17.593,3.69,-0.34,3.70563085
15/06/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.31536,0.00448,4.315362325,0.01536,0.00448,0.016,4.3,0,4.3,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,9.46176,1.22468,9.540688833,5.50176,1.60468,5.731,3.96,-0.38,3.978190543
15/06/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.43016,0.00588,4.430163902,0.02016,0.00588,0.021,4.41,0,4.41,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,10.54224,1.68732,10.67641667,6.88224,2.00732,7.169,3.66,-0.32,3.673962439
15/06/2019 18:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.50168,0.00924,4.501689483,0.03168,0.00924,0.033,4.47,0,4.47,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,11.67792,2.18856,11.88122933,8.25792,2.40856,8.602,3.42,-0.22,3.427068718
15/06/2019 18:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.17744,0.01092,4.177454273,0.03744,0.01092,0.039,4.14,0,4.14,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,14.76248,3.10864,15.08623407,11.41248,3.32864,11.888,3.35,-0.22,3.357216109
15/06/2019 19:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.11248,0.00364,4.112481611,0.01248,0.00364,0.013,4.1,0,4.1,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,9.62208,1.64144,9.761083382,6.38208,1.86144,6.648,3.24,-0.22,3.247460546
15/06/2019 19:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.13576,0.00168,4.135760341,0.00576,0.00168,0.006,4.13,0,4.13,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,3.24,-0.22,3.247460546,0,0,0,3.24,-0.22,3.247460546
15/06/2019 20:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.96192,0.00056,3.96192004,0.00192,0.00056,0.002,3.96,0,3.96,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3.31,-0.24,3.3186895,0,0,0,3.31,-0.24,3.3186895
15/06/2019 20:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.76,0,3.76,0,0,0,3.76,0,3.76,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.23,-0.24,3.238904136,0,0,0,3.23,-0.24,3.238904136
15/06/2019 21:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.65,0,3.65,0,0,0,3.65,0,3.65,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.18,-0.24,3.189043744,0,0,0,3.18,-0.24,3.189043744
15/06/2019 21:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.63,0,3.63,0,0,0,3.63,0,3.63,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.08,-0.01,3.080016234,0,0,0,3.08,-0.01,3.080016234
15/06/2019 22:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.58384,0.00112,3.583840175,0.00384,0.00112,0.004,3.58,0,3.58,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,3.03,0.09,3.031336339,0,0,0,3.03,0.09,3.031336339
15/06/2019 22:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.56,0,3.56,0,0,0,3.56,0,3.56,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,3.09,-0.28,3.102660149,0,0,0,3.09,-0.28,3.102660149
15/06/2019 23:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.46,0,3.46,0,0,0,3.46,0,3.46,0,0,0,0,0,0,0,0,0,3.04,-0.32,3.056795708,0,0,0,3.04,-0.32,3.056795708
15/06/2019 23:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.24,0,3.24,0,0,0,3.24,0,3.24,0,0,0,0,0,0,0,0,0,2.8,0.27,2.812987735,0,0,0,2.8,0.27,2.812987735
16/06/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3,0,3,0,0,0,3,0,3,0,0,0,0,0,0,0,0,0,2.62,0.25,2.631900454,0,0,0,2.62,0.25,2.631900454
16/06/2019 00:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,2.54,0.27,2.554310083,0,0,0,2.54,0.27,2.554310083
16/06/2019 01:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.73,0,2.73,0,0,0,2.73,0,2.73,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,2.51,0.27,2.524480145,0,0,0,2.51,0.27,2.524480145
16/06/2019 01:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.8,0,2.8,0,0,0,2.8,0,2.8,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,2.44,0.27,2.454893073,0,0,0,2.44,0.27,2.454893073
16/06/2019 02:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.96,0,2.96,0,0,0,2.96,0,2.96,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,2.49,0.27,2.504595776,0,0,0,2.49,0.27,2.504595776
16/06/2019 02:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.96384,0.00112,2.963840212,0.00384,0.00112,0.004,2.96,0,2.96,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,2.52,0.27,2.534423011,0,0,0,2.52,0.27,2.534423011
16/06/2019 03:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.89192,0.00056,2.891920054,0.00192,0.00056,0.002,2.89,0,2.89,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,2.43,0.27,2.444953987,0,0,0,2.43,0.27,2.444953987
16/06/2019 03:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.84288,0.00084,2.842880124,0.00288,0.00084,0.003,2.84,0,2.84,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,2.43,0.25,2.442826232,0,0,0,2.43,0.25,2.442826232
16/06/2019 04:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,2.43,0.23,2.440860504,0,0,0,2.43,0.23,2.440860504
16/06/2019 04:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,2.37,0.23,2.381134184,0,0,0,2.37,0.23,2.381134184
16/06/2019 05:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.47,0,2.47,0,0,0,2.47,0,2.47,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,2.26,0.23,2.271673392,0,0,0,2.26,0.23,2.271673392
16/06/2019 05:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,2.23,0.23,2.24182961,0,0,0,2.23,0.23,2.24182961
16/06/2019 06:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.68288,0.00084,2.682880132,0.00288,0.00084,0.003,2.68,0,2.68,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,2.33,0.23,2.341324412,0,0,0,2.33,0.23,2.341324412
16/06/2019 06:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.7348,0.0014,2.734800358,0.0048,0.0014,0.005,2.73,0,2.73,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,2.33,0.23,2.341324412,0,0,0,2.33,0.23,2.341324412
16/06/2019 07:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.74632,0.00476,2.746324125,0.01632,0.00476,0.017,2.73,0,2.73,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,5.08368,0.89024,5.161039585,2.50368,0.73024,2.608,2.58,0.16,2.584956479
16/06/2019 07:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.01536,0.00448,3.015363328,0.01536,0.00448,0.016,3,0,3,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,8.61704,1.65872,8.775233923,5.92704,1.72872,6.174,2.69,-0.07,2.690910627
16/06/2019 08:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.24344,0.00392,3.243442369,0.01344,0.00392,0.014,3.23,0,3.23,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,9.58656,1.73608,9.742489743,6.70656,1.95608,6.986,2.88,-0.22,2.888390555
16/06/2019 08:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.4844,0.0042,3.484402531,0.0144,0.0042,0.015,3.47,0,3.47,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,4.18936,0.07648,4.190058043,1.11936,0.32648,1.166,3.07,-0.25,3.080162333
16/06/2019 09:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.6896,0.0028,3.689601062,0.0096,0.0028,0.01,3.68,0,3.68,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,4.74208,0.42644,4.76121558,1.46208,0.42644,1.523,3.28,0,3.28
16/06/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.9044,0.0042,3.904402259,0.0144,0.0042,0.015,3.89,0,3.89,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,6.44576,0.91168,6.509914162,3.12576,0.91168,3.256,3.32,0,3.32
16/06/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.00864,0.00252,4.008640792,0.00864,0.00252,0.009,4,0,4,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,8.41656,1.21108,8.503246262,4.90656,1.43108,5.111,3.51,-0.22,3.516887829
16/06/2019 10:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.23936,0.29148,4.249368635,0.03936,0.01148,0.041,4.2,0.28,4.209322986,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,8.89064,1.30852,8.986417762,5.24064,1.52852,5.459,3.65,-0.22,3.656624126
16/06/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.31512,0.01316,4.315140067,0.04512,0.01316,0.047,4.27,0,4.27,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,10.08208,1.61144,10.2100478,6.38208,1.86144,6.648,3.7,-0.25,3.708436328
16/06/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.09552,0.01036,4.095533103,0.03552,0.01036,0.037,4.06,0,4.06,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,22.07,5.195,22.67317633,18.6,5.425,19.375,3.47,-0.23,3.477614125
16/06/2019 12:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.32264,0.00952,4.322650483,0.03264,0.00952,0.034,4.29,0,4.29,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,12.6524,2.3282,12.86482573,8.9424,2.6082,9.315,3.71,-0.28,3.720551034
16/06/2019 12:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.24024,0.32632,4.252777916,0.09024,0.02632,0.094,4.15,0.3,4.160829244,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,27.09728,6.58504,27.88593436,23.53728,6.86504,24.518,3.56,-0.28,3.570994259
16/06/2019 13:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.19344,0.03892,4.193620608,0.13344,0.03892,0.139,4.06,0,4.06,0.34944,0.10192,0.364,0.34944,0.10192,0.364,0,0,0,29.25968,7.14824,30.12019603,25.63968,7.47824,26.708,3.62,-0.33,3.635010316
16/06/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.00792,0.06356,4.008423955,0.21792,0.06356,0.227,3.79,0,3.79,0.50208,0.14644,0.523,0.50208,0.14644,0.523,0,0,0,33.20728,8.35004,34.24100777,29.65728,8.65004,30.893,3.55,-0.3,3.562653505
16/06/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.25632,0.42976,4.277961384,0.13632,0.03976,0.142,4.12,0.39,4.138417572,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,11.98792,2.10856,12.17194525,8.25792,2.40856,8.602,3.73,-0.3,3.742044896
16/06/2019 14:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.8328,0.3904,3.852631309,0.1728,0.0504,0.18,3.66,0.34,3.675758425,0.56064,0.16352,0.584,0.56064,0.16352,0.584,0,0,0,32.5032,8.1826,33.51735301,29.0832,8.4826,30.295,3.42,-0.3,3.43313268
16/06/2019 15:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.74224,0.08232,3.743145308,0.28224,0.08232,0.294,3.46,0,3.46,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,27.68064,6.80352,28.50448588,24.32064,7.09352,25.334,3.36,-0.29,3.37249166
16/06/2019 15:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.87632,0.07476,3.877040856,0.25632,0.07476,0.267,3.62,0,3.62,0.58944,0.17192,0.614,0.58944,0.17192,0.614,0,0,0,32.5352,8.2486,33.5645444,29.2752,8.5386,30.495,3.26,-0.29,3.272873355
16/06/2019 16:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.93136,0.06748,3.931939089,0.23136,0.06748,0.241,3.7,0,3.7,0.59232,0.17276,0.617,0.59232,0.17276,0.617,0,0,0,29.2892,7.3106,30.18778079,26.0592,7.6006,27.145,3.23,-0.29,3.242992445
16/06/2019 16:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.97752,0.06636,3.978073529,0.22752,0.06636,0.237,3.75,0,3.75,0.52704,0.15372,0.549,0.52704,0.15372,0.549,0,0,0,20.43936,4.72148,20.97760259,17.07936,4.98148,17.791,3.36,-0.26,3.37004451
16/06/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.02136,0.28248,4.03126918,0.11136,0.03248,0.116,3.91,0.25,3.917984176,0.47232,0.13776,0.492,0.47232,0.13776,0.492,0,0,0,16.23584,3.47712,16.60400145,12.91584,3.76712,13.454,3.32,-0.29,3.332641595
16/06/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.15464,0.41052,4.174872477,0.10464,0.03052,0.109,4.05,0.38,4.067788097,0.53376,0.15568,0.556,0.53376,0.15568,0.556,0,0,0,17.31856,3.75208,17.72034494,13.85856,4.04208,14.436,3.46,-0.29,3.47213191
16/06/2019 18:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.32616,0.37388,4.342285873,0.11616,0.03388,0.121,4.21,0.34,4.223706903,0.37632,0.10976,0.392,0.37632,0.10976,0.392,0,0,0,8.2424,1.1432,8.321301821,4.7424,1.3832,4.94,3.5,-0.24,3.508218921
16/06/2019 18:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.2372,0.2696,4.245768246,0.0672,0.0196,0.07,4.17,0.25,4.177487283,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,6.75336,0.72348,6.792002253,3.30336,0.96348,3.441,3.45,-0.24,3.458337751
16/06/2019 19:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.1468,0.4124,4.167256172,0.0768,0.0224,0.08,4.07,0.39,4.088642807,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,3.864,-0.128,3.866119502,0.384,0.112,0.4,3.48,-0.24,3.488266045
16/06/2019 19:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.18168,0.00924,4.181690209,0.03168,0.00924,0.033,4.15,0,4.15,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.14744,0.26092,5.15404868,1.71744,0.50092,1.789,3.43,-0.24,3.438386249
16/06/2019 20:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.10824,0.00532,4.108243445,0.01824,0.00532,0.019,4.09,0,4.09,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,3.652,-0.184,3.65663233,0.192,0.056,0.2,3.46,-0.24,3.468313711
16/06/2019 20:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.99856,0.01708,3.998596479,0.05856,0.01708,0.061,3.94,0,3.94,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,3.41,-0.24,3.418435315,0,0,0,3.41,-0.24,3.418435315
16/06/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.9168,0.3024,3.928456185,0.0768,0.0224,0.08,3.84,0.28,3.8501948,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,3.31,-0.24,3.3186895,0,0,0,3.31,-0.24,3.3186895
16/06/2019 21:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.85224,0.01232,3.8522597,0.04224,0.01232,0.044,3.81,0,3.81,0.37248,0.10864,0.388,0.37248,0.10864,0.388,0,0,0,3.23,-0.22,3.237483591,0,0,0,3.23,-0.22,3.237483591
16/06/2019 22:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.79096,0.00028,3.79096001,0.00096,0.00028,0.001,3.79,0,3.79,0.30528,0.08904,0.318,0.30528,0.08904,0.318,0,0,0,3.39,-0.22,3.397131143,0,0,0,3.39,-0.22,3.397131143
16/06/2019 22:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.64664,0.01652,3.646677419,0.05664,0.01652,0.059,3.59,0,3.59,0.30528,0.08904,0.318,0.30528,0.08904,0.318,0,0,0,3.31,-0.22,3.317303122,0,0,0,3.31,-0.22,3.317303122
16/06/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.39568,0.35624,3.414315393,0.05568,0.01624,0.058,3.34,0.34,3.357260788,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,3.2,-0.22,3.207553585,0,0,0,3.2,-0.22,3.207553585
16/06/2019 23:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.0536,0.0098,3.053615726,0.0336,0.0098,0.035,3.02,0,3.02,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,3.04,-0.22,3.047950131,0,0,0,3.04,-0.22,3.047950131
17/06/2019 00:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.88688,0.34784,2.9077601,0.02688,0.00784,0.028,2.86,0.34,2.880138886,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,2.93,-0.22,2.938247777,0,0,0,2.93,-0.22,2.938247777
17/06/2019 00:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.67456,0.01008,2.674578995,0.03456,0.01008,0.036,2.64,0,2.64,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
17/06/2019 01:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.53648,0.01064,2.536502316,0.03648,0.01064,0.038,2.5,0,2.5,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,2.78,-0.22,2.788691449,0,0,0,2.78,-0.22,2.788691449
17/06/2019 01:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.63648,0.01064,2.63650147,0.03648,0.01064,0.038,2.6,0,2.6,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,2.76,-0.24,2.770415131,0,0,0,2.76,-0.24,2.770415131
17/06/2019 02:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.82744,0.01092,2.827461087,0.03744,0.01092,0.039,2.79,0,2.79,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0,0,0,2.82,-0.24,2.83019434,0,0,0,2.82,-0.24,2.83019434
17/06/2019 02:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.80632,0.00476,2.806324037,0.01632,0.00476,0.017,2.79,0,2.79,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82
17/06/2019 03:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.75784,0.00812,2.757851954,0.02784,0.00812,0.029,2.73,0,2.73,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74
17/06/2019 03:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.6984,0.0112,2.698423243,0.0384,0.0112,0.04,2.66,0,2.66,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74
17/06/2019 04:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.70416,0.23288,2.714169191,0.04416,0.01288,0.046,2.66,0.22,2.669082239,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,2.74,-0.22,2.748817928,0,0,0,2.74,-0.22,2.748817928
17/06/2019 04:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.59976,0.00868,2.59977449,0.02976,0.00868,0.031,2.57,0,2.57,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68
17/06/2019 05:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.46864,0.00252,2.468641286,0.00864,0.00252,0.009,2.46,0,2.46,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.65,-0.32,2.669250831,0,0,0,2.65,-0.32,2.669250831
17/06/2019 05:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.52056,0.00308,2.520561882,0.01056,0.00308,0.011,2.51,0,2.51,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,2.72,-0.22,2.728882555,0,0,0,2.72,-0.22,2.728882555
17/06/2019 06:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.78304,0.00672,2.783048113,0.02304,0.00672,0.024,2.76,0,2.76,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,2.92,-0.33,2.938588096,0,0,0,2.92,-0.33,2.938588096
17/06/2019 06:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.23744,0.29092,3.250484918,0.03744,0.01092,0.039,3.2,0.28,3.212226642,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,3.3,-0.25,3.309456149,0,0,0,3.3,-0.25,3.309456149
17/06/2019 07:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.62264,0.28952,3.634190749,0.03264,0.00952,0.034,3.59,0.28,3.600902665,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,3.74,-0.33,3.754530596,0,0,0,3.74,-0.33,3.754530596
17/06/2019 07:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.21976,0.26868,4.228305027,0.02976,0.00868,0.031,4.19,0.26,4.198059075,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.12,-0.49,4.149036033,0,0,0,4.12,-0.49,4.149036033
17/06/2019 08:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.55936,0.34148,4.572129941,0.03936,0.01148,0.041,4.52,0.33,4.53203045,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,4.55,-0.68,4.600532578,0,0,0,4.55,-0.68,4.600532578
17/06/2019 08:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.7328,0.2954,4.742009806,0.0528,0.0154,0.055,4.68,0.28,4.688368586,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,4.69,-0.64,4.733465961,0,0,0,4.69,-0.64,4.733465961
17/06/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.86568,0.31624,4.875946021,0.05568,0.01624,0.058,4.81,0.3,4.819346429,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,4.91,-0.67,4.955501993,0,0,0,4.91,-0.67,4.955501993
17/06/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.09048,0.40764,5.106775597,0.06048,0.01764,0.063,5.03,0.39,5.045096629,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,5.24,-0.76,5.294827665,0,0,0,5.24,-0.76,5.294827665
17/06/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.06296,0.39128,5.078057109,0.07296,0.02128,0.076,4.99,0.37,5.003698632,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,5.22,-0.73,5.270796904,0,0,0,5.22,-0.73,5.270796904
17/06/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.08144,0.36792,5.094742152,0.06144,0.01792,0.064,5.02,0.35,5.032186404,0.33312,0.09716,0.347,0.33312,0.09716,0.347,0,0,0,5.36,-0.81,5.420857866,0,0,0,5.36,-0.81,5.420857866
17/06/2019 11:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.03728,0.00504,5.037282521,0.01728,0.00504,0.018,5.02,0,5.02,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,5.4,-0.87,5.469634357,0,0,0,5.4,-0.87,5.469634357
17/06/2019 11:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.01168,0.00924,5.011688518,0.03168,0.00924,0.033,4.98,0,4.98,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,5.24,-0.72,5.289234349,0,0,0,5.24,-0.72,5.289234349
17/06/2019 12:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.82552,0.23036,4.831015318,0.03552,0.01036,0.037,4.79,0.22,4.795049531,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,5.70912,-0.67484,5.748865993,0.42912,0.12516,0.447,5.28,-0.8,5.340262166
17/06/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.084,0.007,5.084004819,0.024,0.007,0.025,5.06,0,5.06,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,5.57,-0.88,5.639086806,0,0,0,5.57,-0.88,5.639086806
17/06/2019 13:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.01264,0.34952,5.024810842,0.03264,0.00952,0.034,4.98,0.34,4.991592932,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,6.89432,-0.44624,6.908746514,1.38432,0.40376,1.442,5.51,-0.85,5.575177127
17/06/2019 13:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.01224,0.28232,5.020184698,0.04224,0.01232,0.044,4.97,0.27,4.977328601,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,5.792,-0.854,5.854620398,0.192,0.056,0.2,5.6,-0.91,5.673455737
17/06/2019 14:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.748,0.364,4.761932381,0.048,0.014,0.05,4.7,0.35,4.713013898,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,5.22,-0.8,5.280946885,0,0,0,5.22,-0.8,5.280946885
17/06/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.5076,0.3668,4.522499309,0.0576,0.0168,0.06,4.45,0.35,4.463742824,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,11.86984,1.35912,11.94739757,7.05984,2.05912,7.354,4.81,-0.7,4.860668678
17/06/2019 15:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.60816,0.36988,4.622980619,0.06816,0.01988,0.071,4.54,0.35,4.553471203,0.38592,0.11256,0.402,0.38592,0.11256,0.402,0,0,0,8.64312,0.31716,8.648937149,3.69312,1.07716,3.847,4.95,-0.76,5.008003594
17/06/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.6672,0.3696,4.681811615,0.0672,0.0196,0.07,4.6,0.35,4.613296002,0.38784,0.11312,0.404,0.38784,0.11312,0.404,0,0,0,5.63672,-0.60304,5.668886099,0.60672,0.17696,0.632,5.03,-0.78,5.090117877
17/06/2019 16:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.70272,0.39996,4.719697384,0.10272,0.02996,0.107,4.6,0.37,4.614856444,0.3264,0.0952,0.34,0.3264,0.0952,0.34,0,0,0,7.96088,0.01484,7.960893832,2.93088,0.85484,3.053,5.03,-0.84,5.099656851
17/06/2019 16:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.00488,0.46184,5.026143651,0.07488,0.02184,0.078,4.93,0.44,4.949595943,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,5,-0.73,5.053009005,0,0,0,5,-0.73,5.053009005
17/06/2019 17:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.07856,0.31708,5.088448821,0.05856,0.01708,0.061,5.02,0.3,5.028956154,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,5.31168,-0.62076,5.347830158,0.27168,0.07924,0.283,5.04,-0.7,5.088378917
17/06/2019 17:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.1128,0.3154,5.122519009,0.0528,0.0154,0.055,5.06,0.3,5.068885479,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0,0,0,15.35544,2.41992,15.54495257,10.52544,3.06992,10.964,4.83,-0.65,4.873540807
17/06/2019 18:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.1924,0.3182,5.202140809,0.0624,0.0182,0.065,5.13,0.3,5.138764443,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,9.63264,0.97952,9.682314434,5.07264,1.47952,5.284,4.56,-0.5,4.587330378
17/06/2019 18:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.98736,0.29548,4.996105303,0.08736,0.02548,0.091,4.9,0.27,4.907433138,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,7.23488,0.36684,7.244174225,2.83488,0.82684,2.953,4.4,-0.46,4.423980108
17/06/2019 19:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.81896,0.25428,4.825664079,0.04896,0.01428,0.051,4.77,0.24,4.776033919,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,5.4544,-0.0458,5.454592285,1.2144,0.3542,1.265,4.24,-0.4,4.258826129
17/06/2019 19:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.65784,0.00812,4.657847078,0.02784,0.00812,0.029,4.63,0,4.63,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,6.26656,0.29608,6.273550637,2.14656,0.62608,2.236,4.12,-0.33,4.13319489
17/06/2019 20:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.59768,0.00224,4.597680546,0.00768,0.00224,0.008,4.59,0,4.59,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,4.08,-0.39,4.098597321,0,0,0,4.08,-0.39,4.098597321
17/06/2019 20:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.32056,0.00308,4.320561098,0.01056,0.00308,0.011,4.31,0,4.31,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,3.96,-0.39,3.979158202,0,0,0,3.96,-0.39,3.979158202
17/06/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.08672,0.00196,4.08672047,0.00672,0.00196,0.007,4.08,0,4.08,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,3.85,-0.39,3.869702831,0,0,0,3.85,-0.39,3.869702831
17/06/2019 21:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.94,0,3.94,0,0,0,3.94,0,3.94,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.57,-0.27,3.580195525,0,0,0,3.57,-0.27,3.580195525
17/06/2019 22:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.82,0,3.82,0,0,0,3.82,0,3.82,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,3.72,-0.35,3.736428776,0,0,0,3.72,-0.35,3.736428776
17/06/2019 22:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.78,0,3.78,0,0,0,3.78,0,3.78,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,3.62,-0.29,3.631597445,0,0,0,3.62,-0.29,3.631597445
17/06/2019 23:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.46576,0.00168,3.465760407,0.00576,0.00168,0.006,3.46,0,3.46,0,0,0,0,0,0,0,0,0,3.49,-0.32,3.504639782,0,0,0,3.49,-0.32,3.504639782
17/06/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.11208,0.28644,3.125234359,0.02208,0.00644,0.023,3.09,0.28,3.102660149,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,3.3,-0.32,3.315478849,0,0,0,3.3,-0.32,3.315478849
18/06/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.87576,0.00168,2.875760491,0.00576,0.00168,0.006,2.87,0,2.87,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,3.04,-0.23,3.048688243,0,0,0,3.04,-0.23,3.048688243
18/06/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.74576,0.00168,2.745760514,0.00576,0.00168,0.006,2.74,0,2.74,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,2.93,-0.23,2.93901344,0,0,0,2.93,-0.23,2.93901344
18/06/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.65768,0.00224,2.657680944,0.00768,0.00224,0.008,2.65,0,2.65,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,2.84,-0.23,2.849298159,0,0,0,2.84,-0.23,2.849298159
18/06/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.7,0,2.7,0,0,0,2.7,0,2.7,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,2.78,-0.23,2.789498163,0,0,0,2.78,-0.23,2.789498163
18/06/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.86,0,2.86,0,0,0,2.86,0,2.86,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,2.86,-0.23,2.869233347,0,0,0,2.86,-0.23,2.869233347
18/06/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.86,0,2.86,0,0,0,2.86,0,2.86,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,2.82,-0.23,2.829363886,0,0,0,2.82,-0.23,2.829363886
18/06/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.79,0,2.79,0,0,0,2.79,0,2.79,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,2.8,-0.23,2.809430547,0,0,0,2.8,-0.23,2.809430547
18/06/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.73,0,2.73,0,0,0,2.73,0,2.73,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,2.8,-0.23,2.809430547,0,0,0,2.8,-0.23,2.809430547
18/06/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.73,0,2.73,0,0,0,2.73,0,2.73,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,2.75,-0.23,2.75960142,0,0,0,2.75,-0.23,2.75960142
18/06/2019 04:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,2.75,-0.23,2.75960142,0,0,0,2.75,-0.23,2.75960142
18/06/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.58,0,2.58,0,0,0,2.58,0,2.58,0,0,0,0,0,0,0,0,0,2.67,-0.23,2.679888057,0,0,0,2.67,-0.23,2.679888057
18/06/2019 05:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61,0,0,0,0,0,0,0,0,0,2.67,-0.31,2.687936011,0,0,0,2.67,-0.31,2.687936011
18/06/2019 06:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.86,0,2.86,0,0,0,2.86,0,2.86,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.95,-0.31,2.966243416,0,0,0,2.95,-0.31,2.966243416
18/06/2019 06:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.16,0,3.16,0,0,0,3.16,0,3.16,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.23,-0.25,3.239660476,0,0,0,3.23,-0.25,3.239660476
18/06/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.51,0,3.51,0,0,0,3.51,0,3.51,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.69,-0.35,3.706561749,0,0,0,3.69,-0.35,3.706561749
18/06/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.08096,0.00028,4.08096001,0.00096,0.00028,0.001,4.08,0,4.08,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,4.67672,-0.26304,4.684111442,0.60672,0.17696,0.632,4.07,-0.44,4.093714695
18/06/2019 08:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.46288,0.00084,4.462880079,0.00288,0.00084,0.003,4.46,0,4.46,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,4.37,-0.53,4.402022263,0,0,0,4.37,-0.53,4.402022263
18/06/2019 08:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.5848,0.0014,4.584800214,0.0048,0.0014,0.005,4.58,0,4.58,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,4.53,-0.56,4.564482446,0,0,0,4.53,-0.56,4.564482446
18/06/2019 09:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.6196,0.0028,4.619600849,0.0096,0.0028,0.01,4.61,0,4.61,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,4.87,-0.7,4.920050813,0,0,0,4.87,-0.7,4.920050813
18/06/2019 09:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.73632,0.00476,4.736322392,0.01632,0.00476,0.017,4.72,0,4.72,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,5,-0.81,5.06518509,0,0,0,5,-0.81,5.06518509
18/06/2019 10:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.79112,0.00616,4.79112396,0.02112,0.00616,0.022,4.77,0,4.77,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,4.58,-0.63,4.623126648,0,0,0,4.58,-0.63,4.623126648
18/06/2019 10:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.7192,0.0056,4.719203323,0.0192,0.0056,0.02,4.7,0,4.7,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,4.802,-0.594,4.838598971,0.192,0.056,0.2,4.61,-0.65,4.65559878
18/06/2019 11:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.75864,0.00252,4.758640667,0.00864,0.00252,0.009,4.75,0,4.75,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,4.64,-0.54,4.671316731,0,0,0,4.64,-0.54,4.671316731
18/06/2019 11:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.79768,0.00224,4.797680523,0.00768,0.00224,0.008,4.79,0,4.79,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,4.64,-0.48,4.664761516,0,0,0,4.64,-0.48,4.664761516
18/06/2019 12:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.7344,0.0042,4.734401863,0.0144,0.0042,0.015,4.72,0,4.72,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,4.69,-0.58,4.725727457,0,0,0,4.69,-0.58,4.725727457
18/06/2019 12:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.84824,0.00532,4.848242919,0.01824,0.00532,0.019,4.83,0,4.83,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,6.49112,-0.08884,6.491727921,1.82112,0.53116,1.897,4.67,-0.62,4.710976544
18/06/2019 13:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.80056,0.00308,4.800560988,0.01056,0.00308,0.011,4.79,0,4.79,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,6.24752,-0.14864,6.249287959,1.54752,0.45136,1.612,4.7,-0.6,4.738143096
18/06/2019 13:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.67824,0.00532,4.678243025,0.01824,0.00532,0.019,4.66,0,4.66,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,4.74,-0.6,4.777823772,0,0,0,4.74,-0.6,4.777823772
18/06/2019 14:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.7696,0.2228,4.774800938,0.0096,0.0028,0.01,4.76,0.22,4.765081321,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,4.67,-0.65,4.715018558,0,0,0,4.67,-0.65,4.715018558
18/06/2019 14:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.64248,0.22364,4.647863531,0.01248,0.00364,0.013,4.63,0.22,4.635223835,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,4.54,-0.58,4.576898513,0,0,0,4.54,-0.58,4.576898513
