Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
18/06/2019 15:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.58016,0.00588,4.580163774,0.02016,0.00588,0.021,4.56,0,4.56,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,4.57,-0.6,4.609219023,0,0,0,4.57,-0.6,4.609219023
18/06/2019 15:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.49592,0.28756,4.505106813,0.02592,0.00756,0.027,4.47,0.28,4.478760989,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,4.47,-0.6,4.510088691,0,0,0,4.47,-0.6,4.510088691
18/06/2019 16:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.83152,0.00336,4.831521168,0.01152,0.00336,0.012,4.82,0,4.82,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,4.68,-0.62,4.720889747,0,0,0,4.68,-0.62,4.720889747
18/06/2019 16:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,5.05576,0.00168,5.055760279,0.00576,0.00168,0.006,5.05,0,5.05,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,5.19,-0.77,5.246808554,0,0,0,5.19,-0.77,5.246808554
18/06/2019 17:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.27,0,5.27,0,0,0,5.27,0,5.27,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,5.19,-0.68,5.234357649,0,0,0,5.19,-0.68,5.234357649
18/06/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.29,0,5.29,0,0,0,5.29,0,5.29,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,5.04,-0.59,5.074416223,0,0,0,5.04,-0.59,5.074416223
18/06/2019 18:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.27384,0.00112,5.273840119,0.00384,0.00112,0.004,5.27,0,5.27,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,4.992,-0.484,5.015408259,0.192,0.056,0.2,4.8,-0.54,4.830279495
18/06/2019 18:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.1448,0.0014,5.14480019,0.0048,0.0014,0.005,5.14,0,5.14,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,4.602,-0.344,4.614839109,0.192,0.056,0.2,4.41,-0.4,4.428103431
18/06/2019 19:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.97536,0.00448,4.975362017,0.01536,0.00448,0.016,4.96,0,4.96,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,4.27,-0.34,4.283514912,0,0,0,4.27,-0.34,4.283514912
18/06/2019 19:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.82384,0.00112,4.82384013,0.00384,0.00112,0.004,4.82,0,4.82,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,4.2,-0.34,4.213739432,0,0,0,4.2,-0.34,4.213739432
18/06/2019 20:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.69096,0.00028,4.690960008,0.00096,0.00028,0.001,4.69,0,4.69,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.39,-0.51,4.419524861,0,0,0,4.39,-0.51,4.419524861
18/06/2019 20:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.34,0,4.34,0,0,0,4.34,0,4.34,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.16,-0.43,4.182164511,0,0,0,4.16,-0.43,4.182164511
18/06/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.08,0,4.08,0,0,0,4.08,0,4.08,0,0,0,0,0,0,0,0,0,3.97,-0.37,3.987204535,0,0,0,3.97,-0.37,3.987204535
18/06/2019 21:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.93,0,3.93,0,0,0,3.93,0,3.93,0,0,0,0,0,0,0,0,0,3.76,-0.33,3.774453603,0,0,0,3.76,-0.33,3.774453603
18/06/2019 22:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.88,0,3.88,0,0,0,3.88,0,3.88,0,0,0,0,0,0,0,0,0,3.86,-0.35,3.875835394,0,0,0,3.86,-0.35,3.875835394
18/06/2019 22:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.73,0,3.73,0,0,0,3.73,0,3.73,0,0,0,0,0,0,0,0,0,3.7,-0.37,3.71845398,0,0,0,3.7,-0.37,3.71845398
18/06/2019 23:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.36,0,3.36,0,0,0,3.36,0,3.36,0,0,0,0,0,0,0,0,0,3.54,-0.39,3.561418257,0,0,0,3.54,-0.39,3.561418257
18/06/2019 23:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.11,0,3.11,0,0,0,3.11,0,3.11,0,0,0,0,0,0,0,0,0,3.39,-0.39,3.412359887,0,0,0,3.39,-0.39,3.412359887
19/06/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.9,0,2.9,0,0,0,2.9,0,2.9,0,0,0,0,0,0,0,0,0,3.16,-0.36,3.180440221,0,0,0,3.16,-0.36,3.180440221
19/06/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74,0,0,0,0,0,0,0,0,0,2.9,-0.22,2.908332856,0,0,0,2.9,-0.22,2.908332856
19/06/2019 01:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0,0,0,0,0,0,0,0,0,2.86,-0.22,2.868449058,0,0,0,2.86,-0.22,2.868449058
19/06/2019 01:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0,0,0,0,0,0,0,0,0,2.81,-0.22,2.818598943,0,0,0,2.81,-0.22,2.818598943
19/06/2019 02:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.84,0,2.84,0,0,0,2.84,0,2.84,0,0,0,0,0,0,0,0,0,2.87,-0.22,2.878419705,0,0,0,2.87,-0.22,2.878419705
19/06/2019 02:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.84,0,2.84,0,0,0,2.84,0,2.84,0,0,0,0,0,0,0,0,0,2.87,-0.22,2.878419705,0,0,0,2.87,-0.22,2.878419705
19/06/2019 03:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.76,0,2.76,0,0,0,2.76,0,2.76,0,0,0,0,0,0,0,0,0,2.81,-0.22,2.818598943,0,0,0,2.81,-0.22,2.818598943
19/06/2019 03:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.76,0,2.76,0,0,0,2.76,0,2.76,0,0,0,0,0,0,0,0,0,2.81,-0.22,2.818598943,0,0,0,2.81,-0.22,2.818598943
19/06/2019 04:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74,0,0,0,0,0,0,0,0,0,2.76,-0.22,2.768754233,0,0,0,2.76,-0.22,2.768754233
19/06/2019 04:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.7,0,2.7,0,0,0,2.7,0,2.7,0,0,0,0,0,0,0,0,0,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
19/06/2019 05:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0,0,0,0,0,0,0,0,0,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
19/06/2019 05:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0,0,0,0,0,0,0,0,0,2.77,-0.22,2.778722728,0,0,0,2.77,-0.22,2.778722728
19/06/2019 06:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82,0,0,0,0,0,0,0,0,0,3.06,-0.22,3.067898303,0,0,0,3.06,-0.22,3.067898303
19/06/2019 06:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.17,0,3.17,0,0,0,3.17,0,3.17,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.4,-0.27,3.41070374,0,0,0,3.4,-0.27,3.41070374
19/06/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.56096,0.00028,3.560960011,0.00096,0.00028,0.001,3.56,0,3.56,0,0,0,0,0,0,0,0,0,3.87,-0.41,3.891657744,0,0,0,3.87,-0.41,3.891657744
19/06/2019 07:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.18288,0.00084,4.182880084,0.00288,0.00084,0.003,4.18,0,4.18,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,4.12,-0.45,4.144502383,0,0,0,4.12,-0.45,4.144502383
19/06/2019 08:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.5296,0.0028,4.529600865,0.0096,0.0028,0.01,4.52,0,4.52,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,4.48,-0.56,4.514864339,0,0,0,4.48,-0.56,4.514864339
19/06/2019 08:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.70576,0.22168,4.710978582,0.00576,0.00168,0.006,4.7,0.22,4.705146119,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,4.72,-0.64,4.763192207,0,0,0,4.72,-0.64,4.763192207
19/06/2019 09:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.8596,0.0028,4.859600807,0.0096,0.0028,0.01,4.85,0,4.85,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,4.94,-0.68,4.986581996,0,0,0,4.94,-0.68,4.986581996
19/06/2019 09:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.91056,0.00308,4.910560966,0.01056,0.00308,0.011,4.9,0,4.9,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,5.13,-0.72,5.180279915,0,0,0,5.13,-0.72,5.180279915
19/06/2019 10:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.91248,0.00364,4.912481349,0.01248,0.00364,0.013,4.9,0,4.9,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,5.2,-0.72,5.249609509,0,0,0,5.2,-0.72,5.249609509
19/06/2019 10:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.84248,0.00364,4.842481368,0.01248,0.00364,0.013,4.83,0,4.83,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,5.13,-0.72,5.180279915,0,0,0,5.13,-0.72,5.180279915
19/06/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.78536,0.00448,4.785362097,0.01536,0.00448,0.016,4.77,0,4.77,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,5.13,-0.77,5.187465663,0,0,0,5.13,-0.77,5.187465663
19/06/2019 11:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.78632,0.00476,4.786322367,0.01632,0.00476,0.017,4.77,0,4.77,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,5.322,-0.664,5.363262067,0.192,0.056,0.2,5.13,-0.72,5.180279915
19/06/2019 12:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.684,0.007,4.684005231,0.024,0.007,0.025,4.66,0,4.66,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,7.23648,-0.23436,7.240273987,2.07648,0.60564,2.163,5.16,-0.84,5.227925019
19/06/2019 12:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.82632,0.00476,4.826322347,0.01632,0.00476,0.017,4.81,0,4.81,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,9.21984,0.23912,9.222940312,3.93984,1.14912,4.104,5.28,-0.91,5.357844716
19/06/2019 13:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.77208,0.00644,4.772084345,0.02208,0.00644,0.023,4.75,0,4.75,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,5.62168,-0.79076,5.677022758,0.27168,0.07924,0.283,5.35,-0.87,5.420276746
19/06/2019 13:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.63592,0.00756,4.635926164,0.02592,0.00756,0.027,4.61,0,4.61,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,11.73528,1.11404,11.78803978,6.66528,1.94404,6.943,5.07,-0.83,5.137489659
19/06/2019 14:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.67016,0.00588,4.670163702,0.02016,0.00588,0.021,4.65,0,4.65,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,13.06008,1.43044,13.13818283,7.99008,2.33044,8.323,5.07,-0.9,5.149262083
19/06/2019 14:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.74864,0.00252,4.748640669,0.00864,0.00252,0.009,4.74,0,4.74,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,6.72752,-0.49864,6.745974148,1.54752,0.45136,1.612,5.18,-0.95,5.266393453
19/06/2019 15:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.72864,0.00252,4.728640671,0.00864,0.00252,0.009,4.72,0,4.72,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,5.454,-0.738,5.503704207,0.384,0.112,0.4,5.07,-0.85,5.140758699
19/06/2019 15:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.7144,0.0042,4.714401871,0.0144,0.0042,0.015,4.7,0,4.7,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,5.06,-0.94,5.146571674,0,0,0,5.06,-0.94,5.146571674
19/06/2019 16:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.7544,0.0042,4.754401855,0.0144,0.0042,0.015,4.74,0,4.74,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,5.06,-0.94,5.146571674,0,0,0,5.06,-0.94,5.146571674
19/06/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.84344,0.00392,4.843441586,0.01344,0.00392,0.014,4.83,0,4.83,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,12.11136,1.41248,12.19344663,7.31136,2.13248,7.616,4.8,-0.72,4.85369962
19/06/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.11536,0.00448,5.115361962,0.01536,0.00448,0.016,5.1,0,5.1,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,8.79552,0.46536,8.807822205,3.99552,1.16536,4.162,4.8,-0.7,4.850773134
19/06/2019 17:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.32304,0.00672,5.323044242,0.02304,0.00672,0.024,5.3,0,5.3,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,8.0388,0.2584,8.042951946,3.1488,0.9184,3.28,4.89,-0.66,4.934338861
19/06/2019 18:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.12112,0.00616,5.121123705,0.02112,0.00616,0.022,5.1,0,5.1,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,12.02072,1.61896,12.12925145,7.47072,2.17896,7.782,4.55,-0.56,4.584332012
19/06/2019 18:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.99576,0.00168,4.995760282,0.00576,0.00168,0.006,4.99,0,4.99,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,4.674,-0.308,4.68413706,0.384,0.112,0.4,4.29,-0.42,4.310510411
19/06/2019 19:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.90192,0.00056,4.901920032,0.00192,0.00056,0.002,4.9,0,4.9,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,4.29,-0.38,4.306796954,0,0,0,4.29,-0.38,4.306796954
19/06/2019 19:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.68,0,4.68,0,0,0,4.68,0,4.68,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,4.17,-0.31,4.181506905,0,0,0,4.17,-0.31,4.181506905
19/06/2019 20:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.45192,0.00056,4.451920035,0.00192,0.00056,0.002,4.45,0,4.45,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,5.71744,0.19092,5.720626766,1.71744,0.50092,1.789,4,-0.31,4.011994516
19/06/2019 20:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.14,0,4.14,0,0,0,4.14,0,4.14,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,4.702,-0.109,4.703263229,0.792,0.231,0.825,3.91,-0.34,3.924754769
19/06/2019 21:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.88,0,3.88,0,0,0,3.88,0,3.88,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.81,-0.34,3.82514052,0,0,0,3.81,-0.34,3.82514052
19/06/2019 21:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.78,0,3.78,0,0,0,3.78,0,3.78,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3.62,-0.3,3.632409669,0,0,0,3.62,-0.3,3.632409669
19/06/2019 22:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.7,0,3.7,0,0,0,3.7,0,3.7,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.78,-0.38,3.799052513,0,0,0,3.78,-0.38,3.799052513
19/06/2019 22:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.72,0,3.72,0,0,0,3.72,0,3.72,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,3.78,-0.41,3.802170433,0,0,0,3.78,-0.41,3.802170433
19/06/2019 23:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.4,0,3.4,0,0,0,3.4,0,3.4,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,3.55,-0.38,3.570280101,0,0,0,3.55,-0.38,3.570280101
19/06/2019 23:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.06192,0.00056,3.061920051,0.00192,0.00056,0.002,3.06,0,3.06,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,3.39,-0.36,3.409061454,0,0,0,3.39,-0.36,3.409061454
20/06/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.83208,0.00644,2.832087322,0.02208,0.00644,0.023,2.81,0,2.81,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,3.11,-0.25,3.120032051,0,0,0,3.11,-0.25,3.120032051
20/06/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.70672,0.00196,2.70672071,0.00672,0.00196,0.007,2.7,0,2.7,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,2.93,-0.22,2.938247777,0,0,0,2.93,-0.22,2.938247777
20/06/2019 01:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,2.85,0,2.85,0,0,0,2.85,0,2.85
20/06/2019 01:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
20/06/2019 02:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,2.87,-0.22,2.878419705,0,0,0,2.87,-0.22,2.878419705
20/06/2019 02:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.82,0.22,2.828568543,0,0,0,2.82,0.22,2.828568543
20/06/2019 03:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,2.79,0,2.79,0,0,0,2.79,0,2.79
20/06/2019 03:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,2.76,0,2.76,0,0,0,2.76,0,2.76
20/06/2019 04:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72
20/06/2019 04:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.62,0,2.62,0,0,0,2.62,0,2.62,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71
20/06/2019 05:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.45,0,2.45,0,0,0,2.45,0,2.45,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,2.62,-0.22,2.629220417,0,0,0,2.62,-0.22,2.629220417
20/06/2019 05:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.51,0,2.51,0,0,0,2.51,0,2.51,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69
20/06/2019 06:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.79,0,2.79,0,0,0,2.79,0,2.79,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,3.06,-0.23,3.068631617,0,0,0,3.06,-0.23,3.068631617
20/06/2019 06:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.22,0,3.22,0,0,0,3.22,0,3.22,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,3.5,-0.26,3.509643857,0,0,0,3.5,-0.26,3.509643857
20/06/2019 07:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.56,0,3.56,0,0,0,3.56,0,3.56,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,3.91,-0.42,3.932492848,0,0,0,3.91,-0.42,3.932492848
20/06/2019 07:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.12,0,4.12,0,0,0,4.12,0,4.12,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,4.22,-0.49,4.248352622,0,0,0,4.22,-0.49,4.248352622
20/06/2019 08:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.41576,0.00168,4.41576032,0.00576,0.00168,0.006,4.41,0,4.41,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,4.52,-0.62,4.562323969,0,0,0,4.52,-0.62,4.562323969
20/06/2019 08:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.59768,0.00224,4.597680546,0.00768,0.00224,0.008,4.59,0,4.59,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,5.432,-0.409,5.447375974,0.792,0.231,0.825,4.64,-0.64,4.683929974
20/06/2019 09:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.70592,0.37756,4.721041686,0.02592,0.00756,0.027,4.68,0.37,4.694603285,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,5.97392,-0.47844,5.993048056,1.03392,0.30156,1.077,4.94,-0.78,5.001199856
20/06/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.73648,0.01064,4.736491951,0.03648,0.01064,0.038,4.7,0,4.7,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,8.53992,0.27956,8.544494567,3.52992,1.02956,3.677,5.01,-0.75,5.065826685
20/06/2019 10:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.77488,0.38184,4.790123255,0.07488,0.02184,0.078,4.7,0.36,4.713767071,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,9.94656,0.65108,9.967846357,4.90656,1.43108,5.111,5.04,-0.78,5.1
20/06/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.69336,0.39848,4.710245684,0.06336,0.01848,0.066,4.63,0.38,4.64556778,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,8.82768,0.27724,8.832032394,3.72768,1.08724,3.883,5.1,-0.81,5.163922927
20/06/2019 11:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.83144,0.42792,4.850353389,0.06144,0.01792,0.064,4.77,0.41,4.787588119,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,7.76688,-0.00216,7.7668803,2.66688,0.77784,2.778,5.1,-0.78,5.159302278
20/06/2019 11:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.82472,0.40596,4.841768954,0.05472,0.01596,0.057,4.77,0.39,4.78591684,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,6.38832,-0.36424,6.39869543,1.28832,0.37576,1.342,5.1,-0.74,5.15340664
20/06/2019 12:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.58744,0.01092,4.587452997,0.03744,0.01092,0.039,4.55,0,4.55,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,18.95672,3.25196,19.2336288,13.92672,4.06196,14.507,5.03,-0.81,5.094801272
20/06/2019 12:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.79816,0.38988,4.813974013,0.06816,0.01988,0.071,4.73,0.37,4.744449388,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,6.90152,-0.28164,6.907264249,1.81152,0.52836,1.887,5.09,-0.81,5.154046954
20/06/2019 13:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.72336,0.43848,4.743668875,0.06336,0.01848,0.066,4.66,0.42,4.678888757,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,15.96696,2.36828,16.14164062,10.89696,3.17828,11.351,5.07,-0.81,5.134296446
20/06/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.54184,0.36512,4.556492423,0.05184,0.01512,0.054,4.49,0.35,4.503620766,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,13.99064,1.89852,14.11886631,9.08064,2.64852,9.459,4.91,-0.75,4.966950775
20/06/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.53776,0.40268,4.555591839,0.07776,0.02268,0.081,4.46,0.38,4.476159068,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,11.32936,1.15148,11.38772603,6.51936,1.90148,6.791,4.81,-0.75,4.868120787
20/06/2019 14:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.34928,0.34604,4.363024203,0.08928,0.02604,0.093,4.26,0.32,4.272001873,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,19.19,3.29,19.46998202,14.4,4.2,15,4.79,-0.91,4.875674312
20/06/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.3656,0.3908,4.383056924,0.1056,0.0308,0.11,4.26,0.36,4.275184207,0.38784,0.11312,0.404,0.38784,0.11312,0.404,0,0,0,18.95288,3.28084,19.23474906,14.16288,4.13084,14.753,4.79,-0.85,4.864832988
20/06/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.40736,0.38548,4.424185462,0.08736,0.02548,0.091,4.32,0.36,4.334974048,0.34272,0.09996,0.357,0.34272,0.09996,0.357,0,0,0,20.32912,3.72016,20.66670536,15.66912,4.57016,16.322,4.66,-0.85,4.736887164
20/06/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.45696,0.43828,4.478457525,0.09696,0.02828,0.101,4.36,0.41,4.379235093,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,15.25144,2.37292,15.43493348,10.74144,3.13292,11.189,4.51,-0.76,4.573587214
20/06/2019 16:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.62144,0.42792,4.641209239,0.06144,0.01792,0.064,4.56,0.41,4.578394915,0.3264,0.0952,0.34,0.3264,0.0952,0.34,0,0,0,15.66256,2.44908,15.85287919,11.00256,3.20908,11.461,4.66,-0.76,4.721567536
20/06/2019 17:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.72432,0.37876,4.739478727,0.06432,0.01876,0.067,4.66,0.36,4.673884894,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,13.84816,1.98988,13.9903952,9.18816,2.67988,9.571,4.66,-0.69,4.710806725
20/06/2019 17:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.9188,0.3084,4.928458583,0.0288,0.0084,0.03,4.89,0.3,4.899193811,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,18.48152,3.25336,18.76568498,13.69152,3.99336,14.262,4.79,-0.74,4.846823702
20/06/2019 18:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.85304,0.26672,4.860363855,0.02304,0.00672,0.024,4.83,0.26,4.836992867,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,18.66136,3.71748,19.02803234,14.39136,4.19748,14.991,4.27,-0.48,4.296894227
20/06/2019 18:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.72264,0.00952,4.722649595,0.03264,0.00952,0.034,4.69,0,4.69,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,15.74288,2.96584,16.01981515,11.64288,3.39584,12.128,4.1,-0.43,4.122487113
20/06/2019 19:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.52976,0.34868,4.543160068,0.02976,0.00868,0.031,4.5,0.34,4.512826165,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,9.61776,1.23268,9.696432715,5.59776,1.63268,5.831,4.02,-0.4,4.039851482
20/06/2019 19:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.51536,0.32448,4.527003777,0.01536,0.00448,0.016,4.5,0.32,4.51136343,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,8.58224,1.08732,8.650844363,4.72224,1.37732,4.919,3.86,-0.29,3.870878453
20/06/2019 20:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.30672,0.00196,4.306720446,0.00672,0.00196,0.007,4.3,0,4.3,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,5.7112,0.1716,5.713777385,1.8912,0.5516,1.97,3.82,-0.38,3.838853996
20/06/2019 20:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.12112,0.00616,4.121124604,0.02112,0.00616,0.022,4.1,0,4.1,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,5.05832,-0.09924,5.059293409,1.16832,0.34076,1.217,3.89,-0.44,3.914805231
20/06/2019 21:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.91768,0.00224,3.91768064,0.00768,0.00224,0.008,3.91,0,3.91,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,3.77,-0.37,3.788112987,0,0,0,3.77,-0.37,3.788112987
20/06/2019 21:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.76208,0.00644,3.762085512,0.02208,0.00644,0.023,3.74,0,3.74,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.6,-0.37,3.61896394,0,0,0,3.6,-0.37,3.61896394
20/06/2019 22:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.60344,0.00392,3.603442132,0.01344,0.00392,0.014,3.59,0,3.59,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,3.68,-0.44,3.706211003,0,0,0,3.68,-0.44,3.706211003
20/06/2019 22:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.60248,0.00364,3.602481839,0.01248,0.00364,0.013,3.59,0,3.59,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,3.55,-0.29,3.561825375,0,0,0,3.55,-0.29,3.561825375
20/06/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.31,0,3.31,0,0,0,3.31,0,3.31,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,3.32,-0.29,3.332641595,0,0,0,3.32,-0.29,3.332641595
20/06/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.98,0,2.98,0,0,0,2.98,0,2.98,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,3.2,-0.34,3.218011809,0,0,0,3.2,-0.34,3.218011809
21/06/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,3.12,-0.29,3.133448579,0,0,0,3.12,-0.29,3.133448579
21/06/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
21/06/2019 01:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.48,0,2.48,0,0,0,2.48,0,2.48,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,2.72,0.18,2.725949376,0,0,0,2.72,0.18,2.725949376
21/06/2019 01:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.48,0,2.48,0,0,0,2.48,0,2.48,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,2.69,0.21,2.698184575,0,0,0,2.69,0.21,2.698184575
21/06/2019 02:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,2.83,0.04,2.830282671,0,0,0,2.83,0.04,2.830282671
21/06/2019 02:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,2.79,0.22,2.798660394,0,0,0,2.79,0.22,2.798660394
21/06/2019 03:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.58,0,2.58,0,0,0,2.58,0,2.58,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,2.67,0.2,2.677480159,0,0,0,2.67,0.2,2.677480159
21/06/2019 03:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.55288,0.00084,2.552880138,0.00288,0.00084,0.003,2.55,0,2.55,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72
21/06/2019 04:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.55192,0.00056,2.551920061,0.00192,0.00056,0.002,2.55,0,2.55,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,2.65,0.2,2.657536453,0,0,0,2.65,0.2,2.657536453
21/06/2019 04:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.48,0,2.48,0,0,0,2.48,0,2.48,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,2.62,0.2,2.6276225,0,0,0,2.62,0.2,2.6276225
21/06/2019 05:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.38,0,2.38,0,0,0,2.38,0,2.38,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,2.54,0.17,2.54568262,0,0,0,2.54,0.17,2.54568262
21/06/2019 05:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.43,0,2.43,0,0,0,2.43,0,2.43,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,2.62,-0.12,2.622746652,0,0,0,2.62,-0.12,2.622746652
21/06/2019 06:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,2.87,-0.29,2.884614359,0,0,0,2.87,-0.29,2.884614359
21/06/2019 06:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.15,0,3.15,0,0,0,3.15,0,3.15,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,3.08,-0.25,3.090129447,0,0,0,3.08,-0.25,3.090129447
21/06/2019 07:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.43096,0.00028,3.430960011,0.00096,0.00028,0.001,3.43,0,3.43,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,4.202,0.001,4.202000119,0.792,0.231,0.825,3.41,-0.23,3.417747796
21/06/2019 07:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.97384,0.00112,3.973840158,0.00384,0.00112,0.004,3.97,0,3.97,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,8.9264,1.0902,8.992727784,5.0064,1.4602,5.215,3.92,-0.37,3.937423015
21/06/2019 08:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.23576,0.00168,4.235760333,0.00576,0.00168,0.006,4.23,0,4.23,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,11.31984,1.54912,11.42534684,7.05984,2.05912,7.354,4.26,-0.51,4.29041956
21/06/2019 08:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.51152,0.22336,4.51704576,0.01152,0.00336,0.012,4.5,0.22,4.505374568,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,4.36,-0.45,4.38316096,0,0,0,4.36,-0.45,4.38316096
21/06/2019 09:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.5644,0.2242,4.569902953,0.0144,0.0042,0.015,4.55,0.22,4.555315576,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,4.84168,-0.60076,4.878809055,0.27168,0.07924,0.283,4.57,-0.68,4.620313842
21/06/2019 09:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.7192,0.2256,4.724589294,0.0192,0.0056,0.02,4.7,0.22,4.705146119,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,8.21976,0.18368,8.221812014,3.26976,0.95368,3.406,4.95,-0.77,5.009530916
21/06/2019 10:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.71728,0.00504,4.717282692,0.01728,0.00504,0.018,4.7,0,4.7,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,5.642,-0.539,5.6676878,0.792,0.231,0.825,4.85,-0.77,4.910743325
21/06/2019 10:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.6288,0.0084,4.628807622,0.0288,0.0084,0.03,4.6,0,4.6,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,6.51064,-0.29148,6.517161483,1.64064,0.47852,1.709,4.87,-0.77,4.930496932
21/06/2019 11:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.68704,0.01372,4.687060081,0.04704,0.01372,0.049,4.64,0,4.64,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,14.24784,1.88312,14.37174609,9.26784,2.70312,9.654,4.98,-0.82,5.047058549
21/06/2019 11:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.73208,0.00644,4.732084382,0.02208,0.00644,0.023,4.71,0,4.71,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,5.172,-0.714,5.221051618,0.192,0.056,0.2,4.98,-0.77,5.03917652
21/06/2019 12:00,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,4.5836,0.0098,4.583610476,0.0336,0.0098,0.035,4.55,0,4.55,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,23.99936,4.66148,24.44787672,18.99936,5.54148,19.791,5,-0.88,5.076849417
21/06/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.644,0.007,4.644005276,0.024,0.007,0.025,4.62,0,4.62,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,8.6856,0.3358,8.692088874,3.8256,1.1158,3.985,4.86,-0.78,4.922194632
21/06/2019 13:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.5436,0.0098,4.543610569,0.0336,0.0098,0.035,4.51,0,4.51,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,16.67424,2.75332,16.90003108,11.87424,3.46332,12.369,4.8,-0.71,4.852226293
21/06/2019 13:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.29744,0.01092,4.297453874,0.03744,0.01092,0.039,4.26,0,4.26,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,24.47672,5.09696,25.0017764,19.80672,5.77696,20.632,4.67,-0.68,4.719247821
21/06/2019 14:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.49264,0.00952,4.492650087,0.03264,0.00952,0.034,4.46,0,4.46,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,9.92352,0.81436,9.956878597,5.12352,1.49436,5.337,4.8,-0.68,4.847927392
21/06/2019 14:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.2788,0.0084,4.278808245,0.0288,0.0084,0.03,4.25,0,4.25,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,20.29504,3.93772,20.67351657,15.69504,4.57772,16.349,4.6,-0.64,4.644308345
21/06/2019 15:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.4036,0.0098,4.403610905,0.0336,0.0098,0.035,4.37,0,4.37,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,13.43536,1.91948,13.57178329,8.77536,2.55948,9.141,4.66,-0.64,4.70374319
21/06/2019 15:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.3092,0.0056,4.309203639,0.0192,0.0056,0.02,4.29,0,4.29,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,8.3556,0.5258,8.372127388,3.8256,1.1158,3.985,4.53,-0.59,4.568260063
21/06/2019 16:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.4036,0.0098,4.403610905,0.0336,0.0098,0.035,4.37,0,4.37,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,10.79408,1.37244,10.88098133,6.45408,1.88244,6.723,4.34,-0.51,4.369862698
21/06/2019 16:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.58208,0.00644,4.582084526,0.02208,0.00644,0.023,4.56,0,4.56,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,11.65832,1.60076,11.76770402,7.16832,2.09076,7.467,4.49,-0.49,4.516658057
21/06/2019 17:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.7648,0.0014,4.764800206,0.0048,0.0014,0.005,4.76,0,4.76,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,14.8312,2.5116,15.04236112,10.2912,3.0016,10.72,4.54,-0.49,4.56636617
21/06/2019 17:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.86864,0.00252,4.868640652,0.00864,0.00252,0.009,4.86,0,4.86,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,19.45328,3.92304,19.8449073,14.99328,4.37304,15.618,4.46,-0.45,4.482644309
21/06/2019 18:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.62152,0.00336,4.621521221,0.01152,0.00336,0.012,4.61,0,4.61,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,9.83264,1.31452,9.920119566,5.67264,1.65452,5.909,4.16,-0.34,4.173871105
21/06/2019 18:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.43864,0.00252,4.438640715,0.00864,0.00252,0.009,4.43,0,4.43,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,8.2824,0.9682,8.338798535,4.3824,1.2782,4.565,3.9,-0.31,3.912301113
21/06/2019 19:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.3148,0.0014,4.314800227,0.0048,0.0014,0.005,4.31,0,4.31,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,11.79312,1.99216,11.96019986,7.89312,2.30216,8.222,3.9,-0.31,3.912301113
21/06/2019 19:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.18192,0.00056,4.181920037,0.00192,0.00056,0.002,4.18,0,4.18,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,6.37568,0.48124,6.393816341,2.57568,0.75124,2.683,3.8,-0.27,3.809580029
21/06/2019 20:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.00288,0.00084,4.002880088,0.00288,0.00084,0.003,4,0,4,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,6.97824,0.68032,7.011324326,3.25824,0.95032,3.394,3.72,-0.27,3.729785517
21/06/2019 20:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.79,0,3.79,0,0,0,3.79,0,3.79,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,4.196,-0.062,4.19645803,0.576,0.168,0.6,3.62,-0.23,3.627299271
21/06/2019 21:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.59,0,3.59,0,0,0,3.59,0,3.59,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.52,-0.23,3.527506201,0,0,0,3.52,-0.23,3.527506201
21/06/2019 21:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.54,0,3.54,0,0,0,3.54,0,3.54,0,0,0,0,0,0,0,0,0,3.37,-0.23,3.377839546,0,0,0,3.37,-0.23,3.377839546
21/06/2019 22:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.54,0,3.54,0,0,0,3.54,0,3.54,0,0,0,0,0,0,0,0,0,3.44,-0.23,3.44768038,0,0,0,3.44,-0.23,3.44768038
21/06/2019 22:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.57,0,3.57,0,0,0,3.57,0,3.57,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,3.36,-0.23,3.367862824,0,0,0,3.36,-0.23,3.367862824
21/06/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.32,0,3.32,0,0,0,3.32,0,3.32,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,3.25,-0.23,3.258128297,0,0,0,3.25,-0.23,3.258128297
21/06/2019 23:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.06,0,3.06,0,0,0,3.06,0,3.06,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,3.09,-0.23,3.098548047,0,0,0,3.09,-0.23,3.098548047
22/06/2019 00:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.87,0,2.87,0,0,0,2.87,0,2.87,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,2.92,-0.23,2.929044213,0,0,0,2.92,-0.23,2.929044213
22/06/2019 00:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,2.72,-0.03,2.720165436,0,0,0,2.72,-0.03,2.720165436
22/06/2019 01:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.56,0,2.56,0,0,0,2.56,0,2.56,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,2.65,-0.07,2.650924367,0,0,0,2.65,-0.07,2.650924367
22/06/2019 01:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,2.65,-0.04,2.65030187,0,0,0,2.65,-0.04,2.65030187
22/06/2019 02:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.65,0,2.65,0,0,0,2.65,0,2.65,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,2.75,-0.22,2.758785965,0,0,0,2.75,-0.22,2.758785965
22/06/2019 02:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,2.62,0.21,2.628402557,0,0,0,2.62,0.21,2.628402557
22/06/2019 03:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,2.54,0.21,2.548666318,0,0,0,2.54,0.21,2.548666318
22/06/2019 03:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,2.54,0.21,2.548666318,0,0,0,2.54,0.21,2.548666318
22/06/2019 04:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,2.47,0.21,2.478911051,0,0,0,2.47,0.21,2.478911051
22/06/2019 04:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.43,0,2.43,0,0,0,2.43,0,2.43,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,2.44,0.21,2.449020212,0,0,0,2.44,0.21,2.449020212
22/06/2019 05:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.31,0,2.31,0,0,0,2.31,0,2.31,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,2.33,0.21,2.339444378,0,0,0,2.33,0.21,2.339444378
22/06/2019 05:30,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.31,0,2.31,0,0,0,2.31,0,2.31,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,2.33,0.21,2.339444378,0,0,0,2.33,0.21,2.339444378
22/06/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.48,0,2.48,0,0,0,2.48,0,2.48,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,2.44,0.21,2.449020212,0,0,0,2.44,0.21,2.449020212
22/06/2019 06:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,2.762,-0.204,2.769523425,0.192,0.056,0.2,2.57,-0.26,2.583118271
22/06/2019 07:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.86096,0.00028,2.860960014,0.00096,0.00028,0.001,2.86,0,2.86,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,6.48992,0.76956,6.535387073,3.52992,1.02956,3.677,2.96,-0.26,2.971396978
22/06/2019 07:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.16192,0.00056,3.16192005,0.00192,0.00056,0.002,3.16,0,3.16,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,9.87024,1.69632,10.01494579,6.81024,1.98632,7.094,3.06,-0.29,3.073711112
22/06/2019 08:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.37768,0.00224,3.377680743,0.00768,0.00224,0.008,3.37,0,3.37,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,13.20872,2.57296,13.45698358,9.91872,2.89296,10.332,3.29,-0.32,3.305525677
22/06/2019 08:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.64152,0.00336,3.64152155,0.01152,0.00336,0.012,3.63,0,3.63,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,17.52504,3.76772,17.92547743,14.01504,4.08772,14.599,3.51,-0.32,3.52455671
22/06/2019 09:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,3.84248,0.00364,3.842481724,0.01248,0.00364,0.013,3.83,0,3.83,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,20.33232,4.54276,20.83362438,16.67232,4.86276,17.367,3.66,-0.32,3.673962439
22/06/2019 09:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.98824,0.00532,3.988243548,0.01824,0.00532,0.019,3.97,0,3.97,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,24.08048,5.42264,24.68348723,20.10048,5.86264,20.938,3.98,-0.44,4.004247745
22/06/2019 10:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.99496,0.00728,3.994966633,0.02496,0.00728,0.026,3.97,0,3.97,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,27.21696,6.30828,27.93845572,23.13696,6.74828,24.101,4.08,-0.44,4.103656906
22/06/2019 10:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.94976,0.00868,3.949769538,0.02976,0.00868,0.031,3.92,0,3.92,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,29.60232,6.82776,30.37952692,25.43232,7.41776,26.492,4.17,-0.59,4.211531788
22/06/2019 11:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.98592,0.00756,3.985927169,0.02592,0.00756,0.027,3.96,0,3.96,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,16.37392,3.03156,16.65219542,12.31392,3.59156,12.827,4.06,-0.56,4.098438727
22/06/2019 11:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.85032,0.01176,3.850337959,0.04032,0.01176,0.042,3.81,0,3.81,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,15.82688,2.92784,16.0954148,11.78688,3.43784,12.278,4.04,-0.51,4.072063359
22/06/2019 12:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.83304,0.00672,3.833045891,0.02304,0.00672,0.024,3.81,0,3.81,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,21.95368,4.48024,22.40617361,17.62368,5.14024,18.358,4.33,-0.66,4.380011416
22/06/2019 12:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.86824,0.00532,3.868243658,0.01824,0.00532,0.019,3.85,0,3.85,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,34.68896,8.31928,35.67259965,30.40896,8.86928,31.676,4.28,-0.55,4.315194086
22/06/2019 13:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.87112,0.00616,3.871124901,0.02112,0.00616,0.022,3.85,0,3.85,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,23.39616,5.15388,23.95710295,19.31616,5.63388,20.121,4.08,-0.48,4.108138264
22/06/2019 13:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.72304,0.00672,3.723046065,0.02304,0.00672,0.024,3.7,0,3.7,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,22.08984,4.86412,22.6190339,18.21984,5.31412,18.979,3.87,-0.45,3.896074948
22/06/2019 14:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.61168,0.25924,3.620971941,0.03168,0.00924,0.033,3.58,0.25,3.588718434,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,25.72792,5.94356,26.40552543,21.81792,6.36356,22.727,3.91,-0.42,3.932492848
22/06/2019 14:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.58784,0.22812,3.595084783,0.02784,0.00812,0.029,3.56,0.22,3.566791275,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,24.70368,5.68524,25.34943312,20.86368,6.08524,21.733,3.84,-0.4,3.860777124
22/06/2019 15:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.43976,0.36868,3.45946149,0.02976,0.00868,0.031,3.41,0.36,3.428950277,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,33.73344,8.35392,34.75245248,30.01344,8.75392,31.264,3.72,-0.4,3.741443572
22/06/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.38032,0.01176,3.380340456,0.04032,0.01176,0.042,3.34,0,3.34,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,31.03664,7.70152,31.97790538,27.53664,8.03152,28.684,3.5,-0.33,3.515522721
22/06/2019 16:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.44168,0.31924,3.456454166,0.03168,0.00924,0.033,3.41,0.31,3.424061915,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,31.22864,7.75752,32.17774188,27.72864,8.08752,28.884,3.5,-0.33,3.515522721
22/06/2019 16:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.56552,0.35036,3.582692423,0.03552,0.01036,0.037,3.53,0.34,3.546336137,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,24.17264,5.69952,24.83547972,20.67264,6.02952,21.534,3.5,-0.33,3.515522721
22/06/2019 17:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.73648,0.24064,3.744220934,0.03648,0.01064,0.038,3.7,0.23,3.707141756,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,25.87184,6.17512,26.59857538,22.37184,6.52512,23.304,3.5,-0.35,3.517456467
22/06/2019 17:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.9388,0.0084,3.938808957,0.0288,0.0084,0.03,3.91,0,3.91,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,27.10904,6.50972,27.87967905,23.51904,6.85972,24.499,3.59,-0.35,3.607020931
22/06/2019 18:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.01688,0.00784,4.016887651,0.02688,0.00784,0.028,3.99,0,3.99,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,13.50872,2.50296,13.73864348,9.91872,2.89296,10.332,3.59,-0.39,3.611121709
22/06/2019 18:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.82264,0.45952,3.850160412,0.03264,0.00952,0.034,3.79,0.45,3.816621543,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,13.60608,2.66844,13.86527984,10.24608,2.98844,10.673,3.36,-0.32,3.375203698
22/06/2019 19:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.90496,0.39728,3.925117068,0.02496,0.00728,0.026,3.88,0.39,3.899551256,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,8.18656,1.15108,8.267088351,4.90656,1.43108,5.111,3.28,-0.28,3.291929525
22/06/2019 19:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.7936,0.2298,3.800553775,0.0336,0.0098,0.035,3.76,0.22,3.766430671,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,6.91312,0.79716,6.958928955,3.69312,1.07716,3.847,3.22,-0.28,3.232150987
22/06/2019 20:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.60824,0.00532,3.608243922,0.01824,0.00532,0.019,3.59,0,3.59,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,5.26096,0.31528,5.270398619,2.04096,0.59528,2.126,3.22,-0.28,3.232150987
22/06/2019 20:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.47,0,3.47,0,0,0,3.47,0,3.47,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,3.12,-0.28,3.132538906,0,0,0,3.12,-0.28,3.132538906
22/06/2019 21:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.39,0,3.39,0,0,0,3.39,0,3.39,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.08,-0.28,3.092701085,0,0,0,3.08,-0.28,3.092701085
22/06/2019 21:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.35,0,3.35,0,0,0,3.35,0,3.35,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,3.02,-0.26,3.031171391,0,0,0,3.02,-0.26,3.031171391
22/06/2019 22:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.33,0,3.33,0,0,0,3.33,0,3.33,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,3.24,-0.28,3.25207626,0,0,0,3.24,-0.28,3.25207626
22/06/2019 22:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.35576,0.00168,3.355760421,0.00576,0.00168,0.006,3.35,0,3.35,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,3.22,-0.24,3.228931712,0,0,0,3.22,-0.24,3.228931712
22/06/2019 23:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.26824,0.00532,3.26824433,0.01824,0.00532,0.019,3.25,0,3.25,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.08,-0.24,3.089336498,0,0,0,3.08,-0.24,3.089336498
22/06/2019 23:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.98208,0.28644,2.995805234,0.02208,0.00644,0.023,2.96,0.28,2.973213749,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,2.99,-0.24,2.999616642,0,0,0,2.99,-0.24,2.999616642
23/06/2019 00:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.77632,0.25476,2.78798411,0.01632,0.00476,0.017,2.76,0.25,2.771299334,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,2.82,-0.24,2.83019434,0,0,0,2.82,-0.24,2.83019434
23/06/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.61248,0.00364,2.612482536,0.01248,0.00364,0.013,2.6,0,2.6,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,2.68,-0.24,2.690724809,0,0,0,2.68,-0.24,2.690724809
23/06/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.47248,0.00364,2.472482679,0.01248,0.00364,0.013,2.46,0,2.46,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59
23/06/2019 01:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.47632,0.00476,2.476324575,0.01632,0.00476,0.017,2.46,0,2.46,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
23/06/2019 02:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.50576,0.00168,2.505760563,0.00576,0.00168,0.006,2.5,0,2.5,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,2.58,-0.22,2.589362856,0,0,0,2.58,-0.22,2.589362856
23/06/2019 02:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.47,0,2.47,0,0,0,2.47,0,2.47,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,2.52,-0.22,2.529584946,0,0,0,2.52,-0.22,2.529584946
