Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
23/06/2019 03:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.47672,0.00196,2.476720776,0.00672,0.00196,0.007,2.47,0,2.47,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,2.4,0.22,2.41006224,0,0,0,2.4,0.22,2.41006224
23/06/2019 03:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.44,0,2.44,0,0,0,2.44,0,2.44,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,2.36,0.22,2.370232056,0,0,0,2.36,0.22,2.370232056
23/06/2019 04:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.41,0,2.41,0,0,0,2.41,0,2.41,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,2.36,0.22,2.370232056,0,0,0,2.36,0.22,2.370232056
23/06/2019 04:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.31,0,2.31,0,0,0,2.31,0,2.31,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,2.36,0.22,2.370232056,0,0,0,2.36,0.22,2.370232056
23/06/2019 05:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.23288,0.00084,2.232880158,0.00288,0.00084,0.003,2.23,0,2.23,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,2.31,0.22,2.320452542,0,0,0,2.31,0.22,2.320452542
23/06/2019 05:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.16768,0.00224,2.167681157,0.00768,0.00224,0.008,2.16,0,2.16,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,2.26,-0.22,2.270682717,0,0,0,2.26,-0.22,2.270682717
23/06/2019 06:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.25864,0.00252,2.258641406,0.00864,0.00252,0.009,2.25,0,2.25,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,2.33,-0.32,2.351871595,0,0,0,2.33,-0.32,2.351871595
23/06/2019 06:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.40096,0.00028,2.400960016,0.00096,0.00028,0.001,2.4,0,2.4,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,2.36,-0.23,2.37118114,0,0,0,2.36,-0.23,2.37118114
23/06/2019 07:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.5544,0.0042,2.554403453,0.0144,0.0042,0.015,2.54,0,2.54,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,5.2912,0.4816,5.313072181,2.6112,0.7616,2.72,2.68,-0.28,2.694587167
23/06/2019 07:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.75152,0.00336,2.751522052,0.01152,0.00336,0.012,2.74,0,2.74,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,6.28992,0.74956,6.334424504,3.52992,1.02956,3.677,2.76,-0.28,2.774166542
23/06/2019 08:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.98344,0.00392,2.983442575,0.01344,0.00392,0.014,2.97,0,2.97,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,7.6224,1.1232,7.704710248,4.7424,1.3832,4.94,2.88,-0.26,2.891712296
23/06/2019 08:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.16304,0.00672,3.163047138,0.02304,0.00672,0.024,3.14,0,3.14,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,10.1188,1.7184,10.26367439,6.9888,2.0384,7.28,3.13,-0.32,3.146315305
23/06/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.33168,0.00924,3.331692813,0.03168,0.00924,0.033,3.3,0,3.3,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,11.94616,2.28388,12.1625181,8.75616,2.55388,9.121,3.19,-0.27,3.201405941
23/06/2019 09:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.50896,0.23428,3.516772299,0.04896,0.01428,0.051,3.46,0.22,3.466987165,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,11.21312,2.01216,11.39222753,7.89312,2.30216,8.222,3.32,-0.29,3.332641595
23/06/2019 10:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.65088,0.32484,3.665302962,0.05088,0.01484,0.053,3.6,0.31,3.613322571,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,14.22088,2.84484,14.50263916,10.85088,3.16484,11.303,3.37,-0.32,3.385158785
23/06/2019 10:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.74224,0.01232,3.74226028,0.04224,0.01232,0.044,3.7,0,3.7,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,19.24072,4.27396,19.70969407,15.75072,4.59396,16.407,3.49,-0.32,3.504639782
23/06/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.8128,0.2354,3.820059816,0.0528,0.0154,0.055,3.76,0.22,3.766430671,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,26.67696,6.39828,27.43352296,23.13696,6.74828,24.101,3.54,-0.35,3.557260182
23/06/2019 11:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.81584,0.31212,3.828583785,0.07584,0.02212,0.079,3.74,0.29,3.751226466,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,27.5704,6.7322,28.38044173,24.1104,7.0322,25.115,3.46,-0.3,3.472981428
23/06/2019 12:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.03392,0.45156,4.059115298,0.07392,0.02156,0.077,3.96,0.43,3.983277545,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,20.80248,4.57364,21.29932762,17.05248,4.97364,17.763,3.75,-0.4,3.771272995
23/06/2019 12:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.02336,0.25848,4.031654449,0.06336,0.01848,0.066,3.96,0.24,3.967266061,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,22.39504,4.97772,22.94156736,18.57504,5.41772,19.349,3.82,-0.44,3.845256818
23/06/2019 13:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.05624,0.31932,4.068789525,0.06624,0.01932,0.069,3.99,0.3,4.001262301,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,19.92208,4.27644,20.37589779,16.10208,4.69644,16.773,3.82,-0.42,3.843019646
23/06/2019 13:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.96544,0.32492,3.97872937,0.08544,0.02492,0.089,3.88,0.3,3.891580656,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,24.32264,5.64952,24.97014002,20.67264,6.02952,21.534,3.65,-0.38,3.66972751
23/06/2019 14:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.91008,0.32044,3.923188423,0.07008,0.02044,0.073,3.84,0.3,3.851700923,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,22.46608,5.12344,23.0428815,18.76608,5.47344,19.548,3.7,-0.35,3.716517187
23/06/2019 14:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.9724,0.3182,3.985123963,0.0624,0.0182,0.065,3.91,0.3,3.921492063,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,17.45496,3.71228,17.84535378,13.82496,4.03228,14.401,3.63,-0.32,3.644077387
23/06/2019 15:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.85048,0.29764,3.861966572,0.06048,0.01764,0.063,3.79,0.28,3.800328933,0.32448,0.09464,0.338,0.32448,0.09464,0.338,0,0,0,15.32848,3.10664,15.64012504,11.74848,3.42664,12.238,3.58,-0.32,3.594273223
23/06/2019 15:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.89456,0.40008,3.91505576,0.03456,0.01008,0.036,3.86,0.39,3.879652046,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,13.8012,2.6816,14.05930653,10.2912,3.0016,10.72,3.51,-0.32,3.52455671
23/06/2019 16:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.99896,0.32428,4.012086564,0.04896,0.01428,0.051,3.95,0.31,3.962145883,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,9.15144,1.34792,9.250175263,5.58144,1.62792,5.814,3.57,-0.28,3.580963557
23/06/2019 16:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.22664,0.32652,4.239233539,0.05664,0.01652,0.059,4.17,0.31,4.181506905,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,7.64552,0.88536,7.696612138,3.99552,1.16536,4.162,3.65,-0.28,3.660723972
23/06/2019 17:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.37032,0.32176,4.382148605,0.04032,0.01176,0.042,4.33,0.31,4.341082814,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,9.40328,1.34804,9.499415066,5.75328,1.67804,5.993,3.65,-0.33,3.664887447
23/06/2019 17:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.44856,0.25708,4.455982069,0.05856,0.01708,0.061,4.39,0.24,4.39655547,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,6.41864,0.47752,6.436378236,2.76864,0.80752,2.884,3.65,-0.33,3.664887447
23/06/2019 18:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.44024,0.28632,4.44946181,0.09024,0.02632,0.094,4.35,0.26,4.357763188,0.33696,0.09828,0.351,0.33696,0.09828,0.351,0,0,0,8.01016,1.10588,8.086138374,4.58016,1.33588,4.771,3.43,-0.23,3.437702721
23/06/2019 18:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.41224,0.31232,4.423279959,0.04224,0.01232,0.044,4.37,0.3,4.380285379,0.3264,0.0952,0.34,0.3264,0.0952,0.34,0,0,0,4.13672,-0.09304,4.137766161,0.60672,0.17696,0.632,3.53,-0.27,3.540310721
23/06/2019 19:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.27744,0.31092,4.288725242,0.03744,0.01092,0.039,4.24,0.3,4.250599958,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0,0,0,4.5492,-0.0044,4.549202128,0.9792,0.2856,1.02,3.57,-0.29,3.581759344
23/06/2019 19:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.172,0.401,4.191227147,0.072,0.021,0.075,4.1,0.38,4.1175721,0.3792,0.1106,0.395,0.3792,0.1106,0.395,0,0,0,3.48,-0.29,3.492062428,0,0,0,3.48,-0.29,3.492062428
23/06/2019 20:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.00144,0.01792,4.001480126,0.06144,0.01792,0.064,3.94,0,3.94,0.43776,0.12768,0.456,0.43776,0.12768,0.456,0,0,0,3.43,-0.26,3.439840113,0,0,0,3.43,-0.26,3.439840113
23/06/2019 20:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.86008,0.31044,3.87254317,0.07008,0.02044,0.073,3.79,0.29,3.801078794,0.41952,0.12236,0.437,0.41952,0.12236,0.437,0,0,0,3.35,-0.26,3.360074404,0,0,0,3.35,-0.26,3.360074404
23/06/2019 21:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.74776,0.31268,3.760781009,0.07776,0.02268,0.081,3.67,0.29,3.681439936,0.45408,0.13244,0.473,0.45408,0.13244,0.473,0,0,0,3.2,-0.23,3.208254977,0,0,0,3.2,-0.23,3.208254977
23/06/2019 21:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,3.71832,0.02576,3.71840923,0.08832,0.02576,0.092,3.63,0,3.63,0.38592,0.11256,0.402,0.38592,0.11256,0.402,0,0,0,3.12,-0.23,3.128466078,0,0,0,3.12,-0.23,3.128466078
23/06/2019 22:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,3.62376,0.26568,3.63348626,0.05376,0.01568,0.056,3.57,0.25,3.578742796,0.37056,0.10808,0.386,0.37056,0.10808,0.386,0,0,0,3.25,-0.23,3.258128297,0,0,0,3.25,-0.23,3.258128297
23/06/2019 22:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.42936,0.01148,3.429379215,0.03936,0.01148,0.041,3.39,0,3.39,0.35328,0.10304,0.368,0.35328,0.10304,0.368,0,0,0,3.23,-0.23,3.2381785,0,0,0,3.23,-0.23,3.2381785
23/06/2019 23:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.2592,0.0056,3.259204811,0.0192,0.0056,0.02,3.24,0,3.24,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0,0,0,3.11,-0.23,3.118493226,0,0,0,3.11,-0.23,3.118493226
23/06/2019 23:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.95552,0.01036,2.955538157,0.03552,0.01036,0.037,2.92,0,2.92,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,2.93,-0.23,2.93901344,0,0,0,2.93,-0.23,2.93901344
24/06/2019 00:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.70224,0.01232,2.702268084,0.04224,0.01232,0.044,2.66,0,2.66,0.33792,0.09856,0.352,0.33792,0.09856,0.352,0,0,0,2.81,-0.23,2.819397099,0,0,0,2.81,-0.23,2.819397099
24/06/2019 00:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.52784,0.33812,2.550352956,0.02784,0.00812,0.029,2.5,0.33,2.521685944,0.34848,0.10164,0.363,0.34848,0.10164,0.363,0,0,0,2.73,-0.23,2.739671513,0,0,0,2.73,-0.23,2.739671513
24/06/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.4988,0.0084,2.498814119,0.0288,0.0084,0.03,2.47,0,2.47,0.30816,0.08988,0.321,0.30816,0.08988,0.321,0,0,0,2.71,-0.23,2.719742635,0,0,0,2.71,-0.23,2.719742635
24/06/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.494,0.007,2.494009824,0.024,0.007,0.025,2.47,0,2.47,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,2.71,-0.23,2.719742635,0,0,0,2.71,-0.23,2.719742635
24/06/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.60728,0.00504,2.607284871,0.01728,0.00504,0.018,2.59,0,2.59,0.312,0.091,0.325,0.312,0.091,0.325,0,0,0,2.71,-0.23,2.719742635,0,0,0,2.71,-0.23,2.719742635
24/06/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.59768,0.00224,2.597680966,0.00768,0.00224,0.008,2.59,0,2.59,0.30816,0.08988,0.321,0.30816,0.08988,0.321,0,0,0,2.69,-0.23,2.699814808,0,0,0,2.69,-0.23,2.699814808
24/06/2019 03:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.5248,0.0014,2.524800388,0.0048,0.0014,0.005,2.52,0,2.52,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,2.66,-0.23,2.669925093,0,0,0,2.66,-0.23,2.669925093
24/06/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.52192,0.00056,2.521920062,0.00192,0.00056,0.002,2.52,0,2.52,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,2.64,-0.23,2.65,0,0,0,2.64,-0.23,2.65
24/06/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.52096,0.00028,2.520960016,0.00096,0.00028,0.001,2.52,0,2.52,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,2.61,-0.23,2.620114501,0,0,0,2.61,-0.23,2.620114501
24/06/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.40152,0.00336,2.401522351,0.01152,0.00336,0.012,2.39,0,2.39,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,2.61,-0.23,2.620114501,0,0,0,2.61,-0.23,2.620114501
24/06/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.3196,0.0028,2.31960169,0.0096,0.0028,0.01,2.31,0,2.31,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,2.61,-0.23,2.620114501,0,0,0,2.61,-0.23,2.620114501
24/06/2019 05:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.37,0,2.37,0,0,0,2.37,0,2.37,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,2.66,-0.32,2.679178979,0,0,0,2.66,-0.32,2.679178979
24/06/2019 06:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.64096,0.00028,2.640960015,0.00096,0.00028,0.001,2.64,0,2.64,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
24/06/2019 06:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.07,0,3.07,0,0,0,3.07,0,3.07,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,3.17,-0.31,3.185121662,0,0,0,3.17,-0.31,3.185121662
24/06/2019 07:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.49096,0.00028,3.490960011,0.00096,0.00028,0.001,3.49,0,3.49,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,3.61,-0.31,3.623285802,0,0,0,3.61,-0.31,3.623285802
24/06/2019 07:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.09192,0.00056,4.091920038,0.00192,0.00056,0.002,4.09,0,4.09,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,4.05,-0.53,4.084531797,0,0,0,4.05,-0.53,4.084531797
24/06/2019 08:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.49288,0.00084,4.492880079,0.00288,0.00084,0.003,4.49,0,4.49,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,4.41,-0.67,4.46060534,0,0,0,4.41,-0.67,4.46060534
24/06/2019 08:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.64192,0.00056,4.641920034,0.00192,0.00056,0.002,4.64,0,4.64,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,4.64,-0.67,4.688123292,0,0,0,4.64,-0.67,4.688123292
24/06/2019 09:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.72384,0.00112,4.723840133,0.00384,0.00112,0.004,4.72,0,4.72,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,4.85,-0.71,4.901693585,0,0,0,4.85,-0.71,4.901693585
24/06/2019 09:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.98384,0.00112,4.983840126,0.00384,0.00112,0.004,4.98,0,4.98,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,5.12,-0.74,5.17320017,0,0,0,5.12,-0.74,5.17320017
24/06/2019 10:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.01384,0.00112,5.013840125,0.00384,0.00112,0.004,5.01,0,5.01,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,5.18,-0.78,5.238396701,0,0,0,5.18,-0.78,5.238396701
24/06/2019 10:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.95384,0.00112,4.953840127,0.00384,0.00112,0.004,4.95,0,4.95,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,5.23,-0.85,5.298622462,0,0,0,5.23,-0.85,5.298622462
24/06/2019 11:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.0648,0.0014,5.064800193,0.0048,0.0014,0.005,5.06,0,5.06,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,5.35,-0.85,5.417102547,0,0,0,5.35,-0.85,5.417102547
24/06/2019 11:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.0648,0.0014,5.064800193,0.0048,0.0014,0.005,5.06,0,5.06,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,5.24,-0.79,5.299216923,0,0,0,5.24,-0.79,5.299216923
24/06/2019 12:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.99864,0.00252,4.998640635,0.00864,0.00252,0.009,4.99,0,4.99,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,5.39,-0.92,5.467952085,0,0,0,5.39,-0.92,5.467952085
24/06/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.17288,0.00084,5.172880068,0.00288,0.00084,0.003,5.17,0,5.17,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,5.45,-0.89,5.522191594,0,0,0,5.45,-0.89,5.522191594
24/06/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.02192,0.00056,5.021920031,0.00192,0.00056,0.002,5.02,0,5.02,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,5.45,-0.89,5.522191594,0,0,0,5.45,-0.89,5.522191594
24/06/2019 13:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.91384,0.00112,4.913840128,0.00384,0.00112,0.004,4.91,0,4.91,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,5.35,-0.85,5.417102547,0,0,0,5.35,-0.85,5.417102547
24/06/2019 14:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.88384,0.00112,4.883840128,0.00384,0.00112,0.004,4.88,0,4.88,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,5.12,-0.82,5.185248306,0,0,0,5.12,-0.82,5.185248306
24/06/2019 14:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.88384,0.00112,4.883840128,0.00384,0.00112,0.004,4.88,0,4.88,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,4.99,-0.72,5.041676309,0,0,0,4.99,-0.72,5.041676309
24/06/2019 15:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.78672,0.00196,4.786720401,0.00672,0.00196,0.007,4.78,0,4.78,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,4.87,-0.7,4.920050813,0,0,0,4.87,-0.7,4.920050813
24/06/2019 15:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.71672,0.00196,4.716720407,0.00672,0.00196,0.007,4.71,0,4.71,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,4.87,-0.72,4.922936116,0,0,0,4.87,-0.72,4.922936116
24/06/2019 16:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.75056,0.00308,4.750560998,0.01056,0.00308,0.011,4.74,0,4.74,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,4.87,-0.72,4.922936116,0,0,0,4.87,-0.72,4.922936116
24/06/2019 16:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.87152,0.00336,4.871521159,0.01152,0.00336,0.012,4.86,0,4.86,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,4.87,-0.72,4.922936116,0,0,0,4.87,-0.72,4.922936116
24/06/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.17288,0.00084,5.172880068,0.00288,0.00084,0.003,5.17,0,5.17,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,4.91,-0.61,4.947746962,0,0,0,4.91,-0.61,4.947746962
24/06/2019 17:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.14864,0.00252,5.148640617,0.00864,0.00252,0.009,5.14,0,5.14,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,7.12856,0.13708,7.129877881,2.45856,0.71708,2.561,4.67,-0.58,4.705879301
24/06/2019 18:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.0344,0.0042,5.034401752,0.0144,0.0042,0.015,5.02,0,5.02,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,13.82568,2.19624,13.99903202,9.41568,2.74624,9.808,4.41,-0.55,4.444164713
24/06/2019 18:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.90768,0.00224,4.907680511,0.00768,0.00224,0.008,4.9,0,4.9,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,10.01264,1.10452,10.073377,5.67264,1.65452,5.909,4.34,-0.55,4.374711419
24/06/2019 19:00,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.7848,0.0014,4.784800205,0.0048,0.0014,0.005,4.78,0,4.78,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,5.68776,-0.12232,5.689075145,1.39776,0.40768,1.456,4.29,-0.53,4.322614949
24/06/2019 19:30,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.67,0,4.67,0,0,0,4.67,0,4.67,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,5.1892,-0.1244,5.190690898,0.9792,0.2856,1.02,4.21,-0.41,4.229917257
24/06/2019 20:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.51096,0.00028,4.510960009,0.00096,0.00028,0.001,4.51,0,4.51,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,4.17,-0.45,4.194210295,0,0,0,4.17,-0.45,4.194210295
24/06/2019 20:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.20096,0.00028,4.200960009,0.00096,0.00028,0.001,4.2,0,4.2,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.08,-0.45,4.104741161,0,0,0,4.08,-0.45,4.104741161
24/06/2019 21:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.03,0,4.03,0,0,0,4.03,0,4.03,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.06,-0.47,4.087113896,0,0,0,4.06,-0.47,4.087113896
24/06/2019 21:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.98192,0.00056,3.981920039,0.00192,0.00056,0.002,3.98,0,3.98,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,3.84,-0.41,3.861825993,0,0,0,3.84,-0.41,3.861825993
24/06/2019 22:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.79,0,3.79,0,0,0,3.79,0,3.79,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,3.82,-0.44,3.845256818,0,0,0,3.82,-0.44,3.845256818
24/06/2019 22:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.71,0,3.71,0,0,0,3.71,0,3.71,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,3.72,-0.36,3.737378761,0,0,0,3.72,-0.36,3.737378761
24/06/2019 23:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.49,0,3.49,0,0,0,3.49,0,3.49,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,3.51,-0.34,3.526428788,0,0,0,3.51,-0.34,3.526428788
24/06/2019 23:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.09,0,3.09,0,0,0,3.09,0,3.09,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.29,-0.27,3.301060436,0,0,0,3.29,-0.27,3.301060436
25/06/2019 00:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.87,0,2.87,0,0,0,2.87,0,2.87,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.09,-0.22,3.097821815,0,0,0,3.09,-0.22,3.097821815
25/06/2019 00:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,2.98,-0.22,2.98810977,0,0,0,2.98,-0.22,2.98810977
25/06/2019 01:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.62,0,2.62,0,0,0,2.62,0,2.62,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.9,-0.22,2.908332856,0,0,0,2.9,-0.22,2.908332856
25/06/2019 01:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,2.9,-0.22,2.908332856,0,0,0,2.9,-0.22,2.908332856
25/06/2019 02:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,2.95,-0.22,2.958192015,0,0,0,2.95,-0.22,2.958192015
25/06/2019 02:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,2.89,-0.22,2.898361606,0,0,0,2.89,-0.22,2.898361606
25/06/2019 03:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.65,0,2.65,0,0,0,2.65,0,2.65,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
25/06/2019 03:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
25/06/2019 04:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.62,0,2.62,0,0,0,2.62,0,2.62,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
25/06/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0,0,0,0,0,0,0,0,0,2.82,-0.22,2.828568543,0,0,0,2.82,-0.22,2.828568543
25/06/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.51,0,2.51,0,0,0,2.51,0,2.51,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.82,-0.22,2.828568543,0,0,0,2.82,-0.22,2.828568543
25/06/2019 05:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.51,0,2.51,0,0,0,2.51,0,2.51,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,2.82,-0.22,2.828568543,0,0,0,2.82,-0.22,2.828568543
25/06/2019 06:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.74288,0.00084,2.742880129,0.00288,0.00084,0.003,2.74,0,2.74,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,3.09,-0.24,3.099306374,0,0,0,3.09,-0.24,3.099306374
25/06/2019 06:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.17096,0.00028,3.170960012,0.00096,0.00028,0.001,3.17,0,3.17,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,3.36,-0.29,3.37249166,0,0,0,3.36,-0.29,3.37249166
25/06/2019 07:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.55192,0.00056,3.551920044,0.00192,0.00056,0.002,3.55,0,3.55,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,3.82,-0.42,3.843019646,0,0,0,3.82,-0.42,3.843019646
25/06/2019 07:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.17,0,4.17,0,0,0,4.17,0,4.17,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,4.14,-0.46,4.165477164,0,0,0,4.14,-0.46,4.165477164
25/06/2019 08:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.55,0,4.55,0,0,0,4.55,0,4.55,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,4.45,-0.51,4.47912938,0,0,0,4.45,-0.51,4.47912938
25/06/2019 08:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.93,0,4.93,0,0,0,4.93,0,4.93,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,4.75,-0.56,4.782896612,0,0,0,4.75,-0.56,4.782896612
25/06/2019 09:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.1,0,5.1,0,0,0,5.1,0,5.1,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,5.04,-0.71,5.089764238,0,0,0,5.04,-0.71,5.089764238
25/06/2019 09:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.27,0,5.27,0,0,0,5.27,0,5.27,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,5.16,-0.71,5.208617859,0,0,0,5.16,-0.71,5.208617859
25/06/2019 10:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.20496,0.00728,5.204965091,0.02496,0.00728,0.026,5.18,0,5.18,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,5.19,-0.67,5.233067934,0,0,0,5.19,-0.67,5.233067934
25/06/2019 10:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.24152,0.00336,5.241521077,0.01152,0.00336,0.012,5.23,0,5.23,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,5.35,-0.81,5.410970338,0,0,0,5.35,-0.81,5.410970338
25/06/2019 11:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.20152,0.22336,5.206313475,0.01152,0.00336,0.012,5.19,0.22,5.19466072,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,5.32,-0.81,5.381310249,0,0,0,5.32,-0.81,5.381310249
25/06/2019 11:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.19864,0.28252,5.206311112,0.00864,0.00252,0.009,5.19,0.28,5.197547499,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,5.11,-0.62,5.147475109,0,0,0,5.11,-0.62,5.147475109
25/06/2019 12:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.1996,0.2828,5.207284897,0.0096,0.0028,0.01,5.19,0.28,5.197547499,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,5.28,-0.76,5.334416557,0,0,0,5.28,-0.76,5.334416557
25/06/2019 12:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.20632,0.23476,5.211610135,0.01632,0.00476,0.017,5.19,0.23,5.195093839,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,5.19,-0.76,5.245350322,0,0,0,5.19,-0.76,5.245350322
25/06/2019 13:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.1948,0.2514,5.200879637,0.0048,0.0014,0.005,5.19,0.25,5.196017706,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,5.3,-0.8,5.360037313,0,0,0,5.3,-0.8,5.360037313
25/06/2019 13:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.0196,0.0028,5.019600781,0.0096,0.0028,0.01,5.01,0,5.01,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,5.21,-0.83,5.275699006,0,0,0,5.21,-0.83,5.275699006
25/06/2019 14:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.94056,0.24308,4.946536263,0.01056,0.00308,0.011,4.93,0.24,4.935838328,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,5,-0.8,5.06359556,0,0,0,5,-0.8,5.06359556
25/06/2019 14:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.96096,0.24028,4.966775473,0.00096,0.00028,0.001,4.96,0.24,4.965803057,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,5,-0.71,5.050158413,0,0,0,5,-0.71,5.050158413
25/06/2019 15:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.89576,0.00168,4.895760288,0.00576,0.00168,0.006,4.89,0,4.89,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,4.96,-0.69,5.007763972,0,0,0,4.96,-0.69,5.007763972
25/06/2019 15:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.91288,0.00084,4.912880072,0.00288,0.00084,0.003,4.91,0,4.91,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,5.262,-0.734,5.312946452,0.192,0.056,0.2,5.07,-0.79,5.131179202
25/06/2019 16:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.02,0,5.02,0,0,0,5.02,0,5.02,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,5.07,-0.75,5.125173168,0,0,0,5.07,-0.75,5.125173168
25/06/2019 16:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.30096,0.00028,5.300960007,0.00096,0.00028,0.001,5.3,0,5.3,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,5.11,-0.71,5.159089067,0,0,0,5.11,-0.71,5.159089067
25/06/2019 17:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.4248,0.2214,5.429316071,0.0048,0.0014,0.005,5.42,0.22,5.424463107,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,4.99,-0.55,5.020219119,0,0,0,4.99,-0.55,5.020219119
25/06/2019 17:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.51056,0.00308,5.510560861,0.01056,0.00308,0.011,5.5,0,5.5,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,4.85,-0.48,4.873694697,0,0,0,4.85,-0.48,4.873694697
25/06/2019 18:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.34096,0.00028,5.340960007,0.00096,0.00028,0.001,5.34,0,5.34,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,4.61,-0.46,4.632893264,0,0,0,4.61,-0.46,4.632893264
25/06/2019 18:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.24672,0.00196,5.246720366,0.00672,0.00196,0.007,5.24,0,5.24,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,4.34,-0.44,4.362247127,0,0,0,4.34,-0.44,4.362247127
25/06/2019 19:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.99192,0.00056,4.991920031,0.00192,0.00056,0.002,4.99,0,4.99,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,4.22,-0.39,4.237983011,0,0,0,4.22,-0.39,4.237983011
25/06/2019 19:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.78096,0.00028,4.780960008,0.00096,0.00028,0.001,4.78,0,4.78,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,4.16,-0.28,4.169412429,0,0,0,4.16,-0.28,4.169412429
25/06/2019 20:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.63,0,4.63,0,0,0,4.63,0,4.63,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,4.08,-0.34,4.094142157,0,0,0,4.08,-0.34,4.094142157
25/06/2019 20:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.26,0,4.26,0,0,0,4.26,0,4.26,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,3.96,-0.31,3.972115305,0,0,0,3.96,-0.31,3.972115305
25/06/2019 21:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.1,0,4.1,0,0,0,4.1,0,4.1,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,3.83,-0.31,3.842525211,0,0,0,3.83,-0.31,3.842525211
25/06/2019 21:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.93096,0.00028,3.93096001,0.00096,0.00028,0.001,3.93,0,3.93,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,3.65,-0.25,3.658551626,0,0,0,3.65,-0.25,3.658551626
25/06/2019 22:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.81,0,3.81,0,0,0,3.81,0,3.81,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,3.8,-0.29,3.811049724,0,0,0,3.8,-0.29,3.811049724
25/06/2019 22:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.64,0,3.64,0,0,0,3.64,0,3.64,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.59,-0.27,3.600138886,0,0,0,3.59,-0.27,3.600138886
25/06/2019 23:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.39,0,3.39,0,0,0,3.39,0,3.39,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,3.48,-0.31,3.493780188,0,0,0,3.48,-0.31,3.493780188
25/06/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.03,0,3.03,0,0,0,3.03,0,3.03,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,3.26,-0.24,3.268822418,0,0,0,3.26,-0.24,3.268822418
26/06/2019 00:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.85,0,2.85,0,0,0,2.85,0,2.85,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,3.06,-0.22,3.067898303,0,0,0,3.06,-0.22,3.067898303
26/06/2019 00:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.73,0,2.73,0,0,0,2.73,0,2.73,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,2.97,-0.22,2.978137002,0,0,0,2.97,-0.22,2.978137002
26/06/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,2.89,-0.22,2.898361606,0,0,0,2.89,-0.22,2.898361606
26/06/2019 01:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.61192,0.00056,2.61192006,0.00192,0.00056,0.002,2.61,0,2.61,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82
26/06/2019 02:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,2.85,-0.22,2.858478616,0,0,0,2.85,-0.22,2.858478616
26/06/2019 02:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
26/06/2019 03:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.65,0,2.65,0,0,0,2.65,0,2.65,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,2.74,-0.22,2.748817928,0,0,0,2.74,-0.22,2.748817928
26/06/2019 03:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.65192,0.00056,2.651920059,0.00192,0.00056,0.002,2.65,0,2.65,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69
26/06/2019 04:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.65192,0.00056,2.651920059,0.00192,0.00056,0.002,2.65,0,2.65,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67
26/06/2019 04:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.62,0,2.62,0,0,0,2.62,0,2.62,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67
26/06/2019 05:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.49,0,2.49,0,0,0,2.49,0,2.49,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,2.67,-0.22,2.679048338,0,0,0,2.67,-0.22,2.679048338
26/06/2019 05:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.51288,0.00084,2.51288014,0.00288,0.00084,0.003,2.51,0,2.51,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67
26/06/2019 06:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.70576,0.00168,2.705760522,0.00576,0.00168,0.006,2.7,0,2.7,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,2.93,-0.22,2.938247777,0,0,0,2.93,-0.22,2.938247777
26/06/2019 06:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.14096,0.00028,3.140960012,0.00096,0.00028,0.001,3.14,0,3.14,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.33,-0.28,3.341751038,0,0,0,3.33,-0.28,3.341751038
26/06/2019 07:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.62,0,3.62,0,0,0,3.62,0,3.62,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,3.78,-0.39,3.800065789,0,0,0,3.78,-0.39,3.800065789
26/06/2019 07:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.08096,0.00028,4.08096001,0.00096,0.00028,0.001,4.08,0,4.08,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,4.1,-0.44,4.123542167,0,0,0,4.1,-0.44,4.123542167
26/06/2019 08:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.52152,0.00336,4.521521248,0.01152,0.00336,0.012,4.51,0,4.51,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,4.48,-0.56,4.514864339,0,0,0,4.48,-0.56,4.514864339
26/06/2019 08:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.74152,0.00336,4.741521191,0.01152,0.00336,0.012,4.73,0,4.73,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,4.68,-0.63,4.722213464,0,0,0,4.68,-0.63,4.722213464
26/06/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.80112,0.32616,4.812185948,0.02112,0.00616,0.022,4.78,0.32,4.790699323,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,4.84,-0.63,4.880829847,0,0,0,4.84,-0.63,4.880829847
26/06/2019 09:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.06632,0.22476,5.071303126,0.01632,0.00476,0.017,5.05,0.22,5.054789808,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,5.16,-0.76,5.215668701,0,0,0,5.16,-0.76,5.215668701
26/06/2019 10:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.99072,0.32896,5.00154984,0.03072,0.00896,0.032,4.96,0.32,4.970311861,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,5.32,-0.84,5.385907537,0,0,0,5.32,-0.84,5.385907537
26/06/2019 10:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.9728,0.3854,4.987712201,0.0528,0.0154,0.055,4.92,0.37,4.933892986,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,5.24,-0.84,5.306901167,0,0,0,5.24,-0.84,5.306901167
26/06/2019 11:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.96032,0.32176,4.970744813,0.04032,0.01176,0.042,4.92,0.31,4.929756586,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,5.24,-0.84,5.306901167,0,0,0,5.24,-0.84,5.306901167
26/06/2019 11:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.92224,0.38232,4.937065444,0.04224,0.01232,0.044,4.88,0.37,4.894006539,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,5.15,-0.73,5.201480558,0,0,0,5.15,-0.73,5.201480558
26/06/2019 12:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.028,0.404,5.044204595,0.048,0.014,0.05,4.98,0.39,4.995247742,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,5.27,-0.8,5.330375221,0,0,0,5.27,-0.8,5.330375221
26/06/2019 12:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.03976,0.00868,5.039767475,0.02976,0.00868,0.031,5.01,0,5.01,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,5.32,-0.84,5.385907537,0,0,0,5.32,-0.84,5.385907537
26/06/2019 13:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.85128,0.36204,4.864770354,0.04128,0.01204,0.043,4.81,0.35,4.822717077,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,5.32,-0.88,5.392290793,0,0,0,5.32,-0.88,5.392290793
26/06/2019 13:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.7384,0.3012,4.747963353,0.0384,0.0112,0.04,4.7,0.29,4.708938309,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,5.16,-0.79,5.22012452,0,0,0,5.16,-0.79,5.22012452
26/06/2019 14:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.82224,0.39232,4.838172548,0.04224,0.01232,0.044,4.78,0.38,4.795080813,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,5.16,-0.89,5.236191364,0,0,0,5.16,-0.89,5.236191364
26/06/2019 14:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.6888,0.3384,4.700995639,0.0288,0.0084,0.03,4.66,0.33,4.671669937,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,4.91,-0.74,4.965450634,0,0,0,4.91,-0.74,4.965450634
26/06/2019 15:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.70224,0.37232,4.716956985,0.04224,0.01232,0.044,4.66,0.36,4.673884894,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,5.06,-0.77,5.118251655,0,0,0,5.06,-0.77,5.118251655
26/06/2019 15:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.61624,0.37932,4.63179829,0.06624,0.01932,0.069,4.55,0.36,4.564219539,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,4.8,-0.72,4.85369962,0,0,0,4.8,-0.72,4.85369962
26/06/2019 16:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.76376,0.37568,4.778550492,0.05376,0.01568,0.056,4.71,0.36,4.723737927,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,5.04,-0.79,5.101538983,0,0,0,5.04,-0.79,5.101538983
26/06/2019 16:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.99976,0.36868,5.013334719,0.02976,0.00868,0.031,4.97,0.36,4.983021172,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,5.06,-0.7,5.108189503,0,0,0,5.06,-0.7,5.108189503
26/06/2019 17:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.17744,0.31092,5.186767413,0.03744,0.01092,0.039,5.14,0.3,5.14874742,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,5.13,-0.7,5.177538025,0,0,0,5.13,-0.7,5.177538025
26/06/2019 17:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.33552,0.33036,5.345737685,0.03552,0.01036,0.037,5.3,0.32,5.309651589,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,4.93,-0.6,4.966376949,0,0,0,4.93,-0.6,4.966376949
26/06/2019 18:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.22224,0.26232,5.228824189,0.04224,0.01232,0.044,5.18,0.25,5.18602931,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,4.52,-0.45,4.542345209,0,0,0,4.52,-0.45,4.542345209
26/06/2019 18:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.02648,0.28064,5.034308294,0.03648,0.01064,0.038,4.99,0.27,4.997299271,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,4.29,-0.39,4.307690797,0,0,0,4.29,-0.39,4.307690797
26/06/2019 19:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.83128,0.32204,4.84200126,0.04128,0.01204,0.043,4.79,0.31,4.800020833,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,4.2,-0.39,4.218068278,0,0,0,4.2,-0.39,4.218068278
26/06/2019 19:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.62072,0.31896,4.631715535,0.03072,0.00896,0.032,4.59,0.31,4.600456499,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,4.13,-0.31,4.141618041,0,0,0,4.13,-0.31,4.141618041
26/06/2019 20:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.41072,0.00896,4.410729101,0.03072,0.00896,0.032,4.38,0,4.38,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,4.06,-0.37,4.076824745,0,0,0,4.06,-0.37,4.076824745
26/06/2019 20:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.1728,0.2354,4.179434531,0.0528,0.0154,0.055,4.12,0.22,4.125869605,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,3.92,-0.31,3.932238548,0,0,0,3.92,-0.31,3.932238548
26/06/2019 21:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.02528,0.01904,4.02532503,0.06528,0.01904,0.068,3.96,0,3.96,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,3.86,-0.34,3.874945161,0,0,0,3.86,-0.34,3.874945161
26/06/2019 21:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.89856,0.01708,3.898597414,0.05856,0.01708,0.061,3.84,0,3.84,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,3.59,-0.25,3.598694208,0,0,0,3.59,-0.25,3.598694208
26/06/2019 22:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.85912,0.02016,3.859172657,0.06912,0.02016,0.072,3.79,0,3.79,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,3.94,-0.37,3.957334962,0,0,0,3.94,-0.37,3.957334962
26/06/2019 22:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.74008,0.24044,3.747800662,0.07008,0.02044,0.073,3.67,0.22,3.676588092,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,3.7,-0.27,3.709838271,0,0,0,3.7,-0.27,3.709838271
26/06/2019 23:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.46416,0.30288,3.477375562,0.04416,0.01288,0.046,3.42,0.29,3.432273299,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,3.47,-0.27,3.480488471,0,0,0,3.47,-0.27,3.480488471
26/06/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.10088,0.35484,3.121116499,0.05088,0.01484,0.053,3.05,0.34,3.068892308,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,3.27,-0.25,3.279542651,0,0,0,3.27,-0.25,3.279542651
27/06/2019 00:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.8928,0.2954,2.907843359,0.0528,0.0154,0.055,2.84,0.28,2.853769437,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.05,-0.22,3.057924132,0,0,0,3.05,-0.22,3.057924132
27/06/2019 00:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.75456,0.01008,2.754578443,0.03456,0.01008,0.036,2.72,0,2.72,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.94,-0.22,2.948219802,0,0,0,2.94,-0.22,2.948219802
27/06/2019 01:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.67224,0.01232,2.6722684,0.04224,0.01232,0.044,2.63,0,2.63,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,2.88,0,2.88,0,0,0,2.88,0,2.88
27/06/2019 01:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.6336,0.2298,2.643606816,0.0336,0.0098,0.035,2.6,0.22,2.609291091,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,2.88,0,2.88,0,0,0,2.88,0,2.88
27/06/2019 02:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.7532,0.0126,2.753228832,0.0432,0.0126,0.045,2.71,0,2.71,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,2.86,-0.22,2.868449058,0,0,0,2.86,-0.22,2.868449058
27/06/2019 02:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.684,0.007,2.684009128,0.024,0.007,0.025,2.66,0,2.66,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,2.78,0,2.78,0,0,0,2.78,0,2.78
27/06/2019 03:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.61344,0.00392,2.61344294,0.01344,0.00392,0.014,2.6,0,2.6,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77
27/06/2019 03:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.6192,0.0056,2.619205987,0.0192,0.0056,0.02,2.6,0,2.6,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,2.74,-0.32,2.758622845,0,0,0,2.74,-0.32,2.758622845
27/06/2019 04:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.62304,0.00672,2.623048608,0.02304,0.00672,0.024,2.6,0,2.6,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,2.72,-0.32,2.738758843,0,0,0,2.72,-0.32,2.738758843
27/06/2019 04:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.53784,0.00812,2.53785299,0.02784,0.00812,0.029,2.51,0,2.51,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,2.67,-0.03,2.670168534,0,0,0,2.67,-0.03,2.670168534
27/06/2019 05:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.43632,0.00476,2.43632465,0.01632,0.00476,0.017,2.42,0,2.42,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,2.63,-0.21,2.638370709,0,0,0,2.63,-0.21,2.638370709
27/06/2019 05:30,0.14688,0.04584,0.153866956,0.14688,0.04284,0.153,0,0.003,0.003,2.4996,0.0028,2.499601568,0.0096,0.0028,0.01,2.49,0,2.49,0.13236,0.04248,0.139009784,0.13536,0.03948,0.141,-0.003,0.003,0.004242641,2.64,-0.3,2.656990779,0,0,0,2.64,-0.3,2.656990779
27/06/2019 06:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.73304,0.22672,2.742427684,0.02304,0.00672,0.024,2.71,0.22,2.718915225,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,2.91,-0.24,2.919880135,0,0,0,2.91,-0.24,2.919880135
27/06/2019 06:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.09608,0.25344,3.106435771,0.04608,0.01344,0.048,3.05,0.24,3.059428051,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,3.31,-0.26,3.320195777,0,0,0,3.31,-0.26,3.320195777
27/06/2019 07:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.49936,0.31148,3.513195155,0.03936,0.01148,0.041,3.46,0.3,3.472981428,0.3216,0.0938,0.335,0.3216,0.0938,0.335,0,0,0,4.64824,-0.15968,4.650981918,0.85824,0.25032,0.894,3.79,-0.41,3.812112275
27/06/2019 07:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.97416,0.29288,3.98493744,0.04416,0.01288,0.046,3.93,0.28,3.939961929,0.34464,0.10052,0.359,0.34464,0.10052,0.359,0,0,0,4.87824,-0.15968,4.880852712,0.85824,0.25032,0.894,4.02,-0.41,4.04085387
27/06/2019 08:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.35992,0.33456,4.372737449,0.04992,0.01456,0.052,4.31,0.32,4.321863024,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,4.4,-0.55,4.434241762,0,0,0,4.4,-0.55,4.434241762
27/06/2019 08:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.52512,0.38316,4.541312872,0.04512,0.01316,0.047,4.48,0.37,4.495253052,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,4.63,-0.65,4.675403726,0,0,0,4.63,-0.65,4.675403726
27/06/2019 09:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.5832,0.4226,4.602641959,0.0432,0.0126,0.045,4.54,0.41,4.558475622,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,4.87,-0.76,4.92894512,0,0,0,4.87,-0.76,4.92894512
27/06/2019 09:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.64376,0.34568,4.656608379,0.05376,0.01568,0.056,4.59,0.33,4.601847455,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,5.112,-0.744,5.165857141,0.192,0.056,0.2,4.92,-0.8,4.984616334
27/06/2019 10:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.57144,0.01792,4.571475123,0.06144,0.01792,0.064,4.51,0,4.51,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,6.74112,-0.26884,6.746478622,1.82112,0.53116,1.897,4.92,-0.8,4.984616334
27/06/2019 10:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.47392,0.35156,4.48771151,0.07392,0.02156,0.077,4.4,0.33,4.412357646,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,12.5364,1.4002,12.61435234,7.6464,2.2302,7.965,4.89,-0.83,4.959939516
27/06/2019 11:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.46336,0.31848,4.474708035,0.06336,0.01848,0.066,4.4,0.3,4.410215414,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,16.54368,2.56024,16.74061459,11.62368,3.39024,12.108,4.92,-0.83,4.989519015
27/06/2019 11:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.42872,0.38296,4.44524681,0.07872,0.02296,0.082,4.35,0.36,4.364871132,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,14.99552,2.15536,15.14962695,10.23552,2.98536,10.662,4.76,-0.83,4.831821603
