Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
27/06/2019 12:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.37352,0.36436,4.388671257,0.08352,0.02436,0.087,4.29,0.34,4.303452103,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,17.2584,2.4962,17.43798684,12.1584,3.5462,12.665,5.1,-1.05,5.206966487
27/06/2019 12:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.40968,0.36324,4.424615351,0.07968,0.02324,0.083,4.33,0.34,4.343328217,0.31776,0.09268,0.331,0.31776,0.09268,0.331,0,0,0,18.57984,2.86412,18.79929886,13.41984,3.91412,13.979,5.16,-1.05,5.26574781
27/06/2019 13:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.37488,0.36184,4.389818128,0.07488,0.02184,0.078,4.3,0.34,4.313420916,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,17.4192,2.6506,17.61971081,12.3792,3.6106,12.895,5.04,-0.96,5.130613998
27/06/2019 13:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.29256,0.33408,4.305540709,0.08256,0.02408,0.086,4.21,0.31,4.221397873,0.33984,0.09912,0.354,0.33984,0.09912,0.354,0,0,0,16.7328,2.4104,16.90552052,11.6928,3.4104,12.18,5.04,-1,5.138248729
27/06/2019 14:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.25584,0.38212,4.272960309,0.07584,0.02212,0.079,4.18,0.36,4.195473752,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,18.28616,2.88388,18.51216928,13.31616,3.88388,13.871,4.97,-1,5.069605507
27/06/2019 14:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.25392,0.41156,4.273782517,0.07392,0.02156,0.077,4.18,0.39,4.198154356,0.30624,0.08932,0.319,0.30624,0.08932,0.319,0,0,0,18.63328,3.12304,18.89318667,13.79328,4.02304,14.368,4.84,-0.9,4.922966585
27/06/2019 15:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.28176,0.49968,4.310817649,0.10176,0.02968,0.106,4.18,0.47,4.206340452,0.37152,0.10836,0.387,0.37152,0.10836,0.387,0,0,0,14.06784,1.80312,14.18292509,9.26784,2.70312,9.654,4.8,-0.9,4.883646179
27/06/2019 15:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.3,0.465,4.325069364,0.12,0.035,0.125,4.18,0.43,4.202059019,0.37152,0.10836,0.387,0.37152,0.10836,0.387,0,0,0,13.86592,1.73256,13.97374329,9.02592,2.63256,9.402,4.84,-0.9,4.922966585
27/06/2019 16:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.43448,0.45464,4.457724801,0.08448,0.02464,0.088,4.35,0.43,4.371201208,0.33408,0.09744,0.348,0.33408,0.09744,0.348,0,0,0,13.50944,1.61692,13.60585901,8.62944,2.51692,8.989,4.88,-0.9,4.962297855
27/06/2019 16:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.61904,0.46472,4.642358797,0.11904,0.03472,0.124,4.5,0.43,4.52049776,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,13.03688,1.67284,13.14376787,8.30688,2.42284,8.653,4.73,-0.75,4.789091772
27/06/2019 17:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.81256,0.40408,4.829494218,0.08256,0.02408,0.086,4.73,0.38,4.74523972,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,10.94152,1.12336,10.99903621,6.25152,1.82336,6.512,4.69,-0.7,4.741951075
27/06/2019 17:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.85112,0.46116,4.872990232,0.14112,0.04116,0.147,4.71,0.42,4.728689036,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,14.31336,2.16848,14.47669092,9.66336,2.81848,10.066,4.65,-0.65,4.695210325
27/06/2019 18:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.74328,0.33304,4.754957497,0.11328,0.03304,0.118,4.63,0.3,4.639709043,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,15.31008,2.54044,15.51941961,10.87008,3.17044,11.323,4.44,-0.63,4.484473213
27/06/2019 18:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.53744,0.04592,4.537672355,0.15744,0.04592,0.164,4.38,0,4.38,0.34944,0.10192,0.364,0.34944,0.10192,0.364,0,0,0,13.90568,2.22624,14.08275828,9.65568,2.81624,10.058,4.25,-0.59,4.290757509
27/06/2019 19:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.42272,0.31996,4.434278588,0.10272,0.02996,0.107,4.32,0.29,4.329722855,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,10.3088,1.3484,10.39661195,6.2688,1.8284,6.53,4.04,-0.48,4.068414925
27/06/2019 19:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.30816,0.36988,4.324008996,0.06816,0.01988,0.071,4.24,0.35,4.25442123,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,9.30056,1.24808,9.383928815,5.41056,1.57808,5.636,3.89,-0.33,3.903972336
27/06/2019 20:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.23896,0.32428,4.251345599,0.04896,0.01428,0.051,4.19,0.31,4.20145213,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,6.01648,0.20564,6.019993306,2.07648,0.60564,2.163,3.94,-0.4,3.960252517
27/06/2019 20:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.98416,0.29288,3.994910462,0.04416,0.01288,0.046,3.94,0.28,3.949936708,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,3.97,-0.36,3.986289001,0,0,0,3.97,-0.36,3.986289001
27/06/2019 21:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.85144,0.01792,3.851481689,0.06144,0.01792,0.064,3.79,0,3.79,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.94,-0.42,3.962322551,0,0,0,3.94,-0.42,3.962322551
27/06/2019 21:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.79856,0.29708,3.810159393,0.05856,0.01708,0.061,3.74,0.28,3.750466638,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,3.76,-0.36,3.777194726,0,0,0,3.76,-0.36,3.777194726
27/06/2019 22:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.62608,0.23344,3.633586438,0.04608,0.01344,0.048,3.58,0.22,3.586753407,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.74,-0.37,3.758257575,0,0,0,3.74,-0.37,3.758257575
27/06/2019 22:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.57704,0.27372,3.587497429,0.04704,0.01372,0.049,3.53,0.26,3.53956212,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,3.63,-0.27,3.640027472,0,0,0,3.63,-0.27,3.640027472
27/06/2019 23:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.37128,0.31204,3.385690151,0.04128,0.01204,0.043,3.33,0.3,3.343486205,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,3.53,-0.27,3.540310721,0,0,0,3.53,-0.27,3.540310721
27/06/2019 23:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.07992,0.01456,3.079954415,0.04992,0.01456,0.052,3.03,0,3.03,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,3.33,-0.25,3.339371198,0,0,0,3.33,-0.25,3.339371198
28/06/2019 00:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.818,0.234,2.827698711,0.048,0.014,0.05,2.77,0.22,2.778722728,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,3.18,-0.22,3.187600979,0,0,0,3.18,-0.22,3.187600979
28/06/2019 00:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.68552,0.23036,2.695381865,0.03552,0.01036,0.037,2.65,0.22,2.659116395,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,3.07,-0.22,3.077872642,0,0,0,3.07,-0.22,3.077872642
28/06/2019 01:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.5336,0.0098,2.533618953,0.0336,0.0098,0.035,2.5,0,2.5,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,2.99,-0.22,2.998082721,0,0,0,2.99,-0.22,2.998082721
28/06/2019 01:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.5336,0.0098,2.533618953,0.0336,0.0098,0.035,2.5,0,2.5,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,2.89,-0.22,2.898361606,0,0,0,2.89,-0.22,2.898361606
28/06/2019 02:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.56688,0.00784,2.566891973,0.02688,0.00784,0.028,2.54,0,2.54,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,2.89,-0.22,2.898361606,0,0,0,2.89,-0.22,2.898361606
28/06/2019 02:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.5336,0.0098,2.533618953,0.0336,0.0098,0.035,2.5,0,2.5,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,2.86,-0.22,2.868449058,0,0,0,2.86,-0.22,2.868449058
28/06/2019 03:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.4832,0.2326,2.494069967,0.0432,0.0126,0.045,2.44,0.22,2.449897957,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,2.82,-0.22,2.828568543,0,0,0,2.82,-0.22,2.828568543
28/06/2019 03:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.48704,0.23372,2.497997798,0.04704,0.01372,0.049,2.44,0.22,2.449897957,0.38016,0.11088,0.396,0.38016,0.11088,0.396,0,0,0,2.82,-0.22,2.828568543,0,0,0,2.82,-0.22,2.828568543
28/06/2019 04:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.49568,0.01624,2.495732838,0.05568,0.01624,0.058,2.44,0,2.44,0.41472,0.12096,0.432,0.41472,0.12096,0.432,0,0,0,2.82,-0.22,2.828568543,0,0,0,2.82,-0.22,2.828568543
28/06/2019 04:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.44408,0.02744,2.444234031,0.09408,0.02744,0.098,2.35,0,2.35,0.41952,0.12236,0.437,0.41952,0.12236,0.437,0,0,0,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
28/06/2019 05:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.3456,0.0308,2.345802208,0.1056,0.0308,0.11,2.24,0,2.24,0.42816,0.12488,0.446,0.42816,0.12488,0.446,0,0,0,2.72,-0.22,2.728882555,0,0,0,2.72,-0.22,2.728882555
28/06/2019 05:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.37048,0.01764,2.370545633,0.06048,0.01764,0.063,2.31,0,2.31,0.31392,0.09156,0.327,0.31392,0.09156,0.327,0,0,0,2.91,-0.22,2.918304302,0,0,0,2.91,-0.22,2.918304302
28/06/2019 06:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.69088,0.26484,2.703881543,0.05088,0.01484,0.053,2.64,0.25,2.651810702,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,3.14,-0.24,3.149158618,0,0,0,3.14,-0.24,3.149158618
28/06/2019 06:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.08592,0.22756,3.094298919,0.02592,0.00756,0.027,3.06,0.22,3.067898303,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,3.43,-0.3,3.443094538,0,0,0,3.43,-0.3,3.443094538
28/06/2019 07:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.39208,0.36644,3.411815499,0.02208,0.00644,0.023,3.37,0.36,3.389173941,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,3.88,-0.45,3.906008193,0,0,0,3.88,-0.45,3.906008193
28/06/2019 07:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.92488,0.30184,3.936469281,0.07488,0.02184,0.078,3.85,0.28,3.86016839,0.30624,0.08932,0.319,0.30624,0.08932,0.319,0,0,0,4.08,-0.45,4.104741161,0,0,0,4.08,-0.45,4.104741161
28/06/2019 08:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.29792,0.30856,4.308981968,0.09792,0.02856,0.102,4.2,0.28,4.209322986,0.30816,0.08988,0.321,0.30816,0.08988,0.321,0,0,0,4.63168,-0.51076,4.659757011,0.27168,0.07924,0.283,4.36,-0.59,4.399738629
28/06/2019 08:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.59424,0.43332,4.614629714,0.11424,0.03332,0.119,4.48,0.4,4.497821695,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,4.61,-0.64,4.654213145,0,0,0,4.61,-0.64,4.654213145
28/06/2019 09:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.59696,0.42828,4.616867444,0.09696,0.02828,0.101,4.5,0.4,4.517742799,0.38688,0.11284,0.403,0.38688,0.11284,0.403,0,0,0,4.89,-0.82,4.95827591,0,0,0,4.89,-0.82,4.95827591
28/06/2019 09:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.69424,0.32332,4.705361304,0.11424,0.03332,0.119,4.58,0.29,4.589172039,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,6.16976,-0.43132,6.184818138,1.22976,0.35868,1.281,4.94,-0.79,5.002769233
28/06/2019 10:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.61912,0.27516,4.627308354,0.18912,0.05516,0.197,4.43,0.22,4.43545939,0.37344,0.10892,0.389,0.37344,0.10892,0.389,0,0,0,11.12136,0.97248,11.1637971,6.11136,1.78248,6.366,5.01,-0.81,5.07505665
28/06/2019 10:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.60376,0.39068,4.620307024,0.17376,0.05068,0.181,4.43,0.34,4.443028247,0.41952,0.12236,0.437,0.41952,0.12236,0.437,0,0,0,13.30536,1.64448,13.40659984,8.41536,2.45448,8.766,4.89,-0.81,4.956631921
28/06/2019 11:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.58824,0.35032,4.601594332,0.13824,0.04032,0.144,4.45,0.31,4.460784684,0.45888,0.13384,0.478,0.45888,0.13384,0.478,0,0,0,9.18312,0.41216,9.192364701,4.29312,1.25216,4.472,4.89,-0.84,4.961622718
28/06/2019 11:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.54072,0.47396,4.565388943,0.15072,0.04396,0.157,4.39,0.43,4.411008955,0.45984,0.13412,0.479,0.45984,0.13412,0.479,0,0,0,15.6856,2.4708,15.87900816,10.9056,3.1808,11.36,4.78,-0.71,4.832442447
28/06/2019 12:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.53976,0.41368,4.558569074,0.14976,0.04368,0.156,4.39,0.37,4.405564663,0.43776,0.12768,0.456,0.43776,0.12768,0.456,0,0,0,19.01208,3.08644,19.26097863,13.94208,4.06644,14.523,5.07,-0.98,5.163845466
28/06/2019 12:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.53864,0.43752,4.559679462,0.12864,0.03752,0.134,4.41,0.4,4.428103431,0.39744,0.11592,0.414,0.39744,0.11592,0.414,0,0,0,19.56784,3.29312,19.84300888,14.54784,4.24312,15.154,5.02,-0.95,5.109099725
28/06/2019 13:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.40608,0.38844,4.423169294,0.16608,0.04844,0.173,4.24,0.34,4.253610231,0.4032,0.1176,0.42,0.4032,0.1176,0.42,0,0,0,20.02104,3.60072,20.34225226,15.19104,4.43072,15.824,4.83,-0.83,4.900795854
28/06/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.3192,0.3806,4.335936462,0.1392,0.0406,0.145,4.18,0.34,4.193804955,0.41184,0.12012,0.429,0.41184,0.12012,0.429,0,0,0,19.29784,3.48312,19.6096597,14.54784,4.24312,15.154,4.75,-0.76,4.810415782
28/06/2019 14:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.33728,0.41004,4.356619171,0.13728,0.04004,0.143,4.2,0.37,4.216266121,0.40032,0.11676,0.417,0.40032,0.11676,0.417,0,0,0,18.61912,3.22516,18.8963829,13.86912,4.04516,14.447,4.75,-0.82,4.820259329
28/06/2019 14:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.29056,0.42808,4.311862428,0.13056,0.03808,0.136,4.16,0.39,4.178241257,0.33216,0.09688,0.346,0.33216,0.09688,0.346,0,0,0,17.77576,3.03668,18.03327671,13.08576,3.81668,13.631,4.69,-0.78,4.754418997
28/06/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.3052,0.3336,4.318105603,0.1152,0.0336,0.12,4.19,0.3,4.200726128,0.31968,0.09324,0.333,0.31968,0.09324,0.333,0,0,0,18.01744,3.08592,18.27979886,13.35744,3.89592,13.914,4.66,-0.81,4.729873148
28/06/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.3456,0.4408,4.367899266,0.1056,0.0308,0.11,4.24,0.41,4.259776989,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,14.19856,1.97208,14.3348598,9.53856,2.78208,9.936,4.66,-0.81,4.729873148
28/06/2019 16:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.33216,0.43688,4.354133025,0.09216,0.02688,0.096,4.24,0.41,4.259776989,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,12.50616,1.53888,12.60048371,7.91616,2.30888,8.246,4.59,-0.77,4.654137944
28/06/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.3792,0.4506,4.402321319,0.1392,0.0406,0.145,4.24,0.41,4.259776989,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,19.35896,3.64928,19.69991312,14.80896,4.31928,15.426,4.55,-0.67,4.599065122
28/06/2019 17:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.59888,0.43884,4.619770319,0.09888,0.02884,0.103,4.5,0.41,4.518639176,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,23.43696,4.81828,23.92711675,18.81696,5.48828,19.601,4.62,-0.67,4.668329466
28/06/2019 17:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.65752,0.40136,4.674781535,0.10752,0.03136,0.112,4.55,0.37,4.565019168,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,23.52408,4.80244,24.00928507,18.93408,5.52244,19.723,4.59,-0.72,4.64612742
28/06/2019 18:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.4748,0.0364,4.474948044,0.1248,0.0364,0.13,4.35,0,4.35,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,20.4952,4.0286,20.88738473,16.0752,4.6886,16.745,4.42,-0.66,4.469004363
28/06/2019 18:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.23888,0.28884,4.248709475,0.09888,0.02884,0.103,4.14,0.26,4.148156217,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,15.25744,2.64592,15.48516606,10.95744,3.19592,11.414,4.3,-0.55,4.335031718
28/06/2019 19:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.19984,0.28912,4.209779852,0.09984,0.02912,0.104,4.1,0.26,4.108235631,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,13.35768,2.11224,13.52365235,9.12768,2.66224,9.508,4.23,-0.55,4.265606639
28/06/2019 19:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.0472,0.3196,4.059799502,0.0672,0.0196,0.07,3.98,0.3,3.991290518,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,8.89152,0.93336,8.940374086,4.81152,1.40336,5.012,4.08,-0.47,4.10698186
28/06/2019 20:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.00992,0.01456,4.009946434,0.04992,0.01456,0.052,3.96,0,3.96,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,7.06656,0.40108,7.077932989,2.98656,0.87108,3.111,4.08,-0.47,4.10698186
28/06/2019 20:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.80496,0.00728,3.804966964,0.02496,0.00728,0.026,3.78,0,3.78,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,4.252,-0.394,4.270215451,0.192,0.056,0.2,4.06,-0.45,4.084862299
28/06/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.6384,0.0112,3.638417238,0.0384,0.0112,0.04,3.6,0,3.6,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,3.93,-0.42,3.95237903,0,0,0,3.93,-0.42,3.95237903
28/06/2019 21:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.52688,0.00784,3.526888714,0.02688,0.00784,0.028,3.5,0,3.5,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,3.68,-0.33,3.694766569,0,0,0,3.68,-0.33,3.694766569
28/06/2019 22:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.52688,0.00784,3.526888714,0.02688,0.00784,0.028,3.5,0,3.5,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,3.82,-0.37,3.837877017,0,0,0,3.82,-0.37,3.837877017
28/06/2019 22:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.5988,0.0084,3.598809803,0.0288,0.0084,0.03,3.57,0,3.57,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.62,-0.28,3.630812581,0,0,0,3.62,-0.28,3.630812581
28/06/2019 23:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.41744,0.35092,3.435409874,0.03744,0.01092,0.039,3.38,0.34,3.39705755,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,3.48,-0.28,3.491246196,0,0,0,3.48,-0.28,3.491246196
28/06/2019 23:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.12384,0.00112,3.123840201,0.00384,0.00112,0.004,3.12,0,3.12,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.25,-0.25,3.259601203,0,0,0,3.25,-0.25,3.259601203
29/06/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.87768,0.00224,2.877680872,0.00768,0.00224,0.008,2.87,0,2.87,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.11,-0.22,3.11777164,0,0,0,3.11,-0.22,3.11777164
29/06/2019 00:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.71192,0.00056,2.711920058,0.00192,0.00056,0.002,2.71,0,2.71,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,2.99,-0.22,2.998082721,0,0,0,2.99,-0.22,2.998082721
29/06/2019 01:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.60384,0.00112,2.603840241,0.00384,0.00112,0.004,2.6,0,2.6,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,2.93,-0.22,2.938247777,0,0,0,2.93,-0.22,2.938247777
29/06/2019 01:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.5696,0.0028,2.569601526,0.0096,0.0028,0.01,2.56,0,2.56,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
29/06/2019 02:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.60192,0.00056,2.60192006,0.00192,0.00056,0.002,2.6,0,2.6,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
29/06/2019 02:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.52768,0.00224,2.527680993,0.00768,0.00224,0.008,2.52,0,2.52,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
29/06/2019 03:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.44,0,2.44,0,0,0,2.44,0,2.44,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,2.72,-0.22,2.728882555,0,0,0,2.72,-0.22,2.728882555
29/06/2019 03:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.44192,0.00056,2.441920064,0.00192,0.00056,0.002,2.44,0,2.44,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,2.69,-0.22,2.698981289,0,0,0,2.69,-0.22,2.698981289
29/06/2019 04:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.44192,0.00056,2.441920064,0.00192,0.00056,0.002,2.44,0,2.44,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,2.65,-0.22,2.659116395,0,0,0,2.65,-0.22,2.659116395
29/06/2019 04:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.36672,0.00196,2.366720812,0.00672,0.00196,0.007,2.36,0,2.36,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,2.62,-0.22,2.629220417,0,0,0,2.62,-0.22,2.629220417
29/06/2019 05:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.24288,0.00084,2.242880157,0.00288,0.00084,0.003,2.24,0,2.24,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,2.54,-0.22,2.549509757,0,0,0,2.54,-0.22,2.549509757
29/06/2019 05:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.24304,0.00672,2.243050066,0.02304,0.00672,0.024,2.22,0,2.22,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,2.46,-0.22,2.469817807,0,0,0,2.46,-0.22,2.469817807
29/06/2019 06:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.35304,0.00672,2.353049596,0.02304,0.00672,0.024,2.33,0,2.33,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,2.58,-0.22,2.589362856,0,0,0,2.58,-0.22,2.589362856
29/06/2019 06:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.58208,0.00644,2.582088031,0.02208,0.00644,0.023,2.56,0,2.56,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,2.68,-0.25,2.691635191,0,0,0,2.68,-0.25,2.691635191
29/06/2019 07:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.86672,0.00196,2.86672067,0.00672,0.00196,0.007,2.86,0,2.86,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,4.38952,0.18736,4.393516769,1.49952,0.43736,1.562,2.89,-0.25,2.900792995
29/06/2019 07:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.24248,0.00364,3.242482043,0.01248,0.00364,0.013,3.23,0,3.23,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,7.85152,1.12336,7.931475525,4.81152,1.40336,5.012,3.04,-0.28,3.052867504
29/06/2019 08:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.39576,0.00168,3.395760416,0.00576,0.00168,0.006,3.39,0,3.39,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,9.8916,1.5738,10.01601702,6.5616,1.9138,6.835,3.33,-0.34,3.347312355
29/06/2019 08:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.67152,0.00336,3.671521537,0.01152,0.00336,0.012,3.66,0,3.66,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,13.78608,2.58844,14.02697485,10.24608,2.98844,10.673,3.54,-0.4,3.562527193
29/06/2019 09:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.90152,0.00336,3.901521447,0.01152,0.00336,0.012,3.89,0,3.89,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,14.13296,2.63128,14.37581973,10.39296,3.03128,10.826,3.74,-0.4,3.761329552
29/06/2019 09:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.09016,0.00588,4.090164227,0.02016,0.00588,0.021,4.07,0,4.07,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,21.95872,4.75796,22.46827914,17.95872,5.23796,18.707,4,-0.48,4.02869706
29/06/2019 10:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.03072,0.00896,4.030729959,0.03072,0.00896,0.032,4,0,4,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,23.83808,5.16944,24.39215382,19.67808,5.73944,20.498,4.16,-0.57,4.198868895
29/06/2019 10:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.90784,0.00812,3.907848436,0.02784,0.00812,0.029,3.88,0,3.88,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,27.45168,6.20924,28.14514872,23.31168,6.79924,24.283,4.14,-0.59,4.181829743
29/06/2019 11:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.84112,0.00616,3.841124939,0.02112,0.00616,0.022,3.82,0,3.82,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,29.18952,6.66736,29.94130537,25.01952,7.29736,26.062,4.17,-0.63,4.217321425
29/06/2019 11:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.8392,0.0056,3.839204084,0.0192,0.0056,0.02,3.82,0,3.82,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,27.82376,6.32068,28.53265877,23.69376,6.91068,24.681,4.13,-0.59,4.171930009
29/06/2019 12:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.84592,0.00756,3.84592743,0.02592,0.00756,0.027,3.82,0,3.82,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,27.94936,6.23648,28.63669686,23.67936,6.90648,24.666,4.27,-0.67,4.322244787
29/06/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.87976,0.00868,3.87976971,0.02976,0.00868,0.031,3.85,0,3.85,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,31.98424,7.41332,32.83213246,27.71424,8.08332,28.869,4.27,-0.67,4.322244787
29/06/2019 13:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.82184,0.01512,3.821869909,0.05184,0.01512,0.054,3.77,0,3.77,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,31.94424,7.41332,32.79316671,27.71424,8.08332,28.869,4.23,-0.67,4.282732772
29/06/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.79472,0.30596,3.807034463,0.05472,0.01596,0.057,3.74,0.29,3.751226466,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,33.95992,8.05456,34.9020358,29.80992,8.69456,31.052,4.15,-0.64,4.199059418
29/06/2019 14:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.7228,0.3054,3.735305744,0.0528,0.0154,0.055,3.67,0.29,3.681439936,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,34.00192,8.11056,34.95585426,30.00192,8.75056,31.252,4,-0.64,4.050876448
29/06/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.61416,0.01288,3.614182951,0.04416,0.01288,0.046,3.57,0,3.57,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,32.0148,7.6314,32.91178641,28.0848,8.1914,29.255,3.93,-0.56,3.969697721
29/06/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.61512,0.33316,3.630439119,0.04512,0.01316,0.047,3.57,0.32,3.584313044,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,31.68624,7.65932,32.59881882,27.90624,8.13932,29.069,3.78,-0.48,3.810354314
29/06/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.72992,0.01456,3.729948418,0.04992,0.01456,0.052,3.68,0,3.68,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,29.318,6.989,30.13952961,25.608,7.469,26.675,3.71,-0.48,3.740922346
29/06/2019 16:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.83992,0.34456,3.85534787,0.04992,0.01456,0.052,3.79,0.33,3.804339627,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,28.59192,6.76556,29.3814685,24.84192,7.24556,25.877,3.75,-0.48,3.780595191
29/06/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.07824,0.00532,4.07824347,0.01824,0.00532,0.019,4.06,0,4.06,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,22.07976,4.83368,22.60266055,18.14976,5.29368,18.906,3.93,-0.46,3.956829539
29/06/2019 17:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.23248,0.00364,4.232481565,0.01248,0.00364,0.013,4.22,0,4.22,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,16.6176,3.2318,16.92894447,12.6576,3.6918,13.185,3.96,-0.46,3.986627648
29/06/2019 17:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.40672,0.00196,4.406720436,0.00672,0.00196,0.007,4.4,0,4.4,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,13.4164,2.5052,13.64828986,9.6864,2.8252,10.09,3.73,-0.32,3.743701377
29/06/2019 18:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.54,0,4.54,0,0,0,4.54,0,4.54,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,10.17656,1.63608,10.30723684,6.70656,1.95608,6.986,3.47,-0.32,3.484723805
29/06/2019 18:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.30096,0.00028,4.300960009,0.00096,0.00028,0.001,4.3,0,4.3,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,4.69976,-0.01132,4.699773633,1.22976,0.35868,1.281,3.47,-0.37,3.489670472
29/06/2019 19:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.10288,0.00084,4.102880086,0.00288,0.00084,0.003,4.1,0,4.1,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,5.17024,0.16632,5.172914459,1.77024,0.51632,1.844,3.4,-0.35,3.417967232
29/06/2019 19:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.95096,0.00028,3.95096001,0.00096,0.00028,0.001,3.95,0,3.95,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,5.2,0.23,5.205084053,1.92,0.56,2,3.28,-0.33,3.296558812
29/06/2019 20:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.81976,0.31868,3.833030576,0.02976,0.00868,0.031,3.79,0.31,3.802656966,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,6.00928,0.46604,6.027324398,2.72928,0.79604,2.843,3.28,-0.33,3.296558812
29/06/2019 20:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.69936,0.01148,3.699377813,0.03936,0.01148,0.041,3.66,0,3.66,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,3.2,-0.33,3.216970625,0,0,0,3.2,-0.33,3.216970625
29/06/2019 21:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.62088,0.37484,3.64023035,0.05088,0.01484,0.053,3.57,0.36,3.58810535,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,3.17,-0.33,3.187130371,0,0,0,3.17,-0.33,3.187130371
29/06/2019 21:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.58344,0.00392,3.583442144,0.01344,0.00392,0.014,3.57,0,3.57,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,3.03,-0.28,3.042909792,0,0,0,3.03,-0.28,3.042909792
29/06/2019 22:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.51,0,3.51,0,0,0,3.51,0,3.51,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,3.13,-0.33,3.14734809,0,0,0,3.13,-0.33,3.14734809
29/06/2019 22:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.49,0,3.49,0,0,0,3.49,0,3.49,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,3.12,-0.27,3.131660901,0,0,0,3.12,-0.27,3.131660901
29/06/2019 23:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.35192,0.00056,3.351920047,0.00192,0.00056,0.002,3.35,0,3.35,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,2.94,-0.23,2.948982876,0,0,0,2.94,-0.23,2.948982876
29/06/2019 23:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.14208,0.39644,3.166990906,0.02208,0.00644,0.023,3.12,0.39,3.144280522,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,2.82,-0.23,2.829363886,0,0,0,2.82,-0.23,2.829363886
30/06/2019 00:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.94224,0.32232,2.959842293,0.04224,0.01232,0.044,2.9,0.31,2.916521901,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,2.68,-0.23,2.689851297,0,0,0,2.68,-0.23,2.689851297
30/06/2019 00:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.7392,0.0056,2.739205724,0.0192,0.0056,0.02,2.72,0,2.72,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,2.57,-0.23,2.580271304,0,0,0,2.57,-0.23,2.580271304
30/06/2019 01:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.63472,0.01596,2.634768339,0.05472,0.01596,0.057,2.58,0,2.58,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,2.5,-0.23,2.510557707,0,0,0,2.5,-0.23,2.510557707
30/06/2019 01:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.60088,0.23484,2.611460626,0.05088,0.01484,0.053,2.55,0.22,2.559472602,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,2.44,-0.06,2.440737593,0,0,0,2.44,-0.06,2.440737593
30/06/2019 02:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.62016,0.00588,2.620166598,0.02016,0.00588,0.021,2.6,0,2.6,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,2.49,0,2.49,0,0,0,2.49,0,2.49
30/06/2019 02:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.544,0.007,2.54400963,0.024,0.007,0.025,2.52,0,2.52,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,2.45,-0.22,2.459857719,0,0,0,2.45,-0.22,2.459857719
30/06/2019 03:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.48472,0.23596,2.495898756,0.05472,0.01596,0.057,2.43,0.22,2.439938524,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,2.39,-0.22,2.400104164,0,0,0,2.39,-0.22,2.400104164
30/06/2019 03:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.4828,0.0154,2.48284776,0.0528,0.0154,0.055,2.43,0,2.43,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,2.35,0,2.35,0,0,0,2.35,0,2.35
30/06/2019 04:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.45576,0.00168,2.455760575,0.00576,0.00168,0.006,2.45,0,2.45,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.31,0,2.31,0,0,0,2.31,0,2.31
30/06/2019 04:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.35,0,2.35,0,0,0,2.35,0,2.35,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,2.31,0,2.31,0,0,0,2.31,0,2.31
30/06/2019 05:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.1844,0.0042,2.184404038,0.0144,0.0042,0.015,2.17,0,2.17,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,2.22,0,2.22,0,0,0,2.22,0,2.22
30/06/2019 05:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.21384,0.00112,2.213840283,0.00384,0.00112,0.004,2.21,0,2.21,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,2.12,0,2.12,0,0,0,2.12,0,2.12
30/06/2019 06:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.31096,0.00028,2.310960017,0.00096,0.00028,0.001,2.31,0,2.31,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,2.18,-0.22,2.191072797,0,0,0,2.18,-0.22,2.191072797
30/06/2019 06:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.40768,0.00224,2.407681042,0.00768,0.00224,0.008,2.4,0,2.4,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,2.25,-0.22,2.260729971,0,0,0,2.25,-0.22,2.260729971
30/06/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.59304,0.00672,2.593048708,0.02304,0.00672,0.024,2.57,0,2.57,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,5.41904,0.65472,5.458447838,2.99904,0.87472,3.124,2.42,-0.22,2.429979424
30/06/2019 07:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.86512,0.34316,2.885597235,0.04512,0.01316,0.047,2.82,0.33,2.839242857,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,5.60576,0.69168,5.648271098,3.12576,0.91168,3.256,2.48,-0.22,2.489738942
30/06/2019 08:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.02824,0.00532,3.028244673,0.01824,0.00532,0.019,3.01,0,3.01,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,8.09416,1.29288,8.196765508,5.32416,1.55288,5.546,2.77,-0.26,2.782175408
30/06/2019 08:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.1532,0.0126,3.153225174,0.0432,0.0126,0.045,3.11,0,3.11,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,5.97576,0.65168,6.0111891,3.12576,0.91168,3.256,2.85,-0.26,2.861835076
30/06/2019 09:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.2776,0.3068,3.291927703,0.0576,0.0168,0.06,3.22,0.29,3.233032632,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,11.59816,2.27988,11.8201171,8.70816,2.53988,9.071,2.89,-0.26,2.901671932
30/06/2019 09:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.55472,0.28596,3.5662035,0.05472,0.01596,0.057,3.5,0.27,3.510398838,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,14.66032,3.11176,14.98692873,11.56032,3.37176,12.042,3.1,-0.26,3.110884119
30/06/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.65624,0.25932,3.665424641,0.06624,0.01932,0.069,3.59,0.24,3.598013341,0.3792,0.1106,0.395,0.3792,0.1106,0.395,0,0,0,16.60504,3.62272,16.99563043,13.41504,3.91272,13.974,3.19,-0.29,3.203154695
30/06/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.92664,0.25652,3.935010064,0.05664,0.01652,0.059,3.87,0.24,3.877434719,0.42624,0.12432,0.444,0.42624,0.12432,0.444,0,0,0,18.91192,4.29556,19.39362147,15.72192,4.58556,16.377,3.19,-0.29,3.203154695
30/06/2019 11:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.94128,0.36204,3.957873293,0.04128,0.01204,0.043,3.9,0.35,3.915673633,0.38304,0.11172,0.399,0.38304,0.11172,0.399,0,0,0,24.8084,5.9112,25.50292132,21.3984,6.2412,22.29,3.41,-0.33,3.425930531
30/06/2019 11:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.90528,0.29904,3.916712499,0.06528,0.01904,0.068,3.84,0.28,3.8501948,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,22.18408,5.28244,22.80433243,18.93408,5.52244,19.723,3.25,-0.24,3.25884949
30/06/2019 12:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.92616,0.25388,3.934359846,0.11616,0.03388,0.121,3.81,0.22,3.81634642,0.40608,0.11844,0.423,0.40608,0.11844,0.423,0,0,0,25.61352,6.14436,26.34018919,22.16352,6.46436,23.087,3.45,-0.32,3.464808797
30/06/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.82136,0.29248,3.832536601,0.11136,0.03248,0.116,3.71,0.26,3.719099353,0.47328,0.13804,0.493,0.47328,0.13804,0.493,0,0,0,29.87584,7.41712,30.78277903,26.59584,7.75712,27.704,3.28,-0.34,3.297574866
30/06/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.81168,0.33424,3.826306417,0.15168,0.04424,0.158,3.66,0.29,3.671471095,0.60288,0.17584,0.628,0.60288,0.17584,0.628,0,0,0,31.03624,7.83932,32.01098454,27.90624,8.13932,29.069,3.13,-0.3,3.144344129
30/06/2019 13:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.8796,0.2978,3.89101285,0.1296,0.0378,0.135,3.75,0.26,3.759002527,0.5232,0.1526,0.545,0.5232,0.1526,0.545,0,0,0,26.86008,6.63544,27.66754347,23.71008,6.91544,24.698,3.15,-0.28,3.162419959
30/06/2019 14:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.86712,0.29416,3.878291789,0.11712,0.03416,0.122,3.75,0.26,3.759002527,0.49632,0.14476,0.517,0.49632,0.14476,0.517,0,0,0,18.00776,4.04768,18.45706189,14.83776,4.32768,15.456,3.17,-0.28,3.182341905
30/06/2019 14:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.67464,0.36052,3.692283006,0.10464,0.03052,0.109,3.57,0.33,3.585219659,0.48672,0.14196,0.507,0.48672,0.14196,0.507,0,0,0,23.96352,5.76936,24.64824143,20.84352,6.07936,21.712,3.12,-0.31,3.135362818
30/06/2019 15:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.4984,0.2862,3.510087321,0.1584,0.0462,0.165,3.34,0.24,3.348611653,0.5232,0.1526,0.545,0.5232,0.1526,0.545,0,0,0,31.34624,7.91432,32.32991221,28.26624,8.24432,29.444,3.08,-0.33,3.097628125
30/06/2019 15:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.57376,0.31068,3.587238855,0.17376,0.05068,0.181,3.4,0.26,3.409926685,0.52224,0.15232,0.544,0.52224,0.15232,0.544,0,0,0,25.08976,6.11368,25.823887,21.98976,6.41368,22.906,3.1,-0.3,3.1144823
30/06/2019 16:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.6188,0.2834,3.629880026,0.1488,0.0434,0.155,3.47,0.24,3.47828981,0.57504,0.16772,0.599,0.57504,0.16772,0.599,0,0,0,26.66752,6.67636,27.49055121,23.74752,6.92636,24.737,2.92,-0.25,2.930682514
30/06/2019 16:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.68592,0.28256,3.696734559,0.14592,0.04256,0.152,3.54,0.24,3.548126266,0.54144,0.15792,0.564,0.54144,0.15792,0.564,0,0,0,25.55312,6.42216,26.34779081,22.77312,6.64216,23.722,2.78,-0.22,2.788691449
30/06/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.6984,0.2862,3.709457238,0.1584,0.0462,0.165,3.54,0.24,3.548126266,0.54336,0.15848,0.566,0.54336,0.15848,0.566,0,0,0,24.33576,5.89668,25.03996905,21.24576,6.19668,22.131,3.09,-0.3,3.10452895
30/06/2019 17:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.92176,0.06468,3.922293334,0.22176,0.06468,0.231,3.7,0,3.7,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,23.06832,5.47076,23.70815477,19.88832,5.80076,20.717,3.18,-0.33,3.19707679
30/06/2019 18:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.02128,0.32704,4.034556729,0.16128,0.04704,0.168,3.86,0.28,3.870142116,0.50688,0.14784,0.528,0.50688,0.14784,0.528,0,0,0,15.45936,3.28148,15.80379456,12.27936,3.58148,12.791,3.18,-0.3,3.194119597
30/06/2019 18:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.88384,0.31612,3.896683847,0.12384,0.03612,0.129,3.76,0.28,3.770411118,0.53472,0.15596,0.557,0.53472,0.15596,0.557,0,0,0,16.5376,3.5968,16.92421886,13.2576,3.8668,13.81,3.28,-0.27,3.291094043
30/06/2019 19:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.77824,0.26032,3.787197381,0.13824,0.04032,0.144,3.64,0.22,3.646642291,0.4944,0.1442,0.515,0.4944,0.1442,0.515,0,0,0,13.75048,2.87764,14.04836333,10.62048,3.09764,11.063,3.13,-0.22,3.137722104
30/06/2019 19:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.78464,0.25052,3.792922383,0.10464,0.03052,0.109,3.68,0.22,3.686570222,0.4224,0.1232,0.44,0.4224,0.1232,0.44,0,0,0,9.21592,1.53756,9.343300926,6.02592,1.75756,6.277,3.19,-0.22,3.197577208
30/06/2019 20:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.79128,0.32204,3.804932825,0.04128,0.01204,0.043,3.75,0.31,3.762791517,0.41184,0.12012,0.429,0.41184,0.12012,0.429,0,0,0,6.40904,0.54472,6.432146889,2.99904,0.87472,3.124,3.41,-0.33,3.425930531
30/06/2019 20:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.72208,0.22644,3.728961598,0.02208,0.00644,0.023,3.7,0.22,3.70653477,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,3.81912,-0.16484,3.822675738,0.42912,0.12516,0.447,3.39,-0.29,3.402381519
30/06/2019 21:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.6536,0.3198,3.667569359,0.0336,0.0098,0.035,3.62,0.31,3.633249235,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,3.33,-0.29,3.342603776,0,0,0,3.33,-0.29,3.342603776
30/06/2019 21:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.58632,0.22476,3.593356119,0.01632,0.00476,0.017,3.57,0.22,3.576772288,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,3,-0.22,3.008055851,0,0,0,3,-0.22,3.008055851
30/06/2019 22:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.56496,0.00728,3.564967433,0.02496,0.00728,0.026,3.54,0,3.54,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,3,-0.26,3.011245589,0,0,0,3,-0.26,3.011245589
30/06/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.51536,0.00448,3.515362855,0.01536,0.00448,0.016,3.5,0,3.5,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,3.24,-0.28,3.25207626,0,0,0,3.24,-0.28,3.25207626
30/06/2019 23:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.27824,0.00532,3.278244317,0.01824,0.00532,0.019,3.26,0,3.26,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,3.33,-0.28,3.341751038,0,0,0,3.33,-0.28,3.341751038
30/06/2019 23:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.9996,0.0028,2.999601307,0.0096,0.0028,0.01,2.99,0,2.99,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,3.09,-0.22,3.097821815,0,0,0,3.09,-0.22,3.097821815
01/07/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.81192,0.00056,2.811920056,0.00192,0.00056,0.002,2.81,0,2.81,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,2.96,-0.22,2.968164416,0,0,0,2.96,-0.22,2.968164416
01/07/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.60096,0.00028,2.600960015,0.00096,0.00028,0.001,2.6,0,2.6,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,2.86,-0.22,2.868449058,0,0,0,2.86,-0.22,2.868449058
01/07/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.51248,0.00364,2.512482637,0.01248,0.00364,0.013,2.5,0,2.5,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
01/07/2019 01:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.51728,0.00504,2.517285045,0.01728,0.00504,0.018,2.5,0,2.5,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
01/07/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.5836,0.0098,2.583618586,0.0336,0.0098,0.035,2.55,0,2.55,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,2.81,-0.22,2.818598943,0,0,0,2.81,-0.22,2.818598943
01/07/2019 02:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.56152,0.00336,2.561522204,0.01152,0.00336,0.012,2.55,0,2.55,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.76,-0.22,2.768754233,0,0,0,2.76,-0.22,2.768754233
01/07/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.51248,0.00364,2.512482637,0.01248,0.00364,0.013,2.5,0,2.5,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,2.71,-0.22,2.718915225,0,0,0,2.71,-0.22,2.718915225
01/07/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.5144,0.0042,2.514403508,0.0144,0.0042,0.015,2.5,0,2.5,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,2.69,-0.22,2.698981289,0,0,0,2.69,-0.22,2.698981289
01/07/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.48768,0.00224,2.487681008,0.00768,0.00224,0.008,2.48,0,2.48,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,2.59,-0.25,2.602037663,0,0,0,2.59,-0.25,2.602037663
01/07/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.46016,0.00588,2.460167027,0.02016,0.00588,0.021,2.44,0,2.44,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,2.59,-0.23,2.600192301,0,0,0,2.59,-0.23,2.600192301
01/07/2019 05:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.34976,0.00868,2.349776032,0.02976,0.00868,0.031,2.32,0,2.32,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,2.49,-0.3,2.508007177,0,0,0,2.49,-0.3,2.508007177
01/07/2019 05:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.39128,0.23204,2.402511727,0.04128,0.01204,0.043,2.35,0.22,2.360275408,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.59,-0.3,2.607316628,0,0,0,2.59,-0.3,2.607316628
01/07/2019 06:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.62632,0.00476,2.626324314,0.01632,0.00476,0.017,2.61,0,2.61,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,2.77,-0.3,2.786198126,0,0,0,2.77,-0.3,2.786198126
01/07/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.05976,0.22868,3.06829363,0.02976,0.00868,0.031,3.03,0.22,3.0379763,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,2.96,-0.25,2.970538672,0,0,0,2.96,-0.25,2.970538672
01/07/2019 07:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.42072,0.28896,3.432903028,0.03072,0.00896,0.032,3.39,0.28,3.401543767,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,3.43,-0.27,3.440610411,0,0,0,3.43,-0.27,3.440610411
01/07/2019 07:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.9888,0.2884,3.999212422,0.0288,0.0084,0.03,3.96,0.28,3.969886648,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,3.65,-0.27,3.659972677,0,0,0,3.65,-0.27,3.659972677
01/07/2019 08:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.31648,0.36064,4.331519456,0.03648,0.01064,0.038,4.28,0.35,4.294286902,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,5.53432,-0.05624,5.534605749,1.38432,0.40376,1.442,4.15,-0.46,4.175416147
01/07/2019 08:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.51648,0.38064,4.532491412,0.03648,0.01064,0.038,4.48,0.37,4.495253052,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,4.90672,-0.37304,4.920880003,0.60672,0.17696,0.632,4.3,-0.55,4.335031718
01/07/2019 09:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.61608,0.43344,4.636384885,0.04608,0.01344,0.048,4.57,0.42,4.589259199,0.31104,0.09072,0.324,0.31104,0.09072,0.324,0,0,0,4.42,-0.61,4.461894217,0,0,0,4.42,-0.61,4.461894217
01/07/2019 09:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.6216,0.3738,4.636692032,0.0816,0.0238,0.085,4.54,0.35,4.553471203,0.32352,0.09436,0.337,0.32352,0.09436,0.337,0,0,0,4.67,-0.61,4.709670901,0,0,0,4.67,-0.61,4.709670901
01/07/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.8224,0.3182,4.832886612,0.0624,0.0182,0.065,4.76,0.3,4.769444412,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,4.8,-0.65,4.843810483,0,0,0,4.8,-0.65,4.843810483
01/07/2019 10:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.89432,0.29876,4.903430004,0.06432,0.01876,0.067,4.83,0.28,4.838109135,0.30432,0.08876,0.317,0.30432,0.08876,0.317,0,0,0,4.92,-0.71,4.970965701,0,0,0,4.92,-0.71,4.970965701
01/07/2019 11:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.01992,0.31456,5.029765879,0.04992,0.01456,0.052,4.97,0.3,4.979046093,0.35904,0.10472,0.374,0.35904,0.10472,0.374,0,0,0,4.83,-0.64,4.872217154,0,0,0,4.83,-0.64,4.872217154
01/07/2019 11:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.02184,0.31512,5.031717162,0.05184,0.01512,0.054,4.97,0.3,4.979046093,0.31968,0.09324,0.333,0.31968,0.09324,0.333,0,0,0,5.10168,-0.49076,5.125230161,0.27168,0.07924,0.283,4.83,-0.57,4.863517246
01/07/2019 12:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.98992,0.31456,4.999824957,0.04992,0.01456,0.052,4.94,0.3,4.949100928,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,6.39832,-0.35424,6.408118663,1.28832,0.37576,1.342,5.11,-0.73,5.161879503
01/07/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.968,0.344,4.979895581,0.048,0.014,0.05,4.92,0.33,4.931054654,0.3072,0.0896,0.32,0.3072,0.0896,0.32,0,0,0,7.5012,0.1516,7.502731769,2.6112,0.7616,2.72,4.89,-0.61,4.927900161
01/07/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.92896,0.38428,4.943917253,0.04896,0.01428,0.051,4.88,0.37,4.894006539,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,5.062,-0.514,5.088029088,0.192,0.056,0.2,4.87,-0.57,4.903243824
01/07/2019 13:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.80128,0.38204,4.816455564,0.04128,0.01204,0.043,4.76,0.37,4.774358596,0.3312,0.0966,0.345,0.3312,0.0966,0.345,0,0,0,5.062,-0.494,5.086047581,0.192,0.056,0.2,4.87,-0.55,4.90095909
01/07/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.81184,0.42512,4.830582905,0.05184,0.01512,0.054,4.76,0.41,4.777624933,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0,0,0,5.7392,-0.3144,5.747805146,0.9792,0.2856,1.02,4.76,-0.6,4.797666099
