Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
01/07/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.58624,0.42932,4.60629059,0.06624,0.01932,0.069,4.52,0.41,4.538557039,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,5.41824,-0.36968,5.430836768,0.85824,0.25032,0.894,4.56,-0.62,4.601956106
01/07/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.59568,0.34624,4.60870446,0.05568,0.01624,0.058,4.54,0.33,4.551977592,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,6.3912,-0.1384,6.392698335,1.6512,0.4816,1.72,4.74,-0.62,4.780376554
01/07/2019 15:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.50352,0.38436,4.519892145,0.08352,0.02436,0.087,4.42,0.36,4.4346364,0.43296,0.12628,0.451,0.43296,0.12628,0.451,0,0,0,4.932,-0.634,4.97258283,0.192,0.056,0.2,4.74,-0.69,4.789958246
01/07/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.61904,0.37472,4.634214669,0.11904,0.03472,0.124,4.5,0.34,4.512826165,0.41664,0.12152,0.434,0.41664,0.12152,0.434,0,0,0,5.89976,-0.33132,5.909055847,1.22976,0.35868,1.281,4.67,-0.69,4.720699101
01/07/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.74024,0.40632,4.757622431,0.09024,0.02632,0.094,4.65,0.38,4.665501045,0.37536,0.10948,0.391,0.37536,0.10948,0.391,0,0,0,5.01168,-0.58076,5.045217399,0.27168,0.07924,0.283,4.74,-0.66,4.785728785
01/07/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.7316,0.3538,4.744809058,0.0816,0.0238,0.085,4.65,0.33,4.661694971,0.51456,0.15008,0.536,0.51456,0.15008,0.536,0,0,0,5.51824,-0.33968,5.528684762,0.85824,0.25032,0.894,4.66,-0.59,4.697201294
01/07/2019 17:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.92776,0.35268,4.940364541,0.07776,0.02268,0.081,4.85,0.33,4.86121384,0.45888,0.13384,0.478,0.45888,0.13384,0.478,0,0,0,10.74488,1.08684,10.79970682,5.95488,1.73684,6.203,4.79,-0.65,4.833901116
01/07/2019 18:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.84472,0.30096,4.854059003,0.17472,0.05096,0.182,4.67,0.25,4.676686861,0.47424,0.13832,0.494,0.47424,0.13832,0.494,0,0,0,17.22608,3.15344,17.51233896,12.76608,3.72344,13.298,4.46,-0.57,4.496276237
01/07/2019 18:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.67864,0.28752,4.687466267,0.12864,0.03752,0.134,4.55,0.25,4.556862956,0.38016,0.11088,0.396,0.38016,0.11088,0.396,0,0,0,17.86496,3.66228,18.23647692,13.82496,4.03228,14.401,4.04,-0.37,4.056907689
01/07/2019 19:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.47816,0.36988,4.493409418,0.06816,0.01988,0.071,4.41,0.35,4.423867087,0.33024,0.09632,0.344,0.33024,0.09632,0.344,0,0,0,12.42656,2.04608,12.59388093,8.38656,2.44608,8.736,4.04,-0.4,4.059753687
01/07/2019 19:30,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.34048,0.30764,4.351368635,0.06048,0.01764,0.063,4.28,0.29,4.289813516,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,5.99096,0.27528,5.997281117,2.04096,0.59528,2.126,3.95,-0.32,3.962940827
01/07/2019 20:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.29336,0.23848,4.299978233,0.06336,0.01848,0.066,4.23,0.22,4.235717177,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,6.74864,0.44752,6.763461835,2.76864,0.80752,2.884,3.98,-0.36,3.996248241
01/07/2019 20:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.05744,0.35092,4.072586917,0.03744,0.01092,0.039,4.02,0.34,4.034352488,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,5.0744,-0.0058,5.074403315,1.2144,0.3542,1.265,3.86,-0.36,3.876751217
01/07/2019 21:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.77864,0.00252,3.77864084,0.00864,0.00252,0.009,3.77,0,3.77,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,3.77,-0.36,3.787149324,0,0,0,3.77,-0.36,3.787149324
01/07/2019 21:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.71672,0.00196,3.716720517,0.00672,0.00196,0.007,3.71,0,3.71,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,3.51,-0.24,3.51819556,0,0,0,3.51,-0.24,3.51819556
01/07/2019 22:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.63864,0.00252,3.638640873,0.00864,0.00252,0.009,3.63,0,3.63,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,3.7,-0.32,3.713812058,0,0,0,3.7,-0.32,3.713812058
01/07/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.58096,0.00028,3.580960011,0.00096,0.00028,0.001,3.58,0,3.58,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,3.53,-0.29,3.54189215,0,0,0,3.53,-0.29,3.54189215
01/07/2019 23:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.36096,0.00028,3.360960012,0.00096,0.00028,0.001,3.36,0,3.36,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,3.31,-0.29,3.322679641,0,0,0,3.31,-0.29,3.322679641
01/07/2019 23:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.09,0,3.09,0,0,0,3.09,0,3.09,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,3.13,-0.29,3.143405796,0,0,0,3.13,-0.29,3.143405796
02/07/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.81,0,2.81,0,0,0,2.81,0,2.81,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,3.02,-0.25,3.030330015,0,0,0,3.02,-0.25,3.030330015
02/07/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,2.89,0,2.89,0,0,0,2.89,0,2.89
02/07/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.59576,0.00168,2.595760544,0.00576,0.00168,0.006,2.59,0,2.59,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,2.77,0.21,2.777948884,0,0,0,2.77,0.21,2.777948884
02/07/2019 01:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.69,0.2,2.697424698,0,0,0,2.69,0.2,2.697424698
02/07/2019 02:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.65,0,2.65,0,0,0,2.65,0,2.65,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,2.69,-0.11,2.692248131,0,0,0,2.69,-0.11,2.692248131
02/07/2019 02:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.63,0,2.63,0,0,0,2.63,0,2.63,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.64,0.2,2.647564919,0,0,0,2.64,0.2,2.647564919
02/07/2019 03:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.64,0.14,2.643709515,0,0,0,2.64,0.14,2.643709515
02/07/2019 03:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,2.59,0.19,2.596959761,0,0,0,2.59,0.19,2.596959761
02/07/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,2.56,0.19,2.567041098,0,0,0,2.56,0.19,2.567041098
02/07/2019 04:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,2.56,0.19,2.567041098,0,0,0,2.56,0.19,2.567041098
02/07/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.42,0,2.42,0,0,0,2.42,0,2.42,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,2.5,0.19,2.507209604,0,0,0,2.5,0.19,2.507209604
02/07/2019 05:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.47,0,2.47,0,0,0,2.47,0,2.47,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,2.57,-0.29,2.586310113,0,0,0,2.57,-0.29,2.586310113
02/07/2019 06:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.7,0,2.7,0,0,0,2.7,0,2.7,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,2.86,-0.29,2.874665198,0,0,0,2.86,-0.29,2.874665198
02/07/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.97,0,2.97,0,0,0,2.97,0,2.97,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,3.13,-0.25,3.139968153,0,0,0,3.13,-0.25,3.139968153
02/07/2019 07:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.33096,0.00028,3.330960012,0.00096,0.00028,0.001,3.33,0,3.33,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,4.55392,-0.00844,4.553927821,1.03392,0.30156,1.077,3.52,-0.31,3.533624202
02/07/2019 07:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.91192,0.00056,3.91192004,0.00192,0.00056,0.002,3.91,0,3.91,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,6.44336,0.38348,6.454761421,2.58336,0.75348,2.691,3.86,-0.37,3.877692613
02/07/2019 08:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.1796,0.0028,4.179600938,0.0096,0.0028,0.01,4.17,0,4.17,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,6.87488,0.28184,6.880654678,2.71488,0.79184,2.828,4.16,-0.51,4.191145428
02/07/2019 08:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.41168,0.41924,4.431555325,0.03168,0.00924,0.033,4.38,0.41,4.399147645,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,4.36,-0.55,4.394553447,0,0,0,4.36,-0.55,4.394553447
02/07/2019 09:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.36896,0.37428,4.3849626,0.04896,0.01428,0.051,4.32,0.36,4.334974048,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,4.53,-0.62,4.572231403,0,0,0,4.53,-0.62,4.572231403
02/07/2019 09:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.59336,0.41848,4.612383505,0.06336,0.01848,0.066,4.53,0.4,4.547625754,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,4.77,-0.72,4.824033582,0,0,0,4.77,-0.72,4.824033582
02/07/2019 10:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.57128,0.01204,4.571295856,0.04128,0.01204,0.043,4.53,0,4.53,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,6.64,-0.11,6.640911082,1.92,0.56,2,4.72,-0.67,4.767315807
02/07/2019 10:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.60744,0.01092,4.607452941,0.03744,0.01092,0.039,4.57,0,4.57,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,6.3712,-0.3184,6.379151041,1.6512,0.4816,1.72,4.72,-0.8,4.787316576
02/07/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.70016,0.22588,4.705584533,0.02016,0.00588,0.021,4.68,0.22,4.685168087,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,8.9568,0.3774,8.964747459,4.0368,1.1774,4.205,4.92,-0.8,4.984616334
02/07/2019 11:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.84976,0.41868,4.867798784,0.02976,0.00868,0.031,4.82,0.41,4.83740633,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,4.94,-0.69,4.987955493,0,0,0,4.94,-0.69,4.987955493
02/07/2019 12:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.84976,0.00868,4.849767768,0.02976,0.00868,0.031,4.82,0,4.82,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,5.06,-0.84,5.129249458,0,0,0,5.06,-0.84,5.129249458
02/07/2019 12:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.77072,0.39896,4.787372808,0.03072,0.00896,0.032,4.74,0.39,4.756017241,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,7.14656,-0.21392,7.149760947,2.14656,0.62608,2.236,5,-0.84,5.070069033
02/07/2019 13:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.72016,0.00588,4.720163662,0.02016,0.00588,0.021,4.7,0,4.7,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.57672,-0.58304,5.607115265,0.60672,0.17696,0.632,4.97,-0.76,5.027772867
02/07/2019 13:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.5388,0.0084,4.538807773,0.0288,0.0084,0.03,4.51,0,4.51,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,5.102,-0.674,5.146326845,0.192,0.056,0.2,4.91,-0.73,4.963970185
02/07/2019 14:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.55824,0.39532,4.575350238,0.01824,0.00532,0.019,4.54,0.39,4.556720312,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,6.43208,-0.36356,6.442346545,1.46208,0.42644,1.523,4.97,-0.79,5.032395056
02/07/2019 14:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.4688,0.3484,4.482360539,0.0288,0.0084,0.03,4.44,0.34,4.452998989,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,8.17904,0.23972,8.18255223,3.35904,0.97972,3.499,4.82,-0.74,4.876474136
02/07/2019 15:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.56208,0.22644,4.567696246,0.02208,0.00644,0.023,4.54,0.22,4.545327271,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,6.21832,-0.38424,6.230180094,1.28832,0.37576,1.342,4.93,-0.76,4.988236161
02/07/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.48976,0.00868,4.48976839,0.02976,0.00868,0.031,4.46,0,4.46,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,8.55816,0.26988,8.562414251,3.66816,1.06988,3.821,4.89,-0.8,4.955007568
02/07/2019 16:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.61264,0.43952,4.633532734,0.03264,0.00952,0.034,4.58,0.43,4.600141302,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,4.92,-0.84,4.991192242,0,0,0,4.92,-0.84,4.991192242
02/07/2019 16:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.7796,0.0028,4.77960082,0.0096,0.0028,0.01,4.77,0,4.77,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,5.24168,-0.65076,5.28192179,0.27168,0.07924,0.283,4.97,-0.73,5.023325592
02/07/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.02688,0.36784,5.040320307,0.02688,0.00784,0.028,5,0.36,5.012943247,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,5.59216,-0.42812,5.608523888,0.69216,0.20188,0.721,4.9,-0.63,4.940333997
02/07/2019 17:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.26072,0.00896,5.26072763,0.03072,0.00896,0.032,5.23,0,5.23,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,5.452,-0.299,5.460192762,0.792,0.231,0.825,4.66,-0.53,4.690042644
02/07/2019 18:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.02208,0.00644,5.022084129,0.02208,0.00644,0.023,5,0,5,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,11.40704,1.63872,11.52414703,7.12704,2.07872,7.424,4.28,-0.44,4.302557379
02/07/2019 18:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.82456,0.01008,4.82457053,0.03456,0.01008,0.036,4.79,0,4.79,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,9.32416,1.20288,9.401429679,5.32416,1.55288,5.546,4,-0.35,4.015283303
02/07/2019 19:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.64936,0.29148,4.658487845,0.03936,0.01148,0.041,4.61,0.28,4.618495426,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,10.26352,1.42936,10.36257269,6.20352,1.80936,6.462,4.06,-0.38,4.077744475
02/07/2019 19:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.39264,0.34952,4.406523618,0.03264,0.00952,0.034,4.36,0.34,4.373236788,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,9.51144,1.34792,9.606475899,5.58144,1.62792,5.814,3.93,-0.28,3.939961929
02/07/2019 20:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.28824,0.00532,4.2882433,0.01824,0.00532,0.019,4.27,0,4.27,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,7.7812,0.7916,7.82136203,3.8112,1.1116,3.97,3.97,-0.32,3.982875845
02/07/2019 20:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.0244,0.0042,4.024402192,0.0144,0.0042,0.015,4.01,0,4.01,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,4.082,-0.284,4.091867544,0.192,0.056,0.2,3.89,-0.34,3.904830342
02/07/2019 21:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.86192,0.00056,3.861920041,0.00192,0.00056,0.002,3.86,0,3.86,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,3.8,-0.34,3.815180205,0,0,0,3.8,-0.34,3.815180205
02/07/2019 21:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.69096,0.00028,3.690960011,0.00096,0.00028,0.001,3.69,0,3.69,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,3.62,-0.3,3.632409669,0,0,0,3.62,-0.3,3.632409669
02/07/2019 22:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.61672,0.00196,3.616720531,0.00672,0.00196,0.007,3.61,0,3.61,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,3.71,-0.37,3.728404484,0,0,0,3.71,-0.37,3.728404484
02/07/2019 22:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.64576,0.00168,3.645760387,0.00576,0.00168,0.006,3.64,0,3.64,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,3.6,-0.28,3.610872471,0,0,0,3.6,-0.28,3.610872471
02/07/2019 23:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.42192,0.00056,3.421920046,0.00192,0.00056,0.002,3.42,0,3.42,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,3.42,-0.28,3.431442845,0,0,0,3.42,-0.28,3.431442845
02/07/2019 23:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.15,0,3.15,0,0,0,3.15,0,3.15,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,3.2,-0.28,3.212226642,0,0,0,3.2,-0.28,3.212226642
03/07/2019 00:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.89,0,2.89,0,0,0,2.89,0,2.89,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,2.92,-0.24,2.929846412,0,0,0,2.92,-0.24,2.929846412
03/07/2019 00:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,2.77,-0.22,2.778722728,0,0,0,2.77,-0.22,2.778722728
03/07/2019 01:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,2.74,-0.06,2.740656856,0,0,0,2.74,-0.06,2.740656856
03/07/2019 01:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,2.79,0,2.79,0,0,0,2.79,0,2.79
03/07/2019 02:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.73,0.03,2.73016483,0,0,0,2.73,0.03,2.73016483
03/07/2019 02:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66,0,0,0,0,0,0,0,0,0,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
03/07/2019 03:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
03/07/2019 03:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.61,-0.12,2.612757164,0,0,0,2.61,-0.12,2.612757164
03/07/2019 04:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.62,0,2.62,0,0,0,2.62,0,2.62,0,0,0,0,0,0,0,0,0,2.55,0.19,2.557068634,0,0,0,2.55,0.19,2.557068634
03/07/2019 04:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0,0,0,0,0,0,0,0,0,2.57,0.1,2.571944789,0,0,0,2.57,0.1,2.571944789
03/07/2019 05:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.44,0,2.44,0,0,0,2.44,0,2.44,0,0,0,0,0,0,0,0,0,2.52,0.2,2.527924049,0,0,0,2.52,0.2,2.527924049
03/07/2019 05:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.49,0,2.49,0,0,0,2.49,0,2.49,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.52,0.1,2.521983346,0,0,0,2.52,0.1,2.521983346
03/07/2019 06:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,2.78,-0.08,2.781150841,0,0,0,2.78,-0.08,2.781150841
03/07/2019 06:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.08,0,3.08,0,0,0,3.08,0,3.08,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.06,-0.27,3.07188867,0,0,0,3.06,-0.27,3.07188867
03/07/2019 07:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.44096,0.00028,3.440960011,0.00096,0.00028,0.001,3.44,0,3.44,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,4.00672,-0.12304,4.008608736,0.60672,0.17696,0.632,3.4,-0.3,3.413209633
03/07/2019 07:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.93288,0.00084,3.93288009,0.00288,0.00084,0.003,3.93,0,3.93,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,6.36688,0.45784,6.383320327,2.66688,0.77784,2.778,3.7,-0.32,3.713812058
03/07/2019 08:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.26576,0.00168,4.265760331,0.00576,0.00168,0.006,4.26,0,4.26,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,7.03088,0.34484,7.039331517,2.93088,0.85484,3.053,4.1,-0.51,4.131597754
03/07/2019 08:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.4796,0.0028,4.479600875,0.0096,0.0028,0.01,4.47,0,4.47,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,4.32,-0.55,4.354870836,0,0,0,4.32,-0.55,4.354870836
03/07/2019 09:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.50536,0.00448,4.505362227,0.01536,0.00448,0.016,4.49,0,4.49,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,4.5,-0.61,4.54115624,0,0,0,4.5,-0.61,4.54115624
03/07/2019 09:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.60112,0.00616,4.601124124,0.02112,0.00616,0.022,4.58,0,4.58,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,5.452,-0.419,5.468076901,0.792,0.231,0.825,4.66,-0.65,4.705114239
03/07/2019 10:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.60496,0.00728,4.604965754,0.02496,0.00728,0.026,4.58,0,4.58,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,9.00424,0.54832,9.020919731,4.31424,1.25832,4.494,4.69,-0.71,4.743437572
03/07/2019 10:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.60592,0.00756,4.605926204,0.02592,0.00756,0.027,4.58,0,4.58,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,11.28016,1.22088,11.34603709,6.62016,1.93088,6.896,4.66,-0.71,4.713777678
03/07/2019 11:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.52072,0.00896,4.520728879,0.03072,0.00896,0.032,4.49,0,4.49,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,10.37104,0.85072,10.40587311,5.59104,1.63072,5.824,4.78,-0.78,4.843222068
03/07/2019 11:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.55976,0.00868,4.559768262,0.02976,0.00868,0.031,4.53,0,4.53,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,11.37168,1.22424,11.43738911,6.63168,1.93424,6.908,4.74,-0.71,4.792880136
03/07/2019 12:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.56072,0.00896,4.560728801,0.03072,0.00896,0.032,4.53,0,4.53,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,12.5612,1.3416,12.63264169,7.6512,2.2316,7.97,4.91,-0.89,4.99001002
03/07/2019 12:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.5992,0.0056,4.599203409,0.0192,0.0056,0.02,4.58,0,4.58,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,14.9324,2.0932,15.078397,10.0224,2.9232,10.44,4.91,-0.83,4.979658623
03/07/2019 13:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.45784,0.00812,4.457847395,0.02784,0.00812,0.029,4.43,0,4.43,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,14.57432,2.05376,14.71831287,9.78432,2.85376,10.192,4.79,-0.8,4.856346363
03/07/2019 13:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.274,0.007,4.274005732,0.024,0.007,0.025,4.25,0,4.25,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,15.75776,2.42768,15.94367054,10.99776,3.20768,11.456,4.76,-0.78,4.823484218
03/07/2019 14:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.28168,0.00924,4.28168997,0.03168,0.00924,0.033,4.25,0,4.25,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,19.59296,3.44628,19.89374091,14.83296,4.32628,15.451,4.76,-0.88,4.840661112
03/07/2019 14:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.27976,0.00868,4.279768802,0.02976,0.00868,0.031,4.25,0,4.25,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,17.66832,2.76576,17.88348288,12.80832,3.73576,13.342,4.86,-0.97,4.955855123
03/07/2019 15:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.30976,0.00868,4.309768741,0.02976,0.00868,0.031,4.28,0,4.28,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,17.75864,2.86252,17.98786578,12.96864,3.78252,13.509,4.79,-0.92,4.877550615
03/07/2019 15:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.2588,0.0084,4.258808284,0.0288,0.0084,0.03,4.23,0,4.23,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,14.8124,2.0032,14.94724068,10.0224,2.9232,10.44,4.79,-0.92,4.877550615
03/07/2019 16:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.37824,0.00532,4.378243232,0.01824,0.00532,0.019,4.36,0,4.36,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,15.49872,2.28796,15.66668703,10.75872,3.13796,11.207,4.74,-0.85,4.815610034
03/07/2019 16:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.58344,0.00392,4.583441676,0.01344,0.00392,0.014,4.57,0,4.57,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,13.53456,1.80508,13.65439959,8.79456,2.56508,9.161,4.74,-0.76,4.800541636
03/07/2019 17:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.6892,0.0056,4.689203344,0.0192,0.0056,0.02,4.67,0,4.67,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,12.8124,1.6832,12.92249032,8.1024,2.3632,8.44,4.71,-0.68,4.758833891
03/07/2019 17:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.84632,0.00476,4.846322338,0.01632,0.00476,0.017,4.83,0,4.83,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,15.62592,2.51256,15.82663368,10.94592,3.19256,11.402,4.68,-0.68,4.729143686
03/07/2019 18:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.81536,0.00448,4.815362084,0.01536,0.00448,0.016,4.8,0,4.8,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,16.24352,2.86436,16.49413533,11.84352,3.45436,12.337,4.4,-0.59,4.439380587
03/07/2019 18:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.58344,0.00392,4.583441676,0.01344,0.00392,0.014,4.57,0,4.57,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,13.43992,2.15956,13.61231608,9.28992,2.70956,9.677,4.15,-0.55,4.186287138
03/07/2019 19:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.4796,0.0028,4.479600875,0.0096,0.0028,0.01,4.47,0,4.47,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,11.88504,1.75772,12.0143146,7.77504,2.26772,8.099,4.11,-0.51,4.14152146
03/07/2019 19:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.4344,0.0042,4.434401989,0.0144,0.0042,0.015,4.42,0,4.42,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,9.69264,1.24452,9.77221061,5.67264,1.65452,5.909,4.02,-0.41,4.04085387
03/07/2019 20:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.35536,0.00448,4.355362304,0.01536,0.00448,0.016,4.34,0,4.34,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,7.14904,0.32472,7.156410832,2.99904,0.87472,3.124,4.15,-0.55,4.186287138
03/07/2019 20:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.0244,0.0042,4.024402192,0.0144,0.0042,0.015,4.01,0,4.01,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,4.414,-0.398,4.431907039,0.384,0.112,0.4,4.03,-0.51,4.062142292
03/07/2019 21:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.91384,0.00112,3.91384016,0.00384,0.00112,0.004,3.91,0,3.91,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,3.9,-0.44,3.92474203,0,0,0,3.9,-0.44,3.92474203
03/07/2019 21:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.7248,0.0014,3.724800263,0.0048,0.0014,0.005,3.72,0,3.72,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,3.79,-0.44,3.815455412,0,0,0,3.79,-0.44,3.815455412
03/07/2019 22:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.7248,0.0014,3.724800263,0.0048,0.0014,0.005,3.72,0,3.72,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,3.79,-0.44,3.815455412,0,0,0,3.79,-0.44,3.815455412
03/07/2019 22:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.72576,0.00168,3.725760379,0.00576,0.00168,0.006,3.72,0,3.72,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,3.56,-0.29,3.571792267,0,0,0,3.56,-0.29,3.571792267
03/07/2019 23:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.44,0,3.44,0,0,0,3.44,0,3.44,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,3.51,-0.34,3.526428788,0,0,0,3.51,-0.34,3.526428788
03/07/2019 23:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.09,0,3.09,0,0,0,3.09,0,3.09,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.31,-0.3,3.323567361,0,0,0,3.31,-0.3,3.323567361
04/07/2019 00:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.86,0,2.86,0,0,0,2.86,0,2.86,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.05,-0.24,3.059428051,0,0,0,3.05,-0.24,3.059428051
04/07/2019 00:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.73,0,2.73,0,0,0,2.73,0,2.73,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,2.96,-0.22,2.968164416,0,0,0,2.96,-0.22,2.968164416
04/07/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.89,-0.22,2.898361606,0,0,0,2.89,-0.22,2.898361606
04/07/2019 01:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.56,0,2.56,0,0,0,2.56,0,2.56,0,0,0,0,0,0,0,0,0,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
04/07/2019 02:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0,0,0,0,0,0,0,0,0,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
04/07/2019 02:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0,0,0,0,0,0,0,0,0,2.75,-0.22,2.758785965,0,0,0,2.75,-0.22,2.758785965
04/07/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0,0,0,0,0,0,0,0,0,2.66,-0.24,2.670805122,0,0,0,2.66,-0.24,2.670805122
04/07/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0,0,0,0,0,0,0,0,0,2.66,-0.37,2.6856098,0,0,0,2.66,-0.37,2.6856098
04/07/2019 04:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0,0,0,0,0,0,0,0,0,2.62,-0.33,2.640700665,0,0,0,2.62,-0.33,2.640700665
04/07/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.49,0,2.49,0,0,0,2.49,0,2.49,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.64,-0.33,2.660545057,0,0,0,2.64,-0.33,2.660545057
04/07/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.39,0,2.39,0,0,0,2.39,0,2.39,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.55,0.13,2.553311575,0,0,0,2.55,0.13,2.553311575
04/07/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.48,0,2.48,0,0,0,2.48,0,2.48,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.55,0.18,2.556345047,0,0,0,2.55,0.18,2.556345047
04/07/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,2.79,-0.36,2.813129929,0,0,0,2.79,-0.36,2.813129929
04/07/2019 06:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.03,0,3.03,0,0,0,3.03,0,3.03,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.17,-0.27,3.181477644,0,0,0,3.17,-0.27,3.181477644
04/07/2019 07:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.36,0,3.36,0,0,0,3.36,0,3.36,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.51,-0.32,3.52455671,0,0,0,3.51,-0.32,3.52455671
04/07/2019 07:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.87288,0.00084,3.872880091,0.00288,0.00084,0.003,3.87,0,3.87,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,3.77,-0.39,3.790118732,0,0,0,3.77,-0.39,3.790118732
04/07/2019 08:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.1348,0.0014,4.134800237,0.0048,0.0014,0.005,4.13,0,4.13,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,7.52648,0.46064,7.540563003,3.39648,0.99064,3.538,4.13,-0.53,4.163868394
04/07/2019 08:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.35864,0.00252,4.358640728,0.00864,0.00252,0.009,4.35,0,4.35,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,4.582,-0.514,4.610739637,0.192,0.056,0.2,4.39,-0.57,4.426849896
04/07/2019 09:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.43344,0.00392,4.433441733,0.01344,0.00392,0.014,4.42,0,4.42,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,4.66,-0.69,4.710806725,0,0,0,4.66,-0.69,4.710806725
04/07/2019 09:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.5892,0.2856,4.598078294,0.0192,0.0056,0.02,4.57,0.28,4.578569646,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,4.75,-0.76,4.810415782,0,0,0,4.75,-0.76,4.810415782
04/07/2019 10:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.594,0.007,4.594005333,0.024,0.007,0.025,4.57,0,4.57,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,8.70808,0.37444,8.716126582,3.95808,1.15444,4.123,4.75,-0.78,4.813616104
04/07/2019 10:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.59592,0.00756,4.595926218,0.02592,0.00756,0.027,4.57,0,4.57,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,12.9976,1.5668,13.09169462,8.2176,2.3968,8.56,4.78,-0.83,4.851525533
04/07/2019 11:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.50784,0.00812,4.507847313,0.02784,0.00812,0.029,4.48,0,4.48,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,14.164,1.907,14.29179992,9.384,2.737,9.775,4.78,-0.83,4.851525533
04/07/2019 11:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.51072,0.22896,4.516527161,0.03072,0.00896,0.032,4.48,0.22,4.485398533,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,15.30128,2.20704,15.45963115,10.48128,3.05704,10.918,4.82,-0.85,4.894374322
04/07/2019 12:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.58072,0.22896,4.586438531,0.03072,0.00896,0.032,4.55,0.22,4.555315576,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,13.94696,1.75328,14.05673091,9.09696,2.65328,9.476,4.85,-0.9,4.932798394
04/07/2019 12:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.64976,0.22868,4.655379963,0.02976,0.00868,0.031,4.62,0.22,4.625235129,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,14.578,1.884,14.69923603,9.648,2.814,10.05,4.93,-0.93,5.016951265
04/07/2019 13:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.52976,0.34868,4.543160068,0.02976,0.00868,0.031,4.5,0.34,4.512826165,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,13.37568,1.50124,13.45966333,8.33568,2.43124,8.683,5.04,-0.93,5.125085365
04/07/2019 13:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.52688,0.22784,4.532610021,0.02688,0.00784,0.028,4.5,0.22,4.505374568,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,13.02904,1.44472,13.1088939,8.03904,2.34472,8.374,4.99,-0.9,5.070512795
04/07/2019 14:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.49648,0.23064,4.502391276,0.03648,0.01064,0.038,4.46,0.22,4.465422712,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,13.30192,1.58556,13.39608436,8.52192,2.48556,8.877,4.78,-0.9,4.863990132
04/07/2019 14:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.41976,0.22868,4.425672039,0.02976,0.00868,0.031,4.39,0.22,4.395509072,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,16.92672,2.68696,17.13865817,12.12672,3.53696,12.632,4.8,-0.85,4.874679477
04/07/2019 15:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.41688,0.22784,4.422752537,0.02688,0.00784,0.028,4.39,0.22,4.395509072,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,15.40192,2.18056,15.5555129,10.56192,3.08056,11.002,4.84,-0.9,4.922966585
04/07/2019 15:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.33592,0.22756,4.341887355,0.02592,0.00756,0.027,4.31,0.22,4.315611197,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,10.64416,0.79288,10.67364983,5.80416,1.69288,6.046,4.84,-0.9,4.922966585
04/07/2019 16:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.4444,0.2242,4.450051348,0.0144,0.0042,0.015,4.43,0.22,4.43545939,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,11.51256,1.28908,11.58450538,6.92256,2.01908,7.211,4.59,-0.73,4.647687597
04/07/2019 16:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.64264,0.22952,4.648309972,0.03264,0.00952,0.034,4.61,0.22,4.615246472,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,8.31984,0.57912,8.339971079,3.93984,1.14912,4.104,4.38,-0.57,4.416933325
04/07/2019 17:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.844,0.227,4.849315931,0.024,0.007,0.025,4.82,0.22,4.825018135,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,7.15856,0.05708,7.158787565,2.45856,0.71708,2.561,4.7,-0.66,4.7461142
04/07/2019 17:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.95472,0.43596,4.973862825,0.05472,0.01596,0.057,4.9,0.42,4.91796706,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,7.7,0.18,7.702103609,2.88,0.84,3,4.82,-0.66,4.864976876
04/07/2019 18:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.88704,0.38372,4.902081293,0.04704,0.01372,0.049,4.84,0.37,4.85412196,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,7.178,0.224,7.181494273,2.688,0.784,2.8,4.49,-0.56,4.524787288
04/07/2019 18:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.7736,0.0098,4.773610059,0.0336,0.0098,0.035,4.74,0,4.74,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.28,-0.54,4.313930922,0,0,0,4.28,-0.54,4.313930922
04/07/2019 19:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.574,0.277,4.58237984,0.024,0.007,0.025,4.55,0.27,4.558003949,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,4.26,-0.5,4.289242357,0,0,0,4.26,-0.5,4.289242357
04/07/2019 19:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.46784,0.00812,4.467847379,0.02784,0.00812,0.029,4.44,0,4.44,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,4.17,-0.43,4.19211164,0,0,0,4.17,-0.43,4.19211164
04/07/2019 20:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.3996,0.0028,4.399600891,0.0096,0.0028,0.01,4.39,0,4.39,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,4.12,-0.49,4.149036033,0,0,0,4.12,-0.49,4.149036033
04/07/2019 20:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.1644,0.0042,4.164402118,0.0144,0.0042,0.015,4.15,0,4.15,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,4.03,-0.49,4.05967979,0,0,0,4.03,-0.49,4.05967979
04/07/2019 21:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.93288,0.00084,3.93288009,0.00288,0.00084,0.003,3.93,0,3.93,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,3.88,-0.49,3.910818329,0,0,0,3.88,-0.49,3.910818329
04/07/2019 21:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.73,0,3.73,0,0,0,3.73,0,3.73,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.67,-0.38,3.689620577,0,0,0,3.67,-0.38,3.689620577
04/07/2019 22:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.58,0,3.58,0,0,0,3.58,0,3.58,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,3.65,-0.38,3.66972751,0,0,0,3.65,-0.38,3.66972751
04/07/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.56,0,3.56,0,0,0,3.56,0,3.56,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,3.6,-0.34,3.616019911,0,0,0,3.6,-0.34,3.616019911
04/07/2019 23:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.26,0,3.26,0,0,0,3.26,0,3.26,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,3.44,-0.32,3.454851661,0,0,0,3.44,-0.32,3.454851661
04/07/2019 23:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.96,0,2.96,0,0,0,2.96,0,2.96,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,3.24,-0.25,3.249630748,0,0,0,3.24,-0.25,3.249630748
05/07/2019 00:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.79,0,2.79,0,0,0,2.79,0,2.79,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,3.1,-0.25,3.110064308,0,0,0,3.1,-0.25,3.110064308
05/07/2019 00:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.65,0,2.65,0,0,0,2.65,0,2.65,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,2.96,-0.22,2.968164416,0,0,0,2.96,-0.22,2.968164416
05/07/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.52192,0.00056,2.521920062,0.00192,0.00056,0.002,2.52,0,2.52,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,2.93,-0.22,2.938247777,0,0,0,2.93,-0.22,2.938247777
05/07/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.47192,0.00056,2.471920063,0.00192,0.00056,0.002,2.47,0,2.47,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,2.85,-0.22,2.858478616,0,0,0,2.85,-0.22,2.858478616
05/07/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.51192,0.00056,2.511920062,0.00192,0.00056,0.002,2.51,0,2.51,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,2.93,-0.22,2.938247777,0,0,0,2.93,-0.22,2.938247777
05/07/2019 02:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.44384,0.00112,2.443840257,0.00384,0.00112,0.004,2.44,0,2.44,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,2.88,-0.22,2.888390555,0,0,0,2.88,-0.22,2.888390555
05/07/2019 03:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.41384,0.00112,2.41384026,0.00384,0.00112,0.004,2.41,0,2.41,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,2.82,-0.22,2.828568543,0,0,0,2.82,-0.22,2.828568543
05/07/2019 03:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.4196,0.0028,2.41960162,0.0096,0.0028,0.01,2.41,0,2.41,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,2.85,-0.22,2.858478616,0,0,0,2.85,-0.22,2.858478616
05/07/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.41288,0.00084,2.412880146,0.00288,0.00084,0.003,2.41,0,2.41,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
05/07/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.38,0,2.38,0,0,0,2.38,0,2.38,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
05/07/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.29,0,2.29,0,0,0,2.29,0,2.29,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
05/07/2019 05:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.37,0,2.37,0,0,0,2.37,0,2.37,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
05/07/2019 06:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.62,0,2.62,0,0,0,2.62,0,2.62,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,3,-0.22,3.008055851,0,0,0,3,-0.22,3.008055851
05/07/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.95,0,2.95,0,0,0,2.95,0,2.95,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,3.3,-0.29,3.312717917,0,0,0,3.3,-0.29,3.312717917
05/07/2019 07:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.29096,0.00028,3.290960012,0.00096,0.00028,0.001,3.29,0,3.29,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,6.33928,0.39604,6.351639048,2.72928,0.79604,2.843,3.61,-0.4,3.63209306
05/07/2019 07:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.83192,0.00056,3.831920041,0.00192,0.00056,0.002,3.83,0,3.83,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,6.98584,0.56212,7.00841918,3.19584,0.93212,3.329,3.79,-0.37,3.808017857
05/07/2019 08:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.26768,0.00224,4.267680588,0.00768,0.00224,0.008,4.26,0,4.26,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,7.90768,0.54724,7.926592875,3.72768,1.08724,3.883,4.18,-0.54,4.214736053
05/07/2019 08:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.5644,0.2442,4.570927805,0.0144,0.0042,0.015,4.55,0.24,4.556325274,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,4.4,-0.61,4.442082845,0,0,0,4.4,-0.61,4.442082845
05/07/2019 09:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.51536,0.24448,4.521973728,0.01536,0.00448,0.016,4.5,0.24,4.506395455,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,4.56,-0.69,4.611908499,0,0,0,4.56,-0.69,4.611908499
05/07/2019 09:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.634,0.247,4.640578089,0.024,0.007,0.025,4.61,0.24,4.616243061,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.53,-0.59,4.568260063,0,0,0,4.53,-0.59,4.568260063
05/07/2019 10:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.63688,0.24784,4.643498767,0.02688,0.00784,0.028,4.61,0.24,4.616243061,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.964,-0.538,4.993069196,0.384,0.112,0.4,4.58,-0.65,4.625894508
05/07/2019 10:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.61072,0.24896,4.617436518,0.03072,0.00896,0.032,4.58,0.24,4.586283899,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,7.95576,0.09168,7.95628823,3.12576,0.91168,3.256,4.83,-0.82,4.899112164
05/07/2019 11:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.58264,0.24952,4.589428025,0.03264,0.00952,0.034,4.55,0.24,4.556325274,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,12.51728,1.60504,12.61976434,7.93728,2.31504,8.268,4.58,-0.71,4.634706032
05/07/2019 11:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.61496,0.24728,4.621580163,0.02496,0.00728,0.026,4.59,0.24,4.596270227,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,12.95736,1.90548,13.09671838,8.48736,2.47548,8.841,4.47,-0.57,4.506195735
05/07/2019 12:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.6488,0.2484,4.655431666,0.0288,0.0084,0.03,4.62,0.24,4.626229566,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,15.81936,2.40148,16.00060177,11.07936,3.23148,11.541,4.74,-0.83,4.812120115
05/07/2019 12:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.75496,0.24728,4.761385513,0.02496,0.00728,0.026,4.73,0.24,4.736084881,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,12.72456,1.41508,12.80300272,7.83456,2.28508,8.161,4.89,-0.87,4.966789708
05/07/2019 13:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.63496,0.24728,4.641551637,0.02496,0.00728,0.026,4.61,0.24,4.616243061,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,11.49408,1.01244,11.53858353,6.45408,1.88244,6.723,5.04,-0.87,5.114538102
05/07/2019 13:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.4292,0.3456,4.442662715,0.0192,0.0056,0.02,4.41,0.34,4.423087157,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,13.8944,1.7742,14.00721732,8.8944,2.5942,9.265,5,-0.82,5.066793858
05/07/2019 14:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.48208,0.22644,4.487796363,0.02208,0.00644,0.023,4.46,0.22,4.465422712,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,10.96448,0.81964,10.99507305,5.96448,1.73964,6.213,5,-0.92,5.083935483
05/07/2019 14:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.424,0.227,4.429819974,0.024,0.007,0.025,4.4,0.22,4.405496567,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,11.59256,1.32908,11.66850037,6.92256,2.01908,7.211,4.67,-0.69,4.720699101
05/07/2019 15:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.32784,0.22812,4.333847921,0.02784,0.00812,0.029,4.3,0.22,4.305624229,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,11.77688,1.41284,11.86132452,7.10688,2.07284,7.403,4.67,-0.66,4.716407531
05/07/2019 15:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.314,0.007,4.314005679,0.024,0.007,0.025,4.29,0,4.29,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,9.74064,0.92852,9.784795195,5.24064,1.52852,5.459,4.5,-0.6,4.539823785
05/07/2019 16:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.414,0.007,4.414005551,0.024,0.007,0.025,4.39,0,4.39,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,8.90624,0.69932,8.933653195,4.38624,1.27932,4.569,4.52,-0.58,4.557060456
05/07/2019 16:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.65016,0.00588,4.650163718,0.02016,0.00588,0.021,4.63,0,4.63,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,16.47664,2.96152,16.740677,11.93664,3.48152,12.434,4.54,-0.52,4.569682702
05/07/2019 17:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.67112,0.00616,4.671124062,0.02112,0.00616,0.022,4.65,0,4.65,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,19.15904,3.74972,19.52253093,14.63904,4.26972,15.249,4.52,-0.52,4.549813183
05/07/2019 17:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.76536,0.00448,4.765362106,0.01536,0.00448,0.016,4.75,0,4.75,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,20.75072,4.30896,21.1933838,16.35072,4.76896,17.032,4.4,-0.46,4.423980108
05/07/2019 18:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.53536,0.00448,4.535362213,0.01536,0.00448,0.016,4.52,0,4.52,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,15.878,2.989,16.15688723,11.688,3.409,12.175,4.19,-0.42,4.210997507
05/07/2019 18:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.38896,0.27428,4.397521961,0.04896,0.01428,0.051,4.34,0.26,4.347781043,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,14.68464,2.74052,14.93817599,10.66464,3.11052,11.109,4.02,-0.37,4.036991454
05/07/2019 19:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.29832,0.32576,4.310646634,0.08832,0.02576,0.092,4.21,0.3,4.220675301,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,12.5032,2.1476,12.68629954,8.5632,2.4976,8.92,3.94,-0.35,3.955515137
05/07/2019 19:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.1464,0.2852,4.156196819,0.0864,0.0252,0.09,4.06,0.26,4.068316605,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,6.86416,0.48288,6.881123862,2.92416,0.85288,3.046,3.94,-0.37,3.957334962
05/07/2019 20:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.1072,0.3196,4.119616002,0.0672,0.0196,0.07,4.04,0.3,4.051123301,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,7.29856,0.62708,7.325449297,3.41856,0.99708,3.561,3.88,-0.37,3.897601827
05/07/2019 20:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.85088,0.33484,3.865410017,0.05088,0.01484,0.053,3.8,0.32,3.813449882,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,4.224,-0.228,4.230148934,0.384,0.112,0.4,3.84,-0.34,3.855022698
05/07/2019 21:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.72344,0.22392,3.730166967,0.01344,0.00392,0.014,3.71,0.22,3.716517187,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,3.75,-0.34,3.765381787,0,0,0,3.75,-0.34,3.765381787
05/07/2019 21:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.54288,0.00084,3.5428801,0.00288,0.00084,0.003,3.54,0,3.54,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,3.58,-0.28,3.590933026,0,0,0,3.58,-0.28,3.590933026
05/07/2019 22:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.54576,0.00168,3.545760398,0.00576,0.00168,0.006,3.54,0,3.54,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,3.58,-0.28,3.590933026,0,0,0,3.58,-0.28,3.590933026
