Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
05/07/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.54,0,3.54,0,0,0,3.54,0,3.54,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,3.52,-0.28,3.531118803,0,0,0,3.52,-0.28,3.531118803
05/07/2019 23:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.36,0,3.36,0,0,0,3.36,0,3.36,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,3.35,-0.28,3.361681127,0,0,0,3.35,-0.28,3.361681127
05/07/2019 23:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.08,0,3.08,0,0,0,3.08,0,3.08,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3.17,-0.25,3.179842763,0,0,0,3.17,-0.25,3.179842763
06/07/2019 00:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.87,0,2.87,0,0,0,2.87,0,2.87,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,2.96,-0.22,2.968164416,0,0,0,2.96,-0.22,2.968164416
06/07/2019 00:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,2.88,-0.22,2.888390555,0,0,0,2.88,-0.22,2.888390555
06/07/2019 01:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
06/07/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.54,0,2.54,0,0,0,2.54,0,2.54,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,2.77,-0.22,2.778722728,0,0,0,2.77,-0.22,2.778722728
06/07/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.56,0,2.56,0,0,0,2.56,0,2.56,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
06/07/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.48,0,2.48,0,0,0,2.48,0,2.48,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,2.75,-0.22,2.758785965,0,0,0,2.75,-0.22,2.758785965
06/07/2019 03:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.42192,0.00056,2.421920065,0.00192,0.00056,0.002,2.42,0,2.42,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,2.75,-0.22,2.758785965,0,0,0,2.75,-0.22,2.758785965
06/07/2019 03:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.45576,0.00168,2.455760575,0.00576,0.00168,0.006,2.45,0,2.45,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,2.7,-0.22,2.708948135,0,0,0,2.7,-0.22,2.708948135
06/07/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.45,0,2.45,0,0,0,2.45,0,2.45,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,2.62,-0.22,2.629220417,0,0,0,2.62,-0.22,2.629220417
06/07/2019 04:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.41288,0.00084,2.412880146,0.00288,0.00084,0.003,2.41,0,2.41,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,2.62,-0.22,2.629220417,0,0,0,2.62,-0.22,2.629220417
06/07/2019 05:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.30192,0.00056,2.301920068,0.00192,0.00056,0.002,2.3,0,2.3,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,2.6,-0.22,2.609291091,0,0,0,2.6,-0.22,2.609291091
06/07/2019 05:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.32096,0.00028,2.320960017,0.00096,0.00028,0.001,2.32,0,2.32,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,2.56,-0.22,2.569435736,0,0,0,2.56,-0.22,2.569435736
06/07/2019 06:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.46344,0.00392,2.463443119,0.01344,0.00392,0.014,2.45,0,2.45,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,2.61,-0.22,2.619255619,0,0,0,2.61,-0.22,2.619255619
06/07/2019 06:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.6948,0.0014,2.694800364,0.0048,0.0014,0.005,2.69,0,2.69,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,2.81,-0.31,2.82704793,0,0,0,2.81,-0.31,2.82704793
06/07/2019 07:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.83768,0.00224,2.837680884,0.00768,0.00224,0.008,2.83,0,2.83,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,3.07,-0.31,3.085611771,0,0,0,3.07,-0.31,3.085611771
06/07/2019 07:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.20192,0.00056,3.201920049,0.00192,0.00056,0.002,3.2,0,3.2,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,3.24,-0.36,3.25993865,0,0,0,3.24,-0.36,3.25993865
06/07/2019 08:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.48,0,3.48,0,0,0,3.48,0,3.48,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,5.11064,0.07852,5.111243156,1.64064,0.47852,1.709,3.47,-0.4,3.492978672
06/07/2019 08:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.75384,0.00112,3.753840167,0.00384,0.00112,0.004,3.75,0,3.75,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,3.832,-0.304,3.844039542,0.192,0.056,0.2,3.64,-0.36,3.657758877
06/07/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.03576,0.00168,4.03576035,0.00576,0.00168,0.006,4.03,0,4.03,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,5.07832,-0.08924,5.079104035,1.16832,0.34076,1.217,3.91,-0.43,3.933573439
06/07/2019 09:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.2148,0.0014,4.214800233,0.0048,0.0014,0.005,4.21,0,4.21,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,7.83816,0.59988,7.861081872,3.66816,1.06988,3.821,4.17,-0.47,4.196403222
06/07/2019 10:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.22248,0.00364,4.222481569,0.01248,0.00364,0.013,4.21,0,4.21,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,6.27656,0.23608,6.280998265,2.14656,0.62608,2.236,4.13,-0.39,4.148373175
06/07/2019 10:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.09864,0.00252,4.098640775,0.00864,0.00252,0.009,4.09,0,4.09,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,9.17656,0.91108,9.221676648,4.90656,1.43108,5.111,4.27,-0.52,4.301546234
06/07/2019 11:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.97112,0.00616,3.971124778,0.02112,0.00616,0.022,3.95,0,3.95,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,11.41744,1.62092,11.53192602,7.23744,2.11092,7.539,4.18,-0.49,4.208622102
06/07/2019 11:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.06536,0.00448,4.065362468,0.01536,0.00448,0.016,4.05,0,4.05,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,8.5184,0.9962,8.576453405,4.4784,1.3062,4.665,4.04,-0.31,4.051876109
06/07/2019 12:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.10056,0.00308,4.100561157,0.01056,0.00308,0.011,4.09,0,4.09,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,10.73088,1.48484,10.83312214,6.53088,1.90484,6.803,4.2,-0.42,4.220947761
06/07/2019 12:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.0948,0.0014,4.094800239,0.0048,0.0014,0.005,4.09,0,4.09,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,10.92656,1.53608,11.0340045,6.70656,1.95608,6.986,4.22,-0.42,4.240848972
06/07/2019 13:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.05576,0.00168,4.055760348,0.00576,0.00168,0.006,4.05,0,4.05,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,11.78552,1.79536,11.92148477,7.59552,2.21536,7.912,4.19,-0.42,4.210997507
06/07/2019 13:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.97152,0.00336,3.971521421,0.01152,0.00336,0.012,3.96,0,3.96,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,15.62968,3.01324,15.91749076,11.59968,3.38324,12.083,4.03,-0.37,4.046949468
06/07/2019 14:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.94152,0.00336,3.941521432,0.01152,0.00336,0.012,3.93,0,3.93,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,16.66608,3.35344,17.00011125,12.76608,3.72344,13.298,3.9,-0.37,3.917511966
06/07/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.82536,0.00448,3.825362623,0.01536,0.00448,0.016,3.81,0,3.81,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,13.24568,2.37624,13.4571377,9.41568,2.74624,9.808,3.83,-0.37,3.847830558
06/07/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.95824,0.00532,3.958243575,0.01824,0.00532,0.019,3.94,0,3.94,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,7.30856,0.62708,7.33541264,3.41856,0.99708,3.561,3.89,-0.37,3.907556781
06/07/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.98192,0.00056,3.981920039,0.00192,0.00056,0.002,3.98,0,3.98,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,6.0388,0.2684,6.044761699,2.1888,0.6384,2.28,3.85,-0.37,3.867738357
06/07/2019 16:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.90016,0.00588,3.900164432,0.02016,0.00588,0.021,3.88,0,3.88,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,9.00416,1.22288,9.086821931,5.32416,1.55288,5.546,3.68,-0.33,3.694766569
06/07/2019 16:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.89728,0.00504,3.897283259,0.01728,0.00504,0.018,3.88,0,3.88,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,11.066,1.833,11.21678408,7.416,2.163,7.725,3.65,-0.33,3.664887447
06/07/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.1044,0.0042,4.104402149,0.0144,0.0042,0.015,4.09,0,4.09,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,12.5156,2.2558,12.71726688,8.8656,2.5858,9.235,3.65,-0.33,3.664887447
06/07/2019 17:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.29112,0.00616,4.291124421,0.02112,0.00616,0.022,4.27,0,4.27,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,8.8696,1.1878,8.948780531,5.1696,1.5078,5.385,3.7,-0.32,3.713812058
06/07/2019 18:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.31208,0.00644,4.312084809,0.02208,0.00644,0.023,4.29,0,4.29,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,7.69392,0.93156,7.750110257,4.15392,1.21156,4.327,3.54,-0.28,3.551056181
06/07/2019 18:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.00056,0.00308,4.000561186,0.01056,0.00308,0.011,3.99,0,3.99,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,11.49696,2.09328,11.68597067,8.13696,2.37328,8.476,3.36,-0.28,3.371646482
06/07/2019 19:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.80536,0.00448,3.805362637,0.01536,0.00448,0.016,3.79,0,3.79,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,13.45392,2.68156,13.71855413,10.15392,2.96156,10.577,3.3,-0.28,3.311857485
06/07/2019 19:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.72248,0.00364,3.72248178,0.01248,0.00364,0.013,3.71,0,3.71,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,10.31984,1.77912,10.47207552,7.05984,2.05912,7.354,3.26,-0.28,3.272002445
06/07/2019 20:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.58576,0.00168,3.585760394,0.00576,0.00168,0.006,3.58,0,3.58,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,5.89488,0.53184,5.918822856,2.71488,0.79184,2.828,3.18,-0.26,3.190611227
06/07/2019 20:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.5148,0.0014,3.514800279,0.0048,0.0014,0.005,3.51,0,3.51,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,3.332,-0.184,3.337076565,0.192,0.056,0.2,3.14,-0.24,3.149158618
06/07/2019 21:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.40096,0.00028,3.400960012,0.00096,0.00028,0.001,3.4,0,3.4,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,2.95,-0.24,2.959746611,0,0,0,2.95,-0.24,2.959746611
06/07/2019 21:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.34,0,3.34,0,0,0,3.34,0,3.34,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
06/07/2019 22:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.36096,0.00028,3.360960012,0.00096,0.00028,0.001,3.36,0,3.36,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,2.98,-0.23,2.98886266,0,0,0,2.98,-0.23,2.98886266
06/07/2019 22:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.38192,0.00056,3.381920046,0.00192,0.00056,0.002,3.38,0,3.38,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,3.03,0,3.03,0,0,0,3.03,0,3.03
06/07/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.17096,0.00028,3.170960012,0.00096,0.00028,0.001,3.17,0,3.17,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,2.91,0.22,2.918304302,0,0,0,2.91,0.22,2.918304302
06/07/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.99,0,2.99,0,0,0,2.99,0,2.99,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,2.71,0.22,2.718915225,0,0,0,2.71,0.22,2.718915225
07/07/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.81,0,2.81,0,0,0,2.81,0,2.81,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,2.58,0.22,2.589362856,0,0,0,2.58,0.22,2.589362856
07/07/2019 00:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
07/07/2019 01:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.56,0,2.56,0,0,0,2.56,0,2.56,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,2.49,0.22,2.499699982,0,0,0,2.49,0.22,2.499699982
07/07/2019 01:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.51,0,2.51,0,0,0,2.51,0,2.51,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,2.46,0.22,2.469817807,0,0,0,2.46,0.22,2.469817807
07/07/2019 02:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,2.46,0.22,2.469817807,0,0,0,2.46,0.22,2.469817807
07/07/2019 02:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.48,0,2.48,0,0,0,2.48,0,2.48,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,2.4,0.22,2.41006224,0,0,0,2.4,0.22,2.41006224
07/07/2019 03:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.4,0,2.4,0,0,0,2.4,0,2.4,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,2.35,0.22,2.360275408,0,0,0,2.35,0.22,2.360275408
07/07/2019 03:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.43,0,2.43,0,0,0,2.43,0,2.43,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,2.31,0.22,2.320452542,0,0,0,2.31,0.22,2.320452542
07/07/2019 04:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.41,0,2.41,0,0,0,2.41,0,2.41,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.31,0.22,2.320452542,0,0,0,2.31,0.22,2.320452542
07/07/2019 04:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.34,0,2.34,0,0,0,2.34,0,2.34,0,0,0,0,0,0,0,0,0,2.28,0.22,2.290589444,0,0,0,2.28,0.22,2.290589444
07/07/2019 05:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.21,0,2.21,0,0,0,2.21,0,2.21,0,0,0,0,0,0,0,0,0,2.19,0.22,2.20102249,0,0,0,2.19,0.22,2.20102249
07/07/2019 05:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.15,0,2.15,0,0,0,2.15,0,2.15,0,0,0,0,0,0,0,0,0,2.07,0.25,2.085041966,0,0,0,2.07,0.25,2.085041966
07/07/2019 06:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.29,0,2.29,0,0,0,2.29,0,2.29,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.13,0.25,2.144621179,0,0,0,2.13,0.25,2.144621179
07/07/2019 06:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.4,0,2.4,0,0,0,2.4,0,2.4,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,2.896,0.138,2.899286119,0.576,0.168,0.6,2.32,-0.03,2.320193957
07/07/2019 07:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.52096,0.00028,2.520960016,0.00096,0.00028,0.001,2.52,0,2.52,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,5.46,0.56,5.488642819,2.88,0.84,3,2.58,-0.28,2.595149321
07/07/2019 07:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.79288,0.00084,2.792880126,0.00288,0.00084,0.003,2.79,0,2.79,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,8.69056,1.47308,8.814521984,6.01056,1.75308,6.261,2.68,-0.28,2.694587167
07/07/2019 08:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.88576,0.00168,2.885760489,0.00576,0.00168,0.006,2.88,0,2.88,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,11.80328,2.39304,12.0434239,8.99328,2.62304,9.368,2.81,-0.23,2.819397099
07/07/2019 08:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.1096,0.0028,3.109601261,0.0096,0.0028,0.01,3.1,0,3.1,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,10.80504,1.98772,10.98635154,7.77504,2.26772,8.099,3.03,-0.28,3.042909792
07/07/2019 09:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.24152,0.00336,3.241521741,0.01152,0.00336,0.012,3.23,0,3.23,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,16.83592,3.68756,17.23503122,13.70592,3.99756,14.277,3.13,-0.31,3.145313975
07/07/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.30112,0.00616,3.301125747,0.02112,0.00616,0.022,3.28,0,3.28,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,19.67224,4.51732,20.18423163,16.48224,4.80732,17.169,3.19,-0.29,3.203154695
07/07/2019 10:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.454,0.007,3.454007093,0.024,0.007,0.025,3.43,0,3.43,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,24.57992,5.89956,25.27799983,21.28992,6.20956,22.177,3.29,-0.31,3.30457259
07/07/2019 10:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.72784,0.00812,3.727848844,0.02784,0.00812,0.029,3.7,0,3.7,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,28.35376,6.85068,29.16963357,24.89376,7.26068,25.931,3.46,-0.41,3.484207227
07/07/2019 11:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.81728,0.00504,3.817283327,0.01728,0.00504,0.018,3.8,0,3.8,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,33.05624,8.21432,34.06156274,29.46624,8.59432,30.694,3.59,-0.38,3.610055401
07/07/2019 11:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.75592,0.00756,3.755927608,0.02592,0.00756,0.027,3.73,0,3.73,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,30.84096,7.71028,31.79014362,27.36096,7.98028,28.501,3.48,-0.27,3.490458423
07/07/2019 12:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.76072,0.00896,3.760730674,0.03072,0.00896,0.032,3.73,0,3.73,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,26.60432,6.38376,27.35949989,22.98432,6.70376,23.942,3.62,-0.32,3.634116124
07/07/2019 12:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.86688,0.00784,3.866887948,0.02688,0.00784,0.028,3.84,0,3.84,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,30.9832,7.6876,31.92268591,27.5232,8.0276,28.67,3.46,-0.34,3.476665069
07/07/2019 13:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.78072,0.00896,3.780730617,0.03072,0.00896,0.032,3.75,0,3.75,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,22.12,5.085,22.69695189,18.6,5.425,19.375,3.52,-0.34,3.536382332
07/07/2019 13:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.62304,0.00672,3.623046232,0.02304,0.00672,0.024,3.6,0,3.6,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,20.05008,4.47544,20.54349705,16.51008,4.81544,17.198,3.54,-0.34,3.556290202
07/07/2019 14:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.57016,0.00588,3.570164842,0.02016,0.00588,0.021,3.55,0,3.55,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,19.60992,4.36456,20.08975725,16.12992,4.70456,16.802,3.48,-0.34,3.496569748
07/07/2019 14:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.48192,0.00056,3.481920045,0.00192,0.00056,0.002,3.48,0,3.48,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,29.98584,7.44712,30.89676677,26.59584,7.75712,27.704,3.39,-0.31,3.404144533
07/07/2019 15:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.53824,0.00532,3.538244,0.01824,0.00532,0.019,3.52,0,3.52,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,13.30872,2.58296,13.5570539,9.91872,2.89296,10.332,3.39,-0.31,3.404144533
07/07/2019 15:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.54384,0.00112,3.543840177,0.00384,0.00112,0.004,3.54,0,3.54,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,33.74336,8.58348,34.81796193,30.42336,8.87348,31.691,3.32,-0.29,3.332641595
07/07/2019 16:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.61288,0.00084,3.612880098,0.00288,0.00084,0.003,3.61,0,3.61,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,21.22968,4.91324,21.79080632,17.83968,5.20324,18.583,3.39,-0.29,3.402381519
07/07/2019 16:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.77096,0.00028,3.77096001,0.00096,0.00028,0.001,3.77,0,3.77,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,26.28432,6.42376,27.05790403,22.98432,6.70376,23.942,3.3,-0.28,3.311857485
07/07/2019 17:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.75576,0.00168,3.755760376,0.00576,0.00168,0.006,3.75,0,3.75,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,25.36008,6.14544,26.09406236,22.03008,6.42544,22.948,3.33,-0.28,3.341751038
07/07/2019 17:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.89208,0.00644,3.892085328,0.02208,0.00644,0.023,3.87,0,3.87,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,24.19576,5.84168,24.89096276,20.88576,6.09168,21.756,3.31,-0.25,3.319427662
07/07/2019 18:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.92152,0.00336,3.921521439,0.01152,0.00336,0.012,3.91,0,3.91,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,10.97504,2.01772,11.15897383,7.77504,2.26772,8.099,3.2,-0.25,3.209750769
07/07/2019 18:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.84344,0.00392,3.843441999,0.01344,0.00392,0.014,3.83,0,3.83,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,6.70648,0.76064,6.74947755,3.39648,0.99064,3.538,3.31,-0.23,3.317981314
07/07/2019 19:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.83384,0.00112,3.833840164,0.00384,0.00112,0.004,3.83,0,3.83,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,7.50336,1.01348,7.571496087,4.26336,1.24348,4.441,3.24,-0.23,3.248153322
07/07/2019 19:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.75096,0.00028,3.75096001,0.00096,0.00028,0.001,3.75,0,3.75,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,6.01488,0.56184,6.041063284,2.71488,0.79184,2.828,3.3,-0.23,3.308005441
07/07/2019 20:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.76096,0.00028,3.76096001,0.00096,0.00028,0.001,3.76,0,3.76,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,4.33392,0.07156,4.334510745,1.03392,0.30156,1.077,3.3,-0.23,3.308005441
07/07/2019 20:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.69,0,3.69,0,0,0,3.69,0,3.69,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.3,-0.25,3.309456149,0,0,0,3.3,-0.25,3.309456149
07/07/2019 21:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.70344,0.00392,3.703442075,0.01344,0.00392,0.014,3.69,0,3.69,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,3.3,-0.25,3.309456149,0,0,0,3.3,-0.25,3.309456149
07/07/2019 21:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.58768,0.00224,3.587680699,0.00768,0.00224,0.008,3.58,0,3.58,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,3.22,-0.24,3.228931712,0,0,0,3.22,-0.24,3.228931712
07/07/2019 22:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.50096,0.00028,3.500960011,0.00096,0.00028,0.001,3.5,0,3.5,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,3.19,-0.24,3.199015474,0,0,0,3.19,-0.24,3.199015474
07/07/2019 22:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.54,0,3.54,0,0,0,3.54,0,3.54,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,3.24,-0.24,3.248876729,0,0,0,3.24,-0.24,3.248876729
07/07/2019 23:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.33,0,3.33,0,0,0,3.33,0,3.33,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,3.11,-0.24,3.119246704,0,0,0,3.11,-0.24,3.119246704
07/07/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.04208,0.00644,3.042086817,0.02208,0.00644,0.023,3.02,0,3.02,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,2.95,-0.24,2.959746611,0,0,0,2.95,-0.24,2.959746611
08/07/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.8588,0.2284,2.867909343,0.0288,0.0084,0.03,2.83,0.22,2.838538356,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,2.9,-0.24,2.909914088,0,0,0,2.9,-0.24,2.909914088
08/07/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.67112,0.00616,2.671127103,0.02112,0.00616,0.022,2.65,0,2.65,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,2.8,-0.24,2.810266891,0,0,0,2.8,-0.24,2.810266891
08/07/2019 01:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.5644,0.0042,2.564403439,0.0144,0.0042,0.015,2.55,0,2.55,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,2.71,-0.24,2.72060655,0,0,0,2.71,-0.24,2.72060655
08/07/2019 01:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.54056,0.00308,2.540561867,0.01056,0.00308,0.011,2.53,0,2.53,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,2.65,-0.28,2.664751396,0,0,0,2.65,-0.28,2.664751396
08/07/2019 02:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.60344,0.00392,2.603442951,0.01344,0.00392,0.014,2.59,0,2.59,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.63,-0.17,2.63548857,0,0,0,2.63,-0.17,2.63548857
08/07/2019 02:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.57248,0.00364,2.572482575,0.01248,0.00364,0.013,2.56,0,2.56,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,2.6,0.18,2.606223321,0,0,0,2.6,0.18,2.606223321
08/07/2019 03:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.5396,0.0028,2.539601544,0.0096,0.0028,0.01,2.53,0,2.53,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,2.6,-0.12,2.602767758,0,0,0,2.6,-0.12,2.602767758
08/07/2019 03:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.51864,0.00252,2.518641261,0.00864,0.00252,0.009,2.51,0,2.51,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.6,-0.32,2.619618293,0,0,0,2.6,-0.32,2.619618293
08/07/2019 04:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.52248,0.00364,2.522482626,0.01248,0.00364,0.013,2.51,0,2.51,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,2.57,-0.09,2.571575393,0,0,0,2.57,-0.09,2.571575393
08/07/2019 04:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.51576,0.00168,2.515760561,0.00576,0.00168,0.006,2.51,0,2.51,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.57,-0.27,2.584143959,0,0,0,2.57,-0.27,2.584143959
08/07/2019 05:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.39,0,2.39,0,0,0,2.39,0,2.39,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,2.57,0.11,2.572353008,0,0,0,2.57,0.11,2.572353008
08/07/2019 05:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.44096,0.00028,2.440960016,0.00096,0.00028,0.001,2.44,0,2.44,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,2.57,-0.33,2.591100152,0,0,0,2.57,-0.33,2.591100152
08/07/2019 06:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.63192,0.00056,2.63192006,0.00192,0.00056,0.002,2.63,0,2.63,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,2.74,-0.23,2.74963634,0,0,0,2.74,-0.23,2.74963634
08/07/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.94768,0.00224,2.947680851,0.00768,0.00224,0.008,2.94,0,2.94,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,3.1,-0.26,3.110884119,0,0,0,3.1,-0.26,3.110884119
08/07/2019 07:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.3248,0.0014,3.324800295,0.0048,0.0014,0.005,3.32,0,3.32,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.53,-0.34,3.546336137,0,0,0,3.53,-0.34,3.546336137
08/07/2019 07:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.89288,0.00084,3.892880091,0.00288,0.00084,0.003,3.89,0,3.89,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,3.79,-0.38,3.809002494,0,0,0,3.79,-0.38,3.809002494
08/07/2019 08:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.23056,0.00308,4.230561121,0.01056,0.00308,0.011,4.22,0,4.22,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,4.22,-0.61,4.263859754,0,0,0,4.22,-0.61,4.263859754
08/07/2019 08:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.34016,0.00588,4.340163983,0.02016,0.00588,0.021,4.32,0,4.32,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,4.28,-0.61,4.323251091,0,0,0,4.28,-0.61,4.323251091
08/07/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.45168,0.00924,4.451689589,0.03168,0.00924,0.033,4.42,0,4.42,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,4.55,-0.74,4.609783075,0,0,0,4.55,-0.74,4.609783075
08/07/2019 09:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.5736,0.0098,4.573610499,0.0336,0.0098,0.035,4.54,0,4.54,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,4.57,-0.74,4.629524814,0,0,0,4.57,-0.74,4.629524814
08/07/2019 10:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.57936,0.23148,4.585206757,0.03936,0.01148,0.041,4.54,0.22,4.545327271,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,5.562,-0.609,5.595241282,0.792,0.231,0.825,4.77,-0.84,4.843397568
08/07/2019 10:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.56976,0.00868,4.569768244,0.02976,0.00868,0.031,4.54,0,4.54,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,7.02168,-0.16576,7.023636266,2.31168,0.67424,2.408,4.71,-0.84,4.784318133
08/07/2019 11:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.53072,0.28896,4.539925286,0.03072,0.00896,0.032,4.5,0.28,4.508702696,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,7.74552,0.04536,7.745652819,3.03552,0.88536,3.162,4.71,-0.84,4.784318133
08/07/2019 11:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.64496,0.22728,4.650517133,0.02496,0.00728,0.026,4.62,0.22,4.625235129,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,5.84936,-0.41352,5.863958663,1.11936,0.32648,1.166,4.73,-0.74,4.787535901
08/07/2019 12:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.64592,0.22756,4.651489675,0.02592,0.00756,0.027,4.62,0.22,4.625235129,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,10.9088,0.8384,10.94097034,6.0288,1.7584,6.28,4.88,-0.92,4.965964156
08/07/2019 12:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.6288,0.2584,4.636006902,0.0288,0.0084,0.03,4.6,0.25,4.606788469,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,11.77024,1.02632,11.81490086,6.81024,1.98632,7.094,4.96,-0.96,5.052049089
08/07/2019 13:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.56784,0.22812,4.573532661,0.02784,0.00812,0.029,4.54,0.22,4.545327271,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,7.18032,-0.22324,7.183789487,2.32032,0.67676,2.417,4.86,-0.9,4.942630878
08/07/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.38016,0.00588,4.380163947,0.02016,0.00588,0.021,4.36,0,4.36,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,6.43024,-0.22368,6.43412925,1.77024,0.51632,1.844,4.66,-0.74,4.718389556
08/07/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.50152,0.00336,4.501521254,0.01152,0.00336,0.012,4.49,0,4.49,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,5.51216,-0.63812,5.548973328,0.69216,0.20188,0.721,4.82,-0.84,4.892647545
08/07/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.58248,0.23364,4.588432259,0.01248,0.00364,0.013,4.57,0.23,4.575784086,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,8.26176,0.16968,8.26350226,3.46176,1.00968,3.606,4.8,-0.84,4.872945721
08/07/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.53152,0.28336,4.540370734,0.01152,0.00336,0.012,4.52,0.28,4.528664262,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,5.24912,-0.71484,5.297570858,0.42912,0.12516,0.447,4.82,-0.84,4.892647545
08/07/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.6196,0.2428,4.625976221,0.0096,0.0028,0.01,4.61,0.24,4.616243061,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,4.78,-0.82,4.849824739,0,0,0,4.78,-0.82,4.849824739
08/07/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.64152,0.00336,4.641521216,0.01152,0.00336,0.012,4.63,0,4.63,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,5.17912,-0.69484,5.225522615,0.42912,0.12516,0.447,4.75,-0.82,4.820259329
08/07/2019 16:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.82864,0.00252,4.828640658,0.00864,0.00252,0.009,4.82,0,4.82,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,4.83,-0.72,4.883369738,0,0,0,4.83,-0.72,4.883369738
08/07/2019 17:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.04864,0.00252,5.048640629,0.00864,0.00252,0.009,5.04,0,5.04,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,5.30336,-0.49152,5.326088546,0.54336,0.15848,0.566,4.76,-0.65,4.804175267
08/07/2019 17:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.13768,0.00224,5.137680488,0.00768,0.00224,0.008,5.13,0,5.13,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,5.20672,-0.37304,5.220066283,0.60672,0.17696,0.632,4.6,-0.55,4.632763754
08/07/2019 18:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.9148,0.0014,4.914800199,0.0048,0.0014,0.005,4.91,0,4.91,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,6.3412,0.0616,6.341499192,1.8912,0.5516,1.97,4.45,-0.49,4.476896246
08/07/2019 18:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.83288,0.00084,4.832880073,0.00288,0.00084,0.003,4.83,0,4.83,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,4.816,-0.302,4.825459564,0.576,0.168,0.6,4.24,-0.47,4.265969995
08/07/2019 19:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.74096,0.00028,4.740960008,0.00096,0.00028,0.001,4.74,0,4.74,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,4.15,-0.47,4.17652966,0,0,0,4.15,-0.47,4.17652966
08/07/2019 19:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.57192,0.00056,4.571920034,0.00192,0.00056,0.002,4.57,0,4.57,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.292,-0.334,4.30497619,0.192,0.056,0.2,4.1,-0.39,4.118507011
08/07/2019 20:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.47096,0.00028,4.470960009,0.00096,0.00028,0.001,4.47,0,4.47,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,4.272,-0.404,4.291060475,0.192,0.056,0.2,4.08,-0.46,4.105849486
08/07/2019 20:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.19,0,4.19,0,0,0,4.19,0,4.19,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,4.06,-0.46,4.085976016,0,0,0,4.06,-0.46,4.085976016
08/07/2019 21:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.06,0,4.06,0,0,0,4.06,0,4.06,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.9,-0.36,3.916580141,0,0,0,3.9,-0.36,3.916580141
08/07/2019 21:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.01768,0.22224,4.023821964,0.00768,0.00224,0.008,4.01,0.22,4.016030378,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,3.82,-0.29,3.830992039,0,0,0,3.82,-0.29,3.830992039
08/07/2019 22:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.90552,0.01036,3.905533741,0.03552,0.01036,0.037,3.87,0,3.87,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,3.79,-0.29,3.801078794,0,0,0,3.79,-0.29,3.801078794
08/07/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.72592,0.00756,3.72592767,0.02592,0.00756,0.027,3.7,0,3.7,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,3.61,-0.29,3.621629468,0,0,0,3.61,-0.29,3.621629468
08/07/2019 23:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.44592,0.39756,3.468777681,0.02592,0.00756,0.027,3.42,0.39,3.442165016,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,3.37,-0.25,3.379260274,0,0,0,3.37,-0.25,3.379260274
08/07/2019 23:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.16224,0.27232,3.173943919,0.04224,0.01232,0.044,3.12,0.26,3.13081459,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,3.18,-0.25,3.189811907,0,0,0,3.18,-0.25,3.189811907
09/07/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.87824,0.00532,2.878244917,0.01824,0.00532,0.019,2.86,0,2.86,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.03,-0.23,3.038716834,0,0,0,3.03,-0.23,3.038716834
09/07/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.72152,0.00336,2.721522074,0.01152,0.00336,0.012,2.71,0,2.71,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,2.86,-0.23,2.869233347,0,0,0,2.86,-0.23,2.869233347
09/07/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.62384,0.00112,2.623840239,0.00384,0.00112,0.004,2.62,0,2.62,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,2.72,-0.31,2.737608445,0,0,0,2.72,-0.31,2.737608445
09/07/2019 01:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.5996,0.0028,2.599601508,0.0096,0.0028,0.01,2.59,0,2.59,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,2.69,0.15,2.69417891,0,0,0,2.69,0.15,2.69417891
09/07/2019 02:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.66672,0.00196,2.66672072,0.00672,0.00196,0.007,2.66,0,2.66,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
09/07/2019 02:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,2.75,-0.22,2.758785965,0,0,0,2.75,-0.22,2.758785965
09/07/2019 03:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,2.62,0.2,2.6276225,0,0,0,2.62,0.2,2.6276225
09/07/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,2.62,0.2,2.6276225,0,0,0,2.62,0.2,2.6276225
09/07/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,2.57,-0.11,2.572353008,0,0,0,2.57,-0.11,2.572353008
09/07/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,2.6,-0.16,2.604918425,0,0,0,2.6,-0.16,2.604918425
09/07/2019 05:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.48,0,2.48,0,0,0,2.48,0,2.48,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,2.6,0.22,2.609291091,0,0,0,2.6,0.22,2.609291091
09/07/2019 05:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.48,0,2.48,0,0,0,2.48,0,2.48,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,2.6,0.22,2.609291091,0,0,0,2.6,0.22,2.609291091
09/07/2019 06:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,2.83,-0.23,2.839330907,0,0,0,2.83,-0.23,2.839330907
09/07/2019 06:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.99,0,2.99,0,0,0,2.99,0,2.99,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,3.27,-0.33,3.286609195,0,0,0,3.27,-0.33,3.286609195
09/07/2019 07:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.42,0,3.42,0,0,0,3.42,0,3.42,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,3.68,-0.33,3.694766569,0,0,0,3.68,-0.33,3.694766569
09/07/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4,0,4,0,0,0,4,0,4,0,0,0,0,0,0,0,0,0,3.89,-0.38,3.908516343,0,0,0,3.89,-0.38,3.908516343
09/07/2019 08:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.33,0,4.33,0,0,0,4.33,0,4.33,0,0,0,0,0,0,0,0,0,4.24,-0.51,4.270562024,0,0,0,4.24,-0.51,4.270562024
09/07/2019 08:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.60192,0.32056,4.613071255,0.00192,0.00056,0.002,4.6,0.32,4.611117001,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,4.47,-0.58,4.507471575,0,0,0,4.47,-0.58,4.507471575
09/07/2019 09:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.10576,0.32168,5.115883423,0.00576,0.00168,0.006,5.1,0.32,5.110029354,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,4.65,-0.66,4.696605157,0,0,0,4.65,-0.66,4.696605157
09/07/2019 09:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.16152,0.32336,5.171639044,0.01152,0.00336,0.012,5.15,0.32,5.15993217,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,4.85,-0.73,4.904630465,0,0,0,4.85,-0.73,4.904630465
09/07/2019 10:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.06632,0.32476,5.076718172,0.01632,0.00476,0.017,5.05,0.32,5.060128457,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,5.002,-0.674,5.047205167,0.192,0.056,0.2,4.81,-0.73,4.86507965
09/07/2019 10:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.03056,0.28308,5.038518453,0.01056,0.00308,0.011,5.02,0.28,5.027802701,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,5.82824,-0.49968,5.849620637,0.85824,0.25032,0.894,4.97,-0.75,5.026270984
09/07/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.8492,0.2856,4.857603113,0.0192,0.0056,0.02,4.83,0.28,4.838109135,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,6.29432,-0.39624,6.306779717,1.38432,0.40376,1.442,4.91,-0.8,4.974746225
09/07/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.94208,0.31644,4.95220042,0.02208,0.00644,0.023,4.92,0.31,4.929756586,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,13.5336,1.7298,13.64369953,8.6736,2.5298,9.035,4.86,-0.8,4.925403537
09/07/2019 12:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.05536,0.37448,5.069210984,0.01536,0.00448,0.016,5.04,0.37,5.053563099,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,5.79216,-0.71812,5.836506986,0.69216,0.20188,0.721,5.1,-0.92,5.182316085
09/07/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.0592,0.3356,5.070318728,0.0192,0.0056,0.02,5.04,0.33,5.050792017,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,5.13,-0.95,5.217221483,0,0,0,5.13,-0.95,5.217221483
09/07/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.14632,0.31476,5.155936714,0.01632,0.00476,0.017,5.13,0.31,5.139357937,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,5.13,-0.91,5.210086372,0,0,0,5.13,-0.91,5.210086372
09/07/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.11344,0.24392,5.119254399,0.01344,0.00392,0.014,5.1,0.24,5.105643936,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,5.58336,-0.67152,5.623597425,0.54336,0.15848,0.566,5.04,-0.83,5.10788606
09/07/2019 14:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.1496,0.3028,5.158494742,0.0096,0.0028,0.01,5.14,0.3,5.14874742,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,4.93,-0.83,4.999379962,0,0,0,4.93,-0.83,4.999379962
09/07/2019 14:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.23768,0.30224,5.246393123,0.00768,0.00224,0.008,5.23,0.3,5.23859714,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,4.98,-0.81,5.045443489,0,0,0,4.98,-0.81,5.045443489
09/07/2019 15:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.00152,0.37336,5.015436172,0.01152,0.00336,0.012,4.99,0.37,5.003698632,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,4.8,-0.81,4.867864008,0,0,0,4.8,-0.81,4.867864008
09/07/2019 15:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.91344,0.37392,4.92764739,0.01344,0.00392,0.014,4.9,0.37,4.913949532,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,4.82,-0.84,4.892647545,0,0,0,4.82,-0.84,4.892647545
09/07/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.76728,0.00504,4.767282664,0.01728,0.00504,0.018,4.75,0,4.75,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,5.16168,-0.73076,5.213151695,0.27168,0.07924,0.283,4.89,-0.81,4.956631921
09/07/2019 16:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.96576,0.24168,4.971637718,0.00576,0.00168,0.006,4.96,0.24,4.965803057,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,4.92,-0.74,4.975339184,0,0,0,4.92,-0.74,4.975339184
09/07/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.1748,0.2214,5.179534052,0.0048,0.0014,0.005,5.17,0.22,5.174678734,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,5.07168,-0.55076,5.10149729,0.27168,0.07924,0.283,4.8,-0.63,4.841167215
09/07/2019 17:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.17672,0.00196,5.176720371,0.00672,0.00196,0.007,5.17,0,5.17,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,5.29672,-0.38304,5.310551986,0.60672,0.17696,0.632,4.69,-0.56,4.723314514
09/07/2019 18:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.23096,0.00028,5.230960007,0.00096,0.00028,0.001,5.23,0,5.23,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,4.56,-0.5,4.587330378,0,0,0,4.56,-0.5,4.587330378
09/07/2019 18:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.07,0,5.07,0,0,0,5.07,0,5.07,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,4.36,-0.42,4.380182645,0,0,0,4.36,-0.42,4.380182645
09/07/2019 19:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.91,0,4.91,0,0,0,4.91,0,4.91,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,4.26,-0.44,4.282662723,0,0,0,4.26,-0.44,4.282662723
09/07/2019 19:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.69,0,4.69,0,0,0,4.69,0,4.69,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,4.13,-0.4,4.149325246,0,0,0,4.13,-0.4,4.149325246
09/07/2019 20:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.5,0,4.5,0,0,0,4.5,0,4.5,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.1,-0.44,4.123542167,0,0,0,4.1,-0.44,4.123542167
09/07/2019 20:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.19,0,4.19,0,0,0,4.19,0,4.19,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4,-0.41,4.020957597,0,0,0,4,-0.41,4.020957597
09/07/2019 21:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.05,0,4.05,0,0,0,4.05,0,4.05,0,0,0,0,0,0,0,0,0,3.89,-0.39,3.909501247,0,0,0,3.89,-0.39,3.909501247
09/07/2019 21:30,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.87,0,3.87,0,0,0,3.87,0,3.87,0,0,0,0,0,0,0,0,0,3.79,-0.32,3.803485244,0,0,0,3.79,-0.32,3.803485244
09/07/2019 22:00,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,3.82,0,3.82,0,0,0,3.82,0,3.82,0,0,0,0,0,0,0,0,0,3.79,-0.32,3.803485244,0,0,0,3.79,-0.32,3.803485244
09/07/2019 22:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.63,0,3.63,0,0,0,3.63,0,3.63,0,0,0,0,0,0,0,0,0,3.6,-0.28,3.610872471,0,0,0,3.6,-0.28,3.610872471
09/07/2019 23:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.39,0,3.39,0,0,0,3.39,0,3.39,0,0,0,0,0,0,0,0,0,3.42,-0.26,3.429868802,0,0,0,3.42,-0.26,3.429868802
09/07/2019 23:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.09,0,3.09,0,0,0,3.09,0,3.09,0,0,0,0,0,0,0,0,0,3.29,-0.26,3.300257566,0,0,0,3.29,-0.26,3.300257566
10/07/2019 00:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.83,0,2.83,0,0,0,2.83,0,2.83,0,0,0,0,0,0,0,0,0,3.14,-0.26,3.150745943,0,0,0,3.14,-0.26,3.150745943
10/07/2019 00:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.7,0,2.7,0,0,0,2.7,0,2.7,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.99,-0.22,2.998082721,0,0,0,2.99,-0.22,2.998082721
10/07/2019 01:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.63,0,2.63,0,0,0,2.63,0,2.63,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,2.91,-0.22,2.918304302,0,0,0,2.91,-0.22,2.918304302
10/07/2019 01:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.63,0,2.63,0,0,0,2.63,0,2.63,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.87,-0.22,2.878419705,0,0,0,2.87,-0.22,2.878419705
10/07/2019 02:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,2.89,-0.22,2.898361606,0,0,0,2.89,-0.22,2.898361606
10/07/2019 02:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
10/07/2019 03:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
10/07/2019 03:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
10/07/2019 04:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,2.74,-0.22,2.748817928,0,0,0,2.74,-0.22,2.748817928
10/07/2019 04:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,2.74,-0.22,2.748817928,0,0,0,2.74,-0.22,2.748817928
10/07/2019 05:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.46,0,2.46,0,0,0,2.46,0,2.46,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,2.72,-0.22,2.728882555,0,0,0,2.72,-0.22,2.728882555
10/07/2019 05:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.46,0,2.46,0,0,0,2.46,0,2.46,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,2.75,-0.22,2.758785965,0,0,0,2.75,-0.22,2.758785965
10/07/2019 06:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.63,0,2.63,0,0,0,2.63,0,2.63,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,2.97,-0.22,2.978137002,0,0,0,2.97,-0.22,2.978137002
10/07/2019 06:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,2.97,0,2.97,0,0,0,2.97,0,2.97,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,3.17,-0.22,3.177624899,0,0,0,3.17,-0.22,3.177624899
10/07/2019 07:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.36,0,3.36,0,0,0,3.36,0,3.36,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.52,-0.33,3.53543491,0,0,0,3.52,-0.33,3.53543491
10/07/2019 07:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.93096,0.00028,3.93096001,0.00096,0.00028,0.001,3.93,0,3.93,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,3.8,-0.36,3.81701454,0,0,0,3.8,-0.36,3.81701454
10/07/2019 08:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.28344,0.32392,4.295670192,0.01344,0.00392,0.014,4.27,0.32,4.281973844,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,5.15,-0.23,5.155133364,0.96,0.28,1,4.19,-0.51,4.220924069
10/07/2019 08:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.53304,0.22672,4.538706159,0.02304,0.00672,0.024,4.51,0.22,4.515362665,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.42,-0.54,4.452864247,0,0,0,4.42,-0.54,4.452864247
