Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
10/07/2019 09:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.70016,0.00588,4.700163678,0.02016,0.00588,0.021,4.68,0,4.68,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,4.59,-0.62,4.631684359,0,0,0,4.59,-0.62,4.631684359
10/07/2019 09:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.80632,0.25476,4.813067068,0.01632,0.00476,0.017,4.79,0.25,4.796519572,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,4.79,-0.71,4.842334148,0,0,0,4.79,-0.71,4.842334148
10/07/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.87072,0.22896,4.87609844,0.03072,0.00896,0.032,4.84,0.22,4.84499742,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,4.79,-0.71,4.842334148,0,0,0,4.79,-0.71,4.842334148
10/07/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.87264,0.39952,4.888991389,0.03264,0.00952,0.034,4.84,0.39,4.855687387,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.9,-0.78,4.961693259,0,0,0,4.9,-0.78,4.961693259
10/07/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.95304,0.00672,4.953044559,0.02304,0.00672,0.024,4.93,0,4.93,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,4.95,-0.75,5.00649578,0,0,0,4.95,-0.75,5.00649578
10/07/2019 11:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.7036,0.0098,4.703610209,0.0336,0.0098,0.035,4.67,0,4.67,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,7.43488,0.08184,7.435330416,2.71488,0.79184,2.828,4.72,-0.71,4.773101717
10/07/2019 12:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.76592,0.00756,4.765925996,0.02592,0.00756,0.027,4.74,0,4.74,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,7.64488,-0.00816,7.644884355,2.71488,0.79184,2.828,4.93,-0.8,4.994486961
10/07/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.85416,0.39288,4.870033265,0.04416,0.01288,0.046,4.81,0.38,4.824987047,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,9.22056,0.42808,9.230491818,4.21056,1.22808,4.386,5.01,-0.8,5.073470213
10/07/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.65528,0.48904,4.680896495,0.06528,0.01904,0.068,4.59,0.47,4.614000433,0.31584,0.09212,0.329,0.31584,0.09212,0.329,0,0,0,6.5112,-0.3484,6.520514397,1.6512,0.4816,1.72,4.86,-0.83,4.930365098
10/07/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.70208,0.28644,4.710796557,0.02208,0.00644,0.023,4.68,0.28,4.688368586,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,5.142,-0.804,5.204476919,0.192,0.056,0.2,4.95,-0.86,5.02415167
10/07/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.7836,0.4798,4.807602001,0.0336,0.0098,0.035,4.75,0.47,4.773195994,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,5.01,-0.95,5.099274458,0,0,0,5.01,-0.95,5.099274458
10/07/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.78552,0.40036,4.802237999,0.03552,0.01036,0.037,4.75,0.39,4.765983634,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,4.98,-0.88,5.057153349,0,0,0,4.98,-0.88,5.057153349
10/07/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.59128,0.37204,4.606328885,0.04128,0.01204,0.043,4.55,0.36,4.564219539,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,10.792,0.941,10.8329472,6.072,1.771,6.325,4.72,-0.83,4.7924211
10/07/2019 15:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.6188,0.3684,4.633468679,0.0288,0.0084,0.03,4.59,0.36,4.604096002,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,8.184,0.072,8.184316709,3.264,0.952,3.4,4.92,-0.88,4.998079631
10/07/2019 16:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.65264,0.24952,4.659326046,0.03264,0.00952,0.034,4.62,0.24,4.626229566,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,6.33952,-0.39264,6.351667498,1.49952,0.43736,1.562,4.84,-0.83,4.910651688
10/07/2019 16:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.92744,0.25092,4.933824662,0.03744,0.01092,0.039,4.89,0.24,4.895886028,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,4.9,-0.76,4.958588509,0,0,0,4.9,-0.76,4.958588509
10/07/2019 17:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.05784,0.40812,5.074279003,0.02784,0.00812,0.029,5.03,0.4,5.045879507,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,4.77,-0.65,4.814083506,0,0,0,4.77,-0.65,4.814083506
10/07/2019 17:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.10224,0.37232,5.115806408,0.04224,0.01232,0.044,5.06,0.36,5.072790159,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,5.47504,-0.39228,5.489075204,0.81504,0.23772,0.849,4.66,-0.63,4.702393008
10/07/2019 18:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.92184,0.35512,4.934634657,0.05184,0.01512,0.054,4.87,0.34,4.881854156,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,7.64584,0.36212,7.654410506,3.19584,0.93212,3.329,4.45,-0.57,4.486357097
10/07/2019 18:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.79744,0.31092,4.807504737,0.03744,0.01092,0.039,4.76,0.3,4.769444412,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,5.2492,-0.1944,5.252798492,0.9792,0.2856,1.02,4.27,-0.48,4.296894227
10/07/2019 19:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.57016,0.00588,4.570163783,0.02016,0.00588,0.021,4.55,0,4.55,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,5.1392,-0.1544,5.141518842,0.9792,0.2856,1.02,4.16,-0.44,4.183204513
10/07/2019 19:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.44384,0.00112,4.443840141,0.00384,0.00112,0.004,4.44,0,4.44,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,4.08,-0.37,4.096742608,0,0,0,4.08,-0.37,4.096742608
10/07/2019 20:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.36192,0.00056,4.361920036,0.00192,0.00056,0.002,4.36,0,4.36,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,4.03,-0.41,4.05080239,0,0,0,4.03,-0.41,4.05080239
10/07/2019 20:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.06056,0.00308,4.060561168,0.01056,0.00308,0.011,4.05,0,4.05,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,4.06,-0.43,4.082707435,0,0,0,4.06,-0.43,4.082707435
10/07/2019 21:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.95384,0.00112,3.953840159,0.00384,0.00112,0.004,3.95,0,3.95,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,3.94,-0.38,3.958282456,0,0,0,3.94,-0.38,3.958282456
10/07/2019 21:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.87056,0.00308,3.870561225,0.01056,0.00308,0.011,3.86,0,3.86,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,3.82,-0.33,3.834227432,0,0,0,3.82,-0.33,3.834227432
10/07/2019 22:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.8348,0.0014,3.834800256,0.0048,0.0014,0.005,3.83,0,3.83,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,3.85,-0.33,3.864116975,0,0,0,3.85,-0.33,3.864116975
10/07/2019 22:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.69,0,3.69,0,0,0,3.69,0,3.69,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,3.65,-0.3,3.662308015,0,0,0,3.65,-0.3,3.662308015
10/07/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.42,0,3.42,0,0,0,3.42,0,3.42,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,3.47,-0.26,3.479727001,0,0,0,3.47,-0.26,3.479727001
10/07/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.04,0,3.04,0,0,0,3.04,0,3.04,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,3.3,-0.26,3.310226578,0,0,0,3.3,-0.26,3.310226578
11/07/2019 00:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,3.15,-0.24,3.159129627,0,0,0,3.15,-0.24,3.159129627
11/07/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.01,-0.24,3.019552947,0,0,0,3.01,-0.24,3.019552947
11/07/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,3.01,-0.24,3.019552947,0,0,0,3.01,-0.24,3.019552947
11/07/2019 01:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,2.93,-0.24,2.939812919,0,0,0,2.93,-0.24,2.939812919
11/07/2019 02:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.65,0,2.65,0,0,0,2.65,0,2.65,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,2.9,-0.24,2.909914088,0,0,0,2.9,-0.24,2.909914088
11/07/2019 02:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,2.84,-0.24,2.850122804,0,0,0,2.84,-0.24,2.850122804
11/07/2019 03:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,2.8,-0.24,2.810266891,0,0,0,2.8,-0.24,2.810266891
11/07/2019 03:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,2.8,-0.24,2.810266891,0,0,0,2.8,-0.24,2.810266891
11/07/2019 04:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.58,0,2.58,0,0,0,2.58,0,2.58,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,2.76,-0.24,2.770415131,0,0,0,2.76,-0.24,2.770415131
11/07/2019 04:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.51,0,2.51,0,0,0,2.51,0,2.51,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,2.76,-0.24,2.770415131,0,0,0,2.76,-0.24,2.770415131
11/07/2019 05:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.44,0,2.44,0,0,0,2.44,0,2.44,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,2.76,-0.24,2.770415131,0,0,0,2.76,-0.24,2.770415131
11/07/2019 05:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.44,0,2.44,0,0,0,2.44,0,2.44,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,2.73,-0.24,2.740529146,0,0,0,2.73,-0.24,2.740529146
11/07/2019 06:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.65,0,2.65,0,0,0,2.65,0,2.65,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.01,-0.24,3.019552947,0,0,0,3.01,-0.24,3.019552947
11/07/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.12,0,3.12,0,0,0,3.12,0,3.12,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,3.39,-0.29,3.402381519,0,0,0,3.39,-0.29,3.402381519
11/07/2019 07:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.5,0,3.5,0,0,0,3.5,0,3.5,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.77,-0.41,3.792228896,0,0,0,3.77,-0.41,3.792228896
11/07/2019 07:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.03192,0.00056,4.031920039,0.00192,0.00056,0.002,4.03,0,4.03,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,4.02,-0.43,4.042932104,0,0,0,4.02,-0.43,4.042932104
11/07/2019 08:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.22248,0.00364,4.222481569,0.01248,0.00364,0.013,4.21,0,4.21,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,6.27,-0.1,6.270797397,1.92,0.56,2,4.35,-0.66,4.399784086
11/07/2019 08:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.39784,0.39812,4.415823389,0.02784,0.00812,0.029,4.37,0.39,4.387368232,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,4.62,-0.75,4.680480745,0,0,0,4.62,-0.75,4.680480745
11/07/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.66128,0.45204,4.683147595,0.04128,0.01204,0.043,4.62,0.44,4.640905084,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.89,-0.81,4.956631921,0,0,0,4.89,-0.81,4.956631921
11/07/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.85688,0.24784,4.863199358,0.02688,0.00784,0.028,4.83,0.24,4.835959057,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.09,-0.85,5.160484473,0,0,0,5.09,-0.85,5.160484473
11/07/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.75264,0.24952,4.759185561,0.03264,0.00952,0.034,4.72,0.24,4.726097756,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,5.04,-0.85,5.111174033,0,0,0,5.04,-0.85,5.111174033
11/07/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.70224,0.45232,4.723944792,0.04224,0.01232,0.044,4.66,0.44,4.680726439,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,8.22176,-0.02532,8.221798988,3.10176,0.90468,3.231,5.12,-0.93,5.203777474
11/07/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.76608,0.42344,4.784853185,0.04608,0.01344,0.048,4.72,0.41,4.737773739,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,9.34992,0.37956,9.357620948,4.24992,1.23956,4.427,5.1,-0.86,5.172001547
11/07/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.98264,0.29952,4.991634362,0.03264,0.00952,0.034,4.95,0.29,4.958487673,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,5.22,-0.81,5.282471013,0,0,0,5.22,-0.81,5.282471013
11/07/2019 12:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.85976,0.35868,4.872978412,0.02976,0.00868,0.031,4.83,0.35,4.842664556,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,5.22,-0.86,5.290368607,0,0,0,5.22,-0.86,5.290368607
11/07/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.82952,0.32736,4.840602029,0.05952,0.01736,0.062,4.77,0.31,4.780062761,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,9.17328,0.23304,9.176239622,3.95328,1.15304,4.118,5.22,-0.92,5.300452811
11/07/2019 13:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.72896,0.43428,4.748859,0.04896,0.01428,0.051,4.68,0.42,4.69880836,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,7.77576,-0.25332,7.779885256,2.52576,0.73668,2.631,5.25,-0.99,5.342527492
11/07/2019 13:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.6828,0.4054,4.700315415,0.0528,0.0154,0.055,4.63,0.39,4.646396453,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,9.77968,0.44324,9.78971923,4.63968,1.35324,4.833,5.14,-0.91,5.21993295
11/07/2019 14:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.79568,0.30624,4.805447908,0.05568,0.01624,0.058,4.74,0.29,4.748863022,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,5.61912,-0.82484,5.679337162,0.42912,0.12516,0.447,5.19,-0.95,5.276229714
11/07/2019 14:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.7364,0.2852,4.74497882,0.0864,0.0252,0.09,4.65,0.26,4.657263145,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,8.7416,0.2488,8.745139907,3.8016,1.1088,3.96,4.94,-0.86,5.014299552
11/07/2019 15:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.72184,0.37512,4.736717007,0.05184,0.01512,0.054,4.67,0.36,4.68385525,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,5.36912,-0.73484,5.419173313,0.42912,0.12516,0.447,4.94,-0.86,5.014299552
11/07/2019 15:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.788,0.394,4.804183593,0.048,0.014,0.05,4.74,0.38,4.755207672,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.94,-0.77,4.999649988,0,0,0,4.94,-0.77,4.999649988
11/07/2019 16:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.84936,0.33148,4.860676023,0.03936,0.01148,0.041,4.81,0.32,4.820632739,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,4.94,-0.72,4.992193906,0,0,0,4.94,-0.72,4.992193906
11/07/2019 16:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,5.04784,0.29812,5.05663566,0.02784,0.00812,0.029,5.02,0.29,5.028369517,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,4.97,-0.69,5.017668781,0,0,0,4.97,-0.69,5.017668781
11/07/2019 17:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.97456,0.38008,4.989058829,0.03456,0.01008,0.036,4.94,0.37,4.953836897,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,7.4212,0.1716,7.423183684,2.6112,0.7616,2.72,4.81,-0.59,4.846049938
11/07/2019 17:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.13744,0.38092,5.151542468,0.03744,0.01092,0.039,5.1,0.37,5.113403954,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,8.488,0.544,8.505414746,3.888,1.134,4.05,4.6,-0.59,4.637682611
11/07/2019 18:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.0236,0.0098,5.023609559,0.0336,0.0098,0.035,4.99,0,4.99,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,11.73136,1.54248,11.83233079,7.31136,2.13248,7.616,4.42,-0.59,4.459203965
11/07/2019 18:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.87496,0.00728,4.874965436,0.02496,0.00728,0.026,4.85,0,4.85,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,7.47976,0.50368,7.496699487,3.26976,0.95368,3.406,4.21,-0.45,4.233981578
11/07/2019 19:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.82304,0.22672,4.828365852,0.02304,0.00672,0.024,4.8,0.22,4.805039022,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,5.09824,-0.19968,5.102148881,0.85824,0.25032,0.894,4.24,-0.45,4.263812848
11/07/2019 19:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.4736,0.2598,4.481137467,0.0336,0.0098,0.035,4.44,0.25,4.447032719,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,6,0.16,6.002132954,1.92,0.56,2,4.08,-0.4,4.099560952
11/07/2019 20:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.39592,0.22756,4.401806016,0.02592,0.00756,0.027,4.37,0.22,4.375534253,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,4.06,-0.44,4.083772765,0,0,0,4.06,-0.44,4.083772765
11/07/2019 20:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.114,0.007,4.114005955,0.024,0.007,0.025,4.09,0,4.09,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.06,-0.48,4.08827592,0,0,0,4.06,-0.48,4.08827592
11/07/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.94152,0.00336,3.941521432,0.01152,0.00336,0.012,3.93,0,3.93,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,3.9,-0.41,3.921492063,0,0,0,3.9,-0.41,3.921492063
11/07/2019 21:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.89152,0.00336,3.891521451,0.01152,0.00336,0.012,3.88,0,3.88,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,3.77,-0.36,3.787149324,0,0,0,3.77,-0.36,3.787149324
11/07/2019 22:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.81288,0.00084,3.812880093,0.00288,0.00084,0.003,3.81,0,3.81,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,3.87,-0.38,3.888611577,0,0,0,3.87,-0.38,3.888611577
11/07/2019 22:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.6496,0.0028,3.649601074,0.0096,0.0028,0.01,3.64,0,3.64,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,3.76,-0.38,3.779153344,0,0,0,3.76,-0.38,3.779153344
11/07/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.34096,0.00028,3.340960012,0.00096,0.00028,0.001,3.34,0,3.34,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,3.56,-0.38,3.580223457,0,0,0,3.56,-0.38,3.580223457
11/07/2019 23:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.01384,0.00112,3.013840208,0.00384,0.00112,0.004,3.01,0,3.01,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,3.34,-0.33,3.356262803,0,0,0,3.34,-0.33,3.356262803
12/07/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.16,-0.31,3.175169287,0,0,0,3.16,-0.31,3.175169287
12/07/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66,0,0,0,0,0,0,0,0,0,3,-0.22,3.008055851,0,0,0,3,-0.22,3.008055851
12/07/2019 01:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.58,0,2.58,0,0,0,2.58,0,2.58,0,0,0,0,0,0,0,0,0,2.96,-0.22,2.968164416,0,0,0,2.96,-0.22,2.968164416
12/07/2019 01:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.54,0,2.54,0,0,0,2.54,0,2.54,0,0,0,0,0,0,0,0,0,2.92,-0.22,2.928275943,0,0,0,2.92,-0.22,2.928275943
12/07/2019 02:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0,0,0,0,0,0,0,0,0,2.94,-0.22,2.948219802,0,0,0,2.94,-0.22,2.948219802
12/07/2019 02:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.87,-0.22,2.878419705,0,0,0,2.87,-0.22,2.878419705
12/07/2019 03:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,2.82,-0.22,2.828568543,0,0,0,2.82,-0.22,2.828568543
12/07/2019 03:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.44,0,2.44,0,0,0,2.44,0,2.44,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,2.86,-0.22,2.868449058,0,0,0,2.86,-0.22,2.868449058
12/07/2019 04:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.42,0,2.42,0,0,0,2.42,0,2.42,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,2.82,-0.22,2.828568543,0,0,0,2.82,-0.22,2.828568543
12/07/2019 04:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.42,0,2.42,0,0,0,2.42,0,2.42,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,2.82,-0.22,2.828568543,0,0,0,2.82,-0.22,2.828568543
12/07/2019 05:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.36,0,2.36,0,0,0,2.36,0,2.36,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,2.75,-0.22,2.758785965,0,0,0,2.75,-0.22,2.758785965
12/07/2019 05:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.3,0,2.3,0,0,0,2.3,0,2.3,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,2.72,-0.22,2.728882555,0,0,0,2.72,-0.22,2.728882555
12/07/2019 06:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.05,-0.22,3.057924132,0,0,0,3.05,-0.22,3.057924132
12/07/2019 06:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3,0,3,0,0,0,3,0,3,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,3.2,-0.24,3.208987379,0,0,0,3.2,-0.24,3.208987379
12/07/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.37,0,3.37,0,0,0,3.37,0,3.37,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,3.64,-0.37,3.658756619,0,0,0,3.64,-0.37,3.658756619
12/07/2019 07:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.92768,0.00224,3.927680639,0.00768,0.00224,0.008,3.92,0,3.92,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,4.304,-0.308,4.315006373,0.384,0.112,0.4,3.92,-0.42,3.942435795
12/07/2019 08:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.3248,0.0014,4.324800227,0.0048,0.0014,0.005,4.32,0,4.32,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,4.90672,-0.39304,4.922436551,0.60672,0.17696,0.632,4.3,-0.57,4.337614552
12/07/2019 08:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.60536,0.24448,4.611844663,0.01536,0.00448,0.016,4.59,0.24,4.596270227,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,4.63,-0.7,4.68261679,0,0,0,4.63,-0.7,4.68261679
12/07/2019 09:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.7836,0.3798,4.798653665,0.0336,0.0098,0.035,4.75,0.37,4.764388733,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,4.81,-0.7,4.860668678,0,0,0,4.81,-0.7,4.860668678
12/07/2019 09:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.8632,0.4026,4.879836165,0.0432,0.0126,0.045,4.82,0.39,4.835752268,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,4.99,-0.75,5.046047959,0,0,0,4.99,-0.75,5.046047959
12/07/2019 10:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.99896,0.37428,5.012951885,0.04896,0.01428,0.051,4.95,0.36,4.963073644,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,5.05,-0.75,5.105389309,0,0,0,5.05,-0.75,5.105389309
12/07/2019 10:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.918,0.374,4.93220032,0.048,0.014,0.05,4.87,0.36,4.883287827,0.33216,0.09688,0.346,0.33216,0.09688,0.346,0,0,0,5,-0.81,5.06518509,0,0,0,5,-0.81,5.06518509
12/07/2019 11:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.72128,0.40204,4.738366913,0.04128,0.01204,0.043,4.68,0.39,4.696221886,0.3312,0.0966,0.345,0.3312,0.0966,0.345,0,0,0,8.096,0.033,8.096067255,3.096,0.903,3.225,5,-0.87,5.075125614
12/07/2019 11:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.94408,0.33744,4.955581984,0.09408,0.02744,0.098,4.85,0.31,4.859897118,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,6.26936,-0.48352,6.287977926,1.11936,0.32648,1.166,5.15,-0.81,5.213309889
12/07/2019 12:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.842,0.331,4.853300423,0.072,0.021,0.075,4.77,0.31,4.780062761,0.38496,0.11228,0.401,0.38496,0.11228,0.401,0,0,0,13.04312,1.39216,13.11720583,7.89312,2.30216,8.222,5.15,-0.91,5.22978011
12/07/2019 12:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.84872,0.40296,4.865435479,0.07872,0.02296,0.082,4.77,0.38,4.785112329,0.45696,0.13328,0.476,0.45696,0.13328,0.476,0,0,0,12.8656,1.2858,12.92969238,7.6656,2.2358,7.985,5.2,-0.95,5.286066591
12/07/2019 13:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.82696,0.40828,4.844196053,0.09696,0.02828,0.101,4.73,0.38,4.74523972,0.42528,0.12404,0.443,0.42528,0.12404,0.443,0,0,0,5.59912,-0.74484,5.648445043,0.42912,0.12516,0.447,5.17,-0.87,5.242690149
12/07/2019 13:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.80584,0.40212,4.82263399,0.07584,0.02212,0.079,4.73,0.38,4.74523972,0.37056,0.10808,0.386,0.37056,0.10808,0.386,0,0,0,5.38168,-0.72076,5.429730619,0.27168,0.07924,0.283,5.11,-0.8,5.172243227
12/07/2019 14:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.802,0.371,4.81631031,0.072,0.021,0.075,4.73,0.35,4.742931583,0.40224,0.11732,0.419,0.40224,0.11732,0.419,0,0,0,6.2544,-0.3858,6.266287657,1.2144,0.3542,1.265,5.04,-0.74,5.094035728
12/07/2019 14:30,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,4.56448,0.42464,4.584189874,0.08448,0.02464,0.088,4.48,0.4,4.497821695,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,7.44456,-0.00992,7.444566609,2.67456,0.78008,2.786,4.77,-0.79,4.834976732
12/07/2019 15:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.4252,0.3736,4.440942693,0.1152,0.0336,0.12,4.31,0.34,4.323389874,0.43776,0.12768,0.456,0.43776,0.12768,0.456,0,0,0,13.0384,1.7362,13.1534887,8.3184,2.4262,8.665,4.72,-0.69,4.770167712
12/07/2019 15:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.43272,0.41996,4.452569258,0.10272,0.02996,0.107,4.33,0.39,4.347528033,0.47712,0.13916,0.497,0.47712,0.13916,0.497,0,0,0,15.28728,2.43004,15.47921265,10.69728,3.12004,11.143,4.59,-0.69,4.641573009
12/07/2019 16:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.43272,0.37996,4.448974736,0.10272,0.02996,0.107,4.33,0.35,4.344122466,0.49728,0.14504,0.518,0.49728,0.14504,0.518,0,0,0,12.29952,1.66736,12.41202166,7.73952,2.25736,8.062,4.56,-0.59,4.598010439
12/07/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.5512,0.3566,4.565148957,0.0912,0.0266,0.095,4.46,0.33,4.472191856,0.41664,0.12152,0.434,0.41664,0.12152,0.434,0,0,0,15.34104,2.86072,15.60548709,11.11104,3.24072,11.574,4.23,-0.38,4.247034259
12/07/2019 17:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.70176,0.33968,4.714014171,0.10176,0.02968,0.106,4.6,0.31,4.610433819,0.51552,0.15036,0.537,0.51552,0.15036,0.537,0,0,0,19.01448,3.88464,19.40723776,14.72448,4.29464,15.338,4.29,-0.41,4.30954754
12/07/2019 17:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.862,0.391,4.87769669,0.072,0.021,0.075,4.79,0.37,4.804268935,0.4368,0.1274,0.455,0.4368,0.1274,0.455,0,0,0,20.2024,4.1032,20.61487851,15.7824,4.6032,16.44,4.42,-0.5,4.448190643
12/07/2019 18:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.69008,0.35044,4.703154112,0.07008,0.02044,0.073,4.62,0.33,4.63177072,0.44832,0.13076,0.467,0.44832,0.13076,0.467,0,0,0,18.57592,3.78756,18.95812265,14.42592,4.20756,15.027,4.15,-0.42,4.171198868
12/07/2019 18:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.46816,0.26988,4.476303051,0.06816,0.01988,0.071,4.4,0.25,4.40709655,0.47808,0.13944,0.498,0.47808,0.13944,0.498,0,0,0,15.01584,2.81712,15.2778145,10.99584,3.20712,11.454,4.02,-0.39,4.038873605
12/07/2019 19:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.30448,0.27464,4.31323257,0.08448,0.02464,0.088,4.22,0.25,4.227398727,0.46368,0.13524,0.483,0.46368,0.13524,0.483,0,0,0,10.06176,1.40968,10.16003012,6.10176,1.77968,6.356,3.96,-0.37,3.977247792
12/07/2019 19:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.13856,0.40708,4.158532554,0.05856,0.01708,0.061,4.08,0.39,4.098597321,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,7.51832,0.74576,7.555216317,3.68832,1.07576,3.842,3.83,-0.33,3.844190422
12/07/2019 20:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.9672,0.2696,3.976350085,0.0672,0.0196,0.07,3.9,0.25,3.908004606,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,7.63336,1.02348,7.701668404,4.26336,1.24348,4.441,3.37,-0.22,3.377173374
12/07/2019 20:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.76568,0.01624,3.765715018,0.05568,0.01624,0.058,3.71,0,3.71,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,4.19672,-0.11304,4.198242108,0.60672,0.17696,0.632,3.59,-0.29,3.601694046
12/07/2019 21:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.63168,0.22924,3.638907886,0.03168,0.00924,0.033,3.6,0.22,3.606715958,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,3.78,-0.35,3.796169122,0,0,0,3.78,-0.35,3.796169122
12/07/2019 21:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.56552,0.01036,3.565535051,0.03552,0.01036,0.037,3.53,0,3.53,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.66,-0.26,3.669223351,0,0,0,3.66,-0.26,3.669223351
12/07/2019 22:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.65344,0.00392,3.653442103,0.01344,0.00392,0.014,3.64,0,3.64,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,3.66,-0.26,3.669223351,0,0,0,3.66,-0.26,3.669223351
12/07/2019 22:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.5144,0.0042,3.51440251,0.0144,0.0042,0.015,3.5,0,3.5,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,3.51,-0.22,3.516887829,0,0,0,3.51,-0.22,3.516887829
12/07/2019 23:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.33056,0.00308,3.330561424,0.01056,0.00308,0.011,3.32,0,3.32,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,3.34,-0.22,3.347237667,0,0,0,3.34,-0.22,3.347237667
12/07/2019 23:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.08864,0.00252,3.088641028,0.00864,0.00252,0.009,3.08,0,3.08,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,3.19,-0.22,3.197577208,0,0,0,3.19,-0.22,3.197577208
13/07/2019 00:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.85576,0.00168,2.855760494,0.00576,0.00168,0.006,2.85,0,2.85,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,3.03,-0.22,3.0379763,0,0,0,3.03,-0.22,3.0379763
13/07/2019 00:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.65288,0.00084,2.652880133,0.00288,0.00084,0.003,2.65,0,2.65,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,2.93,-0.22,2.938247777,0,0,0,2.93,-0.22,2.938247777
13/07/2019 01:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.51632,0.00476,2.516324502,0.01632,0.00476,0.017,2.5,0,2.5,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,2.87,-0.22,2.878419705,0,0,0,2.87,-0.22,2.878419705
13/07/2019 01:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.50864,0.00252,2.508641266,0.00864,0.00252,0.009,2.5,0,2.5,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
13/07/2019 02:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.53576,0.00168,2.535760557,0.00576,0.00168,0.006,2.53,0,2.53,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
13/07/2019 02:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.45768,0.00224,2.457681021,0.00768,0.00224,0.008,2.45,0,2.45,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,2.75,-0.22,2.758785965,0,0,0,2.75,-0.22,2.758785965
13/07/2019 03:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.40768,0.00224,2.407681042,0.00768,0.00224,0.008,2.4,0,2.4,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,2.75,-0.22,2.758785965,0,0,0,2.75,-0.22,2.758785965
13/07/2019 03:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.40576,0.00168,2.405760587,0.00576,0.00168,0.006,2.4,0,2.4,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,2.69,-0.22,2.698981289,0,0,0,2.69,-0.22,2.698981289
13/07/2019 04:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.4048,0.0014,2.404800408,0.0048,0.0014,0.005,2.4,0,2.4,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,2.66,-0.22,2.669082239,0,0,0,2.66,-0.22,2.669082239
13/07/2019 04:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.35248,0.00364,2.352482816,0.01248,0.00364,0.013,2.34,0,2.34,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,2.66,-0.22,2.669082239,0,0,0,2.66,-0.22,2.669082239
13/07/2019 05:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.25344,0.00392,2.25344341,0.01344,0.00392,0.014,2.24,0,2.24,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,2.66,-0.22,2.669082239,0,0,0,2.66,-0.22,2.669082239
13/07/2019 05:30,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.24672,0.00196,2.246720855,0.00672,0.00196,0.007,2.24,0,2.24,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,2.54,-0.22,2.549509757,0,0,0,2.54,-0.22,2.549509757
13/07/2019 06:00,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.3396,0.0028,2.339601675,0.0096,0.0028,0.01,2.33,0,2.33,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,2.52,-0.22,2.529584946,0,0,0,2.52,-0.22,2.529584946
13/07/2019 06:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.50152,0.00336,2.501522257,0.01152,0.00336,0.012,2.49,0,2.49,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,2.61,-0.22,2.619255619,0,0,0,2.61,-0.22,2.619255619
13/07/2019 07:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.66152,0.00336,2.661522121,0.01152,0.00336,0.012,2.65,0,2.65,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,3.95,-0.02,3.950050633,0.96,0.28,1,2.99,-0.3,3.005012479
13/07/2019 07:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.00344,0.00392,3.003442558,0.01344,0.00392,0.014,2.99,0,2.99,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,7.18984,0.81912,7.236349688,3.93984,1.14912,4.104,3.25,-0.33,3.266710884
13/07/2019 08:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.23496,0.00728,3.234968191,0.02496,0.00728,0.026,3.21,0,3.21,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,8.53264,1.08952,8.601918344,5.07264,1.47952,5.284,3.46,-0.39,3.481910395
13/07/2019 08:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.54344,0.00392,3.543442168,0.01344,0.00392,0.014,3.53,0,3.53,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,9.46328,1.24804,9.54522248,5.75328,1.67804,5.993,3.71,-0.43,3.734836007
13/07/2019 09:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.79112,0.00616,3.791125005,0.02112,0.00616,0.022,3.77,0,3.77,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,8.6624,0.9132,8.710402287,4.7424,1.3832,4.94,3.92,-0.47,3.948075481
13/07/2019 09:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.93168,0.00924,3.931690858,0.03168,0.00924,0.033,3.9,0,3.9,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,11.59928,1.74604,11.7299596,7.52928,2.19604,7.843,4.07,-0.45,4.094801582
13/07/2019 10:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.02112,0.00616,4.021124718,0.02112,0.00616,0.022,4,0,4,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,11.78072,1.79896,11.91728244,7.71072,2.24896,8.032,4.07,-0.45,4.094801582
13/07/2019 10:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.02304,0.00672,4.023045612,0.02304,0.00672,0.024,4,0,4,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,11.95072,1.63896,12.06258258,7.71072,2.24896,8.032,4.24,-0.61,4.283654981
13/07/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.0644,0.0042,4.06440217,0.0144,0.0042,0.015,4.05,0,4.05,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,13.47232,2.08276,13.63236206,9.23232,2.69276,9.617,4.24,-0.61,4.283654981
13/07/2019 11:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.00152,0.00336,4.001521411,0.01152,0.00336,0.012,3.99,0,3.99,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,11.5888,1.5334,11.68980757,7.3488,2.1434,7.655,4.24,-0.61,4.283654981
13/07/2019 12:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.00056,0.00308,4.000561186,0.01056,0.00308,0.011,3.99,0,3.99,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,13.96,2.19,14.130736,9.6,2.8,10,4.36,-0.61,4.402465218
13/07/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.06056,0.00308,4.060561168,0.01056,0.00308,0.011,4.05,0,4.05,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,11.36984,1.57912,11.47897563,7.05984,2.05912,7.354,4.31,-0.48,4.33664617
13/07/2019 13:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.074,0.007,4.074006014,0.024,0.007,0.025,4.05,0,4.05,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,12.17312,1.82216,12.30874151,7.89312,2.30216,8.222,4.28,-0.48,4.306831782
13/07/2019 13:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.89304,0.00672,3.8930458,0.02304,0.00672,0.024,3.87,0,3.87,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,15.54568,2.88124,15.81043044,11.45568,3.34124,11.933,4.09,-0.46,4.115786681
13/07/2019 14:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.784,0.007,3.784006475,0.024,0.007,0.025,3.76,0,3.76,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,15.43568,2.88124,15.70228522,11.45568,3.34124,11.933,3.98,-0.46,4.006494727
13/07/2019 14:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.67864,0.00252,3.678640863,0.00864,0.00252,0.009,3.67,0,3.67,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,18.73776,3.86768,19.13276244,14.83776,4.32768,15.456,3.9,-0.46,3.927034505
13/07/2019 15:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.66344,0.00392,3.663442097,0.01344,0.00392,0.014,3.65,0,3.65,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,12.05792,1.97856,12.21917077,8.25792,2.40856,8.602,3.8,-0.43,3.824251561
13/07/2019 15:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.654,0.007,3.654006705,0.024,0.007,0.025,3.63,0,3.63,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,10.80984,1.65912,10.93642172,7.05984,2.05912,7.354,3.75,-0.4,3.771272995
13/07/2019 16:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.77496,0.00728,3.77496702,0.02496,0.00728,0.026,3.75,0,3.75,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,8.58656,1.07108,8.653104934,4.90656,1.43108,5.111,3.68,-0.36,3.697566767
13/07/2019 16:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.9048,0.0014,3.904800251,0.0048,0.0014,0.005,3.9,0,3.9,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,11.27552,1.90536,11.43537267,7.59552,2.21536,7.912,3.68,-0.31,3.693033983
13/07/2019 17:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.91344,0.00392,3.913441963,0.01344,0.00392,0.014,3.9,0,3.9,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,11.91792,2.09856,12.10127147,8.25792,2.40856,8.602,3.66,-0.31,3.673104954
13/07/2019 17:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.978,0.014,3.978024635,0.048,0.014,0.05,3.93,0,3.93,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,19.01184,4.22012,19.47458531,15.53184,4.53012,16.179,3.48,-0.31,3.493780188
13/07/2019 18:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.11168,0.00924,4.111690382,0.03168,0.00924,0.033,4.08,0,4.08,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,12.73392,2.42656,12.96305952,9.31392,2.71656,9.702,3.42,-0.29,3.432273299
13/07/2019 18:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.93552,0.01036,3.935533636,0.03552,0.01036,0.037,3.9,0,3.9,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,13.40496,2.65728,13.6658,10.10496,2.94728,10.526,3.3,-0.29,3.312717917
13/07/2019 19:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.77456,0.35008,3.790759713,0.03456,0.01008,0.036,3.74,0.34,3.755422746,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,12.288,2.349,12.51050539,9.048,2.639,9.425,3.24,-0.29,3.252952505
13/07/2019 19:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.6488,0.2284,3.655941466,0.0288,0.0084,0.03,3.62,0.22,3.626678922,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,8.99328,1.38804,9.099765942,5.75328,1.67804,5.993,3.24,-0.29,3.252952505
13/07/2019 20:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.574,0.007,3.574006855,0.024,0.007,0.025,3.55,0,3.55,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,6.20904,0.58472,6.236511461,2.99904,0.87472,3.124,3.21,-0.29,3.223073068
13/07/2019 20:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.43824,0.00532,3.438244116,0.01824,0.00532,0.019,3.42,0,3.42,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,3.21,-0.29,3.223073068,0,0,0,3.21,-0.29,3.223073068
13/07/2019 21:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.35728,0.00504,3.357283783,0.01728,0.00504,0.018,3.34,0,3.34,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,3.15,-0.29,3.16332104,0,0,0,3.15,-0.29,3.16332104
13/07/2019 21:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.29768,0.00224,3.297680761,0.00768,0.00224,0.008,3.29,0,3.29,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,3.05,-0.29,3.063755865,0,0,0,3.05,-0.29,3.063755865
13/07/2019 22:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.29384,0.00112,3.29384019,0.00384,0.00112,0.004,3.29,0,3.29,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,3.16,-0.25,3.169873815,0,0,0,3.16,-0.25,3.169873815
13/07/2019 22:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.34576,0.00168,3.345760422,0.00576,0.00168,0.006,3.34,0,3.34,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,3.16,-0.22,3.16764897,0,0,0,3.16,-0.22,3.16764897
13/07/2019 23:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.17344,0.00392,3.173442421,0.01344,0.00392,0.014,3.16,0,3.16,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,2.98,-0.22,2.98810977,0,0,0,2.98,-0.22,2.98810977
13/07/2019 23:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.91384,0.00112,2.913840215,0.00384,0.00112,0.004,2.91,0,2.91,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,2.85,-0.22,2.858478616,0,0,0,2.85,-0.22,2.858478616
14/07/2019 00:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.73096,0.00028,2.730960014,0.00096,0.00028,0.001,2.73,0,2.73,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,2.72,-0.22,2.728882555,0,0,0,2.72,-0.22,2.728882555
14/07/2019 00:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.56,0,2.56,0,0,0,2.56,0,2.56,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61
14/07/2019 01:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.47,0,2.47,0,0,0,2.47,0,2.47,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,2.58,0,2.58,0,0,0,2.58,0,2.58
14/07/2019 01:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.41,0,2.41,0,0,0,2.41,0,2.41,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,2.52,0.17,2.525727618,0,0,0,2.52,0.17,2.525727618
14/07/2019 02:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.44,0,2.44,0,0,0,2.44,0,2.44,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,2.57,-0.22,2.579399155,0,0,0,2.57,-0.22,2.579399155
14/07/2019 02:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.41,0,2.41,0,0,0,2.41,0,2.41,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.53,-0.22,2.539547204,0,0,0,2.53,-0.22,2.539547204
14/07/2019 03:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.37,0,2.37,0,0,0,2.37,0,2.37,0,0,0,0,0,0,0,0,0,2.48,0,2.48,0,0,0,2.48,0,2.48
14/07/2019 03:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.37,0,2.37,0,0,0,2.37,0,2.37,0,0,0,0,0,0,0,0,0,2.45,0,2.45,0,0,0,2.45,0,2.45
14/07/2019 04:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.33,0,2.33,0,0,0,2.33,0,2.33,0,0,0,0,0,0,0,0,0,2.42,0,2.42,0,0,0,2.42,0,2.42
14/07/2019 04:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.27,0,2.27,0,0,0,2.27,0,2.27,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.42,-0.22,2.429979424,0,0,0,2.42,-0.22,2.429979424
14/07/2019 05:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.18,0,2.18,0,0,0,2.18,0,2.18,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.38,-0.22,2.390146439,0,0,0,2.38,-0.22,2.390146439
14/07/2019 05:30,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.18,0,2.18,0,0,0,2.18,0,2.18,0,0,0,0,0,0,0,0,0,2.27,0,2.27,0,0,0,2.27,0,2.27
14/07/2019 06:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.26,0,2.26,0,0,0,2.26,0,2.26,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.36,-0.22,2.370232056,0,0,0,2.36,-0.22,2.370232056
14/07/2019 06:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.39,0,2.39,0,0,0,2.39,0,2.39,0,0,0,0,0,0,0,0,0,2.43,-0.22,2.439938524,0,0,0,2.43,-0.22,2.439938524
14/07/2019 07:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.67,-0.26,2.682629307,0,0,0,2.67,-0.26,2.682629307
14/07/2019 07:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.86,0,2.86,0,0,0,2.86,0,2.86,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.73,-0.26,2.742353004,0,0,0,2.73,-0.26,2.742353004
14/07/2019 08:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.96,0,2.96,0,0,0,2.96,0,2.96,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,2.91,-0.26,2.921592032,0,0,0,2.91,-0.26,2.921592032
14/07/2019 08:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.19,0,3.19,0,0,0,3.19,0,3.19,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,4.35976,0.09868,4.360876632,1.22976,0.35868,1.281,3.13,-0.26,3.140780158
14/07/2019 09:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.23192,0.00056,3.231920049,0.00192,0.00056,0.002,3.23,0,3.23,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,8.0224,1.0832,8.095197589,4.7424,1.3832,4.94,3.28,-0.3,3.293690939
14/07/2019 09:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.55192,0.00056,3.551920044,0.00192,0.00056,0.002,3.55,0,3.55,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,7.1316,0.8288,7.179598039,3.8016,1.1088,3.96,3.33,-0.28,3.341751038
14/07/2019 10:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.71384,0.00112,3.713840169,0.00384,0.00112,0.004,3.71,0,3.71,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,7.98984,0.96912,8.048399642,4.41984,1.28912,4.604,3.57,-0.32,3.584313044
14/07/2019 10:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.98288,0.00084,3.982880089,0.00288,0.00084,0.003,3.98,0,3.98,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,6.63088,0.51484,6.650836774,2.93088,0.85484,3.053,3.7,-0.34,3.715588782
14/07/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.02288,0.00084,4.022880088,0.00288,0.00084,0.003,4.02,0,4.02,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,9.98352,1.46936,10.09106983,6.20352,1.80936,6.462,3.78,-0.34,3.795260202
14/07/2019 11:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.07768,0.00224,4.077680615,0.00768,0.00224,0.008,4.07,0,4.07,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,9.44328,1.36804,9.541858865,5.75328,1.67804,5.993,3.69,-0.31,3.702998785
14/07/2019 12:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.1296,0.0028,4.129600949,0.0096,0.0028,0.01,4.12,0,4.12,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,11.57072,1.87896,11.72228868,7.71072,2.24896,8.032,3.86,-0.37,3.877692613
14/07/2019 12:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.07344,0.00392,4.073441886,0.01344,0.00392,0.014,4.06,0,4.06,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,20.4592,4.5006,20.94837142,16.6992,4.8706,17.395,3.76,-0.37,3.778160928
14/07/2019 13:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.0744,0.0042,4.074402165,0.0144,0.0042,0.015,4.06,0,4.06,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,19.4724,4.2332,19.9272262,15.7824,4.6032,16.44,3.69,-0.37,3.708503741
14/07/2019 13:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.82112,0.00616,3.821124965,0.02112,0.00616,0.022,3.8,0,3.8,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,35.35352,8.89436,36.4551919,31.76352,9.26436,33.087,3.59,-0.37,3.609016487
14/07/2019 14:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.81536,0.00448,3.81536263,0.01536,0.00448,0.016,3.8,0,3.8,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,16.0904,3.1922,16.40399686,12.3504,3.6022,12.865,3.74,-0.41,3.762406145
14/07/2019 14:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.8644,0.0042,3.864402282,0.0144,0.0042,0.015,3.85,0,3.85,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,19.42072,4.20396,19.87052201,15.75072,4.59396,16.407,3.67,-0.39,3.690663897
14/07/2019 15:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.80016,0.00588,3.800164549,0.02016,0.00588,0.021,3.78,0,3.78,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,23.62848,5.48664,24.25712855,20.14848,5.87664,20.988,3.48,-0.39,3.501785259
14/07/2019 15:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.81288,0.00084,3.812880093,0.00288,0.00084,0.003,3.81,0,3.81,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,12.4456,2.2158,12.64131041,8.8656,2.5858,9.235,3.58,-0.37,3.599069324
14/07/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.01768,0.00224,4.017680624,0.00768,0.00224,0.008,4.01,0,4.01,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,8.24768,1.01724,8.310174643,4.68768,1.36724,4.883,3.56,-0.35,3.577163681
14/07/2019 16:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.94576,0.00168,3.945760358,0.00576,0.00168,0.006,3.94,0,3.94,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,10.876,1.833,11.0293819,7.416,2.163,7.725,3.46,-0.33,3.475701368
