Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
14/07/2019 17:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.9448,0.0014,3.944800248,0.0048,0.0014,0.005,3.94,0,3.94,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,15.35632,3.19476,15.6851221,12.01632,3.50476,12.517,3.34,-0.31,3.354355378
14/07/2019 17:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.99016,0.00588,3.990164332,0.02016,0.00588,0.021,3.97,0,3.97,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,14.62528,2.96404,14.92261198,11.22528,3.27404,11.693,3.4,-0.31,3.414103103
14/07/2019 18:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.00864,0.00252,4.008640792,0.00864,0.00252,0.009,4,0,4,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,12.88816,2.47488,13.12363133,9.54816,2.78488,9.946,3.34,-0.31,3.354355378
14/07/2019 18:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.95768,0.00224,3.957680634,0.00768,0.00224,0.008,3.95,0,3.95,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,10.32224,1.69732,10.46085722,6.88224,2.00732,7.169,3.44,-0.31,3.453939779
14/07/2019 19:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.95576,0.00168,3.955760357,0.00576,0.00168,0.006,3.95,0,3.95,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,7.81984,0.97912,7.880899289,4.41984,1.28912,4.604,3.4,-0.31,3.414103103
14/07/2019 19:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.80288,0.00084,3.802880093,0.00288,0.00084,0.003,3.8,0,3.8,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,6.87992,0.74956,6.920631431,3.52992,1.02956,3.677,3.35,-0.28,3.361681127
14/07/2019 20:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.80096,0.00028,3.80096001,0.00096,0.00028,0.001,3.8,0,3.8,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,6.79648,0.69064,6.831480367,3.39648,0.99064,3.538,3.4,-0.3,3.413209633
14/07/2019 20:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.75,0,3.75,0,0,0,3.75,0,3.75,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,4.56832,0.04076,4.568501833,1.16832,0.34076,1.217,3.4,-0.3,3.413209633
14/07/2019 21:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.72096,0.00028,3.720960011,0.00096,0.00028,0.001,3.72,0,3.72,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,3.37,-0.3,3.383326765,0,0,0,3.37,-0.3,3.383326765
14/07/2019 21:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.59,0,3.59,0,0,0,3.59,0,3.59,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,3.24,-0.26,3.250415358,0,0,0,3.24,-0.26,3.250415358
14/07/2019 22:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.52,0,3.52,0,0,0,3.52,0,3.52,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,3.3,-0.26,3.310226578,0,0,0,3.3,-0.26,3.310226578
14/07/2019 22:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.49,0,3.49,0,0,0,3.49,0,3.49,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,3.34,-0.26,3.350104476,0,0,0,3.34,-0.26,3.350104476
14/07/2019 23:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.32,0,3.32,0,0,0,3.32,0,3.32,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,3.21,-0.22,3.217530109,0,0,0,3.21,-0.22,3.217530109
14/07/2019 23:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.02,0,3.02,0,0,0,3.02,0,3.02,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,3.08,-0.22,3.087847146,0,0,0,3.08,-0.22,3.087847146
15/07/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.78,0,2.78,0,0,0,2.78,0,2.78,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,2.94,-0.22,2.948219802,0,0,0,2.94,-0.22,2.948219802
15/07/2019 00:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.62,0,2.62,0,0,0,2.62,0,2.62,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
15/07/2019 01:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
15/07/2019 01:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.47,0,2.47,0,0,0,2.47,0,2.47,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,2.72,-0.22,2.728882555,0,0,0,2.72,-0.22,2.728882555
15/07/2019 02:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.54,0,2.54,0,0,0,2.54,0,2.54,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,2.75,-0.22,2.758785965,0,0,0,2.75,-0.22,2.758785965
15/07/2019 02:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.54,0,2.54,0,0,0,2.54,0,2.54,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,2.69,-0.22,2.698981289,0,0,0,2.69,-0.22,2.698981289
15/07/2019 03:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.49,0,2.49,0,0,0,2.49,0,2.49,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,2.67,-0.22,2.679048338,0,0,0,2.67,-0.22,2.679048338
15/07/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.49,0,2.49,0,0,0,2.49,0,2.49,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.67,-0.22,2.679048338,0,0,0,2.67,-0.22,2.679048338
15/07/2019 04:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.51,0,2.51,0,0,0,2.51,0,2.51,0,0,0,0,0,0,0,0,0,2.61,-0.27,2.623928353,0,0,0,2.61,-0.27,2.623928353
15/07/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.46,0,2.46,0,0,0,2.46,0,2.46,0,0,0,0,0,0,0,0,0,2.59,-0.32,2.609693469,0,0,0,2.59,-0.32,2.609693469
15/07/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.36,0,2.36,0,0,0,2.36,0,2.36,0,0,0,0,0,0,0,0,0,2.59,-0.32,2.609693469,0,0,0,2.59,-0.32,2.609693469
15/07/2019 05:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.36,0,2.36,0,0,0,2.36,0,2.36,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,2.59,-0.32,2.609693469,0,0,0,2.59,-0.32,2.609693469
15/07/2019 06:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0,0,0,0,0,0,0,0,0,2.81,-0.24,2.820230487,0,0,0,2.81,-0.24,2.820230487
15/07/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.97,0,2.97,0,0,0,2.97,0,2.97,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.18,-0.27,3.19144168,0,0,0,3.18,-0.27,3.19144168
15/07/2019 07:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.34,0,3.34,0,0,0,3.34,0,3.34,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.54,-0.34,3.556290202,0,0,0,3.54,-0.34,3.556290202
15/07/2019 07:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.82096,0.00028,3.82096001,0.00096,0.00028,0.001,3.82,0,3.82,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,5.00832,-0.06924,5.008798598,1.16832,0.34076,1.217,3.84,-0.41,3.861825993
15/07/2019 08:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.15384,0.00112,4.153840151,0.00384,0.00112,0.004,4.15,0,4.15,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,4.18,-0.61,4.224275086,0,0,0,4.18,-0.61,4.224275086
15/07/2019 08:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.3796,0.0028,4.379600895,0.0096,0.0028,0.01,4.37,0,4.37,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,4.612,-0.644,4.656745645,0.192,0.056,0.2,4.42,-0.7,4.475086591
15/07/2019 09:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.44152,0.00336,4.441521271,0.01152,0.00336,0.012,4.43,0,4.43,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,5.71936,-0.42352,5.735019442,1.11936,0.32648,1.166,4.6,-0.75,4.660740285
15/07/2019 09:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.5744,0.0042,4.574401928,0.0144,0.0042,0.015,4.56,0,4.56,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,8.13976,0.11368,8.14055379,3.26976,0.95368,3.406,4.87,-0.84,4.941912585
15/07/2019 10:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.57728,0.00504,4.577282775,0.01728,0.00504,0.018,4.56,0,4.56,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,4.82,-0.79,4.88431162,0,0,0,4.82,-0.79,4.88431162
15/07/2019 10:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.48536,0.00448,4.485362237,0.01536,0.00448,0.016,4.47,0,4.47,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,5.42672,-0.65304,5.465871495,0.60672,0.17696,0.632,4.82,-0.83,4.890940605
15/07/2019 11:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.53016,0.00588,4.530163816,0.02016,0.00588,0.021,4.51,0,4.51,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,11.10728,1.13504,11.16512359,6.49728,1.89504,6.768,4.61,-0.76,4.67222645
15/07/2019 11:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.48976,0.00868,4.48976839,0.02976,0.00868,0.031,4.46,0,4.46,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,8.85328,0.34304,8.859923431,3.95328,1.15304,4.118,4.9,-0.81,4.96649776
15/07/2019 12:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.4888,0.0084,4.48880786,0.0288,0.0084,0.03,4.46,0,4.46,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,12.92616,1.33888,12.995315,7.91616,2.30888,8.246,5.01,-0.97,5.103038311
15/07/2019 12:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.62208,0.22644,4.627623429,0.02208,0.00644,0.023,4.6,0.22,4.605257865,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,19.53432,3.28376,19.80840068,14.58432,4.25376,15.192,4.95,-0.97,5.044145121
15/07/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.45536,0.00448,4.455362252,0.01536,0.00448,0.016,4.44,0,4.44,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,18.54088,2.96484,18.7764349,13.49088,3.93484,14.053,5.05,-0.97,5.142314654
15/07/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.39264,0.00952,4.392650316,0.03264,0.00952,0.034,4.36,0,4.36,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,16.98352,2.71936,17.19985088,12.20352,3.55936,12.712,4.78,-0.84,4.853246336
15/07/2019 14:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.46976,0.00868,4.469768428,0.02976,0.00868,0.031,4.44,0,4.44,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,11.8624,1.2432,11.92736685,7.1424,2.0832,7.44,4.72,-0.84,4.794163118
15/07/2019 14:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.37248,0.23364,4.378717735,0.01248,0.00364,0.013,4.36,0.23,4.366062299,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,11.93888,1.35884,12.01596029,7.29888,2.12884,7.603,4.64,-0.77,4.703456176
15/07/2019 15:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.494,0.237,4.500244993,0.024,0.007,0.025,4.47,0.23,4.475913315,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,14.43216,2.03688,14.57518859,9.69216,2.82688,10.096,4.74,-0.79,4.805382399
15/07/2019 15:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.50824,0.23532,4.51437741,0.01824,0.00532,0.019,4.49,0.23,4.495887009,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,9.14264,0.44952,9.153684198,4.35264,1.26952,4.534,4.79,-0.82,4.859681059
15/07/2019 16:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.56824,0.23532,4.574296908,0.01824,0.00532,0.019,4.55,0.23,4.555809478,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,12.09168,1.37424,12.1695218,7.35168,2.14424,7.658,4.74,-0.77,4.802134942
15/07/2019 16:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.89208,0.23644,4.897790379,0.02208,0.00644,0.023,4.87,0.23,4.875428186,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,11.31408,1.08244,11.36574162,6.45408,1.88244,6.723,4.86,-0.8,4.925403537
15/07/2019 17:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.96208,0.23644,4.967709915,0.02208,0.00644,0.023,4.94,0.23,4.945351353,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,9.45392,0.71656,9.481036948,4.75392,1.38656,4.952,4.7,-0.67,4.74751514
15/07/2019 17:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.07152,0.00336,5.071521113,0.01152,0.00336,0.012,5.06,0,5.06,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,4.97168,-0.64076,5.012801153,0.27168,0.07924,0.283,4.7,-0.72,4.754829124
15/07/2019 18:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.95288,0.00084,4.952880071,0.00288,0.00084,0.003,4.95,0,4.95,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,13.11992,1.78456,13.24073092,8.44992,2.46456,8.802,4.67,-0.68,4.719247821
15/07/2019 18:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.79056,0.00308,4.79056099,0.01056,0.00308,0.011,4.78,0,4.78,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,13.78232,2.18276,13.95409566,9.47232,2.76276,9.867,4.31,-0.58,4.348850423
15/07/2019 19:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.57576,0.00168,4.575760308,0.00576,0.00168,0.006,4.57,0,4.57,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,10.76168,1.45424,10.85949218,6.63168,1.93424,6.908,4.13,-0.48,4.157799899
15/07/2019 19:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.37384,0.00112,4.373840143,0.00384,0.00112,0.004,4.37,0,4.37,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,9.28064,1.11852,9.347800051,5.24064,1.52852,5.459,4.04,-0.41,4.060751162
15/07/2019 20:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.25,0,4.25,0,0,0,4.25,0,4.25,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,5.19976,-0.02132,5.199803708,1.22976,0.35868,1.281,3.97,-0.38,3.988144932
15/07/2019 20:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.97,0,3.97,0,0,0,3.97,0,3.97,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.09,-0.46,4.115786681,0,0,0,4.09,-0.46,4.115786681
15/07/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.9,0,3.9,0,0,0,3.9,0,3.9,0,0,0,0,0,0,0,0,0,3.95,-0.43,3.97333613,0,0,0,3.95,-0.43,3.97333613
15/07/2019 21:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.77,4.42,5.809414773,0,0,0,3.77,4.42,5.809414773,0,0,0,0,0,0,0,0,0,3.8,-0.32,3.813449882,0,0,0,3.8,-0.32,3.813449882
15/07/2019 22:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.68,0,3.68,0,0,0,3.68,0,3.68,0,0,0,0,0,0,0,0,0,3.83,-0.32,3.843344897,0,0,0,3.83,-0.32,3.843344897
15/07/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.6,0,3.6,0,0,0,3.6,0,3.6,0,0,0,0,0,0,0,0,0,3.53,-0.28,3.541087404,0,0,0,3.53,-0.28,3.541087404
15/07/2019 23:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.33,0,3.33,0,0,0,3.33,0,3.33,0,0,0,0,0,0,0,0,0,3.32,-0.24,3.328663395,0,0,0,3.32,-0.24,3.328663395
15/07/2019 23:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.09,0,3.09,0,0,0,3.09,0,3.09,0,0,0,0,0,0,0,0,0,3.19,-0.24,3.199015474,0,0,0,3.19,-0.24,3.199015474
16/07/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.85,0,2.85,0,0,0,2.85,0,2.85,0,0,0,0,0,0,0,0,0,3.09,-0.24,3.099306374,0,0,0,3.09,-0.24,3.099306374
16/07/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0,0,0,0,0,0,0,0,0,2.96,-0.22,2.968164416,0,0,0,2.96,-0.22,2.968164416
16/07/2019 01:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.56,0,2.56,0,0,0,2.56,0,2.56,0,0,0,0,0,0,0,0,0,2.86,-0.22,2.868449058,0,0,0,2.86,-0.22,2.868449058
16/07/2019 01:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.56,0,2.56,0,0,0,2.56,0,2.56,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.86,-0.22,2.868449058,0,0,0,2.86,-0.22,2.868449058
16/07/2019 02:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,2.86,-0.22,2.868449058,0,0,0,2.86,-0.22,2.868449058
16/07/2019 02:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.56,0,2.56,0,0,0,2.56,0,2.56,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,2.77,-0.22,2.778722728,0,0,0,2.77,-0.22,2.778722728
16/07/2019 03:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.47,0,2.47,0,0,0,2.47,0,2.47,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,2.77,-0.22,2.778722728,0,0,0,2.77,-0.22,2.778722728
16/07/2019 03:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.47,0,2.47,0,0,0,2.47,0,2.47,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,2.77,-0.22,2.778722728,0,0,0,2.77,-0.22,2.778722728
16/07/2019 04:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.49,0,2.49,0,0,0,2.49,0,2.49,0,0,0,0,0,0,0,0,0,2.72,-0.22,2.728882555,0,0,0,2.72,-0.22,2.728882555
16/07/2019 04:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.45,0,2.45,0,0,0,2.45,0,2.45,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.7,-0.22,2.708948135,0,0,0,2.7,-0.22,2.708948135
16/07/2019 05:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.39,0,2.39,0,0,0,2.39,0,2.39,0,0,0,0,0,0,0,0,0,2.7,-0.22,2.708948135,0,0,0,2.7,-0.22,2.708948135
16/07/2019 05:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.39,0,2.39,0,0,0,2.39,0,2.39,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.7,-0.22,2.708948135,0,0,0,2.7,-0.22,2.708948135
16/07/2019 06:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,2.95,-0.22,2.958192015,0,0,0,2.95,-0.22,2.958192015
16/07/2019 06:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.96,0,2.96,0,0,0,2.96,0,2.96,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.21,-0.25,3.219720485,0,0,0,3.21,-0.25,3.219720485
16/07/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.31,0,3.31,0,0,0,3.31,0,3.31,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.63,-0.36,3.647807561,0,0,0,3.63,-0.36,3.647807561
16/07/2019 07:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.9,0,3.9,0,0,0,3.9,0,3.9,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.93,-0.41,3.95132889,0,0,0,3.93,-0.41,3.95132889
16/07/2019 08:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.24096,0.00028,4.240960009,0.00096,0.00028,0.001,4.24,0,4.24,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,4.16,-0.52,4.192374029,0,0,0,4.16,-0.52,4.192374029
16/07/2019 08:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.48096,0.00028,4.480960009,0.00096,0.00028,0.001,4.48,0,4.48,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,4.59,-0.7,4.643070105,0,0,0,4.59,-0.7,4.643070105
16/07/2019 09:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.52248,0.00364,4.522481465,0.01248,0.00364,0.013,4.51,0,4.51,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,4.77,-0.79,4.834976732,0,0,0,4.77,-0.79,4.834976732
16/07/2019 09:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.71672,0.00196,4.716720407,0.00672,0.00196,0.007,4.71,0,4.71,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,5.03,-0.85,5.101313556,0,0,0,5.03,-0.85,5.101313556
16/07/2019 10:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.87824,0.22532,4.883440857,0.01824,0.00532,0.019,4.86,0.22,4.864976876,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,5.35912,-0.79484,5.417742869,0.42912,0.12516,0.447,4.93,-0.92,5.015107177
16/07/2019 10:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.7692,0.0056,3.76920416,0.0192,0.0056,0.02,3.75,0,3.75,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,7.66752,-0.31864,7.674138023,1.54752,0.45136,1.612,6.12,-0.77,6.168249346
16/07/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.774,0.227,3.780820678,0.024,0.007,0.025,3.75,0.22,3.75644779,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,12.08448,0.92964,12.12018512,5.96448,1.73964,6.213,6.12,-0.81,6.17337023
16/07/2019 11:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.81784,0.22812,3.824649134,0.02784,0.00812,0.029,3.79,0.22,3.796379855,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,10.39536,0.45948,10.40550967,4.21536,1.22948,4.391,6.18,-0.77,6.227784518
16/07/2019 12:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.884,0.257,3.892493417,0.024,0.007,0.025,3.86,0.25,3.868087383,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,8.63656,-0.28392,8.641225561,2.14656,0.62608,2.236,6.49,-0.91,6.553487621
16/07/2019 12:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.89072,0.25896,3.899328455,0.03072,0.00896,0.032,3.86,0.25,3.868087383,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,17.44552,2.42536,17.61330574,11.19552,3.26536,11.662,6.25,-0.84,6.306195366
16/07/2019 13:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.79784,0.25812,3.80660145,0.02784,0.00812,0.029,3.77,0.25,3.778280032,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,17.1504,2.3422,17.30959621,10.9104,3.1822,11.365,6.24,-0.84,6.296284619
16/07/2019 13:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.5888,0.2284,3.596060622,0.0288,0.0084,0.03,3.56,0.22,3.566791275,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,15.88224,1.95232,16.0017843,9.64224,2.81232,10.044,6.24,-0.86,6.298984045
16/07/2019 14:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.58496,0.22728,3.592157346,0.02496,0.00728,0.026,3.56,0.22,3.566791275,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,14.40288,1.55584,14.4866694,8.28288,2.41584,8.628,6.12,-0.86,6.180129448
16/07/2019 14:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.58976,0.22868,3.597036475,0.02976,0.00868,0.031,3.56,0.22,3.566791275,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,13.0888,1.2084,13.14446332,6.9888,2.0384,7.28,6.1,-0.83,6.156208249
16/07/2019 15:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.68112,0.22616,3.688060845,0.02112,0.00616,0.022,3.66,0.22,3.66660606,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,6.19,-0.85,6.248087707,0,0,0,6.19,-0.85,6.248087707
16/07/2019 15:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.81056,0.22308,3.817084254,0.01056,0.00308,0.011,3.8,0.22,3.806363094,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,7.21576,-0.53332,7.235442115,1.08576,0.31668,1.131,6.13,-0.85,6.188650903
16/07/2019 16:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.02192,0.22056,4.027963158,0.00192,0.00056,0.002,4.02,0.22,4.0260154,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,6.26,-0.82,6.313477647,0,0,0,6.26,-0.82,6.313477647
16/07/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.56096,0.22028,4.566276317,0.00096,0.00028,0.001,4.56,0.22,4.565303933,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,6.1,-0.8,6.152235366,0,0,0,6.1,-0.8,6.152235366
16/07/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.31672,0.25196,5.322686859,0.00672,0.00196,0.007,5.31,0.25,5.315881865,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,4.95,-0.7,4.999249944,0,0,0,4.95,-0.7,4.999249944
16/07/2019 17:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.21864,0.00252,5.218640608,0.00864,0.00252,0.009,5.21,0,5.21,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,4.73,-0.68,4.778629511,0,0,0,4.73,-0.68,4.778629511
16/07/2019 18:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.05096,0.00028,5.050960008,0.00096,0.00028,0.001,5.05,0,5.05,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,4.61,-0.68,4.659881973,0,0,0,4.61,-0.68,4.659881973
16/07/2019 18:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.83288,0.00084,4.832880073,0.00288,0.00084,0.003,4.83,0,4.83,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,4.44,-0.58,4.477722635,0,0,0,4.44,-0.58,4.477722635
16/07/2019 19:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.72288,0.00084,4.722880075,0.00288,0.00084,0.003,4.72,0,4.72,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,4.26,-0.51,4.29041956,0,0,0,4.26,-0.51,4.29041956
16/07/2019 19:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.34192,0.00056,4.341920036,0.00192,0.00056,0.002,4.34,0,4.34,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,4.554,-0.398,4.57135866,0.384,0.112,0.4,4.17,-0.51,4.201071292
16/07/2019 20:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.29192,0.00056,4.291920037,0.00192,0.00056,0.002,4.29,0,4.29,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,4.1,-0.51,4.131597754,0,0,0,4.1,-0.51,4.131597754
16/07/2019 20:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.01,0,4.01,0,0,0,4.01,0,4.01,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.1,-0.47,4.1268511,0,0,0,4.1,-0.47,4.1268511
16/07/2019 21:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.84,0,3.84,0,0,0,3.84,0,3.84,0,0,0,0,0,0,0,0,0,3.98,-0.45,4.00535891,0,0,0,3.98,-0.45,4.00535891
16/07/2019 21:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.72,0,3.72,0,0,0,3.72,0,3.72,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,3.78,-0.37,3.798065297,0,0,0,3.78,-0.37,3.798065297
16/07/2019 22:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.72,0,3.72,0,0,0,3.72,0,3.72,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,3.85,-0.37,3.867738357,0,0,0,3.85,-0.37,3.867738357
16/07/2019 22:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.64,0,3.64,0,0,0,3.64,0,3.64,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.66,-0.37,3.678654645,0,0,0,3.66,-0.37,3.678654645
16/07/2019 23:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.39,0,3.39,0,0,0,3.39,0,3.39,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,3.47,-0.33,3.485656323,0,0,0,3.47,-0.33,3.485656323
16/07/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.07,0,3.07,0,0,0,3.07,0,3.07,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,3.33,-0.33,3.346311402,0,0,0,3.33,-0.33,3.346311402
17/07/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.83,0,2.83,0,0,0,2.83,0,2.83,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.14,-0.26,3.150745943,0,0,0,3.14,-0.26,3.150745943
17/07/2019 00:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74,0,0,0,0,0,0,0,0,0,3,-0.23,3.008803749,0,0,0,3,-0.23,3.008803749
17/07/2019 01:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69,0,0,0,0,0,0,0,0,0,2.92,-0.23,2.929044213,0,0,0,2.92,-0.23,2.929044213
17/07/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0,0,0,0,0,0,0,0,0,2.85,-0.23,2.85926564,0,0,0,2.85,-0.23,2.85926564
17/07/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0,0,0,0,0,0,0,0,0,2.85,-0.23,2.85926564,0,0,0,2.85,-0.23,2.85926564
17/07/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53,0,0,0,0,0,0,0,0,0,2.83,-0.23,2.839330907,0,0,0,2.83,-0.23,2.839330907
17/07/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.51,0,2.51,0,0,0,2.51,0,2.51,0,0,0,0,0,0,0,0,0,2.8,-0.23,2.809430547,0,0,0,2.8,-0.23,2.809430547
17/07/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.47,0,2.47,0,0,0,2.47,0,2.47,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.77,-0.23,2.779532335,0,0,0,2.77,-0.23,2.779532335
17/07/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.51,0,2.51,0,0,0,2.51,0,2.51,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,2.77,-0.23,2.779532335,0,0,0,2.77,-0.23,2.779532335
17/07/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.47,0,2.47,0,0,0,2.47,0,2.47,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.76,-0.23,2.769566753,0,0,0,2.76,-0.23,2.769566753
17/07/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.42,0,2.42,0,0,0,2.42,0,2.42,0,0,0,0,0,0,0,0,0,2.81,-0.23,2.819397099,0,0,0,2.81,-0.23,2.819397099
17/07/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.42,0,2.42,0,0,0,2.42,0,2.42,0,0,0,0,0,0,0,0,0,2.76,-0.23,2.769566753,0,0,0,2.76,-0.23,2.769566753
17/07/2019 06:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0,0,0,0,0,0,0,0,0,3.03,-0.23,3.038716834,0,0,0,3.03,-0.23,3.038716834
17/07/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.98,0,2.98,0,0,0,2.98,0,2.98,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.37,-0.29,3.38245473,0,0,0,3.37,-0.29,3.38245473
17/07/2019 07:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.38,0,3.38,0,0,0,3.38,0,3.38,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.81,-0.46,3.837668563,0,0,0,3.81,-0.46,3.837668563
17/07/2019 07:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.89192,0.00056,3.89192004,0.00192,0.00056,0.002,3.89,0,3.89,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,4.352,-0.494,4.379947488,0.192,0.056,0.2,4.16,-0.55,4.196200663
17/07/2019 08:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.28288,0.00084,4.282880082,0.00288,0.00084,0.003,4.28,0,4.28,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,4.26,-0.59,4.30066274,0,0,0,4.26,-0.59,4.30066274
17/07/2019 08:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.38864,0.00252,4.388640724,0.00864,0.00252,0.009,4.38,0,4.38,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,4.63,-0.74,4.688763163,0,0,0,4.63,-0.74,4.688763163
17/07/2019 09:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.5596,0.2228,4.565040197,0.0096,0.0028,0.01,4.55,0.22,4.555315576,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,4.94,-0.88,5.017768428,0,0,0,4.94,-0.88,5.017768428
17/07/2019 09:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.76536,0.22448,4.770644317,0.01536,0.00448,0.016,4.75,0.22,4.755092008,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,5.01,-0.91,5.091974077,0,0,0,5.01,-0.91,5.091974077
17/07/2019 10:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.76344,0.22392,4.768700116,0.01344,0.00392,0.014,4.75,0.22,4.755092008,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,5.2,-0.97,5.289697534,0,0,0,5.2,-0.97,5.289697534
17/07/2019 10:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.68112,0.22616,4.686580075,0.02112,0.00616,0.022,4.66,0.22,4.665190243,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,5.282,-0.894,5.357122362,0.192,0.056,0.2,5.09,-0.95,5.177895325
17/07/2019 11:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.60304,0.00672,4.603044905,0.02304,0.00672,0.024,4.58,0,4.58,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,5.15,-0.99,5.244292135,0,0,0,5.15,-0.99,5.244292135
17/07/2019 11:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.65688,0.22784,4.662450257,0.02688,0.00784,0.028,4.63,0.22,4.635223835,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,5.292,-0.874,5.363687165,0.192,0.056,0.2,5.1,-0.93,5.184100693
17/07/2019 12:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.73032,0.30176,4.739935274,0.04032,0.01176,0.042,4.69,0.29,4.698957331,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,8.89048,-0.08736,8.8909092,3.54048,1.03264,3.688,5.35,-1.12,5.465976582
17/07/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.78704,0.23372,4.792742117,0.04704,0.01372,0.049,4.74,0.22,4.745102739,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.4,-1.12,5.514925203,0,0,0,5.4,-1.12,5.514925203
17/07/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.69976,0.00868,4.699768016,0.02976,0.00868,0.031,4.67,0,4.67,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.4,-1.1,5.510898293,0,0,0,5.4,-1.1,5.510898293
17/07/2019 13:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.6032,0.4126,4.621654357,0.0432,0.0126,0.045,4.56,0.4,4.57751024,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,5.452,-0.954,5.534836944,0.192,0.056,0.2,5.26,-1.01,5.356089992
17/07/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.57992,0.31456,4.590709662,0.04992,0.01456,0.052,4.53,0.3,4.539922907,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,5.362,-0.994,5.453354931,0.192,0.056,0.2,5.17,-1.05,5.275547365
17/07/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.58376,0.39568,4.600806277,0.05376,0.01568,0.056,4.53,0.38,4.54591025,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,5.14,-0.98,5.232590181,0,0,0,5.14,-0.98,5.232590181
17/07/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.58952,0.30736,4.59980043,0.05952,0.01736,0.062,4.53,0.29,4.53927307,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,6.87152,-0.39164,6.882671647,1.81152,0.52836,1.887,5.06,-0.92,5.142956348
17/07/2019 15:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.5588,0.3984,4.576175259,0.0288,0.0084,0.03,4.53,0.39,4.546757086,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,5.13,-0.92,5.211842285,0,0,0,5.13,-0.92,5.211842285
17/07/2019 16:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.6244,0.2442,4.630843228,0.0144,0.0042,0.015,4.61,0.24,4.616243061,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,6.44776,-0.51232,6.468081694,1.39776,0.40768,1.456,5.05,-0.92,5.133117961
17/07/2019 16:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.89632,0.24476,4.902433783,0.01632,0.00476,0.017,4.88,0.24,4.885898075,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,5.142,-0.764,5.198447845,0.192,0.056,0.2,4.95,-0.82,5.017459517
17/07/2019 17:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.14608,0.29344,5.154439485,0.04608,0.01344,0.048,5.1,0.28,5.107680491,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,5.03,-0.74,5.084142012,0,0,0,5.03,-0.74,5.084142012
17/07/2019 17:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.30032,0.29176,5.308343998,0.04032,0.01176,0.042,5.26,0.28,5.2674472,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,5.09,-0.74,5.143510474,0,0,0,5.09,-0.74,5.143510474
17/07/2019 18:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.12192,0.00056,5.121920031,0.00192,0.00056,0.002,5.12,0,5.12,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,5.144,-0.498,5.168049922,0.384,0.112,0.4,4.76,-0.61,4.798926963
17/07/2019 18:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.88192,0.00056,4.881920032,0.00192,0.00056,0.002,4.88,0,4.88,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,6.2912,0.0916,6.291866814,1.8912,0.5516,1.97,4.4,-0.46,4.423980108
17/07/2019 19:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.76016,0.22588,4.765516236,0.02016,0.00588,0.021,4.74,0.22,4.745102739,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,4.3,-0.41,4.319502286,0,0,0,4.3,-0.41,4.319502286
17/07/2019 19:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.53384,0.00112,4.533840138,0.00384,0.00112,0.004,4.53,0,4.53,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,4.25,-0.38,4.266954417,0,0,0,4.25,-0.38,4.266954417
17/07/2019 20:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.37,0,4.37,0,0,0,4.37,0,4.37,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.1,-0.36,4.115774532,0,0,0,4.1,-0.36,4.115774532
17/07/2019 20:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.07,0,4.07,0,0,0,4.07,0,4.07,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.93,-0.33,3.943830625,0,0,0,3.93,-0.33,3.943830625
17/07/2019 21:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.9,0,3.9,0,0,0,3.9,0,3.9,0,0,0,0,0,0,0,0,0,3.81,-0.31,3.822590745,0,0,0,3.81,-0.31,3.822590745
17/07/2019 21:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.79,0,3.79,0,0,0,3.79,0,3.79,0,0,0,0,0,0,0,0,0,3.71,-0.29,3.721316971,0,0,0,3.71,-0.29,3.721316971
17/07/2019 22:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.79,0,3.79,0,0,0,3.79,0,3.79,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.94,-0.36,3.956412516,0,0,0,3.94,-0.36,3.956412516
17/07/2019 22:30,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,3.58,0,3.58,0,0,0,3.58,0,3.58,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.64,-0.31,3.6531767,0,0,0,3.64,-0.31,3.6531767
17/07/2019 23:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.33,0,3.33,0,0,0,3.33,0,3.33,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,3.43,-0.29,3.442237644,0,0,0,3.43,-0.29,3.442237644
17/07/2019 23:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.0548,0.2214,3.062812596,0.0048,0.0014,0.005,3.05,0.22,3.057924132,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,3.3,-0.29,3.312717917,0,0,0,3.3,-0.29,3.312717917
18/07/2019 00:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.85672,0.00196,2.856720672,0.00672,0.00196,0.007,2.85,0,2.85,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,3.1,-0.25,3.110064308,0,0,0,3.1,-0.25,3.110064308
18/07/2019 00:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.69192,0.00056,2.691920058,0.00192,0.00056,0.002,2.69,0,2.69,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,3,-0.22,3.008055851,0,0,0,3,-0.22,3.008055851
18/07/2019 01:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.5996,0.0028,2.599601508,0.0096,0.0028,0.01,2.59,0,2.59,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,2.95,-0.22,2.958192015,0,0,0,2.95,-0.22,2.958192015
18/07/2019 01:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,2.9,-0.22,2.908332856,0,0,0,2.9,-0.22,2.908332856
18/07/2019 02:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,2.88,-0.22,2.888390555,0,0,0,2.88,-0.22,2.888390555
18/07/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.55248,0.00364,2.552482595,0.01248,0.00364,0.013,2.54,0,2.54,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
18/07/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.50056,0.00308,2.500561897,0.01056,0.00308,0.011,2.49,0,2.49,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,2.81,-0.22,2.818598943,0,0,0,2.81,-0.22,2.818598943
18/07/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.4948,0.0014,2.494800393,0.0048,0.0014,0.005,2.49,0,2.49,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,2.76,-0.22,2.768754233,0,0,0,2.76,-0.22,2.768754233
18/07/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.50536,0.00448,2.505364005,0.01536,0.00448,0.016,2.49,0,2.49,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,2.71,-0.22,2.718915225,0,0,0,2.71,-0.22,2.718915225
18/07/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.50152,0.00336,2.501522257,0.01152,0.00336,0.012,2.49,0,2.49,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,2.73,-0.22,2.738850124,0,0,0,2.73,-0.22,2.738850124
18/07/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.48152,0.00336,2.481522275,0.01152,0.00336,0.012,2.47,0,2.47,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
18/07/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.44192,0.00056,2.441920064,0.00192,0.00056,0.002,2.44,0,2.44,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,2.76,-0.22,2.768754233,0,0,0,2.76,-0.22,2.768754233
18/07/2019 06:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.58,0,2.58,0,0,0,2.58,0,2.58,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.98,-0.22,2.98810977,0,0,0,2.98,-0.22,2.98810977
18/07/2019 06:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3,0,3,0,0,0,3,0,3,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,3.16,-0.24,3.169100819,0,0,0,3.16,-0.24,3.169100819
18/07/2019 07:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.36,0,3.36,0,0,0,3.36,0,3.36,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,3.63,-0.36,3.647807561,0,0,0,3.63,-0.36,3.647807561
18/07/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.91096,0.00028,3.91096001,0.00096,0.00028,0.001,3.91,0,3.91,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,3.91,-0.39,3.92940199,0,0,0,3.91,-0.39,3.92940199
18/07/2019 08:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.23,0,4.23,0,0,0,4.23,0,4.23,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,4.23,-0.53,4.263074008,0,0,0,4.23,-0.53,4.263074008
18/07/2019 08:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.4748,0.0014,4.474800219,0.0048,0.0014,0.005,4.47,0,4.47,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,4.45,-0.58,4.487638577,0,0,0,4.45,-0.58,4.487638577
18/07/2019 09:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.67672,0.22196,4.681984216,0.00672,0.00196,0.007,4.67,0.22,4.675179141,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,4.62,-0.66,4.666904756,0,0,0,4.62,-0.66,4.666904756
18/07/2019 09:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.68728,0.22504,4.692679064,0.01728,0.00504,0.018,4.67,0.22,4.675179141,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,5.99832,-0.37424,6.009983228,1.28832,0.37576,1.342,4.71,-0.75,4.769339577
18/07/2019 10:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.64784,0.22812,4.653434796,0.02784,0.00812,0.029,4.62,0.22,4.625235129,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,7.38488,0.07184,7.385229421,2.71488,0.79184,2.828,4.67,-0.72,4.725177245
18/07/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.7392,0.2656,4.746636704,0.0192,0.0056,0.02,4.72,0.26,4.727155593,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,9.5424,0.6132,9.562081991,4.7424,1.3832,4.94,4.8,-0.77,4.86136812
18/07/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.8084,0.2312,4.813955131,0.0384,0.0112,0.04,4.77,0.22,4.77507068,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,8.15328,0.20804,8.155933754,3.35328,0.97804,3.493,4.8,-0.77,4.86136812
18/07/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.73552,0.23036,4.741119636,0.03552,0.01036,0.037,4.7,0.22,4.705146119,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,5.55216,-0.52812,5.577220759,0.69216,0.20188,0.721,4.86,-0.73,4.914519305
18/07/2019 12:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.76496,0.25728,4.771900753,0.02496,0.00728,0.026,4.74,0.25,4.746588248,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,9.68968,0.44324,9.69981238,4.63968,1.35324,4.833,5.05,-0.91,5.131335109
18/07/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.80608,0.29344,4.815029803,0.04608,0.01344,0.048,4.76,0.28,4.768228182,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,7.13096,-0.31472,7.137901596,2.04096,0.59528,2.126,5.09,-0.91,5.170705948
18/07/2019 13:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.74512,0.40316,4.76221606,0.04512,0.01316,0.047,4.7,0.39,4.716153093,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,12.526,1.253,12.58851401,7.416,2.163,7.725,5.11,-0.91,5.190394975
18/07/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.64512,0.38316,4.660895987,0.04512,0.01316,0.047,4.6,0.37,4.614856444,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,5.96504,-0.63228,5.998456485,0.81504,0.23772,0.849,5.15,-0.87,5.222968505
18/07/2019 14:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.7028,0.2654,4.7102829,0.0528,0.0154,0.055,4.65,0.25,4.656715581,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,5.59336,-0.66152,5.632342745,0.54336,0.15848,0.566,5.05,-0.82,5.116141124
18/07/2019 14:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.71912,0.27016,4.726846729,0.06912,0.02016,0.072,4.65,0.25,4.656715581,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,4.88,-0.73,4.934298329,0,0,0,4.88,-0.73,4.934298329
18/07/2019 15:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.70976,0.36868,4.724168096,0.02976,0.00868,0.031,4.68,0.36,4.693825732,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,5.28168,-0.73076,5.331993417,0.27168,0.07924,0.283,5.01,-0.81,5.07505665
18/07/2019 15:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.65048,0.32764,4.662007314,0.06048,0.01764,0.063,4.59,0.31,4.600456499,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,5.86824,-0.64968,5.904093902,0.85824,0.25032,0.894,5.01,-0.9,5.09019646
18/07/2019 16:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.77976,0.34868,4.792461101,0.02976,0.00868,0.031,4.75,0.34,4.762152874,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,5.77216,-0.66812,5.810698357,0.69216,0.20188,0.721,5.08,-0.87,5.153959643
18/07/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.9272,0.2996,4.936300234,0.0672,0.0196,0.07,4.86,0.28,4.868059162,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,6.07936,-0.41352,6.093407651,1.11936,0.32648,1.166,4.96,-0.74,5.014897806
18/07/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.92912,0.36016,4.942260535,0.06912,0.02016,0.072,4.86,0.34,4.871878488,0.31488,0.09184,0.328,0.31488,0.09184,0.328,0,0,0,6.12976,-0.38132,6.141609121,1.22976,0.35868,1.281,4.9,-0.74,4.955562531
18/07/2019 17:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.956,0.438,4.975317075,0.096,0.028,0.1,4.86,0.41,4.877263577,0.40608,0.11844,0.423,0.40608,0.11844,0.423,0,0,0,18.34464,3.31552,18.64184781,13.66464,3.98552,14.234,4.68,-0.67,4.727716151
18/07/2019 18:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.7968,0.3524,4.809727227,0.0768,0.0224,0.08,4.72,0.33,4.731521954,0.3312,0.0966,0.345,0.3312,0.0966,0.345,0,0,0,13.98504,2.11772,14.14447178,9.45504,2.75772,9.849,4.53,-0.64,4.574986339
18/07/2019 18:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.58296,0.28128,4.591583692,0.07296,0.02128,0.076,4.51,0.26,4.51748824,0.33216,0.09688,0.346,0.33216,0.09688,0.346,0,0,0,9.14536,0.81448,9.181556905,4.81536,1.40448,5.016,4.33,-0.59,4.370011442
18/07/2019 19:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.45568,0.25624,4.463041922,0.05568,0.01624,0.058,4.4,0.24,4.406540593,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,11.98504,1.76772,12.11470255,7.77504,2.26772,8.099,4.21,-0.5,4.239587244
18/07/2019 19:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.2932,0.2826,4.302491023,0.0432,0.0126,0.045,4.25,0.27,4.258567834,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,9.07264,1.10952,9.140231463,5.07264,1.47952,5.284,4,-0.37,4.017076051
18/07/2019 20:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.1632,0.2826,4.172780488,0.0432,0.0126,0.045,4.12,0.27,4.128837609,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,5.46432,-0.01624,5.464344133,1.38432,0.40376,1.442,4.08,-0.42,4.101560679
18/07/2019 20:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.99728,0.00504,3.997283177,0.01728,0.00504,0.018,3.98,0,3.98,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,3.96,-0.42,3.982210441,0,0,0,3.96,-0.42,3.982210441
18/07/2019 21:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.76632,0.00476,3.766323008,0.01632,0.00476,0.017,3.75,0,3.75,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,3.84,-0.39,3.859753878,0,0,0,3.84,-0.39,3.859753878
18/07/2019 21:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.64192,0.00056,3.641920043,0.00192,0.00056,0.002,3.64,0,3.64,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,3.66,-0.31,3.673104954,0,0,0,3.66,-0.31,3.673104954
18/07/2019 22:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.64192,0.00056,3.641920043,0.00192,0.00056,0.002,3.64,0,3.64,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,3.83,-0.4,3.850831079,0,0,0,3.83,-0.4,3.850831079
18/07/2019 22:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.55,0,3.55,0,0,0,3.55,0,3.55,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,3.58,-0.28,3.590933026,0,0,0,3.58,-0.28,3.590933026
18/07/2019 23:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.31,0,3.31,0,0,0,3.31,0,3.31,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,3.32,-0.28,3.331786308,0,0,0,3.32,-0.28,3.331786308
18/07/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.94,0,2.94,0,0,0,2.94,0,2.94,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,3.13,-0.26,3.140780158,0,0,0,3.13,-0.26,3.140780158
19/07/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.7,0,2.7,0,0,0,2.7,0,2.7,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,3.02,-0.26,3.031171391,0,0,0,3.02,-0.26,3.031171391
19/07/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,2.88,-0.22,2.888390555,0,0,0,2.88,-0.22,2.888390555
19/07/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.48,0,2.48,0,0,0,2.48,0,2.48,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,2.82,-0.22,2.828568543,0,0,0,2.82,-0.22,2.828568543
19/07/2019 01:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.48,0,2.48,0,0,0,2.48,0,2.48,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
19/07/2019 02:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.48,0,2.48,0,0,0,2.48,0,2.48,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,2.82,-0.22,2.828568543,0,0,0,2.82,-0.22,2.828568543
19/07/2019 02:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.42,0,2.42,0,0,0,2.42,0,2.42,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
19/07/2019 03:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.42096,0.00028,2.420960016,0.00096,0.00028,0.001,2.42,0,2.42,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,2.75,-0.22,2.758785965,0,0,0,2.75,-0.22,2.758785965
19/07/2019 03:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.42,0,2.42,0,0,0,2.42,0,2.42,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,2.75,-0.22,2.758785965,0,0,0,2.75,-0.22,2.758785965
19/07/2019 04:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.39192,0.00056,2.391920066,0.00192,0.00056,0.002,2.39,0,2.39,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,2.73,-0.22,2.738850124,0,0,0,2.73,-0.22,2.738850124
19/07/2019 04:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.37,0,2.37,0,0,0,2.37,0,2.37,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,2.73,-0.22,2.738850124,0,0,0,2.73,-0.22,2.738850124
19/07/2019 05:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.3,0,2.3,0,0,0,2.3,0,2.3,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,2.73,-0.22,2.738850124,0,0,0,2.73,-0.22,2.738850124
