Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
19/07/2019 05:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.25096,0.00028,2.250960017,0.00096,0.00028,0.001,2.25,0,2.25,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,2.69,-0.22,2.698981289,0,0,0,2.69,-0.22,2.698981289
19/07/2019 06:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.49,0,2.49,0,0,0,2.49,0,2.49,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,3,-0.22,3.008055851,0,0,0,3,-0.22,3.008055851
19/07/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.96,0,2.96,0,0,0,2.96,0,2.96,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.37,-0.29,3.38245473,0,0,0,3.37,-0.29,3.38245473
19/07/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.29,0,3.29,0,0,0,3.29,0,3.29,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.79,-0.44,3.815455412,0,0,0,3.79,-0.44,3.815455412
19/07/2019 07:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.89,0,3.89,0,0,0,3.89,0,3.89,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,4.08,-0.44,4.103656906,0,0,0,4.08,-0.44,4.103656906
19/07/2019 08:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.3,0,4.3,0,0,0,4.3,0,4.3,0,0,0,0,0,0,0,0,0,4.53,-0.67,4.579279419,0,0,0,4.53,-0.67,4.579279419
19/07/2019 08:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.57,0,4.57,0,0,0,4.57,0,4.57,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.61,-0.58,4.646342648,0,0,0,4.61,-0.58,4.646342648
19/07/2019 09:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.69096,0.00028,4.690960008,0.00096,0.00028,0.001,4.69,0,4.69,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,4.81,-0.61,4.848525549,0,0,0,4.81,-0.61,4.848525549
19/07/2019 09:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.84248,0.00364,4.842481368,0.01248,0.00364,0.013,4.83,0,4.83,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,5.21,-0.77,5.266592826,0,0,0,5.21,-0.77,5.266592826
19/07/2019 10:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.8948,0.0014,4.8948002,0.0048,0.0014,0.005,4.89,0,4.89,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,5.21,-0.77,5.266592826,0,0,0,5.21,-0.77,5.266592826
19/07/2019 10:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.99864,0.00252,4.998640635,0.00864,0.00252,0.009,4.99,0,4.99,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,5.2,-0.77,5.256700486,0,0,0,5.2,-0.77,5.256700486
19/07/2019 11:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.07152,0.00336,5.071521113,0.01152,0.00336,0.012,5.06,0,5.06,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,5.15,-0.71,5.198711379,0,0,0,5.15,-0.71,5.198711379
19/07/2019 11:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.18672,0.22196,5.191467095,0.00672,0.00196,0.007,5.18,0.22,5.18466971,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,5.3,-0.69,5.344726373,0,0,0,5.3,-0.69,5.344726373
19/07/2019 12:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.11592,0.38756,5.130578934,0.02592,0.00756,0.027,5.09,0.38,5.104164966,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,5.3,-0.73,5.350037383,0,0,0,5.3,-0.73,5.350037383
19/07/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.0988,0.3884,5.113571746,0.0288,0.0084,0.03,5.07,0.38,5.084220688,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,5.21,-0.73,5.26089346,0,0,0,5.21,-0.73,5.26089346
19/07/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.99168,0.34924,5.003882273,0.03168,0.00924,0.033,4.96,0.34,4.971639569,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,5.16,-0.77,5.217135229,0,0,0,5.16,-0.77,5.217135229
19/07/2019 13:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.85608,0.31344,4.866185118,0.04608,0.01344,0.048,4.81,0.3,4.819346429,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,5.16,-0.67,5.20331625,0,0,0,5.16,-0.67,5.20331625
19/07/2019 14:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.758,0.344,4.770419269,0.048,0.014,0.05,4.71,0.33,4.721546357,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,5.04,-0.65,5.081741827,0,0,0,5.04,-0.65,5.081741827
19/07/2019 14:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.71952,0.36736,4.733795771,0.05952,0.01736,0.062,4.66,0.35,4.673125293,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.93,-0.57,4.962841928,0,0,0,4.93,-0.57,4.962841928
19/07/2019 15:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.79472,0.36596,4.808665782,0.05472,0.01596,0.057,4.74,0.35,4.752904375,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,4.85,-0.59,4.885754804,0,0,0,4.85,-0.59,4.885754804
19/07/2019 15:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.63336,0.30848,4.643617641,0.06336,0.01848,0.066,4.57,0.29,4.579192068,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,4.77,-0.59,4.806349966,0,0,0,4.77,-0.59,4.806349966
19/07/2019 16:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.75072,0.29896,4.760117394,0.03072,0.00896,0.032,4.72,0.29,4.728900506,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,4.79,-0.57,4.823795186,0,0,0,4.79,-0.57,4.823795186
19/07/2019 16:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.928,0.334,4.939305619,0.048,0.014,0.05,4.88,0.32,4.890480549,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,4.83,-0.57,4.863517246,0,0,0,4.83,-0.57,4.863517246
19/07/2019 17:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.9712,0.3166,4.981271424,0.0912,0.0266,0.095,4.88,0.29,4.888609209,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,5.114,-0.408,5.130249507,0.384,0.112,0.4,4.73,-0.52,4.758497662
19/07/2019 17:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.98912,0.27016,4.996429205,0.06912,0.02016,0.072,4.92,0.25,4.926347531,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,5.8944,-0.1158,5.89553738,1.2144,0.3542,1.265,4.68,-0.47,4.703541219
19/07/2019 18:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.82608,0.26344,4.833264818,0.04608,0.01344,0.048,4.78,0.25,4.786533192,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,5.5392,-0.1844,5.542268489,0.9792,0.2856,1.02,4.56,-0.47,4.584157502
19/07/2019 18:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.6532,0.2926,4.662390481,0.0432,0.0126,0.045,4.61,0.28,4.618495426,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,4.37,-0.43,4.391104645,0,0,0,4.37,-0.43,4.391104645
19/07/2019 19:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.37976,0.37868,4.396100113,0.02976,0.00868,0.031,4.35,0.37,4.365707274,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,4.302,-0.284,4.311364053,0.192,0.056,0.2,4.11,-0.34,4.124039282
19/07/2019 19:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.16992,0.29456,4.180310802,0.04992,0.01456,0.052,4.12,0.28,4.129503602,0.31296,0.09128,0.326,0.31296,0.09128,0.326,0,0,0,3.96,-0.34,3.974569159,0,0,0,3.96,-0.34,3.974569159
19/07/2019 20:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.09568,0.31624,4.107870787,0.05568,0.01624,0.058,4.04,0.3,4.051123301,0.30624,0.08932,0.319,0.30624,0.08932,0.319,0,0,0,3.89,-0.34,3.904830342,0,0,0,3.89,-0.34,3.904830342
19/07/2019 20:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.83872,0.02296,3.838788663,0.07872,0.02296,0.082,3.76,0,3.76,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,3.76,-0.29,3.771166928,0,0,0,3.76,-0.29,3.771166928
19/07/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.6684,0.2312,3.675678441,0.0384,0.0112,0.04,3.63,0.22,3.636660556,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,3.67,-0.28,3.680665701,0,0,0,3.67,-0.28,3.680665701
19/07/2019 21:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.56032,0.23176,3.567855266,0.04032,0.01176,0.042,3.52,0.22,3.526868299,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,3.56,-0.24,3.568080717,0,0,0,3.56,-0.24,3.568080717
19/07/2019 22:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.59496,0.00728,3.594967371,0.02496,0.00728,0.026,3.57,0,3.57,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,3.73,-0.31,3.742859869,0,0,0,3.73,-0.31,3.742859869
19/07/2019 22:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.53512,0.23316,3.542800728,0.04512,0.01316,0.047,3.49,0.22,3.496927223,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,3.64,-0.31,3.6531767,0,0,0,3.64,-0.31,3.6531767
19/07/2019 23:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.22032,0.26176,3.230940916,0.04032,0.01176,0.042,3.18,0.25,3.189811907,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,3.49,-0.31,3.503740858,0,0,0,3.49,-0.31,3.503740858
19/07/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.94512,0.23316,2.954335018,0.04512,0.01316,0.047,2.9,0.22,2.908332856,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,3.34,-0.31,3.354355378,0,0,0,3.34,-0.31,3.354355378
20/07/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.7224,0.2382,2.732800944,0.0624,0.0182,0.065,2.66,0.22,2.669082239,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,3.22,-0.32,3.235861555,0,0,0,3.22,-0.32,3.235861555
20/07/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.59784,0.00812,2.59785269,0.02784,0.00812,0.029,2.57,0,2.57,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,3.13,-0.32,3.146315305,0,0,0,3.13,-0.32,3.146315305
20/07/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.51304,0.00672,2.513048985,0.02304,0.00672,0.024,2.49,0,2.49,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,3.03,-0.28,3.042909792,0,0,0,3.03,-0.28,3.042909792
20/07/2019 01:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.46152,0.00336,2.461522293,0.01152,0.00336,0.012,2.45,0,2.45,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,2.89,-0.24,2.899948275,0,0,0,2.89,-0.24,2.899948275
20/07/2019 02:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.4892,0.0056,2.489206299,0.0192,0.0056,0.02,2.47,0,2.47,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,2.87,-0.24,2.880017361,0,0,0,2.87,-0.24,2.880017361
20/07/2019 02:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.4644,0.0042,2.464403579,0.0144,0.0042,0.015,2.45,0,2.45,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,2.84,-0.24,2.850122804,0,0,0,2.84,-0.24,2.850122804
20/07/2019 03:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.41824,0.00532,2.418245852,0.01824,0.00532,0.019,2.4,0,2.4,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,2.81,-0.24,2.820230487,0,0,0,2.81,-0.24,2.820230487
20/07/2019 03:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.37976,0.00868,2.37977583,0.02976,0.00868,0.031,2.35,0,2.35,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,2.81,-0.24,2.820230487,0,0,0,2.81,-0.24,2.820230487
20/07/2019 04:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.3692,0.0056,2.369206618,0.0192,0.0056,0.02,2.35,0,2.35,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,2.76,-0.24,2.770415131,0,0,0,2.76,-0.24,2.770415131
20/07/2019 04:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.3044,0.0042,2.304403827,0.0144,0.0042,0.015,2.29,0,2.29,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,2.71,-0.24,2.72060655,0,0,0,2.71,-0.24,2.72060655
20/07/2019 05:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.25496,0.00728,2.254971751,0.02496,0.00728,0.026,2.23,0,2.23,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,2.71,-0.24,2.72060655,0,0,0,2.71,-0.24,2.72060655
20/07/2019 05:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.18744,0.23092,2.199594917,0.03744,0.01092,0.039,2.15,0.22,2.161226504,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,2.66,-0.24,2.670805122,0,0,0,2.66,-0.24,2.670805122
20/07/2019 06:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.29592,0.00756,2.295932447,0.02592,0.00756,0.027,2.27,0,2.27,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,2.68,-0.24,2.690724809,0,0,0,2.68,-0.24,2.690724809
20/07/2019 06:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.49592,0.00756,2.495931449,0.02592,0.00756,0.027,2.47,0,2.47,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.68,-0.24,2.690724809,0,0,0,2.68,-0.24,2.690724809
20/07/2019 07:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.75744,0.29092,2.772744092,0.03744,0.01092,0.039,2.72,0.28,2.734373786,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,3.07,-0.31,3.085611771,0,0,0,3.07,-0.31,3.085611771
20/07/2019 07:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.03168,0.31924,3.048441864,0.03168,0.00924,0.033,3,0.31,3.015974138,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,6.3188,0.6084,6.348022054,3.1488,0.9184,3.28,3.17,-0.31,3.185121662
20/07/2019 08:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.2776,0.3568,3.296963451,0.0576,0.0168,0.06,3.22,0.34,3.237900554,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,10.624,1.672,10.75476453,7.104,2.072,7.4,3.52,-0.4,3.542654372
20/07/2019 08:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.63352,0.28436,3.64463005,0.08352,0.02436,0.087,3.55,0.26,3.559508393,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,13.70872,2.42296,13.92119748,9.91872,2.89296,10.332,3.79,-0.47,3.819031291
20/07/2019 09:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.8244,0.2792,3.834577943,0.1344,0.0392,0.14,3.69,0.24,3.697796641,0.34944,0.10192,0.364,0.34944,0.10192,0.364,0,0,0,10.22176,1.19968,10.29191963,6.10176,1.77968,6.356,4.12,-0.58,4.160624953
20/07/2019 09:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.92096,0.27528,3.930611454,0.12096,0.03528,0.126,3.8,0.24,3.807571404,0.4032,0.1176,0.42,0.4032,0.1176,0.42,0,0,0,15.93968,2.76324,16.17741926,11.59968,3.38324,12.083,4.34,-0.62,4.384062043
20/07/2019 10:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.97888,0.26884,3.987951981,0.09888,0.02884,0.103,3.88,0.24,3.887415594,0.33312,0.09716,0.347,0.33312,0.09716,0.347,0,0,0,12.59792,1.78856,12.72424989,8.25792,2.40856,8.602,4.34,-0.62,4.384062043
20/07/2019 10:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.05672,0.31696,4.069083533,0.12672,0.03696,0.132,3.93,0.28,3.939961929,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,9.01224,0.80732,9.048327768,4.72224,1.37732,4.919,4.29,-0.57,4.327701468
20/07/2019 11:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.0416,0.3038,4.053001974,0.0816,0.0238,0.085,3.96,0.28,3.969886648,0.42336,0.12348,0.441,0.42336,0.12348,0.441,0,0,0,10.47176,1.23968,10.54488331,6.10176,1.77968,6.356,4.37,-0.54,4.403237445
20/07/2019 11:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.98176,0.30968,3.993784471,0.10176,0.02968,0.106,3.88,0.28,3.890089973,0.4032,0.1176,0.42,0.4032,0.1176,0.42,0,0,0,11.6188,1.6434,11.7344483,7.3488,2.1434,7.655,4.27,-0.5,4.299174339
20/07/2019 12:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.85176,0.30968,3.864189022,0.10176,0.02968,0.106,3.75,0.28,3.760438804,0.34272,0.09996,0.357,0.34272,0.09996,0.357,0,0,0,25.43688,5.62284,26.05093461,21.26688,6.20284,22.153,4.17,-0.58,4.210142515
20/07/2019 12:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.9332,0.2876,3.9437008,0.1632,0.0476,0.17,3.77,0.24,3.777631533,0.37248,0.10864,0.388,0.37248,0.10864,0.388,0,0,0,23.3172,5.0346,23.85453862,19.1472,5.5846,19.945,4.17,-0.55,4.206114597
20/07/2019 13:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.96304,0.04172,3.963259593,0.14304,0.04172,0.149,3.82,0,3.82,0.50208,0.14644,0.523,0.50208,0.14644,0.523,0,0,0,21.12936,4.48148,21.59938696,17.07936,4.98148,17.791,4.05,-0.5,4.080747481
20/07/2019 13:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.69344,0.35892,3.710838531,0.13344,0.03892,0.139,3.56,0.32,3.574353088,0.47616,0.13888,0.496,0.47616,0.13888,0.496,0,0,0,32.19808,7.80944,33.13161193,28.31808,8.25944,29.498,3.88,-0.45,3.906008193
20/07/2019 14:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.01168,0.32924,4.025167748,0.03168,0.00924,0.033,3.98,0.32,3.992843598,0.32256,0.09408,0.336,0.32256,0.09408,0.336,0,0,0,8.91224,0.90732,8.95830628,4.72224,1.37732,4.919,4.19,-0.47,4.216277979
20/07/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.9596,0.2228,3.965863336,0.0096,0.0028,0.01,3.95,0.22,3.956121838,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,7.37856,0.60708,7.403492,3.41856,0.99708,3.561,3.96,-0.39,3.979158202
20/07/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.86064,0.32352,3.874171705,0.08064,0.02352,0.084,3.78,0.3,3.791886074,0.31968,0.09324,0.333,0.31968,0.09324,0.333,0,0,0,10.55024,1.59632,10.67032341,6.81024,1.98632,7.094,3.74,-0.39,3.760279245
20/07/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.58048,0.41764,3.604755221,0.06048,0.01764,0.063,3.52,0.4,3.542654372,0.32928,0.09604,0.343,0.32928,0.09604,0.343,0,0,0,22.98128,5.25704,23.57489555,19.36128,5.64704,20.168,3.62,-0.39,3.640947679
20/07/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.65952,0.26736,3.669273498,0.05952,0.01736,0.062,3.6,0.25,3.608670115,0.312,0.091,0.325,0.312,0.091,0.325,0,0,0,26.12104,6.14072,26.83313572,22.39104,6.53072,23.324,3.73,-0.39,3.750333319
20/07/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.73184,0.26512,3.741245568,0.05184,0.01512,0.054,3.68,0.25,3.688482073,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,30.6652,7.5336,31.57704261,26.9952,7.8736,28.12,3.67,-0.34,3.68571567
20/07/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.0084,0.2812,4.018251361,0.0384,0.0112,0.04,3.97,0.27,3.979170768,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,18.97504,4.04772,19.40196331,15.21504,4.43772,15.849,3.76,-0.39,3.780171954
20/07/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.198,0.284,4.207595513,0.048,0.014,0.05,4.15,0.27,4.158773858,0.35712,0.10416,0.372,0.35712,0.10416,0.372,0,0,0,17.02216,3.48688,17.37562267,13.29216,3.87688,13.846,3.73,-0.39,3.750333319
20/07/2019 18:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.1884,0.3312,4.201474503,0.0384,0.0112,0.04,4.15,0.32,4.162319065,0.31584,0.09212,0.329,0.31584,0.09212,0.329,0,0,0,10.29208,1.65644,10.42452417,6.74208,1.96644,7.023,3.55,-0.31,3.563509506
20/07/2019 18:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.09168,0.25924,4.099884218,0.03168,0.00924,0.033,4.06,0.25,4.067689762,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,11.1112,1.9216,11.27613906,7.6512,2.2316,7.97,3.46,-0.31,3.473859525
20/07/2019 19:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.04056,0.00308,4.040561174,0.01056,0.00308,0.011,4.03,0,4.03,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,5.54248,0.35364,5.553750607,2.17248,0.63364,2.263,3.37,-0.28,3.381612042
20/07/2019 19:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.88768,0.00224,3.887680645,0.00768,0.00224,0.008,3.88,0,3.88,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,3.3,-0.24,3.308715763,0,0,0,3.3,-0.24,3.308715763
20/07/2019 20:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.76,0,3.76,0,0,0,3.76,0,3.76,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,3.19,-0.24,3.199015474,0,0,0,3.19,-0.24,3.199015474
20/07/2019 20:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.57,0,3.57,0,0,0,3.57,0,3.57,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,3.15,-0.24,3.159129627,0,0,0,3.15,-0.24,3.159129627
20/07/2019 21:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.43,0,3.43,0,0,0,3.43,0,3.43,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,3.07,-0.26,3.080990101,0,0,0,3.07,-0.26,3.080990101
20/07/2019 21:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.32,0,3.32,0,0,0,3.32,0,3.32,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,2.9,-0.13,2.902912331,0,0,0,2.9,-0.13,2.902912331
20/07/2019 22:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.36344,0.00392,3.363442284,0.01344,0.00392,0.014,3.35,0,3.35,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,3.17,-0.27,3.181477644,0,0,0,3.17,-0.27,3.181477644
20/07/2019 22:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.28384,0.00112,3.283840191,0.00384,0.00112,0.004,3.28,0,3.28,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,3.14,-0.27,3.151586902,0,0,0,3.14,-0.27,3.151586902
20/07/2019 23:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.12192,0.00056,3.12192005,0.00192,0.00056,0.002,3.12,0,3.12,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,2.92,0,2.92,0,0,0,2.92,0,2.92
20/07/2019 23:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.95384,0.00112,2.953840212,0.00384,0.00112,0.004,2.95,0,2.95,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,2.8,0,2.8,0,0,0,2.8,0,2.8
21/07/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.74384,0.00112,2.743840229,0.00384,0.00112,0.004,2.74,0,2.74,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69
21/07/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.65192,0.00056,2.651920059,0.00192,0.00056,0.002,2.65,0,2.65,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
21/07/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.47864,0.00252,2.478641281,0.00864,0.00252,0.009,2.47,0,2.47,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53
21/07/2019 01:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.43096,0.00028,2.430960016,0.00096,0.00028,0.001,2.43,0,2.43,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53
21/07/2019 02:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.46536,0.00448,2.46536407,0.01536,0.00448,0.016,2.45,0,2.45,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53
21/07/2019 02:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.40208,0.00644,2.402088633,0.02208,0.00644,0.023,2.38,0,2.38,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53
21/07/2019 03:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.3848,0.0014,2.384800411,0.0048,0.0014,0.005,2.38,0,2.38,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,2.5,0,2.5,0,0,0,2.5,0,2.5
21/07/2019 03:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.35384,0.00112,2.353840266,0.00384,0.00112,0.004,2.35,0,2.35,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,2.43,0,2.43,0,0,0,2.43,0,2.43
21/07/2019 04:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.35672,0.00196,2.356720815,0.00672,0.00196,0.007,2.35,0,2.35,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,2.43,0,2.43,0,0,0,2.43,0,2.43
21/07/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.26,0,2.26,0,0,0,2.26,0,2.26,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,2.39,0,2.39,0,0,0,2.39,0,2.39
21/07/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.23,0,2.23,0,0,0,2.23,0,2.23,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.39,0,2.39,0,0,0,2.39,0,2.39
21/07/2019 05:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.13,0,2.13,0,0,0,2.13,0,2.13,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.3,0,2.3,0,0,0,2.3,0,2.3
21/07/2019 06:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.23,0,2.23,0,0,0,2.23,0,2.23,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,2.37,0,2.37,0,0,0,2.37,0,2.37
21/07/2019 06:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.36,0,2.36,0,0,0,2.36,0,2.36,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,2.4,0.09,2.401686907,0,0,0,2.4,0.09,2.401686907
21/07/2019 07:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.54,0,2.54,0,0,0,2.54,0,2.54,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,2.55,-0.23,2.560351538,0,0,0,2.55,-0.23,2.560351538
21/07/2019 07:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,4.92872,0.42296,4.946834948,2.23872,0.65296,2.332,2.69,-0.23,2.699814808
21/07/2019 08:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.94192,0.00056,2.941920053,0.00192,0.00056,0.002,2.94,0,2.94,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,9.56656,1.69608,9.715747918,6.70656,1.95608,6.986,2.86,-0.26,2.871793864
21/07/2019 08:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.08536,0.00448,3.085363253,0.01536,0.00448,0.016,3.07,0,3.07,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,14.1132,2.9726,14.42285565,11.0832,3.2326,11.545,3.03,-0.26,3.041134657
21/07/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.2092,0.0056,3.209204886,0.0192,0.0056,0.02,3.19,0,3.19,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,15.67856,3.39708,16.04236255,12.53856,3.65708,13.061,3.14,-0.26,3.150745943
21/07/2019 09:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.30936,0.01148,3.309379912,0.03936,0.01148,0.041,3.27,0,3.27,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,20.14928,4.66604,20.68249051,16.88928,4.92604,17.593,3.26,-0.26,3.270351663
21/07/2019 10:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.50992,0.40456,3.533158247,0.04992,0.01456,0.052,3.46,0.39,3.481910395,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,21.54488,5.00684,22.11900316,18.19488,5.30684,18.953,3.35,-0.3,3.363406012
21/07/2019 10:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.72568,0.29624,3.737438909,0.05568,0.01624,0.058,3.67,0.28,3.680665701,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,23.42248,5.44364,24.04674169,19.93248,5.81364,20.763,3.49,-0.37,3.509558377
21/07/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.74608,0.01344,3.74610411,0.04608,0.01344,0.048,3.7,0,3.7,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,23.81352,5.47936,24.43577543,20.12352,5.86936,20.962,3.69,-0.39,3.71055252
21/07/2019 11:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.93552,0.01036,3.935533636,0.03552,0.01036,0.037,3.9,0,3.9,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,13.93496,2.55728,14.16766711,10.10496,2.94728,10.526,3.83,-0.39,3.84980519
21/07/2019 12:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.85072,0.00896,3.850730424,0.03072,0.00896,0.032,3.82,0,3.82,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,16.39856,3.20708,16.70922297,12.53856,3.65708,13.061,3.86,-0.45,3.886142046
21/07/2019 12:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.92184,0.30512,3.933691294,0.05184,0.01512,0.054,3.87,0.29,3.880850422,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,19.712,4.231,20.16095992,15.912,4.641,16.575,3.8,-0.41,3.822054421
21/07/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.04552,0.01036,4.045533265,0.03552,0.01036,0.037,4.01,0,4.01,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,18.0868,3.7724,18.47602057,14.2368,4.1524,14.83,3.85,-0.38,3.868707795
21/07/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.01072,0.00896,4.010730008,0.03072,0.00896,0.032,3.98,0,3.98,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,16.42888,3.30884,16.75877442,12.57888,3.66884,13.103,3.85,-0.36,3.866794538
21/07/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.00496,0.00728,4.004966617,0.02496,0.00728,0.026,3.98,0,3.98,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,9.96056,1.34308,10.05070243,6.01056,1.75308,6.261,3.95,-0.41,3.971221475
21/07/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.79416,0.23288,3.801300199,0.04416,0.01288,0.046,3.75,0.22,3.75644779,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,19.71152,4.22836,20.15993673,15.97152,4.65836,16.637,3.74,-0.43,3.764638097
21/07/2019 15:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.82896,0.35428,3.845315202,0.04896,0.01428,0.051,3.78,0.34,3.795260202,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,15.71504,3.11272,16.02034669,11.97504,3.49272,12.474,3.74,-0.38,3.759255245
21/07/2019 15:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.69664,0.26652,3.706235314,0.05664,0.01652,0.059,3.64,0.25,3.648575064,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,21.45976,4.94868,22.02295922,18.02976,5.25868,18.781,3.43,-0.31,3.443980255
21/07/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.76048,0.31764,3.773871354,0.06048,0.01764,0.063,3.7,0.3,3.712142239,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,17.08592,3.68756,17.47932381,13.70592,3.99756,14.277,3.38,-0.31,3.394186206
21/07/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.03512,0.39316,4.054228435,0.04512,0.01316,0.047,3.99,0.38,4.008054391,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,12.11464,2.20552,12.3137655,8.62464,2.51552,8.984,3.49,-0.31,3.503740858
21/07/2019 17:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.00072,0.32896,4.014221618,0.03072,0.00896,0.032,3.97,0.32,3.982875845,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,11.40312,1.97216,11.57240514,7.89312,2.30216,8.222,3.51,-0.33,3.525478691
21/07/2019 17:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.10168,0.25924,4.109864256,0.03168,0.00924,0.033,4.07,0.25,4.077670904,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,9.51592,1.42756,9.622404117,6.02592,1.75756,6.277,3.49,-0.33,3.505567001
21/07/2019 18:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.08512,0.28316,4.094921855,0.04512,0.01316,0.047,4.04,0.27,4.049012225,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,8.37608,1.08344,8.44586043,4.84608,1.41344,5.048,3.53,-0.33,3.545391375
21/07/2019 18:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.99072,0.31896,4.003446215,0.03072,0.00896,0.032,3.96,0.31,3.972115305,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,7.74984,1.01912,7.816560983,4.41984,1.28912,4.604,3.33,-0.27,3.340928015
21/07/2019 19:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.04496,0.28728,4.055148727,0.02496,0.00728,0.026,4.02,0.28,4.029739446,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,6.27552,0.61536,6.305618066,3.03552,0.88536,3.162,3.24,-0.27,3.251230536
21/07/2019 19:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.92088,0.29484,3.931949974,0.05088,0.01484,0.053,3.87,0.28,3.880115978,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,5.1296,0.2928,5.137949786,1.9296,0.5628,2.01,3.2,-0.27,3.211370424
21/07/2019 20:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.91096,0.00028,3.91096001,0.00096,0.00028,0.001,3.91,0,3.91,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,3.372,-0.214,3.378783805,0.192,0.056,0.2,3.18,-0.27,3.19144168
21/07/2019 20:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.78576,0.00168,3.785760373,0.00576,0.00168,0.006,3.78,0,3.78,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,3.2,-0.27,3.211370424,0,0,0,3.2,-0.27,3.211370424
21/07/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.65824,0.00532,3.658243868,0.01824,0.00532,0.019,3.64,0,3.64,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,3.11,-0.27,3.121698256,0,0,0,3.11,-0.27,3.121698256
21/07/2019 21:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.6336,0.2898,3.645138269,0.0336,0.0098,0.035,3.6,0.28,3.610872471,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,3.05,0.14,3.053211424,0,0,0,3.05,0.14,3.053211424
21/07/2019 22:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.59824,0.28532,3.609534402,0.01824,0.00532,0.019,3.58,0.28,3.590933026,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,3.34,-0.28,3.351715978,0,0,0,3.34,-0.28,3.351715978
21/07/2019 22:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.46016,0.28588,3.471949683,0.02016,0.00588,0.021,3.44,0.28,3.451376537,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,3.34,-0.28,3.351715978,0,0,0,3.34,-0.28,3.351715978
21/07/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.21072,0.28896,3.22369676,0.03072,0.00896,0.032,3.18,0.28,3.192303244,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,3.17,-0.26,3.180644589,0,0,0,3.17,-0.26,3.180644589
21/07/2019 23:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.9444,0.0042,2.944402996,0.0144,0.0042,0.015,2.93,0,2.93,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,3.02,-0.23,3.028745615,0,0,0,3.02,-0.23,3.028745615
22/07/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.71552,0.35036,2.73802867,0.03552,0.01036,0.037,2.68,0.34,2.701481075,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,2.9,-0.23,2.909106392,0,0,0,2.9,-0.23,2.909106392
22/07/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.59128,0.25204,2.603508441,0.04128,0.01204,0.043,2.55,0.24,2.561269217,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,2.83,-0.23,2.839330907,0,0,0,2.83,-0.23,2.839330907
22/07/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.4776,0.5768,2.543855342,0.0576,0.0168,0.06,2.42,0.56,2.48394847,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,2.81,-0.23,2.819397099,0,0,0,2.81,-0.23,2.819397099
22/07/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.45184,0.01512,2.451886621,0.05184,0.01512,0.054,2.4,0,2.4,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,2.81,-0.23,2.819397099,0,0,0,2.81,-0.23,2.819397099
22/07/2019 02:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.49912,0.02016,2.499201312,0.06912,0.02016,0.072,2.43,0,2.43,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,2.83,-0.23,2.839330907,0,0,0,2.83,-0.23,2.839330907
22/07/2019 02:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.47608,0.01344,2.476116475,0.04608,0.01344,0.048,2.43,0,2.43,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,2.75,-0.23,2.75960142,0,0,0,2.75,-0.23,2.75960142
22/07/2019 03:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.4636,0.0098,2.463619492,0.0336,0.0098,0.035,2.43,0,2.43,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,2.75,-0.23,2.75960142,0,0,0,2.75,-0.23,2.75960142
22/07/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.47032,0.23176,2.48116779,0.04032,0.01176,0.042,2.43,0.22,2.439938524,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,2.73,-0.23,2.739671513,0,0,0,2.73,-0.23,2.739671513
22/07/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.47224,0.01232,2.472270697,0.04224,0.01232,0.044,2.43,0,2.43,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,2.71,-0.23,2.719742635,0,0,0,2.71,-0.23,2.719742635
22/07/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.4684,0.3112,2.48793971,0.0384,0.0112,0.04,2.43,0.3,2.448448488,0.3168,0.0924,0.33,0.3168,0.0924,0.33,0,0,0,2.74,-0.23,2.74963634,0,0,0,2.74,-0.23,2.74963634
22/07/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.42744,0.23092,2.43839886,0.03744,0.01092,0.039,2.39,0.22,2.400104164,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0,0,0,2.82,-0.23,2.829363886,0,0,0,2.82,-0.23,2.829363886
22/07/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.414,0.007,2.414010149,0.024,0.007,0.025,2.39,0,2.39,0.38208,0.11144,0.398,0.38208,0.11144,0.398,0,0,0,2.86,-0.23,2.869233347,0,0,0,2.86,-0.23,2.869233347
22/07/2019 06:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.57824,0.00532,2.578245489,0.01824,0.00532,0.019,2.56,0,2.56,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,2.95,-0.23,2.958952517,0,0,0,2.95,-0.23,2.958952517
22/07/2019 06:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.94704,0.29372,2.961640795,0.04704,0.01372,0.049,2.9,0.28,2.913485885,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,3.09,-0.23,3.098548047,0,0,0,3.09,-0.23,3.098548047
22/07/2019 07:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.332,0.271,3.343002393,0.072,0.021,0.075,3.26,0.25,3.269571837,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,3.51,-0.3,3.522797184,0,0,0,3.51,-0.3,3.522797184
22/07/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.80792,0.02856,3.808027101,0.09792,0.02856,0.102,3.71,0,3.71,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,3.92,-0.38,3.9383753,0,0,0,3.92,-0.38,3.9383753
22/07/2019 08:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.08464,0.33052,4.097990654,0.10464,0.03052,0.109,3.98,0.3,3.991290518,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,4.26,-0.54,4.29408896,0,0,0,4.26,-0.54,4.29408896
22/07/2019 08:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.42024,0.37632,4.436230201,0.09024,0.02632,0.094,4.33,0.35,4.344122466,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,4.26,-0.47,4.285848807,0,0,0,4.26,-0.47,4.285848807
22/07/2019 09:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.60432,0.41876,4.623323761,0.06432,0.01876,0.067,4.54,0.4,4.557587081,0.46848,0.13664,0.488,0.46848,0.13664,0.488,0,0,0,4.26,-0.39,4.277814863,0,0,0,4.26,-0.39,4.277814863
22/07/2019 09:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.6728,0.4154,4.691227664,0.0528,0.0154,0.055,4.62,0.4,4.637283688,0.43392,0.12656,0.452,0.43392,0.12656,0.452,0,0,0,4.45,-0.41,4.468847726,0,0,0,4.45,-0.41,4.468847726
22/07/2019 10:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.73872,0.32296,4.749712665,0.07872,0.02296,0.082,4.66,0.3,4.669646668,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,4.87912,-0.37484,4.89349742,0.42912,0.12516,0.447,4.45,-0.5,4.478001787
22/07/2019 10:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.72992,0.29956,4.739396523,0.16992,0.04956,0.177,4.56,0.25,4.566847928,0.42528,0.12404,0.443,0.42528,0.12404,0.443,0,0,0,8.90856,0.73208,8.938589508,4.49856,1.31208,4.686,4.41,-0.58,4.447977068
22/07/2019 11:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.72096,0.36028,4.734687424,0.24096,0.07028,0.251,4.48,0.29,4.489376349,0.48864,0.14252,0.509,0.48864,0.14252,0.509,0,0,0,9.36,0.72,9.387651463,4.8,1.4,5,4.56,-0.68,4.610422974
22/07/2019 11:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.77944,0.32192,4.79026922,0.10944,0.03192,0.114,4.67,0.29,4.678995619,0.51744,0.15092,0.539,0.51744,0.15092,0.539,0,0,0,10.65776,1.19768,10.72484432,6.19776,1.80768,6.456,4.46,-0.61,4.501521965
22/07/2019 12:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.80168,0.35424,4.814729151,0.15168,0.04424,0.158,4.65,0.31,4.660321877,0.44352,0.12936,0.462,0.44352,0.12936,0.462,0,0,0,12.03152,1.36836,12.10908265,7.33152,2.13836,7.637,4.7,-0.77,4.762656822
22/07/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.77528,0.36404,4.78913606,0.18528,0.05404,0.193,4.59,0.31,4.600456499,0.44352,0.12936,0.462,0.44352,0.12936,0.462,0,0,0,13.54456,1.58508,13.63699322,8.55456,2.49508,8.911,4.99,-0.91,5.07229731
22/07/2019 13:00,0.13812,0.04416,0.145007724,0.14112,0.04116,0.147,-0.003,0.003,0.004242641,0.15372,0.04696,0.160732946,0.15072,0.04396,0.157,0.003,0.003,0.004242641,0.49044,0.14692,0.511973515,0.49344,0.14392,0.514,-0.003,0.003,0.004242641,8.83092,2.57956,9.199960752,8.83392,2.57656,9.202,-0.003,0.003,0.004242641
22/07/2019 13:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.60408,0.28744,4.613043941,0.09408,0.02744,0.098,4.51,0.26,4.51748824,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,12.07984,1.11912,12.1315689,7.05984,2.05912,7.354,5.02,-0.94,5.107249749
22/07/2019 14:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.6692,0.3406,4.681606241,0.1392,0.0406,0.145,4.53,0.3,4.539922907,0.38592,0.11256,0.402,0.38592,0.11256,0.402,0,0,0,7.50856,-0.25292,7.512818499,2.45856,0.71708,2.561,5.05,-0.97,5.142314654
22/07/2019 14:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.60392,0.32156,4.615135989,0.07392,0.02156,0.077,4.53,0.3,4.539922907,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,10.1796,0.5978,10.19713788,5.1696,1.5078,5.385,5.01,-0.91,5.091974077
22/07/2019 15:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.686,0.328,4.697465274,0.096,0.028,0.1,4.59,0.3,4.599793474,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,8.66304,0.10672,8.663697317,3.62304,1.05672,3.774,5.04,-0.95,5.128752285
22/07/2019 15:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.69384,0.37612,4.70888524,0.12384,0.03612,0.129,4.57,0.34,4.582630249,0.43488,0.12684,0.453,0.43488,0.12684,0.453,0,0,0,6.2744,-0.6458,6.307547305,1.2144,0.3542,1.265,5.06,-1,5.157867777
22/07/2019 16:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.78576,0.37668,4.800561071,0.12576,0.03668,0.131,4.66,0.34,4.67238697,0.43008,0.12544,0.448,0.43008,0.12544,0.448,0,0,0,7.71488,-0.18816,7.717174198,2.71488,0.79184,2.828,5,-0.98,5.095134934
22/07/2019 16:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.89248,0.40864,4.909515984,0.13248,0.03864,0.138,4.76,0.37,4.774358596,0.40224,0.11732,0.419,0.40224,0.11732,0.419,0,0,0,7.3688,-0.1716,7.370797786,2.4288,0.7084,2.53,4.94,-0.88,5.017768428
22/07/2019 17:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.96744,0.37592,4.981643905,0.15744,0.04592,0.164,4.81,0.33,4.821306877,0.47616,0.13888,0.496,0.47616,0.13888,0.496,0,0,0,6.79448,-0.20536,6.797582747,2.00448,0.58464,2.088,4.79,-0.79,4.854709054
22/07/2019 17:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.10272,0.29996,5.111528871,0.10272,0.02996,0.107,5,0.27,5.007284693,0.35424,0.10332,0.369,0.35424,0.10332,0.369,0,0,0,7.23576,-0.02832,7.235815421,2.40576,0.70168,2.506,4.83,-0.73,4.884854143
22/07/2019 18:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.87824,0.29032,4.88687131,0.13824,0.04032,0.144,4.74,0.25,4.746588248,0.31968,0.09324,0.333,0.31968,0.09324,0.333,0,0,0,10.8448,1.1414,10.90469995,6.2448,1.8214,6.505,4.6,-0.68,4.649989247
22/07/2019 18:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.74752,0.38136,4.762812362,0.10752,0.03136,0.112,4.64,0.35,4.653181707,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,9.52904,0.92472,9.57380334,5.15904,1.50472,5.374,4.37,-0.58,4.408321676
22/07/2019 19:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.57312,0.31716,4.58410482,0.09312,0.02716,0.097,4.48,0.29,4.489376349,0.32448,0.09464,0.338,0.32448,0.09464,0.338,0,0,0,7.93768,0.45224,7.950552484,3.60768,1.05224,3.758,4.33,-0.6,4.371372782
22/07/2019 19:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.45048,0.30764,4.461100156,0.06048,0.01764,0.063,4.39,0.29,4.399568161,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,4.522,-0.464,4.545743064,0.192,0.056,0.2,4.33,-0.52,4.361112243
22/07/2019 20:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.2736,0.2998,4.284102823,0.0336,0.0098,0.035,4.24,0.29,4.249905881,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,4.15,-0.47,4.17652966,0,0,0,4.15,-0.47,4.17652966
22/07/2019 20:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.10632,0.00476,4.106322759,0.01632,0.00476,0.017,4.09,0,4.09,0.19104,0.05572,0.199,0.19104,0.05572,0.199,0,0,0,4.05,-0.49,4.079534287,0,0,0,4.05,-0.49,4.079534287
22/07/2019 21:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.9488,0.0084,3.948808934,0.0288,0.0084,0.03,3.92,0,3.92,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,4.07,-0.51,4.10182886,0,0,0,4.07,-0.51,4.10182886
22/07/2019 21:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.82152,0.00336,3.821521477,0.01152,0.00336,0.012,3.81,0,3.81,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,3.91,-0.44,3.934679148,0,0,0,3.91,-0.44,3.934679148
22/07/2019 22:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.89864,0.00252,3.898640814,0.00864,0.00252,0.009,3.89,0,3.89,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,3.94,-0.44,3.964492401,0,0,0,3.94,-0.44,3.964492401
22/07/2019 22:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.74384,0.00112,3.743840168,0.00384,0.00112,0.004,3.74,0,3.74,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,3.77,-0.38,3.789102796,0,0,0,3.77,-0.38,3.789102796
22/07/2019 23:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.45,0,3.45,0,0,0,3.45,0,3.45,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,3.62,-0.42,3.644283194,0,0,0,3.62,-0.42,3.644283194
22/07/2019 23:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.12096,0.00028,3.120960013,0.00096,0.00028,0.001,3.12,0,3.12,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,3.4,-0.3,3.413209633,0,0,0,3.4,-0.3,3.413209633
23/07/2019 00:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.88,0,2.88,0,0,0,2.88,0,2.88,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,3.26,-0.3,3.27377458,0,0,0,3.26,-0.3,3.27377458
23/07/2019 00:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.1,-0.22,3.107796647,0,0,0,3.1,-0.22,3.107796647
23/07/2019 01:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69,0,0,0,0,0,0,0,0,0,3.07,-0.26,3.080990101,0,0,0,3.07,-0.26,3.080990101
23/07/2019 01:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66,0,0,0,0,0,0,0,0,0,2.96,-0.23,2.968922363,0,0,0,2.96,-0.23,2.968922363
23/07/2019 02:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.91,-0.23,2.919075196,0,0,0,2.91,-0.23,2.919075196
23/07/2019 02:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.84,-0.23,2.849298159,0,0,0,2.84,-0.23,2.849298159
23/07/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.56,0,2.56,0,0,0,2.56,0,2.56,0,0,0,0,0,0,0,0,0,2.81,-0.23,2.819397099,0,0,0,2.81,-0.23,2.819397099
23/07/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.56,0,2.56,0,0,0,2.56,0,2.56,0,0,0,0,0,0,0,0,0,2.81,-0.23,2.819397099,0,0,0,2.81,-0.23,2.819397099
23/07/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53,0,0,0,0,0,0,0,0,0,2.78,-0.23,2.789498163,0,0,0,2.78,-0.23,2.789498163
23/07/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.5,0,2.5,0,0,0,2.5,0,2.5,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,2.78,-0.23,2.789498163,0,0,0,2.78,-0.23,2.789498163
23/07/2019 05:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.5,0,2.5,0,0,0,2.5,0,2.5,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,2.82,-0.23,2.829363886,0,0,0,2.82,-0.23,2.829363886
23/07/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.46,0,2.46,0,0,0,2.46,0,2.46,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.79,-0.23,2.799464234,0,0,0,2.79,-0.23,2.799464234
23/07/2019 06:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0,0,0,0,0,0,0,0,0,3.05,-0.23,3.058659837,0,0,0,3.05,-0.23,3.058659837
23/07/2019 06:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.95,0,2.95,0,0,0,2.95,0,2.95,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.18,-0.25,3.189811907,0,0,0,3.18,-0.25,3.189811907
23/07/2019 07:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.3,0,3.3,0,0,0,3.3,0,3.3,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.62,-0.35,3.636880531,0,0,0,3.62,-0.35,3.636880531
23/07/2019 07:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.81096,0.00028,3.81096001,0.00096,0.00028,0.001,3.81,0,3.81,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.76,-0.35,3.776254758,0,0,0,3.76,-0.35,3.776254758
23/07/2019 08:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.1048,0.0014,4.104800239,0.0048,0.0014,0.005,4.1,0,4.1,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,4.15,-0.52,4.182451434,0,0,0,4.15,-0.52,4.182451434
23/07/2019 08:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.34864,0.00252,4.34864073,0.00864,0.00252,0.009,4.34,0,4.34,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,4.54,-0.68,4.590642657,0,0,0,4.54,-0.68,4.590642657
23/07/2019 09:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.66864,0.22252,4.673939944,0.00864,0.00252,0.009,4.66,0.22,4.665190243,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,4.95,-0.84,5.020766874,0,0,0,4.95,-0.84,5.020766874
23/07/2019 09:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.91672,0.22196,4.921727522,0.00672,0.00196,0.007,4.91,0.22,4.914926246,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,5.12,-0.84,5.188448708,0,0,0,5.12,-0.84,5.188448708
23/07/2019 10:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.82344,0.22392,4.828634755,0.01344,0.00392,0.014,4.81,0.22,4.815028557,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,5.07,-0.82,5.135883566,0,0,0,5.07,-0.82,5.135883566
23/07/2019 10:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.82536,0.22448,4.830578682,0.01536,0.00448,0.016,4.81,0.22,4.815028557,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,5.43168,-0.78076,5.487507066,0.27168,0.07924,0.283,5.16,-0.86,5.231175776
23/07/2019 11:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.82824,0.22532,4.833494657,0.01824,0.00532,0.019,4.81,0.22,4.815028557,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,7.21656,-0.23392,7.220350185,2.14656,0.62608,2.236,5.07,-0.86,5.142421609
23/07/2019 11:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.69072,0.22896,4.69630459,0.03072,0.00896,0.032,4.66,0.22,4.665190243,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,9.82,0.54,9.834836043,4.8,1.4,5,5.02,-0.86,5.093132631
