Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
23/07/2019 12:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.7336,0.2298,4.739174717,0.0336,0.0098,0.035,4.7,0.22,4.705146119,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,11.66728,0.97504,11.70795138,6.49728,1.89504,6.768,5.17,-0.92,5.251218906
23/07/2019 12:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.78456,0.23008,4.790088851,0.03456,0.01008,0.036,4.75,0.22,4.755092008,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,12.33512,1.20316,12.39365884,7.24512,2.11316,7.547,5.09,-0.91,5.170705948
23/07/2019 13:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.69744,0.23092,4.703112438,0.03744,0.01092,0.039,4.66,0.22,4.665190243,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,13.76544,1.54992,13.85242182,8.60544,2.50992,8.964,5.16,-0.96,5.248542655
23/07/2019 13:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.58648,0.30064,4.596322791,0.03648,0.01064,0.038,4.55,0.29,4.559232392,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,14.11008,1.68044,14.20979367,8.95008,2.61044,9.323,5.16,-0.93,5.243138373
23/07/2019 14:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.70456,0.25008,4.711202055,0.03456,0.01008,0.036,4.67,0.24,4.676162957,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,12.97872,1.34796,13.0485313,7.87872,2.29796,8.207,5.1,-0.95,5.187725899
23/07/2019 14:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.73456,0.25008,4.741160027,0.03456,0.01008,0.036,4.7,0.24,4.70612367,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,12.7164,1.3102,12.78371828,7.6464,2.2302,7.965,5.07,-0.92,5.152795358
23/07/2019 15:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.70744,0.25092,4.714122633,0.03744,0.01092,0.039,4.67,0.24,4.676162957,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,8.24856,0.00708,8.248563038,3.17856,0.92708,3.311,5.07,-0.92,5.152795358
23/07/2019 15:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.7832,0.2926,4.792141171,0.0432,0.0126,0.045,4.74,0.28,4.74826284,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,5.16,-0.92,5.241373866,0,0,0,5.16,-0.92,5.241373866
23/07/2019 16:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.85168,0.28924,4.860294086,0.03168,0.00924,0.033,4.82,0.28,4.82812593,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.19,-0.97,5.279867423,0,0,0,5.19,-0.97,5.279867423
23/07/2019 16:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.96704,0.29372,4.975716813,0.04704,0.01372,0.049,4.92,0.28,4.927961039,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,5.12,-0.88,5.19507459,0,0,0,5.12,-0.88,5.19507459
23/07/2019 17:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,5.07744,0.29092,5.085767533,0.03744,0.01092,0.039,5.04,0.28,5.047771786,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,5.04,-0.8,5.103097099,0,0,0,5.04,-0.8,5.103097099
23/07/2019 17:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.12184,0.29512,5.13033535,0.05184,0.01512,0.054,5.07,0.28,5.077725869,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,5.152,-0.644,5.19209399,0.192,0.056,0.2,4.96,-0.7,5.009151625
23/07/2019 18:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,5.00608,0.43344,5.024809171,0.04608,0.01344,0.048,4.96,0.42,4.977750496,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,6.9888,-0.0216,6.988833379,2.1888,0.6384,2.28,4.8,-0.66,4.845162536
23/07/2019 18:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.8428,0.3654,4.856565556,0.0528,0.0154,0.055,4.79,0.35,4.802770034,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,7.41408,0.22244,7.417416113,2.85408,0.83244,2.973,4.56,-0.61,4.600619523
23/07/2019 19:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.7784,0.3612,4.792032137,0.0384,0.0112,0.04,4.74,0.35,4.752904375,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,4.732,-0.554,4.764319469,0.192,0.056,0.2,4.54,-0.61,4.580796874
23/07/2019 19:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.63768,0.00224,4.637680541,0.00768,0.00224,0.008,4.63,0,4.63,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,4.44,-0.52,4.470346743,0,0,0,4.44,-0.52,4.470346743
23/07/2019 20:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.4848,0.0014,4.484800219,0.0048,0.0014,0.005,4.48,0,4.48,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,4.4,-0.58,4.43806264,0,0,0,4.4,-0.58,4.43806264
23/07/2019 20:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.25576,0.00168,4.255760332,0.00576,0.00168,0.006,4.25,0,4.25,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,4.3,-0.55,4.335031718,0,0,0,4.3,-0.55,4.335031718
23/07/2019 21:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.01768,0.00224,4.017680624,0.00768,0.00224,0.008,4.01,0,4.01,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,4.16,-0.53,4.193626116,0,0,0,4.16,-0.53,4.193626116
23/07/2019 21:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.02536,0.00448,4.025362493,0.01536,0.00448,0.016,4.01,0,4.01,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,4.03,-0.48,4.058484939,0,0,0,4.03,-0.48,4.058484939
23/07/2019 22:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.03496,0.00728,4.034966567,0.02496,0.00728,0.026,4.01,0,4.01,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.09,-0.5,4.120449005,0,0,0,4.09,-0.5,4.120449005
23/07/2019 22:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.84208,0.00644,3.842085397,0.02208,0.00644,0.023,3.82,0,3.82,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,3.91,-0.42,3.932492848,0,0,0,3.91,-0.42,3.932492848
23/07/2019 23:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.58536,0.00448,3.585362799,0.01536,0.00448,0.016,3.57,0,3.57,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,3.66,-0.37,3.678654645,0,0,0,3.66,-0.37,3.678654645
23/07/2019 23:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.27056,0.00308,3.27056145,0.01056,0.00308,0.011,3.26,0,3.26,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,3.46,-0.33,3.475701368,0,0,0,3.46,-0.33,3.475701368
24/07/2019 00:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.0344,0.0042,3.034402907,0.0144,0.0042,0.015,3.02,0,3.02,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,3.33,-0.33,3.346311402,0,0,0,3.33,-0.33,3.346311402
24/07/2019 00:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.8896,0.0028,2.889601357,0.0096,0.0028,0.01,2.88,0,2.88,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,3.21,-0.33,3.226918034,0,0,0,3.21,-0.33,3.226918034
24/07/2019 01:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.81,0,2.81,0,0,0,2.81,0,2.81,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,3.21,-0.31,3.224934108,0,0,0,3.21,-0.31,3.224934108
24/07/2019 01:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.74288,0.00084,2.742880129,0.00288,0.00084,0.003,2.74,0,2.74,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,3.06,-0.28,3.072783754,0,0,0,3.06,-0.28,3.072783754
24/07/2019 02:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.76608,0.45344,2.802999536,0.04608,0.01344,0.048,2.72,0.44,2.755358416,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,3.09,-0.3,3.10452895,0,0,0,3.09,-0.3,3.10452895
24/07/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,3.04,-0.3,3.054766767,0,0,0,3.04,-0.3,3.054766767
24/07/2019 03:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66,0,0,0,0,0,0,0,0,0,2.99,-0.28,3.00308175,0,0,0,2.99,-0.28,3.00308175
24/07/2019 03:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.65056,0.00308,2.65056179,0.01056,0.00308,0.011,2.64,0,2.64,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,2.99,-0.28,3.00308175,0,0,0,2.99,-0.28,3.00308175
24/07/2019 04:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,2.96,-0.28,2.973213749,0,0,0,2.96,-0.28,2.973213749
24/07/2019 04:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.6444,0.0042,2.644403335,0.0144,0.0042,0.015,2.63,0,2.63,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3,-0.28,3.013038334,0,0,0,3,-0.28,3.013038334
24/07/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.64248,0.00364,2.642482507,0.01248,0.00364,0.013,2.63,0,2.63,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,3.06,-0.28,3.072783754,0,0,0,3.06,-0.28,3.072783754
24/07/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,3.09,-0.28,3.102660149,0,0,0,3.09,-0.28,3.102660149
24/07/2019 06:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.73,0,2.73,0,0,0,2.73,0,2.73,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,3.24,-0.28,3.25207626,0,0,0,3.24,-0.28,3.25207626
24/07/2019 06:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.09,0,3.09,0,0,0,3.09,0,3.09,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,3.68,-0.45,3.707411496,0,0,0,3.68,-0.45,3.707411496
24/07/2019 07:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.35,0,3.35,0,0,0,3.35,0,3.35,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,4.05,-0.58,4.09132008,0,0,0,4.05,-0.58,4.09132008
24/07/2019 07:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.85,0,3.85,0,0,0,3.85,0,3.85,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.27,-0.65,4.319189739,0,0,0,4.27,-0.65,4.319189739
24/07/2019 08:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.27,0,4.27,0,0,0,4.27,0,4.27,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.68,-0.81,4.749578929,0,0,0,4.68,-0.81,4.749578929
24/07/2019 08:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.59096,0.22028,4.596241617,0.00096,0.00028,0.001,4.59,0.22,4.595269307,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,4.92,-0.77,4.979889557,0,0,0,4.92,-0.77,4.979889557
24/07/2019 09:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.73192,0.22056,4.737057483,0.00192,0.00056,0.002,4.73,0.22,4.735113515,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,5.25,-0.96,5.337049747,0,0,0,5.25,-0.96,5.337049747
24/07/2019 09:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.8744,0.2242,4.879553361,0.0144,0.0042,0.015,4.86,0.22,4.864976876,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,5.36,-1.04,5.45996337,0,0,0,5.36,-1.04,5.45996337
24/07/2019 10:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.93344,0.22392,4.938519049,0.01344,0.00392,0.014,4.92,0.22,4.924916243,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,5.78912,-0.89484,5.857870688,0.42912,0.12516,0.447,5.36,-1.02,5.456189146
24/07/2019 10:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.91304,0.22672,4.918268394,0.02304,0.00672,0.024,4.89,0.22,4.894946374,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,7.87336,-0.28652,7.87857166,2.58336,0.75348,2.691,5.29,-1.04,5.391261448
24/07/2019 11:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.86264,0.27952,4.870667223,0.03264,0.00952,0.034,4.83,0.27,4.837540698,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,10.2764,0.4202,10.28498736,5.0064,1.4602,5.215,5.27,-1.04,5.371638484
24/07/2019 11:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.96208,0.33644,4.97347261,0.02208,0.00644,0.023,4.94,0.33,4.951009998,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,12.16456,0.99508,12.20519169,6.87456,2.00508,7.161,5.29,-1.01,5.385554753
24/07/2019 12:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.88072,0.33896,4.892476019,0.03072,0.00896,0.032,4.85,0.33,4.86121384,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,13.70568,1.32124,13.76921709,8.33568,2.43124,8.683,5.37,-1.11,5.483520767
24/07/2019 12:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.78744,0.29092,4.796271072,0.03744,0.01092,0.039,4.75,0.28,4.758245475,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,14.98656,1.68608,15.08110892,9.58656,2.79608,9.986,5.4,-1.11,5.512903046
24/07/2019 13:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.81304,0.25672,4.819881658,0.02304,0.00672,0.024,4.79,0.25,4.796519572,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,12.20816,0.86988,12.23911197,6.78816,1.97988,7.071,5.42,-1.11,5.532494916
24/07/2019 13:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.794,0.237,4.799854685,0.024,0.007,0.025,4.77,0.23,4.775541854,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,14.21448,1.44964,14.28820835,8.84448,2.57964,9.213,5.37,-1.13,5.487604213
24/07/2019 14:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.75072,0.23896,4.756726017,0.03072,0.00896,0.032,4.72,0.23,4.725600491,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,6.9412,-0.6484,6.971418794,1.6512,0.4816,1.72,5.29,-1.13,5.409343768
24/07/2019 14:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.73248,0.25364,4.739272117,0.01248,0.00364,0.013,4.72,0.25,4.726616126,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,9.14552,0.17536,9.147201058,3.99552,1.16536,4.162,5.15,-0.99,5.244292135
24/07/2019 15:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.86592,0.28756,4.874409523,0.02592,0.00756,0.027,4.84,0.28,4.848092408,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,5.90216,-0.80812,5.957226754,0.69216,0.20188,0.721,5.21,-1.01,5.306995383
24/07/2019 15:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.90632,0.28476,4.914576706,0.01632,0.00476,0.017,4.89,0.28,4.8980098,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,6.92,-1.34,7.048545949,0.96,0.28,1,5.96,-1.62,6.176244814
24/07/2019 16:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.86112,0.28616,4.869535419,0.02112,0.00616,0.022,4.84,0.28,4.848092408,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,7.34248,-0.33636,7.350180311,2.17248,0.63364,2.263,5.17,-0.97,5.260209121
24/07/2019 16:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.9748,0.2214,4.979724189,0.0048,0.0014,0.005,4.97,0.22,4.974866832,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,6.10824,-0.62968,6.140610133,0.85824,0.25032,0.894,5.25,-0.88,5.323241494
24/07/2019 17:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.91344,0.22392,4.918539702,0.01344,0.00392,0.014,4.9,0.22,4.904936289,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,7.25872,-0.16704,7.260641735,2.23872,0.65296,2.332,5.02,-0.82,5.086531235
24/07/2019 17:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.07728,0.22504,5.082264771,0.01728,0.00504,0.018,5.06,0.22,5.064780351,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,4.96,-0.72,5.011985634,0,0,0,4.96,-0.72,5.011985634
24/07/2019 18:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.97552,0.42036,4.993245618,0.03552,0.01036,0.037,4.94,0.41,4.956984971,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,4.76,-0.64,4.802832498,0,0,0,4.76,-0.64,4.802832498
24/07/2019 18:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.83304,0.00672,4.833044672,0.02304,0.00672,0.024,4.81,0,4.81,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,5.13216,-0.36812,5.145345333,0.69216,0.20188,0.721,4.44,-0.57,4.476438316
24/07/2019 19:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.62768,0.00224,4.627680542,0.00768,0.00224,0.008,4.62,0,4.62,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,7.46576,0.36168,7.47451569,3.12576,0.91168,3.256,4.34,-0.55,4.374711419
24/07/2019 19:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.4396,0.0028,4.439600883,0.0096,0.0028,0.01,4.43,0,4.43,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,8.66984,0.83912,8.710352921,4.41984,1.28912,4.604,4.25,-0.45,4.273757129
24/07/2019 20:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.31192,0.00056,4.311920036,0.00192,0.00056,0.002,4.31,0,4.31,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,7.08088,0.34484,7.089271909,2.93088,0.85484,3.053,4.15,-0.51,4.181219918
24/07/2019 20:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.05,0,4.05,0,0,0,4.05,0,4.05,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,4.948,-0.316,4.958080274,0.768,0.224,0.8,4.18,-0.54,4.214736053
24/07/2019 21:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4,0,4,0,0,0,4,0,4,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,4.12,-0.54,4.155237659,0,0,0,4.12,-0.54,4.155237659
24/07/2019 21:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4,0,4,0,0,0,4,0,4,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,4.02,-0.45,4.045108157,0,0,0,4.02,-0.45,4.045108157
24/07/2019 22:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.05096,0.00028,4.05096001,0.00096,0.00028,0.001,4.05,0,4.05,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,4.1,-0.48,4.128001938,0,0,0,4.1,-0.48,4.128001938
24/07/2019 22:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.91,0,3.91,0,0,0,3.91,0,3.91,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,3.93,-0.45,3.955679461,0,0,0,3.93,-0.45,3.955679461
24/07/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.64,0,3.64,0,0,0,3.64,0,3.64,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,3.74,-0.45,3.766974914,0,0,0,3.74,-0.45,3.766974914
24/07/2019 23:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.27,0,3.27,0,0,0,3.27,0,3.27,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,3.57,-0.39,3.59123934,0,0,0,3.57,-0.39,3.59123934
25/07/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.03,0,3.03,0,0,0,3.03,0,3.03,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,3.37,-0.3,3.383326765,0,0,0,3.37,-0.3,3.383326765
25/07/2019 00:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.89,0,2.89,0,0,0,2.89,0,2.89,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,3.3,-0.28,3.311857485,0,0,0,3.3,-0.28,3.311857485
25/07/2019 01:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.78,0,2.78,0,0,0,2.78,0,2.78,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,3.16,-0.28,3.172380809,0,0,0,3.16,-0.28,3.172380809
25/07/2019 01:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.68384,0.00112,2.683840234,0.00384,0.00112,0.004,2.68,0,2.68,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,3.12,-0.28,3.132538906,0,0,0,3.12,-0.28,3.132538906
25/07/2019 02:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.08,-0.28,3.092701085,0,0,0,3.08,-0.28,3.092701085
25/07/2019 02:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,2.98,-0.26,2.991320779,0,0,0,2.98,-0.26,2.991320779
25/07/2019 03:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,2.95,-0.26,2.961435463,0,0,0,2.95,-0.26,2.961435463
25/07/2019 03:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,2.93,-0.26,2.941513216,0,0,0,2.93,-0.26,2.941513216
25/07/2019 04:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,2.89,-0.23,2.899137803,0,0,0,2.89,-0.23,2.899137803
25/07/2019 04:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.53096,0.00028,2.530960015,0.00096,0.00028,0.001,2.53,0,2.53,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,2.89,-0.23,2.899137803,0,0,0,2.89,-0.23,2.899137803
25/07/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,2.92,-0.23,2.929044213,0,0,0,2.92,-0.23,2.929044213
25/07/2019 05:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.48,0,2.48,0,0,0,2.48,0,2.48,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,2.9,-0.23,2.909106392,0,0,0,2.9,-0.23,2.909106392
25/07/2019 06:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,3.23,-0.29,3.242992445,0,0,0,3.23,-0.29,3.242992445
25/07/2019 06:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.04,0,3.04,0,0,0,3.04,0,3.04,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,3.62,-0.47,3.650383541,0,0,0,3.62,-0.47,3.650383541
25/07/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.39192,0.00056,3.391920046,0.00192,0.00056,0.002,3.39,0,3.39,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,3.98,-0.61,4.026474885,0,0,0,3.98,-0.61,4.026474885
25/07/2019 07:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.78496,0.44728,3.811296577,0.02496,0.00728,0.026,3.76,0.44,3.785657142,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,4.24,-0.61,4.283654981,0,0,0,4.24,-0.61,4.283654981
25/07/2019 08:00,0.13812,0.04416,0.145007724,0.14112,0.04116,0.147,-0.003,0.003,0.004242641,3.82156,0.46008,3.849155029,0.05856,0.01708,0.061,3.763,0.443,3.788986408,0.22932,0.07076,0.239988833,0.23232,0.06776,0.242,-0.003,0.003,0.004242641,4.243,-0.613,4.287052367,0,0,0,4.243,-0.613,4.287052367
25/07/2019 08:30,0.13812,0.04416,0.145007724,0.14112,0.04116,0.147,-0.003,0.003,0.004242641,3.82156,0.46008,3.849155029,0.05856,0.01708,0.061,3.763,0.443,3.788986408,0.11796,0.03828,0.124015805,0.12096,0.03528,0.126,-0.003,0.003,0.004242641,4.243,-0.613,4.287052367,0,0,0,4.243,-0.613,4.287052367
25/07/2019 09:00,0.13812,0.04416,0.145007724,0.14112,0.04116,0.147,-0.003,0.003,0.004242641,3.80812,0.45616,3.835343515,0.04512,0.01316,0.047,3.763,0.443,3.788986408,0.12372,0.03996,0.13001323,0.12672,0.03696,0.132,-0.003,0.003,0.004242641,4.243,-0.613,4.287052367,0,0,0,4.243,-0.613,4.287052367
25/07/2019 09:30,0.14208,0.04444,0.148867861,0.14208,0.04144,0.148,0,0.003,0.003,4.9384,0.2812,4.946399499,0.0384,0.0112,0.04,4.9,0.27,4.907433138,0.07572,0.02596,0.080046486,0.07872,0.02296,0.082,-0.003,0.003,0.004242641,5.32,-1.06,5.424573716,0,0,0,5.32,-1.06,5.424573716
25/07/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.9336,0.2998,4.942700578,0.0336,0.0098,0.035,4.9,0.29,4.908574131,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,6.30392,-0.75844,6.349380962,1.03392,0.30156,1.077,5.27,-1.06,5.375546484
25/07/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.95592,0.29756,4.964844912,0.02592,0.00756,0.027,4.93,0.29,4.938522046,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,10.67672,0.51696,10.68922811,5.40672,1.57696,5.632,5.27,-1.06,5.375546484
25/07/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.97512,0.35316,4.98763882,0.04512,0.01316,0.047,4.93,0.34,4.94171023,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,6.88752,-0.66864,6.919899652,1.54752,0.45136,1.612,5.34,-1.12,5.456189146
25/07/2019 11:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.97896,0.40428,4.995346334,0.04896,0.01428,0.051,4.93,0.39,4.945401905,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,6.5944,-0.7058,6.632063404,1.2144,0.3542,1.265,5.38,-1.06,5.483429584
25/07/2019 12:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.04568,0.44624,5.0653743,0.05568,0.01624,0.058,4.99,0.43,5.008492787,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,9.0232,0.0026,9.023200375,3.6432,1.0626,3.795,5.38,-1.06,5.483429584
25/07/2019 12:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.1224,0.4882,5.14561182,0.0624,0.0182,0.065,5.06,0.47,5.081781184,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,10.22008,0.21544,10.22235049,4.75008,1.38544,4.948,5.47,-1.17,5.593728631
25/07/2019 13:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.99376,0.38568,5.00863135,0.05376,0.01568,0.056,4.94,0.37,4.953836897,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,12.09016,0.76088,12.11407888,6.62016,1.93088,6.896,5.47,-1.17,5.593728631
25/07/2019 13:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.95544,0.39492,4.971151516,0.08544,0.02492,0.089,4.87,0.37,4.884035217,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,9.43584,0.02212,9.435865927,3.91584,1.14212,4.079,5.52,-1.12,5.632477253
25/07/2019 14:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.06424,0.51332,5.090189014,0.11424,0.03332,0.119,4.95,0.48,4.973218274,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,5.682,-1.094,5.786359823,0.192,0.056,0.2,5.49,-1.15,5.609153234
25/07/2019 14:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.23896,0.52428,5.265127862,0.04896,0.01428,0.051,5.19,0.51,5.214997603,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,6.05216,-0.81812,6.107205662,0.69216,0.20188,0.721,5.36,-1.02,5.456189146
25/07/2019 15:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.15912,0.53016,5.186288538,0.06912,0.02016,0.072,5.09,0.51,5.115486292,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,5.422,-0.964,5.507030053,0.192,0.056,0.2,5.23,-1.02,5.328536384
25/07/2019 15:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.22664,0.48652,5.249234935,0.05664,0.01652,0.059,5.17,0.47,5.191319678,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,5.37,-1.02,5.466013172,0,0,0,5.37,-1.02,5.466013172
25/07/2019 16:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,5.29608,0.50344,5.319954436,0.04608,0.01344,0.048,5.25,0.49,5.272817084,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,5.704,-0.858,5.768169554,0.384,0.112,0.4,5.32,-0.97,5.407707463
25/07/2019 16:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.382,0.481,5.403451212,0.072,0.021,0.075,5.31,0.46,5.329887428,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,5.29,-0.89,5.364345254,0,0,0,5.29,-0.89,5.364345254
25/07/2019 17:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.33304,0.39172,5.347406867,0.14304,0.04172,0.149,5.19,0.35,5.201788154,0.40704,0.11872,0.424,0.40704,0.11872,0.424,0,0,0,5.13,-0.74,5.183097529,0,0,0,5.13,-0.74,5.183097529
25/07/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.39664,0.34652,5.407753637,0.05664,0.01652,0.059,5.34,0.33,5.350186913,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,6.02392,-0.40844,6.037750856,1.03392,0.30156,1.077,4.99,-0.71,5.04025793
25/07/2019 18:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.17472,0.27596,5.182073041,0.05472,0.01596,0.057,5.12,0.26,5.126597312,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,7.17504,0.03272,7.175114605,2.37504,0.69272,2.474,4.8,-0.66,4.845162536
25/07/2019 18:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.04192,0.29556,5.050575512,0.12192,0.03556,0.127,4.92,0.26,4.926865129,0.3312,0.0966,0.345,0.3312,0.0966,0.345,0,0,0,10.65688,1.20284,10.72454733,6.14688,1.79284,6.403,4.51,-0.59,4.5484283
25/07/2019 19:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.0332,0.4626,5.054414012,0.0432,0.0126,0.045,4.99,0.45,5.010249495,0.3168,0.0924,0.33,0.3168,0.0924,0.33,0,0,0,7.0288,0.0984,7.029488744,2.4288,0.7084,2.53,4.6,-0.61,4.640269389
25/07/2019 19:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.76976,0.00868,4.769767898,0.02976,0.00868,0.031,4.74,0,4.74,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,4.53,-0.56,4.564482446,0,0,0,4.53,-0.56,4.564482446
25/07/2019 20:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.6388,0.3484,4.651865002,0.0288,0.0084,0.03,4.61,0.34,4.622520957,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,4.6,-0.62,4.641594554,0,0,0,4.6,-0.62,4.641594554
25/07/2019 20:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.33688,0.32784,4.349253637,0.02688,0.00784,0.028,4.31,0.32,4.321863024,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,4.44,-0.6,4.480357129,0,0,0,4.44,-0.6,4.480357129
25/07/2019 21:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.15248,0.00364,4.152481595,0.01248,0.00364,0.013,4.14,0,4.14,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,4.28,-0.53,4.312690575,0,0,0,4.28,-0.53,4.312690575
25/07/2019 21:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.16576,0.00168,4.165760339,0.00576,0.00168,0.006,4.16,0,4.16,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,4.25,-0.53,4.282919565,0,0,0,4.25,-0.53,4.282919565
25/07/2019 22:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.05096,0.00028,4.05096001,0.00096,0.00028,0.001,4.05,0,4.05,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,4.25,-0.53,4.282919565,0,0,0,4.25,-0.53,4.282919565
25/07/2019 22:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.87,0,3.87,0,0,0,3.87,0,3.87,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,4.03,-0.46,4.056168142,0,0,0,4.03,-0.46,4.056168142
25/07/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.6,0,3.6,0,0,0,3.6,0,3.6,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.87,-0.46,3.897242615,0,0,0,3.87,-0.46,3.897242615
25/07/2019 23:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.24096,0.00028,3.240960012,0.00096,0.00028,0.001,3.24,0,3.24,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,3.71,-0.42,3.733697899,0,0,0,3.71,-0.42,3.733697899
26/07/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.97,0,2.97,0,0,0,2.97,0,2.97,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.52,-0.38,3.540451949,0,0,0,3.52,-0.38,3.540451949
26/07/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.88,0,2.88,0,0,0,2.88,0,2.88,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,3.38,-0.34,3.39705755,0,0,0,3.38,-0.34,3.39705755
26/07/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.76,0,2.76,0,0,0,2.76,0,2.76,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,3.35,-0.34,3.367209527,0,0,0,3.35,-0.34,3.367209527
26/07/2019 01:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,3.32,-0.34,3.337364229,0,0,0,3.32,-0.34,3.337364229
26/07/2019 02:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,3.26,-0.34,3.277682108,0,0,0,3.26,-0.34,3.277682108
26/07/2019 02:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,3.21,-0.34,3.22795601,0,0,0,3.21,-0.34,3.22795601
26/07/2019 03:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.19,-0.32,3.206009981,0,0,0,3.19,-0.32,3.206009981
26/07/2019 03:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.14,-0.32,3.156263614,0,0,0,3.14,-0.32,3.156263614
26/07/2019 04:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,3.08,-0.32,3.096578757,0,0,0,3.08,-0.32,3.096578757
26/07/2019 04:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.51,0,2.51,0,0,0,2.51,0,2.51,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,3.11,-0.34,3.128530006,0,0,0,3.11,-0.34,3.128530006
26/07/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.51,0,2.51,0,0,0,2.51,0,2.51,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,3.17,-0.34,3.1881813,0,0,0,3.17,-0.34,3.1881813
26/07/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.49,0,2.49,0,0,0,2.49,0,2.49,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,3.17,-0.34,3.1881813,0,0,0,3.17,-0.34,3.1881813
26/07/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,3.27,-0.34,3.287628324,0,0,0,3.27,-0.34,3.287628324
26/07/2019 06:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.11,0,3.11,0,0,0,3.11,0,3.11,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,3.58,-0.43,3.605731549,0,0,0,3.58,-0.43,3.605731549
26/07/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.36,0,3.36,0,0,0,3.36,0,3.36,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,3.84,-0.54,3.877782872,0,0,0,3.84,-0.54,3.877782872
26/07/2019 07:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.87192,0.26056,3.88067726,0.00192,0.00056,0.002,3.87,0.26,3.878724017,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,4.16,-0.58,4.200238088,0,0,0,4.16,-0.58,4.200238088
26/07/2019 08:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.23192,0.24056,4.238751703,0.00192,0.00056,0.002,4.23,0.24,4.23680304,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,4.44,-0.69,4.493295005,0,0,0,4.44,-0.69,4.493295005
26/07/2019 08:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.4896,0.2428,4.496160584,0.0096,0.0028,0.01,4.48,0.24,4.486423966,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,4.67,-0.75,4.729841435,0,0,0,4.67,-0.75,4.729841435
26/07/2019 09:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.74824,0.24532,4.754573062,0.01824,0.00532,0.019,4.73,0.24,4.736084881,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,4.97,-0.89,5.049059318,0,0,0,4.97,-0.89,5.049059318
26/07/2019 09:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.91824,0.24532,4.924354435,0.01824,0.00532,0.019,4.9,0.24,4.90587403,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,5.18,-0.96,5.268206526,0,0,0,5.18,-0.96,5.268206526
26/07/2019 10:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.92016,0.26588,4.927338693,0.02016,0.00588,0.021,4.9,0.26,4.906893111,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,5.60912,-0.83484,5.670906894,0.42912,0.12516,0.447,5.18,-0.96,5.268206526
26/07/2019 10:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.06168,0.32924,5.072376504,0.03168,0.00924,0.033,5.03,0.32,5.040168648,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,5.90216,-0.75812,5.950650267,0.69216,0.20188,0.721,5.21,-0.96,5.297707051
26/07/2019 11:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.98208,0.31644,4.99211933,0.02208,0.00644,0.023,4.96,0.31,4.969678058,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,6.27936,-0.65352,6.313275727,1.11936,0.32648,1.166,5.16,-0.98,5.252237618
26/07/2019 11:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.1396,0.3328,5.150363482,0.0096,0.0028,0.01,5.13,0.33,5.140603077,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,5.45,-0.96,5.533904589,0,0,0,5.45,-0.96,5.533904589
26/07/2019 12:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.14248,0.26364,5.149233593,0.01248,0.00364,0.013,5.13,0.26,5.136584468,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,5.4,-0.98,5.488205536,0,0,0,5.4,-0.98,5.488205536
26/07/2019 12:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.13864,0.26252,5.145341369,0.00864,0.00252,0.009,5.13,0.26,5.136584468,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,5.4,-0.98,5.488205536,0,0,0,5.4,-0.98,5.488205536
26/07/2019 13:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.91152,0.23336,4.917060667,0.01152,0.00336,0.012,4.9,0.23,4.905394989,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,6.67432,-0.53624,6.695827118,1.38432,0.40376,1.442,5.29,-0.94,5.372867019
26/07/2019 13:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.74016,0.23588,4.746025305,0.02016,0.00588,0.021,4.72,0.23,4.725600491,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,7.46456,0.04008,7.464667601,2.67456,0.78008,2.786,4.79,-0.74,4.846823702
26/07/2019 14:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.78536,0.26448,4.792663143,0.01536,0.00448,0.016,4.77,0.26,4.777080699,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,8.39904,0.07972,8.399418325,3.35904,0.97972,3.499,5.04,-0.9,5.119726555
26/07/2019 14:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.8596,0.2628,4.86670073,0.0096,0.0028,0.01,4.85,0.26,4.856964072,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,7.97408,-0.09756,7.974676783,2.85408,0.83244,2.973,5.12,-0.93,5.203777474
26/07/2019 15:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.86536,0.26448,4.872543237,0.01536,0.00448,0.016,4.85,0.26,4.856964072,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,9.5984,0.3762,9.605769568,4.4784,1.3062,4.665,5.12,-0.93,5.203777474
26/07/2019 15:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.82016,0.26588,4.8274874,0.02016,0.00588,0.021,4.8,0.26,4.807036509,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,9.89712,0.56416,9.913186208,4.91712,1.43416,5.122,4.98,-0.87,5.055422831
26/07/2019 16:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.8296,0.2328,4.835207545,0.0096,0.0028,0.01,4.82,0.23,4.825484432,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,9.02984,0.27912,9.034152888,3.93984,1.14912,4.104,5.09,-0.87,5.163816418
26/07/2019 16:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.94632,0.24476,4.952372058,0.01632,0.00476,0.017,4.93,0.24,4.935838328,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,5.03,-0.78,5.090117877,0,0,0,5.03,-0.78,5.090117877
26/07/2019 17:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.10384,0.24112,5.109532425,0.00384,0.00112,0.004,5.1,0.24,5.105643936,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,5.32912,-0.56484,5.358970442,0.42912,0.12516,0.447,4.9,-0.69,4.948343157
26/07/2019 17:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.0196,0.2328,5.024995522,0.0096,0.0028,0.01,5.01,0.23,5.015276662,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,6.48752,-0.28864,6.49393785,1.54752,0.45136,1.612,4.94,-0.74,4.995117616
26/07/2019 18:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.72632,0.00476,4.726322397,0.01632,0.00476,0.017,4.71,0,4.71,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,10.49968,1.02324,10.54942179,5.83968,1.70324,6.083,4.66,-0.68,4.709352397
26/07/2019 18:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.58576,0.00168,4.585760308,0.00576,0.00168,0.006,4.58,0,4.58,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,7.28488,0.17684,7.287026074,2.83488,0.82684,2.953,4.45,-0.65,4.497221364
26/07/2019 19:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.48096,0.00028,4.480960009,0.00096,0.00028,0.001,4.48,0,4.48,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,4.41,-0.58,4.447977068,0,0,0,4.41,-0.58,4.447977068
26/07/2019 19:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.28,0,4.28,0,0,0,4.28,0,4.28,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.28,-0.51,4.310278413,0,0,0,4.28,-0.51,4.310278413
26/07/2019 20:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.17,0,4.17,0,0,0,4.17,0,4.17,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.2,-0.49,4.228486727,0,0,0,4.2,-0.49,4.228486727
26/07/2019 20:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.93,0,3.93,0,0,0,3.93,0,3.93,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.11,-0.46,4.135661978,0,0,0,4.11,-0.46,4.135661978
26/07/2019 21:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.71,0,3.71,0,0,0,3.71,0,3.71,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.99,-0.46,4.016428762,0,0,0,3.99,-0.46,4.016428762
26/07/2019 21:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.71,0,3.71,0,0,0,3.71,0,3.71,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,3.91,-0.38,3.928422075,0,0,0,3.91,-0.38,3.928422075
26/07/2019 22:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.76,0,3.76,0,0,0,3.76,0,3.76,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,3.96,-0.43,3.983277545,0,0,0,3.96,-0.43,3.983277545
26/07/2019 22:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.61,0,3.61,0,0,0,3.61,0,3.61,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,3.81,-0.41,3.831996868,0,0,0,3.81,-0.41,3.831996868
26/07/2019 23:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.35,0,3.35,0,0,0,3.35,0,3.35,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,3.62,-0.41,3.643144246,0,0,0,3.62,-0.41,3.643144246
26/07/2019 23:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.09192,0.00056,3.091920051,0.00192,0.00056,0.002,3.09,0,3.09,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,3.49,-0.39,3.511723224,0,0,0,3.49,-0.39,3.511723224
27/07/2019 00:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.88192,0.00056,2.881920054,0.00192,0.00056,0.002,2.88,0,2.88,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,3.34,-0.34,3.357260788,0,0,0,3.34,-0.34,3.357260788
27/07/2019 00:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.75,0,2.75,0,0,0,2.75,0,2.75,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,3.22,-0.34,3.237900554,0,0,0,3.22,-0.34,3.237900554
27/07/2019 01:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.65,0,2.65,0,0,0,2.65,0,2.65,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,3.14,-0.34,3.158354002,0,0,0,3.14,-0.34,3.158354002
27/07/2019 01:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.58,0,2.58,0,0,0,2.58,0,2.58,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,3,-0.28,3.013038334,0,0,0,3,-0.28,3.013038334
27/07/2019 02:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.56,0,2.56,0,0,0,2.56,0,2.56,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,2.96,-0.28,2.973213749,0,0,0,2.96,-0.28,2.973213749
27/07/2019 02:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.51384,0.00112,2.513840249,0.00384,0.00112,0.004,2.51,0,2.51,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,2.9,-0.24,2.909914088,0,0,0,2.9,-0.24,2.909914088
27/07/2019 03:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.48288,0.00084,2.482880142,0.00288,0.00084,0.003,2.48,0,2.48,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,2.86,-0.26,2.871793864,0,0,0,2.86,-0.26,2.871793864
27/07/2019 03:30,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.48384,0.00112,2.483840253,0.00384,0.00112,0.004,2.48,0,2.48,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,2.82,-0.24,2.83019434,0,0,0,2.82,-0.24,2.83019434
27/07/2019 04:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.47192,0.00056,2.471920063,0.00192,0.00056,0.002,2.47,0,2.47,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,2.79,-0.24,2.800303555,0,0,0,2.79,-0.24,2.800303555
27/07/2019 04:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.42,0,2.42,0,0,0,2.42,0,2.42,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,2.79,-0.24,2.800303555,0,0,0,2.79,-0.24,2.800303555
27/07/2019 05:00,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.42,0,2.42,0,0,0,2.42,0,2.42,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,2.81,-0.24,2.820230487,0,0,0,2.81,-0.24,2.820230487
27/07/2019 05:30,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.37,0,2.37,0,0,0,2.37,0,2.37,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,2.81,-0.24,2.820230487,0,0,0,2.81,-0.24,2.820230487
27/07/2019 06:00,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.46,0,2.46,0,0,0,2.46,0,2.46,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,2.77,-0.26,2.782175408,0,0,0,2.77,-0.26,2.782175408
27/07/2019 06:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.58,0,2.58,0,0,0,2.58,0,2.58,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,2.84,-0.24,2.850122804,0,0,0,2.84,-0.24,2.850122804
27/07/2019 07:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.12,-0.3,3.134389893,0,0,0,3.12,-0.3,3.134389893
27/07/2019 07:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.28288,0.00084,3.282880107,0.00288,0.00084,0.003,3.28,0,3.28,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,3.24,-0.3,3.253859247,0,0,0,3.24,-0.3,3.253859247
27/07/2019 08:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.50864,0.00252,3.508640905,0.00864,0.00252,0.009,3.5,0,3.5,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,3.53,-0.48,3.562485088,0,0,0,3.53,-0.48,3.562485088
27/07/2019 08:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.70016,0.00588,3.700164672,0.02016,0.00588,0.021,3.68,0,3.68,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,3.78,-0.46,3.807886553,0,0,0,3.78,-0.46,3.807886553
27/07/2019 09:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.01672,0.00196,4.016720478,0.00672,0.00196,0.007,4.01,0,4.01,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,4,-0.44,4.024127235,0,0,0,4,-0.44,4.024127235
27/07/2019 09:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.13192,0.00056,4.131920038,0.00192,0.00056,0.002,4.13,0,4.13,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,4.3,-0.5,4.328972164,0,0,0,4.3,-0.5,4.328972164
27/07/2019 10:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.15096,0.00028,4.150960009,0.00096,0.00028,0.001,4.15,0,4.15,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,4.3,-0.53,4.332539671,0,0,0,4.3,-0.53,4.332539671
27/07/2019 10:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.08096,0.00028,4.08096001,0.00096,0.00028,0.001,4.08,0,4.08,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,4.23,-0.53,4.263074008,0,0,0,4.23,-0.53,4.263074008
27/07/2019 11:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.08288,0.00084,4.082880086,0.00288,0.00084,0.003,4.08,0,4.08,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,4.562,-0.474,4.586558623,0.192,0.056,0.2,4.37,-0.53,4.402022263
27/07/2019 11:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.1348,0.0014,4.134800237,0.0048,0.0014,0.005,4.13,0,4.13,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.482,-0.434,4.502963469,0.192,0.056,0.2,4.29,-0.49,4.317893005
27/07/2019 12:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.1396,0.0028,4.139600947,0.0096,0.0028,0.01,4.13,0,4.13,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,5.77744,-0.14408,5.779236282,1.35744,0.39592,1.414,4.42,-0.54,4.452864247
27/07/2019 12:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.21152,0.00336,4.21152134,0.01152,0.00336,0.012,4.2,0,4.2,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,4.804,-0.428,4.823028094,0.384,0.112,0.4,4.42,-0.54,4.452864247
27/07/2019 13:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.14056,0.00308,4.140561146,0.01056,0.00308,0.011,4.13,0,4.13,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,7.13552,0.27536,7.1408311,2.79552,0.81536,2.912,4.34,-0.54,4.373465445
27/07/2019 13:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.11056,0.00308,4.110561154,0.01056,0.00308,0.011,4.1,0,4.1,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,5.26,-0.2,5.263800908,0.96,0.28,1,4.3,-0.48,4.326707755
27/07/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.0444,0.0042,4.044402181,0.0144,0.0042,0.015,4.03,0,4.03,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,4.2,-0.46,4.225115383,0,0,0,4.2,-0.46,4.225115383
27/07/2019 14:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.01864,0.00252,4.01864079,0.00864,0.00252,0.009,4.01,0,4.01,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,6.40504,0.28272,6.411276628,2.37504,0.69272,2.474,4.03,-0.41,4.05080239
27/07/2019 15:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.94344,0.00392,3.943441948,0.01344,0.00392,0.014,3.93,0,3.93,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,7.20336,0.55348,7.224592404,3.30336,0.96348,3.441,3.9,-0.41,3.921492063
27/07/2019 15:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.88152,0.25336,3.889780045,0.01152,0.00336,0.012,3.87,0.25,3.878066529,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,7.6412,0.7016,7.673342166,3.8112,1.1116,3.97,3.83,-0.41,3.851882657
27/07/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.92248,0.00364,3.922481689,0.01248,0.00364,0.013,3.91,0,3.91,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,8.14856,0.88708,8.196703057,4.37856,1.27708,4.561,3.77,-0.39,3.790118732
27/07/2019 16:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.94728,0.00504,3.947283218,0.01728,0.00504,0.018,3.93,0,3.93,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,4.89976,0.04868,4.900001816,1.22976,0.35868,1.281,3.67,-0.31,3.683069372
27/07/2019 17:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.0188,0.2784,4.028431457,0.0288,0.0084,0.03,3.99,0.27,3.999124904,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,9.03472,1.20596,9.114850794,5.33472,1.55596,5.557,3.7,-0.35,3.716517187
27/07/2019 17:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.17784,0.30812,4.189186675,0.02784,0.00812,0.029,4.15,0.3,4.160829244,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,7.88192,0.80056,7.922471786,4.08192,1.19056,4.252,3.8,-0.39,3.819960733
27/07/2019 18:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.30344,0.24392,4.310347179,0.01344,0.00392,0.014,4.29,0.24,4.296708042,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,7.00976,0.59368,7.03485545,3.26976,0.95368,3.406,3.74,-0.36,3.757286255
27/07/2019 18:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.23576,0.00168,4.235760333,0.00576,0.00168,0.006,4.23,0,4.23,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,7.62328,0.85804,7.671416466,4.07328,1.18804,4.243,3.55,-0.33,3.565305036
27/07/2019 19:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.97592,0.30756,3.987798014,0.02592,0.00756,0.027,3.95,0.3,3.961376024,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,6.08488,0.54684,6.109402475,2.83488,0.82684,2.953,3.25,-0.28,3.262039239
