Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
27/07/2019 19:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.7592,0.0056,3.759204171,0.0192,0.0056,0.02,3.74,0,3.74,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,3.584,-0.168,3.587935339,0.384,0.112,0.4,3.2,-0.28,3.212226642
27/07/2019 20:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.714,0.007,3.714006597,0.024,0.007,0.025,3.69,0,3.69,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,3.22,-0.28,3.232150987,0,0,0,3.22,-0.28,3.232150987
27/07/2019 20:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.59344,0.00392,3.593442138,0.01344,0.00392,0.014,3.58,0,3.58,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,3.16,-0.28,3.172380809,0,0,0,3.16,-0.28,3.172380809
27/07/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.52112,0.00616,3.521125388,0.02112,0.00616,0.022,3.5,0,3.5,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,3.07,-0.25,3.080162333,0,0,0,3.07,-0.25,3.080162333
27/07/2019 21:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.57344,0.00392,3.57344215,0.01344,0.00392,0.014,3.56,0,3.56,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,3.07,-0.25,3.080162333,0,0,0,3.07,-0.25,3.080162333
27/07/2019 22:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.57248,0.00364,3.572481854,0.01248,0.00364,0.013,3.56,0,3.56,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,3.33,-0.28,3.341751038,0,0,0,3.33,-0.28,3.341751038
27/07/2019 22:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.41824,0.00532,3.41824414,0.01824,0.00532,0.019,3.4,0,3.4,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,3.22,-0.28,3.232150987,0,0,0,3.22,-0.28,3.232150987
27/07/2019 23:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.22384,0.00112,3.223840195,0.00384,0.00112,0.004,3.22,0,3.22,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,2.96,-0.25,2.970538672,0,0,0,2.96,-0.25,2.970538672
27/07/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.96864,0.00252,2.96864107,0.00864,0.00252,0.009,2.96,0,2.96,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
28/07/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.81576,0.00168,2.815760501,0.00576,0.00168,0.006,2.81,0,2.81,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,2.71,-0.22,2.718915225,0,0,0,2.71,-0.22,2.718915225
28/07/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.69344,0.00392,2.693442853,0.01344,0.00392,0.014,2.68,0,2.68,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,2.63,0,2.63,0,0,0,2.63,0,2.63
28/07/2019 01:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.54728,0.00504,2.547284986,0.01728,0.00504,0.018,2.53,0,2.53,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57
28/07/2019 01:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.49688,0.28784,2.51341632,0.02688,0.00784,0.028,2.47,0.28,2.485819784,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,2.51,0.2,2.51795552,0,0,0,2.51,0.2,2.51795552
28/07/2019 02:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.47168,0.44924,2.512174078,0.03168,0.00924,0.033,2.44,0.44,2.479354755,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,2.53,-0.22,2.539547204,0,0,0,2.53,-0.22,2.539547204
28/07/2019 02:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.44976,0.00868,2.449775377,0.02976,0.00868,0.031,2.42,0,2.42,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,2.51,-0.22,2.519622988,0,0,0,2.51,-0.22,2.519622988
28/07/2019 03:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.4236,0.2898,2.440864806,0.0336,0.0098,0.035,2.39,0.28,2.406345777,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,2.47,0,2.47,0,0,0,2.47,0,2.47
28/07/2019 03:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.42168,0.00924,2.421697628,0.03168,0.00924,0.033,2.39,0,2.39,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,2.45,0,2.45,0,0,0,2.45,0,2.45
28/07/2019 04:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.38976,0.00868,2.389775764,0.02976,0.00868,0.031,2.36,0,2.36,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,2.45,-0.22,2.459857719,0,0,0,2.45,-0.22,2.459857719
28/07/2019 04:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.3288,0.0084,2.328815149,0.0288,0.0084,0.03,2.3,0,2.3,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,2.45,0,2.45,0,0,0,2.45,0,2.45
28/07/2019 05:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.32128,0.01204,2.321311224,0.04128,0.01204,0.043,2.28,0,2.28,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,2.4,0,2.4,0,0,0,2.4,0,2.4
28/07/2019 05:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.27472,0.01596,2.274775989,0.05472,0.01596,0.057,2.22,0,2.22,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,2.4,0,2.4,0,0,0,2.4,0,2.4
28/07/2019 06:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.34376,0.35568,2.370594693,0.05376,0.01568,0.056,2.29,0.34,2.31510259,0.4128,0.1204,0.43,0.4128,0.1204,0.43,0,0,0,2.4,-0.22,2.41006224,0,0,0,2.4,-0.22,2.41006224
28/07/2019 06:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.46528,0.31904,2.485838289,0.06528,0.01904,0.068,2.4,0.3,2.418677324,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,2.45,-0.22,2.459857719,0,0,0,2.45,-0.22,2.459857719
28/07/2019 07:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.60936,0.45148,2.648130246,0.03936,0.01148,0.041,2.57,0.44,2.607393334,0.38496,0.11228,0.401,0.38496,0.11228,0.401,0,0,0,2.69,-0.26,2.702535846,0,0,0,2.69,-0.26,2.702535846
28/07/2019 07:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.83664,0.40652,2.865621224,0.05664,0.01652,0.059,2.78,0.39,2.807222827,0.3984,0.1162,0.415,0.3984,0.1162,0.415,0,0,0,2.76,-0.26,2.772219328,0,0,0,2.76,-0.26,2.772219328
28/07/2019 08:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.99088,0.01484,2.990916816,0.05088,0.01484,0.053,2.94,0,2.94,0.37824,0.11032,0.394,0.37824,0.11032,0.394,0,0,0,3.08,-0.31,3.095561338,0,0,0,3.08,-0.31,3.095561338
28/07/2019 08:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.23088,0.32484,3.247169013,0.05088,0.01484,0.053,3.18,0.31,3.195074334,0.41184,0.12012,0.429,0.41184,0.12012,0.429,0,0,0,3.27,-0.34,3.287628324,0,0,0,3.27,-0.34,3.287628324
28/07/2019 09:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.35648,0.29064,3.369039863,0.03648,0.01064,0.038,3.32,0.28,3.331786308,0.43488,0.12684,0.453,0.43488,0.12684,0.453,0,0,0,3.35,-0.31,3.364312708,0,0,0,3.35,-0.31,3.364312708
28/07/2019 09:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.54512,0.33316,3.560740288,0.04512,0.01316,0.047,3.5,0.32,3.514598128,0.408,0.119,0.425,0.408,0.119,0.425,0,0,0,3.49,-0.31,3.503740858,0,0,0,3.49,-0.31,3.503740858
28/07/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.6732,0.4226,3.697430053,0.0432,0.0126,0.045,3.63,0.41,3.653080892,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,3.65,-0.35,3.666742423,0,0,0,3.65,-0.35,3.666742423
28/07/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.88744,0.29092,3.898310429,0.03744,0.01092,0.039,3.85,0.28,3.86016839,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0,0,0,3.7,-0.35,3.716517187,0,0,0,3.7,-0.35,3.716517187
28/07/2019 11:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.11264,0.00952,4.112651019,0.03264,0.00952,0.034,4.08,0,4.08,0.32736,0.09548,0.341,0.32736,0.09548,0.341,0,0,0,3.82,-0.35,3.836000521,0,0,0,3.82,-0.35,3.836000521
28/07/2019 11:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.228,0.294,4.238209528,0.048,0.014,0.05,4.18,0.28,4.189367494,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,4.316,-0.072,4.316600514,0.576,0.168,0.6,3.74,-0.24,3.747692623
28/07/2019 12:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.22704,0.29372,4.237232422,0.04704,0.01372,0.049,4.18,0.28,4.189367494,0.30048,0.08764,0.313,0.30048,0.08764,0.313,0,0,0,4.122,-0.284,4.131772017,0.192,0.056,0.2,3.93,-0.34,3.944679962
28/07/2019 12:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.35168,0.00924,4.35168981,0.03168,0.00924,0.033,4.32,0,4.32,0.33216,0.09688,0.346,0.33216,0.09688,0.346,0,0,0,3.99,-0.34,4.004460014,0,0,0,3.99,-0.34,4.004460014
28/07/2019 13:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.40168,0.39924,4.419748794,0.03168,0.00924,0.033,4.37,0.39,4.387368232,0.31008,0.09044,0.323,0.31008,0.09044,0.323,0,0,0,3.96,-0.3,3.971347378,0,0,0,3.96,-0.3,3.971347378
28/07/2019 13:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.39784,0.22812,4.403752423,0.02784,0.00812,0.029,4.37,0.22,4.375534253,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,3.96,-0.3,3.971347378,0,0,0,3.96,-0.3,3.971347378
28/07/2019 14:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.32976,0.26868,4.338088358,0.02976,0.00868,0.031,4.3,0.26,4.307853294,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,3.8,-0.3,3.811823711,0,0,0,3.8,-0.3,3.811823711
28/07/2019 14:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.27936,0.30148,4.289966457,0.03936,0.01148,0.041,4.24,0.29,4.249905881,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,3.64,-0.27,3.65,0,0,0,3.64,-0.27,3.65
28/07/2019 15:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.22264,0.37952,4.239660835,0.03264,0.00952,0.034,4.19,0.37,4.206304792,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,3.64,-0.27,3.65,0,0,0,3.64,-0.27,3.65
28/07/2019 15:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.1888,0.2884,4.198716471,0.0288,0.0084,0.03,4.16,0.28,4.169412429,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,3.64,-0.27,3.65,0,0,0,3.64,-0.27,3.65
28/07/2019 16:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.22344,0.00392,4.223441819,0.01344,0.00392,0.014,4.21,0,4.21,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,3.54,-0.27,3.550281679,0,0,0,3.54,-0.27,3.550281679
28/07/2019 16:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.35688,0.00784,4.356887054,0.02688,0.00784,0.028,4.33,0,4.33,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,3.56,-0.24,3.568080717,0,0,0,3.56,-0.24,3.568080717
28/07/2019 17:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.40688,0.28784,4.416270282,0.02688,0.00784,0.028,4.38,0.28,4.388940647,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,3.58,-0.27,3.590167127,0,0,0,3.58,-0.27,3.590167127
28/07/2019 17:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.39728,0.00504,4.397282888,0.01728,0.00504,0.018,4.38,0,4.38,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,3.58,-0.24,3.588035674,0,0,0,3.58,-0.24,3.588035674
28/07/2019 18:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.43496,0.30728,4.445592334,0.02496,0.00728,0.026,4.41,0.3,4.420192304,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,3.55,-0.24,3.558103427,0,0,0,3.55,-0.24,3.558103427
28/07/2019 18:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.26824,0.00532,4.268243315,0.01824,0.00532,0.019,4.25,0,4.25,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,3.4,-0.32,3.415025622,0,0,0,3.4,-0.32,3.415025622
28/07/2019 19:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.23056,0.00308,4.230561121,0.01056,0.00308,0.011,4.22,0,4.22,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,3.29,-0.22,3.297347419,0,0,0,3.29,-0.22,3.297347419
28/07/2019 19:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.15192,0.00056,4.151920038,0.00192,0.00056,0.002,4.15,0,4.15,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,3.38,-0.27,3.390766875,0,0,0,3.38,-0.27,3.390766875
28/07/2019 20:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.02,0,4.02,0,0,0,4.02,0,4.02,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,3.43,-0.27,3.440610411,0,0,0,3.43,-0.27,3.440610411
28/07/2019 20:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.93096,0.00028,3.93096001,0.00096,0.00028,0.001,3.93,0,3.93,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,3.33,-0.27,3.340928015,0,0,0,3.33,-0.27,3.340928015
28/07/2019 21:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.89384,0.00112,3.893840161,0.00384,0.00112,0.004,3.89,0,3.89,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,3.23,-0.23,3.2381785,0,0,0,3.23,-0.23,3.2381785
28/07/2019 21:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.87192,0.00056,3.87192004,0.00192,0.00056,0.002,3.87,0,3.87,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,3.2,0.18,3.205058502,0,0,0,3.2,0.18,3.205058502
28/07/2019 22:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.70096,0.00028,3.700960011,0.00096,0.00028,0.001,3.7,0,3.7,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,3.14,-0.23,3.148412298,0,0,0,3.14,-0.23,3.148412298
28/07/2019 22:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.55288,0.00084,3.552880099,0.00288,0.00084,0.003,3.55,0,3.55,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,3.14,-0.23,3.148412298,0,0,0,3.14,-0.23,3.148412298
28/07/2019 23:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.32,0,3.32,0,0,0,3.32,0,3.32,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,3.02,-0.23,3.028745615,0,0,0,3.02,-0.23,3.028745615
28/07/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.03,0,3.03,0,0,0,3.03,0,3.03,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,2.9,-0.23,2.909106392,0,0,0,2.9,-0.23,2.909106392
29/07/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.79,0,2.79,0,0,0,2.79,0,2.79,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,2.81,-0.23,2.819397099,0,0,0,2.81,-0.23,2.819397099
29/07/2019 00:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,2.73,-0.23,2.739671513,0,0,0,2.73,-0.23,2.739671513
29/07/2019 01:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,2.71,-0.23,2.719742635,0,0,0,2.71,-0.23,2.719742635
29/07/2019 01:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.51,0,2.51,0,0,0,2.51,0,2.51,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,2.69,-0.23,2.699814808,0,0,0,2.69,-0.23,2.699814808
29/07/2019 02:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,2.72,-0.23,2.729706944,0,0,0,2.72,-0.23,2.729706944
29/07/2019 02:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64
29/07/2019 03:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,2.64,-0.22,2.649150807,0,0,0,2.64,-0.22,2.649150807
29/07/2019 03:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.5,0,2.5,0,0,0,2.5,0,2.5,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64
29/07/2019 04:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.5,0,2.5,0,0,0,2.5,0,2.5,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,2.62,-0.22,2.629220417,0,0,0,2.62,-0.22,2.629220417
29/07/2019 04:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.44,0,2.44,0,0,0,2.44,0,2.44,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.64,-0.22,2.649150807,0,0,0,2.64,-0.22,2.649150807
29/07/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.44,0,2.44,0,0,0,2.44,0,2.44,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,2.68,-0.22,2.689014689,0,0,0,2.68,-0.22,2.689014689
29/07/2019 05:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.47,0,2.47,0,0,0,2.47,0,2.47,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,2.77,-0.22,2.778722728,0,0,0,2.77,-0.22,2.778722728
29/07/2019 06:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,2.92,-0.22,2.928275943,0,0,0,2.92,-0.22,2.928275943
29/07/2019 06:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.93,0,2.93,0,0,0,2.93,0,2.93,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,3.2,-0.25,3.209750769,0,0,0,3.2,-0.25,3.209750769
29/07/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.24,0,3.24,0,0,0,3.24,0,3.24,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,3.6,-0.38,3.62,0,0,0,3.6,-0.38,3.62
29/07/2019 07:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.62096,0.00028,3.620960011,0.00096,0.00028,0.001,3.62,0,3.62,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,3.73,-0.38,3.749306603,0,0,0,3.73,-0.38,3.749306603
29/07/2019 08:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.9548,0.0014,3.954800248,0.0048,0.0014,0.005,3.95,0,3.95,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,5.0592,-0.2044,5.063327364,0.9792,0.2856,1.02,4.08,-0.49,4.109318678
29/07/2019 08:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.12864,0.00252,4.128640769,0.00864,0.00252,0.009,4.12,0,4.12,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,4.33,-0.56,4.366062299,0,0,0,4.33,-0.56,4.366062299
29/07/2019 09:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.45344,0.22392,4.459065821,0.01344,0.00392,0.014,4.44,0.22,4.445447109,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,4.59,-0.66,4.637208212,0,0,0,4.59,-0.66,4.637208212
29/07/2019 09:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.52632,0.22476,4.531896932,0.01632,0.00476,0.017,4.51,0.22,4.515362665,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,4.79,-0.72,4.843810483,0,0,0,4.79,-0.72,4.843810483
29/07/2019 10:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.53016,0.26588,4.537955685,0.02016,0.00588,0.021,4.51,0.26,4.51748824,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,7.72088,0.13484,7.722057355,2.93088,0.85484,3.053,4.79,-0.72,4.843810483
29/07/2019 10:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.49496,0.26728,4.50289951,0.02496,0.00728,0.026,4.47,0.26,4.477555136,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,10.52144,0.78792,10.55090127,5.58144,1.62792,5.814,4.94,-0.84,5.010908101
29/07/2019 11:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.53496,0.00728,4.534965843,0.02496,0.00728,0.026,4.51,0,4.51,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,12.36664,1.28152,12.43286284,7.37664,2.15152,7.684,4.99,-0.87,5.065273931
29/07/2019 11:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.56784,0.25812,4.575127124,0.02784,0.00812,0.029,4.54,0.25,4.54687805,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,13.98192,1.90056,14.11050018,9.12192,2.66056,9.502,4.86,-0.76,4.919064952
29/07/2019 12:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.53976,0.23868,4.546030026,0.02976,0.00868,0.031,4.51,0.23,4.515860937,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,15.81736,2.16048,15.96422723,10.76736,3.14048,11.216,5.05,-0.98,5.144210338
29/07/2019 12:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.66072,0.23896,4.666841844,0.03072,0.00896,0.032,4.63,0.23,4.635709223,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,17.7256,2.6708,17.9256818,12.5856,3.6708,13.11,5.14,-1,5.23637279
29/07/2019 13:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.45976,0.23868,4.46614234,0.02976,0.00868,0.031,4.43,0.23,4.435966636,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,18.57392,2.97156,18.81012156,13.51392,3.94156,14.077,5.06,-0.97,5.15213548
29/07/2019 13:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.2784,0.2912,4.288298497,0.0384,0.0112,0.04,4.24,0.28,4.249235225,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,20.87208,3.73144,21.20300375,15.98208,4.66144,16.648,4.89,-0.93,4.977650048
29/07/2019 14:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.42168,0.22924,4.427618434,0.03168,0.00924,0.033,4.39,0.22,4.395509072,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,16.44448,2.55464,16.64172792,11.60448,3.38464,12.088,4.84,-0.83,4.910651688
29/07/2019 14:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.44976,0.25868,4.457272641,0.02976,0.00868,0.031,4.42,0.25,4.42706449,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,20.05352,3.63936,20.38108451,15.32352,4.46936,15.962,4.73,-0.83,4.802270296
29/07/2019 15:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.32072,0.22896,4.326782176,0.03072,0.00896,0.032,4.29,0.22,4.295637322,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,14.29568,1.80624,14.4093362,9.41568,2.74624,9.808,4.88,-0.94,4.969708241
29/07/2019 15:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.35264,0.25952,4.360369893,0.03264,0.00952,0.034,4.32,0.25,4.32722775,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,12.328,1.244,12.39060612,7.488,2.184,7.8,4.84,-0.94,4.930436086
29/07/2019 16:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.4588,0.2584,4.466281227,0.0288,0.0084,0.03,4.43,0.25,4.437048569,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,11.51712,1.05916,11.56571974,6.71712,1.95916,6.997,4.8,-0.9,4.883646179
29/07/2019 16:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.56304,0.25672,4.570255923,0.02304,0.00672,0.024,4.54,0.25,4.54687805,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,12.7224,1.6732,12.83195464,8.1024,2.3632,8.44,4.62,-0.69,4.671241805
29/07/2019 17:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.68592,0.22756,4.691442188,0.02592,0.00756,0.027,4.66,0.22,4.665190243,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,9.10984,0.59912,9.129519681,4.41984,1.28912,4.604,4.69,-0.69,4.740485207
29/07/2019 17:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.87016,0.22588,4.875395389,0.02016,0.00588,0.021,4.85,0.22,4.854987127,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,12.3756,1.5458,12.47176704,7.6656,2.2358,7.985,4.71,-0.69,4.760273101
29/07/2019 18:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.82152,0.00336,4.821521171,0.01152,0.00336,0.012,4.81,0,4.81,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,14.47808,2.28444,14.65719846,9.95808,2.90444,10.373,4.52,-0.62,4.562323969
29/07/2019 18:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.74768,0.00224,4.747680528,0.00768,0.00224,0.008,4.74,0,4.74,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,7.64904,0.41972,7.660546834,3.35904,0.97972,3.499,4.29,-0.56,4.326395729
29/07/2019 19:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.70384,0.00112,4.703840133,0.00384,0.00112,0.004,4.7,0,4.7,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,5.41576,-0.24332,5.421223201,1.08576,0.31668,1.131,4.33,-0.56,4.366062299
29/07/2019 19:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.53192,0.00056,4.531920035,0.00192,0.00056,0.002,4.53,0,4.53,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,5.82752,-0.02864,5.827590377,1.54752,0.45136,1.612,4.28,-0.48,4.306831782
29/07/2019 20:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.38192,0.00056,4.381920036,0.00192,0.00056,0.002,4.38,0,4.38,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,5.31392,-0.25844,5.320200842,1.03392,0.30156,1.077,4.28,-0.56,4.316480047
29/07/2019 20:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.12096,0.00028,4.12096001,0.00096,0.00028,0.001,4.12,0,4.12,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,4.13,-0.48,4.157799899,0,0,0,4.13,-0.48,4.157799899
29/07/2019 21:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.94,0,3.94,0,0,0,3.94,0,3.94,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,3.99,-0.44,4.01418734,0,0,0,3.99,-0.44,4.01418734
29/07/2019 21:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.97288,0.00084,3.972880089,0.00288,0.00084,0.003,3.97,0,3.97,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,3.9,-0.31,3.912301113,0,0,0,3.9,-0.31,3.912301113
29/07/2019 22:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.95568,0.43624,3.979661996,0.05568,0.01624,0.058,3.9,0.42,3.922550191,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.12,-0.46,4.145600077,0,0,0,4.12,-0.46,4.145600077
29/07/2019 22:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.72784,0.30812,3.740551965,0.02784,0.00812,0.029,3.7,0.3,3.712142239,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,3.84,-0.4,3.860777124,0,0,0,3.84,-0.4,3.860777124
29/07/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.42,0,3.42,0,0,0,3.42,0,3.42,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,3.56,-0.31,3.573471701,0,0,0,3.56,-0.31,3.573471701
29/07/2019 23:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.08,0,3.08,0,0,0,3.08,0,3.08,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,3.37,-0.29,3.38245473,0,0,0,3.37,-0.29,3.38245473
30/07/2019 00:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.9,0,2.9,0,0,0,2.9,0,2.9,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,3.13,-0.22,3.137722104,0,0,0,3.13,-0.22,3.137722104
30/07/2019 00:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.76,0,2.76,0,0,0,2.76,0,2.76,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,3.01,-0.22,3.018029158,0,0,0,3.01,-0.22,3.018029158
30/07/2019 01:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.65,0,2.65,0,0,0,2.65,0,2.65,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,2.93,-0.22,2.938247777,0,0,0,2.93,-0.22,2.938247777
30/07/2019 01:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.5848,0.0014,2.584800379,0.0048,0.0014,0.005,2.58,0,2.58,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
30/07/2019 02:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.58096,0.00028,2.580960015,0.00096,0.00028,0.001,2.58,0,2.58,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,2.87,-0.22,2.878419705,0,0,0,2.87,-0.22,2.878419705
30/07/2019 02:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.54,0,2.54,0,0,0,2.54,0,2.54,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
30/07/2019 03:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.52384,0.00112,2.523840249,0.00384,0.00112,0.004,2.52,0,2.52,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,2.76,-0.22,2.768754233,0,0,0,2.76,-0.22,2.768754233
30/07/2019 03:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
30/07/2019 04:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,2.75,-0.22,2.758785965,0,0,0,2.75,-0.22,2.758785965
30/07/2019 04:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.49152,0.00336,2.491522266,0.01152,0.00336,0.012,2.48,0,2.48,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,2.75,-0.22,2.758785965,0,0,0,2.75,-0.22,2.758785965
30/07/2019 05:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.48768,0.00224,2.487681008,0.00768,0.00224,0.008,2.48,0,2.48,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,2.82,-0.22,2.828568543,0,0,0,2.82,-0.22,2.828568543
30/07/2019 05:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.48288,0.00084,2.482880142,0.00288,0.00084,0.003,2.48,0,2.48,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,2.82,-0.22,2.828568543,0,0,0,2.82,-0.22,2.828568543
30/07/2019 06:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.6396,0.0028,2.639601485,0.0096,0.0028,0.01,2.63,0,2.63,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,3.03,-0.22,3.0379763,0,0,0,3.03,-0.22,3.0379763
30/07/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.99152,0.00336,2.991521887,0.01152,0.00336,0.012,2.98,0,2.98,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,3.2,-0.27,3.211370424,0,0,0,3.2,-0.27,3.211370424
30/07/2019 07:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.25672,0.00196,3.25672059,0.00672,0.00196,0.007,3.25,0,3.25,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,3.6,-0.34,3.616019911,0,0,0,3.6,-0.34,3.616019911
30/07/2019 07:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.5896,0.0028,3.589601092,0.0096,0.0028,0.01,3.58,0,3.58,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,3.92,-0.41,3.941383006,0,0,0,3.92,-0.41,3.941383006
30/07/2019 08:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.02208,0.00644,3.022086862,0.02208,0.00644,0.023,3,0,3,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,4.31,-0.6,4.351562938,0,0,0,4.31,-0.6,4.351562938
30/07/2019 08:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.45112,0.00616,2.45112774,0.02112,0.00616,0.022,2.43,0,2.43,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,4.72,-0.72,4.77459946,0,0,0,4.72,-0.72,4.77459946
30/07/2019 09:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.63496,0.00728,2.634970057,0.02496,0.00728,0.026,2.61,0,2.61,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,4.98,-0.81,5.045443489,0,0,0,4.98,-0.81,5.045443489
30/07/2019 09:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.83784,0.00812,2.837851617,0.02784,0.00812,0.029,2.81,0,2.81,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,5.1,-0.81,5.163922927,0,0,0,5.1,-0.81,5.163922927
30/07/2019 10:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,2.93608,0.01344,2.936110761,0.04608,0.01344,0.048,2.89,0,2.89,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,5.1,-0.81,5.163922927,0,0,0,5.1,-0.81,5.163922927
30/07/2019 10:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,2.99896,0.01428,2.998993998,0.04896,0.01428,0.051,2.95,0,2.95,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,5.07,-0.77,5.128138064,0,0,0,5.07,-0.77,5.128138064
30/07/2019 11:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.98256,0.02408,2.982657205,0.08256,0.02408,0.086,2.9,0,2.9,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,6.22976,-0.39132,6.242038209,1.22976,0.35868,1.281,5,-0.75,5.055937104
30/07/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.04992,0.01456,3.049954754,0.04992,0.01456,0.052,3,0,3,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,4.98,-0.62,5.018445975,0,0,0,4.98,-0.62,5.018445975
30/07/2019 12:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.14688,0.00784,3.146889766,0.02688,0.00784,0.028,3.12,0,3.12,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,5.21,-0.77,5.266592826,0,0,0,5.21,-0.77,5.266592826
30/07/2019 12:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.15576,0.00168,3.155760447,0.00576,0.00168,0.006,3.15,0,3.15,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,5.21,-0.74,5.262290376,0,0,0,5.21,-0.74,5.262290376
30/07/2019 13:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.15576,0.00168,3.155760447,0.00576,0.00168,0.006,3.15,0,3.15,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,5.2,-0.72,5.249609509,0,0,0,5.2,-0.72,5.249609509
30/07/2019 13:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.02344,0.00392,3.023442541,0.01344,0.00392,0.014,3.01,0,3.01,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,5.81824,-0.48968,5.838810084,0.85824,0.25032,0.894,4.96,-0.74,5.014897806
30/07/2019 14:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.02632,0.00476,3.026323743,0.01632,0.00476,0.017,3.01,0,3.01,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.24,-0.91,5.31843022,0,0,0,5.24,-0.91,5.31843022
30/07/2019 14:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.0436,0.0098,3.043615777,0.0336,0.0098,0.035,3.01,0,3.01,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,5.13,-0.87,5.203248985,0,0,0,5.13,-0.87,5.203248985
30/07/2019 15:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.02632,0.00476,3.026323743,0.01632,0.00476,0.017,3.01,0,3.01,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,5.16,-0.87,5.232829063,0,0,0,5.16,-0.87,5.232829063
30/07/2019 15:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.03496,0.00728,3.034968731,0.02496,0.00728,0.026,3.01,0,3.01,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,5.16,-0.87,5.232829063,0,0,0,5.16,-0.87,5.232829063
30/07/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.06152,0.00336,3.061521844,0.01152,0.00336,0.012,3.05,0,3.05,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,5.09,-0.79,5.150941661,0,0,0,5.09,-0.79,5.150941661
30/07/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.07864,0.00252,3.078641031,0.00864,0.00252,0.009,3.07,0,3.07,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,4.97,-0.67,5.014957627,0,0,0,4.97,-0.67,5.014957627
30/07/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.13304,0.00672,3.133047207,0.02304,0.00672,0.024,3.11,0,3.11,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,5,-0.65,5.042072986,0,0,0,5,-0.65,5.042072986
30/07/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.13016,0.00588,3.130165523,0.02016,0.00588,0.021,3.11,0,3.11,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,5.03,-0.65,5.071824129,0,0,0,5.03,-0.65,5.071824129
30/07/2019 18:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.08304,0.00672,3.083047324,0.02304,0.00672,0.024,3.06,0,3.06,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,4.7,-0.53,4.729788579,0,0,0,4.7,-0.53,4.729788579
30/07/2019 18:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.06648,0.01064,3.066498459,0.03648,0.01064,0.038,3.03,0,3.03,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,4.46,-0.44,4.481651481,0,0,0,4.46,-0.44,4.481651481
30/07/2019 19:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.93456,0.01008,2.934577312,0.03456,0.01008,0.036,2.9,0,2.9,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.34,-0.44,4.362247127,0,0,0,4.34,-0.44,4.362247127
30/07/2019 19:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.82496,0.00728,2.82496938,0.02496,0.00728,0.026,2.8,0,2.8,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.14,-0.35,4.154768345,0,0,0,4.14,-0.35,4.154768345
30/07/2019 20:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.69072,0.00896,2.690734918,0.03072,0.00896,0.032,2.66,0,2.66,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,4.16,-0.4,4.179186524,0,0,0,4.16,-0.4,4.179186524
30/07/2019 20:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.43936,0.01148,2.439387013,0.03936,0.01148,0.041,2.4,0,2.4,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,4.07,-0.42,4.091613374,0,0,0,4.07,-0.42,4.091613374
30/07/2019 21:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.64112,0.67616,3.703369709,0.02112,0.00616,0.022,3.62,0.67,3.68148068,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,4.59,-0.33,4.601847455,0,0,0,4.59,-0.33,4.601847455
30/07/2019 21:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.0688,0.0084,4.068808671,0.0288,0.0084,0.03,4.04,0,4.04,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,3.91,-0.31,3.922269751,0,0,0,3.91,-0.31,3.922269751
30/07/2019 22:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.89456,0.28008,3.904618086,0.03456,0.01008,0.036,3.86,0.27,3.869431483,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,3.94,-0.4,3.960252517,0,0,0,3.94,-0.4,3.960252517
30/07/2019 22:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.6736,0.0098,3.673613072,0.0336,0.0098,0.035,3.64,0,3.64,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,3.67,-0.33,3.684806644,0,0,0,3.67,-0.33,3.684806644
30/07/2019 23:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.3684,0.4412,3.397171765,0.0384,0.0112,0.04,3.33,0.43,3.357647986,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,3.46,-0.29,3.47213191,0,0,0,3.46,-0.29,3.47213191
30/07/2019 23:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.08416,0.27288,3.096208391,0.04416,0.01288,0.046,3.04,0.26,3.051098163,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,3.19,-0.23,3.198280788,0,0,0,3.19,-0.23,3.198280788
31/07/2019 00:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.86128,0.38204,2.886672444,0.04128,0.01204,0.043,2.82,0.37,2.844169475,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,3.06,-0.23,3.068631617,0,0,0,3.06,-0.23,3.068631617
31/07/2019 00:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.75224,0.27232,2.765679519,0.04224,0.01232,0.044,2.71,0.26,2.722443755,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,2.91,-0.23,2.919075196,0,0,0,2.91,-0.23,2.919075196
31/07/2019 01:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.6084,0.2312,2.618626357,0.0384,0.0112,0.04,2.57,0.22,2.579399155,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,2.89,-0.23,2.899137803,0,0,0,2.89,-0.23,2.899137803
31/07/2019 01:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.58168,0.00924,2.581696535,0.03168,0.00924,0.033,2.55,0,2.55,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,2.81,-0.23,2.819397099,0,0,0,2.81,-0.23,2.819397099
31/07/2019 02:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.644,0.007,2.644009266,0.024,0.007,0.025,2.62,0,2.62,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,2.85,-0.23,2.85926564,0,0,0,2.85,-0.23,2.85926564
31/07/2019 02:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.57552,0.23036,2.585801423,0.03552,0.01036,0.037,2.54,0.22,2.549509757,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.79,-0.23,2.799464234,0,0,0,2.79,-0.23,2.799464234
31/07/2019 03:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.52936,0.29148,2.546099487,0.03936,0.01148,0.041,2.49,0.28,2.505693517,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,2.79,-0.23,2.799464234,0,0,0,2.79,-0.23,2.799464234
31/07/2019 03:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.53128,0.29204,2.548070996,0.04128,0.01204,0.043,2.49,0.28,2.505693517,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,2.75,-0.23,2.75960142,0,0,0,2.75,-0.23,2.75960142
31/07/2019 04:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.57032,0.23176,2.580747489,0.04032,0.01176,0.042,2.53,0.22,2.539547204,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,2.72,-0.23,2.729706944,0,0,0,2.72,-0.23,2.729706944
31/07/2019 04:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.48936,0.01148,2.489386471,0.03936,0.01148,0.041,2.45,0,2.45,0.33312,0.09716,0.347,0.33312,0.09716,0.347,0,0,0,2.72,-0.23,2.729706944,0,0,0,2.72,-0.23,2.729706944
31/07/2019 05:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.49128,0.01204,2.491309094,0.04128,0.01204,0.043,2.45,0,2.45,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,2.77,-0.23,2.779532335,0,0,0,2.77,-0.23,2.779532335
31/07/2019 05:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.58336,0.29848,2.600545943,0.06336,0.01848,0.066,2.52,0.28,2.535507839,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,2.88,-0.23,2.889169431,0,0,0,2.88,-0.23,2.889169431
31/07/2019 06:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.68472,0.31596,2.703248453,0.05472,0.01596,0.057,2.63,0.3,2.647054967,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,3.06,-0.23,3.068631617,0,0,0,3.06,-0.23,3.068631617
31/07/2019 06:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.97088,0.31484,2.987516059,0.05088,0.01484,0.053,2.92,0.3,2.935370505,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,3.28,-0.26,3.290288741,0,0,0,3.28,-0.26,3.290288741
31/07/2019 07:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.30552,0.23036,3.313537113,0.03552,0.01036,0.037,3.27,0.22,3.277392256,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,3.72,-0.36,3.737378761,0,0,0,3.72,-0.36,3.737378761
31/07/2019 07:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.77936,0.29148,3.790583412,0.03936,0.01148,0.041,3.74,0.28,3.750466638,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,4.06,-0.47,4.087113896,0,0,0,4.06,-0.47,4.087113896
31/07/2019 08:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.08736,0.30548,4.098759544,0.08736,0.02548,0.091,4,0.28,4.009788024,0.32256,0.09408,0.336,0.32256,0.09408,0.336,0,0,0,4.46,-0.63,4.504275746,0,0,0,4.46,-0.63,4.504275746
31/07/2019 08:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.40592,0.04256,4.406125554,0.14592,0.04256,0.152,4.26,0,4.26,0.38208,0.11144,0.398,0.38208,0.11144,0.398,0,0,0,4.73,-0.67,4.777216763,0,0,0,4.73,-0.67,4.777216763
31/07/2019 09:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.6052,0.3536,4.618755244,0.1152,0.0336,0.12,4.49,0.32,4.501388675,0.37824,0.11032,0.394,0.37824,0.11032,0.394,0,0,0,5.12,-0.82,5.185248306,0,0,0,5.12,-0.82,5.185248306
31/07/2019 09:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.7108,0.3794,4.726053428,0.1008,0.0294,0.105,4.61,0.35,4.623267243,0.312,0.091,0.325,0.312,0.091,0.325,0,0,0,5.23,-0.82,5.293892708,0,0,0,5.23,-0.82,5.293892708
31/07/2019 10:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.82712,0.35416,4.84009471,0.11712,0.03416,0.122,4.71,0.32,4.720857973,0.33888,0.09884,0.353,0.33888,0.09884,0.353,0,0,0,5.23,-0.82,5.293892708,0,0,0,5.23,-0.82,5.293892708
31/07/2019 10:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.82808,0.40444,4.84499001,0.11808,0.03444,0.123,4.71,0.37,4.724510557,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,5.2,-0.75,5.253808143,0,0,0,5.2,-0.75,5.253808143
31/07/2019 11:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.72016,0.37088,4.73470827,0.14016,0.04088,0.146,4.58,0.33,4.591873256,0.37824,0.11032,0.394,0.37824,0.11032,0.394,0,0,0,5.05,-0.7,5.098284025,0,0,0,5.05,-0.7,5.098284025
31/07/2019 11:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.86448,0.38964,4.880059938,0.20448,0.05964,0.213,4.66,0.33,4.671669937,0.42144,0.12292,0.439,0.42144,0.12292,0.439,0,0,0,5.01,-0.65,5.051989707,0,0,0,5.01,-0.65,5.051989707
31/07/2019 12:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.9132,0.2676,4.92048209,0.1632,0.0476,0.17,4.75,0.22,4.755092008,0.41376,0.12068,0.431,0.41376,0.12068,0.431,0,0,0,5.14,-0.78,5.198846026,0,0,0,5.14,-0.78,5.198846026
31/07/2019 12:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.91496,0.42228,4.93306722,0.14496,0.04228,0.151,4.77,0.38,4.785112329,0.4176,0.1218,0.435,0.4176,0.1218,0.435,0,0,0,5.19,-0.78,5.248285434,0,0,0,5.19,-0.78,5.248285434
31/07/2019 13:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.84808,0.37444,4.86251838,0.11808,0.03444,0.123,4.73,0.34,4.742204129,0.34464,0.10052,0.359,0.34464,0.10052,0.359,0,0,0,5.09,-0.72,5.140671162,0,0,0,5.09,-0.72,5.140671162
31/07/2019 13:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.73456,0.36508,4.748614724,0.15456,0.04508,0.161,4.58,0.32,4.591165429,0.3312,0.0966,0.345,0.3312,0.0966,0.345,0,0,0,5.04,-0.72,5.091168825,0,0,0,5.04,-0.72,5.091168825
31/07/2019 14:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.76216,0.41688,4.780372036,0.09216,0.02688,0.096,4.67,0.39,4.686256502,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,5.08,-0.75,5.135065725,0,0,0,5.08,-0.75,5.135065725
31/07/2019 14:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.78128,0.40204,4.798153249,0.04128,0.01204,0.043,4.74,0.39,4.756017241,0.30816,0.08988,0.321,0.30816,0.08988,0.321,0,0,0,5.04,-0.71,5.089764238,0,0,0,5.04,-0.71,5.089764238
31/07/2019 15:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.77456,0.40008,4.791292853,0.03456,0.01008,0.036,4.74,0.39,4.756017241,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,5.27,-0.84,5.336525087,0,0,0,5.27,-0.84,5.336525087
31/07/2019 15:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.7728,0.3654,4.786766863,0.0528,0.0154,0.055,4.72,0.35,4.732958905,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,5.16,-0.75,5.214220939,0,0,0,5.16,-0.75,5.214220939
31/07/2019 16:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.8332,0.3826,4.848319812,0.0432,0.0126,0.045,4.79,0.37,4.804268935,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,5.07,-0.7,5.118095349,0,0,0,5.07,-0.7,5.118095349
31/07/2019 16:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.99224,0.38232,5.006858177,0.04224,0.01232,0.044,4.95,0.37,4.963809021,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,4.98,-0.63,5.019691226,0,0,0,4.98,-0.63,5.019691226
31/07/2019 17:00,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,5.0384,0.3812,5.052800016,0.0384,0.0112,0.04,5,0.37,5.01367131,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,5,-0.66,5.043371888,0,0,0,5,-0.66,5.043371888
31/07/2019 17:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.10704,0.32372,5.117289536,0.04704,0.01372,0.049,5.06,0.31,5.069487154,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.89,-0.66,4.934338861,0,0,0,4.89,-0.66,4.934338861
31/07/2019 18:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.98744,0.26092,4.994260406,0.03744,0.01092,0.039,4.95,0.25,4.956309111,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,4.49,-0.45,4.512493767,0,0,0,4.49,-0.45,4.512493767
31/07/2019 18:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.84744,0.33092,4.858722322,0.03744,0.01092,0.039,4.81,0.32,4.820632739,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,4.15,-0.34,4.163904418,0,0,0,4.15,-0.34,4.163904418
31/07/2019 19:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.73168,0.26924,4.739333898,0.03168,0.00924,0.033,4.7,0.26,4.707185996,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,4.11,-0.34,4.124039282,0,0,0,4.11,-0.34,4.124039282
31/07/2019 19:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.63168,0.26924,4.639498874,0.03168,0.00924,0.033,4.6,0.26,4.607341967,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,4.04,-0.3,4.051123301,0,0,0,4.04,-0.3,4.051123301
31/07/2019 20:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.43896,0.27428,4.447425705,0.04896,0.01428,0.051,4.39,0.26,4.397692577,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,3.95,-0.32,3.962940827,0,0,0,3.95,-0.32,3.962940827
31/07/2019 20:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.09456,0.38008,4.11216274,0.03456,0.01008,0.036,4.06,0.37,4.076824745,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,3.92,-0.32,3.933039537,0,0,0,3.92,-0.32,3.933039537
31/07/2019 21:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.94208,0.34644,3.957273733,0.02208,0.00644,0.023,3.92,0.34,3.934717271,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,3.81,-0.32,3.823414704,0,0,0,3.81,-0.32,3.823414704
31/07/2019 21:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.86152,0.00336,3.861521462,0.01152,0.00336,0.012,3.85,0,3.85,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,3.79,-0.29,3.801078794,0,0,0,3.79,-0.29,3.801078794
31/07/2019 22:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.78192,0.00056,3.781920041,0.00192,0.00056,0.002,3.78,0,3.78,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,3.89,-0.35,3.905713763,0,0,0,3.89,-0.35,3.905713763
31/07/2019 22:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.59672,0.00196,3.596720534,0.00672,0.00196,0.007,3.59,0,3.59,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,3.66,-0.33,3.674846936,0,0,0,3.66,-0.33,3.674846936
31/07/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.37248,0.00364,3.372481964,0.01248,0.00364,0.013,3.36,0,3.36,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,3.46,-0.28,3.471310992,0,0,0,3.46,-0.28,3.471310992
31/07/2019 23:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.05112,0.00616,3.051126218,0.02112,0.00616,0.022,3.03,0,3.03,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,3.26,-0.23,3.268103426,0,0,0,3.26,-0.23,3.268103426
01/08/2019 00:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.84344,0.00392,2.843442702,0.01344,0.00392,0.014,2.83,0,2.83,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,3.14,-0.23,3.148412298,0,0,0,3.14,-0.23,3.148412298
01/08/2019 00:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.70208,0.00644,2.702087674,0.02208,0.00644,0.023,2.68,0,2.68,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,3.03,-0.23,3.038716834,0,0,0,3.03,-0.23,3.038716834
01/08/2019 01:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.60672,0.00196,2.606720737,0.00672,0.00196,0.007,2.6,0,2.6,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,2.96,-0.23,2.968922363,0,0,0,2.96,-0.23,2.968922363
01/08/2019 01:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.54864,0.00252,2.548641246,0.00864,0.00252,0.009,2.54,0,2.54,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,2.88,-0.23,2.889169431,0,0,0,2.88,-0.23,2.889169431
01/08/2019 02:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.5544,0.0042,2.554403453,0.0144,0.0042,0.015,2.54,0,2.54,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.88,-0.23,2.889169431,0,0,0,2.88,-0.23,2.889169431
01/08/2019 02:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.52112,0.28616,2.537308338,0.02112,0.00616,0.022,2.5,0.28,2.515631134,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,2.79,-0.23,2.799464234,0,0,0,2.79,-0.23,2.799464234
01/08/2019 03:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.51248,0.00364,2.512482637,0.01248,0.00364,0.013,2.5,0,2.5,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.79,-0.23,2.799464234,0,0,0,2.79,-0.23,2.799464234
01/08/2019 03:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.49016,0.00588,2.490166942,0.02016,0.00588,0.021,2.47,0,2.47,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,2.76,-0.23,2.769566753,0,0,0,2.76,-0.23,2.769566753
01/08/2019 04:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.48536,0.00448,2.485364038,0.01536,0.00448,0.016,2.47,0,2.47,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,2.73,-0.23,2.739671513,0,0,0,2.73,-0.23,2.739671513
