Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
01/08/2019 04:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.49016,0.00588,2.490166942,0.02016,0.00588,0.021,2.47,0,2.47,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,2.73,-0.23,2.739671513,0,0,0,2.73,-0.23,2.739671513
01/08/2019 05:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.47192,0.00056,2.471920063,0.00192,0.00056,0.002,2.47,0,2.47,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,2.81,-0.23,2.819397099,0,0,0,2.81,-0.23,2.819397099
01/08/2019 05:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.54192,0.00056,2.541920062,0.00192,0.00056,0.002,2.54,0,2.54,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,2.88,-0.23,2.889169431,0,0,0,2.88,-0.23,2.889169431
01/08/2019 06:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.66096,0.00028,2.660960015,0.00096,0.00028,0.001,2.66,0,2.66,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3.07,-0.23,3.07860358,0,0,0,3.07,-0.23,3.07860358
01/08/2019 06:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.04,0,3.04,0,0,0,3.04,0,3.04,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,3.33,-0.29,3.342603776,0,0,0,3.33,-0.29,3.342603776
01/08/2019 07:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.30288,0.00084,3.302880107,0.00288,0.00084,0.003,3.3,0,3.3,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,3.72,-0.41,3.742525885,0,0,0,3.72,-0.41,3.742525885
01/08/2019 07:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.85192,0.00056,3.851920041,0.00192,0.00056,0.002,3.85,0,3.85,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,4,-0.41,4.020957597,0,0,0,4,-0.41,4.020957597
01/08/2019 08:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.08672,0.00196,4.08672047,0.00672,0.00196,0.007,4.08,0,4.08,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,4.35,-0.54,4.3833891,0,0,0,4.35,-0.54,4.3833891
01/08/2019 08:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.39248,0.00364,4.392481508,0.01248,0.00364,0.013,4.38,0,4.38,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,4.63,-0.65,4.675403726,0,0,0,4.63,-0.65,4.675403726
01/08/2019 09:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.5244,0.0042,4.524401949,0.0144,0.0042,0.015,4.51,0,4.51,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,4.96,-0.74,5.014897806,0,0,0,4.96,-0.74,5.014897806
01/08/2019 09:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.65688,0.00784,4.656886599,0.02688,0.00784,0.028,4.63,0,4.63,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,5.09,-0.78,5.149417443,0,0,0,5.09,-0.78,5.149417443
01/08/2019 10:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.66456,0.01008,4.664570891,0.03456,0.01008,0.036,4.63,0,4.63,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,5.09,-0.84,5.15884677,0,0,0,5.09,-0.84,5.15884677
01/08/2019 10:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.518,0.014,4.518021691,0.048,0.014,0.05,4.47,0,4.47,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,8.61816,0.20988,8.620715249,3.66816,1.06988,3.821,4.95,-0.86,5.02415167
01/08/2019 11:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.57688,0.22784,4.582547501,0.02688,0.00784,0.028,4.55,0.22,4.555315576,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,9.05024,0.28132,9.054611256,4.05024,1.18132,4.219,5,-0.9,5.080354318
01/08/2019 11:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.63208,0.00644,4.632084477,0.02208,0.00644,0.023,4.61,0,4.61,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,9.29312,0.44216,9.303632882,4.29312,1.25216,4.472,5,-0.81,5.06518509
01/08/2019 12:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.68112,0.22616,4.686580075,0.02112,0.00616,0.022,4.66,0.22,4.665190243,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,9.74016,0.37588,9.747410046,4.58016,1.33588,4.771,5.16,-0.96,5.248542655
01/08/2019 12:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.73688,0.22784,4.742356292,0.02688,0.00784,0.028,4.71,0.22,4.715135205,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,7.45456,0.01008,7.454566815,2.67456,0.78008,2.786,4.78,-0.77,4.841621629
01/08/2019 13:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.62976,0.00868,4.629768137,0.02976,0.00868,0.031,4.6,0,4.6,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,13.04568,1.75124,13.1626976,8.33568,2.43124,8.683,4.71,-0.68,4.758833891
01/08/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.59112,0.00616,4.591124132,0.02112,0.00616,0.022,4.57,0,4.57,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,8.738,0.384,8.746433559,3.888,1.134,4.05,4.85,-0.75,4.907647094
01/08/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.53592,0.24756,4.542670602,0.02592,0.00756,0.027,4.51,0.24,4.516381295,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,11.92512,1.36316,12.00277852,7.24512,2.11316,7.547,4.68,-0.75,4.739715181
01/08/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.80688,0.32784,4.818046741,0.02688,0.00784,0.028,4.78,0.32,4.790699323,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,8.44336,0.11348,8.44412256,3.30336,0.96348,3.441,5.14,-0.85,5.209808058
01/08/2019 15:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.51976,0.23868,4.526057733,0.02976,0.00868,0.031,4.49,0.23,4.495887009,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,13.37072,1.60896,13.46717883,8.43072,2.45896,8.782,4.94,-0.85,5.012594139
01/08/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.7432,0.3726,4.757812207,0.0432,0.0126,0.045,4.7,0.36,4.713767071,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,5.84216,-0.64812,5.878000766,0.69216,0.20188,0.721,5.15,-0.85,5.219674319
01/08/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.72784,0.42812,4.747184197,0.02784,0.00812,0.029,4.7,0.42,4.718728642,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,5.15,-0.85,5.219674319,0,0,0,5.15,-0.85,5.219674319
01/08/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.668,0.274,4.676034645,0.048,0.014,0.05,4.62,0.26,4.627310234,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,10.84456,0.94508,10.88566295,5.91456,1.72508,6.161,4.93,-0.78,4.99132247
01/08/2019 17:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.03568,0.32624,5.046236776,0.05568,0.01624,0.058,4.98,0.31,4.989639266,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,5.05,-0.76,5.106867925,0,0,0,5.05,-0.76,5.106867925
01/08/2019 17:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.14512,0.42316,5.162492053,0.04512,0.01316,0.047,5.1,0.41,5.11645385,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,4.95,-0.7,4.999249944,0,0,0,4.95,-0.7,4.999249944
01/08/2019 18:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.0148,0.0014,5.014800195,0.0048,0.0014,0.005,5.01,0,5.01,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,4.73,-0.64,4.773101717,0,0,0,4.73,-0.64,4.773101717
01/08/2019 18:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.76768,0.00224,4.767680526,0.00768,0.00224,0.008,4.76,0,4.76,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,4.44,-0.5,4.468064458,0,0,0,4.44,-0.5,4.468064458
01/08/2019 19:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.52536,0.00448,4.525362218,0.01536,0.00448,0.016,4.51,0,4.51,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,4.68912,-0.34484,4.701782747,0.42912,0.12516,0.447,4.26,-0.47,4.285848807
01/08/2019 19:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.32536,0.00448,4.32536232,0.01536,0.00448,0.016,4.31,0,4.31,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,7.08408,0.36244,7.093345628,2.85408,0.83244,2.973,4.23,-0.47,4.256031015
01/08/2019 20:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.17648,0.31064,4.188016523,0.03648,0.01064,0.038,4.14,0.3,4.150855334,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,4.422,-0.414,4.441337636,0.192,0.056,0.2,4.23,-0.47,4.256031015
01/08/2019 20:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.96592,0.00756,3.965927206,0.02592,0.00756,0.027,3.94,0,3.94,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,4.2,-0.47,4.226215801,0,0,0,4.2,-0.47,4.226215801
01/08/2019 21:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.84208,0.00644,3.842085397,0.02208,0.00644,0.023,3.82,0,3.82,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,4.09,-0.42,4.111508239,0,0,0,4.09,-0.42,4.111508239
01/08/2019 21:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.89288,0.00084,3.892880091,0.00288,0.00084,0.003,3.89,0,3.89,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,3.94,-0.31,3.952176615,0,0,0,3.94,-0.31,3.952176615
01/08/2019 22:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.75,0,3.75,0,0,0,3.75,0,3.75,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,4.03,-0.35,4.045169959,0,0,0,4.03,-0.35,4.045169959
01/08/2019 22:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.5,0,3.5,0,0,0,3.5,0,3.5,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,3.75,-0.35,3.766297917,0,0,0,3.75,-0.35,3.766297917
01/08/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.23,0,3.23,0,0,0,3.23,0,3.23,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,3.48,-0.28,3.491246196,0,0,0,3.48,-0.28,3.491246196
01/08/2019 23:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.93,0,2.93,0,0,0,2.93,0,2.93,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,3.24,-0.23,3.248153322,0,0,0,3.24,-0.23,3.248153322
02/08/2019 00:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71,0,0,0,0,0,0,0,0,0,3.14,-0.24,3.149158618,0,0,0,3.14,-0.24,3.149158618
02/08/2019 00:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.58,0,2.58,0,0,0,2.58,0,2.58,0,0,0,0,0,0,0,0,0,3.03,-0.23,3.038716834,0,0,0,3.03,-0.23,3.038716834
02/08/2019 01:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.5,0,2.5,0,0,0,2.5,0,2.5,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.99,-0.23,2.998833106,0,0,0,2.99,-0.23,2.998833106
02/08/2019 01:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.44,0,2.44,0,0,0,2.44,0,2.44,0,0,0,0,0,0,0,0,0,2.92,-0.23,2.929044213,0,0,0,2.92,-0.23,2.929044213
02/08/2019 02:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.46,0,2.46,0,0,0,2.46,0,2.46,0,0,0,0,0,0,0,0,0,2.95,-0.23,2.958952517,0,0,0,2.95,-0.23,2.958952517
02/08/2019 02:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.39,0,2.39,0,0,0,2.39,0,2.39,0,0,0,0,0,0,0,0,0,2.85,-0.23,2.85926564,0,0,0,2.85,-0.23,2.85926564
02/08/2019 03:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.36,0,2.36,0,0,0,2.36,0,2.36,0,0,0,0,0,0,0,0,0,2.81,-0.23,2.819397099,0,0,0,2.81,-0.23,2.819397099
02/08/2019 03:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.36,0,2.36,0,0,0,2.36,0,2.36,0,0,0,0,0,0,0,0,0,2.81,-0.23,2.819397099,0,0,0,2.81,-0.23,2.819397099
02/08/2019 04:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.39,0,2.39,0,0,0,2.39,0,2.39,0,0,0,0,0,0,0,0,0,2.81,-0.23,2.819397099,0,0,0,2.81,-0.23,2.819397099
02/08/2019 04:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.33,0,2.33,0,0,0,2.33,0,2.33,0,0,0,0,0,0,0,0,0,2.81,-0.23,2.819397099,0,0,0,2.81,-0.23,2.819397099
02/08/2019 05:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.35,0,2.35,0,0,0,2.35,0,2.35,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.86,-0.23,2.869233347,0,0,0,2.86,-0.23,2.869233347
02/08/2019 05:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.38,0,2.38,0,0,0,2.38,0,2.38,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,2.96,-0.23,2.968922363,0,0,0,2.96,-0.23,2.968922363
02/08/2019 06:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.62,0,2.62,0,0,0,2.62,0,2.62,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.05,-0.23,3.058659837,0,0,0,3.05,-0.23,3.058659837
02/08/2019 06:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.95,0,2.95,0,0,0,2.95,0,2.95,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,3.4,-0.29,3.412345235,0,0,0,3.4,-0.29,3.412345235
02/08/2019 07:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.23,0,3.23,0,0,0,3.23,0,3.23,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.85,-0.48,3.879806696,0,0,0,3.85,-0.48,3.879806696
02/08/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.67096,0.00028,3.670960011,0.00096,0.00028,0.001,3.67,0,3.67,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.11,-0.52,4.142764777,0,0,0,4.11,-0.52,4.142764777
02/08/2019 08:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.97288,0.00084,3.972880089,0.00288,0.00084,0.003,3.97,0,3.97,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,4.45,-0.68,4.501655251,0,0,0,4.45,-0.68,4.501655251
02/08/2019 08:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.18768,0.00224,4.187680599,0.00768,0.00224,0.008,4.18,0,4.18,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,4.77,-0.77,4.831749166,0,0,0,4.77,-0.77,4.831749166
02/08/2019 09:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.49344,0.00392,4.49344171,0.01344,0.00392,0.014,4.48,0,4.48,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,5.02,-0.88,5.096547851,0,0,0,5.02,-0.88,5.096547851
02/08/2019 09:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.54536,0.00448,4.545362208,0.01536,0.00448,0.016,4.53,0,4.53,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,6.98112,-0.41884,6.993673098,1.82112,0.53116,1.897,5.16,-0.95,5.246722787
02/08/2019 10:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.6744,0.2242,4.679773606,0.0144,0.0042,0.015,4.66,0.22,4.665190243,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,9.51264,0.31952,9.518004665,4.35264,1.26952,4.534,5.16,-0.95,5.246722787
02/08/2019 10:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.6392,0.0056,4.63920338,0.0192,0.0056,0.02,4.62,0,4.62,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,7.24096,-0.35472,7.249643302,2.04096,0.59528,2.126,5.2,-0.95,5.286066591
02/08/2019 11:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.54728,0.00504,4.547282793,0.01728,0.00504,0.018,4.53,0,4.53,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,14.0812,1.6116,14.17312414,8.8512,2.5816,9.22,5.23,-0.97,5.319191668
02/08/2019 11:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.6544,0.0042,4.654401895,0.0144,0.0042,0.015,4.64,0,4.64,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,12.668,1.274,12.73190088,7.488,2.184,7.8,5.18,-0.91,5.259325052
02/08/2019 12:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.68016,0.00588,4.680163694,0.02016,0.00588,0.021,4.66,0,4.66,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,10.1076,0.3968,10.11538571,4.8576,1.4168,5.06,5.25,-1.02,5.348167911
02/08/2019 12:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.83728,0.00504,4.837282626,0.01728,0.00504,0.018,4.82,0,4.82,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,6.90752,-0.49864,6.925494524,1.54752,0.45136,1.612,5.36,-0.95,5.443537453
02/08/2019 13:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.75632,0.22476,4.761627558,0.01632,0.00476,0.017,4.74,0.22,4.745102739,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,6.31936,-0.59352,6.347170771,1.11936,0.32648,1.166,5.2,-0.92,5.280757521
02/08/2019 13:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.51728,0.00504,4.517282812,0.01728,0.00504,0.018,4.5,0,4.5,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,5.63912,-0.75484,5.689416297,0.42912,0.12516,0.447,5.21,-0.88,5.283795984
02/08/2019 14:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.49208,0.00644,4.492084616,0.02208,0.00644,0.023,4.47,0,4.47,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,7.98,-0.04,7.98010025,2.88,0.84,3,5.1,-0.88,5.175364721
02/08/2019 14:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.52248,0.00364,4.522481465,0.01248,0.00364,0.013,4.51,0,4.51,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,6.46752,-0.39864,6.479793886,1.54752,0.45136,1.612,4.92,-0.85,4.992884938
02/08/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.56248,0.00364,4.562481452,0.01248,0.00364,0.013,4.55,0,4.55,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,5.07,-0.87,5.14410342,0,0,0,5.07,-0.87,5.14410342
02/08/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.39016,0.00588,4.390163938,0.02016,0.00588,0.021,4.37,0,4.37,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,6.35952,-0.30264,6.366717019,1.49952,0.43736,1.562,4.86,-0.74,4.916014646
02/08/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.35208,0.22644,4.357966888,0.02208,0.00644,0.023,4.33,0.22,4.335585312,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,7.71,0.1,7.710648481,2.88,0.84,3,4.83,-0.74,4.886358562
02/08/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.43208,0.00644,4.432084679,0.02208,0.00644,0.023,4.41,0,4.41,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,8.524,0.497,8.538476738,3.864,1.127,4.025,4.66,-0.63,4.702393008
02/08/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.59536,0.00448,4.595362184,0.01536,0.00448,0.016,4.58,0,4.58,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,12.28384,1.55612,12.38201254,7.56384,2.20612,7.879,4.72,-0.65,4.764546148
02/08/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.6248,0.0014,4.624800212,0.0048,0.0014,0.005,4.62,0,4.62,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,5.21336,-0.45152,5.23287615,0.54336,0.15848,0.566,4.67,-0.61,4.709670901
02/08/2019 18:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.58,0,4.58,0,0,0,4.58,0,4.58,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,4.59,-0.55,4.622834628,0,0,0,4.59,-0.55,4.622834628
02/08/2019 18:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.64,0,4.64,0,0,0,4.64,0,4.64,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,4.43,-0.5,4.45812741,0,0,0,4.43,-0.5,4.45812741
02/08/2019 19:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.38,0,4.38,0,0,0,4.38,0,4.38,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,4.3,-0.47,4.325609784,0,0,0,4.3,-0.47,4.325609784
02/08/2019 19:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.28096,0.00028,4.280960009,0.00096,0.00028,0.001,4.28,0,4.28,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,4.1,-0.42,4.121456053,0,0,0,4.1,-0.42,4.121456053
02/08/2019 20:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.06096,0.00028,4.06096001,0.00096,0.00028,0.001,4.06,0,4.06,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,3.88,-0.35,3.895754099,0,0,0,3.88,-0.35,3.895754099
02/08/2019 20:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.76,0,3.76,0,0,0,3.76,0,3.76,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,3.78,-0.28,3.790356184,0,0,0,3.78,-0.28,3.790356184
02/08/2019 21:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.58,0,3.58,0,0,0,3.58,0,3.58,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,3.72,-0.28,3.730522752,0,0,0,3.72,-0.28,3.730522752
02/08/2019 21:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.64,0,3.64,0,0,0,3.64,0,3.64,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,3.76,-0.28,3.770411118,0,0,0,3.76,-0.28,3.770411118
02/08/2019 22:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.67,0,3.67,0,0,0,3.67,0,3.67,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,3.92,-0.34,3.934717271,0,0,0,3.92,-0.34,3.934717271
02/08/2019 22:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.49,0,3.49,0,0,0,3.49,0,3.49,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,3.67,-0.31,3.683069372,0,0,0,3.67,-0.31,3.683069372
02/08/2019 23:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.22,0,3.22,0,0,0,3.22,0,3.22,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,3.44,-0.27,3.450579661,0,0,0,3.44,-0.27,3.450579661
02/08/2019 23:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.98,0,2.98,0,0,0,2.98,0,2.98,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,3.25,-0.22,3.257437643,0,0,0,3.25,-0.22,3.257437643
03/08/2019 00:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.78,0,2.78,0,0,0,2.78,0,2.78,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,3.08,-0.22,3.087847146,0,0,0,3.08,-0.22,3.087847146
03/08/2019 00:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.62,0,2.62,0,0,0,2.62,0,2.62,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,2.97,-0.22,2.978137002,0,0,0,2.97,-0.22,2.978137002
03/08/2019 01:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.5,0,2.5,0,0,0,2.5,0,2.5,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,2.86,-0.22,2.868449058,0,0,0,2.86,-0.22,2.868449058
03/08/2019 01:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.44,0,2.44,0,0,0,2.44,0,2.44,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,2.77,-0.22,2.778722728,0,0,0,2.77,-0.22,2.778722728
03/08/2019 02:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.44,0,2.44,0,0,0,2.44,0,2.44,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,2.77,-0.22,2.778722728,0,0,0,2.77,-0.22,2.778722728
03/08/2019 02:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.38,0,2.38,0,0,0,2.38,0,2.38,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,2.73,-0.22,2.738850124,0,0,0,2.73,-0.22,2.738850124
03/08/2019 03:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.36,0,2.36,0,0,0,2.36,0,2.36,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,2.71,-0.22,2.718915225,0,0,0,2.71,-0.22,2.718915225
03/08/2019 03:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.36,0,2.36,0,0,0,2.36,0,2.36,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,2.69,-0.22,2.698981289,0,0,0,2.69,-0.22,2.698981289
03/08/2019 04:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.39,0,2.39,0,0,0,2.39,0,2.39,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,2.65,-0.22,2.659116395,0,0,0,2.65,-0.22,2.659116395
03/08/2019 04:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.33,0,2.33,0,0,0,2.33,0,2.33,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,2.62,-0.22,2.629220417,0,0,0,2.62,-0.22,2.629220417
03/08/2019 05:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.31,0,2.31,0,0,0,2.31,0,2.31,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,2.62,-0.22,2.629220417,0,0,0,2.62,-0.22,2.629220417
03/08/2019 05:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.31,0,2.31,0,0,0,2.31,0,2.31,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,2.62,-0.22,2.629220417,0,0,0,2.62,-0.22,2.629220417
03/08/2019 06:00,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.38,0,2.38,0,0,0,2.38,0,2.38,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,2.65,-0.22,2.659116395,0,0,0,2.65,-0.22,2.659116395
03/08/2019 06:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,2.79,-0.26,2.802088507,0,0,0,2.79,-0.26,2.802088507
03/08/2019 07:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.75,0,2.75,0,0,0,2.75,0,2.75,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,3.09,-0.28,3.102660149,0,0,0,3.09,-0.28,3.102660149
03/08/2019 07:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.12,0,3.12,0,0,0,3.12,0,3.12,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,3.26,-0.28,3.272002445,0,0,0,3.26,-0.28,3.272002445
03/08/2019 08:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.27192,0.00056,3.271920048,0.00192,0.00056,0.002,3.27,0,3.27,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,3.63,-0.44,3.65656943,0,0,0,3.63,-0.44,3.65656943
03/08/2019 08:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.41864,0.00252,3.418640929,0.00864,0.00252,0.009,3.41,0,3.41,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,6.7948,0.3864,6.805777839,3.0048,0.8764,3.13,3.79,-0.49,3.821544191
03/08/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.75672,0.00196,3.756720511,0.00672,0.00196,0.007,3.75,0,3.75,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,5.40976,-0.19132,5.413142027,1.22976,0.35868,1.281,4.18,-0.55,4.216028937
03/08/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.96576,0.00168,3.965760356,0.00576,0.00168,0.006,3.96,0,3.96,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,4.26,-0.5,4.289242357,0,0,0,4.26,-0.5,4.289242357
03/08/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.8092,0.0056,3.809204116,0.0192,0.0056,0.02,3.79,0,3.79,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,10.65088,1.40484,10.74312898,6.53088,1.90484,6.803,4.12,-0.5,4.150228909
03/08/2019 10:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.69112,0.00616,3.69112514,0.02112,0.00616,0.022,3.67,0,3.67,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,17.54464,3.36552,17.8645212,13.42464,3.91552,13.984,4.12,-0.55,4.156549049
03/08/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.64592,0.00756,3.645927838,0.02592,0.00756,0.027,3.62,0,3.62,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,18.4672,3.5846,18.8118801,14.3472,4.1846,14.945,4.12,-0.6,4.163460099
03/08/2019 11:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.72592,0.00756,3.72592767,0.02592,0.00756,0.027,3.7,0,3.7,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,19.35928,3.80104,19.72890335,15.08928,4.40104,15.718,4.27,-0.6,4.311948515
03/08/2019 12:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.72208,0.00644,3.722085571,0.02208,0.00644,0.023,3.7,0,3.7,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,18.6172,3.5446,18.9516312,14.3472,4.1846,14.945,4.27,-0.64,4.317696145
03/08/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.86208,0.00644,3.862085369,0.02208,0.00644,0.023,3.84,0,3.84,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,14.18664,2.12152,14.34439269,9.77664,2.85152,10.184,4.41,-0.73,4.470011186
03/08/2019 13:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.71016,0.00588,3.710164659,0.02016,0.00588,0.021,3.69,0,3.69,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,12.75272,1.81996,12.88193005,8.50272,2.47996,8.857,4.25,-0.66,4.300941757
03/08/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.74016,0.00588,3.740164622,0.02016,0.00588,0.021,3.72,0,3.72,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,9.16712,0.77416,9.199750692,4.91712,1.43416,5.122,4.25,-0.66,4.300941757
03/08/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.6544,0.0042,3.654402414,0.0144,0.0042,0.015,3.64,0,3.64,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,13.96072,2.12896,14.12211647,9.63072,2.80896,10.032,4.33,-0.68,4.383069701
03/08/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.58152,0.00336,3.581521576,0.01152,0.00336,0.012,3.57,0,3.57,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,11.24104,1.43072,11.33172273,7.03104,2.05072,7.324,4.21,-0.62,4.255408324
03/08/2019 15:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.61864,0.00252,3.618640877,0.00864,0.00252,0.009,3.61,0,3.61,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,7.04488,0.24684,7.04920309,2.83488,0.82684,2.953,4.21,-0.58,4.249764699
03/08/2019 15:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.66152,0.00336,3.661521542,0.01152,0.00336,0.012,3.65,0,3.65,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,6.2988,0.0384,6.29891705,2.1888,0.6384,2.28,4.11,-0.6,4.153564734
03/08/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.83248,0.00364,3.832481729,0.01248,0.00364,0.013,3.82,0,3.82,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,4.18,-0.55,4.216028937,0,0,0,4.18,-0.55,4.216028937
03/08/2019 16:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.96096,0.00028,3.96096001,0.00096,0.00028,0.001,3.96,0,3.96,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,4,-0.4,4.019950248,0,0,0,4,-0.4,4.019950248
03/08/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.1548,0.0014,4.154800236,0.0048,0.0014,0.005,4.15,0,4.15,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,3.9,-0.37,3.917511966,0,0,0,3.9,-0.37,3.917511966
03/08/2019 17:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.26192,0.00056,4.261920037,0.00192,0.00056,0.002,4.26,0,4.26,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,3.77,-0.33,3.784415411,0,0,0,3.77,-0.33,3.784415411
03/08/2019 18:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.1448,0.0014,4.144800236,0.0048,0.0014,0.005,4.14,0,4.14,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,3.6,-0.33,3.61509336,0,0,0,3.6,-0.33,3.61509336
03/08/2019 18:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.0148,0.0014,4.014800244,0.0048,0.0014,0.005,4.01,0,4.01,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,3.48,-0.3,3.492907099,0,0,0,3.48,-0.3,3.492907099
03/08/2019 19:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.84192,0.00056,3.841920041,0.00192,0.00056,0.002,3.84,0,3.84,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,3.35,-0.28,3.361681127,0,0,0,3.35,-0.28,3.361681127
03/08/2019 19:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.76096,0.00028,3.76096001,0.00096,0.00028,0.001,3.76,0,3.76,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3.26,-0.28,3.272002445,0,0,0,3.26,-0.28,3.272002445
03/08/2019 20:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.72192,0.00056,3.721920042,0.00192,0.00056,0.002,3.72,0,3.72,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,3.4,-0.32,3.415025622,0,0,0,3.4,-0.32,3.415025622
03/08/2019 20:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.54096,0.00028,3.540960011,0.00096,0.00028,0.001,3.54,0,3.54,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,3.4,-0.32,3.415025622,0,0,0,3.4,-0.32,3.415025622
03/08/2019 21:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.47,0,3.47,0,0,0,3.47,0,3.47,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,3.2,-0.28,3.212226642,0,0,0,3.2,-0.28,3.212226642
03/08/2019 21:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.51,0,3.51,0,0,0,3.51,0,3.51,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.23,-0.26,3.2404475,0,0,0,3.23,-0.26,3.2404475
03/08/2019 22:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.47,0,3.47,0,0,0,3.47,0,3.47,0,0,0,0,0,0,0,0,0,3.45,-0.32,3.464808797,0,0,0,3.45,-0.32,3.464808797
03/08/2019 22:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.41,0,3.41,0,0,0,3.41,0,3.41,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.23,-0.27,3.241265185,0,0,0,3.23,-0.27,3.241265185
03/08/2019 23:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.14,0,3.14,0,0,0,3.14,0,3.14,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.1,-0.27,3.11173585,0,0,0,3.1,-0.27,3.11173585
03/08/2019 23:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.9,0,2.9,0,0,0,2.9,0,2.9,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,2.97,-0.27,2.982247475,0,0,0,2.97,-0.27,2.982247475
04/08/2019 00:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,2.87,-0.22,2.878419705,0,0,0,2.87,-0.22,2.878419705
04/08/2019 00:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.63,0,2.63,0,0,0,2.63,0,2.63,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
04/08/2019 01:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.69,-0.22,2.698981289,0,0,0,2.69,-0.22,2.698981289
04/08/2019 01:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.45,0,2.45,0,0,0,2.45,0,2.45,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.65,-0.22,2.659116395,0,0,0,2.65,-0.22,2.659116395
04/08/2019 02:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.41,0,2.41,0,0,0,2.41,0,2.41,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,2.65,-0.22,2.659116395,0,0,0,2.65,-0.22,2.659116395
04/08/2019 02:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.37,0,2.37,0,0,0,2.37,0,2.37,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,2.6,-0.22,2.609291091,0,0,0,2.6,-0.22,2.609291091
04/08/2019 03:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.35,0,2.35,0,0,0,2.35,0,2.35,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,2.6,-0.22,2.609291091,0,0,0,2.6,-0.22,2.609291091
04/08/2019 03:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.35,0,2.35,0,0,0,2.35,0,2.35,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,2.57,-0.22,2.579399155,0,0,0,2.57,-0.22,2.579399155
04/08/2019 04:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.35,0,2.35,0,0,0,2.35,0,2.35,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,2.54,-0.22,2.549509757,0,0,0,2.54,-0.22,2.549509757
04/08/2019 04:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.31,0,2.31,0,0,0,2.31,0,2.31,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,2.5,-0.22,2.509661332,0,0,0,2.5,-0.22,2.509661332
04/08/2019 05:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.27,0,2.27,0,0,0,2.27,0,2.27,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,2.5,-0.22,2.509661332,0,0,0,2.5,-0.22,2.509661332
04/08/2019 05:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.24,0,2.24,0,0,0,2.24,0,2.24,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,2.45,-0.22,2.459857719,0,0,0,2.45,-0.22,2.459857719
04/08/2019 06:00,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.24,0,2.24,0,0,0,2.24,0,2.24,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,2.45,-0.22,2.459857719,0,0,0,2.45,-0.22,2.459857719
04/08/2019 06:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.39,0,2.39,0,0,0,2.39,0,2.39,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,2.41,-0.22,2.420020661,0,0,0,2.41,-0.22,2.420020661
04/08/2019 07:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.51,0,2.51,0,0,0,2.51,0,2.51,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,2.72,-0.26,2.732398214,0,0,0,2.72,-0.26,2.732398214
04/08/2019 07:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.64096,0.00028,2.640960015,0.00096,0.00028,0.001,2.64,0,2.64,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,2.8,-0.3,2.816025568,0,0,0,2.8,-0.3,2.816025568
04/08/2019 08:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.86384,0.00112,2.863840219,0.00384,0.00112,0.004,2.86,0,2.86,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,2.99,-0.3,3.005012479,0,0,0,2.99,-0.3,3.005012479
04/08/2019 08:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.06576,0.00168,3.06576046,0.00576,0.00168,0.006,3.06,0,3.06,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,3.56912,-0.19484,3.574434249,0.42912,0.12516,0.447,3.14,-0.32,3.156263614
04/08/2019 09:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.1496,0.0028,3.149601245,0.0096,0.0028,0.01,3.14,0,3.14,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,5.94688,0.41784,5.961541076,2.66688,0.77784,2.778,3.28,-0.36,3.299696956
04/08/2019 09:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.3496,0.0028,3.34960117,0.0096,0.0028,0.01,3.34,0,3.34,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,5.24152,0.16836,5.244223203,1.81152,0.52836,1.887,3.43,-0.36,3.448840385
04/08/2019 10:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.4644,0.0042,3.464402546,0.0144,0.0042,0.015,3.45,0,3.45,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,9.038,1.264,9.125959676,5.568,1.624,5.8,3.47,-0.36,3.488624371
04/08/2019 10:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.79248,0.00364,3.792481747,0.01248,0.00364,0.013,3.78,0,3.78,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,7.02336,0.60348,7.049239236,3.30336,0.96348,3.441,3.72,-0.36,3.737378761
04/08/2019 11:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.8396,0.0028,3.839601021,0.0096,0.0028,0.01,3.83,0,3.83,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,6.9548,0.4564,6.96975925,3.0048,0.8764,3.13,3.95,-0.42,3.972266356
04/08/2019 11:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.81112,0.00616,3.811124978,0.02112,0.00616,0.022,3.79,0,3.79,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,8.56768,0.96724,8.622104952,4.68768,1.36724,4.883,3.88,-0.4,3.900564062
04/08/2019 12:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.90224,0.01232,3.902259448,0.04224,0.01232,0.044,3.86,0,3.86,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,7.858,0.634,7.88353474,3.888,1.134,4.05,3.97,-0.5,4.001362268
04/08/2019 12:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.07936,0.01148,4.079376153,0.03936,0.01148,0.041,4.04,0,4.04,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,7.69768,0.61724,7.722387105,3.72768,1.08724,3.883,3.97,-0.47,3.997724353
04/08/2019 13:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.9836,0.3698,4.000727559,0.0336,0.0098,0.035,3.95,0.36,3.966371137,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,9.54144,1.15792,9.611444012,5.58144,1.62792,5.814,3.96,-0.47,3.987793876
04/08/2019 13:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.85416,0.40288,3.875159558,0.04416,0.01288,0.046,3.81,0.39,3.829908615,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,12.29736,1.90548,12.44411174,8.24736,2.40548,8.591,4.05,-0.5,4.080747481
04/08/2019 14:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.83784,0.00812,3.83784859,0.02784,0.00812,0.029,3.81,0,3.81,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,3.97,-0.43,3.993219253,0,0,0,3.97,-0.43,3.993219253
04/08/2019 14:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.77016,0.00588,3.770164585,0.02016,0.00588,0.021,3.75,0,3.75,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,3.81,-0.43,3.83418831,0,0,0,3.81,-0.43,3.83418831
04/08/2019 15:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.76536,0.00448,3.765362665,0.01536,0.00448,0.016,3.75,0,3.75,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,5.12744,-0.01408,5.127459332,1.35744,0.39592,1.414,3.77,-0.41,3.792228896
04/08/2019 15:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.78456,0.01008,3.784573424,0.03456,0.01008,0.036,3.75,0,3.75,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,6.08576,0.29168,6.092745851,2.40576,0.70168,2.506,3.68,-0.41,3.702769234
04/08/2019 16:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.848,0.334,3.862468123,0.048,0.014,0.05,3.8,0.32,3.813449882,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,8.40224,0.96732,8.457738764,4.72224,1.37732,4.919,3.68,-0.41,3.702769234
04/08/2019 16:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.79552,0.01036,3.795534139,0.03552,0.01036,0.037,3.76,0,3.76,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,6.71584,0.57212,6.740165295,3.19584,0.93212,3.329,3.52,-0.36,3.538361203
04/08/2019 17:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.79824,0.00532,3.798243726,0.01824,0.00532,0.019,3.78,0,3.78,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,8.10472,0.92096,8.156877687,4.49472,1.31096,4.682,3.61,-0.39,3.63100537
04/08/2019 17:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.87936,0.01148,3.879376986,0.03936,0.01148,0.041,3.84,0,3.84,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.97912,-0.21484,3.984915583,0.42912,0.12516,0.447,3.55,-0.34,3.566244523
04/08/2019 18:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.89112,0.00616,3.891124876,0.02112,0.00616,0.022,3.87,0,3.87,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,5.36024,0.15632,5.362518886,1.77024,0.51632,1.844,3.59,-0.36,3.608004989
04/08/2019 18:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.91608,0.30344,3.927818529,0.04608,0.01344,0.048,3.87,0.29,3.880850422,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,3.812,-0.334,3.826604239,0.192,0.056,0.2,3.62,-0.39,3.640947679
04/08/2019 19:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.80208,0.00644,3.802085454,0.02208,0.00644,0.023,3.78,0,3.78,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,3.732,-0.314,3.745186244,0.192,0.056,0.2,3.54,-0.37,3.559283636
04/08/2019 19:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.73728,0.00504,3.737283398,0.01728,0.00504,0.018,3.72,0,3.72,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,3.6,-0.37,3.61896394,0,0,0,3.6,-0.37,3.61896394
04/08/2019 20:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.75672,0.00196,3.756720511,0.00672,0.00196,0.007,3.75,0,3.75,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,3.56,-0.37,3.579175883,0,0,0,3.56,-0.37,3.579175883
04/08/2019 20:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.6,0,3.6,0,0,0,3.6,0,3.6,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,3.43,-0.34,3.44681012,0,0,0,3.43,-0.34,3.44681012
04/08/2019 21:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.64192,0.00056,3.641920043,0.00192,0.00056,0.002,3.64,0,3.64,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,3.27,-0.27,3.281127855,0,0,0,3.27,-0.27,3.281127855
04/08/2019 21:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.69576,0.00168,3.695760382,0.00576,0.00168,0.006,3.69,0,3.69,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,3.27,-0.24,3.278795511,0,0,0,3.27,-0.24,3.278795511
04/08/2019 22:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.63384,0.00112,3.633840173,0.00384,0.00112,0.004,3.63,0,3.63,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,3.35,-0.24,3.358586012,0,0,0,3.35,-0.24,3.358586012
04/08/2019 22:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.5,0,3.5,0,0,0,3.5,0,3.5,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,3.35,-0.24,3.358586012,0,0,0,3.35,-0.24,3.358586012
04/08/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.24,0,3.24,0,0,0,3.24,0,3.24,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,3.21,-0.24,3.218959459,0,0,0,3.21,-0.24,3.218959459
04/08/2019 23:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.93,0,2.93,0,0,0,2.93,0,2.93,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,3.04,-0.24,3.049458968,0,0,0,3.04,-0.24,3.049458968
05/08/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,2.93,-0.24,2.939812919,0,0,0,2.93,-0.24,2.939812919
05/08/2019 00:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,2.9,-0.24,2.909914088,0,0,0,2.9,-0.24,2.909914088
05/08/2019 01:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,2.84,-0.24,2.850122804,0,0,0,2.84,-0.24,2.850122804
05/08/2019 01:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.48,0,2.48,0,0,0,2.48,0,2.48,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,2.78,-0.24,2.790340481,0,0,0,2.78,-0.24,2.790340481
05/08/2019 02:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.48,0,2.48,0,0,0,2.48,0,2.48,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,2.78,-0.24,2.790340481,0,0,0,2.78,-0.24,2.790340481
05/08/2019 02:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.45,0,2.45,0,0,0,2.45,0,2.45,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,2.74,-0.24,2.750490865,0,0,0,2.74,-0.24,2.750490865
05/08/2019 03:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.45,0,2.45,0,0,0,2.45,0,2.45,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,2.74,-0.24,2.750490865,0,0,0,2.74,-0.24,2.750490865
05/08/2019 03:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.45096,0.00028,2.450960016,0.00096,0.00028,0.001,2.45,0,2.45,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,2.7,-0.24,2.71064568,0,0,0,2.7,-0.24,2.71064568
05/08/2019 04:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.44288,0.00084,2.442880144,0.00288,0.00084,0.003,2.44,0,2.44,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,2.7,-0.24,2.71064568,0,0,0,2.7,-0.24,2.71064568
05/08/2019 04:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.39784,0.00812,2.397853749,0.02784,0.00812,0.029,2.37,0,2.37,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,2.7,-0.24,2.71064568,0,0,0,2.7,-0.24,2.71064568
05/08/2019 05:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.40744,0.01092,2.407464766,0.03744,0.01092,0.039,2.37,0,2.37,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,2.74,-0.24,2.750490865,0,0,0,2.74,-0.24,2.750490865
05/08/2019 05:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.46976,0.22868,2.480324374,0.02976,0.00868,0.031,2.44,0.22,2.449897957,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,2.79,-0.24,2.800303555,0,0,0,2.79,-0.24,2.800303555
05/08/2019 06:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.64632,0.00476,2.646324281,0.01632,0.00476,0.017,2.63,0,2.63,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,2.99,-0.24,2.999616642,0,0,0,2.99,-0.24,2.999616642
05/08/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.0196,0.0028,3.019601298,0.0096,0.0028,0.01,3.01,0,3.01,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,3.28,-0.31,3.294616821,0,0,0,3.28,-0.31,3.294616821
05/08/2019 07:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.34096,0.00028,3.340960012,0.00096,0.00028,0.001,3.34,0,3.34,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,3.67,-0.41,3.692830892,0,0,0,3.67,-0.41,3.692830892
05/08/2019 07:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.7948,0.0014,3.794800258,0.0048,0.0014,0.005,3.79,0,3.79,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,4.05,-0.52,4.083246258,0,0,0,4.05,-0.52,4.083246258
05/08/2019 08:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.02288,0.00084,4.022880088,0.00288,0.00084,0.003,4.02,0,4.02,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,4.42,-0.69,4.473533279,0,0,0,4.42,-0.69,4.473533279
05/08/2019 08:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.28072,0.30896,4.291855077,0.03072,0.00896,0.032,4.25,0.3,4.260575079,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.52,-0.65,4.566497564,0,0,0,4.52,-0.65,4.566497564
05/08/2019 09:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.45936,0.40148,4.477396319,0.03936,0.01148,0.041,4.42,0.39,4.437172523,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,4.7,-0.72,4.754829124,0,0,0,4.7,-0.72,4.754829124
05/08/2019 09:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.72664,0.42652,4.745845025,0.05664,0.01652,0.059,4.67,0.41,4.68796331,0.31968,0.09324,0.333,0.31968,0.09324,0.333,0,0,0,4.75,-0.72,4.804258528,0,0,0,4.75,-0.72,4.804258528
05/08/2019 10:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.65952,0.42736,4.679077174,0.05952,0.01736,0.062,4.6,0.41,4.618235594,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,4.83,-0.72,4.883369738,0,0,0,4.83,-0.72,4.883369738
05/08/2019 10:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.59144,0.37792,4.606966985,0.06144,0.01792,0.064,4.53,0.36,4.544282122,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,4.79,-0.77,4.851494615,0,0,0,4.79,-0.77,4.851494615
05/08/2019 11:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.53816,0.39988,4.55574365,0.06816,0.01988,0.071,4.47,0.38,4.486123048,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,4.91,-0.85,4.983031206,0,0,0,4.91,-0.85,4.983031206
05/08/2019 11:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.63816,0.27988,4.646596712,0.06816,0.01988,0.071,4.57,0.26,4.577390086,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,5.042,-0.744,5.096596904,0.192,0.056,0.2,4.85,-0.8,4.915536593
05/08/2019 12:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.65184,0.31512,4.662501046,0.05184,0.01512,0.054,4.6,0.3,4.609772229,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,7.54336,-0.16652,7.545197744,2.58336,0.75348,2.691,4.96,-0.92,5.044601074
05/08/2019 12:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.90456,0.41008,4.921673943,0.03456,0.01008,0.036,4.87,0.4,4.886399492,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,7.80856,-0.24292,7.81233764,2.45856,0.71708,2.561,5.35,-0.96,5.435448464
05/08/2019 13:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.62416,0.43288,4.644377332,0.04416,0.01288,0.046,4.58,0.42,4.599217325,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,7.0112,-0.3484,7.019850996,1.8912,0.5516,1.97,5.12,-0.9,5.198499784
05/08/2019 13:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.51312,0.42716,4.533289953,0.09312,0.02716,0.097,4.42,0.4,4.43806264,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,11.00352,0.99936,11.04880866,6.20352,1.80936,6.462,4.8,-0.81,4.867864008
05/08/2019 14:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.78664,0.41652,4.804728026,0.05664,0.01652,0.059,4.73,0.4,4.746883188,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,7.02664,-0.28348,7.032355978,1.97664,0.57652,2.059,5.05,-0.86,5.122704364
05/08/2019 14:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.7972,0.3196,4.80783444,0.0672,0.0196,0.07,4.73,0.3,4.739504193,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,5.15,-0.86,5.221312096,0,0,0,5.15,-0.86,5.221312096
05/08/2019 15:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.638,0.424,4.657340443,0.048,0.014,0.05,4.59,0.41,4.608275165,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,5.04,-0.78,5.1,0,0,0,5.04,-0.78,5.1
