Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
05/08/2019 15:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.50912,0.43016,4.529591681,0.06912,0.02016,0.072,4.44,0.41,4.458889996,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,9.46224,0.64732,9.484356014,4.72224,1.37732,4.919,4.74,-0.73,4.795883652
05/08/2019 16:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.50128,0.38204,4.51746347,0.04128,0.01204,0.043,4.46,0.37,4.475321218,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,5.31912,-0.63484,5.356870299,0.42912,0.12516,0.447,4.89,-0.76,4.948706902
05/08/2019 16:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.50776,0.41268,4.526610763,0.07776,0.02268,0.081,4.43,0.39,4.447133908,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,9.3112,0.5916,9.329975134,4.5312,1.3216,4.72,4.78,-0.73,4.835421388
05/08/2019 17:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.77088,0.38484,4.78637627,0.05088,0.01484,0.053,4.72,0.37,4.734479908,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,4.95,-0.67,4.995137636,0,0,0,4.95,-0.67,4.995137636
05/08/2019 17:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.79032,0.35176,4.803217755,0.04032,0.01176,0.042,4.75,0.34,4.762152874,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,9.60656,0.78108,9.638261306,4.90656,1.43108,5.111,4.7,-0.65,4.744733923
05/08/2019 18:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.76456,0.35008,4.777403898,0.03456,0.01008,0.036,4.73,0.34,4.742204129,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,11.81544,1.52492,11.91343793,7.28544,2.12492,7.589,4.53,-0.6,4.569562342
05/08/2019 18:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.74248,0.00364,4.742481397,0.01248,0.00364,0.013,4.73,0,4.73,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,7.84512,0.48816,7.860293124,3.52512,1.02816,3.672,4.32,-0.54,4.353619184
05/08/2019 19:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.74152,0.00336,4.741521191,0.01152,0.00336,0.012,4.73,0,4.73,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,4.23,-0.46,4.254938307,0,0,0,4.23,-0.46,4.254938307
05/08/2019 19:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.54536,0.28448,4.55425366,0.01536,0.00448,0.016,4.53,0.28,4.538645172,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,4.08,-0.37,4.096742608,0,0,0,4.08,-0.37,4.096742608
05/08/2019 20:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.34208,0.00644,4.342084776,0.02208,0.00644,0.023,4.32,0,4.32,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.802,-0.159,4.80463162,0.792,0.231,0.825,4.01,-0.39,4.028920451
05/08/2019 20:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.02192,0.00056,4.021920039,0.00192,0.00056,0.002,4.02,0,4.02,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,4.09,-0.48,4.118069936,0,0,0,4.09,-0.48,4.118069936
05/08/2019 21:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.88,0,3.88,0,0,0,3.88,0,3.88,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,3.94,-0.44,3.964492401,0,0,0,3.94,-0.44,3.964492401
05/08/2019 21:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.96,0,3.96,0,0,0,3.96,0,3.96,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.91,-0.35,3.925633707,0,0,0,3.91,-0.35,3.925633707
05/08/2019 22:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.87864,0.00252,3.878640819,0.00864,0.00252,0.009,3.87,0,3.87,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,3.83,-0.37,3.847830558,0,0,0,3.83,-0.37,3.847830558
05/08/2019 22:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.62288,0.00084,3.622880097,0.00288,0.00084,0.003,3.62,0,3.62,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,3.49,-0.26,3.499671413,0,0,0,3.49,-0.26,3.499671413
05/08/2019 23:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.38536,0.00448,3.385362964,0.01536,0.00448,0.016,3.37,0,3.37,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,3.34,-0.3,3.353445989,0,0,0,3.34,-0.3,3.353445989
05/08/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.09864,0.00252,3.098641025,0.00864,0.00252,0.009,3.09,0,3.09,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,3.25,-0.3,3.263816784,0,0,0,3.25,-0.3,3.263816784
06/08/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.84536,0.00448,2.845363527,0.01536,0.00448,0.016,2.83,0,2.83,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,3.11,-0.3,3.124435949,0,0,0,3.11,-0.3,3.124435949
06/08/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.72152,0.00336,2.721522074,0.01152,0.00336,0.012,2.71,0,2.71,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.95,-0.22,2.958192015,0,0,0,2.95,-0.22,2.958192015
06/08/2019 01:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.62384,0.00112,2.623840239,0.00384,0.00112,0.004,2.62,0,2.62,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,2.88,-0.22,2.888390555,0,0,0,2.88,-0.22,2.888390555
06/08/2019 01:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
06/08/2019 02:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
06/08/2019 02:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.58096,0.00028,2.580960015,0.00096,0.00028,0.001,2.58,0,2.58,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,2.78,-0.22,2.788691449,0,0,0,2.78,-0.22,2.788691449
06/08/2019 03:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.53152,0.00336,2.53152223,0.01152,0.00336,0.012,2.52,0,2.52,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,2.78,-0.22,2.788691449,0,0,0,2.78,-0.22,2.788691449
06/08/2019 03:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.52864,0.00252,2.528641256,0.00864,0.00252,0.009,2.52,0,2.52,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,2.78,-0.22,2.788691449,0,0,0,2.78,-0.22,2.788691449
06/08/2019 04:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.51248,0.00364,2.512482637,0.01248,0.00364,0.013,2.5,0,2.5,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,2.74,-0.22,2.748817928,0,0,0,2.74,-0.22,2.748817928
06/08/2019 04:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.47864,0.00252,2.478641281,0.00864,0.00252,0.009,2.47,0,2.47,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,2.74,-0.22,2.748817928,0,0,0,2.74,-0.22,2.748817928
06/08/2019 05:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.50152,0.00336,2.501522257,0.01152,0.00336,0.012,2.49,0,2.49,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
06/08/2019 05:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.5648,0.0014,2.564800382,0.0048,0.0014,0.005,2.56,0,2.56,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.87,-0.22,2.878419705,0,0,0,2.87,-0.22,2.878419705
06/08/2019 06:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.6848,0.0014,2.684800365,0.0048,0.0014,0.005,2.68,0,2.68,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,3.11,-0.25,3.120032051,0,0,0,3.11,-0.25,3.120032051
06/08/2019 06:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.9648,0.0014,2.964800331,0.0048,0.0014,0.005,2.96,0,2.96,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,3.38,-0.29,3.392418017,0,0,0,3.38,-0.29,3.392418017
06/08/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.2792,0.0056,3.279204782,0.0192,0.0056,0.02,3.26,0,3.26,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,3.68,-0.39,3.700608058,0,0,0,3.68,-0.39,3.700608058
06/08/2019 07:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.72344,0.00392,3.723442063,0.01344,0.00392,0.014,3.71,0,3.71,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,3.96,-0.42,3.982210441,0,0,0,3.96,-0.42,3.982210441
06/08/2019 08:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.02632,0.00476,4.026322814,0.01632,0.00476,0.017,4.01,0,4.01,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,4.29,-0.61,4.333151278,0,0,0,4.29,-0.61,4.333151278
06/08/2019 08:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.40552,0.45036,4.428479491,0.03552,0.01036,0.037,4.37,0.44,4.392095172,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.59,-0.65,4.635795509,0,0,0,4.59,-0.65,4.635795509
06/08/2019 09:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.73936,0.31148,4.749584508,0.03936,0.01148,0.041,4.7,0.3,4.709564736,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,4.89,-0.76,4.948706902,0,0,0,4.89,-0.76,4.948706902
06/08/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.71544,0.28492,4.724039987,0.08544,0.02492,0.089,4.63,0.26,4.63729447,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0,0,0,5.8892,-0.4744,5.908276568,0.9792,0.2856,1.02,4.91,-0.76,4.96847059
06/08/2019 10:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.55584,0.34212,4.568667661,0.07584,0.02212,0.079,4.48,0.32,4.491414031,0.32352,0.09436,0.337,0.32352,0.09436,0.337,0,0,0,6.30832,-0.43424,6.323248026,1.28832,0.37576,1.342,5.02,-0.81,5.084928711
06/08/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.56064,0.42352,4.5802627,0.08064,0.02352,0.084,4.48,0.4,4.497821695,0.33024,0.09632,0.344,0.33024,0.09632,0.344,0,0,0,6.87112,-0.34884,6.879969433,1.82112,0.53116,1.897,5.05,-0.88,5.126099882
06/08/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.61816,0.33988,4.630650084,0.06816,0.01988,0.071,4.55,0.32,4.561238867,0.432,0.126,0.45,0.432,0.126,0.45,0,0,0,9.25592,0.53256,9.271228354,4.46592,1.30256,4.652,4.79,-0.77,4.851494615
06/08/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.71912,0.34016,4.731363693,0.06912,0.02016,0.072,4.65,0.32,4.660997747,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,8.12576,0.14168,8.126995066,3.12576,0.91168,3.256,5,-0.77,5.058942577
06/08/2019 12:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.6768,0.3124,4.687222205,0.0768,0.0224,0.08,4.6,0.29,4.609132239,0.43872,0.12796,0.457,0.43872,0.12796,0.457,0,0,0,11.40576,0.76668,11.43149856,6.12576,1.78668,6.381,5.28,-1.02,5.377620292
06/08/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.6912,0.2766,4.699347295,0.0912,0.0266,0.095,4.6,0.25,4.606788469,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,11.4304,0.7572,11.45545268,6.2304,1.8172,6.49,5.2,-1.06,5.306938854
06/08/2019 13:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.5504,0.3122,4.561097346,0.1104,0.0322,0.115,4.44,0.28,4.448820068,0.39552,0.11536,0.412,0.39552,0.11536,0.412,0,0,0,9.78016,0.33588,9.785925863,4.58016,1.33588,4.771,5.2,-1,5.295280918
06/08/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.554,0.282,4.562722871,0.144,0.042,0.15,4.41,0.24,4.416525784,0.4656,0.1358,0.485,0.4656,0.1358,0.485,0,0,0,12.8464,1.2302,12.90516893,7.6464,2.2302,7.965,5.2,-1,5.295280918
06/08/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.49912,0.29516,4.508791435,0.18912,0.05516,0.197,4.31,0.24,4.316676963,0.48576,0.14168,0.506,0.48576,0.14168,0.506,0,0,0,7.75688,-0.22216,7.760060721,2.66688,0.77784,2.778,5.09,-1,5.187301803
06/08/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.45784,0.28312,4.46682151,0.14784,0.04312,0.154,4.31,0.24,4.316676963,0.53088,0.15484,0.553,0.53088,0.15484,0.553,0,0,0,12.49928,1.16104,12.55308784,7.40928,2.16104,7.718,5.09,-1,5.187301803
06/08/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.33408,0.30244,4.344619592,0.21408,0.06244,0.223,4.12,0.24,4.126984371,0.50784,0.14812,0.529,0.50784,0.14812,0.529,0,0,0,13.57736,1.37548,13.64685494,8.48736,2.47548,8.841,5.09,-1.1,5.207504201
06/08/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.5688,0.2834,4.57758113,0.1488,0.0434,0.155,4.42,0.24,4.426511041,0.45408,0.13244,0.473,0.45408,0.13244,0.473,0,0,0,8.2688,-0.0716,8.269109988,3.1488,0.9184,3.28,5.12,-0.99,5.214834609
06/08/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.902,0.261,4.908943369,0.072,0.021,0.075,4.83,0.24,4.835959057,0.32736,0.09548,0.341,0.32736,0.09548,0.341,0,0,0,5.32,-1.03,5.418791378,0,0,0,5.32,-1.03,5.418791378
06/08/2019 16:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.80368,0.30024,4.813053667,0.10368,0.03024,0.108,4.7,0.27,4.707748931,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,7.82088,0.11484,7.821723097,2.93088,0.85484,3.053,4.89,-0.74,4.945674878
06/08/2019 17:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.97152,0.32836,4.982351995,0.13152,0.03836,0.137,4.84,0.29,4.848680233,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,7.0788,-0.0816,7.079270301,2.1888,0.6384,2.28,4.89,-0.72,4.942721922
06/08/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.9352,0.4636,4.956926871,0.1152,0.0336,0.12,4.82,0.43,4.839142486,0.39168,0.11424,0.408,0.39168,0.11424,0.408,0,0,0,9.10056,0.50808,9.1147319,4.21056,1.22808,4.386,4.89,-0.72,4.942721922
06/08/2019 18:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.95848,0.39164,4.973922577,0.10848,0.03164,0.113,4.85,0.36,4.863342472,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,8.17328,0.24804,8.177042852,3.35328,0.97804,3.493,4.82,-0.73,4.874966667
06/08/2019 18:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.72328,0.33304,4.735006822,0.11328,0.03304,0.118,4.61,0.3,4.619751076,0.46272,0.13496,0.482,0.46272,0.13496,0.482,0,0,0,5.69432,-0.16624,5.696746089,1.38432,0.40376,1.442,4.31,-0.57,4.347528033
06/08/2019 19:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.65312,0.32716,4.6646071,0.09312,0.02716,0.097,4.56,0.3,4.569857766,0.42048,0.12264,0.438,0.42048,0.12264,0.438,0,0,0,4.52,-0.64,4.565084884,0,0,0,4.52,-0.64,4.565084884
06/08/2019 19:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.508,0.254,4.515150053,0.048,0.014,0.05,4.46,0.24,4.466452731,0.30144,0.08792,0.314,0.30144,0.08792,0.314,0,0,0,4.31,-0.5,4.338905392,0,0,0,4.31,-0.5,4.338905392
06/08/2019 20:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.26072,0.39896,4.279357896,0.03072,0.00896,0.032,4.23,0.39,4.247940678,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,4.31,-0.57,4.347528033,0,0,0,4.31,-0.57,4.347528033
06/08/2019 20:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.00824,0.00532,4.008243531,0.01824,0.00532,0.019,3.99,0,3.99,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.14,-0.44,4.163315986,0,0,0,4.14,-0.44,4.163315986
06/08/2019 21:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.87672,0.00196,3.876720495,0.00672,0.00196,0.007,3.87,0,3.87,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,4.12,-0.54,4.155237659,0,0,0,4.12,-0.54,4.155237659
06/08/2019 21:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.00576,0.00168,4.005760352,0.00576,0.00168,0.006,4,0,4,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,4.04,-0.36,4.05600789,0,0,0,4.04,-0.36,4.05600789
06/08/2019 22:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.88264,0.00952,3.882651671,0.03264,0.00952,0.034,3.85,0,3.85,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,3.95,-0.36,3.966371137,0,0,0,3.95,-0.36,3.966371137
06/08/2019 22:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.59304,0.00672,3.593046284,0.02304,0.00672,0.024,3.57,0,3.57,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,3.71,-0.31,3.722928954,0,0,0,3.71,-0.31,3.722928954
06/08/2019 23:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.34016,0.00588,3.340165176,0.02016,0.00588,0.021,3.32,0,3.32,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,3.48,-0.27,3.490458423,0,0,0,3.48,-0.27,3.490458423
06/08/2019 23:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.0644,0.0042,3.064402878,0.0144,0.0042,0.015,3.05,0,3.05,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,3.24,-0.23,3.248153322,0,0,0,3.24,-0.23,3.248153322
07/08/2019 00:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.87112,0.00616,2.871126608,0.02112,0.00616,0.022,2.85,0,2.85,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,3.06,-0.23,3.068631617,0,0,0,3.06,-0.23,3.068631617
07/08/2019 00:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.72648,0.29064,2.741927205,0.03648,0.01064,0.038,2.69,0.28,2.704533231,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,2.99,-0.23,2.998833106,0,0,0,2.99,-0.23,2.998833106
07/08/2019 01:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.64112,0.00616,2.641127184,0.02112,0.00616,0.022,2.62,0,2.62,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,2.94,-0.23,2.948982876,0,0,0,2.94,-0.23,2.948982876
07/08/2019 01:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.62096,0.00028,2.620960015,0.00096,0.00028,0.001,2.62,0,2.62,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.83,-0.23,2.839330907,0,0,0,2.83,-0.23,2.839330907
07/08/2019 02:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.62,0,2.62,0,0,0,2.62,0,2.62,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,2.87,-0.23,2.879201278,0,0,0,2.87,-0.23,2.879201278
07/08/2019 02:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,2.8,-0.23,2.809430547,0,0,0,2.8,-0.23,2.809430547
07/08/2019 03:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.52288,0.00084,2.52288014,0.00288,0.00084,0.003,2.52,0,2.52,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,2.8,-0.23,2.809430547,0,0,0,2.8,-0.23,2.809430547
07/08/2019 03:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,2.77,-0.23,2.779532335,0,0,0,2.77,-0.23,2.779532335
07/08/2019 04:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.54192,0.00056,2.541920062,0.00192,0.00056,0.002,2.54,0,2.54,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,2.77,-0.23,2.779532335,0,0,0,2.77,-0.23,2.779532335
07/08/2019 04:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.5,0,2.5,0,0,0,2.5,0,2.5,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,2.75,-0.23,2.75960142,0,0,0,2.75,-0.23,2.75960142
07/08/2019 05:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.52096,0.00028,2.520960016,0.00096,0.00028,0.001,2.52,0,2.52,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,2.8,-0.23,2.809430547,0,0,0,2.8,-0.23,2.809430547
07/08/2019 05:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.53248,0.00364,2.532482616,0.01248,0.00364,0.013,2.52,0,2.52,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,2.87,-0.23,2.879201278,0,0,0,2.87,-0.23,2.879201278
07/08/2019 06:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.71016,0.00588,2.710166379,0.02016,0.00588,0.021,2.69,0,2.69,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,3.06,-0.23,3.068631617,0,0,0,3.06,-0.23,3.068631617
07/08/2019 06:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.02384,0.00112,3.023840207,0.00384,0.00112,0.004,3.02,0,3.02,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,3.42,-0.32,3.434938136,0,0,0,3.42,-0.32,3.434938136
07/08/2019 07:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.3,0,3.3,0,0,0,3.3,0,3.3,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.76,-0.42,3.783384728,0,0,0,3.76,-0.42,3.783384728
07/08/2019 07:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.69096,0.00028,3.690960011,0.00096,0.00028,0.001,3.69,0,3.69,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,3.91,-0.42,3.932492848,0,0,0,3.91,-0.42,3.932492848
07/08/2019 08:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.01672,0.22196,4.022847971,0.00672,0.00196,0.007,4.01,0.22,4.016030378,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,4.52,-0.77,4.585117229,0,0,0,4.52,-0.77,4.585117229
07/08/2019 08:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.42552,0.40036,4.443592623,0.03552,0.01036,0.037,4.39,0.39,4.407289416,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,4.64,-0.68,4.689562879,0,0,0,4.64,-0.68,4.689562879
07/08/2019 09:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.5324,0.4382,4.553533683,0.0624,0.0182,0.065,4.47,0.42,4.489688185,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,4.98,-0.79,5.042271314,0,0,0,4.98,-0.79,5.042271314
07/08/2019 09:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.58968,0.34324,4.602496735,0.07968,0.02324,0.083,4.51,0.32,4.521338297,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,5.06,-0.82,5.126012095,0,0,0,5.06,-0.82,5.126012095
07/08/2019 10:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.60584,0.41212,4.624241019,0.07584,0.02212,0.079,4.53,0.39,4.546757086,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,6.20832,-0.49924,6.228360763,1.16832,0.34076,1.217,5.04,-0.84,5.109520525
07/08/2019 10:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.53544,0.41492,4.554379716,0.08544,0.02492,0.089,4.45,0.39,4.467057197,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,9.87,0.52,9.883688583,4.8,1.4,5,5.07,-0.88,5.145804116
07/08/2019 11:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.562,0.341,4.574726768,0.072,0.021,0.075,4.49,0.32,4.501388675,0.32064,0.09352,0.334,0.32064,0.09352,0.334,0,0,0,12.3476,1.1868,12.40450402,7.2576,2.1168,7.56,5.09,-0.93,5.174263233
07/08/2019 11:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.5656,0.2808,4.574226929,0.1056,0.0308,0.11,4.46,0.25,4.467001231,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,13.92536,1.80948,14.04243102,9.01536,2.62948,9.391,4.91,-0.82,4.978001607
07/08/2019 12:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.72632,0.28976,4.735193935,0.13632,0.03976,0.142,4.59,0.25,4.596803237,0.33408,0.09744,0.348,0.33408,0.09744,0.348,0,0,0,10.2896,0.5678,10.30525424,5.1696,1.5078,5.385,5.12,-0.94,5.205573936
07/08/2019 12:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.86,0.285,4.86834931,0.12,0.035,0.125,4.74,0.25,4.746588248,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,8.67488,-0.01816,8.674899008,3.43488,1.00184,3.578,5.24,-1.02,5.338351806
07/08/2019 13:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.88376,0.36568,4.897431327,0.05376,0.01568,0.056,4.83,0.35,4.842664556,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,5.35,-0.93,5.430230198,0,0,0,5.35,-0.93,5.430230198
07/08/2019 13:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.69968,0.37324,4.714477723,0.07968,0.02324,0.083,4.62,0.35,4.633238608,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,5.272,-0.784,5.32997561,0.192,0.056,0.2,5.08,-0.84,5.148980482
07/08/2019 14:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.47384,0.44612,4.496027958,0.12384,0.03612,0.129,4.35,0.41,4.369279117,0.37056,0.10808,0.386,0.37056,0.10808,0.386,0,0,0,7.41488,-0.00816,7.41488449,2.71488,0.79184,2.828,4.7,-0.8,4.767598976
07/08/2019 14:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.66432,0.29876,4.673878325,0.06432,0.01876,0.067,4.6,0.28,4.60851386,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,4.99,-0.88,5.067001085,0,0,0,4.99,-0.88,5.067001085
07/08/2019 15:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.64704,0.29372,4.656313155,0.04704,0.01372,0.049,4.6,0.28,4.60851386,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,5.62672,-0.70304,5.670471162,0.60672,0.17696,0.632,5.02,-0.88,5.096547851
07/08/2019 15:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.65072,0.28896,4.65968823,0.03072,0.00896,0.032,4.62,0.28,4.628477071,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,4.99,-0.84,5.060207506,0,0,0,4.99,-0.84,5.060207506
07/08/2019 16:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.60216,0.43688,4.622849857,0.09216,0.02688,0.096,4.51,0.41,4.528598017,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,5.05,-0.88,5.126099882,0,0,0,5.05,-0.88,5.126099882
07/08/2019 16:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.6444,0.3492,4.657509206,0.1344,0.0392,0.14,4.51,0.31,4.520641547,0.3792,0.1106,0.395,0.3792,0.1106,0.395,0,0,0,4.91,-0.69,4.958245657,0,0,0,4.91,-0.69,4.958245657
07/08/2019 17:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.74512,0.42816,4.764397632,0.16512,0.04816,0.172,4.58,0.38,4.595737155,0.41664,0.12152,0.434,0.41664,0.12152,0.434,0,0,0,4.84,-0.66,4.884792728,0,0,0,4.84,-0.66,4.884792728
07/08/2019 17:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.85872,0.39296,4.874584864,0.07872,0.02296,0.082,4.78,0.37,4.794298697,0.41376,0.12068,0.431,0.41376,0.12068,0.431,0,0,0,5.95936,-0.35352,5.969836514,1.11936,0.32648,1.166,4.84,-0.68,4.887535166
07/08/2019 18:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.68384,0.36612,4.698127393,0.12384,0.03612,0.129,4.56,0.33,4.571925196,0.39744,0.11592,0.414,0.39744,0.11592,0.414,0,0,0,8.43328,0.62304,8.456263383,3.95328,1.15304,4.118,4.48,-0.53,4.511241514
07/08/2019 18:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.55848,0.32164,4.569813147,0.10848,0.03164,0.113,4.45,0.29,4.459439427,0.4128,0.1204,0.43,0.4128,0.1204,0.43,0,0,0,10.372,1.376,10.46287532,6.192,1.806,6.45,4.18,-0.43,4.202059019
07/08/2019 19:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.51528,0.27904,4.523893986,0.06528,0.01904,0.068,4.45,0.26,4.457589034,0.38688,0.11284,0.403,0.38688,0.11284,0.403,0,0,0,8.26392,0.75156,8.298024837,4.15392,1.21156,4.327,4.11,-0.46,4.135661978
07/08/2019 19:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.3576,0.2768,4.366382484,0.0576,0.0168,0.06,4.3,0.26,4.307853294,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,4.63672,-0.21304,4.641611617,0.60672,0.17696,0.632,4.03,-0.39,4.048826991
07/08/2019 20:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.2032,0.2426,4.210195364,0.0432,0.0126,0.045,4.16,0.23,4.166353322,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,4.414,-0.308,4.42473276,0.384,0.112,0.4,4.03,-0.42,4.051826749
07/08/2019 20:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.98112,0.28616,3.991391236,0.02112,0.00616,0.022,3.96,0.28,3.969886648,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.98,-0.39,3.99906239,0,0,0,3.98,-0.39,3.99906239
07/08/2019 21:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.89248,0.00364,3.892481702,0.01248,0.00364,0.013,3.88,0,3.88,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.98,-0.43,4.003161251,0,0,0,3.98,-0.43,4.003161251
07/08/2019 21:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.95264,0.28952,3.963229087,0.03264,0.00952,0.034,3.92,0.28,3.929987277,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,4.08,-0.4,4.099560952,0,0,0,4.08,-0.4,4.099560952
07/08/2019 22:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.81168,0.25924,3.820485545,0.03168,0.00924,0.033,3.78,0.25,3.788258175,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,4.04,-0.4,4.059753687,0,0,0,4.04,-0.4,4.059753687
07/08/2019 22:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.62096,0.00028,3.620960011,0.00096,0.00028,0.001,3.62,0,3.62,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,3.68,-0.28,3.690636801,0,0,0,3.68,-0.28,3.690636801
07/08/2019 23:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.35384,0.00112,3.353840187,0.00384,0.00112,0.004,3.35,0,3.35,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,3.44,-0.24,3.44836193,0,0,0,3.44,-0.24,3.44836193
07/08/2019 23:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.04,0,3.04,0,0,0,3.04,0,3.04,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,3.34,-0.24,3.348611653,0,0,0,3.34,-0.24,3.348611653
08/08/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.83,0,2.83,0,0,0,2.83,0,2.83,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,3.12,-0.24,3.129217154,0,0,0,3.12,-0.24,3.129217154
08/08/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.02,-0.24,3.029521414,0,0,0,3.02,-0.24,3.029521414
08/08/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.63096,0.00028,2.630960015,0.00096,0.00028,0.001,2.63,0,2.63,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,2.95,-0.24,2.959746611,0,0,0,2.95,-0.24,2.959746611
08/08/2019 01:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.56,0,2.56,0,0,0,2.56,0,2.56,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,2.89,-0.24,2.899948275,0,0,0,2.89,-0.24,2.899948275
08/08/2019 02:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.58,0,2.58,0,0,0,2.58,0,2.58,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,2.89,-0.24,2.899948275,0,0,0,2.89,-0.24,2.899948275
08/08/2019 02:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.54,0,2.54,0,0,0,2.54,0,2.54,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,2.81,-0.24,2.820230487,0,0,0,2.81,-0.24,2.820230487
08/08/2019 03:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.52384,0.00112,2.523840249,0.00384,0.00112,0.004,2.52,0,2.52,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,2.81,-0.24,2.820230487,0,0,0,2.81,-0.24,2.820230487
08/08/2019 03:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.4748,0.0014,2.474800396,0.0048,0.0014,0.005,2.47,0,2.47,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,2.77,-0.24,2.780377672,0,0,0,2.77,-0.24,2.780377672
08/08/2019 04:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.51,0,2.51,0,0,0,2.51,0,2.51,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,2.77,-0.24,2.780377672,0,0,0,2.77,-0.24,2.780377672
08/08/2019 04:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.46,0,2.46,0,0,0,2.46,0,2.46,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,2.76,-0.24,2.770415131,0,0,0,2.76,-0.24,2.770415131
08/08/2019 05:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.46,0,2.46,0,0,0,2.46,0,2.46,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,2.8,-0.24,2.810266891,0,0,0,2.8,-0.24,2.810266891
08/08/2019 05:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.49,0,2.49,0,0,0,2.49,0,2.49,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,2.84,-0.24,2.850122804,0,0,0,2.84,-0.24,2.850122804
08/08/2019 06:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.62,0,2.62,0,0,0,2.62,0,2.62,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,2.98,-0.24,2.989648809,0,0,0,2.98,-0.24,2.989648809
08/08/2019 06:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.94,0,2.94,0,0,0,2.94,0,2.94,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.12,-0.27,3.131660901,0,0,0,3.12,-0.27,3.131660901
08/08/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.21,0,3.21,0,0,0,3.21,0,3.21,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.44,-0.31,3.453939779,0,0,0,3.44,-0.31,3.453939779
08/08/2019 07:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.58,0,3.58,0,0,0,3.58,0,3.58,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.72,-0.37,3.738355253,0,0,0,3.72,-0.37,3.738355253
08/08/2019 08:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.9,0,3.9,0,0,0,3.9,0,3.9,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,4.1,-0.52,4.132844057,0,0,0,4.1,-0.52,4.132844057
08/08/2019 08:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.3148,0.0014,4.314800227,0.0048,0.0014,0.005,4.31,0,4.31,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,4.41,-0.52,4.440551768,0,0,0,4.41,-0.52,4.440551768
08/08/2019 09:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.54768,0.00224,4.547680552,0.00768,0.00224,0.008,4.54,0,4.54,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,4.61,-0.57,4.64510495,0,0,0,4.61,-0.57,4.64510495
08/08/2019 09:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.73056,0.00308,4.730561003,0.01056,0.00308,0.011,4.72,0,4.72,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,4.83,-0.7,4.880461044,0,0,0,4.83,-0.7,4.880461044
08/08/2019 10:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.76728,0.00504,4.767282664,0.01728,0.00504,0.018,4.75,0,4.75,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,5.57216,-0.49812,5.59438027,0.69216,0.20188,0.721,4.88,-0.7,4.92994929
08/08/2019 10:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.61344,0.00392,4.613441665,0.01344,0.00392,0.014,4.6,0,4.6,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,5.84,-0.47,5.858882146,0.96,0.28,1,4.88,-0.75,4.937296831
08/08/2019 11:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.6392,0.0056,4.63920338,0.0192,0.0056,0.02,4.62,0,4.62,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,6.68024,-0.28368,6.686260599,1.77024,0.51632,1.844,4.91,-0.8,4.974746225
08/08/2019 11:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.59016,0.00588,4.590163766,0.02016,0.00588,0.021,4.57,0,4.57,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,8.4212,0.3516,8.428536765,3.5712,1.0416,3.72,4.85,-0.69,4.898836597
08/08/2019 12:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.56784,0.00812,4.567847217,0.02784,0.00812,0.029,4.54,0,4.54,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,9.15192,0.32056,9.157532331,4.08192,1.19056,4.252,5.07,-0.87,5.14410342
08/08/2019 12:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.52168,0.00924,4.521689441,0.03168,0.00924,0.033,4.49,0,4.49,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,14.6628,1.7604,14.76809778,9.5328,2.7804,9.93,5.13,-1.02,5.230420633
08/08/2019 13:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.45304,0.00672,4.453045071,0.02304,0.00672,0.024,4.43,0,4.43,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,12.2416,1.0338,12.28517452,7.0416,2.0538,7.335,5.2,-1.02,5.299094262
08/08/2019 13:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.3736,0.0098,4.373610979,0.0336,0.0098,0.035,4.34,0,4.34,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,9.48424,0.31832,9.489580391,4.31424,1.25832,4.494,5.17,-0.94,5.254759747
08/08/2019 14:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.43072,0.22896,4.436631876,0.03072,0.00896,0.032,4.4,0.22,4.405496567,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,16.23136,2.23748,16.38485167,11.03136,3.21748,11.491,5.2,-0.98,5.291540418
08/08/2019 14:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.42976,0.22868,4.435658711,0.02976,0.00868,0.031,4.4,0.22,4.405496567,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,10.90968,0.75324,10.93565216,5.83968,1.70324,6.083,5.07,-0.95,5.158236133
08/08/2019 15:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.57496,0.22728,4.580602056,0.02496,0.00728,0.026,4.55,0.22,4.555315576,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,6.84912,-0.51484,6.868442691,1.62912,0.47516,1.697,5.22,-0.99,5.313049972
08/08/2019 15:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.6192,0.2256,4.624705828,0.0192,0.0056,0.02,4.6,0.22,4.605257865,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,5.16,-0.99,5.254112675,0,0,0,5.16,-0.99,5.254112675
08/08/2019 16:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.59344,0.22392,4.598894563,0.01344,0.00392,0.014,4.58,0.22,4.585280798,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,6.41976,-0.63132,6.450727354,1.22976,0.35868,1.281,5.19,-0.99,5.283578333
08/08/2019 16:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.64016,0.22588,4.645654593,0.02016,0.00588,0.021,4.62,0.22,4.625235129,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,7.69488,0.07684,7.695263647,2.83488,0.82684,2.953,4.86,-0.75,4.917529868
08/08/2019 17:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.70824,0.28532,4.716877293,0.01824,0.00532,0.019,4.69,0.28,4.698350774,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,7.61456,-0.01992,7.614586056,2.67456,0.78008,2.786,4.94,-0.8,5.004358101
08/08/2019 17:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.8744,0.2542,4.881023766,0.0144,0.0042,0.015,4.86,0.25,4.866425793,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,11.99704,1.31872,12.06929953,7.12704,2.07872,7.424,4.87,-0.76,4.92894512
08/08/2019 18:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.89672,0.00196,4.896720392,0.00672,0.00196,0.007,4.89,0,4.89,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,7.22368,0.06024,7.223931174,2.50368,0.73024,2.608,4.72,-0.67,4.767315807
08/08/2019 18:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.69248,0.00364,4.692481412,0.01248,0.00364,0.013,4.68,0,4.68,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,7.4948,0.3264,7.501904025,3.0048,0.8764,3.13,4.49,-0.55,4.523560545
08/08/2019 19:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.53768,0.00224,4.537680553,0.00768,0.00224,0.008,4.53,0,4.53,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,5.6244,-0.1958,5.627807122,1.2144,0.3542,1.265,4.41,-0.55,4.444164713
08/08/2019 19:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.45288,0.00084,4.452880079,0.00288,0.00084,0.003,4.45,0,4.45,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,4.926,-0.312,4.935870744,0.576,0.168,0.6,4.35,-0.48,4.376402632
08/08/2019 20:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.2648,0.0014,4.26480023,0.0048,0.0014,0.005,4.26,0,4.26,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,4.22,-0.48,4.247210849,0,0,0,4.22,-0.48,4.247210849
08/08/2019 20:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.05,0,4.05,0,0,0,4.05,0,4.05,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,4.06,-0.41,4.080649458,0,0,0,4.06,-0.41,4.080649458
08/08/2019 21:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.99,0,3.99,0,0,0,3.99,0,3.99,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,3.94,-0.34,3.954642841,0,0,0,3.94,-0.34,3.954642841
08/08/2019 21:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.04,0,4.04,0,0,0,4.04,0,4.04,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,3.97,-0.31,3.982084881,0,0,0,3.97,-0.31,3.982084881
08/08/2019 22:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.8748,0.0014,3.874800253,0.0048,0.0014,0.005,3.87,0,3.87,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,3.92,-0.34,3.934717271,0,0,0,3.92,-0.34,3.934717271
08/08/2019 22:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.60152,0.00336,3.601521567,0.01152,0.00336,0.012,3.59,0,3.59,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,3.65,-0.27,3.659972677,0,0,0,3.65,-0.27,3.659972677
08/08/2019 23:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.2648,0.0014,3.2648003,0.0048,0.0014,0.005,3.26,0,3.26,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,3.44,-0.27,3.450579661,0,0,0,3.44,-0.27,3.450579661
08/08/2019 23:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,2.97384,0.00112,2.973840211,0.00384,0.00112,0.004,2.97,0,2.97,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,3.29,-0.25,3.299484808,0,0,0,3.29,-0.25,3.299484808
09/08/2019 00:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.82576,2.87168,4.028829309,0.00576,0.00168,0.006,2.82,2.87,4.023592922,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,3.15,-0.25,3.159905062,0,0,0,3.15,-0.25,3.159905062
09/08/2019 00:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3,-0.22,3.008055851,0,0,0,3,-0.22,3.008055851
09/08/2019 01:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,2.95,-0.22,2.958192015,0,0,0,2.95,-0.22,2.958192015
09/08/2019 01:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.62,0,2.62,0,0,0,2.62,0,2.62,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.91,-0.22,2.918304302,0,0,0,2.91,-0.22,2.918304302
09/08/2019 02:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,2.91,-0.22,2.918304302,0,0,0,2.91,-0.22,2.918304302
09/08/2019 02:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.49,0,2.49,0,0,0,2.49,0,2.49,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
09/08/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.44,0,2.44,0,0,0,2.44,0,2.44,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,2.81,-0.22,2.818598943,0,0,0,2.81,-0.22,2.818598943
09/08/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.44,0,2.44,0,0,0,2.44,0,2.44,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.81,-0.22,2.818598943,0,0,0,2.81,-0.22,2.818598943
09/08/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.44,0,2.44,0,0,0,2.44,0,2.44,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,2.81,-0.22,2.818598943,0,0,0,2.81,-0.22,2.818598943
09/08/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.39,0,2.39,0,0,0,2.39,0,2.39,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,2.81,-0.22,2.818598943,0,0,0,2.81,-0.22,2.818598943
09/08/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.39,0,2.39,0,0,0,2.39,0,2.39,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
09/08/2019 05:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,2.92,-0.22,2.928275943,0,0,0,2.92,-0.22,2.928275943
09/08/2019 06:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,3.24,-0.22,3.247460546,0,0,0,3.24,-0.22,3.247460546
09/08/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.07,0,3.07,0,0,0,3.07,0,3.07,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,3.46,-0.32,3.474766179,0,0,0,3.46,-0.32,3.474766179
09/08/2019 07:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.33,0,3.33,0,0,0,3.33,0,3.33,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,3.88,-0.52,3.914690281,0,0,0,3.88,-0.52,3.914690281
09/08/2019 07:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.86,0,3.86,0,0,0,3.86,0,3.86,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,4.05,-0.55,4.087175064,0,0,0,4.05,-0.55,4.087175064
09/08/2019 08:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.26,0,4.26,0,0,0,4.26,0,4.26,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,4.51,-0.63,4.553789631,0,0,0,4.51,-0.63,4.553789631
09/08/2019 08:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.61,0.22,4.615246472,0,0,0,4.61,0.22,4.615246472,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.82,-0.7,4.870564649,0,0,0,4.82,-0.7,4.870564649
09/08/2019 09:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.7148,0.0014,4.714800208,0.0048,0.0014,0.005,4.71,0,4.71,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,5.07,-0.81,5.134296446,0,0,0,5.07,-0.81,5.134296446
09/08/2019 09:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.7944,0.2242,4.799639257,0.0144,0.0042,0.015,4.78,0.22,4.785060083,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,5.17,-0.81,5.233067934,0,0,0,5.17,-0.81,5.233067934
09/08/2019 10:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.71824,0.22532,4.723617025,0.01824,0.00532,0.019,4.7,0.22,4.705146119,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,10.40632,0.69476,10.42948644,5.29632,1.54476,5.517,5.11,-0.85,5.180212351
09/08/2019 10:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.84496,0.39728,4.861220917,0.02496,0.00728,0.026,4.82,0.39,4.835752268,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,13.56736,1.59548,13.66084967,8.48736,2.47548,8.841,5.08,-0.88,5.155657087
09/08/2019 11:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,5.17784,0.25812,5.184269765,0.02784,0.00812,0.029,5.15,0.25,5.156064391,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,11.54296,1.03128,11.58893714,6.55296,1.91128,6.826,4.99,-0.88,5.067001085
09/08/2019 11:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.81592,0.22756,4.821293291,0.02592,0.00756,0.027,4.79,0.22,4.795049531,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,17.70168,2.83424,17.92714119,12.63168,3.68424,13.158,5.07,-0.85,5.140758699
09/08/2019 12:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.92536,0.22448,4.930472837,0.01536,0.00448,0.016,4.91,0.22,4.914926246,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,10.15048,0.60264,10.16835381,4.98048,1.45264,5.188,5.17,-0.85,5.239408364
09/08/2019 12:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.96632,0.22476,4.971403363,0.01632,0.00476,0.017,4.95,0.22,4.954886477,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,10.03536,0.50448,10.04803217,4.81536,1.40448,5.016,5.22,-0.9,5.297018029
09/08/2019 13:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.734,0.227,4.739439313,0.024,0.007,0.025,4.71,0.22,4.715135205,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,9.21328,0.22304,9.21597934,3.95328,1.15304,4.118,5.26,-0.93,5.341582163
09/08/2019 13:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.7692,0.2856,4.777743819,0.0192,0.0056,0.02,4.75,0.28,4.758245475,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,7.48656,-0.30392,7.49272634,2.14656,0.62608,2.236,5.34,-0.93,5.420378216
09/08/2019 14:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.99152,0.22336,4.996514945,0.01152,0.00336,0.012,4.98,0.22,4.984857069,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,6.37392,-0.56844,6.399217155,1.03392,0.30156,1.077,5.34,-0.87,5.410406639
09/08/2019 14:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.68824,0.00532,4.688243018,0.01824,0.00532,0.019,4.67,0,4.67,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,12.406,1.403,12.4850809,7.416,2.163,7.725,4.99,-0.76,5.047543957
09/08/2019 15:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.58584,0.30712,4.596112618,0.19584,0.05712,0.204,4.39,0.25,4.397112689,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,8.066,0.143,8.067267505,3.096,0.903,3.225,4.97,-0.76,5.027772867
09/08/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.47536,0.32448,4.487107576,0.25536,0.07448,0.266,4.22,0.25,4.227398727,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,11.49792,1.19356,11.55970371,6.69792,1.95356,6.977,4.8,-0.76,4.859794234
09/08/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.3888,0.3084,4.399622257,0.2688,0.0784,0.28,4.12,0.23,4.126414909,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,11.6488,1.2434,11.71497268,6.8688,2.0034,7.155,4.78,-0.76,4.840041322
09/08/2019 16:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.83072,0.29396,4.839655794,0.15072,0.04396,0.157,4.68,0.25,4.686672594,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,5.97392,-0.35844,5.984663683,1.03392,0.30156,1.077,4.94,-0.66,4.98389406
09/08/2019 17:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.97992,0.29956,4.988921667,0.16992,0.04956,0.177,4.81,0.25,4.8164925,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,5.98936,-0.26352,5.995154377,1.11936,0.32648,1.166,4.87,-0.59,4.905609035
09/08/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.93944,0.06692,4.939893298,0.22944,0.06692,0.239,4.71,0,4.71,0.39744,0.11592,0.414,0.39744,0.11592,0.414,0,0,0,9.65456,0.88508,9.695044889,4.95456,1.44508,5.161,4.7,-0.56,4.733244131
09/08/2019 18:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.80368,0.34524,4.816070203,0.22368,0.06524,0.233,4.58,0.28,4.58855097,0.43584,0.12712,0.454,0.43584,0.12712,0.454,0,0,0,5.7044,-0.1458,5.706262963,1.2144,0.3542,1.265,4.49,-0.5,4.517753867
09/08/2019 18:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.57936,0.08148,4.580084825,0.27936,0.08148,0.291,4.3,0,4.3,0.47808,0.13944,0.498,0.47808,0.13944,0.498,0,0,0,6.18,0.09,6.180655305,1.92,0.56,2,4.26,-0.47,4.285848807
09/08/2019 19:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.39776,0.05768,4.398138242,0.19776,0.05768,0.206,4.2,0,4.2,0.44448,0.12964,0.463,0.44448,0.12964,0.463,0,0,0,6.1112,0.0816,6.111744759,1.8912,0.5516,1.97,4.22,-0.47,4.246092321
09/08/2019 19:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.29408,0.33744,4.307318052,0.09408,0.02744,0.098,4.2,0.31,4.211424937,0.42432,0.12376,0.442,0.42432,0.12376,0.442,0,0,0,4.12,-0.42,4.141352436,0,0,0,4.12,-0.42,4.141352436
09/08/2019 20:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.14056,0.03808,4.140735104,0.13056,0.03808,0.136,4.01,0,4.01,0.40032,0.11676,0.417,0.40032,0.11676,0.417,0,0,0,4.07,-0.42,4.091613374,0,0,0,4.07,-0.42,4.091613374
09/08/2019 20:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.79536,0.03948,3.795565333,0.13536,0.03948,0.141,3.66,0,3.66,0.31296,0.09128,0.326,0.31296,0.09128,0.326,0,0,0,3.86,-0.31,3.872428179,0,0,0,3.86,-0.31,3.872428179
09/08/2019 21:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.6928,0.0154,3.692832111,0.0528,0.0154,0.055,3.64,0,3.64,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,3.77,-0.31,3.782723886,0,0,0,3.77,-0.31,3.782723886
09/08/2019 21:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.76872,0.02296,3.768789938,0.07872,0.02296,0.082,3.69,0,3.69,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,3.81,-0.31,3.822590745,0,0,0,3.81,-0.31,3.822590745
09/08/2019 22:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.6164,0.2452,3.624703022,0.0864,0.0252,0.09,3.53,0.22,3.53684888,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,3.86,-0.34,3.874945161,0,0,0,3.86,-0.34,3.874945161
