Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
09/08/2019 22:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.46992,0.23456,3.477838869,0.04992,0.01456,0.052,3.42,0.22,3.427068718,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,3.66,-0.33,3.674846936,0,0,0,3.66,-0.33,3.674846936
09/08/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.25064,0.24352,3.259748825,0.08064,0.02352,0.084,3.17,0.22,3.177624899,0.30528,0.08904,0.318,0.30528,0.08904,0.318,0,0,0,3.47,-0.33,3.485656323,0,0,0,3.47,-0.33,3.485656323
09/08/2019 23:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.95424,0.25332,2.965080943,0.11424,0.03332,0.119,2.84,0.22,2.848508382,0.33216,0.09688,0.346,0.33216,0.09688,0.346,0,0,0,3.3,-0.31,3.314528624,0,0,0,3.3,-0.31,3.314528624
10/08/2019 00:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.78544,0.02492,2.785551471,0.08544,0.02492,0.089,2.7,0,2.7,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,3.12,-0.31,3.135362818,0,0,0,3.12,-0.31,3.135362818
10/08/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.65336,0.01848,2.653424354,0.06336,0.01848,0.066,2.59,0,2.59,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,3.07,-0.33,3.087685217,0,0,0,3.07,-0.33,3.087685217
10/08/2019 01:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.57568,0.23624,2.586491214,0.05568,0.01624,0.058,2.52,0.22,2.529584946,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,2.93,-0.27,2.942413975,0,0,0,2.93,-0.27,2.942413975
10/08/2019 01:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.48472,0.23596,2.495898756,0.05472,0.01596,0.057,2.43,0.22,2.439938524,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,2.83,-0.24,2.840158446,0,0,0,2.83,-0.24,2.840158446
10/08/2019 02:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.49264,0.00952,2.49265818,0.03264,0.00952,0.034,2.46,0,2.46,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.91,-0.27,2.922498931,0,0,0,2.91,-0.27,2.922498931
10/08/2019 02:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.43936,0.23148,2.450318387,0.03936,0.01148,0.041,2.4,0.22,2.41006224,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,2.88,-0.27,2.892628562,0,0,0,2.88,-0.27,2.892628562
10/08/2019 03:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.38512,0.29316,2.403068913,0.04512,0.01316,0.047,2.34,0.28,2.356692598,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,2.8,-0.25,2.811138559,0,0,0,2.8,-0.25,2.811138559
10/08/2019 03:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.38032,0.23176,2.391576049,0.04032,0.01176,0.042,2.34,0.22,2.350319127,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,2.76,-0.25,2.771299334,0,0,0,2.76,-0.25,2.771299334
10/08/2019 04:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.35224,0.23232,2.363684751,0.04224,0.01232,0.044,2.31,0.22,2.320452542,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,2.74,-0.23,2.74963634,0,0,0,2.74,-0.23,2.74963634
10/08/2019 04:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.3132,0.5126,2.36931488,0.0432,0.0126,0.045,2.27,0.5,2.324413905,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,2.74,-0.23,2.74963634,0,0,0,2.74,-0.23,2.74963634
10/08/2019 05:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.28608,0.29344,2.304835959,0.04608,0.01344,0.048,2.24,0.28,2.25743217,0.32928,0.09604,0.343,0.32928,0.09604,0.343,0,0,0,2.72,-0.23,2.729706944,0,0,0,2.72,-0.23,2.729706944
10/08/2019 05:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.34472,0.31596,2.365912636,0.05472,0.01596,0.057,2.29,0.3,2.309567059,0.31104,0.09072,0.324,0.31104,0.09072,0.324,0,0,0,2.77,-0.23,2.779532335,0,0,0,2.77,-0.23,2.779532335
10/08/2019 06:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.36664,0.01652,2.366697657,0.05664,0.01652,0.059,2.31,0,2.31,0.43104,0.12572,0.449,0.43104,0.12572,0.449,0,0,0,2.8,-0.23,2.809430547,0,0,0,2.8,-0.23,2.809430547
10/08/2019 06:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.51848,0.03164,2.518678741,0.10848,0.03164,0.113,2.41,0,2.41,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0,0,0,2.91,-0.32,2.927541631,0,0,0,2.91,-0.32,2.927541631
10/08/2019 07:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.64664,0.29652,2.663198716,0.05664,0.01652,0.059,2.59,0.28,2.605091169,0.42144,0.12292,0.439,0.42144,0.12292,0.439,0,0,0,3.09,-0.32,3.10652539,0,0,0,3.09,-0.32,3.10652539
10/08/2019 07:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.00448,0.30464,3.019885031,0.08448,0.02464,0.088,2.92,0.28,2.933393939,0.43776,0.12768,0.456,0.43776,0.12768,0.456,0,0,0,3.21,-0.3,3.223988213,0,0,0,3.21,-0.3,3.223988213
10/08/2019 08:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.18136,0.27248,3.193007485,0.11136,0.03248,0.116,3.07,0.24,3.079366818,0.40896,0.11928,0.426,0.40896,0.11928,0.426,0,0,0,5.39,0.2,5.393709299,1.92,0.56,2,3.47,-0.36,3.488624371
10/08/2019 08:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.4584,0.2662,3.468629845,0.1584,0.0462,0.165,3.3,0.22,3.307325203,0.46848,0.13664,0.488,0.46848,0.13664,0.488,0,0,0,8.05856,0.84708,8.102958336,4.37856,1.27708,4.561,3.68,-0.43,3.705037112
10/08/2019 09:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.78008,0.27544,3.790101846,0.19008,0.05544,0.198,3.59,0.22,3.59673463,0.43872,0.12796,0.457,0.43872,0.12796,0.457,0,0,0,5.8612,0.0516,5.86142713,1.8912,0.5516,1.97,3.97,-0.5,4.001362268
10/08/2019 09:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.958,0.269,3.967130575,0.168,0.049,0.175,3.79,0.22,3.796379855,0.4656,0.1358,0.485,0.4656,0.1358,0.485,0,0,0,7.75816,0.56988,7.77906227,3.66816,1.06988,3.821,4.09,-0.5,4.120449005
10/08/2019 10:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.99048,0.27264,3.999782894,0.18048,0.05264,0.188,3.81,0.22,3.81634642,0.45312,0.13216,0.472,0.45312,0.13216,0.472,0,0,0,6.40248,0.13364,6.403874593,2.17248,0.63364,2.263,4.23,-0.5,4.259448321
10/08/2019 10:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.13992,0.26956,4.148686563,0.16992,0.04956,0.177,3.97,0.22,3.976091045,0.47328,0.13804,0.493,0.47328,0.13804,0.493,0,0,0,6.33096,0.05528,6.331201339,2.04096,0.59528,2.126,4.29,-0.54,4.323852449
10/08/2019 11:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.15536,0.28948,4.165430998,0.13536,0.03948,0.141,4.02,0.25,4.02776613,0.4752,0.1386,0.495,0.4752,0.1386,0.495,0,0,0,6.00744,-0.07908,6.007960469,1.71744,0.50092,1.789,4.29,-0.58,4.329029914
10/08/2019 11:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.13232,0.28276,4.141982834,0.11232,0.03276,0.117,4.02,0.25,4.02776613,0.47616,0.13888,0.496,0.47616,0.13888,0.496,0,0,0,10.27888,1.30884,10.36187416,6.09888,1.77884,6.353,4.18,-0.47,4.206340452
10/08/2019 12:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.11688,0.29284,4.127281939,0.14688,0.04284,0.153,3.97,0.25,3.977863748,0.48384,0.14112,0.504,0.48384,0.14112,0.504,0,0,0,12.56136,1.87248,12.70015537,8.27136,2.41248,8.616,4.29,-0.54,4.323852449
10/08/2019 12:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.2232,0.2776,4.232313788,0.1632,0.0476,0.17,4.06,0.23,4.06650956,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,12.00552,1.62536,12.1150446,7.59552,2.21536,7.912,4.41,-0.59,4.449292079
10/08/2019 13:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.16016,0.27088,4.168969561,0.14016,0.04088,0.146,4.02,0.23,4.026574226,0.49056,0.14308,0.511,0.49056,0.14308,0.511,0,0,0,11.7188,1.5334,11.81869659,7.3488,2.1434,7.655,4.37,-0.61,4.412368978
10/08/2019 13:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.04896,0.29928,4.060005616,0.16896,0.04928,0.176,3.88,0.25,3.888045782,0.47232,0.13776,0.492,0.47232,0.13776,0.492,0,0,0,11.85552,1.67536,11.97331139,7.59552,2.21536,7.912,4.26,-0.54,4.29408896
10/08/2019 14:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.8496,0.0728,3.850288301,0.2496,0.0728,0.26,3.6,0,3.6,0.48768,0.14224,0.508,0.48768,0.14224,0.508,0,0,0,11.09224,1.46732,11.18887019,6.88224,2.00732,7.169,4.21,-0.54,4.244490547
10/08/2019 14:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.68664,0.30652,3.69936062,0.29664,0.08652,0.309,3.39,0.22,3.397131143,0.5376,0.1568,0.56,0.5376,0.1568,0.56,0,0,0,22.70696,5.03828,23.25919813,18.81696,5.48828,19.601,3.89,-0.45,3.915941777
10/08/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.78232,0.10276,3.783715661,0.35232,0.10276,0.367,3.43,0,3.43,0.5376,0.1568,0.56,0.5376,0.1568,0.56,0,0,0,14.42912,2.68016,14.67592456,10.62912,3.10016,11.072,3.8,-0.42,3.823140071
10/08/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.62504,0.09772,3.626356877,0.33504,0.09772,0.349,3.29,0,3.29,0.55872,0.16296,0.582,0.55872,0.16296,0.582,0,0,0,9.98968,1.48824,10.09992895,6.43968,1.87824,6.708,3.55,-0.39,3.571358285
10/08/2019 16:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.73008,0.09044,3.731176249,0.31008,0.09044,0.323,3.42,0,3.42,0.51936,0.15148,0.541,0.51936,0.15148,0.541,0,0,0,9.30976,1.29368,9.399214818,5.66976,1.65368,5.906,3.64,-0.36,3.657758877
10/08/2019 16:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.95136,0.30748,3.963305413,0.23136,0.06748,0.241,3.72,0.24,3.727733896,0.48864,0.14252,0.509,0.48864,0.14252,0.509,0,0,0,6.63904,0.56472,6.663014393,2.99904,0.87472,3.124,3.64,-0.31,3.6531767
10/08/2019 17:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.21304,0.32172,4.225305882,0.14304,0.04172,0.149,4.07,0.28,4.07962008,0.39744,0.11592,0.414,0.39744,0.11592,0.414,0,0,0,4.224,-0.238,4.230699706,0.384,0.112,0.4,3.84,-0.35,3.85591753
10/08/2019 17:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.36784,0.27312,4.376370734,0.14784,0.04312,0.154,4.22,0.23,4.226263125,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,4.66824,-0.09968,4.669304102,0.85824,0.25032,0.894,3.81,-0.35,3.826042342
10/08/2019 18:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.2564,0.2902,4.266281402,0.2064,0.0602,0.215,4.05,0.23,4.056525607,0.4128,0.1204,0.43,0.4128,0.1204,0.43,0,0,0,4.58392,-0.02844,4.584008224,1.03392,0.30156,1.077,3.55,-0.33,3.565305036
10/08/2019 18:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.10616,0.29888,4.117023099,0.23616,0.06888,0.246,3.87,0.23,3.876828601,0.46176,0.13468,0.481,0.46176,0.13468,0.481,0,0,0,5.05752,0.14136,5.059495153,1.54752,0.45136,1.612,3.51,-0.31,3.523662867
10/08/2019 19:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.93712,0.26416,3.945971921,0.11712,0.03416,0.122,3.82,0.23,3.82691782,0.4224,0.1232,0.44,0.4224,0.1232,0.44,0,0,0,3.946,-0.142,3.948554166,0.576,0.168,0.6,3.37,-0.31,3.384228125
10/08/2019 19:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.77184,0.05012,3.772172981,0.17184,0.05012,0.179,3.6,0,3.6,0.456,0.133,0.475,0.456,0.133,0.475,0,0,0,3.462,-0.254,3.47130523,0.192,0.056,0.2,3.27,-0.31,3.284661322
10/08/2019 20:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.68088,0.26984,3.690757537,0.17088,0.04984,0.178,3.51,0.22,3.516887829,0.45984,0.13412,0.479,0.45984,0.13412,0.479,0,0,0,3.23,-0.28,3.242113508,0,0,0,3.23,-0.28,3.242113508
10/08/2019 20:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.56976,0.26368,3.579485103,0.14976,0.04368,0.156,3.42,0.22,3.427068718,0.41088,0.11984,0.428,0.41088,0.11984,0.428,0,0,0,3.19,-0.28,3.202264824,0,0,0,3.19,-0.28,3.202264824
10/08/2019 21:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.50448,0.02464,3.504566621,0.08448,0.02464,0.088,3.42,0,3.42,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,3.22,-0.28,3.232150987,0,0,0,3.22,-0.28,3.232150987
10/08/2019 21:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.5476,0.2968,3.55999382,0.0576,0.0168,0.06,3.49,0.28,3.501214075,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0,0,0,3.17,-0.28,3.182341905,0,0,0,3.17,-0.28,3.182341905
10/08/2019 22:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.49984,0.02912,3.499961143,0.09984,0.02912,0.104,3.4,0,3.4,0.37344,0.10892,0.389,0.37344,0.10892,0.389,0,0,0,3.17,-0.24,3.179072192,0,0,0,3.17,-0.24,3.179072192
10/08/2019 22:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.33664,0.01652,3.336680896,0.05664,0.01652,0.059,3.28,0,3.28,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,3.03,-0.24,3.039490089,0,0,0,3.03,-0.24,3.039490089
10/08/2019 23:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.10552,0.01036,3.10553728,0.03552,0.01036,0.037,3.07,0,3.07,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,2.91,-0.22,2.918304302,0,0,0,2.91,-0.22,2.918304302
10/08/2019 23:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.87416,0.01288,2.874188859,0.04416,0.01288,0.046,2.83,0,2.83,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77
11/08/2019 00:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.72184,0.01512,2.721881996,0.05184,0.01512,0.054,2.67,0,2.67,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66
11/08/2019 00:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.61568,0.01624,2.615730414,0.05568,0.01624,0.058,2.56,0,2.56,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,2.63,-0.22,2.63918548,0,0,0,2.63,-0.22,2.63918548
11/08/2019 01:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.51744,0.01092,2.517463684,0.03744,0.01092,0.039,2.48,0,2.48,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
11/08/2019 01:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.4088,0.2684,2.423707078,0.0288,0.0084,0.03,2.38,0.26,2.39415956,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,2.44,0.22,2.449897957,0,0,0,2.44,0.22,2.449897957
11/08/2019 02:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.41728,0.00504,2.417285254,0.01728,0.00504,0.018,2.4,0,2.4,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,2.49,0.22,2.499699982,0,0,0,2.49,0.22,2.499699982
11/08/2019 02:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.37856,0.23708,2.390346126,0.05856,0.01708,0.061,2.32,0.22,2.33040769,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,2.49,0.22,2.499699982,0,0,0,2.49,0.22,2.499699982
11/08/2019 03:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.34688,0.25784,2.361001313,0.02688,0.00784,0.028,2.32,0.25,2.33343095,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0,0,0,2.44,0.22,2.449897957,0,0,0,2.44,0.22,2.449897957
11/08/2019 03:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.33632,0.00476,2.336324849,0.01632,0.00476,0.017,2.32,0,2.32,0.38016,0.11088,0.396,0.38016,0.11088,0.396,0,0,0,2.38,0.22,2.390146439,0,0,0,2.38,0.22,2.390146439
11/08/2019 04:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.33648,0.01064,2.336504226,0.03648,0.01064,0.038,2.3,0,2.3,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,2.34,0.22,2.350319127,0,0,0,2.34,0.22,2.350319127
11/08/2019 04:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.29264,0.00952,2.292659765,0.03264,0.00952,0.034,2.26,0,2.26,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,2.36,0.22,2.370232056,0,0,0,2.36,0.22,2.370232056
11/08/2019 05:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.23456,0.01008,2.234582735,0.03456,0.01008,0.036,2.2,0,2.2,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,2.33,0.22,2.34036322,0,0,0,2.33,0.22,2.34036322
11/08/2019 05:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.25496,0.00728,2.254971751,0.02496,0.00728,0.026,2.23,0,2.23,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,2.39,0.22,2.400104164,0,0,0,2.39,0.22,2.400104164
11/08/2019 06:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.27768,0.00224,2.277681101,0.00768,0.00224,0.008,2.27,0,2.27,0.33792,0.09856,0.352,0.33792,0.09856,0.352,0,0,0,2.32,0.1,2.322154172,0,0,0,2.32,0.1,2.322154172
11/08/2019 06:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.30456,1.79008,2.918112952,0.03456,0.01008,0.036,2.27,1.78,2.884666359,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,2.39,0.21,2.399208203,0,0,0,2.39,0.21,2.399208203
11/08/2019 07:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.38224,0.01232,2.382271857,0.04224,0.01232,0.044,2.34,0,2.34,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,3.20672,-0.06304,3.207339583,0.60672,0.17696,0.632,2.6,-0.24,2.611053427
11/08/2019 07:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.61072,0.00896,2.610735375,0.03072,0.00896,0.032,2.58,0,2.58,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,4.6312,0.3116,4.64167082,1.8912,0.5516,1.97,2.74,-0.24,2.750490865
11/08/2019 08:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.89056,0.00308,2.890561641,0.01056,0.00308,0.011,2.88,0,2.88,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,3.162,-0.194,3.167945707,0.192,0.056,0.2,2.97,-0.25,2.980503313
11/08/2019 08:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.04112,0.00616,3.041126239,0.02112,0.00616,0.022,3.02,0,3.02,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,5.67368,0.48024,5.693968317,2.50368,0.73024,2.608,3.17,-0.25,3.179842763
11/08/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.11664,0.01652,3.116683782,0.05664,0.01652,0.059,3.06,0,3.06,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,11.07512,2.07316,11.26748754,7.96512,2.32316,8.297,3.11,-0.25,3.120032051
11/08/2019 09:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.27952,0.40736,3.304722923,0.05952,0.01736,0.062,3.22,0.39,3.243532025,0.32448,0.09464,0.338,0.32448,0.09464,0.338,0,0,0,18.61152,4.23336,19.08690686,15.37152,4.48336,16.012,3.24,-0.25,3.249630748
11/08/2019 10:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.47568,0.01624,3.47571794,0.05568,0.01624,0.058,3.42,0,3.42,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,15.138,3.079,15.44795407,11.688,3.409,12.175,3.45,-0.33,3.465746673
11/08/2019 10:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.68032,0.40176,3.702184004,0.04032,0.01176,0.042,3.64,0.39,3.660833238,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,13.74392,2.57156,13.98242675,10.15392,2.96156,10.577,3.59,-0.39,3.611121709
11/08/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.9192,0.0056,3.919204001,0.0192,0.0056,0.02,3.9,0,3.9,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,7.65,0.69,7.681054615,3.84,1.12,4,3.81,-0.43,3.83418831
11/08/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.99304,0.00672,3.993045655,0.02304,0.00672,0.024,3.97,0,3.97,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,18.51416,3.92788,18.92623475,14.80416,4.31788,15.421,3.71,-0.39,3.730442333
11/08/2019 12:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.94496,0.00728,3.944966717,0.02496,0.00728,0.026,3.92,0,3.92,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,17.0276,3.3968,17.36310491,13.2576,3.8668,13.81,3.77,-0.47,3.799184123
11/08/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.09496,0.34728,4.109659451,0.02496,0.00728,0.026,4.07,0.34,4.084176784,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,22.50688,4.96284,23.04754712,18.62688,5.43284,19.403,3.88,-0.47,3.908362829
11/08/2019 13:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.04648,0.01064,4.046493989,0.03648,0.01064,0.038,4.01,0,4.01,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,16.68832,3.26576,17.00485851,12.80832,3.73576,13.342,3.88,-0.47,3.908362829
11/08/2019 13:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.01552,0.26036,4.023951814,0.03552,0.01036,0.037,3.98,0.25,3.987844029,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,12.1984,2.0062,12.36227329,8.3184,2.4262,8.665,3.88,-0.42,3.902665756
11/08/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.93168,0.00924,3.931690858,0.03168,0.00924,0.033,3.9,0,3.9,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,14.45064,2.74852,14.70970287,10.76064,3.13852,11.209,3.69,-0.39,3.71055252
11/08/2019 14:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.84976,0.27868,3.859833494,0.02976,0.00868,0.031,3.82,0.27,3.829529997,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,23.17728,5.35004,23.78674497,19.57728,5.71004,20.393,3.6,-0.36,3.617955224
11/08/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.80416,0.30288,3.816198318,0.04416,0.01288,0.046,3.76,0.29,3.771166928,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,9.74888,1.39884,9.848726547,6.09888,1.77884,6.353,3.65,-0.38,3.66972751
11/08/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.87048,0.38764,3.88984321,0.06048,0.01764,0.063,3.81,0.37,3.827923719,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,16.91504,3.56272,17.28616649,13.41504,3.91272,13.974,3.5,-0.35,3.517456467
11/08/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.80312,0.33716,3.818035961,0.09312,0.02716,0.097,3.71,0.31,3.722928954,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,11.56224,2.10232,11.75181446,8.20224,2.39232,8.544,3.36,-0.29,3.37249166
11/08/2019 16:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.01416,0.28288,4.024115008,0.04416,0.01288,0.046,3.97,0.27,3.979170768,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,15.50848,3.29164,15.85395363,12.10848,3.53164,12.613,3.4,-0.24,3.408460063
11/08/2019 17:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.034,0.347,4.048896763,0.024,0.007,0.025,4.01,0.34,4.024388152,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,8.72984,1.32912,8.830439763,5.37984,1.56912,5.604,3.35,-0.24,3.358586012
11/08/2019 17:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.09744,0.29092,4.10775474,0.03744,0.01092,0.039,4.06,0.28,4.069643719,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,10.1888,1.7634,10.340272,6.8688,2.0034,7.155,3.32,-0.24,3.328663395
11/08/2019 18:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.09168,0.35924,4.107419944,0.03168,0.00924,0.033,4.06,0.35,4.075058282,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,13.5124,2.7532,13.79003495,10.2624,2.9932,10.69,3.25,-0.24,3.25884949
11/08/2019 18:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.05496,0.28728,4.065123664,0.02496,0.00728,0.026,4.03,0.28,4.039715337,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,10.21,1.79,10.36572236,6.96,2.03,7.25,3.25,-0.24,3.25884949
11/08/2019 19:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.93208,0.00644,3.932085274,0.02208,0.00644,0.023,3.91,0,3.91,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,5.35648,0.36564,5.368945017,2.07648,0.60564,2.163,3.28,-0.24,3.288768767
11/08/2019 19:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.904,0.007,3.904006276,0.024,0.007,0.025,3.88,0,3.88,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,3.32,-0.24,3.328663395,0,0,0,3.32,-0.24,3.328663395
11/08/2019 20:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.9648,0.0014,3.964800247,0.0048,0.0014,0.005,3.96,0,3.96,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.32,-0.24,3.328663395,0,0,0,3.32,-0.24,3.328663395
11/08/2019 20:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.83768,0.00224,3.837680654,0.00768,0.00224,0.008,3.83,0,3.83,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,3.25,-0.24,3.25884949,0,0,0,3.25,-0.24,3.25884949
11/08/2019 21:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.73,0,3.73,0,0,0,3.73,0,3.73,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,3.25,-0.24,3.25884949,0,0,0,3.25,-0.24,3.25884949
11/08/2019 21:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.73,0,3.73,0,0,0,3.73,0,3.73,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
11/08/2019 22:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.60096,0.00028,3.600960011,0.00096,0.00028,0.001,3.6,0,3.6,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.29,-0.22,3.297347419,0,0,0,3.29,-0.22,3.297347419
11/08/2019 22:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.44,0,3.44,0,0,0,3.44,0,3.44,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,3.15,-0.22,3.157673194,0,0,0,3.15,-0.22,3.157673194
11/08/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.21,0,3.21,0,0,0,3.21,0,3.21,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,2.99,0,2.99,0,0,0,2.99,0,2.99
11/08/2019 23:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.92,0,2.92,0,0,0,2.92,0,2.92,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,2.83,0.22,2.838538356,0,0,0,2.83,0.22,2.838538356
12/08/2019 00:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
12/08/2019 00:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.56,0,2.56,0,0,0,2.56,0,2.56,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
12/08/2019 01:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.48,0,2.48,0,0,0,2.48,0,2.48,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
12/08/2019 01:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.43,0,2.43,0,0,0,2.43,0,2.43,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
12/08/2019 02:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.5,0,2.5,0,0,0,2.5,0,2.5,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,2.62,0.21,2.628402557,0,0,0,2.62,0.21,2.628402557
12/08/2019 02:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.5,0,2.5,0,0,0,2.5,0,2.5,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,2.52,0.21,2.528734862,0,0,0,2.52,0.21,2.528734862
12/08/2019 03:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.47,0,2.47,0,0,0,2.47,0,2.47,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,2.52,0.21,2.528734862,0,0,0,2.52,0.21,2.528734862
12/08/2019 03:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.47,0,2.47,0,0,0,2.47,0,2.47,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,2.52,0.21,2.528734862,0,0,0,2.52,0.21,2.528734862
12/08/2019 04:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.47,0,2.47,0,0,0,2.47,0,2.47,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,2.48,0.21,2.488875248,0,0,0,2.48,0.21,2.488875248
12/08/2019 04:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.44,0,2.44,0,0,0,2.44,0,2.44,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,2.48,0.21,2.488875248,0,0,0,2.48,0.21,2.488875248
12/08/2019 05:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.44,0,2.44,0,0,0,2.44,0,2.44,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,2.51,0.21,2.518769541,0,0,0,2.51,0.21,2.518769541
12/08/2019 05:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,2.62,0.21,2.628402557,0,0,0,2.62,0.21,2.628402557
12/08/2019 06:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
12/08/2019 06:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.88,0,2.88,0,0,0,2.88,0,2.88,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.1,-0.24,3.109276443,0,0,0,3.1,-0.24,3.109276443
12/08/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.23,0,3.23,0,0,0,3.23,0,3.23,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,3.56,-0.31,3.573471701,0,0,0,3.56,-0.31,3.573471701
12/08/2019 07:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.6,0,3.6,0,0,0,3.6,0,3.6,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,3.86,-0.37,3.877692613,0,0,0,3.86,-0.37,3.877692613
12/08/2019 08:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.89,0,3.89,0,0,0,3.89,0,3.89,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,4.16,-0.51,4.191145428,0,0,0,4.16,-0.51,4.191145428
12/08/2019 08:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.17672,0.00196,4.17672046,0.00672,0.00196,0.007,4.17,0,4.17,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,4.31,-0.51,4.340069124,0,0,0,4.31,-0.51,4.340069124
12/08/2019 09:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.43344,0.22392,4.439091168,0.01344,0.00392,0.014,4.42,0.22,4.425471726,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,4.55,-0.63,4.593408321,0,0,0,4.55,-0.63,4.593408321
12/08/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.53784,0.27812,4.54635487,0.02784,0.00812,0.029,4.51,0.27,4.518074811,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,4.84,-0.73,4.894742077,0,0,0,4.84,-0.73,4.894742077
12/08/2019 10:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.6784,0.3312,4.690108741,0.0384,0.0112,0.04,4.64,0.32,4.651021393,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,5.26912,-0.57484,5.300383628,0.42912,0.12516,0.447,4.84,-0.7,4.89035786
12/08/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.59592,0.32756,4.607578127,0.02592,0.00756,0.027,4.57,0.32,4.581189802,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,5.42216,-0.45812,5.441478935,0.69216,0.20188,0.721,4.73,-0.66,4.775824536
12/08/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.5136,0.2298,4.519446094,0.0336,0.0098,0.035,4.48,0.22,4.485398533,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.43672,-0.57304,5.466836306,0.60672,0.17696,0.632,4.83,-0.75,4.887882977
12/08/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.73496,0.28728,4.743666936,0.02496,0.00728,0.026,4.71,0.28,4.718315377,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,5.31912,-0.52484,5.344950383,0.42912,0.12516,0.447,4.89,-0.65,4.933011251
12/08/2019 12:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.95592,0.36756,4.969531507,0.02592,0.00756,0.027,4.93,0.36,4.943126541,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.71912,-0.76484,5.770035858,0.42912,0.12516,0.447,5.29,-0.89,5.364345254
12/08/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.8236,0.3698,4.837754541,0.0336,0.0098,0.035,4.79,0.36,4.803509134,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,6.91,-0.24,6.914166616,1.92,0.56,2,4.99,-0.8,5.053721401
12/08/2019 13:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.53072,0.42896,4.550981257,0.03072,0.00896,0.032,4.5,0.42,4.5195575,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,7.90552,0.17536,7.907464676,3.03552,0.88536,3.162,4.87,-0.71,4.921483516
12/08/2019 13:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.40688,0.29784,4.416933325,0.02688,0.00784,0.028,4.38,0.29,4.389589958,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,7.29576,0.03168,7.295828781,2.40576,0.70168,2.506,4.89,-0.67,4.935686376
12/08/2019 14:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.51184,0.36512,4.526589533,0.05184,0.01512,0.054,4.46,0.35,4.473712105,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,7.306,0.058,7.306230218,2.496,0.728,2.6,4.81,-0.67,4.856439025
12/08/2019 14:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.35992,0.48456,4.386764274,0.04992,0.01456,0.052,4.31,0.47,4.335550715,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,11.5588,1.4084,11.64428821,6.9888,2.0384,7.28,4.57,-0.63,4.613220133
12/08/2019 15:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.21128,0.44204,4.234415969,0.04128,0.01204,0.043,4.17,0.43,4.19211164,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,13.8936,2.0348,14.0418137,9.2736,2.7048,9.66,4.62,-0.67,4.668329466
12/08/2019 15:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.20648,0.37064,4.222777285,0.03648,0.01064,0.038,4.17,0.36,4.185510722,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,14.624,2.242,14.79486195,9.984,2.912,10.4,4.64,-0.67,4.688123292
12/08/2019 16:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.50648,0.01064,4.506492561,0.03648,0.01064,0.038,4.47,0,4.47,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,8.03856,0.18708,8.040736645,3.17856,0.92708,3.311,4.86,-0.74,4.916014646
12/08/2019 16:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.61496,0.22728,4.620553214,0.02496,0.00728,0.026,4.59,0.22,4.595269307,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,10.23976,1.10368,10.29906765,5.66976,1.65368,5.906,4.57,-0.55,4.602977297
12/08/2019 17:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.82728,0.00504,4.827282631,0.01728,0.00504,0.018,4.81,0,4.81,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,6.46024,-0.05368,6.460463017,1.77024,0.51632,1.844,4.69,-0.57,4.724510557
12/08/2019 17:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.99152,0.00336,4.991521131,0.01152,0.00336,0.012,4.98,0,4.98,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,4.63,-0.52,4.659109357,0,0,0,4.63,-0.52,4.659109357
12/08/2019 18:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.91576,0.00168,4.915760287,0.00576,0.00168,0.006,4.91,0,4.91,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,9.52448,1.14964,9.59361201,5.24448,1.52964,5.463,4.28,-0.38,4.296836045
12/08/2019 18:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.77384,0.00112,4.773840131,0.00384,0.00112,0.004,4.77,0,4.77,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,4.918,-0.136,4.91988008,0.768,0.224,0.8,4.15,-0.36,4.165585193
12/08/2019 19:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.66192,0.00056,4.661920034,0.00192,0.00056,0.002,4.66,0,4.66,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,4.202,-0.254,4.209669821,0.192,0.056,0.2,4.01,-0.31,4.021964694
12/08/2019 19:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.54016,0.00588,4.540163808,0.02016,0.00588,0.021,4.52,0,4.52,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,3.94,-0.28,3.949936708,0,0,0,3.94,-0.28,3.949936708
12/08/2019 20:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.31096,0.00028,4.310960009,0.00096,0.00028,0.001,4.31,0,4.31,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.82,-0.31,3.832557893,0,0,0,3.82,-0.31,3.832557893
12/08/2019 20:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.07,0,4.07,0,0,0,4.07,0,4.07,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3.8,-0.31,3.812623768,0,0,0,3.8,-0.31,3.812623768
12/08/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.96,0,3.96,0,0,0,3.96,0,3.96,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,3.69,-0.31,3.702998785,0,0,0,3.69,-0.31,3.702998785
12/08/2019 21:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.96096,0.00028,3.96096001,0.00096,0.00028,0.001,3.96,0,3.96,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,3.75,-0.27,3.759707435,0,0,0,3.75,-0.27,3.759707435
12/08/2019 22:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.78,0,3.78,0,0,0,3.78,0,3.78,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.58,-0.27,3.590167127,0,0,0,3.58,-0.27,3.590167127
12/08/2019 22:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.49,0,3.49,0,0,0,3.49,0,3.49,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
12/08/2019 23:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.23,0,3.23,0,0,0,3.23,0,3.23,0,0,0,0,0,0,0,0,0,3.11,0,3.11,0,0,0,3.11,0,3.11
12/08/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.94,0,2.94,0,0,0,2.94,0,2.94,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,3.01,0,3.01,0,0,0,3.01,0,3.01
13/08/2019 00:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,2.88,0,2.88,0,0,0,2.88,0,2.88
13/08/2019 00:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,2.78,0.22,2.788691449,0,0,0,2.78,0.22,2.788691449
13/08/2019 01:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
13/08/2019 01:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,2.76,0,2.76,0,0,0,2.76,0,2.76
13/08/2019 02:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
13/08/2019 02:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
13/08/2019 03:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
13/08/2019 03:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.49288,0.00084,2.492880142,0.00288,0.00084,0.003,2.49,0,2.49,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
13/08/2019 04:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.51384,0.00112,2.513840249,0.00384,0.00112,0.004,2.51,0,2.51,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,2.54,0.22,2.549509757,0,0,0,2.54,0.22,2.549509757
13/08/2019 04:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.49,0,2.49,0,0,0,2.49,0,2.49,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,2.54,0.22,2.549509757,0,0,0,2.54,0.22,2.549509757
13/08/2019 05:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.49,0,2.49,0,0,0,2.49,0,2.49,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,2.57,0.22,2.579399155,0,0,0,2.57,0.22,2.579399155
13/08/2019 05:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,2.7,0.08,2.701184925,0,0,0,2.7,0.08,2.701184925
13/08/2019 06:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.73,0,2.73,0,0,0,2.73,0,2.73,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,2.84,-0.07,2.840862545,0,0,0,2.84,-0.07,2.840862545
13/08/2019 06:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.97,0,2.97,0,0,0,2.97,0,2.97,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,3.16,-0.26,3.170678161,0,0,0,3.16,-0.26,3.170678161
13/08/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.25,0,3.25,0,0,0,3.25,0,3.25,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,3.73,-0.44,3.755862085,0,0,0,3.73,-0.44,3.755862085
13/08/2019 07:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.68,0,3.68,0,0,0,3.68,0,3.68,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,3.91,-0.4,3.930407104,0,0,0,3.91,-0.4,3.930407104
13/08/2019 08:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.94,0,3.94,0,0,0,3.94,0,3.94,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,4.25,-0.52,4.28169359,0,0,0,4.25,-0.52,4.28169359
13/08/2019 08:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.23576,0.00168,4.235760333,0.00576,0.00168,0.006,4.23,0,4.23,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,4.34,-0.49,4.367573697,0,0,0,4.34,-0.49,4.367573697
13/08/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.38344,0.28392,4.392625274,0.01344,0.00392,0.014,4.37,0.28,4.378961064,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,4.63,-0.63,4.672665192,0,0,0,4.63,-0.63,4.672665192
13/08/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.50112,0.00616,4.501124215,0.02112,0.00616,0.022,4.48,0,4.48,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,4.84,-0.77,4.90086727,0,0,0,4.84,-0.77,4.90086727
13/08/2019 10:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.45728,0.00504,4.457282849,0.01728,0.00504,0.018,4.44,0,4.44,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,6.31752,-0.26864,6.323229112,1.54752,0.45136,1.612,4.77,-0.72,4.824033582
13/08/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.46592,0.00756,4.465926399,0.02592,0.00756,0.027,4.44,0,4.44,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,11.09904,1.13472,11.15689376,6.35904,1.85472,6.624,4.74,-0.72,4.7943717
13/08/2019 11:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.4584,0.2312,4.464390664,0.0384,0.0112,0.04,4.42,0.22,4.425471726,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,13.38648,1.81064,13.50837755,8.67648,2.53064,9.038,4.71,-0.72,4.764714052
13/08/2019 11:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.3632,0.2326,4.369395496,0.0432,0.0126,0.045,4.32,0.22,4.325598225,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,14.31616,2.25388,14.49249503,9.71616,2.83388,10.121,4.6,-0.58,4.636421034
13/08/2019 12:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.5936,0.0098,4.593610454,0.0336,0.0098,0.035,4.56,0,4.56,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,12.6464,1.4502,12.72927779,7.6464,2.2302,7.965,5,-0.78,5.060474286
13/08/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.70784,0.28812,4.716648238,0.02784,0.00812,0.029,4.68,0.28,4.688368586,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,8.136,0.123,8.136929704,3.096,0.903,3.225,5.04,-0.78,5.1
13/08/2019 13:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.35168,0.22924,4.357713827,0.03168,0.00924,0.033,4.32,0.22,4.325598225,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,15.87584,2.37712,16.05281892,10.99584,3.20712,11.454,4.88,-0.83,4.950080807
13/08/2019 13:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.23936,0.23148,4.245674999,0.03936,0.01148,0.041,4.2,0.22,4.205757958,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,15.39912,2.35016,15.57742433,10.62912,3.10016,11.072,4.77,-0.75,4.828602282
13/08/2019 14:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.41416,0.33288,4.426693755,0.04416,0.01288,0.046,4.37,0.32,4.381700583,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,10.7396,0.9378,10.78046738,5.8896,1.7178,6.135,4.85,-0.78,4.912321244
13/08/2019 14:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.1676,0.3768,4.184598906,0.0576,0.0168,0.06,4.11,0.36,4.125736298,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,14.24472,1.97096,14.38042876,9.53472,2.78096,9.932,4.71,-0.81,4.779142182
13/08/2019 15:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.18168,0.41924,4.202643192,0.03168,0.00924,0.033,4.15,0.41,4.170203832,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,14.0912,1.8716,14.21495002,9.3312,2.7216,9.72,4.76,-0.85,4.835297302
13/08/2019 15:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.40032,0.01176,4.400335714,0.04032,0.01176,0.042,4.36,0,4.36,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,8.4812,0.1516,8.482554804,3.5712,1.0416,3.72,4.91,-0.89,4.99001002
13/08/2019 16:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.49576,0.00168,4.495760314,0.00576,0.00168,0.006,4.49,0,4.49,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,7.21576,-0.10832,7.216572982,2.40576,0.70168,2.506,4.81,-0.81,4.877724879
13/08/2019 16:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.60536,0.41448,4.623973875,0.01536,0.00448,0.016,4.59,0.41,4.608275165,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,7.10336,0.00348,7.103360852,2.34336,0.68348,2.441,4.76,-0.68,4.808326112
13/08/2019 17:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.67552,0.36036,4.689386591,0.03552,0.01036,0.037,4.64,0.35,4.653181707,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,7.2312,0.1416,7.232586259,2.6112,0.7616,2.72,4.62,-0.62,4.661416094
13/08/2019 17:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.86304,0.00672,4.863044643,0.02304,0.00672,0.024,4.84,0,4.84,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,8.43,0.56,8.448579762,3.84,1.12,4,4.59,-0.56,4.624035034
13/08/2019 18:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.738,0.274,4.745916139,0.048,0.014,0.05,4.69,0.26,4.697201294,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,13.12512,2.16316,13.30218163,8.92512,2.60316,9.297,4.2,-0.44,4.222984726
13/08/2019 18:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.69168,0.31924,4.702528618,0.03168,0.00924,0.033,4.66,0.31,4.670299776,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,10.628,1.494,10.73249365,6.528,1.904,6.8,4.1,-0.41,4.120449005
13/08/2019 19:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.64112,0.31616,4.651876181,0.02112,0.00616,0.022,4.62,0.31,4.630388753,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,7.42648,0.58064,7.449144112,3.39648,0.99064,3.538,4.03,-0.41,4.05080239
13/08/2019 19:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.45384,0.00112,4.453840141,0.00384,0.00112,0.004,4.45,0,4.45,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,6.71488,0.51684,6.734741049,2.83488,0.82684,2.953,3.88,-0.31,3.89236432
13/08/2019 20:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.29,0,4.29,0,0,0,4.29,0,4.29,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,3.9,-0.35,3.915673633,0,0,0,3.9,-0.35,3.915673633
13/08/2019 20:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.98,0,3.98,0,0,0,3.98,0,3.98,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,3.88,-0.37,3.897601827,0,0,0,3.88,-0.37,3.897601827
13/08/2019 21:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.95,0,3.95,0,0,0,3.95,0,3.95,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,3.78,-0.28,3.790356184,0,0,0,3.78,-0.28,3.790356184
13/08/2019 21:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.05,0,4.05,0,0,0,4.05,0,4.05,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,3.76,-0.28,3.770411118,0,0,0,3.76,-0.28,3.770411118
13/08/2019 22:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.81,0,3.81,0,0,0,3.81,0,3.81,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,3.68,-0.28,3.690636801,0,0,0,3.68,-0.28,3.690636801
13/08/2019 22:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.52,0,3.52,0,0,0,3.52,0,3.52,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,3.36,-0.22,3.367194678,0,0,0,3.36,-0.22,3.367194678
13/08/2019 23:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.25,0,3.25,0,0,0,3.25,0,3.25,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3.27,-0.22,3.277392256,0,0,0,3.27,-0.22,3.277392256
13/08/2019 23:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.99,0,2.99,0,0,0,2.99,0,2.99,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.12,-0.22,3.127746793,0,0,0,3.12,-0.22,3.127746793
14/08/2019 00:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.76,0,2.76,0,0,0,2.76,0,2.76,0,0,0,0,0,0,0,0,0,2.99,-0.22,2.998082721,0,0,0,2.99,-0.22,2.998082721
14/08/2019 00:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0,0,0,0,0,0,0,0,0,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
14/08/2019 01:00,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.54,0,2.54,0,0,0,2.54,0,2.54,0,0,0,0,0,0,0,0,0,2.75,-0.22,2.758785965,0,0,0,2.75,-0.22,2.758785965
14/08/2019 01:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.51,0,2.51,0,0,0,2.51,0,2.51,0,0,0,0,0,0,0,0,0,2.7,-0.11,2.702239812,0,0,0,2.7,-0.11,2.702239812
14/08/2019 02:00,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
14/08/2019 02:30,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77
14/08/2019 03:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,2.69,-0.29,2.705586813,0,0,0,2.69,-0.29,2.705586813
14/08/2019 03:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,2.67,-0.29,2.685702888,0,0,0,2.67,-0.29,2.685702888
14/08/2019 04:00,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,2.75,-0.24,2.760452861,0,0,0,2.75,-0.24,2.760452861
14/08/2019 04:30,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.49,0,2.49,0,0,0,2.49,0,2.49,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,2.77,-0.24,2.780377672,0,0,0,2.77,-0.24,2.780377672
14/08/2019 05:00,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.49,0,2.49,0,0,0,2.49,0,2.49,0,0,0,0,0,0,0,0,0,2.79,0,2.79,0,0,0,2.79,0,2.79
14/08/2019 05:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.9,-0.22,2.908332856,0,0,0,2.9,-0.22,2.908332856
14/08/2019 06:00,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,3.1,-0.22,3.107796647,0,0,0,3.1,-0.22,3.107796647
14/08/2019 06:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.03,0,3.03,0,0,0,3.03,0,3.03,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.15,-0.22,3.157673194,0,0,0,3.15,-0.22,3.157673194
14/08/2019 07:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.25,0,3.25,0,0,0,3.25,0,3.25,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,3.56,-0.36,3.57815595,0,0,0,3.56,-0.36,3.57815595
14/08/2019 07:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.76,0,3.76,0,0,0,3.76,0,3.76,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.86,-0.36,3.876751217,0,0,0,3.86,-0.36,3.876751217
