Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
14/08/2019 08:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.13,0,4.13,0,0,0,4.13,0,4.13,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,4.25,-0.54,4.284168531,0,0,0,4.25,-0.54,4.284168531
14/08/2019 08:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.45,0,4.45,0,0,0,4.45,0,4.45,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,4.41,-0.52,4.440551768,0,0,0,4.41,-0.52,4.440551768
14/08/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.63,0,4.63,0,0,0,4.63,0,4.63,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.76,-0.64,4.802832498,0,0,0,4.76,-0.64,4.802832498
14/08/2019 09:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.84056,0.34308,4.852702855,0.01056,0.00308,0.011,4.83,0.34,4.841952086,0,0,0,0,0,0,0,0,0,5.08,-0.8,5.142606343,0,0,0,5.08,-0.8,5.142606343
14/08/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.85784,0.41812,4.875800837,0.02784,0.00812,0.029,4.83,0.41,4.847370421,0,0,0,0,0,0,0,0,0,5.15,-0.86,5.221312096,0,0,0,5.15,-0.86,5.221312096
14/08/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.94784,0.36812,4.961515192,0.02784,0.00812,0.029,4.92,0.36,4.93315315,0,0,0,0,0,0,0,0,0,5.15,-0.77,5.207244953,0,0,0,5.15,-0.77,5.207244953
14/08/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.10824,0.00532,5.10824277,0.01824,0.00532,0.019,5.09,0,5.09,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,5.26,-0.77,5.316060572,0,0,0,5.26,-0.77,5.316060572
14/08/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.2484,0.3812,5.262225385,0.0384,0.0112,0.04,5.21,0.37,5.223121672,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.28,-0.64,5.318646444,0,0,0,5.28,-0.64,5.318646444
14/08/2019 12:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.25528,0.41904,5.271960015,0.06528,0.01904,0.068,5.19,0.4,5.205391436,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,5.41,-0.82,5.471791297,0,0,0,5.41,-0.82,5.471791297
14/08/2019 12:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.37488,0.34184,5.385739466,0.07488,0.02184,0.078,5.3,0.32,5.309651589,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,5.41,-0.79,5.46737597,0,0,0,5.41,-0.79,5.46737597
14/08/2019 13:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.16936,0.36148,5.181983269,0.03936,0.01148,0.041,5.13,0.35,5.141925709,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,5.38,-0.81,5.440634154,0,0,0,5.38,-0.81,5.440634154
14/08/2019 13:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.04536,0.26448,5.052287324,0.01536,0.00448,0.016,5.03,0.26,5.036715199,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.25,-0.72,5.29914144,0,0,0,5.25,-0.72,5.29914144
14/08/2019 14:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.09672,0.00196,5.096720377,0.00672,0.00196,0.007,5.09,0,5.09,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,5.25,-0.78,5.307626588,0,0,0,5.25,-0.78,5.307626588
14/08/2019 14:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.96288,0.00084,4.962880071,0.00288,0.00084,0.003,4.96,0,4.96,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,4.98,-0.68,5.026211297,0,0,0,4.98,-0.68,5.026211297
14/08/2019 15:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.94288,0.00084,4.942880071,0.00288,0.00084,0.003,4.94,0,4.94,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,5,-0.68,5.046028141,0,0,0,5,-0.68,5.046028141
14/08/2019 15:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.92288,0.00084,4.922880072,0.00288,0.00084,0.003,4.92,0,4.92,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.97,-0.71,5.020458146,0,0,0,4.97,-0.71,5.020458146
14/08/2019 16:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.89096,0.00028,4.890960008,0.00096,0.00028,0.001,4.89,0,4.89,0,0,0,0,0,0,0,0,0,4.93,-0.71,4.980863379,0,0,0,4.93,-0.71,4.980863379
14/08/2019 16:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.05,0,5.05,0,0,0,5.05,0,5.05,0,0,0,0,0,0,0,0,0,5.06,-0.64,5.100313716,0,0,0,5.06,-0.64,5.100313716
14/08/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.15384,0.00112,5.153840122,0.00384,0.00112,0.004,5.15,0,5.15,0,0,0,0,0,0,0,0,0,5.04,-0.64,5.080472419,0,0,0,5.04,-0.64,5.080472419
14/08/2019 17:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.25768,0.00224,5.257680477,0.00768,0.00224,0.008,5.25,0,5.25,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,7.83088,0.19484,7.83330353,2.93088,0.85484,3.053,4.9,-0.66,4.944249185
14/08/2019 18:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.11192,0.00056,5.111920031,0.00192,0.00056,0.002,5.11,0,5.11,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,6.2812,0.0516,6.281411943,1.6512,0.4816,1.72,4.63,-0.43,4.649924731
14/08/2019 18:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.96096,0.00028,4.960960008,0.00096,0.00028,0.001,4.96,0,4.96,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,5.49392,-0.16844,5.496501524,1.03392,0.30156,1.077,4.46,-0.47,4.484696199
14/08/2019 19:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.90096,0.00028,4.900960008,0.00096,0.00028,0.001,4.9,0,4.9,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.42,-0.47,4.444918447,0,0,0,4.42,-0.47,4.444918447
14/08/2019 19:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.62,0,4.62,0,0,0,4.62,0,4.62,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,4.27,-0.36,4.285148772,0,0,0,4.27,-0.36,4.285148772
14/08/2019 20:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.4,0,4.4,0,0,0,4.4,0,4.4,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,4.14,-0.42,4.161249812,0,0,0,4.14,-0.42,4.161249812
14/08/2019 20:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.18112,0.00616,4.181124538,0.02112,0.00616,0.022,4.16,0,4.16,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,4.07,-0.42,4.091613374,0,0,0,4.07,-0.42,4.091613374
14/08/2019 21:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.08536,0.00448,4.085362456,0.01536,0.00448,0.016,4.07,0,4.07,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,4.11,-0.36,4.125736298,0,0,0,4.11,-0.36,4.125736298
14/08/2019 21:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.07384,0.00112,4.073840154,0.00384,0.00112,0.004,4.07,0,4.07,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,4.05,-0.34,4.064246548,0,0,0,4.05,-0.34,4.064246548
14/08/2019 22:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.86344,0.00392,3.863441989,0.01344,0.00392,0.014,3.85,0,3.85,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,4.05,-0.44,4.073831121,0,0,0,4.05,-0.44,4.073831121
14/08/2019 22:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.64,0,3.64,0,0,0,3.64,0,3.64,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,3.64,-0.26,3.6492739,0,0,0,3.64,-0.26,3.6492739
14/08/2019 23:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.37768,0.00224,3.377680743,0.00768,0.00224,0.008,3.37,0,3.37,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,3.39,-0.22,3.397131143,0,0,0,3.39,-0.22,3.397131143
14/08/2019 23:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.04552,0.23036,3.054219671,0.03552,0.01036,0.037,3.01,0.22,3.018029158,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,3.27,-0.22,3.277392256,0,0,0,3.27,-0.22,3.277392256
15/08/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.82288,0.00084,2.822880125,0.00288,0.00084,0.003,2.82,0,2.82,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,3.1,-0.22,3.107796647,0,0,0,3.1,-0.22,3.107796647
15/08/2019 00:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.69248,0.00364,2.69248246,0.01248,0.00364,0.013,2.68,0,2.68,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,3.02,-0.22,3.028002642,0,0,0,3.02,-0.22,3.028002642
15/08/2019 01:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.58344,0.00392,2.583442974,0.01344,0.00392,0.014,2.57,0,2.57,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,2.97,-0.22,2.978137002,0,0,0,2.97,-0.22,2.978137002
15/08/2019 01:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.57768,0.00224,2.577680973,0.00768,0.00224,0.008,2.57,0,2.57,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.88,-0.22,2.888390555,0,0,0,2.88,-0.22,2.888390555
15/08/2019 02:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.62168,0.00924,2.621696283,0.03168,0.00924,0.033,2.59,0,2.59,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.92,-0.22,2.928275943,0,0,0,2.92,-0.22,2.928275943
15/08/2019 02:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.58784,0.00812,2.587852739,0.02784,0.00812,0.029,2.56,0,2.56,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,2.85,-0.22,2.858478616,0,0,0,2.85,-0.22,2.858478616
15/08/2019 03:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.568,0.234,2.578639176,0.048,0.014,0.05,2.52,0.22,2.529584946,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
15/08/2019 03:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.58264,0.00952,2.582657546,0.03264,0.00952,0.034,2.55,0,2.55,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
15/08/2019 04:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.56976,0.22868,2.579914921,0.02976,0.00868,0.031,2.54,0.22,2.549509757,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,2.76,-0.22,2.768754233,0,0,0,2.76,-0.22,2.768754233
15/08/2019 04:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.55128,0.01204,2.551308409,0.04128,0.01204,0.043,2.51,0,2.51,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,2.76,-0.22,2.768754233,0,0,0,2.76,-0.22,2.768754233
15/08/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.55128,0.29204,2.567940225,0.04128,0.01204,0.043,2.51,0.28,2.525569243,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
15/08/2019 05:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.59224,0.27232,2.606504633,0.04224,0.01232,0.044,2.55,0.26,2.56322063,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,2.89,-0.22,2.898361606,0,0,0,2.89,-0.22,2.898361606
15/08/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.74032,0.23176,2.75010298,0.04032,0.01176,0.042,2.7,0.22,2.708948135,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,3.07,-0.22,3.077872642,0,0,0,3.07,-0.22,3.077872642
15/08/2019 06:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.11072,0.28896,3.124112162,0.03072,0.00896,0.032,3.08,0.28,3.092701085,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,3.18,-0.24,3.189043744,0,0,0,3.18,-0.24,3.189043744
15/08/2019 07:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.35304,0.45672,3.384002128,0.02304,0.00672,0.024,3.33,0.45,3.360267846,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,3.6,-0.26,3.609376677,0,0,0,3.6,-0.26,3.609376677
15/08/2019 07:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.71744,0.26092,3.726585488,0.03744,0.01092,0.039,3.68,0.25,3.688482073,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,3.89,-0.33,3.903972336,0,0,0,3.89,-0.33,3.903972336
15/08/2019 08:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.99744,0.40092,4.017494667,0.03744,0.01092,0.039,3.96,0.39,3.979158202,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,4.11,-0.39,4.128462183,0,0,0,4.11,-0.39,4.128462183
15/08/2019 08:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.38224,0.34232,4.395589881,0.04224,0.01232,0.044,4.34,0.33,4.352528001,0.34272,0.09996,0.357,0.34272,0.09996,0.357,0,0,0,4.46,-0.45,4.482644309,0,0,0,4.46,-0.45,4.482644309
15/08/2019 09:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.66472,0.34596,4.677531507,0.05472,0.01596,0.057,4.61,0.33,4.621796188,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,4.67,-0.57,4.704657267,0,0,0,4.67,-0.57,4.704657267
15/08/2019 09:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.67912,0.40016,4.69619974,0.06912,0.02016,0.072,4.61,0.38,4.625635092,0.39072,0.11396,0.407,0.39072,0.11396,0.407,0,0,0,4.81,-0.67,4.856439025,0,0,0,4.81,-0.67,4.856439025
15/08/2019 10:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.58176,0.38968,4.598301339,0.10176,0.02968,0.106,4.48,0.36,4.494441011,0.4176,0.1218,0.435,0.4176,0.1218,0.435,0,0,0,4.942,-0.594,4.977569688,0.192,0.056,0.2,4.75,-0.65,4.79426741
15/08/2019 10:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.79288,0.39584,4.80919827,0.12288,0.03584,0.128,4.67,0.36,4.68385525,0.4464,0.1302,0.465,0.4464,0.1302,0.465,0,0,0,5.092,-0.594,5.12652904,0.192,0.056,0.2,4.9,-0.65,4.942924236
15/08/2019 11:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.62296,0.38128,4.638656443,0.07296,0.02128,0.076,4.55,0.36,4.564219539,0.41472,0.12096,0.432,0.41472,0.12096,0.432,0,0,0,5.56216,-0.49812,5.584420059,0.69216,0.20188,0.721,4.87,-0.7,4.920050813
15/08/2019 11:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.66664,0.40652,4.684312906,0.05664,0.01652,0.059,4.61,0.39,4.626467335,0.48576,0.14168,0.506,0.48576,0.14168,0.506,0,0,0,9.16424,0.59832,9.183750955,4.31424,1.25832,4.494,4.85,-0.66,4.894701217
15/08/2019 12:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.56016,0.43088,4.580471242,0.14016,0.04088,0.146,4.42,0.39,4.437172523,0.5136,0.1498,0.535,0.5136,0.1498,0.535,0,0,0,14.0856,1.7458,14.1933768,9.1056,2.6558,9.485,4.98,-0.91,5.062459876
15/08/2019 12:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.64016,0.43088,4.660122573,0.14016,0.04088,0.146,4.5,0.39,4.516868384,0.52992,0.15456,0.552,0.52992,0.15456,0.552,0,0,0,11.51088,1.04484,11.55820267,6.53088,1.90484,6.803,4.98,-0.86,5.053711507
15/08/2019 13:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.536,0.398,4.553427281,0.096,0.028,0.1,4.44,0.37,4.455389994,0.47808,0.13944,0.498,0.47808,0.13944,0.498,0,0,0,10.32016,0.87088,10.35683998,5.42016,1.58088,5.646,4.9,-0.71,4.951171579
15/08/2019 13:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.30864,0.37752,4.325147396,0.12864,0.03752,0.134,4.18,0.34,4.193804955,0.5184,0.1512,0.54,0.5184,0.1512,0.54,0,0,0,16.21368,2.68024,16.43371856,11.62368,3.39024,12.108,4.59,-0.71,4.644588249
15/08/2019 14:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.29848,0.37164,4.314515801,0.10848,0.03164,0.113,4.19,0.34,4.203772116,0.54816,0.15988,0.571,0.54816,0.15988,0.571,0,0,0,15.02672,2.37196,15.21277451,10.56672,3.08196,11.007,4.46,-0.71,4.516159873
15/08/2019 14:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.23928,0.39604,4.257739142,0.08928,0.02604,0.093,4.15,0.37,4.166461328,0.48768,0.14224,0.508,0.48768,0.14224,0.508,0,0,0,13.5312,1.7916,13.64929317,8.8512,2.5816,9.22,4.68,-0.79,4.746209014
15/08/2019 15:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.23616,0.40388,4.25536962,0.11616,0.03388,0.121,4.12,0.37,4.136580714,0.50112,0.14616,0.522,0.50112,0.14616,0.522,0,0,0,11.38664,1.11152,11.44076253,6.65664,1.94152,6.934,4.73,-0.83,4.802270296
15/08/2019 15:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.25872,0.37296,4.275019906,0.07872,0.02296,0.082,4.18,0.35,4.194627516,0.39936,0.11648,0.416,0.39936,0.11648,0.416,0,0,0,9.7556,0.6758,9.778979343,5.0256,1.4658,5.235,4.73,-0.79,4.795518741
15/08/2019 16:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.35856,0.37708,4.374841094,0.05856,0.01708,0.061,4.3,0.36,4.315043453,0.40512,0.11816,0.422,0.40512,0.11816,0.422,0,0,0,7.07576,-0.02832,7.075816674,2.40576,0.70168,2.506,4.67,-0.73,4.72671133
15/08/2019 16:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.51008,0.44044,4.53153495,0.07008,0.02044,0.073,4.44,0.42,4.459820624,0.46272,0.13496,0.482,0.46272,0.13496,0.482,0,0,0,11.82632,1.56976,11.93004573,7.33632,2.13976,7.642,4.49,-0.57,4.526035793
15/08/2019 17:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.8176,0.3868,4.833102937,0.0576,0.0168,0.06,4.76,0.37,4.774358596,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,5.82392,-0.37844,5.836202618,1.03392,0.30156,1.077,4.79,-0.68,4.838026457
15/08/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.9736,0.3298,4.984522545,0.0336,0.0098,0.035,4.94,0.32,4.950353523,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,4.79,-0.63,4.831252426,0,0,0,4.79,-0.63,4.831252426
15/08/2019 18:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.83416,0.30288,4.843639045,0.04416,0.01288,0.046,4.79,0.29,4.798770676,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,4.48,-0.53,4.511241514,0,0,0,4.48,-0.53,4.511241514
15/08/2019 18:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.61472,0.28596,4.623571542,0.05472,0.01596,0.057,4.56,0.27,4.567986427,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,6.406,0.398,6.418351813,2.496,0.728,2.6,3.91,-0.33,3.92390112
15/08/2019 19:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.53552,0.24036,4.541884477,0.03552,0.01036,0.037,4.5,0.23,4.505873944,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,4.182,-0.354,4.19695604,0.192,0.056,0.2,3.99,-0.41,4.011009848
15/08/2019 19:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.31248,0.00364,4.312481536,0.01248,0.00364,0.013,4.3,0,4.3,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,4.13,-0.48,4.157799899,0,0,0,4.13,-0.48,4.157799899
15/08/2019 20:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.19,0,4.19,0,0,0,4.19,0,4.19,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,4,-0.39,4.018967529,0,0,0,4,-0.39,4.018967529
15/08/2019 20:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.95,0,3.95,0,0,0,3.95,0,3.95,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,3.75,-0.33,3.764491998,0,0,0,3.75,-0.33,3.764491998
15/08/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.02,0,4.02,0,0,0,4.02,0,4.02,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3.91,-0.34,3.924754769,0,0,0,3.91,-0.34,3.924754769
15/08/2019 21:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.03,0,4.03,0,0,0,4.03,0,4.03,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,4.05,-0.37,4.066866115,0,0,0,4.05,-0.37,4.066866115
15/08/2019 22:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.75,0,3.75,0,0,0,3.75,0,3.75,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,3.75,-0.29,3.761196618,0,0,0,3.75,-0.29,3.761196618
15/08/2019 22:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.48,0,3.48,0,0,0,3.48,0,3.48,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.35,-0.29,3.36252881,0,0,0,3.35,-0.29,3.36252881
15/08/2019 23:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.19,0,3.19,0,0,0,3.19,0,3.19,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,3.31,-0.22,3.317303122,0,0,0,3.31,-0.22,3.317303122
15/08/2019 23:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.92,0,2.92,0,0,0,2.92,0,2.92,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.15,-0.22,3.157673194,0,0,0,3.15,-0.22,3.157673194
16/08/2019 00:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,3.02,-0.22,3.028002642,0,0,0,3.02,-0.22,3.028002642
16/08/2019 00:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.56096,0.00028,2.560960015,0.00096,0.00028,0.001,2.56,0,2.56,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,2.92,-0.22,2.928275943,0,0,0,2.92,-0.22,2.928275943
16/08/2019 01:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.46096,0.00028,2.460960016,0.00096,0.00028,0.001,2.46,0,2.46,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,2.88,-0.22,2.888390555,0,0,0,2.88,-0.22,2.888390555
16/08/2019 01:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.4448,0.0014,2.444800401,0.0048,0.0014,0.005,2.44,0,2.44,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,2.88,-0.22,2.888390555,0,0,0,2.88,-0.22,2.888390555
16/08/2019 02:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.50248,0.00364,2.502482647,0.01248,0.00364,0.013,2.49,0,2.49,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,2.88,-0.22,2.888390555,0,0,0,2.88,-0.22,2.888390555
16/08/2019 02:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.44768,0.00224,2.447681025,0.00768,0.00224,0.008,2.44,0,2.44,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,2.81,-0.22,2.818598943,0,0,0,2.81,-0.22,2.818598943
16/08/2019 03:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.41,0,2.41,0,0,0,2.41,0,2.41,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,2.81,-0.22,2.818598943,0,0,0,2.81,-0.22,2.818598943
16/08/2019 03:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.41,0,2.41,0,0,0,2.41,0,2.41,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
16/08/2019 04:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.41,0,2.41,0,0,0,2.41,0,2.41,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
16/08/2019 04:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.36,0,2.36,0,0,0,2.36,0,2.36,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
16/08/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.36,0,2.36,0,0,0,2.36,0,2.36,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,2.77,-0.22,2.778722728,0,0,0,2.77,-0.22,2.778722728
16/08/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.48288,0.00084,2.482880142,0.00288,0.00084,0.003,2.48,0,2.48,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
16/08/2019 06:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.68536,0.00448,2.685363737,0.01536,0.00448,0.016,2.67,0,2.67,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,2.99,-0.22,2.998082721,0,0,0,2.99,-0.22,2.998082721
16/08/2019 06:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.944,0.007,2.944008322,0.024,0.007,0.025,2.92,0,2.92,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,3.15,-0.26,3.160711945,0,0,0,3.15,-0.26,3.160711945
16/08/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.23552,0.29036,3.248522526,0.03552,0.01036,0.037,3.2,0.28,3.212226642,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,3.66,-0.42,3.684019544,0,0,0,3.66,-0.42,3.684019544
16/08/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.7332,0.2926,3.744649116,0.0432,0.0126,0.045,3.69,0.28,3.700608058,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,3.91,-0.34,3.924754769,0,0,0,3.91,-0.34,3.924754769
16/08/2019 08:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.08168,0.28924,4.091915371,0.03168,0.00924,0.033,4.05,0.28,4.059667474,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,4.26,-0.46,4.284763704,0,0,0,4.26,-0.46,4.284763704
16/08/2019 08:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.48936,0.38148,4.505538836,0.03936,0.01148,0.041,4.45,0.37,4.465355529,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,4.51,-0.48,4.53547131,0,0,0,4.51,-0.48,4.53547131
16/08/2019 09:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.79568,0.42624,4.814584842,0.05568,0.01624,0.058,4.74,0.41,4.757699024,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,4.76,-0.56,4.792827975,0,0,0,4.76,-0.56,4.792827975
16/08/2019 09:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.94624,0.40932,4.963147489,0.06624,0.01932,0.069,4.88,0.39,4.895559212,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,4.99,-0.6,5.025942698,0,0,0,4.99,-0.6,5.025942698
16/08/2019 10:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.0028,0.4054,5.01919884,0.0528,0.0154,0.055,4.95,0.39,4.965339868,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,5.02,-0.64,5.060632372,0,0,0,5.02,-0.64,5.060632372
16/08/2019 10:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.96416,0.37288,4.978144634,0.04416,0.01288,0.046,4.92,0.36,4.93315315,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,5.02,-0.64,5.060632372,0,0,0,5.02,-0.64,5.060632372
16/08/2019 11:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.01992,0.34456,5.031731153,0.04992,0.01456,0.052,4.97,0.33,4.980943686,0.33024,0.09632,0.344,0.33024,0.09632,0.344,0,0,0,5.08,-0.64,5.120156248,0,0,0,5.08,-0.64,5.120156248
16/08/2019 11:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.03528,0.38904,5.050286804,0.06528,0.01904,0.068,4.97,0.37,4.983753605,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,5.06,-0.54,5.088732652,0,0,0,5.06,-0.54,5.088732652
16/08/2019 12:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.02008,0.36044,5.0330031,0.07008,0.02044,0.073,4.95,0.34,4.961663028,0.33504,0.09772,0.349,0.33504,0.09772,0.349,0,0,0,5.34,-0.76,5.393811268,0,0,0,5.34,-0.76,5.393811268
16/08/2019 12:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.07488,0.36184,5.087763281,0.07488,0.02184,0.078,5,0.34,5.011546667,0.384,0.112,0.4,0.384,0.112,0.4,0,0,0,5.36,-0.76,5.413612472,0,0,0,5.36,-0.76,5.413612472
16/08/2019 13:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.0212,0.4066,5.037635656,0.0912,0.0266,0.095,4.93,0.38,4.944623343,0.31392,0.09156,0.327,0.31392,0.09156,0.327,0,0,0,5.28,-0.72,5.328864795,0,0,0,5.28,-0.72,5.328864795
16/08/2019 13:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.94504,0.32772,4.955887509,0.09504,0.02772,0.099,4.85,0.3,4.859269492,0.41856,0.12208,0.436,0.41856,0.12208,0.436,0,0,0,5.1,-0.62,5.137548053,0,0,0,5.1,-0.62,5.137548053
16/08/2019 14:00,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,4.89832,0.32576,4.909140291,0.08832,0.02576,0.092,4.81,0.3,4.819346429,0.4512,0.1316,0.47,0.4512,0.1316,0.47,0,0,0,5.1,-0.62,5.137548053,0,0,0,5.1,-0.62,5.137548053
16/08/2019 14:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.84296,0.32128,4.853605093,0.07296,0.02128,0.076,4.77,0.3,4.779424652,0.44352,0.12936,0.462,0.44352,0.12936,0.462,0,0,0,5.06,-0.65,5.101578187,0,0,0,5.06,-0.65,5.101578187
16/08/2019 15:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.83624,0.31932,4.846770327,0.06624,0.01932,0.069,4.77,0.3,4.779424652,0.39168,0.11424,0.408,0.39168,0.11424,0.408,0,0,0,4.95,-0.58,4.983863963,0,0,0,4.95,-0.58,4.983863963
16/08/2019 15:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.81448,0.32464,4.825412811,0.08448,0.02464,0.088,4.73,0.3,4.739504193,0.44544,0.12992,0.464,0.44544,0.12992,0.464,0,0,0,4.9,-0.55,4.930770731,0,0,0,4.9,-0.55,4.930770731
16/08/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.8116,0.3238,4.822482867,0.0816,0.0238,0.085,4.73,0.3,4.739504193,0.43584,0.12712,0.454,0.43584,0.12712,0.454,0,0,0,4.84,-0.53,4.868932121,0,0,0,4.84,-0.53,4.868932121
16/08/2019 16:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.99352,0.35436,5.006077606,0.08352,0.02436,0.087,4.91,0.33,4.921077118,0.4272,0.1246,0.445,0.4272,0.1246,0.445,0,0,0,4.95,-0.57,4.982710106,0,0,0,4.95,-0.57,4.982710106
16/08/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.11008,0.33044,5.120752699,0.07008,0.02044,0.073,5.04,0.31,5.04952473,0.43296,0.12628,0.451,0.43296,0.12628,0.451,0,0,0,5.07,-0.62,5.107768593,0,0,0,5.07,-0.62,5.107768593
16/08/2019 17:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.12064,0.28352,5.128482973,0.08064,0.02352,0.084,5.04,0.26,5.046701893,0.4464,0.1302,0.465,0.4464,0.1302,0.465,0,0,0,4.85,-0.54,4.879969262,0,0,0,4.85,-0.54,4.879969262
16/08/2019 18:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.05816,0.27988,5.065897295,0.06816,0.01988,0.071,4.99,0.26,4.996768956,0.4464,0.1302,0.465,0.4464,0.1302,0.465,0,0,0,4.54,-0.47,4.564263358,0,0,0,4.54,-0.47,4.564263358
16/08/2019 18:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.87048,0.31764,4.880826836,0.06048,0.01764,0.063,4.81,0.3,4.819346429,0.41664,0.12152,0.434,0.41664,0.12152,0.434,0,0,0,4.28,-0.34,4.293483434,0,0,0,4.28,-0.34,4.293483434
16/08/2019 19:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.69104,0.28072,4.699431881,0.07104,0.02072,0.074,4.62,0.26,4.627310234,0.37056,0.10808,0.386,0.37056,0.10808,0.386,0,0,0,4.28,-0.34,4.293483434,0,0,0,4.28,-0.34,4.293483434
16/08/2019 19:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.478,0.274,4.486374929,0.048,0.014,0.05,4.43,0.26,4.437623238,0.32352,0.09436,0.337,0.32352,0.09436,0.337,0,0,0,4.15,-0.29,4.160120191,0,0,0,4.15,-0.29,4.160120191
16/08/2019 20:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.31936,0.27148,4.327883108,0.03936,0.01148,0.041,4.28,0.26,4.287889924,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,3.93,-0.27,3.939263891,0,0,0,3.93,-0.27,3.939263891
16/08/2019 20:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.11704,0.01372,4.117062861,0.04704,0.01372,0.049,4.07,0,4.07,0.40032,0.11676,0.417,0.40032,0.11676,0.417,0,0,0,3.9,-0.23,3.906776165,0,0,0,3.9,-0.23,3.906776165
16/08/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.06624,0.29932,4.077241739,0.06624,0.01932,0.069,4,0.28,4.009788024,0.384,0.112,0.4,0.384,0.112,0.4,0,0,0,4,-0.23,4.006607043,0,0,0,4,-0.23,4.006607043
16/08/2019 21:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.91856,0.38708,3.937631699,0.05856,0.01708,0.061,3.86,0.37,3.877692613,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,3.85,-0.23,3.856864011,0,0,0,3.85,-0.23,3.856864011
16/08/2019 22:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.68472,0.29596,3.696586777,0.05472,0.01596,0.057,3.63,0.28,3.640782883,0.32256,0.09408,0.336,0.32256,0.09408,0.336,0,0,0,3.78,-0.26,3.788931248,0,0,0,3.78,-0.26,3.788931248
16/08/2019 22:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.47744,0.29092,3.489587855,0.03744,0.01092,0.039,3.44,0.28,3.451376537,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,3.57,-0.26,3.579455266,0,0,0,3.57,-0.26,3.579455266
16/08/2019 23:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.20912,0.02016,3.209183323,0.06912,0.02016,0.072,3.14,0,3.14,0.32928,0.09604,0.343,0.32928,0.09604,0.343,0,0,0,3.33,-0.23,3.337933492,0,0,0,3.33,-0.23,3.337933492
16/08/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.97416,0.28288,2.987582434,0.04416,0.01288,0.046,2.93,0.27,2.942413975,0.34848,0.10164,0.363,0.34848,0.10164,0.363,0,0,0,3.2,-0.23,3.208254977,0,0,0,3.2,-0.23,3.208254977
17/08/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.768,0.014,2.768035404,0.048,0.014,0.05,2.72,0,2.72,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,3.04,-0.23,3.048688243,0,0,0,3.04,-0.23,3.048688243
17/08/2019 00:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.61776,0.02268,2.617858247,0.07776,0.02268,0.081,2.54,0,2.54,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,2.92,-0.23,2.929044213,0,0,0,2.92,-0.23,2.929044213
17/08/2019 01:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.5088,0.2284,2.519175262,0.0288,0.0084,0.03,2.48,0.22,2.489738942,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,2.83,-0.23,2.839330907,0,0,0,2.83,-0.23,2.839330907
17/08/2019 01:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.47072,0.00896,2.470736247,0.03072,0.00896,0.032,2.44,0,2.44,0.42432,0.12376,0.442,0.42432,0.12376,0.442,0,0,0,2.8,-0.23,2.809430547,0,0,0,2.8,-0.23,2.809430547
17/08/2019 02:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.53032,0.23176,2.540911647,0.04032,0.01176,0.042,2.49,0.22,2.499699982,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,2.85,-0.23,2.85926564,0,0,0,2.85,-0.23,2.85926564
17/08/2019 02:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.49608,0.01344,2.496116183,0.04608,0.01344,0.048,2.45,0,2.45,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,2.76,-0.23,2.769566753,0,0,0,2.76,-0.23,2.769566753
17/08/2019 03:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.49992,0.01456,2.4999624,0.04992,0.01456,0.052,2.45,0,2.45,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,2.73,-0.23,2.739671513,0,0,0,2.73,-0.23,2.739671513
17/08/2019 03:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.46648,0.01064,2.46650295,0.03648,0.01064,0.038,2.43,0,2.43,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,2.73,-0.23,2.739671513,0,0,0,2.73,-0.23,2.739671513
17/08/2019 04:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.45016,0.00588,2.450167056,0.02016,0.00588,0.021,2.43,0,2.43,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,2.71,-0.23,2.719742635,0,0,0,2.71,-0.23,2.719742635
17/08/2019 04:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.414,0.007,2.414010149,0.024,0.007,0.025,2.39,0,2.39,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,2.63,-0.23,2.640037879,0,0,0,2.63,-0.23,2.640037879
17/08/2019 05:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.37304,0.00672,2.373049515,0.02304,0.00672,0.024,2.35,0,2.35,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,2.63,0,2.63,0,0,0,2.63,0,2.63
17/08/2019 05:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.40496,0.00728,2.404971019,0.02496,0.00728,0.026,2.38,0,2.38,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,2.7,-0.22,2.708948135,0,0,0,2.7,-0.22,2.708948135
17/08/2019 06:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.454,0.007,2.454009984,0.024,0.007,0.025,2.43,0,2.43,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,2.7,-0.33,2.72009191,0,0,0,2.7,-0.33,2.72009191
17/08/2019 06:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.61592,0.00756,2.615930924,0.02592,0.00756,0.027,2.59,0,2.59,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,2.73,-0.24,2.740529146,0,0,0,2.73,-0.24,2.740529146
17/08/2019 07:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.77384,0.00112,2.773840226,0.00384,0.00112,0.004,2.77,0,2.77,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.95,-0.33,2.968400243,0,0,0,2.95,-0.33,2.968400243
17/08/2019 07:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.15976,0.45868,3.192878106,0.02976,0.00868,0.031,3.13,0.45,3.16218279,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.18,-0.29,3.193195891,0,0,0,3.18,-0.29,3.193195891
17/08/2019 08:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.4388,0.2884,3.450872353,0.0288,0.0084,0.03,3.41,0.28,3.42147629,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,3.43,-0.32,3.444894773,0,0,0,3.43,-0.32,3.444894773
17/08/2019 08:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.57632,0.00476,3.576323168,0.01632,0.00476,0.017,3.56,0,3.56,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,7.12488,0.63184,7.15284117,3.43488,1.00184,3.578,3.69,-0.37,3.708503741
17/08/2019 09:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.79264,0.00952,3.792651948,0.03264,0.00952,0.034,3.76,0,3.76,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,13.49,2.32,13.68804223,9.6,2.8,10,3.89,-0.48,3.919502519
17/08/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.9724,0.2682,3.981443582,0.0624,0.0182,0.065,3.91,0.25,3.917984176,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,17.67776,3.35268,17.99287809,13.51776,3.94268,14.081,4.16,-0.59,4.201630636
17/08/2019 10:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.99048,0.29764,4.001564719,0.06048,0.01764,0.063,3.93,0.28,3.939961929,0.33888,0.09884,0.353,0.33888,0.09884,0.353,0,0,0,17.25424,3.29832,17.56666482,12.95424,3.77832,13.494,4.3,-0.48,4.326707755
17/08/2019 10:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.88056,0.28808,3.891238363,0.13056,0.03808,0.136,3.75,0.25,3.758324095,0.4656,0.1358,0.485,0.4656,0.1358,0.485,0,0,0,24.74864,5.35752,25.32189176,20.52864,5.98752,21.384,4.22,-0.63,4.266766926
17/08/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.79016,0.29088,3.801305565,0.14016,0.04088,0.146,3.65,0.25,3.658551626,0.48288,0.14084,0.503,0.48288,0.14084,0.503,0,0,0,27.41648,6.07564,28.08160923,23.19648,6.76564,24.163,4.22,-0.69,4.276037886
17/08/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.74888,0.27884,3.759235694,0.09888,0.02884,0.103,3.65,0.25,3.658551626,0.54048,0.15764,0.563,0.54048,0.15764,0.563,0,0,0,30.95336,7.18348,31.77597961,26.82336,7.82348,27.941,4.13,-0.64,4.179294199
17/08/2019 12:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.70616,0.28388,3.71701625,0.11616,0.03388,0.121,3.59,0.25,3.598694208,0.5424,0.1582,0.565,0.5424,0.1582,0.565,0,0,0,34.01096,8.04528,34.94956266,29.88096,8.71528,31.126,4.13,-0.67,4.183993308
17/08/2019 12:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.72712,0.26416,3.736469457,0.11712,0.03416,0.122,3.61,0.23,3.61731945,0.3984,0.1162,0.415,0.3984,0.1162,0.415,0,0,0,28.64248,6.49364,29.36935513,24.49248,7.14364,25.513,4.15,-0.65,4.200595196
17/08/2019 13:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.79104,0.25072,3.799321624,0.07104,0.02072,0.074,3.72,0.23,3.727103433,0.45792,0.13356,0.477,0.45792,0.13356,0.477,0,0,0,27.48656,6.19108,28.1751744,23.38656,6.82108,24.361,4.1,-0.63,4.148120056
17/08/2019 13:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.5632,0.2776,3.573997202,0.1632,0.0476,0.17,3.4,0.23,3.407770532,0.5136,0.1498,0.535,0.5136,0.1498,0.535,0,0,0,23.0712,5.0516,23.61776729,19.1712,5.5916,19.97,3.9,-0.54,3.937207132
17/08/2019 14:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.3984,0.2762,3.409605402,0.1584,0.0462,0.165,3.24,0.23,3.248153322,0.56544,0.16492,0.589,0.56544,0.16492,0.589,0,0,0,31.15824,7.44532,32.03542898,27.37824,7.98532,28.519,3.78,-0.54,3.818376618
17/08/2019 14:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.27208,0.27144,3.28331954,0.14208,0.04144,0.148,3.13,0.23,3.138439102,0.53952,0.15736,0.562,0.53952,0.15736,0.562,0,0,0,32.42752,8.04136,33.40969207,28.90752,8.43136,30.112,3.52,-0.39,3.541539213
17/08/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.30304,0.40172,3.327379179,0.14304,0.04172,0.149,3.16,0.36,3.180440221,0.50112,0.14616,0.522,0.50112,0.14616,0.522,0,0,0,30.6672,7.5396,31.58041678,27.1872,7.9296,28.32,3.48,-0.39,3.501785259
17/08/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.29056,0.31808,3.30589776,0.13056,0.03808,0.136,3.16,0.28,3.172380809,0.44256,0.12908,0.461,0.44256,0.12908,0.461,0,0,0,24.29976,5.70868,24.96131734,20.90976,6.09868,21.781,3.39,-0.39,3.412359887
17/08/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.31344,0.25892,3.323540913,0.13344,0.03892,0.139,3.18,0.22,3.187600979,0.40896,0.11928,0.426,0.40896,0.11928,0.426,0,0,0,21.12968,4.87324,21.68436868,17.83968,5.20324,18.583,3.29,-0.33,3.306508733
17/08/2019 16:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.71224,0.29232,3.723731569,0.04224,0.01232,0.044,3.67,0.28,3.680665701,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,16.97776,3.63268,17.36204765,13.51776,3.94268,14.081,3.46,-0.31,3.473859525
17/08/2019 17:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.992,0.251,3.999883123,0.072,0.021,0.075,3.92,0.23,3.926741652,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,7.75192,0.85056,7.798443178,4.08192,1.19056,4.252,3.67,-0.34,3.68571567
17/08/2019 17:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.25528,0.24904,4.262561296,0.06528,0.01904,0.068,4.19,0.23,4.196307901,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,6.796,0.563,6.819280387,3.096,0.903,3.225,3.7,-0.34,3.715588782
17/08/2019 18:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.214,0.007,4.214005814,0.024,0.007,0.025,4.19,0,4.19,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,15.63352,3.27936,15.97376442,12.20352,3.55936,12.712,3.43,-0.28,3.441409595
17/08/2019 18:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.0596,0.2828,4.06943829,0.0096,0.0028,0.01,4.05,0.28,4.059667474,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,6.25,0.56,6.275037848,2.88,0.84,3,3.37,-0.28,3.381612042
17/08/2019 19:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.97864,0.00252,3.978640798,0.00864,0.00252,0.009,3.97,0,3.97,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,4.22,1.11E-16,4.22,0.96,0.28,1,3.26,-0.28,3.272002445
17/08/2019 19:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.83168,0.28924,3.842581346,0.03168,0.00924,0.033,3.8,0.28,3.810301825,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.45976,0.10868,4.461084016,1.22976,0.35868,1.281,3.23,-0.25,3.239660476
17/08/2019 20:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.714,0.007,3.714006597,0.024,0.007,0.025,3.69,0,3.69,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.2,-0.25,3.209750769,0,0,0,3.2,-0.25,3.209750769
17/08/2019 20:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.66248,0.00364,3.662481809,0.01248,0.00364,0.013,3.65,0,3.65,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,3.14,-0.25,3.149936507,0,0,0,3.14,-0.25,3.149936507
17/08/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.67768,0.00224,3.677680682,0.00768,0.00224,0.008,3.67,0,3.67,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,3.14,-0.22,3.147697571,0,0,0,3.14,-0.22,3.147697571
17/08/2019 21:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.59288,0.00084,3.592880098,0.00288,0.00084,0.003,3.59,0,3.59,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,3.1,-0.32,3.116472365,0,0,0,3.1,-0.32,3.116472365
17/08/2019 22:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.45192,0.00056,3.451920045,0.00192,0.00056,0.002,3.45,0,3.45,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.1,-0.23,3.108520548,0,0,0,3.1,-0.23,3.108520548
17/08/2019 22:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.24672,0.00196,3.246720592,0.00672,0.00196,0.007,3.24,0,3.24,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,3.03,-0.23,3.038716834,0,0,0,3.03,-0.23,3.038716834
17/08/2019 23:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.04208,0.00644,3.042086817,0.02208,0.00644,0.023,3.02,0,3.02,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82
17/08/2019 23:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.86168,0.22924,2.870847157,0.03168,0.00924,0.033,2.83,0.22,2.838538356,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,2.66,0.23,2.669925093,0,0,0,2.66,0.23,2.669925093
18/08/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.68768,0.00224,2.687680933,0.00768,0.00224,0.008,2.68,0,2.68,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,2.57,0.25,2.582130903,0,0,0,2.57,0.25,2.582130903
18/08/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.55672,0.00196,2.556720751,0.00672,0.00196,0.007,2.55,0,2.55,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,2.44,0.25,2.45277394,0,0,0,2.44,0.25,2.45277394
18/08/2019 01:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.46536,0.00448,2.46536407,0.01536,0.00448,0.016,2.45,0,2.45,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,2.4,0.25,2.412985702,0,0,0,2.4,0.25,2.412985702
18/08/2019 01:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.41384,0.00112,2.41384026,0.00384,0.00112,0.004,2.41,0,2.41,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,2.48,0,2.48,0,0,0,2.48,0,2.48
18/08/2019 02:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.45,0,2.45,0,0,0,2.45,0,2.45,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,2.43,0.22,2.439938524,0,0,0,2.43,0.22,2.439938524
18/08/2019 02:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.45,0,2.45,0,0,0,2.45,0,2.45,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,2.36,0.22,2.370232056,0,0,0,2.36,0.22,2.370232056
18/08/2019 03:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.38,0,2.38,0,0,0,2.38,0,2.38,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,2.31,0.22,2.320452542,0,0,0,2.31,0.22,2.320452542
18/08/2019 03:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.3696,0.0028,2.369601654,0.0096,0.0028,0.01,2.36,0,2.36,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,2.31,0.22,2.320452542,0,0,0,2.31,0.22,2.320452542
18/08/2019 04:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.3696,0.0028,2.369601654,0.0096,0.0028,0.01,2.36,0,2.36,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,2.28,0.22,2.290589444,0,0,0,2.28,0.22,2.290589444
18/08/2019 04:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.27728,0.00504,2.277285577,0.01728,0.00504,0.018,2.26,0,2.26,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.25,0.25,2.263846285,0,0,0,2.25,0.25,2.263846285
18/08/2019 05:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.2792,0.0056,2.27920688,0.0192,0.0056,0.02,2.26,0,2.26,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,2.25,0.25,2.263846285,0,0,0,2.25,0.25,2.263846285
18/08/2019 05:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.3092,0.0056,2.30920679,0.0192,0.0056,0.02,2.29,0,2.29,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,2.25,0.25,2.263846285,0,0,0,2.25,0.25,2.263846285
18/08/2019 06:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.34288,0.00084,2.342880151,0.00288,0.00084,0.003,2.34,0,2.34,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,2.29,0.27,2.305862095,0,0,0,2.29,0.27,2.305862095
18/08/2019 06:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.37152,0.00336,2.37152238,0.01152,0.00336,0.012,2.36,0,2.36,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,2.4,-0.17,2.4060133,0,0,0,2.4,-0.17,2.4060133
18/08/2019 07:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.47192,0.00056,2.471920063,0.00192,0.00056,0.002,2.47,0,2.47,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,2.67,-0.28,2.684641503,0,0,0,2.67,-0.28,2.684641503
18/08/2019 07:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.73576,0.00168,2.735760516,0.00576,0.00168,0.006,2.73,0,2.73,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,2.72,-0.28,2.734373786,0,0,0,2.72,-0.28,2.734373786
18/08/2019 08:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.87728,0.34504,2.897894546,0.01728,0.00504,0.018,2.86,0.34,2.880138886,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,7.12056,0.92808,7.180787366,4.21056,1.22808,4.386,2.91,-0.3,2.925423046
18/08/2019 08:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.10416,0.29288,3.117946119,0.04416,0.01288,0.046,3.06,0.28,3.072783754,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,8.71976,1.37368,8.827299202,5.66976,1.65368,5.906,3.05,-0.28,3.062825493
18/08/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.22624,0.33932,3.244034926,0.06624,0.01932,0.069,3.16,0.32,3.176161205,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,14.2332,2.9526,14.53622472,11.0832,3.2326,11.545,3.15,-0.28,3.162419959
18/08/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.28144,0.36792,3.302001454,0.06144,0.01792,0.064,3.22,0.35,3.238965884,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,15.92112,3.34116,16.26792587,12.62112,3.68116,13.147,3.3,-0.34,3.317468915
18/08/2019 10:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.36024,0.30632,3.374173202,0.09024,0.02632,0.094,3.27,0.28,3.281965874,0.384,0.112,0.4,0.384,0.112,0.4,0,0,0,20.25928,4.61604,20.77850455,16.88928,4.92604,17.593,3.37,-0.31,3.384228125
18/08/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.65048,0.35764,3.667957279,0.06048,0.01764,0.063,3.59,0.34,3.606064337,0.4176,0.1218,0.435,0.4176,0.1218,0.435,0,0,0,21.10736,4.72048,21.62876736,17.48736,5.10048,18.216,3.62,-0.38,3.639890108
18/08/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.65624,0.28932,3.667669151,0.06624,0.01932,0.069,3.59,0.27,3.600138886,0.32544,0.09492,0.339,0.32544,0.09492,0.339,0,0,0,20.47928,4.58604,20.98648785,16.88928,4.92604,17.593,3.59,-0.34,3.606064337
18/08/2019 11:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.65752,0.37136,3.67632436,0.10752,0.03136,0.112,3.55,0.34,3.566244523,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,26.26432,6.21876,26.99050724,22.62432,6.59876,23.567,3.64,-0.38,3.659781414
18/08/2019 12:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.876,0.368,3.893430364,0.096,0.028,0.1,3.78,0.34,3.795260202,0.43392,0.12656,0.452,0.43392,0.12656,0.452,0,0,0,14.1692,2.5656,14.3996018,10.3392,3.0156,10.77,3.83,-0.45,3.85634542
18/08/2019 12:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.82456,0.28508,3.835170114,0.15456,0.04508,0.161,3.67,0.24,3.677839039,0.42816,0.12488,0.446,0.42816,0.12488,0.446,0,0,0,24.52576,5.64168,25.16627618,20.88576,6.09168,21.756,3.64,-0.45,3.667710457
18/08/2019 13:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.80952,0.27236,3.819243721,0.17952,0.05236,0.187,3.63,0.22,3.636660556,0.47328,0.13804,0.493,0.47328,0.13804,0.493,0,0,0,25.72008,5.93544,26.39605962,22.03008,6.42544,22.948,3.69,-0.49,3.722391704
18/08/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.70496,0.29228,3.716470934,0.14496,0.04228,0.151,3.56,0.25,3.568767294,0.46368,0.13524,0.483,0.46368,0.13524,0.483,0,0,0,28.8848,6.8264,29.68048868,25.0848,7.3164,26.13,3.8,-0.49,3.831461862
18/08/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.52304,0.29172,3.535097085,0.14304,0.04172,0.149,3.38,0.25,3.389232952,0.50976,0.14868,0.531,0.50976,0.14868,0.531,0,0,0,32.40016,7.93088,33.35669686,28.70016,8.37088,29.896,3.7,-0.44,3.726070316
