Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
18/08/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.47656,0.06608,3.477187944,0.22656,0.06608,0.236,3.25,0,3.25,0.59424,0.17332,0.619,0.59424,0.17332,0.619,0,0,0,30.82824,7.64532,31.76210477,27.37824,7.98532,28.519,3.45,-0.34,3.466713141
18/08/2019 15:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.48104,0.30572,3.494439039,0.19104,0.05572,0.199,3.29,0.25,3.299484808,0.54336,0.15848,0.566,0.54336,0.15848,0.566,0,0,0,26.01432,6.25876,26.75662389,22.62432,6.59876,23.567,3.39,-0.34,3.407007485
18/08/2019 15:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.66888,0.06384,3.669435379,0.21888,0.06384,0.228,3.45,0,3.45,0.48864,0.14252,0.509,0.48864,0.14252,0.509,0,0,0,14.12072,2.84396,14.40426471,10.71072,3.12396,11.157,3.41,-0.28,3.42147629
18/08/2019 16:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.45744,0.04592,3.45774493,0.15744,0.04592,0.164,3.3,0,3.3,0.50784,0.14812,0.529,0.50784,0.14812,0.529,0,0,0,27.32976,6.76368,28.15427408,24.14976,7.04368,25.156,3.18,-0.28,3.192303244
18/08/2019 16:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.60216,0.28188,3.613172152,0.21216,0.06188,0.221,3.39,0.22,3.397131143,0.56064,0.16352,0.584,0.56064,0.16352,0.584,0,0,0,25.26008,6.14544,25.99688586,22.03008,6.42544,22.948,3.23,-0.28,3.242113508
18/08/2019 17:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.68608,0.32844,3.700683531,0.16608,0.04844,0.173,3.52,0.28,3.531118803,0.49536,0.14448,0.516,0.49536,0.14448,0.516,0,0,0,22.01696,5.20828,22.62460405,18.81696,5.48828,19.601,3.2,-0.28,3.212226642
18/08/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.85048,0.29764,3.861966572,0.06048,0.01764,0.063,3.79,0.28,3.800328933,0.48192,0.14056,0.502,0.48192,0.14056,0.502,0,0,0,19.48064,4.43352,19.9787746,16.16064,4.71352,16.834,3.32,-0.28,3.331786308
18/08/2019 18:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.93776,0.30268,3.949375773,0.07776,0.02268,0.081,3.86,0.28,3.870142116,0.46848,0.13664,0.488,0.46848,0.13664,0.488,0,0,0,13.99072,2.87396,14.28285308,10.71072,3.12396,11.157,3.28,-0.25,3.289513642
18/08/2019 18:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.95672,0.31696,3.969395017,0.12672,0.03696,0.132,3.83,0.28,3.840221348,0.38112,0.11116,0.397,0.38112,0.11116,0.397,0,0,0,7.01816,0.81988,7.065887984,3.66816,1.06988,3.821,3.35,-0.25,3.359315406
18/08/2019 19:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.85008,0.02044,3.850134257,0.07008,0.02044,0.073,3.78,0,3.78,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,7.8012,1.1016,7.878594037,4.5312,1.3216,4.72,3.27,-0.22,3.277392256
18/08/2019 19:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.798,0.014,3.798025803,0.048,0.014,0.05,3.75,0,3.75,0.33408,0.09744,0.348,0.33408,0.09744,0.348,0,0,0,3.462,-0.164,3.465882283,0.192,0.056,0.2,3.27,-0.22,3.277392256
18/08/2019 20:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.87264,0.28952,3.883447232,0.03264,0.00952,0.034,3.84,0.28,3.8501948,0.38688,0.11284,0.403,0.38688,0.11284,0.403,0,0,0,3.25,-0.22,3.257437643,0,0,0,3.25,-0.22,3.257437643
18/08/2019 20:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.81184,0.23512,3.819084393,0.05184,0.01512,0.054,3.76,0.22,3.766430671,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0,0,0,3.28,-0.22,3.287369769,0,0,0,3.28,-0.22,3.287369769
18/08/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.92992,0.35456,3.945881904,0.04992,0.01456,0.052,3.88,0.34,3.894868419,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,3.39,-0.22,3.397131143,0,0,0,3.39,-0.22,3.397131143
18/08/2019 21:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.86264,0.00952,3.862651732,0.03264,0.00952,0.034,3.83,0,3.83,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,3.27,0,3.27,0,0,0,3.27,0,3.27
18/08/2019 22:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.63768,0.00224,3.63768069,0.00768,0.00224,0.008,3.63,0,3.63,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.27,-0.22,3.277392256,0,0,0,3.27,-0.22,3.277392256
18/08/2019 22:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.44384,0.00112,3.443840182,0.00384,0.00112,0.004,3.44,0,3.44,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,3.17,-0.22,3.177624899,0,0,0,3.17,-0.22,3.177624899
18/08/2019 23:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.18208,0.00644,3.182086517,0.02208,0.00644,0.023,3.16,0,3.16,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,3.01,0,3.01,0,0,0,3.01,0,3.01
18/08/2019 23:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.92344,0.00392,2.923442628,0.01344,0.00392,0.014,2.91,0,2.91,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,2.86,-0.22,2.868449058,0,0,0,2.86,-0.22,2.868449058
19/08/2019 00:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.73536,0.00448,2.735363669,0.01536,0.00448,0.016,2.72,0,2.72,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,2.8,-0.12,2.802570249,0,0,0,2.8,-0.12,2.802570249
19/08/2019 00:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.59248,0.00364,2.592482555,0.01248,0.00364,0.013,2.58,0,2.58,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,2.8,0,2.8,0,0,0,2.8,0,2.8
19/08/2019 01:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.51112,0.00616,2.511127556,0.02112,0.00616,0.022,2.49,0,2.49,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,2.76,0,2.76,0,0,0,2.76,0,2.76
19/08/2019 01:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.47248,0.00364,2.472482679,0.01248,0.00364,0.013,2.46,0,2.46,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
19/08/2019 02:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.5244,0.0042,2.524403494,0.0144,0.0042,0.015,2.51,0,2.51,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.66,0.14,2.663681663,0,0,0,2.66,0.14,2.663681663
19/08/2019 02:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.52152,0.00336,2.521522239,0.01152,0.00336,0.012,2.51,0,2.51,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,2.58,0.22,2.589362856,0,0,0,2.58,0.22,2.589362856
19/08/2019 03:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.49688,0.00784,2.496892308,0.02688,0.00784,0.028,2.47,0,2.47,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,2.6,0.17,2.605551765,0,0,0,2.6,0.17,2.605551765
19/08/2019 03:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.49016,0.00588,2.490166942,0.02016,0.00588,0.021,2.47,0,2.47,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,2.6,0.17,2.605551765,0,0,0,2.6,0.17,2.605551765
19/08/2019 04:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.48632,0.00476,2.486324556,0.01632,0.00476,0.017,2.47,0,2.47,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,2.55,0.14,2.553840246,0,0,0,2.55,0.14,2.553840246
19/08/2019 04:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.4596,0.0028,2.459601594,0.0096,0.0028,0.01,2.45,0,2.45,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,2.55,0.12,2.552821968,0,0,0,2.55,0.12,2.552821968
19/08/2019 05:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.45768,0.00224,2.457681021,0.00768,0.00224,0.008,2.45,0,2.45,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,2.58,0.22,2.589362856,0,0,0,2.58,0.22,2.589362856
19/08/2019 05:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.54768,0.00224,2.547680985,0.00768,0.00224,0.008,2.54,0,2.54,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,2.69,0.22,2.698981289,0,0,0,2.69,0.22,2.698981289
19/08/2019 06:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.77192,0.00056,2.771920057,0.00192,0.00056,0.002,2.77,0,2.77,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,2.88,-0.28,2.893579099,0,0,0,2.88,-0.28,2.893579099
19/08/2019 06:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.99096,0.00028,2.990960013,0.00096,0.00028,0.001,2.99,0,2.99,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,3.27,-0.28,3.281965874,0,0,0,3.27,-0.28,3.281965874
19/08/2019 07:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.26,0,3.26,0,0,0,3.26,0,3.26,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,3.64,-0.34,3.655844636,0,0,0,3.64,-0.34,3.655844636
19/08/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.65,0,3.65,0,0,0,3.65,0,3.65,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,3.82,-0.39,3.839856768,0,0,0,3.82,-0.39,3.839856768
19/08/2019 08:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.93384,0.00112,3.933840159,0.00384,0.00112,0.004,3.93,0,3.93,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,4.17,-0.52,4.202296991,0,0,0,4.17,-0.52,4.202296991
19/08/2019 08:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.30456,0.01008,4.304571802,0.03456,0.01008,0.036,4.27,0,4.27,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,4.4,-0.58,4.43806264,0,0,0,4.4,-0.58,4.43806264
19/08/2019 09:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.46496,0.00728,4.464965935,0.02496,0.00728,0.026,4.44,0,4.44,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.72,-0.74,4.777656329,0,0,0,4.72,-0.74,4.777656329
19/08/2019 09:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.57784,0.00812,4.577847201,0.02784,0.00812,0.029,4.55,0,4.55,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,4.76,-0.7,4.811195278,0,0,0,4.76,-0.7,4.811195278
19/08/2019 10:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.66552,0.23036,4.671203549,0.03552,0.01036,0.037,4.63,0.22,4.635223835,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,4.8,-0.73,4.855193096,0,0,0,4.8,-0.73,4.855193096
19/08/2019 10:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.66072,0.42896,4.680418528,0.03072,0.00896,0.032,4.63,0.42,4.649010647,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,6.5012,-0.2784,6.507158212,1.6512,0.4816,1.72,4.85,-0.76,4.909185268
19/08/2019 11:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.58416,0.40288,4.601829549,0.04416,0.01288,0.046,4.54,0.39,4.556720312,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,6.7508,-0.2356,6.754909918,1.9008,0.5544,1.98,4.85,-0.79,4.913919006
19/08/2019 11:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.7076,0.3668,4.721868274,0.0576,0.0168,0.06,4.65,0.35,4.663153439,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,4.81,-0.67,4.856439025,0,0,0,4.81,-0.67,4.856439025
19/08/2019 12:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.70088,0.39484,4.717432713,0.05088,0.01484,0.053,4.65,0.38,4.665501045,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,5.50912,-0.72484,5.556599338,0.42912,0.12516,0.447,5.08,-0.85,5.150621322
19/08/2019 12:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.03688,0.32784,5.047537934,0.02688,0.00784,0.028,5.01,0.32,5.020209159,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,5.35,-0.85,5.417102547,0,0,0,5.35,-0.85,5.417102547
19/08/2019 13:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.64664,0.36652,4.661072859,0.05664,0.01652,0.059,4.59,0.35,4.603324885,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,7.64568,-0.05876,7.645905793,2.57568,0.75124,2.683,5.07,-0.81,5.134296446
19/08/2019 13:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.38256,0.33408,4.395274917,0.08256,0.02408,0.086,4.3,0.31,4.311159937,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,13.32272,1.74996,13.43715849,8.50272,2.47996,8.857,4.82,-0.73,4.874966667
19/08/2019 14:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.34584,0.37212,4.36174261,0.07584,0.02212,0.079,4.27,0.35,4.284320249,0.3312,0.0966,0.345,0.3312,0.0966,0.345,0,0,0,12.78752,1.48636,12.87361386,7.90752,2.30636,8.237,4.88,-0.82,4.948413887
19/08/2019 14:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.49888,0.43884,4.520232494,0.09888,0.02884,0.103,4.4,0.41,4.419060986,0.33504,0.09772,0.349,0.33504,0.09772,0.349,0,0,0,6.92024,-0.43368,6.933815688,1.77024,0.51632,1.844,5.15,-0.95,5.236888389
19/08/2019 15:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.46024,0.39632,4.477813127,0.09024,0.02632,0.094,4.37,0.37,4.385635644,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,9.82504,0.60772,9.843817075,4.89504,1.42772,5.099,4.93,-0.82,4.997729484
19/08/2019 15:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.32512,0.41816,4.345287194,0.16512,0.04816,0.172,4.16,0.37,4.176421914,0.4512,0.1316,0.47,0.4512,0.1316,0.47,0,0,0,9.56928,0.61104,9.58876893,4.76928,1.39104,4.968,4.8,-0.78,4.86296206
19/08/2019 16:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.406,0.438,4.427717245,0.096,0.028,0.1,4.31,0.41,4.329457241,0.4896,0.1428,0.51,0.4896,0.1428,0.51,0,0,0,9.18624,0.49932,9.199800313,4.38624,1.27932,4.569,4.8,-0.78,4.86296206
19/08/2019 16:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.57136,0.40248,4.589043735,0.11136,0.03248,0.116,4.46,0.37,4.475321218,0.43968,0.12824,0.458,0.43968,0.12824,0.458,0,0,0,5.35672,-0.52304,5.38219472,0.60672,0.17696,0.632,4.75,-0.7,4.801301907
19/08/2019 17:00,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,4.63976,0.41368,4.658165304,0.14976,0.04368,0.156,4.49,0.37,4.505219196,0.48,0.14,0.5,0.48,0.14,0.5,0,0,0,4.69,-0.62,4.730803314,0,0,0,4.69,-0.62,4.730803314
19/08/2019 17:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.83832,0.34576,4.850658759,0.08832,0.02576,0.092,4.75,0.32,4.760766745,0.4368,0.1274,0.455,0.4368,0.1274,0.455,0,0,0,5.76832,-0.25924,5.774142447,1.16832,0.34076,1.217,4.6,-0.6,4.638965402
19/08/2019 18:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.71392,0.28156,4.72232123,0.07392,0.02156,0.077,4.64,0.26,4.647278774,0.42336,0.12348,0.441,0.42336,0.12348,0.441,0,0,0,6.7388,0.2784,6.744548317,2.4288,0.7084,2.53,4.31,-0.43,4.331397003
19/08/2019 18:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.60336,0.24848,4.610061344,0.06336,0.01848,0.066,4.54,0.23,4.545822258,0.33984,0.09912,0.354,0.33984,0.09912,0.354,0,0,0,9.30232,1.19776,9.379114372,5.27232,1.53776,5.492,4.03,-0.34,4.044317
19/08/2019 19:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.4876,0.2468,4.494381381,0.0576,0.0168,0.06,4.43,0.23,4.435966636,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0,0,0,7.69816,0.67988,7.728124236,3.66816,1.06988,3.821,4.03,-0.39,4.048826991
19/08/2019 19:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.36032,0.01176,4.360335859,0.04032,0.01176,0.042,4.32,0,4.32,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,3.91,-0.31,3.922269751,0,0,0,3.91,-0.31,3.922269751
19/08/2019 20:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.21416,0.29288,4.224325177,0.04416,0.01288,0.046,4.17,0.28,4.179389908,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,3.91,-0.35,3.925633707,0,0,0,3.91,-0.35,3.925633707
19/08/2019 20:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.9884,0.2912,3.999016379,0.0384,0.0112,0.04,3.95,0.28,3.959911615,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,3.89,-0.35,3.905713763,0,0,0,3.89,-0.35,3.905713763
19/08/2019 21:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.09728,0.00504,4.0972831,0.01728,0.00504,0.018,4.08,0,4.08,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,3.92,-0.32,3.933039537,0,0,0,3.92,-0.32,3.933039537
19/08/2019 21:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.0348,0.0014,4.034800243,0.0048,0.0014,0.005,4.03,0,4.03,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,3.82,-0.27,3.829529997,0,0,0,3.82,-0.27,3.829529997
19/08/2019 22:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.82,0,3.82,0,0,0,3.82,0,3.82,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,3.75,-0.31,3.762791517,0,0,0,3.75,-0.31,3.762791517
19/08/2019 22:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.52,0,3.52,0,0,0,3.52,0,3.52,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,3.58,-0.34,3.596109008,0,0,0,3.58,-0.34,3.596109008
19/08/2019 23:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.24,0,3.24,0,0,0,3.24,0,3.24,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,3.32,-0.25,3.329399345,0,0,0,3.32,-0.25,3.329399345
19/08/2019 23:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.94,0,2.94,0,0,0,2.94,0,2.94,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,3.13,-0.28,3.142499006,0,0,0,3.13,-0.28,3.142499006
20/08/2019 00:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.76,0,2.76,0,0,0,2.76,0,2.76,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,2.99,-0.24,2.999616642,0,0,0,2.99,-0.24,2.999616642
20/08/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.65536,0.00448,2.655363779,0.01536,0.00448,0.016,2.64,0,2.64,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,2.81,0,2.81,0,0,0,2.81,0,2.81
20/08/2019 01:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.51672,0.00196,2.516720763,0.00672,0.00196,0.007,2.51,0,2.51,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77
20/08/2019 01:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.52824,0.00532,2.528245597,0.01824,0.00532,0.019,2.51,0,2.51,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,2.85,-0.23,2.85926564,0,0,0,2.85,-0.23,2.85926564
20/08/2019 02:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.54384,0.00112,2.543840247,0.00384,0.00112,0.004,2.54,0,2.54,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,2.85,-0.23,2.85926564,0,0,0,2.85,-0.23,2.85926564
20/08/2019 02:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.54384,0.00112,2.543840247,0.00384,0.00112,0.004,2.54,0,2.54,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,2.67,0.21,2.678245694,0,0,0,2.67,0.21,2.678245694
20/08/2019 03:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.54,0,2.54,0,0,0,2.54,0,2.54,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,2.67,0.11,2.672264957,0,0,0,2.67,0.11,2.672264957
20/08/2019 03:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.51384,0.00112,2.513840249,0.00384,0.00112,0.004,2.51,0,2.51,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,2.65,-0.29,2.665820699,0,0,0,2.65,-0.29,2.665820699
20/08/2019 04:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.54384,0.00112,2.543840247,0.00384,0.00112,0.004,2.54,0,2.54,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,2.6,-0.29,2.616123086,0,0,0,2.6,-0.29,2.616123086
20/08/2019 04:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.47576,0.00168,2.47576057,0.00576,0.00168,0.006,2.47,0,2.47,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,2.6,-0.29,2.616123086,0,0,0,2.6,-0.29,2.616123086
20/08/2019 05:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.51,0,2.51,0,0,0,2.51,0,2.51,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,2.64,-0.29,2.655880268,0,0,0,2.64,-0.29,2.655880268
20/08/2019 05:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.63,0,2.63,0,0,0,2.63,0,2.63,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,2.76,-0.31,2.777354857,0,0,0,2.76,-0.31,2.777354857
20/08/2019 06:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.8,0,2.8,0,0,0,2.8,0,2.8,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,2.97,-0.27,2.982247475,0,0,0,2.97,-0.27,2.982247475
20/08/2019 06:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.98,0,2.98,0,0,0,2.98,0,2.98,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,3.36,-0.3,3.373366271,0,0,0,3.36,-0.3,3.373366271
20/08/2019 07:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.29,0,3.29,0,0,0,3.29,0,3.29,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,3.77,-0.38,3.789102796,0,0,0,3.77,-0.38,3.789102796
20/08/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.63,0,3.63,0,0,0,3.63,0,3.63,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3.99,-0.42,4.012044367,0,0,0,3.99,-0.42,4.012044367
20/08/2019 08:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.98096,0.00028,3.98096001,0.00096,0.00028,0.001,3.98,0,3.98,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,4.36,-0.58,4.398408803,0,0,0,4.36,-0.58,4.398408803
20/08/2019 08:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.35056,0.00308,4.35056109,0.01056,0.00308,0.011,4.34,0,4.34,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,4.55,-0.6,4.589389938,0,0,0,4.55,-0.6,4.589389938
20/08/2019 09:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.58728,0.22504,4.592796621,0.01728,0.00504,0.018,4.57,0.22,4.57529234,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,4.81,-0.78,4.872832852,0,0,0,4.81,-0.78,4.872832852
20/08/2019 09:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.60632,0.00476,4.606322459,0.01632,0.00476,0.017,4.59,0,4.59,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,4.99,-0.78,5.050594024,0,0,0,4.99,-0.78,5.050594024
20/08/2019 10:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.5836,0.4298,4.603706876,0.0336,0.0098,0.035,4.55,0.42,4.569343498,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.04,-0.78,5.1,0,0,0,5.04,-0.78,5.1
20/08/2019 10:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.58936,0.40148,4.606887387,0.03936,0.01148,0.041,4.55,0.39,4.566683698,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,5.93392,-0.53844,5.958298767,1.03392,0.30156,1.077,4.9,-0.84,4.971478653
20/08/2019 11:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.5628,0.3554,4.57662026,0.0528,0.0154,0.055,4.51,0.34,4.522797807,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,6.53744,-0.30908,6.544742333,1.71744,0.50092,1.789,4.82,-0.81,4.887586316
20/08/2019 11:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.62128,0.36204,4.635439763,0.04128,0.01204,0.043,4.58,0.35,4.593353894,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,8.96328,0.48804,8.976556767,4.07328,1.18804,4.243,4.89,-0.7,4.939848176
20/08/2019 12:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.6376,0.4368,4.658124945,0.0576,0.0168,0.06,4.58,0.42,4.599217325,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,8.44584,0.02212,8.445868967,3.19584,0.93212,3.329,5.25,-0.91,5.328283026
20/08/2019 12:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.62168,0.22924,4.627361775,0.03168,0.00924,0.033,4.59,0.22,4.595269307,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,12.10104,1.14072,12.1546868,7.03104,2.05072,7.324,5.07,-0.91,5.151019317
20/08/2019 13:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.65432,0.43876,4.67495508,0.06432,0.01876,0.067,4.59,0.42,4.609175631,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,7.44368,-0.10976,7.444489183,2.50368,0.73024,2.608,4.94,-0.84,5.010908101
20/08/2019 13:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.51224,0.34232,4.525206382,0.04224,0.01232,0.044,4.47,0.33,4.482164656,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,7.03872,-0.11704,7.039693005,2.23872,0.65296,2.332,4.8,-0.77,4.86136812
20/08/2019 14:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.56704,0.34372,4.579956091,0.04704,0.01372,0.049,4.52,0.33,4.53203045,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,9.35136,0.50748,9.36511985,4.55136,1.32748,4.741,4.8,-0.82,4.869537966
20/08/2019 14:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.5132,0.2926,4.522674983,0.0432,0.0126,0.045,4.47,0.28,4.478760989,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,6.68,-0.23,6.683958408,1.92,0.56,2,4.76,-0.79,4.825111398
20/08/2019 15:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.44936,0.33148,4.461690644,0.03936,0.01148,0.041,4.41,0.32,4.421594735,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,5.54216,-0.62812,5.577640379,0.69216,0.20188,0.721,4.85,-0.83,4.920508104
20/08/2019 15:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.41032,0.33176,4.422780483,0.04032,0.01176,0.042,4.37,0.32,4.381700583,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,9.66504,0.53772,9.679986622,4.89504,1.42772,5.099,4.77,-0.89,4.852319033
20/08/2019 16:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.38416,0.30288,4.394609789,0.04416,0.01288,0.046,4.34,0.29,4.349678149,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,8.56,0.25,8.563649923,3.84,1.12,4,4.72,-0.87,4.799510392
20/08/2019 16:30,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,4.518,0.394,4.535147186,0.048,0.014,0.05,4.47,0.38,4.486123048,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,6.7888,-0.0116,6.78880991,2.1888,0.6384,2.28,4.6,-0.65,4.645696934
20/08/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.67128,0.37204,4.68607198,0.04128,0.01204,0.043,4.63,0.36,4.643974591,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,4.752,-0.484,4.776584554,0.192,0.056,0.2,4.56,-0.54,4.591862367
20/08/2019 17:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.89088,0.30484,4.900370864,0.05088,0.01484,0.053,4.84,0.29,4.848680233,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,8.394,0.627,8.417384689,3.864,1.127,4.025,4.53,-0.5,4.557510285
20/08/2019 18:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.85632,0.00476,4.856322333,0.01632,0.00476,0.017,4.84,0,4.84,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,5.55976,-0.07132,5.560217424,1.22976,0.35868,1.281,4.33,-0.43,4.351298657
20/08/2019 18:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.75672,0.00196,4.756720404,0.00672,0.00196,0.007,4.75,0,4.75,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,5.67752,0.10136,5.678424711,1.54752,0.45136,1.612,4.13,-0.35,4.144803976
20/08/2019 19:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.67768,0.00224,4.677680536,0.00768,0.00224,0.008,4.67,0,4.67,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,4.13,-0.33,4.143163043,0,0,0,4.13,-0.33,4.143163043
20/08/2019 19:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.57576,0.22168,4.581126674,0.00576,0.00168,0.006,4.57,0.22,4.57529234,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,4.04,-0.3,4.051123301,0,0,0,4.04,-0.3,4.051123301
20/08/2019 20:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.46,0,4.46,0,0,0,4.46,0,4.46,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,4.04,-0.33,4.053455316,0,0,0,4.04,-0.33,4.053455316
20/08/2019 20:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.21,0,4.21,0,0,0,4.21,0,4.21,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,4,-0.28,4.009788024,0,0,0,4,-0.28,4.009788024
20/08/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.21,0,4.21,0,0,0,4.21,0,4.21,0,0,0,0,0,0,0,0,0,4.09,-0.34,4.104107698,0,0,0,4.09,-0.34,4.104107698
20/08/2019 21:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.10096,0.00028,4.10096001,0.00096,0.00028,0.001,4.1,0,4.1,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,3.86,-0.28,3.870142116,0,0,0,3.86,-0.28,3.870142116
20/08/2019 22:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.79672,0.00196,3.796720506,0.00672,0.00196,0.007,3.79,0,3.79,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,3.92,-0.35,3.935593983,0,0,0,3.92,-0.35,3.935593983
20/08/2019 22:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.46672,0.00196,3.466720554,0.00672,0.00196,0.007,3.46,0,3.46,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,3.58,-0.28,3.590933026,0,0,0,3.58,-0.28,3.590933026
20/08/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.2744,0.0042,3.274402694,0.0144,0.0042,0.015,3.26,0,3.26,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,3.41,-0.28,3.42147629,0,0,0,3.41,-0.28,3.42147629
20/08/2019 23:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.9844,0.0042,2.984402955,0.0144,0.0042,0.015,2.97,0,2.97,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,3.25,-0.28,3.262039239,0,0,0,3.25,-0.28,3.262039239
21/08/2019 00:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.74864,0.00252,2.748641155,0.00864,0.00252,0.009,2.74,0,2.74,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,3.06,-0.27,3.07188867,0,0,0,3.06,-0.27,3.07188867
21/08/2019 00:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.65672,0.00196,2.656720723,0.00672,0.00196,0.007,2.65,0,2.65,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,2.92,-0.22,2.928275943,0,0,0,2.92,-0.22,2.928275943
21/08/2019 01:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.5748,0.0014,2.574800381,0.0048,0.0014,0.005,2.57,0,2.57,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,2.81,-0.18,2.815759223,0,0,0,2.81,-0.18,2.815759223
21/08/2019 01:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,2.72,0.2,2.727343029,0,0,0,2.72,0.2,2.727343029
21/08/2019 02:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,2.72,-0.26,2.732398214,0,0,0,2.72,-0.26,2.732398214
21/08/2019 02:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,2.66,0.14,2.663681663,0,0,0,2.66,0.14,2.663681663
21/08/2019 03:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.50288,0.00084,2.502880141,0.00288,0.00084,0.003,2.5,0,2.5,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,2.76,-0.29,2.775193687,0,0,0,2.76,-0.29,2.775193687
21/08/2019 03:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.46,0,2.46,0,0,0,2.46,0,2.46,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,2.7,-0.22,2.708948135,0,0,0,2.7,-0.22,2.708948135
21/08/2019 04:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.5,0,2.5,0,0,0,2.5,0,2.5,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,2.63,0.03,2.630171097,0,0,0,2.63,0.03,2.630171097
21/08/2019 04:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.48,0,2.48,0,0,0,2.48,0,2.48,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,2.63,-0.31,2.648206941,0,0,0,2.63,-0.31,2.648206941
21/08/2019 05:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.46,0,2.46,0,0,0,2.46,0,2.46,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.63,0.1,2.631900454,0,0,0,2.63,0.1,2.631900454
21/08/2019 05:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.54,0,2.54,0,0,0,2.54,0,2.54,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,2.8,-0.21,2.807863957,0,0,0,2.8,-0.21,2.807863957
21/08/2019 06:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.08,-0.25,3.090129447,0,0,0,3.08,-0.25,3.090129447
21/08/2019 06:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.96,0,2.96,0,0,0,2.96,0,2.96,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,3.34,-0.32,3.355294324,0,0,0,3.34,-0.32,3.355294324
21/08/2019 07:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.38,0,3.38,0,0,0,3.38,0,3.38,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,3.83,-0.47,3.858730361,0,0,0,3.83,-0.47,3.858730361
21/08/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.8,0,3.8,0,0,0,3.8,0,3.8,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,3.97,-0.47,3.997724353,0,0,0,3.97,-0.47,3.997724353
21/08/2019 08:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.04,0,4.04,0,0,0,4.04,0,4.04,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,4.26,-0.53,4.292842881,0,0,0,4.26,-0.53,4.292842881
21/08/2019 08:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.35096,0.00028,4.350960009,0.00096,0.00028,0.001,4.35,0,4.35,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,4.48,-0.48,4.505640909,0,0,0,4.48,-0.48,4.505640909
21/08/2019 09:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.56288,0.00084,4.562880077,0.00288,0.00084,0.003,4.56,0,4.56,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,4.8,-0.6,4.837354649,0,0,0,4.8,-0.6,4.837354649
21/08/2019 09:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.7096,0.0028,4.709600832,0.0096,0.0028,0.01,4.7,0,4.7,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,5.04,-0.72,5.091168825,0,0,0,5.04,-0.72,5.091168825
21/08/2019 10:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.58112,0.00616,4.581124142,0.02112,0.00616,0.022,4.56,0,4.56,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,6.0544,-0.3258,6.063159655,1.2144,0.3542,1.265,4.84,-0.68,4.887535166
21/08/2019 10:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.52648,0.01064,4.526492505,0.03648,0.01064,0.038,4.49,0,4.49,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,5.8692,-0.4844,5.889155457,0.9792,0.2856,1.02,4.89,-0.77,4.950252519
21/08/2019 11:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.43416,0.01288,4.434178706,0.04416,0.01288,0.046,4.39,0,4.39,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,7.63944,0.00192,7.639440241,2.74944,0.80192,2.864,4.89,-0.8,4.955007568
21/08/2019 11:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.47472,0.40596,4.493097217,0.05472,0.01596,0.057,4.42,0.39,4.437172523,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,8.51928,0.73104,8.550587769,4.76928,1.39104,4.968,3.75,-0.66,3.807637063
21/08/2019 12:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.5088,0.3984,4.526367197,0.0288,0.0084,0.03,4.48,0.39,4.496943406,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,11.37944,1.17692,11.44013966,7.18944,2.09692,7.489,4.19,-0.92,4.289813516
21/08/2019 12:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.42744,0.36092,4.44212654,0.03744,0.01092,0.039,4.39,0.35,4.403930063,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,12.878,1.244,12.93794497,7.728,2.254,8.05,5.15,-1.01,5.24810442
21/08/2019 13:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.96416,0.01288,2.964187983,0.04416,0.01288,0.046,2.92,0,2.92,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,6.23576,-0.60332,6.264878115,1.08576,0.31668,1.131,5.15,-0.92,5.231529413
21/08/2019 13:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.18936,0.38148,4.206692787,0.03936,0.01148,0.041,4.15,0.37,4.166461328,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,8.61856,0.21708,8.621293418,3.41856,0.99708,3.561,5.2,-0.78,5.258174588
21/08/2019 14:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.02112,0.23616,3.030336219,0.02112,0.00616,0.022,3,0.23,3.008803749,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,5.04,-0.8,5.103097099,0,0,0,5.04,-0.8,5.103097099
21/08/2019 14:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.10744,0.28092,3.120112081,0.03744,0.01092,0.039,3.07,0.27,3.081850094,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,4.94,-0.65,4.982579653,0,0,0,4.94,-0.65,4.982579653
21/08/2019 15:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.5692,0.0056,4.569203432,0.0192,0.0056,0.02,4.55,0,4.55,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,6.00976,-0.38132,6.021845249,1.22976,0.35868,1.281,4.78,-0.74,4.836941182
21/08/2019 15:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.66576,0.22168,4.671023271,0.00576,0.00168,0.006,4.66,0.22,4.665190243,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,5.23912,-0.53484,5.266349039,0.42912,0.12516,0.447,4.81,-0.66,4.855069515
21/08/2019 16:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.6092,0.2256,4.61471776,0.0192,0.0056,0.02,4.59,0.22,4.595269307,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,4.922,-0.604,4.958921254,0.192,0.056,0.2,4.73,-0.66,4.775824536
21/08/2019 16:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.75184,0.35512,4.765091143,0.05184,0.01512,0.054,4.7,0.34,4.712281825,0.31584,0.09212,0.329,0.31584,0.09212,0.329,0,0,0,7.0888,-0.0216,7.088832908,2.1888,0.6384,2.28,4.9,-0.66,4.944249185
21/08/2019 17:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.86544,0.42492,4.883959807,0.08544,0.02492,0.089,4.78,0.4,4.796707204,0.31008,0.09044,0.323,0.31008,0.09044,0.323,0,0,0,4.9,-0.64,4.941619168,0,0,0,4.9,-0.64,4.941619168
21/08/2019 17:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.03208,0.34644,5.043991455,0.02208,0.00644,0.023,5.01,0.34,5.021523673,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,5.284,-0.568,5.314440704,0.384,0.112,0.4,4.9,-0.68,4.946958662
21/08/2019 18:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.95536,0.00448,4.955362025,0.01536,0.00448,0.016,4.94,0,4.94,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,4.56,-0.56,4.594257285,0,0,0,4.56,-0.56,4.594257285
21/08/2019 18:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.72576,0.00168,4.725760299,0.00576,0.00168,0.006,4.72,0,4.72,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,4.28,-0.45,4.303591523,0,0,0,4.28,-0.45,4.303591523
21/08/2019 19:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.61192,0.00056,4.611920034,0.00192,0.00056,0.002,4.61,0,4.61,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,4.2,-0.41,4.219964455,0,0,0,4.2,-0.41,4.219964455
21/08/2019 19:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.53096,0.00028,4.530960009,0.00096,0.00028,0.001,4.53,0,4.53,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,4.03,-0.3,4.041150826,0,0,0,4.03,-0.3,4.041150826
21/08/2019 20:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.32384,0.00112,4.323840145,0.00384,0.00112,0.004,4.32,0,4.32,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,4.03,-0.37,4.046949468,0,0,0,4.03,-0.37,4.046949468
21/08/2019 20:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.16976,0.36868,4.186027162,0.02976,0.00868,0.031,4.14,0.36,4.155622697,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,4.09,-0.37,4.10670184,0,0,0,4.09,-0.37,4.10670184
21/08/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.17744,0.31092,4.188994653,0.03744,0.01092,0.039,4.14,0.3,4.150855334,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,4.09,-0.29,4.100268284,0,0,0,4.09,-0.29,4.100268284
21/08/2019 21:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.9036,0.3498,3.919241381,0.0336,0.0098,0.035,3.87,0.34,3.884906691,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,3.9,-0.24,3.907377637,0,0,0,3.9,-0.24,3.907377637
21/08/2019 22:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.72632,0.00476,3.72632304,0.01632,0.00476,0.017,3.71,0,3.71,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,3.92,-0.32,3.933039537,0,0,0,3.92,-0.32,3.933039537
21/08/2019 22:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.51632,0.00476,3.516323222,0.01632,0.00476,0.017,3.5,0,3.5,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,3.63,-0.28,3.640782883,0,0,0,3.63,-0.28,3.640782883
21/08/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.24592,0.34756,3.264474628,0.02592,0.00756,0.027,3.22,0.34,3.237900554,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,3.42,-0.22,3.427068718,0,0,0,3.42,-0.22,3.427068718
21/08/2019 23:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.98032,0.26176,2.991793041,0.04032,0.01176,0.042,2.94,0.25,2.950610106,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,3.29,-0.25,3.299484808,0,0,0,3.29,-0.25,3.299484808
22/08/2019 00:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.7892,0.0056,2.789205622,0.0192,0.0056,0.02,2.77,0,2.77,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,3.13,-0.23,3.138439102,0,0,0,3.13,-0.23,3.138439102
22/08/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.64592,0.00756,2.6459308,0.02592,0.00756,0.027,2.62,0,2.62,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,2.98,-0.23,2.98886266,0,0,0,2.98,-0.23,2.98886266
22/08/2019 01:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.5492,0.0056,2.549206151,0.0192,0.0056,0.02,2.53,0,2.53,0.31104,0.09072,0.324,0.31104,0.09072,0.324,0,0,0,2.95,-0.23,2.958952517,0,0,0,2.95,-0.23,2.958952517
22/08/2019 01:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.53192,0.00056,2.531920062,0.00192,0.00056,0.002,2.53,0,2.53,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,2.9,-0.23,2.909106392,0,0,0,2.9,-0.23,2.909106392
22/08/2019 02:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.5744,0.0042,2.574403426,0.0144,0.0042,0.015,2.56,0,2.56,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,2.9,-0.23,2.909106392,0,0,0,2.9,-0.23,2.909106392
22/08/2019 02:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.5488,0.2884,2.565064522,0.0288,0.0084,0.03,2.52,0.28,2.535507839,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,2.82,-0.23,2.829363886,0,0,0,2.82,-0.23,2.829363886
22/08/2019 03:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.50744,0.29092,2.524260248,0.03744,0.01092,0.039,2.47,0.28,2.485819784,0.31392,0.09156,0.327,0.31392,0.09156,0.327,0,0,0,2.82,-0.23,2.829363886,0,0,0,2.82,-0.23,2.829363886
22/08/2019 03:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.4988,0.0084,2.498814119,0.0288,0.0084,0.03,2.47,0,2.47,0.40992,0.11956,0.427,0.40992,0.11956,0.427,0,0,0,2.82,-0.23,2.829363886,0,0,0,2.82,-0.23,2.829363886
22/08/2019 04:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.50264,0.00952,2.502658107,0.03264,0.00952,0.034,2.47,0,2.47,0.33888,0.09884,0.353,0.33888,0.09884,0.353,0,0,0,2.8,-0.23,2.809430547,0,0,0,2.8,-0.23,2.809430547
22/08/2019 04:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.4584,0.3112,2.478018563,0.0384,0.0112,0.04,2.42,0.3,2.438524144,0.31392,0.09156,0.327,0.31392,0.09156,0.327,0,0,0,2.82,-0.23,2.829363886,0,0,0,2.82,-0.23,2.829363886
22/08/2019 05:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.46224,0.01232,2.462270822,0.04224,0.01232,0.044,2.42,0,2.42,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,2.84,-0.23,2.849298159,0,0,0,2.84,-0.23,2.849298159
22/08/2019 05:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.52224,0.40232,2.554125291,0.04224,0.01232,0.044,2.48,0.39,2.510478042,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,3.07,-0.23,3.07860358,0,0,0,3.07,-0.23,3.07860358
22/08/2019 06:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.72072,0.00896,2.720734754,0.03072,0.00896,0.032,2.69,0,2.69,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,3.33,-0.23,3.337933492,0,0,0,3.33,-0.23,3.337933492
22/08/2019 06:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.02576,0.00168,3.025760466,0.00576,0.00168,0.006,3.02,0,3.02,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,3.45,-0.31,3.463899537,0,0,0,3.45,-0.31,3.463899537
22/08/2019 07:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.3648,0.0014,3.364800291,0.0048,0.0014,0.005,3.36,0,3.36,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,3.85,-0.48,3.879806696,0,0,0,3.85,-0.48,3.879806696
22/08/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.75552,0.26036,3.764534208,0.03552,0.01036,0.037,3.72,0.25,3.728391074,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,4.08,-0.48,4.108138264,0,0,0,4.08,-0.48,4.108138264
22/08/2019 08:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.98072,0.00896,3.980730084,0.03072,0.00896,0.032,3.95,0,3.95,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,4.32,-0.58,4.358761292,0,0,0,4.32,-0.58,4.358761292
22/08/2019 08:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.34688,0.00784,4.34688707,0.02688,0.00784,0.028,4.32,0,4.32,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,4.6,-0.6,4.638965402,0,0,0,4.6,-0.6,4.638965402
22/08/2019 09:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.46224,0.40232,4.480340076,0.04224,0.01232,0.044,4.42,0.39,4.437172523,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,4.81,-0.69,4.859238623,0,0,0,4.81,-0.69,4.859238623
22/08/2019 09:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.63816,0.42988,4.65803875,0.06816,0.01988,0.071,4.57,0.41,4.588354825,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,4.91,-0.71,4.961068433,0,0,0,4.91,-0.71,4.961068433
22/08/2019 10:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.53336,0.39848,4.550839395,0.06336,0.01848,0.066,4.47,0.38,4.486123048,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,5.682,-0.519,5.705653775,0.792,0.231,0.825,4.89,-0.75,4.947181015
22/08/2019 10:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.51952,0.39736,4.536954485,0.05952,0.01736,0.062,4.46,0.38,4.476159068,0.30624,0.08932,0.319,0.30624,0.08932,0.319,0,0,0,5.98,-0.49,6.000041667,0.96,0.28,1,5.02,-0.77,5.078710466
22/08/2019 11:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.5624,0.3682,4.577233335,0.0624,0.0182,0.065,4.5,0.35,4.513590588,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,5.14,-0.84,5.208185865,0,0,0,5.14,-0.84,5.208185865
22/08/2019 11:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.67392,0.39156,4.690292891,0.07392,0.02156,0.077,4.6,0.37,4.614856444,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,5.03,-0.72,5.081269526,0,0,0,5.03,-0.72,5.081269526
22/08/2019 12:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.67816,0.38988,4.694378276,0.06816,0.01988,0.071,4.61,0.37,4.624824321,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,7.3988,-0.2316,7.402423927,2.1888,0.6384,2.28,5.21,-0.87,5.282139718
22/08/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.90736,0.39548,4.923269909,0.08736,0.02548,0.091,4.82,0.37,4.834180386,0.45024,0.13132,0.469,0.45024,0.13132,0.469,0,0,0,5.32,-0.87,5.390667862,0,0,0,5.32,-0.87,5.390667862
22/08/2019 13:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.97584,0.34212,4.987587573,0.07584,0.02212,0.079,4.9,0.32,4.910437862,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,5.54,-0.87,5.607896219,0,0,0,5.54,-0.87,5.607896219
22/08/2019 13:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.74352,0.34436,4.756003133,0.08352,0.02436,0.087,4.66,0.32,4.670974202,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,5.1,-0.73,5.151980202,0,0,0,5.1,-0.73,5.151980202
22/08/2019 14:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.57152,0.37836,4.587150684,0.13152,0.03836,0.137,4.44,0.34,4.452998989,0.35328,0.10304,0.368,0.35328,0.10304,0.368,0,0,0,11.64248,1.07864,11.69233958,6.61248,1.92864,6.888,5.03,-0.85,5.101313556
22/08/2019 14:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.6352,0.3736,4.650231822,0.1152,0.0336,0.12,4.52,0.34,4.532769573,0.3792,0.1106,0.395,0.3792,0.1106,0.395,0,0,0,5.202,-0.714,5.250771372,0.192,0.056,0.2,5.01,-0.77,5.068826294
22/08/2019 15:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.61464,0.37052,4.629491052,0.10464,0.03052,0.109,4.51,0.34,4.522797807,0.39648,0.11564,0.413,0.39648,0.11564,0.413,0,0,0,6.26744,-0.31408,6.275304805,1.35744,0.39592,1.414,4.91,-0.71,4.961068433
22/08/2019 15:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.56288,0.27584,4.57121008,0.12288,0.03584,0.128,4.44,0.24,4.446481755,0.39072,0.11396,0.407,0.39072,0.11396,0.407,0,0,0,8.7116,0.3788,8.71983165,3.8016,1.1088,3.96,4.91,-0.73,4.963970185
22/08/2019 16:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.66944,0.40192,4.686705623,0.10944,0.03192,0.114,4.56,0.37,4.574986339,0.37152,0.10836,0.387,0.37152,0.10836,0.387,0,0,0,5.05,-0.84,5.119384729,0,0,0,5.05,-0.84,5.119384729
22/08/2019 16:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.77744,0.43592,4.79728665,0.15744,0.04592,0.164,4.62,0.39,4.636431818,0.4368,0.1274,0.455,0.4368,0.1274,0.455,0,0,0,5.47336,-0.57152,5.503117735,0.54336,0.15848,0.566,4.93,-0.73,4.983753605
22/08/2019 17:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.02664,0.35652,5.039267427,0.05664,0.01652,0.059,4.97,0.34,4.981616204,0.41472,0.12096,0.432,0.41472,0.12096,0.432,0,0,0,5.08,-0.71,5.12937618,0,0,0,5.08,-0.71,5.12937618
22/08/2019 17:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.02184,0.30512,5.031100794,0.05184,0.01512,0.054,4.97,0.29,4.978453575,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,4.94,-0.69,4.987955493,0,0,0,4.94,-0.69,4.987955493
22/08/2019 18:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.94976,0.29868,4.958763334,0.02976,0.00868,0.031,4.92,0.29,4.928539337,0.35712,0.10416,0.372,0.35712,0.10416,0.372,0,0,0,4.7,-0.58,4.735652014,0,0,0,4.7,-0.58,4.735652014
22/08/2019 18:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.82648,0.28064,4.834632147,0.03648,0.01064,0.038,4.79,0.27,4.797603568,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,4.44,-0.49,4.466956458,0,0,0,4.44,-0.49,4.466956458
22/08/2019 19:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.71152,0.27336,4.719443442,0.01152,0.00336,0.012,4.7,0.27,4.707748931,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,4.36,-0.49,4.387448005,0,0,0,4.36,-0.49,4.387448005
22/08/2019 19:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.60768,0.00224,4.607680544,0.00768,0.00224,0.008,4.6,0,4.6,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,4.36,-0.45,4.38316096,0,0,0,4.36,-0.45,4.38316096
22/08/2019 20:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.53536,0.00448,4.535362213,0.01536,0.00448,0.016,4.52,0,4.52,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,4.41,-0.52,4.440551768,0,0,0,4.41,-0.52,4.440551768
22/08/2019 20:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.39288,0.00084,4.39288008,0.00288,0.00084,0.003,4.39,0,4.39,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,4.41,-0.54,4.442938217,0,0,0,4.41,-0.54,4.442938217
22/08/2019 21:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.26576,0.00168,4.265760331,0.00576,0.00168,0.006,4.26,0,4.26,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,4.25,-0.45,4.273757129,0,0,0,4.25,-0.45,4.273757129
