Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
22/08/2019 21:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.06632,0.00476,4.066322786,0.01632,0.00476,0.017,4.05,0,4.05,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,3.9,-0.31,3.912301113,0,0,0,3.9,-0.31,3.912301113
22/08/2019 22:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.67688,0.00784,3.676888358,0.02688,0.00784,0.028,3.65,0,3.65,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,3.93,-0.39,3.949303736,0,0,0,3.93,-0.39,3.949303736
22/08/2019 22:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.37536,0.22448,3.382816341,0.01536,0.00448,0.016,3.36,0.22,3.367194678,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.69,-0.37,3.708503741,0,0,0,3.69,-0.37,3.708503741
22/08/2019 23:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.14,0,3.14,0,0,0,3.14,0,3.14,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,3.59,-0.39,3.611121709,0,0,0,3.59,-0.39,3.611121709
22/08/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.9,0,2.9,0,0,0,2.9,0,2.9,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,3.4,-0.34,3.416957711,0,0,0,3.4,-0.34,3.416957711
23/08/2019 00:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,3.21,-0.29,3.223073068,0,0,0,3.21,-0.29,3.223073068
23/08/2019 00:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.52096,0.00028,2.520960016,0.00096,0.00028,0.001,2.52,0,2.52,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,3.02,-0.22,3.028002642,0,0,0,3.02,-0.22,3.028002642
23/08/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.41,0,2.41,0,0,0,2.41,0,2.41,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,2.94,-0.22,2.948219802,0,0,0,2.94,-0.22,2.948219802
23/08/2019 01:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.38,0,2.38,0,0,0,2.38,0,2.38,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,2.9,-0.22,2.908332856,0,0,0,2.9,-0.22,2.908332856
23/08/2019 02:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.38,0,2.38,0,0,0,2.38,0,2.38,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,2.93,-0.22,2.938247777,0,0,0,2.93,-0.22,2.938247777
23/08/2019 02:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.36,0,2.36,0,0,0,2.36,0,2.36,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
23/08/2019 03:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.33,0,2.33,0,0,0,2.33,0,2.33,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
23/08/2019 03:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.35,0,2.35,0,0,0,2.35,0,2.35,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
23/08/2019 04:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.38,0,2.38,0,0,0,2.38,0,2.38,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,2.77,-0.22,2.778722728,0,0,0,2.77,-0.22,2.778722728
23/08/2019 04:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.35,0,2.35,0,0,0,2.35,0,2.35,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,2.77,-0.22,2.778722728,0,0,0,2.77,-0.22,2.778722728
23/08/2019 05:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.31,0,2.31,0,0,0,2.31,0,2.31,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,2.77,-0.22,2.778722728,0,0,0,2.77,-0.22,2.778722728
23/08/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.4,0,2.4,0,0,0,2.4,0,2.4,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,2.92,-0.22,2.928275943,0,0,0,2.92,-0.22,2.928275943
23/08/2019 06:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,3.26,-0.22,3.26741488,0,0,0,3.26,-0.22,3.26741488
23/08/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.97,0,2.97,0,0,0,2.97,0,2.97,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,3.31,-0.22,3.317303122,0,0,0,3.31,-0.22,3.317303122
23/08/2019 07:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.26,0,3.26,0,0,0,3.26,0,3.26,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,3.6,-0.29,3.611661667,0,0,0,3.6,-0.29,3.611661667
23/08/2019 07:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.67,0,3.67,0,0,0,3.67,0,3.67,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.95,-0.42,3.972266356,0,0,0,3.95,-0.42,3.972266356
23/08/2019 08:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.92096,0.00028,3.92096001,0.00096,0.00028,0.001,3.92,0,3.92,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,4.36,-0.56,4.395816193,0,0,0,4.36,-0.56,4.395816193
23/08/2019 08:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.19288,0.00084,4.192880084,0.00288,0.00084,0.003,4.19,0,4.19,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,4.69,-0.68,4.739039987,0,0,0,4.69,-0.68,4.739039987
23/08/2019 09:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.51672,0.00196,4.516720425,0.00672,0.00196,0.007,4.51,0,4.51,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,5.01,-0.8,5.073470213,0,0,0,5.01,-0.8,5.073470213
23/08/2019 09:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.65288,0.00084,4.652880076,0.00288,0.00084,0.003,4.65,0,4.65,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,5.73336,-0.73152,5.77983896,0.54336,0.15848,0.566,5.19,-0.89,5.265757305
23/08/2019 10:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.7096,0.0028,4.709600832,0.0096,0.0028,0.01,4.7,0,4.7,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,5.69336,-0.76152,5.744063092,0.54336,0.15848,0.566,5.15,-0.92,5.231529413
23/08/2019 10:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.44864,0.00252,5.448640583,0.00864,0.00252,0.009,5.44,0,5.44,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,5.2,-0.83,5.265823772,0,0,0,5.2,-0.83,5.265823772
23/08/2019 11:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.45344,0.00392,5.453441409,0.01344,0.00392,0.014,5.44,0,5.44,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,5.37168,-0.77076,5.42669485,0.27168,0.07924,0.283,5.1,-0.85,5.170348151
23/08/2019 11:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.4544,0.0042,5.454401617,0.0144,0.0042,0.015,5.44,0,5.44,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,5.57336,-0.63152,5.609024799,0.54336,0.15848,0.566,5.03,-0.79,5.091659847
23/08/2019 12:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.88016,0.22588,4.885384673,0.02016,0.00588,0.021,4.86,0.22,4.864976876,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,6.31936,-0.59352,6.347170771,1.11936,0.32648,1.166,5.2,-0.92,5.280757521
23/08/2019 12:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.66632,0.00476,4.666322428,0.01632,0.00476,0.017,4.65,0,4.65,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,6.42976,-0.57132,6.455092579,1.22976,0.35868,1.281,5.2,-0.93,5.282508874
23/08/2019 13:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.524,0.007,4.524005416,0.024,0.007,0.025,4.5,0,4.5,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,7.87864,-0.04248,7.878754521,2.76864,0.80752,2.884,5.11,-0.85,5.180212351
23/08/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.34456,0.01008,4.344571694,0.03456,0.01008,0.036,4.31,0,4.31,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,13.42464,1.77052,13.54088993,8.50464,2.48052,8.859,4.92,-0.71,4.970965701
23/08/2019 14:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.29648,0.01064,4.296493175,0.03648,0.01064,0.038,4.26,0,4.26,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,15.6356,2.5508,15.84230312,10.9056,3.1808,11.36,4.73,-0.63,4.77177116
23/08/2019 14:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.18168,0.22924,4.187958763,0.03168,0.00924,0.033,4.15,0.22,4.155827234,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,13.5688,1.9684,13.71083265,8.9088,2.5984,9.28,4.66,-0.63,4.702393008
23/08/2019 15:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.21168,0.00924,4.211690136,0.03168,0.00924,0.033,4.18,0,4.18,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,12.8056,1.7458,12.92405544,8.1456,2.3758,8.485,4.66,-0.63,4.702393008
23/08/2019 15:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.20592,0.22756,4.212071533,0.02592,0.00756,0.027,4.18,0.22,4.18578547,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,11.94944,1.42692,12.03433492,7.18944,2.09692,7.489,4.76,-0.67,4.806922092
23/08/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.25304,0.00672,4.253045309,0.02304,0.00672,0.024,4.23,0,4.23,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,11.36672,1.20696,11.43062011,6.60672,1.92696,6.882,4.76,-0.72,4.814145822
23/08/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.45496,0.22728,4.460753838,0.02496,0.00728,0.026,4.43,0.22,4.43545939,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,14.0016,2.1188,14.16100689,9.3216,2.7188,9.71,4.68,-0.6,4.71830478
23/08/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.48016,0.00588,4.480163859,0.02016,0.00588,0.021,4.46,0,4.46,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,16.9084,2.9062,17.15633962,12.1584,3.5462,12.665,4.75,-0.64,4.792921865
23/08/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.53112,0.00616,4.531124187,0.02112,0.00616,0.022,4.51,0,4.51,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,15.43344,2.57392,15.64660137,10.81344,3.15392,11.264,4.62,-0.58,4.656264597
23/08/2019 18:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.54728,0.00504,4.547282793,0.01728,0.00504,0.018,4.53,0,4.53,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,12.64864,1.82252,12.77926731,8.16864,2.38252,8.509,4.48,-0.56,4.514864339
23/08/2019 18:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.39056,0.00308,4.39056108,0.01056,0.00308,0.011,4.38,0,4.38,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,8.91432,0.83876,8.953693059,4.62432,1.34876,4.817,4.29,-0.51,4.320208328
23/08/2019 19:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.29152,0.00336,4.291521315,0.01152,0.00336,0.012,4.28,0,4.28,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,6.96864,0.32752,6.976332332,2.76864,0.80752,2.884,4.2,-0.48,4.227339589
23/08/2019 19:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.18096,0.00028,4.180960009,0.00096,0.00028,0.001,4.18,0,4.18,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,4.06,-0.38,4.077744475,0,0,0,4.06,-0.38,4.077744475
23/08/2019 20:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.01,0,4.01,0,0,0,4.01,0,4.01,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,4.01,-0.42,4.031935019,0,0,0,4.01,-0.42,4.031935019
23/08/2019 20:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.88,0,3.88,0,0,0,3.88,0,3.88,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.03,-0.42,4.051826749,0,0,0,4.03,-0.42,4.051826749
23/08/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.96,0,3.96,0,0,0,3.96,0,3.96,0,0,0,0,0,0,0,0,0,4.08,-0.33,4.093323833,0,0,0,4.08,-0.33,4.093323833
23/08/2019 21:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.82,0,3.82,0,0,0,3.82,0,3.82,0,0,0,0,0,0,0,0,0,3.87,-0.28,3.880115978,0,0,0,3.87,-0.28,3.880115978
23/08/2019 22:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.54,0,3.54,0,0,0,3.54,0,3.54,0,0,0,0,0,0,0,0,0,3.87,-0.35,3.885794642,0,0,0,3.87,-0.35,3.885794642
23/08/2019 22:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.37,0,3.37,0,0,0,3.37,0,3.37,0,0,0,0,0,0,0,0,0,3.67,-0.33,3.684806644,0,0,0,3.67,-0.33,3.684806644
23/08/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.15,0,3.15,0,0,0,3.15,0,3.15,0,0,0,0,0,0,0,0,0,3.43,-0.28,3.441409595,0,0,0,3.43,-0.28,3.441409595
23/08/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.92,0,2.92,0,0,0,2.92,0,2.92,0,0,0,0,0,0,0,0,0,3.19,-0.23,3.198280788,0,0,0,3.19,-0.23,3.198280788
24/08/2019 00:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.79,0,2.79,0,0,0,2.79,0,2.79,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.07,-0.23,3.07860358,0,0,0,3.07,-0.23,3.07860358
24/08/2019 00:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,2.95,-0.23,2.958952517,0,0,0,2.95,-0.23,2.958952517
24/08/2019 01:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,2.83,-0.23,2.839330907,0,0,0,2.83,-0.23,2.839330907
24/08/2019 01:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.46,0,2.46,0,0,0,2.46,0,2.46,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,2.71,-0.26,2.722443755,0,0,0,2.71,-0.26,2.722443755
24/08/2019 02:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.46,0,2.46,0,0,0,2.46,0,2.46,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,2.75,-0.22,2.758785965,0,0,0,2.75,-0.22,2.758785965
24/08/2019 02:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.4,0,2.4,0,0,0,2.4,0,2.4,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.69,-0.22,2.698981289,0,0,0,2.69,-0.22,2.698981289
24/08/2019 03:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.37,0,2.37,0,0,0,2.37,0,2.37,0,0,0,0,0,0,0,0,0,2.65,-0.22,2.659116395,0,0,0,2.65,-0.22,2.659116395
24/08/2019 03:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.37,0,2.37,0,0,0,2.37,0,2.37,0,0,0,0,0,0,0,0,0,2.62,-0.22,2.629220417,0,0,0,2.62,-0.22,2.629220417
24/08/2019 04:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.35,0,2.35,0,0,0,2.35,0,2.35,0,0,0,0,0,0,0,0,0,2.59,-0.22,2.599326836,0,0,0,2.59,-0.22,2.599326836
24/08/2019 04:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.29,0,2.29,0,0,0,2.29,0,2.29,0,0,0,0,0,0,0,0,0,2.59,-0.22,2.599326836,0,0,0,2.59,-0.22,2.599326836
24/08/2019 05:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.32,0,2.32,0,0,0,2.32,0,2.32,0,0,0,0,0,0,0,0,0,2.59,-0.22,2.599326836,0,0,0,2.59,-0.22,2.599326836
24/08/2019 05:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.38,0,2.38,0,0,0,2.38,0,2.38,0,0,0,0,0,0,0,0,0,2.64,-0.22,2.649150807,0,0,0,2.64,-0.22,2.649150807
24/08/2019 06:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.47,0,2.47,0,0,0,2.47,0,2.47,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.66,-0.22,2.669082239,0,0,0,2.66,-0.22,2.669082239
24/08/2019 06:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,2.66,-0.22,2.669082239,0,0,0,2.66,-0.22,2.669082239
24/08/2019 07:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,2.9,-0.29,2.91446393,0,0,0,2.9,-0.29,2.91446393
24/08/2019 07:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3,0,3,0,0,0,3,0,3,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,3.11,-0.33,3.127459033,0,0,0,3.11,-0.33,3.127459033
24/08/2019 08:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.23096,0.00028,3.230960012,0.00096,0.00028,0.001,3.23,0,3.23,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,4.9412,0.0916,4.942048968,1.6512,0.4816,1.72,3.29,-0.39,3.313034862
24/08/2019 08:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.4748,0.0014,3.474800282,0.0048,0.0014,0.005,3.47,0,3.47,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,8.53456,1.02508,8.595900383,4.95456,1.44508,5.161,3.58,-0.42,3.604552677
24/08/2019 09:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.6796,0.0028,3.679601065,0.0096,0.0028,0.01,3.67,0,3.67,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,12.69512,2.14316,12.87475074,8.92512,2.60316,9.297,3.77,-0.46,3.797959979
24/08/2019 09:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.82536,0.00448,3.825362623,0.01536,0.00448,0.016,3.81,0,3.81,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,12.46984,2.01912,12.6322506,8.49984,2.47912,8.854,3.97,-0.46,3.996561022
24/08/2019 10:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.78728,0.00504,3.787283354,0.01728,0.00504,0.018,3.77,0,3.77,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,20.38792,4.34856,20.84651664,16.41792,4.78856,17.102,3.97,-0.44,3.994308451
24/08/2019 10:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.75112,0.00616,3.751125058,0.02112,0.00616,0.022,3.73,0,3.73,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,16.47392,3.09656,16.76241999,12.43392,3.62656,12.952,4.04,-0.53,4.074616546
24/08/2019 11:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.73304,0.00672,3.733046048,0.02304,0.00672,0.024,3.71,0,3.71,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,19.47872,4.00296,19.88577938,15.43872,4.50296,16.082,4.04,-0.5,4.070823013
24/08/2019 11:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.65592,0.00756,3.655927817,0.02592,0.00756,0.027,3.63,0,3.63,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,23.61392,5.26656,24.19408754,19.63392,5.72656,20.452,3.98,-0.46,4.006494727
24/08/2019 12:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.58784,0.00812,3.587849189,0.02784,0.00812,0.029,3.56,0,3.56,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,26.00216,5.94188,26.67242514,22.05216,6.43188,22.971,3.95,-0.49,3.980276372
24/08/2019 12:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.64784,0.00812,3.647849037,0.02784,0.00812,0.029,3.62,0,3.62,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,26.91848,6.22664,27.62925282,23.02848,6.71664,23.988,3.89,-0.49,3.920739726
24/08/2019 13:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.6284,0.0112,3.628417286,0.0384,0.0112,0.04,3.59,0,3.59,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,27.20352,6.24936,27.91211208,23.24352,6.77936,24.212,3.96,-0.53,3.99530975
24/08/2019 13:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.52224,0.01232,3.522261546,0.04224,0.01232,0.044,3.48,0,3.48,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,30.17376,7.07568,30.99227388,26.21376,7.64568,27.306,3.96,-0.57,4.000812417
24/08/2019 14:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.3984,0.0112,3.398418456,0.0384,0.0112,0.04,3.36,0,3.36,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,29.0748,6.7064,29.83822709,25.0848,7.3164,26.13,3.99,-0.61,4.036359746
24/08/2019 14:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.34608,0.30344,3.35981059,0.04608,0.01344,0.048,3.3,0.29,3.312717917,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,27.03648,6.20564,27.73952448,23.19648,6.76564,24.163,3.84,-0.56,3.880618507
24/08/2019 15:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.34992,0.26456,3.360350577,0.04992,0.01456,0.052,3.3,0.25,3.309456149,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,25.83216,5.91188,26.50001538,22.05216,6.43188,22.971,3.78,-0.52,3.81559956
24/08/2019 15:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.40376,0.23568,3.411909612,0.05376,0.01568,0.056,3.35,0.22,3.357216109,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,24.30864,5.46752,24.91593373,20.52864,5.98752,21.384,3.78,-0.52,3.81559956
24/08/2019 16:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.50976,0.00868,3.509770733,0.02976,0.00868,0.031,3.48,0,3.48,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,23.19128,5.12704,23.75125275,19.36128,5.64704,20.168,3.83,-0.52,3.865139066
24/08/2019 16:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.59648,0.32064,3.610744854,0.03648,0.01064,0.038,3.56,0.31,3.573471701,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,20.82816,4.56988,21.32360317,17.10816,4.98988,17.821,3.72,-0.42,3.743634598
24/08/2019 17:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.75512,0.32316,3.768999682,0.04512,0.01316,0.047,3.71,0.31,3.722928954,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,17.152,3.381,17.48205551,13.272,3.871,13.825,3.88,-0.49,3.910818329
24/08/2019 17:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.92592,0.00756,3.925927279,0.02592,0.00756,0.027,3.9,0,3.9,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,13.62664,2.52652,13.85888239,9.89664,2.88652,10.309,3.73,-0.36,3.747332385
24/08/2019 18:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.0192,0.0056,4.019203901,0.0192,0.0056,0.02,4,0,4,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,11.57616,1.94888,11.73906357,7.91616,2.30888,8.246,3.66,-0.36,3.677662301
24/08/2019 18:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.81864,0.00252,3.818640832,0.00864,0.00252,0.009,3.81,0,3.81,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,7.874,0.907,7.926066174,4.344,1.267,4.525,3.53,-0.36,3.548309457
24/08/2019 19:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.72576,0.00168,3.725760379,0.00576,0.00168,0.006,3.72,0,3.72,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,5.85032,0.33676,5.860004386,2.32032,0.67676,2.417,3.53,-0.34,3.546336137
24/08/2019 19:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.68096,0.00028,3.680960011,0.00096,0.00028,0.001,3.68,0,3.68,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.5,-0.37,3.519502806,0,0,0,3.5,-0.37,3.519502806
24/08/2019 20:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.66,0,3.66,0,0,0,3.66,0,3.66,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3.52,-0.37,3.539392603,0,0,0,3.52,-0.37,3.539392603
24/08/2019 20:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.63,0,3.63,0,0,0,3.63,0,3.63,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.52,-0.35,3.537357771,0,0,0,3.52,-0.35,3.537357771
24/08/2019 21:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.72,0,3.72,0,0,0,3.72,0,3.72,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,3.61,-0.34,3.625975731,0,0,0,3.61,-0.34,3.625975731
24/08/2019 21:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.57,0,3.57,0,0,0,3.57,0,3.57,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,3.31,-0.29,3.322679641,0,0,0,3.31,-0.29,3.322679641
24/08/2019 22:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.45,0,3.45,0,0,0,3.45,0,3.45,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,3.27,-0.27,3.281127855,0,0,0,3.27,-0.27,3.281127855
24/08/2019 22:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.3,0,3.3,0,0,0,3.3,0,3.3,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,3.13,-0.24,3.139187793,0,0,0,3.13,-0.24,3.139187793
24/08/2019 23:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.08,0,3.08,0,0,0,3.08,0,3.08,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,3.02,-0.26,3.031171391,0,0,0,3.02,-0.26,3.031171391
24/08/2019 23:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.86,0,2.86,0,0,0,2.86,0,2.86,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,2.88,-0.25,2.890830331,0,0,0,2.88,-0.25,2.890830331
25/08/2019 00:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,2.77,-0.22,2.778722728,0,0,0,2.77,-0.22,2.778722728
25/08/2019 00:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.58,0,2.58,0,0,0,2.58,0,2.58,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,2.65,-0.22,2.659116395,0,0,0,2.65,-0.22,2.659116395
25/08/2019 01:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.48,0,2.48,0,0,0,2.48,0,2.48,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,2.62,-0.22,2.629220417,0,0,0,2.62,-0.22,2.629220417
25/08/2019 01:30,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.42,0,2.42,0,0,0,2.42,0,2.42,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,2.57,-0.22,2.579399155,0,0,0,2.57,-0.22,2.579399155
25/08/2019 02:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.39,0,2.39,0,0,0,2.39,0,2.39,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,2.57,-0.22,2.579399155,0,0,0,2.57,-0.22,2.579399155
25/08/2019 02:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.41,0,2.41,0,0,0,2.41,0,2.41,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,2.53,-0.22,2.539547204,0,0,0,2.53,-0.22,2.539547204
25/08/2019 03:00,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.37,0,2.37,0,0,0,2.37,0,2.37,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,2.51,-0.22,2.519622988,0,0,0,2.51,-0.22,2.519622988
25/08/2019 03:30,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.37,0,2.37,0,0,0,2.37,0,2.37,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,2.51,0,2.51,0,0,0,2.51,0,2.51
25/08/2019 04:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.33,0,2.33,0,0,0,2.33,0,2.33,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,2.46,-0.22,2.469817807,0,0,0,2.46,-0.22,2.469817807
25/08/2019 04:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.26,0,2.26,0,0,0,2.26,0,2.26,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,2.46,0,2.46,0,0,0,2.46,0,2.46
25/08/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.26,0,2.26,0,0,0,2.26,0,2.26,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,2.46,0,2.46,0,0,0,2.46,0,2.46
25/08/2019 05:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.33,0,2.33,0,0,0,2.33,0,2.33,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,2.46,0,2.46,0,0,0,2.46,0,2.46
25/08/2019 06:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.42,0,2.42,0,0,0,2.42,0,2.42,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,2.51,-0.22,2.519622988,0,0,0,2.51,-0.22,2.519622988
25/08/2019 06:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.42,0,2.42,0,0,0,2.42,0,2.42,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,2.44,0.11,2.44247825,0,0,0,2.44,0.11,2.44247825
25/08/2019 07:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.54,0,2.54,0,0,0,2.54,0,2.54,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,2.65,-0.22,2.659116395,0,0,0,2.65,-0.22,2.659116395
25/08/2019 07:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,2.69,-0.29,2.705586813,0,0,0,2.69,-0.29,2.705586813
25/08/2019 08:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.82192,0.00056,2.821920056,0.00192,0.00056,0.002,2.82,0,2.82,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.67504,0.00772,3.675048109,0.81504,0.23772,0.849,2.86,-0.23,2.869233347
25/08/2019 08:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.06576,0.00168,3.06576046,0.00576,0.00168,0.006,3.06,0,3.06,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,6.15552,0.65536,6.190308813,3.03552,0.88536,3.162,3.12,-0.23,3.128466078
25/08/2019 09:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.22056,0.00308,3.220561473,0.01056,0.00308,0.011,3.21,0,3.21,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,4.78752,0.22136,4.792634766,1.54752,0.45136,1.612,3.24,-0.23,3.248153322
25/08/2019 09:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.29344,0.00392,3.293442333,0.01344,0.00392,0.014,3.28,0,3.28,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,11.86464,2.26552,12.07900092,8.62464,2.51552,8.984,3.24,-0.25,3.249630748
25/08/2019 10:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.3992,0.0056,3.399204613,0.0192,0.0056,0.02,3.38,0,3.38,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,14.4832,2.9526,14.7811004,11.0832,3.2326,11.545,3.4,-0.28,3.41150993
25/08/2019 10:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.58016,0.00588,3.580164829,0.02016,0.00588,0.021,3.56,0,3.56,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,11.71224,2.08232,11.8959078,8.20224,2.39232,8.544,3.51,-0.31,3.523662867
25/08/2019 11:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.58976,0.00868,3.589770494,0.02976,0.00868,0.031,3.56,0,3.56,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,19.78064,4.35352,20.25405775,16.16064,4.71352,16.834,3.62,-0.36,3.637856512
25/08/2019 11:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.59184,0.01512,3.591871824,0.05184,0.01512,0.054,3.54,0,3.54,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,14.6832,2.8726,14.96155717,11.0832,3.2326,11.545,3.6,-0.36,3.617955224
25/08/2019 12:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.6828,0.0154,3.682832198,0.0528,0.0154,0.055,3.63,0,3.63,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,25.08584,5.75712,25.73798359,21.31584,6.21712,22.204,3.77,-0.46,3.797959979
25/08/2019 12:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.73552,0.01036,3.735534366,0.03552,0.01036,0.037,3.7,0,3.7,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,20.46704,4.38372,20.93123808,16.60704,4.84372,17.299,3.86,-0.46,3.887312696
25/08/2019 13:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.66512,0.29316,3.676825723,0.04512,0.01316,0.047,3.62,0.28,3.630812581,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,24.9448,5.6814,25.58361493,21.1248,6.1614,22.005,3.82,-0.48,3.850038961
25/08/2019 13:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.6028,0.2754,3.613310532,0.0528,0.0154,0.055,3.55,0.26,3.559508393,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,27.44064,6.36352,28.16883225,23.60064,6.88352,24.584,3.84,-0.52,3.875048387
25/08/2019 14:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.49184,0.27512,3.502661502,0.05184,0.01512,0.054,3.44,0.26,3.449811589,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,27.58752,6.37636,28.31482344,23.74752,6.92636,24.737,3.84,-0.55,3.879188059
25/08/2019 14:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.43144,0.27792,3.442676285,0.06144,0.01792,0.064,3.37,0.26,3.380014793,0.19104,0.05572,0.199,0.19104,0.05572,0.199,0,0,0,26.37432,6.09876,27.07027205,22.62432,6.59876,23.567,3.75,-0.5,3.783186488
25/08/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.45064,0.28352,3.462268043,0.08064,0.02352,0.084,3.37,0.26,3.380014793,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,24.66256,5.61408,25.29347268,20.96256,6.11408,21.836,3.7,-0.5,3.733630941
25/08/2019 15:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.49624,0.27932,3.507379905,0.06624,0.01932,0.069,3.43,0.26,3.439840113,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,22.63488,5.10184,23.20272751,19.03488,5.55184,19.828,3.6,-0.45,3.628015987
25/08/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.52008,0.36044,3.53848558,0.07008,0.02044,0.073,3.45,0.34,3.466713141,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,20.8816,4.6438,21.39172964,17.3616,5.0638,18.085,3.52,-0.42,3.544968265
25/08/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.51896,0.27428,3.529632984,0.04896,0.01428,0.051,3.47,0.26,3.479727001,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,18.39168,3.92924,18.80672274,14.91168,4.34924,15.533,3.48,-0.42,3.505253201
25/08/2019 17:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.54552,0.51036,3.582063567,0.03552,0.01036,0.037,3.51,0.5,3.545433683,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,17.5632,3.6876,17.94615246,14.0832,4.1076,14.67,3.48,-0.42,3.505253201
25/08/2019 17:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.63648,0.39064,3.657401591,0.03648,0.01064,0.038,3.6,0.38,3.62,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,13.0128,2.3604,13.22514469,9.5328,2.7804,9.93,3.48,-0.42,3.505253201
25/08/2019 18:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.72344,0.00392,3.723442063,0.01344,0.00392,0.014,3.71,0,3.71,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,9.70576,1.36668,9.801509649,6.12576,1.78668,6.381,3.58,-0.42,3.604552677
25/08/2019 18:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.66288,0.00084,3.662880096,0.00288,0.00084,0.003,3.66,0,3.66,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,7.37768,0.63724,7.405149357,3.72768,1.08724,3.883,3.65,-0.45,3.67763511
25/08/2019 19:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.69192,0.00056,3.691920042,0.00192,0.00056,0.002,3.69,0,3.69,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,4.206,-0.282,4.215443037,0.576,0.168,0.6,3.63,-0.45,3.657786216
25/08/2019 19:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.69,0,3.69,0,0,0,3.69,0,3.69,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,3.63,-0.45,3.657786216,0,0,0,3.63,-0.45,3.657786216
25/08/2019 20:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.67,0,3.67,0,0,0,3.67,0,3.67,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.65,-0.42,3.67408492,0,0,0,3.65,-0.42,3.67408492
25/08/2019 20:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.63288,0.00084,3.632880097,0.00288,0.00084,0.003,3.63,0,3.63,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,3.6,-0.35,3.616973873,0,0,0,3.6,-0.35,3.616973873
25/08/2019 21:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.8,0,3.8,0,0,0,3.8,0,3.8,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,3.85,-0.42,3.872841334,0,0,0,3.85,-0.42,3.872841334
25/08/2019 21:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.72,0,3.72,0,0,0,3.72,0,3.72,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,3.67,-0.32,3.683924538,0,0,0,3.67,-0.32,3.683924538
25/08/2019 22:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.48096,0.00028,3.480960011,0.00096,0.00028,0.001,3.48,0,3.48,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,3.7,-0.39,3.720497279,0,0,0,3.7,-0.39,3.720497279
25/08/2019 22:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.36,0,3.36,0,0,0,3.36,0,3.36,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,3.63,-0.37,3.648808025,0,0,0,3.63,-0.37,3.648808025
25/08/2019 23:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.13192,0.00056,3.13192005,0.00192,0.00056,0.002,3.13,0,3.13,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,3.5,-0.37,3.519502806,0,0,0,3.5,-0.37,3.519502806
25/08/2019 23:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.91,0,2.91,0,0,0,2.91,0,2.91,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,3.34,-0.29,3.352566181,0,0,0,3.34,-0.29,3.352566181
26/08/2019 00:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,3.08,-0.23,3.088575724,0,0,0,3.08,-0.23,3.088575724
26/08/2019 00:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,2.95,-0.23,2.958952517,0,0,0,2.95,-0.23,2.958952517
26/08/2019 01:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.47,0,2.47,0,0,0,2.47,0,2.47,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,2.91,-0.23,2.919075196,0,0,0,2.91,-0.23,2.919075196
26/08/2019 01:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.43,0,2.43,0,0,0,2.43,0,2.43,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,2.83,-0.23,2.839330907,0,0,0,2.83,-0.23,2.839330907
26/08/2019 02:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.43,0,2.43,0,0,0,2.43,0,2.43,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,2.83,-0.23,2.839330907,0,0,0,2.83,-0.23,2.839330907
26/08/2019 02:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.43,0,2.43,0,0,0,2.43,0,2.43,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,2.74,-0.23,2.74963634,0,0,0,2.74,-0.23,2.74963634
26/08/2019 03:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.4,0,2.4,0,0,0,2.4,0,2.4,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,2.74,-0.23,2.74963634,0,0,0,2.74,-0.23,2.74963634
26/08/2019 03:30,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.4,0,2.4,0,0,0,2.4,0,2.4,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.75,-0.23,2.75960142,0,0,0,2.75,-0.23,2.75960142
26/08/2019 04:00,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.4,0,2.4,0,0,0,2.4,0,2.4,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,2.71,-0.23,2.719742635,0,0,0,2.71,-0.23,2.719742635
26/08/2019 04:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.33,0,2.33,0,0,0,2.33,0,2.33,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.69,-0.23,2.699814808,0,0,0,2.69,-0.23,2.699814808
26/08/2019 05:00,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.33,0,2.33,0,0,0,2.33,0,2.33,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.72,-0.23,2.729706944,0,0,0,2.72,-0.23,2.729706944
26/08/2019 05:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.38,0,2.38,0,0,0,2.38,0,2.38,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,2.72,-0.23,2.729706944,0,0,0,2.72,-0.23,2.729706944
26/08/2019 06:00,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.49,0,2.49,0,0,0,2.49,0,2.49,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,2.77,-0.23,2.779532335,0,0,0,2.77,-0.23,2.779532335
26/08/2019 06:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,2.66,-0.32,2.679178979,0,0,0,2.66,-0.32,2.679178979
26/08/2019 07:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.73,0,2.73,0,0,0,2.73,0,2.73,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,2.88,-0.24,2.889982699,0,0,0,2.88,-0.24,2.889982699
26/08/2019 07:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.98,0,2.98,0,0,0,2.98,0,2.98,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,2.99,-0.28,3.00308175,0,0,0,2.99,-0.28,3.00308175
26/08/2019 08:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.21,0,3.21,0,0,0,3.21,0,3.21,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,3.22,-0.22,3.227506778,0,0,0,3.22,-0.22,3.227506778
26/08/2019 08:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.43,0,3.43,0,0,0,3.43,0,3.43,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.43,-0.22,3.437048152,0,0,0,3.43,-0.22,3.437048152
26/08/2019 09:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.57096,0.00028,3.570960011,0.00096,0.00028,0.001,3.57,0,3.57,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,3.56,-0.22,3.566791275,0,0,0,3.56,-0.22,3.566791275
26/08/2019 09:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.70192,0.00056,3.701920042,0.00192,0.00056,0.002,3.7,0,3.7,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,5.86656,0.36608,5.877970806,2.14656,0.62608,2.236,3.72,-0.26,3.729074952
26/08/2019 10:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.78576,0.00168,3.785760373,0.00576,0.00168,0.006,3.78,0,3.78,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,7.034,0.692,7.067957272,3.264,0.952,3.4,3.77,-0.26,3.778954882
26/08/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.89672,0.00196,3.896720493,0.00672,0.00196,0.007,3.89,0,3.89,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,8.29224,1.01732,8.354411062,4.48224,1.30732,4.669,3.81,-0.29,3.821020806
26/08/2019 11:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.82768,0.00224,3.827680655,0.00768,0.00224,0.008,3.82,0,3.82,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,10.91,1.71,11.043197,6.96,2.03,7.25,3.95,-0.32,3.962940827
26/08/2019 11:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.71536,0.00448,3.715362701,0.01536,0.00448,0.016,3.7,0,3.7,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,16.80248,3.38864,17.14077639,12.85248,3.74864,13.388,3.95,-0.36,3.966371137
26/08/2019 12:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.67112,0.00616,3.671125168,0.02112,0.00616,0.022,3.65,0,3.65,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,24.58456,5.51508,25.19556901,20.55456,5.99508,21.411,4.03,-0.48,4.058484939
26/08/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.56688,0.00784,3.566888616,0.02688,0.00784,0.028,3.54,0,3.54,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,25.83208,5.86644,26.48983721,21.86208,6.37644,22.773,3.97,-0.51,4.002624139
26/08/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.56784,0.00812,3.56784924,0.02784,0.00812,0.029,3.54,0,3.54,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,24.4524,5.5632,25.07726181,20.5824,6.0032,21.44,3.87,-0.44,3.894932605
26/08/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.4788,0.0084,3.478810141,0.0288,0.0084,0.03,3.45,0,3.45,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,24.2144,5.3542,24.79928678,20.1744,5.8842,21.015,4.04,-0.53,4.074616546
26/08/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.4788,0.0084,3.478810141,0.0288,0.0084,0.03,3.45,0,3.45,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,24.02432,5.29876,24.6017237,19.98432,5.82876,20.817,4.04,-0.53,4.074616546
26/08/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.45304,0.00672,3.453046539,0.02304,0.00672,0.024,3.43,0,3.43,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,23.3064,5.0652,23.85046188,19.2864,5.6252,20.09,4.02,-0.56,4.058817562
26/08/2019 15:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.45304,0.00672,3.453046539,0.02304,0.00672,0.024,3.43,0,3.43,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,21.83464,4.58552,22.31095017,17.74464,5.17552,18.484,4.09,-0.59,4.132335901
26/08/2019 15:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.50304,0.00672,3.503046446,0.02304,0.00672,0.024,3.48,0,3.48,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,20.49808,4.22444,20.92885991,16.43808,4.79444,17.123,4.06,-0.57,4.099817069
26/08/2019 16:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.65208,0.00644,3.652085678,0.02208,0.00644,0.023,3.63,0,3.63,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,18.49552,3.64036,18.85037085,14.43552,4.21036,15.037,4.06,-0.57,4.099817069
26/08/2019 16:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.75632,0.00476,3.756323016,0.01632,0.00476,0.017,3.74,0,3.74,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,16.68512,3.22316,16.99358673,12.76512,3.72316,13.297,3.92,-0.5,3.951759102
26/08/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.87536,0.00448,3.875362589,0.01536,0.00448,0.016,3.86,0,3.86,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,15.07448,2.74464,15.32230387,11.12448,3.24464,11.588,3.95,-0.5,3.98151981
26/08/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.14152,0.00336,4.141521363,0.01152,0.00336,0.012,4.13,0,4.13,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,13.5628,2.2804,13.75317302,9.5328,2.7804,9.93,4.03,-0.5,4.060898915
26/08/2019 18:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.29576,0.00168,4.295760329,0.00576,0.00168,0.006,4.29,0,4.29,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,9.94448,1.23964,10.02144649,5.96448,1.73964,6.213,3.98,-0.5,4.011284084
26/08/2019 18:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.35384,0.00112,4.353840144,0.00384,0.00112,0.004,4.35,0,4.35,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,7.31648,0.49064,7.3329126,3.39648,0.99064,3.538,3.92,-0.5,3.951759102
26/08/2019 19:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.18288,0.00084,4.182880084,0.00288,0.00084,0.003,4.18,0,4.18,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,4.152,-0.424,4.173593176,0.192,0.056,0.2,3.96,-0.48,3.988984833
26/08/2019 19:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.05,0,4.05,0,0,0,4.05,0,4.05,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.91,-0.48,3.939352739,0,0,0,3.91,-0.48,3.939352739
26/08/2019 20:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.05,0,4.05,0,0,0,4.05,0,4.05,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.82,-0.43,3.844125388,0,0,0,3.82,-0.43,3.844125388
26/08/2019 20:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.02,0,4.02,0,0,0,4.02,0,4.02,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.82,-0.35,3.836000521,0,0,0,3.82,-0.35,3.836000521
26/08/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.14192,0.00056,4.141920038,0.00192,0.00056,0.002,4.14,0,4.14,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,4.03,-0.37,4.046949468,0,0,0,4.03,-0.37,4.046949468
26/08/2019 21:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.95288,0.00084,3.952880089,0.00288,0.00084,0.003,3.95,0,3.95,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,3.83,-0.34,3.845061768,0,0,0,3.83,-0.34,3.845061768
26/08/2019 22:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.74,0,3.74,0,0,0,3.74,0,3.74,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,3.76,-0.36,3.777194726,0,0,0,3.76,-0.36,3.777194726
26/08/2019 22:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.46,0,3.46,0,0,0,3.46,0,3.46,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.43,-0.27,3.440610411,0,0,0,3.43,-0.27,3.440610411
26/08/2019 23:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.27,0,3.27,0,0,0,3.27,0,3.27,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3.26,-0.27,3.271161873,0,0,0,3.26,-0.27,3.271161873
26/08/2019 23:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.01,0,3.01,0,0,0,3.01,0,3.01,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.13,-0.27,3.141623784,0,0,0,3.13,-0.27,3.141623784
27/08/2019 00:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.79,0,2.79,0,0,0,2.79,0,2.79,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.06,-0.22,3.067898303,0,0,0,3.06,-0.22,3.067898303
27/08/2019 00:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66,0,0,0,0,0,0,0,0,0,2.93,-0.22,2.938247777,0,0,0,2.93,-0.22,2.938247777
27/08/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0,0,0,0,0,0,0,0,0,2.85,-0.22,2.858478616,0,0,0,2.85,-0.22,2.858478616
27/08/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.5,0,2.5,0,0,0,2.5,0,2.5,0,0,0,0,0,0,0,0,0,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
27/08/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0,0,0,0,0,0,0,0,0,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
27/08/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0,0,0,0,0,0,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77
27/08/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0,0,0,0,0,0,0,0,0,2.77,-0.22,2.778722728,0,0,0,2.77,-0.22,2.778722728
27/08/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.48,0,2.48,0,0,0,2.48,0,2.48,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,2.75,-0.22,2.758785965,0,0,0,2.75,-0.22,2.758785965
27/08/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.48,0,2.48,0,0,0,2.48,0,2.48,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,2.73,0,2.73,0,0,0,2.73,0,2.73
27/08/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.48,0,2.48,0,0,0,2.48,0,2.48,0,0,0,0,0,0,0,0,0,2.73,-0.22,2.738850124,0,0,0,2.73,-0.22,2.738850124
27/08/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.48,0,2.48,0,0,0,2.48,0,2.48,0,0,0,0,0,0,0,0,0,2.73,-0.22,2.738850124,0,0,0,2.73,-0.22,2.738850124
27/08/2019 05:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0,0,0,0,0,0,0,0,0,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
27/08/2019 06:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74,0,0,0,0,0,0,0,0,0,3.06,-0.22,3.067898303,0,0,0,3.06,-0.22,3.067898303
27/08/2019 06:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.01,0,3.01,0,0,0,3.01,0,3.01,0,0,0,0,0,0,0,0,0,3.18,-0.26,3.190611227,0,0,0,3.18,-0.26,3.190611227
27/08/2019 07:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.29,0,3.29,0,0,0,3.29,0,3.29,0,0,0,0,0,0,0,0,0,3.57,-0.31,3.583434107,0,0,0,3.57,-0.31,3.583434107
27/08/2019 07:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.71,0,3.71,0,0,0,3.71,0,3.71,0,0,0,0,0,0,0,0,0,3.78,-0.33,3.794377419,0,0,0,3.78,-0.33,3.794377419
27/08/2019 08:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.07,0,4.07,0,0,0,4.07,0,4.07,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.12,-0.47,4.146721597,0,0,0,4.12,-0.47,4.146721597
27/08/2019 08:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.29192,0.00056,4.291920037,0.00192,0.00056,0.002,4.29,0,4.29,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.35,-0.51,4.379794516,0,0,0,4.35,-0.51,4.379794516
27/08/2019 09:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.47768,0.00224,4.47768056,0.00768,0.00224,0.008,4.47,0,4.47,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.64,-0.61,4.679925213,0,0,0,4.64,-0.61,4.679925213
27/08/2019 09:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.69152,0.22336,4.696833997,0.01152,0.00336,0.012,4.68,0.22,4.685168087,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,4.77,-0.64,4.8127435,0,0,0,4.77,-0.64,4.8127435
27/08/2019 10:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.75248,0.00364,4.752481394,0.01248,0.00364,0.013,4.74,0,4.74,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,4.85,-0.59,4.885754804,0,0,0,4.85,-0.59,4.885754804
27/08/2019 10:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.64728,0.00504,4.647282733,0.01728,0.00504,0.018,4.63,0,4.63,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,7.7808,0.2094,7.783617218,2.9808,0.8694,3.105,4.8,-0.66,4.845162536
27/08/2019 11:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.6492,0.2256,4.654670343,0.0192,0.0056,0.02,4.63,0.22,4.635223835,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,9.48568,0.61624,9.505676031,4.61568,1.34624,4.808,4.87,-0.73,4.924408594
