Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
27/08/2019 11:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.674,0.227,4.679509055,0.024,0.007,0.025,4.65,0.22,4.655201392,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,10.91808,1.01944,10.96557015,5.99808,1.74944,6.248,4.92,-0.73,4.973861679
27/08/2019 12:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.76208,0.22644,4.767460645,0.02208,0.00644,0.023,4.74,0.22,4.745102739,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,10.90712,0.90416,10.9445316,5.87712,1.71416,6.122,5.03,-0.81,5.094801272
27/08/2019 12:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.83208,0.22644,4.837382784,0.02208,0.00644,0.023,4.81,0.22,4.815028557,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,12.25464,1.21052,12.31428277,7.06464,2.06052,7.359,5.19,-0.85,5.259144417
27/08/2019 13:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.79112,0.22616,4.796454857,0.02112,0.00616,0.022,4.77,0.22,4.77507068,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,8.8412,0.1516,8.842499647,3.5712,1.0416,3.72,5.27,-0.89,5.344623467
27/08/2019 13:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.83632,0.25476,4.843025274,0.01632,0.00476,0.017,4.82,0.25,4.826479048,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,7.99928,-0.09396,7.999831811,2.72928,0.79604,2.843,5.27,-0.89,5.344623467
27/08/2019 14:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.7692,0.2256,4.774532857,0.0192,0.0056,0.02,4.75,0.22,4.755092008,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,6.47832,-0.51424,6.498697777,1.28832,0.37576,1.342,5.19,-0.89,5.265757305
27/08/2019 14:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.92056,0.22308,4.925614216,0.01056,0.00308,0.011,4.91,0.22,4.914926246,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,7.48872,-0.31704,7.495428046,2.23872,0.65296,2.332,5.25,-0.97,5.338857556
27/08/2019 15:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.02192,0.22056,5.026761104,0.00192,0.00056,0.002,5.02,0.22,5.024818405,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,5.21,-0.88,5.283795984,0,0,0,5.21,-0.88,5.283795984
27/08/2019 15:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.08096,0.22028,5.085732769,0.00096,0.00028,0.001,5.08,0.22,5.084761548,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,5.25,-0.82,5.313652228,0,0,0,5.25,-0.82,5.313652228
27/08/2019 16:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.08096,0.22028,5.085732769,0.00096,0.00028,0.001,5.08,0.22,5.084761548,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,5.25,-0.86,5.319971804,0,0,0,5.25,-0.86,5.319971804
27/08/2019 16:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,5.26,0.22,5.26459875,0,0,0,5.26,0.22,5.26459875,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,5.21,-0.77,5.266592826,0,0,0,5.21,-0.77,5.266592826
27/08/2019 17:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.0896,0.0028,5.08960077,0.0096,0.0028,0.01,5.08,0,5.08,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,5.364,-0.588,5.396131948,0.384,0.112,0.4,4.98,-0.7,5.028956154
27/08/2019 17:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.15288,0.00084,5.152880068,0.00288,0.00084,0.003,5.15,0,5.15,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,7.23336,0.00348,7.233360837,2.34336,0.68348,2.441,4.89,-0.68,4.937053777
27/08/2019 18:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.11,0,5.11,0,0,0,5.11,0,5.11,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,5.15912,-0.49484,5.182797102,0.42912,0.12516,0.447,4.73,-0.62,4.770461194
27/08/2019 18:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.94,0,4.94,0,0,0,4.94,0,4.94,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,4.984,-0.508,5.009822352,0.384,0.112,0.4,4.6,-0.62,4.641594554
27/08/2019 19:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.85,0,4.85,0,0,0,4.85,0,4.85,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.5,-0.55,4.533486517,0,0,0,4.5,-0.55,4.533486517
27/08/2019 19:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.59,0,4.59,0,0,0,4.59,0,4.59,0,0,0,0,0,0,0,0,0,4.28,-0.49,4.307957753,0,0,0,4.28,-0.49,4.307957753
27/08/2019 20:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.46,0,4.46,0,0,0,4.46,0,4.46,0,0,0,0,0,0,0,0,0,4.3,-0.49,4.327828555,0,0,0,4.3,-0.49,4.327828555
27/08/2019 20:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.29,0,4.29,0,0,0,4.29,0,4.29,0,0,0,0,0,0,0,0,0,4.23,-0.4,4.248870438,0,0,0,4.23,-0.4,4.248870438
27/08/2019 21:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.2,0,4.2,0,0,0,4.2,0,4.2,0,0,0,0,0,0,0,0,0,4.27,-0.43,4.29159644,0,0,0,4.27,-0.43,4.29159644
27/08/2019 21:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.05,0,4.05,0,0,0,4.05,0,4.05,0,0,0,0,0,0,0,0,0,4,-0.36,4.016167327,0,0,0,4,-0.36,4.016167327
27/08/2019 22:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.82288,0.00084,3.822880092,0.00288,0.00084,0.003,3.82,0,3.82,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,4.03,-0.41,4.05080239,0,0,0,4.03,-0.41,4.05080239
27/08/2019 22:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.56192,0.00056,3.561920044,0.00192,0.00056,0.002,3.56,0,3.56,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,3.66,-0.33,3.674846936,0,0,0,3.66,-0.33,3.674846936
27/08/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.32,0,3.32,0,0,0,3.32,0,3.32,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,3.55,-0.37,3.569229609,0,0,0,3.55,-0.37,3.569229609
27/08/2019 23:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.03,0,3.03,0,0,0,3.03,0,3.03,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,3.35,-0.3,3.363406012,0,0,0,3.35,-0.3,3.363406012
28/08/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.81,0,2.81,0,0,0,2.81,0,2.81,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,3.16,-0.25,3.169873815,0,0,0,3.16,-0.25,3.169873815
28/08/2019 00:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,3.05,-0.23,3.058659837,0,0,0,3.05,-0.23,3.058659837
28/08/2019 01:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.62,0,2.62,0,0,0,2.62,0,2.62,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,2.98,-0.23,2.98886266,0,0,0,2.98,-0.23,2.98886266
28/08/2019 01:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.54,0,2.54,0,0,0,2.54,0,2.54,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,2.91,-0.23,2.919075196,0,0,0,2.91,-0.23,2.919075196
28/08/2019 02:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,2.89,-0.23,2.899137803,0,0,0,2.89,-0.23,2.899137803
28/08/2019 02:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,2.81,-0.23,2.819397099,0,0,0,2.81,-0.23,2.819397099
28/08/2019 03:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.48,0,2.48,0,0,0,2.48,0,2.48,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.78,-0.23,2.789498163,0,0,0,2.78,-0.23,2.789498163
28/08/2019 03:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.51,0,2.51,0,0,0,2.51,0,2.51,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,2.78,-0.23,2.789498163,0,0,0,2.78,-0.23,2.789498163
28/08/2019 04:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.51,0,2.51,0,0,0,2.51,0,2.51,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.76,-0.23,2.769566753,0,0,0,2.76,-0.23,2.769566753
28/08/2019 04:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.44,0,2.44,0,0,0,2.44,0,2.44,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,2.75,-0.23,2.75960142,0,0,0,2.75,-0.23,2.75960142
28/08/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.49,0,2.49,0,0,0,2.49,0,2.49,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,2.84,-0.23,2.849298159,0,0,0,2.84,-0.23,2.849298159
28/08/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,2.92,-0.23,2.929044213,0,0,0,2.92,-0.23,2.929044213
28/08/2019 06:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.8,0,2.8,0,0,0,2.8,0,2.8,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,3.11,-0.23,3.118493226,0,0,0,3.11,-0.23,3.118493226
28/08/2019 06:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.06,0,3.06,0,0,0,3.06,0,3.06,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,3.32,-0.27,3.330960822,0,0,0,3.32,-0.27,3.330960822
28/08/2019 07:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.36,0,3.36,0,0,0,3.36,0,3.36,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,3.78,-0.38,3.799052513,0,0,0,3.78,-0.38,3.799052513
28/08/2019 07:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.81,0,3.81,0,0,0,3.81,0,3.81,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,3.96,-0.36,3.976329966,0,0,0,3.96,-0.36,3.976329966
28/08/2019 08:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.99192,0.00056,3.991920039,0.00192,0.00056,0.002,3.99,0,3.99,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,4.23,-0.5,4.259448321,0,0,0,4.23,-0.5,4.259448321
28/08/2019 08:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.39384,0.22112,4.399400414,0.00384,0.00112,0.004,4.39,0.22,4.395509072,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,4.49,-0.5,4.517753867,0,0,0,4.49,-0.5,4.517753867
28/08/2019 09:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.52016,0.00588,4.520163824,0.02016,0.00588,0.021,4.5,0,4.5,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,4.8,-0.57,4.833725271,0,0,0,4.8,-0.57,4.833725271
28/08/2019 09:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.64552,0.29036,4.654585374,0.03552,0.01036,0.037,4.61,0.28,4.618495426,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,4.8,-0.57,4.833725271,0,0,0,4.8,-0.57,4.833725271
28/08/2019 10:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.69056,0.23308,4.696347453,0.01056,0.00308,0.011,4.68,0.23,4.685648301,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,5.21,-0.78,5.268064161,0,0,0,5.21,-0.78,5.268064161
28/08/2019 10:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.82744,0.38092,4.842445353,0.03744,0.01092,0.039,4.79,0.37,4.804268935,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,5.29,-0.81,5.35165395,0,0,0,5.29,-0.81,5.35165395
28/08/2019 11:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.004,0.227,5.009146135,0.024,0.007,0.025,4.98,0.22,4.984857069,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,5.29,-0.78,5.347195527,0,0,0,5.29,-0.78,5.347195527
28/08/2019 11:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.16096,0.22028,5.165658854,0.00096,0.00028,0.001,5.16,0.22,5.164687793,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,5.33,-0.68,5.373202025,0,0,0,5.33,-0.68,5.373202025
28/08/2019 12:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.11192,0.00056,5.111920031,0.00192,0.00056,0.002,5.11,0,5.11,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,5.43,-0.8,5.48861549,0,0,0,5.43,-0.8,5.48861549
28/08/2019 12:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.18192,0.00056,5.18192003,0.00192,0.00056,0.002,5.18,0,5.18,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,5.33,-0.73,5.379758359,0,0,0,5.33,-0.73,5.379758359
28/08/2019 13:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.06096,0.00028,5.060960008,0.00096,0.00028,0.001,5.06,0,5.06,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,5.35,-0.73,5.399574057,0,0,0,5.35,-0.73,5.399574057
28/08/2019 13:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.91096,0.00028,4.910960008,0.00096,0.00028,0.001,4.91,0,4.91,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,5.24,-0.69,5.285234148,0,0,0,5.24,-0.69,5.285234148
28/08/2019 14:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.91288,0.00084,4.912880072,0.00288,0.00084,0.003,4.91,0,4.91,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,5.14,-0.69,5.186106439,0,0,0,5.14,-0.69,5.186106439
28/08/2019 14:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.89096,0.00028,4.890960008,0.00096,0.00028,0.001,4.89,0,4.89,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,5.33,-0.85,5.397351202,0,0,0,5.33,-0.85,5.397351202
28/08/2019 15:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.82,0,4.82,0,0,0,4.82,0,4.82,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,5.13,-0.73,5.181679264,0,0,0,5.13,-0.73,5.181679264
28/08/2019 15:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.85384,0.00112,4.853840129,0.00384,0.00112,0.004,4.85,0,4.85,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,4.98,-0.65,5.022240536,0,0,0,4.98,-0.65,5.022240536
28/08/2019 16:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.93192,0.00056,4.931920032,0.00192,0.00056,0.002,4.93,0,4.93,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,5.01,-0.63,5.049455416,0,0,0,5.01,-0.63,5.049455416
28/08/2019 16:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.99,0,4.99,0,0,0,4.99,0,4.99,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,5.01,-0.63,5.049455416,0,0,0,5.01,-0.63,5.049455416
28/08/2019 17:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.18096,0.00028,5.180960008,0.00096,0.00028,0.001,5.18,0,5.18,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,4.98,-0.53,5.008123401,0,0,0,4.98,-0.53,5.008123401
28/08/2019 17:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.23,0,5.23,0,0,0,5.23,0,5.23,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,4.81,-0.5,4.8359177,0,0,0,4.81,-0.5,4.8359177
28/08/2019 18:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.19288,0.00084,5.192880068,0.00288,0.00084,0.003,5.19,0,5.19,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,4.55,-0.44,4.571225219,0,0,0,4.55,-0.44,4.571225219
28/08/2019 18:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.06192,0.00056,5.061920031,0.00192,0.00056,0.002,5.06,0,5.06,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,4.38,-0.44,4.402044979,0,0,0,4.38,-0.44,4.402044979
28/08/2019 19:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.85,0,4.85,0,0,0,4.85,0,4.85,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,4.13,-0.34,4.143971525,0,0,0,4.13,-0.34,4.143971525
28/08/2019 19:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.58,0,4.58,0,0,0,4.58,0,4.58,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.95,-0.25,3.957903485,0,0,0,3.95,-0.25,3.957903485
28/08/2019 20:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.36,0,4.36,0,0,0,4.36,0,4.36,0,0,0,0,0,0,0,0,0,3.79,-0.25,3.798236433,0,0,0,3.79,-0.25,3.798236433
28/08/2019 20:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.25,0,4.25,0,0,0,4.25,0,4.25,0,0,0,0,0,0,0,0,0,3.91,-0.29,3.920739726,0,0,0,3.91,-0.29,3.920739726
28/08/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.17,0,4.17,0,0,0,4.17,0,4.17,0,0,0,0,0,0,0,0,0,3.97,-0.29,3.980577847,0,0,0,3.97,-0.29,3.980577847
28/08/2019 21:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.97,0,3.97,0,0,0,3.97,0,3.97,0,0,0,0,0,0,0,0,0,3.75,-0.26,3.759002527,0,0,0,3.75,-0.26,3.759002527
28/08/2019 22:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.75,0,3.75,0,0,0,3.75,0,3.75,0,0,0,0,0,0,0,0,0,3.65,-0.26,3.659248557,0,0,0,3.65,-0.26,3.659248557
28/08/2019 22:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.54,0,3.54,0,0,0,3.54,0,3.54,0,0,0,0,0,0,0,0,0,3.47,-0.26,3.479727001,0,0,0,3.47,-0.26,3.479727001
28/08/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.31,0,3.31,0,0,0,3.31,0,3.31,0,0,0,0,0,0,0,0,0,3.3,-0.22,3.307325203,0,0,0,3.3,-0.22,3.307325203
28/08/2019 23:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.01,0,3.01,0,0,0,3.01,0,3.01,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.14,-0.22,3.147697571,0,0,0,3.14,-0.22,3.147697571
29/08/2019 00:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.79,0,2.79,0,0,0,2.79,0,2.79,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,2.97,-0.22,2.978137002,0,0,0,2.97,-0.22,2.978137002
29/08/2019 00:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,2.88,-0.22,2.888390555,0,0,0,2.88,-0.22,2.888390555
29/08/2019 01:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.56,0,2.56,0,0,0,2.56,0,2.56,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
29/08/2019 01:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77
29/08/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77
29/08/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71
29/08/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.49,0,2.49,0,0,0,2.49,0,2.49,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71
29/08/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71
29/08/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67
29/08/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.51,0,2.51,0,0,0,2.51,0,2.51,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64
29/08/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.54,0,2.54,0,0,0,2.54,0,2.54,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,2.64,0.09,2.641533645,0,0,0,2.64,0.09,2.641533645
29/08/2019 05:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,2.68,0.2,2.687452325,0,0,0,2.68,0.2,2.687452325
29/08/2019 06:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.81,0,2.81,0,0,0,2.81,0,2.81,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,2.96,0.03,2.960152023,0,0,0,2.96,0.03,2.960152023
29/08/2019 06:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.06,0,3.06,0,0,0,3.06,0,3.06,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,3.14,-0.24,3.149158618,0,0,0,3.14,-0.24,3.149158618
29/08/2019 07:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.33,0,3.33,0,0,0,3.33,0,3.33,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,3.56,-0.3,3.572618088,0,0,0,3.56,-0.3,3.572618088
29/08/2019 07:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.83,0,3.83,0,0,0,3.83,0,3.83,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,3.84,-0.33,3.854153604,0,0,0,3.84,-0.33,3.854153604
29/08/2019 08:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.05096,0.00028,4.05096001,0.00096,0.00028,0.001,4.05,0,4.05,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,4.09,-0.45,4.114681033,0,0,0,4.09,-0.45,4.114681033
29/08/2019 08:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.2548,0.0014,4.25480023,0.0048,0.0014,0.005,4.25,0,4.25,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,4.38,-0.49,4.407323451,0,0,0,4.38,-0.49,4.407323451
29/08/2019 09:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.38864,0.00252,4.388640724,0.00864,0.00252,0.009,4.38,0,4.38,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,4.65,-0.54,4.681249833,0,0,0,4.65,-0.54,4.681249833
29/08/2019 09:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.48824,0.00532,4.488243153,0.01824,0.00532,0.019,4.47,0,4.47,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,4.74,-0.54,4.770660332,0,0,0,4.74,-0.54,4.770660332
29/08/2019 10:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.51112,0.28616,4.520187076,0.02112,0.00616,0.022,4.49,0.28,4.498722041,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,4.76,-0.57,4.794006675,0,0,0,4.76,-0.57,4.794006675
29/08/2019 10:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.50392,0.45156,4.52649995,0.07392,0.02156,0.077,4.43,0.43,4.450820149,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,5.18912,-0.48484,5.21172104,0.42912,0.12516,0.447,4.76,-0.61,4.798926963
29/08/2019 11:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.58064,0.41352,4.599267507,0.08064,0.02352,0.084,4.5,0.39,4.516868384,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,4.91,-0.59,4.945321021,0,0,0,4.91,-0.59,4.945321021
29/08/2019 11:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.71488,0.36184,4.728744188,0.07488,0.02184,0.078,4.64,0.34,4.65244022,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,4.93,-0.59,4.965178748,0,0,0,4.93,-0.59,4.965178748
29/08/2019 12:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.56408,0.33744,4.576537119,0.09408,0.02744,0.098,4.47,0.31,4.480736547,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,5.47912,-0.71484,5.52555447,0.42912,0.12516,0.447,5.05,-0.84,5.119384729
29/08/2019 12:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.6472,0.3696,4.661874301,0.0672,0.0196,0.07,4.58,0.35,4.593353894,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,7.37872,-0.16704,7.38061049,2.23872,0.65296,2.332,5.14,-0.82,5.204997598
29/08/2019 13:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.52392,0.36156,4.538345271,0.07392,0.02156,0.077,4.45,0.34,4.462969863,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0,0,0,4.93,-0.71,4.980863379,0,0,0,4.93,-0.71,4.980863379
29/08/2019 13:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.4888,0.3834,4.505143838,0.1488,0.0434,0.155,4.34,0.34,4.353297601,0.31488,0.09184,0.328,0.31488,0.09184,0.328,0,0,0,4.78,-0.62,4.820041494,0,0,0,4.78,-0.62,4.820041494
29/08/2019 14:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.45888,0.40884,4.477584282,0.09888,0.02884,0.103,4.36,0.38,4.376528304,0.32832,0.09576,0.342,0.32832,0.09576,0.342,0,0,0,5.032,-0.634,5.071782724,0.192,0.056,0.2,4.84,-0.69,4.88893649
29/08/2019 14:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.5176,0.3968,4.534992834,0.0576,0.0168,0.06,4.46,0.38,4.476159068,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,5.324,-0.578,5.355283373,0.384,0.112,0.4,4.94,-0.69,4.987955493
29/08/2019 15:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.49424,0.36332,4.508901707,0.11424,0.03332,0.119,4.38,0.33,4.392413915,0.33216,0.09688,0.346,0.33216,0.09688,0.346,0,0,0,7.2188,-0.0916,7.219381137,2.1888,0.6384,2.28,5.03,-0.73,5.082696135
29/08/2019 15:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.4616,0.3738,4.477231399,0.0816,0.0238,0.085,4.38,0.35,4.393961766,0.36288,0.10584,0.378,0.36288,0.10584,0.378,0,0,0,4.89,-0.7,4.939848176,0,0,0,4.89,-0.7,4.939848176
29/08/2019 16:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.63024,0.37632,4.645507421,0.09024,0.02632,0.094,4.54,0.35,4.553471203,0.3072,0.0896,0.32,0.3072,0.0896,0.32,0,0,0,5.92392,-0.32844,5.933017866,1.03392,0.30156,1.077,4.89,-0.63,4.930415804
29/08/2019 16:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.89352,0.37436,4.907818599,0.08352,0.02436,0.087,4.81,0.35,4.822717077,0.31392,0.09156,0.327,0.31392,0.09156,0.327,0,0,0,5.01,-0.63,5.049455416,0,0,0,5.01,-0.63,5.049455416
29/08/2019 17:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.99704,0.36372,5.010259574,0.04704,0.01372,0.049,4.95,0.35,4.96235831,0.30144,0.08792,0.314,0.30144,0.08792,0.314,0,0,0,5.06,-0.65,5.101578187,0,0,0,5.06,-0.65,5.101578187
29/08/2019 17:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.97784,0.32812,4.988642481,0.02784,0.00812,0.029,4.95,0.32,4.96033265,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,4.9,-0.57,4.933041658,0,0,0,4.9,-0.57,4.933041658
29/08/2019 18:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.96088,0.30484,4.970237198,0.05088,0.01484,0.053,4.91,0.29,4.918556699,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,4.85168,-0.40076,4.868203714,0.27168,0.07924,0.283,4.58,-0.48,4.605084147
29/08/2019 18:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.87568,0.30624,4.885287955,0.05568,0.01624,0.058,4.82,0.29,4.828716185,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,4.28,-0.35,4.294286902,0,0,0,4.28,-0.35,4.294286902
29/08/2019 19:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.71368,0.30024,4.723232283,0.10368,0.03024,0.108,4.61,0.27,4.617899956,0.38688,0.11284,0.403,0.38688,0.11284,0.403,0,0,0,4.22,-0.32,4.23211531,0,0,0,4.22,-0.32,4.23211531
29/08/2019 19:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.69784,0.22812,4.70337532,0.02784,0.00812,0.029,4.67,0.22,4.675179141,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,4.14,-0.29,4.150144576,0,0,0,4.14,-0.29,4.150144576
29/08/2019 20:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.51096,0.00028,4.510960009,0.00096,0.00028,0.001,4.51,0,4.51,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.97,-0.29,3.980577847,0,0,0,3.97,-0.29,3.980577847
29/08/2019 20:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.3196,0.0028,4.319600907,0.0096,0.0028,0.01,4.31,0,4.31,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.03,-0.25,4.037746896,0,0,0,4.03,-0.25,4.037746896
29/08/2019 21:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.2936,0.2898,4.303369029,0.0336,0.0098,0.035,4.26,0.28,4.269191961,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,4.01,-0.25,4.01778546,0,0,0,4.01,-0.25,4.01778546
29/08/2019 21:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.04344,0.00392,4.0434419,0.01344,0.00392,0.014,4.03,0,4.03,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,3.86,-0.25,3.868087383,0,0,0,3.86,-0.25,3.868087383
29/08/2019 22:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.70096,0.00028,3.700960011,0.00096,0.00028,0.001,3.7,0,3.7,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,3.86,-0.32,3.873241536,0,0,0,3.86,-0.32,3.873241536
29/08/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.38192,0.00056,3.381920046,0.00192,0.00056,0.002,3.38,0,3.38,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,3.46,-0.24,3.468313711,0,0,0,3.46,-0.24,3.468313711
29/08/2019 23:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.14,0,3.14,0,0,0,3.14,0,3.14,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,3.32,-0.24,3.328663395,0,0,0,3.32,-0.24,3.328663395
29/08/2019 23:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.87096,0.00028,2.870960014,0.00096,0.00028,0.001,2.87,0,2.87,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.18,-0.24,3.189043744,0,0,0,3.18,-0.24,3.189043744
30/08/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.6548,0.0014,2.654800369,0.0048,0.0014,0.005,2.65,0,2.65,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,3.03,-0.25,3.040296038,0,0,0,3.03,-0.25,3.040296038
30/08/2019 00:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.51384,0.00112,2.513840249,0.00384,0.00112,0.004,2.51,0,2.51,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.85,-0.22,2.858478616,0,0,0,2.85,-0.22,2.858478616
30/08/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.434,0.007,2.434010066,0.024,0.007,0.025,2.41,0,2.41,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,2.85,-0.22,2.858478616,0,0,0,2.85,-0.22,2.858478616
30/08/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.37248,0.00364,2.372482792,0.01248,0.00364,0.013,2.36,0,2.36,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
30/08/2019 02:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.40384,0.00112,2.403840261,0.00384,0.00112,0.004,2.4,0,2.4,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,2.82,-0.22,2.828568543,0,0,0,2.82,-0.22,2.828568543
30/08/2019 02:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.40384,0.00112,2.403840261,0.00384,0.00112,0.004,2.4,0,2.4,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,2.75,-0.22,2.758785965,0,0,0,2.75,-0.22,2.758785965
30/08/2019 03:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.36072,0.00896,2.360737004,0.03072,0.00896,0.032,2.33,0,2.33,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.73,-0.22,2.738850124,0,0,0,2.73,-0.22,2.738850124
30/08/2019 03:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.35208,0.00644,2.352088816,0.02208,0.00644,0.023,2.33,0,2.33,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,2.73,-0.22,2.738850124,0,0,0,2.73,-0.22,2.738850124
30/08/2019 04:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.32592,0.00756,2.325932286,0.02592,0.00756,0.027,2.3,0,2.3,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71
30/08/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.294,0.007,2.29401068,0.024,0.007,0.025,2.27,0,2.27,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71
30/08/2019 05:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.28824,0.00532,2.288246184,0.01824,0.00532,0.019,2.27,0,2.27,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71
30/08/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.3844,0.0042,2.384403699,0.0144,0.0042,0.015,2.37,0,2.37,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
30/08/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.6588,0.0084,2.658813269,0.0288,0.0084,0.03,2.63,0,2.63,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,3.1,-0.22,3.107796647,0,0,0,3.1,-0.22,3.107796647
30/08/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.00688,0.00784,3.006890221,0.02688,0.00784,0.028,2.98,0,2.98,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,3.28,-0.25,3.289513642,0,0,0,3.28,-0.25,3.289513642
30/08/2019 07:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.24056,0.00308,3.240561464,0.01056,0.00308,0.011,3.23,0,3.23,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.64,-0.33,3.65492818,0,0,0,3.64,-0.33,3.65492818
30/08/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.74864,0.00252,3.748640847,0.00864,0.00252,0.009,3.74,0,3.74,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,4.04,-0.42,4.061773012,0,0,0,4.04,-0.42,4.061773012
30/08/2019 08:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.03768,0.00224,4.037680621,0.00768,0.00224,0.008,4.03,0,4.03,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,4.36,-0.56,4.395816193,0,0,0,4.36,-0.56,4.395816193
30/08/2019 08:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.20592,0.30756,4.217150246,0.02592,0.00756,0.027,4.18,0.3,4.190751723,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.52,-0.56,4.554558156,0,0,0,4.52,-0.56,4.554558156
30/08/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.35552,0.37036,4.371237925,0.03552,0.01036,0.037,4.32,0.36,4.334974048,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,4.72,-0.62,4.760546187,0,0,0,4.72,-0.62,4.760546187
30/08/2019 09:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.59896,0.37428,4.614164995,0.04896,0.01428,0.051,4.55,0.36,4.564219539,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,4.93,-0.66,4.973982308,0,0,0,4.93,-0.66,4.973982308
30/08/2019 10:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.63128,0.37204,4.646199328,0.04128,0.01204,0.043,4.59,0.36,4.604096002,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,5.082,-0.584,5.11544524,0.192,0.056,0.2,4.89,-0.64,4.93170356
30/08/2019 10:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.57384,0.39612,4.590961054,0.12384,0.03612,0.129,4.45,0.36,4.46453805,0.39552,0.11536,0.412,0.39552,0.11536,0.412,0,0,0,6.66024,-0.12368,6.661388264,1.77024,0.51632,1.844,4.89,-0.64,4.93170356
30/08/2019 11:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.5756,0.3508,4.589027784,0.1056,0.0308,0.11,4.47,0.32,4.481439501,0.33312,0.09716,0.347,0.33312,0.09716,0.347,0,0,0,6.6612,-0.2284,6.665114553,1.6512,0.4816,1.72,5.01,-0.71,5.060059288
30/08/2019 11:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.62288,0.39584,4.639796202,0.12288,0.03584,0.128,4.5,0.36,4.514377033,0.42912,0.12516,0.447,0.42912,0.12516,0.447,0,0,0,5.38912,-0.53484,5.415594907,0.42912,0.12516,0.447,4.96,-0.66,5.003718617
30/08/2019 12:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.53424,0.39332,4.551267186,0.11424,0.03332,0.119,4.42,0.36,4.4346364,0.44832,0.13076,0.467,0.44832,0.13076,0.467,0,0,0,11.74672,1.15696,11.80355824,6.60672,1.92696,6.882,5.14,-0.77,5.197355097
30/08/2019 12:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.75504,0.38772,4.770820915,0.09504,0.02772,0.099,4.66,0.36,4.673884894,0.45984,0.13412,0.479,0.45984,0.13412,0.479,0,0,0,9.17192,0.48056,9.18450077,4.08192,1.19056,4.252,5.09,-0.71,5.139280105
30/08/2019 13:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.59368,0.38024,4.609390242,0.10368,0.03024,0.108,4.49,0.35,4.503620766,0.43488,0.12684,0.453,0.43488,0.12684,0.453,0,0,0,6.20936,-0.42352,6.223786693,1.11936,0.32648,1.166,5.09,-0.75,5.144958698
30/08/2019 13:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.44016,0.33088,4.452471493,0.14016,0.04088,0.146,4.3,0.29,4.309767975,0.43968,0.12824,0.458,0.43968,0.12824,0.458,0,0,0,8.6912,0.4716,8.703985524,3.8112,1.1116,3.97,4.88,-0.64,4.921788293
30/08/2019 14:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.38184,0.36012,4.396613265,0.17184,0.05012,0.179,4.21,0.31,4.221397873,0.49056,0.14308,0.511,0.49056,0.14308,0.511,0,0,0,10.8624,1.1832,10.92665072,6.1824,1.8032,6.44,4.68,-0.62,4.720889747
30/08/2019 14:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.32552,0.35536,4.340092626,0.15552,0.04536,0.162,4.17,0.31,4.181506905,0.49152,0.14336,0.512,0.49152,0.14336,0.512,0,0,0,5.34216,-0.38812,5.356240342,0.69216,0.20188,0.721,4.65,-0.59,4.687280662
30/08/2019 15:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.3332,0.3576,4.347930542,0.1632,0.0476,0.17,4.17,0.31,4.181506905,0.45312,0.13216,0.472,0.45312,0.13216,0.472,0,0,0,5.31912,-0.57484,5.350091457,0.42912,0.12516,0.447,4.89,-0.7,4.939848176
30/08/2019 15:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.34472,0.05096,4.345018849,0.17472,0.05096,0.182,4.17,0,4.17,0.45312,0.13216,0.472,0.45312,0.13216,0.472,0,0,0,4.76,-0.57,4.794006675,0,0,0,4.76,-0.57,4.794006675
30/08/2019 16:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.24984,0.45412,4.274033809,0.21984,0.06412,0.229,4.03,0.39,4.048826991,0.47232,0.13776,0.492,0.47232,0.13776,0.492,0,0,0,4.5,-0.48,4.525527594,0,0,0,4.5,-0.48,4.525527594
30/08/2019 16:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.4576,0.3818,4.473920987,0.1776,0.0518,0.185,4.28,0.33,4.292703111,0.41568,0.12124,0.433,0.41568,0.12124,0.433,0,0,0,6.97416,0.23288,6.978047062,2.44416,0.71288,2.546,4.53,-0.48,4.555359481
30/08/2019 17:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.50376,0.32068,4.515162212,0.17376,0.05068,0.181,4.33,0.27,4.338409847,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,10.722,1.266,10.79648276,6.192,1.806,6.45,4.53,-0.54,4.562071898
30/08/2019 17:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.582,0.291,4.591231316,0.072,0.021,0.075,4.51,0.27,4.518074811,0.42048,0.12264,0.438,0.42048,0.12264,0.438,0,0,0,11.87136,1.59248,11.97769514,7.31136,2.13248,7.616,4.56,-0.54,4.591862367
30/08/2019 18:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.55584,0.29212,4.565195746,0.07584,0.02212,0.079,4.48,0.27,4.488128786,0.41088,0.11984,0.428,0.41088,0.11984,0.428,0,0,0,9.37264,1.02952,9.42901331,5.07264,1.47952,5.284,4.3,-0.45,4.323482393
30/08/2019 18:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.52896,0.28428,4.537873268,0.04896,0.01428,0.051,4.48,0.27,4.488128786,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,4.73336,-0.23152,4.739018717,0.54336,0.15848,0.566,4.19,-0.39,4.208111215
30/08/2019 19:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.41656,0.27108,4.424871365,0.10656,0.03108,0.111,4.31,0.24,4.316676963,0.33792,0.09856,0.352,0.33792,0.09856,0.352,0,0,0,4.09,-0.37,4.10670184,0,0,0,4.09,-0.37,4.10670184
30/08/2019 19:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.28072,0.28896,4.2904617,0.03072,0.00896,0.032,4.25,0.28,4.259213542,0.38208,0.11144,0.398,0.38208,0.11144,0.398,0,0,0,4.07,-0.35,4.08502142,0,0,0,4.07,-0.35,4.08502142
30/08/2019 20:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.20096,0.00028,4.200960009,0.00096,0.00028,0.001,4.2,0,4.2,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,3.9,-0.28,3.910038363,0,0,0,3.9,-0.28,3.910038363
30/08/2019 20:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.14576,0.00168,4.14576034,0.00576,0.00168,0.006,4.14,0,4.14,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,3.99,-0.28,3.999812496,0,0,0,3.99,-0.28,3.999812496
30/08/2019 21:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.11344,0.00392,4.113441868,0.01344,0.00392,0.014,4.1,0,4.1,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,3.92,-0.25,3.927963849,0,0,0,3.92,-0.25,3.927963849
30/08/2019 21:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.8592,0.0056,3.859204063,0.0192,0.0056,0.02,3.84,0,3.84,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,3.7,-0.25,3.708436328,0,0,0,3.7,-0.25,3.708436328
30/08/2019 22:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.57744,0.01092,3.577456666,0.03744,0.01092,0.039,3.54,0,3.54,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,3.76,-0.3,3.771949098,0,0,0,3.76,-0.3,3.771949098
30/08/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.3696,0.0028,3.369601163,0.0096,0.0028,0.01,3.36,0,3.36,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,3.51,-0.27,3.520369299,0,0,0,3.51,-0.27,3.520369299
30/08/2019 23:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.15096,0.00028,3.150960012,0.00096,0.00028,0.001,3.15,0,3.15,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,3.24,-0.22,3.247460546,0,0,0,3.24,-0.22,3.247460546
30/08/2019 23:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.89632,0.00476,2.896323911,0.01632,0.00476,0.017,2.88,0,2.88,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,3.09,-0.22,3.097821815,0,0,0,3.09,-0.22,3.097821815
31/08/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.72784,0.00812,2.727852085,0.02784,0.00812,0.029,2.7,0,2.7,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,3.02,-0.22,3.028002642,0,0,0,3.02,-0.22,3.028002642
31/08/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.594,0.007,2.594009445,0.024,0.007,0.025,2.57,0,2.57,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,2.89,-0.22,2.898361606,0,0,0,2.89,-0.22,2.898361606
31/08/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.4892,0.0056,2.489206299,0.0192,0.0056,0.02,2.47,0,2.47,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
31/08/2019 01:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.4092,0.0056,2.409206508,0.0192,0.0056,0.02,2.39,0,2.39,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,2.71,-0.22,2.718915225,0,0,0,2.71,-0.22,2.718915225
31/08/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.43672,0.00196,2.436720788,0.00672,0.00196,0.007,2.43,0,2.43,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,2.75,-0.22,2.758785965,0,0,0,2.75,-0.22,2.758785965
31/08/2019 02:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.37,0,2.37,0,0,0,2.37,0,2.37,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,2.69,-0.22,2.698981289,0,0,0,2.69,-0.22,2.698981289
31/08/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.35056,0.00308,2.350562018,0.01056,0.00308,0.011,2.34,0,2.34,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,2.64,-0.22,2.649150807,0,0,0,2.64,-0.22,2.649150807
31/08/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.34768,0.00224,2.347681069,0.00768,0.00224,0.008,2.34,0,2.34,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,2.64,-0.22,2.649150807,0,0,0,2.64,-0.22,2.649150807
31/08/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.33112,0.00616,2.331128139,0.02112,0.00616,0.022,2.31,0,2.31,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,2.58,-0.22,2.589362856,0,0,0,2.58,-0.22,2.589362856
31/08/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.30744,0.23092,2.31896602,0.03744,0.01092,0.039,2.27,0.22,2.280635876,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,2.62,-0.22,2.629220417,0,0,0,2.62,-0.22,2.629220417
31/08/2019 05:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.27608,0.23344,2.288019755,0.04608,0.01344,0.048,2.23,0.22,2.240825741,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,2.6,-0.22,2.609291091,0,0,0,2.6,-0.22,2.609291091
31/08/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.31864,0.00252,2.318641369,0.00864,0.00252,0.009,2.31,0,2.31,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,2.62,-0.22,2.629220417,0,0,0,2.62,-0.22,2.629220417
31/08/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.464,0.007,2.464009943,0.024,0.007,0.025,2.44,0,2.44,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,2.72,-0.22,2.728882555,0,0,0,2.72,-0.22,2.728882555
31/08/2019 06:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.65264,0.28952,2.668392925,0.03264,0.00952,0.034,2.62,0.28,2.634919354,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.65,-0.22,2.659116395,0,0,0,2.65,-0.22,2.659116395
31/08/2019 07:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.73784,0.00812,2.737852041,0.02784,0.00812,0.029,2.71,0,2.71,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.92,-0.22,2.928275943,0,0,0,2.92,-0.22,2.928275943
31/08/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.04152,0.00336,3.041521856,0.01152,0.00336,0.012,3.03,0,3.03,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,3.1,-0.22,3.107796647,0,0,0,3.1,-0.22,3.107796647
31/08/2019 08:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.33592,0.28756,3.348291057,0.02592,0.00756,0.027,3.31,0.28,3.321821789,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.38,-0.03,4.380102739,0.96,0.28,1,3.42,-0.31,3.434020967
31/08/2019 08:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.67648,0.26064,3.685707313,0.03648,0.01064,0.038,3.64,0.25,3.648575064,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,6.3712,0.3516,6.380894295,2.6112,0.7616,2.72,3.76,-0.41,3.782287668
31/08/2019 09:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.76416,0.26288,3.773328292,0.04416,0.01288,0.046,3.72,0.25,3.728391074,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,10.62448,1.57464,10.7405338,6.80448,1.98464,7.088,3.82,-0.41,3.841939614
31/08/2019 09:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.89408,0.27744,3.903950819,0.09408,0.02744,0.098,3.8,0.25,3.808214805,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,15.08592,2.72256,15.32962215,10.94592,3.19256,11.402,4.14,-0.47,4.166593333
31/08/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.90456,0.04508,3.904820226,0.15456,0.04508,0.161,3.75,0,3.75,0.4224,0.1232,0.44,0.4224,0.1232,0.44,0,0,0,16.94832,3.20576,17.24883903,12.80832,3.73576,13.342,4.14,-0.53,4.173787249
31/08/2019 10:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.15104,0.27572,4.160186847,0.19104,0.05572,0.199,3.96,0.22,3.966106403,0.4656,0.1358,0.485,0.4656,0.1358,0.485,0,0,0,9.95816,1.16488,10.02606084,5.70816,1.66488,5.946,4.25,-0.5,4.279310692
31/08/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.24912,0.27016,4.257699755,0.06912,0.02016,0.072,4.18,0.25,4.187469403,0.43488,0.12684,0.453,0.43488,0.12684,0.453,0,0,0,4.38,-0.48,4.406222872,0,0,0,4.38,-0.48,4.406222872
31/08/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.21568,0.26624,4.224078787,0.05568,0.01624,0.058,4.16,0.25,4.167505249,0.39744,0.11592,0.414,0.39744,0.11592,0.414,0,0,0,5.66776,-0.03232,5.667852151,1.39776,0.40768,1.456,4.27,-0.44,4.292609929
31/08/2019 12:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.03296,0.31128,4.04495508,0.07296,0.02128,0.076,3.96,0.29,3.970604488,0.39552,0.11536,0.412,0.39552,0.11536,0.412,0,0,0,9.79176,1.14468,9.858440861,5.50176,1.60468,5.731,4.29,-0.46,4.314591522
31/08/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.1976,0.0518,4.197919604,0.1776,0.0518,0.185,4.02,0,4.02,0.43584,0.12712,0.454,0.43584,0.12712,0.454,0,0,0,10.79088,1.44484,10.88717841,6.53088,1.90484,6.803,4.26,-0.46,4.284763704
31/08/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.01584,0.31212,4.027951067,0.07584,0.02212,0.079,3.94,0.29,3.950658173,0.41472,0.12096,0.432,0.41472,0.12096,0.432,0,0,0,8.46424,0.85832,8.507647854,4.31424,1.25832,4.494,4.15,-0.4,4.169232543
31/08/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.76,0.325,3.77401974,0.12,0.035,0.125,3.64,0.29,3.651533924,0.41088,0.11984,0.428,0.41088,0.11984,0.428,0,0,0,17.72248,3.70364,18.10533752,13.93248,4.06364,14.513,3.79,-0.36,3.807059233
31/08/2019 14:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.63024,0.41632,3.654034045,0.09024,0.02632,0.094,3.54,0.39,3.561418257,0.55008,0.16044,0.573,0.55008,0.16044,0.573,0,0,0,25.588,5.874,26.25356395,21.648,6.314,22.55,3.94,-0.44,3.964492401
31/08/2019 14:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.58064,0.24352,3.588911367,0.08064,0.02352,0.084,3.5,0.22,3.50690747,0.46176,0.13468,0.481,0.46176,0.13468,0.481,0,0,0,17.11992,3.48956,17.47194007,13.36992,3.89956,13.927,3.75,-0.41,3.77234675
31/08/2019 15:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.44064,0.36352,3.459790514,0.08064,0.02352,0.084,3.36,0.34,3.377158569,0.456,0.133,0.475,0.456,0.133,0.475,0,0,0,24.68992,5.91956,25.38963056,21.28992,6.20956,22.177,3.4,-0.29,3.412345235
31/08/2019 15:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.4628,0.3154,3.477134021,0.0528,0.0154,0.055,3.41,0.3,3.423171045,0.45024,0.13132,0.469,0.45024,0.13132,0.469,0,0,0,23.14424,5.50332,23.78954342,19.79424,5.77332,20.619,3.35,-0.27,3.360862984
31/08/2019 16:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.55816,0.35988,3.576313213,0.06816,0.01988,0.071,3.49,0.34,3.506522494,0.46848,0.13664,0.488,0.46848,0.13664,0.488,0,0,0,17.68768,3.70724,18.07201295,14.04768,4.09724,14.633,3.64,-0.39,3.660833238
31/08/2019 16:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.76488,0.31184,3.777772571,0.07488,0.02184,0.078,3.69,0.29,3.701378122,0.45312,0.13216,0.472,0.45312,0.13216,0.472,0,0,0,12.79752,2.29636,13.00191476,9.10752,2.65636,9.487,3.69,-0.36,3.707519386
31/08/2019 17:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.88184,0.32512,3.895431273,0.05184,0.01512,0.054,3.83,0.31,3.842525211,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,12.25984,2.08912,12.436563,8.49984,2.47912,8.854,3.76,-0.39,3.780171954
31/08/2019 17:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.1788,0.3684,4.195007509,0.0288,0.0084,0.03,4.15,0.36,4.165585193,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,11.83552,2.01536,12.00588229,8.07552,2.35536,8.412,3.76,-0.34,3.775341044
31/08/2019 18:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.16728,0.00504,4.167283048,0.01728,0.00504,0.018,4.15,0,4.15,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,9.77584,1.57212,9.901444794,6.31584,1.84212,6.579,3.46,-0.27,3.470518693
31/08/2019 18:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.06864,0.00252,4.06864078,0.00864,0.00252,0.009,4.06,0,4.06,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,5.12152,0.30836,5.130794578,1.81152,0.52836,1.887,3.31,-0.22,3.317303122
31/08/2019 19:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.98288,0.00084,3.982880089,0.00288,0.00084,0.003,3.98,0,3.98,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,3.80672,-0.04304,3.806963304,0.60672,0.17696,0.632,3.2,-0.22,3.207553585
31/08/2019 19:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.84192,0.00056,3.841920041,0.00192,0.00056,0.002,3.84,0,3.84,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,3.2,-0.22,3.207553585,0,0,0,3.2,-0.22,3.207553585
31/08/2019 20:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.7544,0.0042,3.754402349,0.0144,0.0042,0.015,3.74,0,3.74,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,3.18,-0.22,3.187600979,0,0,0,3.18,-0.22,3.187600979
31/08/2019 20:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.77744,0.01092,3.777455784,0.03744,0.01092,0.039,3.74,0,3.74,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,3.18,-0.22,3.187600979,0,0,0,3.18,-0.22,3.187600979
31/08/2019 21:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.7448,0.0014,3.744800262,0.0048,0.0014,0.005,3.74,0,3.74,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,3.21,-0.22,3.217530109,0,0,0,3.21,-0.22,3.217530109
