Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
31/08/2019 21:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.63096,0.00028,3.630960011,0.00096,0.00028,0.001,3.63,0,3.63,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3.04,0.23,3.048688243,0,0,0,3.04,0.23,3.048688243
31/08/2019 22:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.47096,0.00028,3.470960011,0.00096,0.00028,0.001,3.47,0,3.47,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,3.12,-0.25,3.13,0,0,0,3.12,-0.25,3.13
31/08/2019 22:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.32672,0.00196,3.326720577,0.00672,0.00196,0.007,3.32,0,3.32,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,3,-0.31,3.015974138,0,0,0,3,-0.31,3.015974138
31/08/2019 23:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.10672,0.00196,3.106720618,0.00672,0.00196,0.007,3.1,0,3.1,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,2.81,0.22,2.818598943,0,0,0,2.81,0.22,2.818598943
31/08/2019 23:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.8748,0.0014,2.874800341,0.0048,0.0014,0.005,2.87,0,2.87,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
01/09/2019 00:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,2.58,0.22,2.589362856,0,0,0,2.58,0.22,2.589362856
01/09/2019 00:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,2.5,0.22,2.509661332,0,0,0,2.5,0.22,2.509661332
01/09/2019 01:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.4648,0.0014,2.464800398,0.0048,0.0014,0.005,2.46,0,2.46,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,2.46,0.22,2.469817807,0,0,0,2.46,0.22,2.469817807
01/09/2019 01:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.40248,0.00364,2.402482757,0.01248,0.00364,0.013,2.39,0,2.39,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,2.38,0.22,2.390146439,0,0,0,2.38,0.22,2.390146439
01/09/2019 02:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.42096,0.00028,2.420960016,0.00096,0.00028,0.001,2.42,0,2.42,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,2.35,0.22,2.360275408,0,0,0,2.35,0.22,2.360275408
01/09/2019 02:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.39056,0.00308,2.390561984,0.01056,0.00308,0.011,2.38,0,2.38,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,2.29,0.26,2.304712563,0,0,0,2.29,0.26,2.304712563
01/09/2019 03:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.36864,0.00252,2.368641341,0.00864,0.00252,0.009,2.36,0,2.36,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,2.27,0.24,2.282651966,0,0,0,2.27,0.24,2.282651966
01/09/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.34576,0.00168,2.345760602,0.00576,0.00168,0.006,2.34,0,2.34,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,2.25,0.24,2.262763797,0,0,0,2.25,0.24,2.262763797
01/09/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.30672,0.00196,2.306720833,0.00672,0.00196,0.007,2.3,0,2.3,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,2.22,0.24,2.232935288,0,0,0,2.22,0.24,2.232935288
01/09/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.27,0,2.27,0,0,0,2.27,0,2.27,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,2.22,0.24,2.232935288,0,0,0,2.22,0.24,2.232935288
01/09/2019 05:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.27096,0.00028,2.270960017,0.00096,0.00028,0.001,2.27,0,2.27,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,2.22,0.24,2.232935288,0,0,0,2.22,0.24,2.232935288
01/09/2019 05:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.27,0,2.27,0,0,0,2.27,0,2.27,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,2.22,0.24,2.232935288,0,0,0,2.22,0.24,2.232935288
01/09/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.42,0,2.42,0,0,0,2.42,0,2.42,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,2.3,0.24,2.312487838,0,0,0,2.3,0.24,2.312487838
01/09/2019 06:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.42,0,2.42,0,0,0,2.42,0,2.42,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,2.3,0.24,2.312487838,0,0,0,2.3,0.24,2.312487838
01/09/2019 07:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.51,0,2.51,0,0,0,2.51,0,2.51,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,2.51,0.21,2.518769541,0,0,0,2.51,0.21,2.518769541
01/09/2019 07:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.7496,0.0028,2.749601426,0.0096,0.0028,0.01,2.74,0,2.74,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,2.64,0.21,2.648339102,0,0,0,2.64,0.21,2.648339102
01/09/2019 08:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.8944,0.0042,2.894403047,0.0144,0.0042,0.015,2.88,0,2.88,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,4.86648,0.35564,4.879457695,2.07648,0.60564,2.163,2.79,-0.25,2.801178323
01/09/2019 08:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.05824,0.00532,3.058244627,0.01824,0.00532,0.019,3.04,0,3.04,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,8.49176,1.38468,8.603913447,5.50176,1.60468,5.731,2.99,-0.22,2.998082721
01/09/2019 09:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.20728,0.00504,3.20728396,0.01728,0.00504,0.018,3.19,0,3.19,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,13.45104,2.81072,13.74156556,10.39104,3.03072,10.824,3.06,-0.22,3.067898303
01/09/2019 09:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.30592,0.34756,3.324139738,0.02592,0.00756,0.027,3.28,0.34,3.297574866,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,13.4292,2.7956,13.71709853,10.3392,3.0156,10.77,3.09,-0.22,3.097821815
01/09/2019 10:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.51032,0.31176,3.524136887,0.04032,0.01176,0.042,3.47,0.3,3.482944157,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,20.90816,4.94488,21.48494805,17.70816,5.16488,18.446,3.2,-0.22,3.207553585
01/09/2019 10:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.64936,0.29148,3.660981972,0.03936,0.01148,0.041,3.61,0.28,3.620842443,0.30528,0.08904,0.318,0.30528,0.08904,0.318,0,0,0,20.76736,4.86048,21.32856083,17.48736,5.10048,18.216,3.28,-0.24,3.288768767
01/09/2019 11:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.68392,0.30156,3.69624201,0.07392,0.02156,0.077,3.61,0.28,3.620842443,0.41088,0.11984,0.428,0.41088,0.11984,0.428,0,0,0,28.60504,7.10772,29.4748706,25.29504,7.37772,26.349,3.31,-0.27,3.320993827
01/09/2019 11:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.7176,0.3268,3.731936227,0.0576,0.0168,0.06,3.66,0.31,3.673104954,0.48096,0.14028,0.501,0.48096,0.14028,0.501,0,0,0,29.55,7.275,30.43235326,26.04,7.595,27.125,3.51,-0.32,3.52455671
01/09/2019 12:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.75416,0.27288,3.764064399,0.04416,0.01288,0.046,3.71,0.26,3.719099353,0.3792,0.1106,0.395,0.3792,0.1106,0.395,0,0,0,36.36504,9.22772,37.51755523,32.73504,9.54772,34.099,3.63,-0.32,3.644077387
01/09/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.0936,0.2698,4.102481322,0.0336,0.0098,0.035,4.06,0.26,4.068316605,0.31104,0.09072,0.324,0.31104,0.09072,0.324,0,0,0,25.35104,6.00072,26.05156175,21.67104,6.32072,22.574,3.68,-0.32,3.693886842
01/09/2019 13:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.20768,0.00224,4.207680596,0.00768,0.00224,0.008,4.2,0,4.2,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,6.54928,0.51604,6.569578815,2.72928,0.79604,2.843,3.82,-0.28,3.830248034
01/09/2019 13:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.04224,0.37232,4.05935049,0.04224,0.01232,0.044,4,0.36,4.016167327,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,19.9,4.48,20.39804893,16.32,4.76,17,3.58,-0.28,3.590933026
01/09/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.83688,0.36784,3.854472,0.02688,0.00784,0.028,3.81,0.36,3.826970081,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,23.7044,5.6042,24.35786602,20.1744,5.8842,21.015,3.53,-0.28,3.541087404
01/09/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.83976,0.39868,3.86040187,0.02976,0.00868,0.031,3.81,0.39,3.829908615,0.34272,0.09996,0.357,0.34272,0.09996,0.357,0,0,0,24.85096,5.98528,25.56156861,21.48096,6.26528,22.376,3.37,-0.28,3.381612042
01/09/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.66024,0.34632,3.676587331,0.09024,0.02632,0.094,3.57,0.32,3.584313044,0.49824,0.14532,0.519,0.49824,0.14532,0.519,0,0,0,25.4772,6.2446,26.23133144,22.2672,6.4946,23.195,3.21,-0.25,3.219720485
01/09/2019 15:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.57808,0.35444,3.59559233,0.11808,0.03444,0.123,3.46,0.32,3.474766179,0.53472,0.15596,0.557,0.53472,0.15596,0.557,0,0,0,25.62328,6.29304,26.38474617,22.43328,6.54304,23.368,3.19,-0.25,3.199781243
01/09/2019 16:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.59176,0.37968,3.611771975,0.10176,0.02968,0.106,3.49,0.35,3.507506237,0.48384,0.14112,0.504,0.48384,0.14112,0.504,0,0,0,24.12472,5.85596,24.82527709,20.93472,6.10596,21.807,3.19,-0.25,3.199781243
01/09/2019 16:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.8724,0.3682,3.889865422,0.0624,0.0182,0.065,3.81,0.35,3.826042342,0.45792,0.13356,0.477,0.45792,0.13356,0.477,0,0,0,16.84776,3.71268,17.25198568,13.51776,3.94268,14.081,3.33,-0.23,3.337933492
01/09/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.79656,0.28108,3.806950722,0.10656,0.03108,0.111,3.69,0.25,3.698459139,0.46656,0.13608,0.486,0.46656,0.13608,0.486,0,0,0,18.27592,4.15256,18.74174502,15.02592,4.38256,15.652,3.25,-0.23,3.258128297
01/09/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.02512,0.33316,4.038884326,0.04512,0.01316,0.047,3.98,0.32,3.992843598,0.37152,0.10836,0.387,0.37152,0.10836,0.387,0,0,0,12.89816,2.55488,13.14876204,9.54816,2.78488,9.946,3.35,-0.23,3.35788624
01/09/2019 18:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.14976,0.32868,4.16275613,0.02976,0.00868,0.031,4.12,0.32,4.132408499,0.40128,0.11704,0.418,0.40128,0.11704,0.418,0,0,0,10.3088,1.8084,10.46621555,6.9888,2.0384,7.28,3.32,-0.23,3.327957331
01/09/2019 18:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.05496,0.28728,4.065123664,0.02496,0.00728,0.026,4.03,0.28,4.039715337,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,7.91736,1.12548,7.996955333,4.64736,1.35548,4.841,3.27,-0.23,3.278078706
01/09/2019 19:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.0144,0.0042,4.014402197,0.0144,0.0042,0.015,4,0,4,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,4.2892,0.0556,4.28956035,0.9792,0.2856,1.02,3.31,-0.23,3.317981314
01/09/2019 19:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.89576,0.00168,3.895760362,0.00576,0.00168,0.006,3.89,0,3.89,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,3.26,-0.23,3.268103426,0,0,0,3.26,-0.23,3.268103426
01/09/2019 20:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.87,0,3.87,0,0,0,3.87,0,3.87,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,3.2,-0.23,3.208254977,0,0,0,3.2,-0.23,3.208254977
01/09/2019 20:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.97,0,3.97,0,0,0,3.97,0,3.97,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,3.34,-0.23,3.347909796,0,0,0,3.34,-0.23,3.347909796
01/09/2019 21:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.06,0,4.06,0,0,0,4.06,0,4.06,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,3.39,-0.23,3.397793402,0,0,0,3.39,-0.23,3.397793402
01/09/2019 21:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.81,0,3.81,0,0,0,3.81,0,3.81,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,3.24,0.23,3.248153322,0,0,0,3.24,0.23,3.248153322
01/09/2019 22:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.55,0,3.55,0,0,0,3.55,0,3.55,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3.18,0.23,3.188306761,0,0,0,3.18,0.23,3.188306761
01/09/2019 22:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.4,0,3.4,0,0,0,3.4,0,3.4,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,3.11,0.18,3.115204648,0,0,0,3.11,0.18,3.115204648
01/09/2019 23:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.2,0,3.2,0,0,0,3.2,0,3.2,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,3.05,-0.14,3.053211424,0,0,0,3.05,-0.14,3.053211424
01/09/2019 23:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.89,0,2.89,0,0,0,2.89,0,2.89,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,2.87,0.22,2.878419705,0,0,0,2.87,0.22,2.878419705
02/09/2019 00:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
02/09/2019 00:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
02/09/2019 01:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.42,0,2.42,0,0,0,2.42,0,2.42,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
02/09/2019 01:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.39,0,2.39,0,0,0,2.39,0,2.39,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,2.59,0.22,2.599326836,0,0,0,2.59,0.22,2.599326836
02/09/2019 02:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.42,0,2.42,0,0,0,2.42,0,2.42,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,2.68,-0.17,2.685386378,0,0,0,2.68,-0.17,2.685386378
02/09/2019 02:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.42,0,2.42,0,0,0,2.42,0,2.42,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,2.71,-0.22,2.718915225,0,0,0,2.71,-0.22,2.718915225
02/09/2019 03:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.42,0,2.42,0,0,0,2.42,0,2.42,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,2.6,0.21,2.608466983,0,0,0,2.6,0.21,2.608466983
02/09/2019 03:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.42,0,2.42,0,0,0,2.42,0,2.42,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,2.56,0.19,2.567041098,0,0,0,2.56,0.19,2.567041098
02/09/2019 04:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.42,0,2.42,0,0,0,2.42,0,2.42,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,2.56,0.19,2.567041098,0,0,0,2.56,0.19,2.567041098
02/09/2019 04:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.39288,0.00084,2.392880147,0.00288,0.00084,0.003,2.39,0,2.39,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,2.53,0.22,2.539547204,0,0,0,2.53,0.22,2.539547204
02/09/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.42,0,2.42,0,0,0,2.42,0,2.42,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,2.58,0.22,2.589362856,0,0,0,2.58,0.22,2.589362856
02/09/2019 05:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.54,0,2.54,0,0,0,2.54,0,2.54,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
02/09/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.76,0,2.76,0,0,0,2.76,0,2.76,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
02/09/2019 06:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.06,0,3.06,0,0,0,3.06,0,3.06,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,3.28,-0.27,3.291094043,0,0,0,3.28,-0.27,3.291094043
02/09/2019 07:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.04,0,3.04,0,0,0,3.04,0,3.04,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,3.74,-0.36,3.757286255,0,0,0,3.74,-0.36,3.757286255
02/09/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.53,0,3.53,0,0,0,3.53,0,3.53,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,4,-0.42,4.021989557,0,0,0,4,-0.42,4.021989557
02/09/2019 08:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.82,0,3.82,0,0,0,3.82,0,3.82,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,4.22,-0.48,4.247210849,0,0,0,4.22,-0.48,4.247210849
02/09/2019 08:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.10288,0.00084,4.102880086,0.00288,0.00084,0.003,4.1,0,4.1,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,4.41,-0.48,4.436045536,0,0,0,4.41,-0.48,4.436045536
02/09/2019 09:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.32288,0.00084,4.322880082,0.00288,0.00084,0.003,4.32,0,4.32,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,4.68,-0.57,4.714583757,0,0,0,4.68,-0.57,4.714583757
02/09/2019 09:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.40384,0.00112,4.403840142,0.00384,0.00112,0.004,4.4,0,4.4,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,4.68,-0.57,4.714583757,0,0,0,4.68,-0.57,4.714583757
02/09/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.41,0,4.41,0,0,0,4.41,0,4.41,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,4.72,-0.65,4.764546148,0,0,0,4.72,-0.65,4.764546148
02/09/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.29304,0.39672,4.311331488,0.02304,0.00672,0.024,4.27,0.39,4.287773315,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,7.4012,0.0616,7.401456343,2.6112,0.7616,2.72,4.79,-0.7,4.84087802
02/09/2019 11:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.318,0.404,4.33685831,0.048,0.014,0.05,4.27,0.39,4.287773315,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,11.9124,1.3432,11.98788805,7.1424,2.0832,7.44,4.77,-0.74,4.827059146
02/09/2019 11:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.44088,0.34484,4.454248511,0.05088,0.01484,0.053,4.39,0.33,4.402385717,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,9.2284,0.7162,9.256149794,4.4784,1.3062,4.665,4.75,-0.59,4.786501854
02/09/2019 12:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.46392,0.40156,4.481945136,0.07392,0.02156,0.077,4.39,0.38,4.406415777,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,5.67216,-0.53812,5.697628647,0.69216,0.20188,0.721,4.98,-0.74,5.034679732
02/09/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.57376,0.42568,4.593526314,0.05376,0.01568,0.056,4.52,0.41,4.538557039,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,6.32832,-0.35424,6.338226881,1.28832,0.37576,1.342,5.04,-0.73,5.09259266
02/09/2019 13:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.52064,0.40352,4.538613709,0.08064,0.02352,0.084,4.44,0.38,4.456231592,0.40608,0.11844,0.423,0.40608,0.11844,0.423,0,0,0,6.76064,-0.25148,6.765315617,1.64064,0.47852,1.709,5.12,-0.73,5.171779191
02/09/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.40496,0.38728,4.421951877,0.02496,0.00728,0.026,4.38,0.38,4.396453116,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,4.96,-0.66,5.003718617,0,0,0,4.96,-0.66,5.003718617
02/09/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.38744,0.39092,4.404821018,0.03744,0.01092,0.039,4.35,0.38,4.366566157,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,5.58216,-0.45812,5.600927084,0.69216,0.20188,0.721,4.89,-0.66,4.934338861
02/09/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.37464,0.38052,4.39115823,0.10464,0.03052,0.109,4.27,0.35,4.284320249,0.31776,0.09268,0.331,0.31776,0.09268,0.331,0,0,0,6.36744,-0.11908,6.368553384,1.71744,0.50092,1.789,4.65,-0.62,4.691151245
02/09/2019 15:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.36312,0.40716,4.382076608,0.09312,0.02716,0.097,4.27,0.38,4.286875319,0.384,0.112,0.4,0.384,0.112,0.4,0,0,0,4.68,-0.67,4.727716151,0,0,0,4.68,-0.67,4.727716151
02/09/2019 15:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.42176,0.43968,4.443566135,0.10176,0.02968,0.106,4.32,0.41,4.339412403,0.39168,0.11424,0.408,0.39168,0.11424,0.408,0,0,0,4.71,-0.64,4.753283076,0,0,0,4.71,-0.64,4.753283076
02/09/2019 16:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.57984,0.43912,4.600843488,0.09984,0.02912,0.104,4.48,0.41,4.498722041,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,4.71,-0.49,4.735419728,0,0,0,4.71,-0.49,4.735419728
02/09/2019 16:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.57704,0.32372,4.588473581,0.04704,0.01372,0.049,4.53,0.31,4.540594675,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,4.75,-0.42,4.768532269,0,0,0,4.75,-0.42,4.768532269
02/09/2019 17:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.68912,0.31016,4.69936651,0.06912,0.02016,0.072,4.62,0.29,4.629092784,0.33792,0.09856,0.352,0.33792,0.09856,0.352,0,0,0,4.8,-0.42,4.818339963,0,0,0,4.8,-0.42,4.818339963
02/09/2019 17:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.758,0.274,4.765882919,0.048,0.014,0.05,4.71,0.26,4.717170762,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,4.67,-0.36,4.68385525,0,0,0,4.67,-0.36,4.68385525
02/09/2019 18:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.6388,0.2484,4.645445942,0.0288,0.0084,0.03,4.61,0.24,4.616243061,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,4.4,-0.31,4.410906936,0,0,0,4.4,-0.31,4.410906936
02/09/2019 18:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.63208,0.34644,4.645017309,0.02208,0.00644,0.023,4.61,0.34,4.622520957,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,4.22,-0.26,4.228001892,0,0,0,4.22,-0.26,4.228001892
02/09/2019 19:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.4648,0.0014,4.464800219,0.0048,0.0014,0.005,4.46,0,4.46,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,4.19,-0.26,4.198059075,0,0,0,4.19,-0.26,4.198059075
02/09/2019 19:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.24248,0.22364,4.248370441,0.01248,0.00364,0.013,4.23,0.22,4.235717177,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,4.13,-0.26,4.138175927,0,0,0,4.13,-0.26,4.138175927
02/09/2019 20:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.19824,0.00532,4.198243371,0.01824,0.00532,0.019,4.18,0,4.18,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,4.04,-0.26,4.048357692,0,0,0,4.04,-0.26,4.048357692
02/09/2019 20:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.17784,0.29812,4.188463036,0.02784,0.00812,0.029,4.15,0.29,4.160120191,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,4.09,-0.26,4.098255727,0,0,0,4.09,-0.26,4.098255727
02/09/2019 21:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.01288,0.00084,4.012880088,0.00288,0.00084,0.003,4.01,0,4.01,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,3.97,-0.26,3.978504744,0,0,0,3.97,-0.26,3.978504744
02/09/2019 21:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.7388,0.3084,3.751497834,0.0288,0.0084,0.03,3.71,0.3,3.722109617,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.79,-0.24,3.797591342,0,0,0,3.79,-0.24,3.797591342
02/09/2019 22:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.42824,0.22532,3.435636564,0.01824,0.00532,0.019,3.41,0.22,3.417089405,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,3.73,-0.24,3.737713205,0,0,0,3.73,-0.24,3.737713205
02/09/2019 22:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.19824,0.22532,3.206167213,0.01824,0.00532,0.019,3.18,0.22,3.187600979,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,3.44,-0.24,3.44836193,0,0,0,3.44,-0.24,3.44836193
02/09/2019 23:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.95688,0.00784,2.956890394,0.02688,0.00784,0.028,2.93,0,2.93,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,3.31,-0.24,3.3186895,0,0,0,3.31,-0.24,3.3186895
02/09/2019 23:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.6984,0.2912,2.714067059,0.0384,0.0112,0.04,2.66,0.28,2.674696244,0.19104,0.05572,0.199,0.19104,0.05572,0.199,0,0,0,3.12,-0.24,3.129217154,0,0,0,3.12,-0.24,3.129217154
03/09/2019 00:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.53056,0.00308,2.530561874,0.01056,0.00308,0.011,2.52,0,2.52,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.98,-0.24,2.989648809,0,0,0,2.98,-0.24,2.989648809
03/09/2019 00:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.4396,0.0028,2.439601607,0.0096,0.0028,0.01,2.43,0,2.43,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,2.89,-0.24,2.899948275,0,0,0,2.89,-0.24,2.899948275
03/09/2019 01:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.38208,0.00644,2.382088705,0.02208,0.00644,0.023,2.36,0,2.36,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,2.85,-0.24,2.860087411,0,0,0,2.85,-0.24,2.860087411
03/09/2019 01:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.324,0.007,2.324010542,0.024,0.007,0.025,2.3,0,2.3,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,2.85,-0.24,2.860087411,0,0,0,2.85,-0.24,2.860087411
03/09/2019 02:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.34536,0.00448,2.345364279,0.01536,0.00448,0.016,2.33,0,2.33,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,2.85,-0.24,2.860087411,0,0,0,2.85,-0.24,2.860087411
03/09/2019 02:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.33,0,2.33,0,0,0,2.33,0,2.33,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,2.77,-0.24,2.780377672,0,0,0,2.77,-0.24,2.780377672
03/09/2019 03:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.30096,0.00028,2.300960017,0.00096,0.00028,0.001,2.3,0,2.3,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,2.72,-0.24,2.730567707,0,0,0,2.72,-0.24,2.730567707
03/09/2019 03:30,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.30576,0.00168,2.305760612,0.00576,0.00168,0.006,2.3,0,2.3,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,2.7,-0.24,2.71064568,0,0,0,2.7,-0.24,2.71064568
03/09/2019 04:00,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,2.33,0,2.33,0,0,0,2.33,0,2.33,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,2.7,-0.24,2.71064568,0,0,0,2.7,-0.24,2.71064568
03/09/2019 04:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.29,0,2.29,0,0,0,2.29,0,2.29,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,2.7,-0.24,2.71064568,0,0,0,2.7,-0.24,2.71064568
03/09/2019 05:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.29,0,2.29,0,0,0,2.29,0,2.29,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,2.73,-0.24,2.740529146,0,0,0,2.73,-0.24,2.740529146
03/09/2019 05:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.3696,0.0028,2.369601654,0.0096,0.0028,0.01,2.36,0,2.36,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,2.92,-0.24,2.929846412,0,0,0,2.92,-0.24,2.929846412
03/09/2019 06:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.59192,0.00056,2.59192006,0.00192,0.00056,0.002,2.59,0,2.59,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,3.24,-0.24,3.248876729,0,0,0,3.24,-0.24,3.248876729
03/09/2019 06:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.85096,0.00028,2.850960014,0.00096,0.00028,0.001,2.85,0,2.85,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,3.43,-0.33,3.445838069,0,0,0,3.43,-0.33,3.445838069
03/09/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.12,0,3.12,0,0,0,3.12,0,3.12,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,3.81,-0.5,3.842668344,0,0,0,3.81,-0.5,3.842668344
03/09/2019 07:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.59,0,3.59,0,0,0,3.59,0,3.59,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,3.93,-0.42,3.95237903,0,0,0,3.93,-0.42,3.95237903
03/09/2019 08:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,3.9,0,3.9,0,0,0,3.9,0,3.9,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,4.27,-0.62,4.314776935,0,0,0,4.27,-0.62,4.314776935
03/09/2019 08:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.1448,0.0014,4.144800236,0.0048,0.0014,0.005,4.14,0,4.14,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,4.37,-0.54,4.403237445,0,0,0,4.37,-0.54,4.403237445
03/09/2019 09:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.24864,0.00252,4.248640747,0.00864,0.00252,0.009,4.24,0,4.24,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,4.68,-0.64,4.723557981,0,0,0,4.68,-0.64,4.723557981
03/09/2019 09:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.38344,0.00392,4.383441753,0.01344,0.00392,0.014,4.37,0,4.37,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,4.75,-0.71,4.802770034,0,0,0,4.75,-0.71,4.802770034
03/09/2019 10:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.3388,0.3984,4.357052674,0.0288,0.0084,0.03,4.31,0.39,4.32760904,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,4.71,-0.69,4.760273101,0,0,0,4.71,-0.69,4.760273101
03/09/2019 10:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.44456,0.40008,4.462530403,0.03456,0.01008,0.036,4.41,0.39,4.427211312,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,5.234,-0.648,5.273960561,0.384,0.112,0.4,4.85,-0.76,4.909185268
03/09/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.36152,0.36336,4.376629662,0.01152,0.00336,0.012,4.35,0.36,4.364871132,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,5.33672,-0.48304,5.358535994,0.60672,0.17696,0.632,4.73,-0.66,4.775824536
03/09/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.45688,0.40784,4.475501402,0.02688,0.00784,0.028,4.43,0.4,4.448022032,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,8.85024,0.56132,8.86802279,4.05024,1.18132,4.219,4.8,-0.62,4.839876031
03/09/2019 12:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.65608,0.41344,4.674399812,0.04608,0.01344,0.048,4.61,0.4,4.627321039,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,6.08,-0.45,6.096630217,0.96,0.28,1,5.12,-0.73,5.171779191
03/09/2019 12:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.66456,0.42008,4.683437541,0.03456,0.01008,0.036,4.63,0.41,4.648117899,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,5.22,-0.8,5.280946885,0,0,0,5.22,-0.8,5.280946885
03/09/2019 13:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.66552,0.31036,4.675831498,0.03552,0.01036,0.037,4.63,0.3,4.639709043,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,5.24,-0.8,5.300716933,0,0,0,5.24,-0.8,5.300716933
03/09/2019 13:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.51976,0.30868,4.53028849,0.02976,0.00868,0.031,4.49,0.3,4.500011111,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,5.15,-0.75,5.204325124,0,0,0,5.15,-0.75,5.204325124
03/09/2019 14:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.53896,0.31428,4.549827447,0.04896,0.01428,0.051,4.49,0.3,4.500011111,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.2,-0.84,5.26740923,0,0,0,5.2,-0.84,5.26740923
03/09/2019 14:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.54664,0.37652,4.5622037,0.05664,0.01652,0.059,4.49,0.36,4.504408951,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,5.07,-0.75,5.125173168,0,0,0,5.07,-0.75,5.125173168
03/09/2019 15:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.51928,0.38604,4.535737933,0.08928,0.02604,0.093,4.43,0.36,4.444603469,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,5.07,-0.8,5.132728319,0,0,0,5.07,-0.8,5.132728319
03/09/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.65072,0.39896,4.667800938,0.03072,0.00896,0.032,4.62,0.39,4.636431818,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,5.07,-0.75,5.125173168,0,0,0,5.07,-0.75,5.125173168
03/09/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.70824,0.36532,4.722391619,0.01824,0.00532,0.019,4.69,0.36,4.703796339,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,4.97,-0.66,5.013631418,0,0,0,4.97,-0.66,5.013631418
03/09/2019 16:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.89072,0.36896,4.904617579,0.03072,0.00896,0.032,4.86,0.36,4.873315093,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,4.83,-0.5,4.855810952,0,0,0,4.83,-0.5,4.855810952
03/09/2019 17:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.89168,0.30924,4.90144495,0.03168,0.00924,0.033,4.86,0.3,4.869250456,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,4.86,-0.47,4.882673448,0,0,0,4.86,-0.47,4.882673448
03/09/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.60016,1.13588,3.775099389,0.02016,0.00588,0.021,3.58,1.13,3.75410442,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,4.68,-0.42,4.69880836,0,0,0,4.68,-0.42,4.69880836
03/09/2019 18:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.06,0.6,4.104095515,0,0,0,4.06,0.6,4.104095515,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,4.49,-0.39,4.506905812,0,0,0,4.49,-0.39,4.506905812
03/09/2019 18:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.15,0,4.15,0,0,0,4.15,0,4.15,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,4.26,-0.32,4.272001873,0,0,0,4.26,-0.32,4.272001873
03/09/2019 19:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.07,0,4.07,0,0,0,4.07,0,4.07,0.33216,0.09688,0.346,0.33216,0.09688,0.346,0,0,0,4.23,-0.32,4.242086751,0,0,0,4.23,-0.32,4.242086751
03/09/2019 19:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.98,0,3.98,0,0,0,3.98,0,3.98,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,4.11,-0.28,4.119526672,0,0,0,4.11,-0.28,4.119526672
03/09/2019 20:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.02,0,4.02,0,0,0,4.02,0,4.02,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,4.07,-0.31,4.081788824,0,0,0,4.07,-0.31,4.081788824
03/09/2019 20:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.95552,0.26036,3.964079439,0.03552,0.01036,0.037,3.92,0.25,3.927963849,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.21,-0.27,4.218649073,0,0,0,4.21,-0.27,4.218649073
03/09/2019 21:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.72512,0.24316,3.73304779,0.04512,0.01316,0.047,3.68,0.23,3.687180495,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,4.11,-0.27,4.118859065,0,0,0,4.11,-0.27,4.118859065
03/09/2019 21:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.50296,0.31128,3.516763285,0.07296,0.02128,0.076,3.43,0.29,3.442237644,0.32832,0.09576,0.342,0.32832,0.09576,0.342,0,0,0,3.85,-0.24,3.857473266,0,0,0,3.85,-0.24,3.857473266
03/09/2019 22:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.22952,0.34736,3.248146918,0.05952,0.01736,0.062,3.17,0.33,3.187130371,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,3.7,-0.24,3.707775613,0,0,0,3.7,-0.24,3.707775613
03/09/2019 22:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.94032,0.25176,2.951078582,0.04032,0.01176,0.042,2.9,0.24,2.909914088,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,3.45,-0.24,3.458337751,0,0,0,3.45,-0.24,3.458337751
03/09/2019 23:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.70416,0.25288,2.715958321,0.04416,0.01288,0.046,2.66,0.24,2.670805122,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,3.26,-0.24,3.268822418,0,0,0,3.26,-0.24,3.268822418
03/09/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.45088,0.29484,2.46855087,0.05088,0.01484,0.053,2.4,0.28,2.41627813,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,3.05,-0.24,3.059428051,0,0,0,3.05,-0.24,3.059428051
04/09/2019 00:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.25936,0.26148,2.274440459,0.03936,0.01148,0.041,2.22,0.25,2.234032229,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,3.01,-0.24,3.019552947,0,0,0,3.01,-0.24,3.019552947
04/09/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.14744,0.31092,2.169831745,0.03744,0.01092,0.039,2.11,0.3,2.131220308,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,2.87,-0.24,2.880017361,0,0,0,2.87,-0.24,2.880017361
04/09/2019 01:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.07304,0.00672,2.073050892,0.02304,0.00672,0.024,2.05,0,2.05,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,2.84,-0.24,2.850122804,0,0,0,2.84,-0.24,2.850122804
04/09/2019 01:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.07112,0.00616,2.071129161,0.02112,0.00616,0.022,2.05,0,2.05,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,2.84,-0.24,2.850122804,0,0,0,2.84,-0.24,2.850122804
04/09/2019 02:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.11168,0.30924,2.134202849,0.03168,0.00924,0.033,2.08,0.3,2.101523257,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,2.8,-0.24,2.810266891,0,0,0,2.8,-0.24,2.810266891
04/09/2019 02:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.0732,0.3626,2.104670283,0.0432,0.0126,0.045,2.03,0.35,2.059951456,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,2.73,-0.24,2.740529146,0,0,0,2.73,-0.24,2.740529146
04/09/2019 03:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.04032,0.32176,2.065535088,0.04032,0.01176,0.042,2,0.31,2.023882408,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,2.7,-0.24,2.71064568,0,0,0,2.7,-0.24,2.71064568
04/09/2019 03:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.02976,0.29868,2.051617752,0.02976,0.00868,0.031,2,0.29,2.020915634,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,2.7,-0.24,2.71064568,0,0,0,2.7,-0.24,2.71064568
04/09/2019 04:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.06056,0.00308,2.060562302,0.01056,0.00308,0.011,2.05,0,2.05,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,2.7,-0.24,2.71064568,0,0,0,2.7,-0.24,2.71064568
04/09/2019 04:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.0492,0.3956,2.087036176,0.0192,0.0056,0.02,2.03,0.39,2.067123605,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,2.68,-0.24,2.690724809,0,0,0,2.68,-0.24,2.690724809
04/09/2019 05:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,1.9892,0.0056,1.989207883,0.0192,0.0056,0.02,1.97,0,1.97,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,2.68,-0.24,2.690724809,0,0,0,2.68,-0.24,2.690724809
04/09/2019 05:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.10288,0.00084,2.102880168,0.00288,0.00084,0.003,2.1,0,2.1,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,2.79,-0.24,2.800303555,0,0,0,2.79,-0.24,2.800303555
04/09/2019 06:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.32096,0.00028,2.320960017,0.00096,0.00028,0.001,2.32,0,2.32,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,3.1,-0.24,3.109276443,0,0,0,3.1,-0.24,3.109276443
04/09/2019 06:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,3.45,-0.26,3.45978323,0,0,0,3.45,-0.26,3.45978323
04/09/2019 07:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.9,0,2.9,0,0,0,2.9,0,2.9,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,3.9,-0.46,3.927034505,0,0,0,3.9,-0.46,3.927034505
04/09/2019 07:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.2624,0.3082,3.276925541,0.0624,0.0182,0.065,3.2,0.29,3.213113755,0.38496,0.11228,0.401,0.38496,0.11228,0.401,0,0,0,4.19,-0.49,4.218554255,0,0,0,4.19,-0.49,4.218554255
04/09/2019 08:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.59496,0.29728,3.607230628,0.02496,0.00728,0.026,3.57,0.29,3.581759344,0.336,0.098,0.35,0.336,0.098,0.35,0,0,0,4.47,-0.58,4.507471575,0,0,0,4.47,-0.58,4.507471575
04/09/2019 08:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.70096,0.25028,3.709413026,0.00096,0.00028,0.001,3.7,0.25,3.708436328,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,4.59,-0.61,4.630356358,0,0,0,4.59,-0.61,4.630356358
04/09/2019 09:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.7192,0.4156,3.742348461,0.0192,0.0056,0.02,3.7,0.41,3.722646908,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,4.86,-0.72,4.913043863,0,0,0,4.86,-0.72,4.913043863
04/09/2019 09:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.74416,0.42288,3.76796518,0.04416,0.01288,0.046,3.7,0.41,3.722646908,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,5.04,-0.74,5.094035728,0,0,0,5.04,-0.74,5.094035728
04/09/2019 10:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.7272,0.4296,3.751876331,0.0672,0.0196,0.07,3.66,0.41,3.682892885,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,4.92,-0.7,4.969547263,0,0,0,4.92,-0.7,4.969547263
04/09/2019 10:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,3.70704,0.38372,3.726846737,0.04704,0.01372,0.049,3.66,0.37,3.678654645,0.31968,0.09324,0.333,0.31968,0.09324,0.333,0,0,0,4.92,-0.76,4.978353141,0,0,0,4.92,-0.76,4.978353141
04/09/2019 11:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.73776,0.44268,3.763883022,0.07776,0.02268,0.081,3.66,0.42,3.684019544,0.44928,0.13104,0.468,0.44928,0.13104,0.468,0,0,0,5.182,-0.704,5.229602279,0.192,0.056,0.2,4.99,-0.76,5.047543957
04/09/2019 11:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.6232,0.3076,3.636233766,0.1632,0.0476,0.17,3.46,0.26,3.469755035,0.45792,0.13356,0.477,0.45792,0.13356,0.477,0,0,0,7.14032,0.02676,7.140370144,2.32032,0.67676,2.417,4.82,-0.65,4.863630331
04/09/2019 12:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.62128,0.28704,3.63263827,0.16128,0.04704,0.168,3.46,0.24,3.468313711,0.5136,0.1498,0.535,0.5136,0.1498,0.535,0,0,0,6.2144,-0.5058,6.23494996,1.2144,0.3542,1.265,5,-0.86,5.073420937
04/09/2019 12:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.5836,0.3198,3.597841158,0.2736,0.0798,0.285,3.31,0.24,3.3186895,0.56064,0.16352,0.584,0.56064,0.16352,0.584,0,0,0,7.61944,-0.02808,7.619491742,2.74944,0.80192,2.864,4.87,-0.83,4.940222667
04/09/2019 13:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.73632,0.27976,3.74677899,0.13632,0.03976,0.142,3.6,0.24,3.607991131,0.51456,0.15008,0.536,0.51456,0.15008,0.536,0,0,0,8.79,0.39,8.798647623,3.84,1.12,4,4.95,-0.73,5.003538748
04/09/2019 13:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.57416,0.31788,3.588268022,0.16416,0.04788,0.171,3.41,0.27,3.420672449,0.51168,0.14924,0.533,0.51168,0.14924,0.533,0,0,0,12.13944,1.31692,12.21066263,7.18944,2.09692,7.489,4.95,-0.78,5.011077728
04/09/2019 14:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.56648,0.27564,3.577115738,0.15648,0.04564,0.163,3.41,0.23,3.417747796,0.5088,0.1484,0.53,0.5088,0.1484,0.53,0,0,0,9.79504,0.61772,9.814498795,4.89504,1.42772,5.099,4.9,-0.81,4.96649776
04/09/2019 14:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.66552,0.27536,3.675848201,0.15552,0.04536,0.162,3.51,0.23,3.517527541,0.45408,0.13244,0.473,0.45408,0.13244,0.473,0,0,0,5.46336,-0.55152,5.491127097,0.54336,0.15848,0.566,4.92,-0.71,4.970965701
04/09/2019 15:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.6596,0.4078,3.682251078,0.1296,0.0378,0.135,3.53,0.37,3.549337966,0.40992,0.11956,0.427,0.40992,0.11956,0.427,0,0,0,4.85,-0.63,4.890746364,0,0,0,4.85,-0.63,4.890746364
04/09/2019 15:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.51088,0.35984,3.529272333,0.17088,0.04984,0.178,3.34,0.31,3.354355378,0.46752,0.13636,0.487,0.46752,0.13636,0.487,0,0,0,5.12912,-0.44484,5.148373976,0.42912,0.12516,0.447,4.7,-0.57,4.734437665
04/09/2019 16:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.6408,0.2844,3.651891017,0.2208,0.0644,0.23,3.42,0.22,3.427068718,0.45312,0.13216,0.472,0.45312,0.13216,0.472,0,0,0,4.76,-0.59,4.796425753,0,0,0,4.76,-0.59,4.796425753
04/09/2019 16:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.8956,0.2858,3.906069764,0.2256,0.0658,0.235,3.67,0.22,3.676588092,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,4.74,-0.54,4.770660332,0,0,0,4.74,-0.54,4.770660332
04/09/2019 17:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.12944,0.28692,4.139395825,0.22944,0.06692,0.239,3.9,0.22,3.9062002,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,4.76,-0.48,4.784140466,0,0,0,4.76,-0.48,4.784140466
04/09/2019 17:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.21632,0.03976,4.216507465,0.13632,0.03976,0.142,4.08,0,4.08,0.4224,0.1232,0.44,0.4224,0.1232,0.44,0,0,0,4.69,-0.43,4.709670901,0,0,0,4.69,-0.43,4.709670901
04/09/2019 18:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.21728,0.36004,4.232620867,0.13728,0.04004,0.143,4.08,0.32,4.09252978,0.42624,0.12432,0.444,0.42624,0.12432,0.444,0,0,0,4.45,-0.37,4.465355529,0,0,0,4.45,-0.37,4.465355529
04/09/2019 18:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.17024,0.28632,4.180057512,0.09024,0.02632,0.094,4.08,0.26,4.08827592,0.45504,0.13272,0.474,0.45504,0.13272,0.474,0,0,0,4.16,-0.29,4.170095922,0,0,0,4.16,-0.29,4.170095922
04/09/2019 19:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.0784,0.3062,4.08987836,0.1584,0.0462,0.165,3.92,0.26,3.928612987,0.44736,0.13048,0.466,0.44736,0.13048,0.466,0,0,0,4.14,-0.29,4.150144576,0,0,0,4.14,-0.29,4.150144576
04/09/2019 19:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.96,0.275,3.969537127,0.12,0.035,0.125,3.84,0.24,3.84749269,0.42432,0.12376,0.442,0.42432,0.12376,0.442,0,0,0,4.09,-0.29,4.100268284,0,0,0,4.09,-0.29,4.100268284
04/09/2019 20:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.91168,0.28424,3.921993473,0.15168,0.04424,0.158,3.76,0.24,3.767651789,0.45504,0.13272,0.474,0.45504,0.13272,0.474,0,0,0,3.99,-0.29,4.000524966,0,0,0,3.99,-0.29,4.000524966
04/09/2019 20:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.83392,0.28156,3.844244867,0.07392,0.02156,0.077,3.76,0.26,3.768978641,0.41856,0.12208,0.436,0.41856,0.12208,0.436,0,0,0,4.06,-0.26,4.068316605,0,0,0,4.06,-0.26,4.068316605
04/09/2019 21:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.74904,0.26472,3.758374329,0.11904,0.03472,0.124,3.63,0.23,3.637279203,0.44448,0.12964,0.463,0.44448,0.12964,0.463,0,0,0,3.89,-0.22,3.896216113,0,0,0,3.89,-0.22,3.896216113
04/09/2019 21:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.51304,0.33172,3.528666632,0.14304,0.04172,0.149,3.37,0.29,3.38245473,0.44736,0.13048,0.466,0.44736,0.13048,0.466,0,0,0,3.65,-0.2,3.655475345,0,0,0,3.65,-0.2,3.655475345
04/09/2019 22:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.16072,0.38396,3.183956061,0.15072,0.04396,0.157,3.01,0.34,3.029141793,0.44544,0.12992,0.464,0.44544,0.12992,0.464,0,0,0,3.62,-0.22,3.626678922,0,0,0,3.62,-0.22,3.626678922
04/09/2019 22:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.95176,0.36968,2.974819389,0.10176,0.02968,0.106,2.85,0.34,2.870209052,0.42912,0.12516,0.447,0.42912,0.12516,0.447,0,0,0,3.39,-0.22,3.397131143,0,0,0,3.39,-0.22,3.397131143
04/09/2019 23:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.70104,0.28072,2.715588481,0.07104,0.02072,0.074,2.63,0.26,2.642820463,0.38496,0.11228,0.401,0.38496,0.11228,0.401,0,0,0,3.18,-0.22,3.187600979,0,0,0,3.18,-0.22,3.187600979
04/09/2019 23:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.41816,0.33988,2.441928787,0.06816,0.01988,0.071,2.35,0.32,2.371687163,0.33984,0.09912,0.354,0.33984,0.09912,0.354,0,0,0,3.07,-0.22,3.077872642,0,0,0,3.07,-0.22,3.077872642
05/09/2019 00:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.26032,0.25176,2.274297606,0.04032,0.01176,0.042,2.22,0.24,2.232935288,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,3.01,-0.22,3.018029158,0,0,0,3.01,-0.22,3.018029158
05/09/2019 00:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.17688,0.28784,2.195827498,0.02688,0.00784,0.028,2.15,0.28,2.168155898,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,2.98,-0.22,2.98810977,0,0,0,2.98,-0.22,2.98810977
05/09/2019 01:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.09208,0.28644,2.111598115,0.02208,0.00644,0.023,2.07,0.28,2.088851359,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,2.91,-0.22,2.918304302,0,0,0,2.91,-0.22,2.918304302
05/09/2019 01:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.09576,0.00168,2.095760673,0.00576,0.00168,0.006,2.09,0,2.09,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,2.91,-0.22,2.918304302,0,0,0,2.91,-0.22,2.918304302
05/09/2019 02:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.14768,0.00224,2.147681168,0.00768,0.00224,0.008,2.14,0,2.14,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,2.94,-0.22,2.948219802,0,0,0,2.94,-0.22,2.948219802
05/09/2019 02:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.1448,0.0014,2.144800457,0.0048,0.0014,0.005,2.14,0,2.14,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,2.85,-0.22,2.858478616,0,0,0,2.85,-0.22,2.858478616
05/09/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.10576,0.00168,2.10576067,0.00576,0.00168,0.006,2.1,0,2.1,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
05/09/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.08536,0.32448,2.110453411,0.01536,0.00448,0.016,2.07,0.32,2.094588265,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,2.78,-0.22,2.788691449,0,0,0,2.78,-0.22,2.788691449
05/09/2019 04:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.10728,0.32504,2.132200741,0.01728,0.00504,0.018,2.09,0.32,2.114355694,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,2.74,-0.22,2.748817928,0,0,0,2.74,-0.22,2.748817928
05/09/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.09384,0.00112,2.0938403,0.00384,0.00112,0.004,2.09,0,2.09,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,2.76,-0.22,2.768754233,0,0,0,2.76,-0.22,2.768754233
05/09/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.0648,0.0014,2.064800475,0.0048,0.0014,0.005,2.06,0,2.06,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,2.78,-0.22,2.788691449,0,0,0,2.78,-0.22,2.788691449
