Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
05/09/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.15192,0.00056,2.151920073,0.00192,0.00056,0.002,2.15,0,2.15,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
05/09/2019 06:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.33384,0.00112,2.333840269,0.00384,0.00112,0.004,2.33,0,2.33,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,3.1,-0.22,3.107796647,0,0,0,3.1,-0.22,3.107796647
05/09/2019 06:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.67096,0.00028,2.670960015,0.00096,0.00028,0.001,2.67,0,2.67,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,3.42,-0.27,3.430641339,0,0,0,3.42,-0.27,3.430641339
05/09/2019 07:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.9,0,2.9,0,0,0,2.9,0,2.9,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,3.78,-0.37,3.798065297,0,0,0,3.78,-0.37,3.798065297
05/09/2019 07:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.27384,0.00112,3.273840192,0.00384,0.00112,0.004,3.27,0,3.27,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,4.08,-0.42,4.101560679,0,0,0,4.08,-0.42,4.101560679
05/09/2019 08:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.55,0,3.55,0,0,0,3.55,0,3.55,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,4.3,-0.46,4.324534657,0,0,0,4.3,-0.46,4.324534657
05/09/2019 08:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.64,0,3.64,0,0,0,3.64,0,3.64,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,4.46,-0.49,4.486836302,0,0,0,4.46,-0.49,4.486836302
05/09/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.60288,0.00084,3.602880098,0.00288,0.00084,0.003,3.6,0,3.6,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,4.58,-0.55,4.612905809,0,0,0,4.58,-0.55,4.612905809
05/09/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.69,0,3.69,0,0,0,3.69,0,3.69,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,4.84,-0.65,4.883451648,0,0,0,4.84,-0.65,4.883451648
05/09/2019 10:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.74384,0.00112,3.743840168,0.00384,0.00112,0.004,3.74,0,3.74,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,4.77,-0.62,4.810124739,0,0,0,4.77,-0.62,4.810124739
05/09/2019 10:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.74768,0.22224,3.754263709,0.00768,0.00224,0.008,3.74,0.22,3.746465001,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,4.68,-0.66,4.726309342,0,0,0,4.68,-0.66,4.726309342
05/09/2019 11:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.74288,0.00084,3.742880094,0.00288,0.00084,0.003,3.74,0,3.74,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,7.08576,0.15168,7.087383269,2.40576,0.70168,2.506,4.68,-0.55,4.712207551
05/09/2019 11:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.77264,0.00952,3.772652012,0.03264,0.00952,0.034,3.74,0,3.74,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,5.6592,-0.2644,5.665373068,0.9792,0.2856,1.02,4.68,-0.55,4.712207551
05/09/2019 12:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.75456,0.42008,3.777987295,0.03456,0.01008,0.036,3.72,0.41,3.742525885,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,6.77152,-0.22164,6.775146301,1.81152,0.52836,1.887,4.96,-0.75,5.016383159
05/09/2019 12:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.92896,0.42428,3.951802146,0.04896,0.01428,0.051,3.88,0.41,3.901602235,0.31488,0.09184,0.328,0.31488,0.09184,0.328,0,0,0,5.39168,-0.64076,5.429621221,0.27168,0.07924,0.283,5.12,-0.72,5.170377162
05/09/2019 13:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.03688,0.41784,4.058446796,0.02688,0.00784,0.028,4.01,0.41,4.030905605,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,5.12,-0.67,5.163651809,0,0,0,5.12,-0.67,5.163651809
05/09/2019 13:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.7284,0.3912,3.748867029,0.0384,0.0112,0.04,3.69,0.38,3.709514793,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,4.94,-0.64,4.981284975,0,0,0,4.94,-0.64,4.981284975
05/09/2019 14:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.66016,0.38588,3.680444892,0.02016,0.00588,0.021,3.64,0.38,3.659781414,0.33024,0.09632,0.344,0.33024,0.09632,0.344,0,0,0,5.18912,-0.53484,5.21661003,0.42912,0.12516,0.447,4.76,-0.66,4.805538471
05/09/2019 14:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.55648,0.39064,3.577869422,0.03648,0.01064,0.038,3.52,0.38,3.540451949,0.31296,0.09128,0.326,0.31296,0.09128,0.326,0,0,0,7.42488,0.13184,7.426050417,2.71488,0.79184,2.828,4.71,-0.66,4.756017241
05/09/2019 15:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.53936,0.39148,3.56094451,0.03936,0.01148,0.041,3.5,0.38,3.520568136,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,9.40392,0.72656,9.431945759,4.75392,1.38656,4.952,4.65,-0.66,4.696605157
05/09/2019 15:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.44184,0.39512,3.464445468,0.05184,0.01512,0.054,3.39,0.38,3.411231449,0.37536,0.10948,0.391,0.37536,0.10948,0.391,0,0,0,6.72736,0.07548,6.727783424,2.24736,0.65548,2.341,4.48,-0.58,4.517388626
05/09/2019 16:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.54552,0.39036,3.566944491,0.03552,0.01036,0.037,3.51,0.38,3.530509878,0.42816,0.12488,0.446,0.42816,0.12488,0.446,0,0,0,5.38824,-0.32968,5.39831633,0.85824,0.25032,0.894,4.53,-0.58,4.566979308
05/09/2019 16:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.89128,0.42204,3.914099871,0.04128,0.01204,0.043,3.85,0.41,3.871769621,0.31392,0.09156,0.327,0.31392,0.09156,0.327,0,0,0,4.63,-0.46,4.652794859,0,0,0,4.63,-0.46,4.652794859
05/09/2019 17:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.13824,0.41532,4.159028853,0.01824,0.00532,0.019,4.12,0.41,4.140350227,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,4.67,-0.44,4.690682253,0,0,0,4.67,-0.44,4.690682253
05/09/2019 17:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.16592,0.38756,4.183908723,0.02592,0.00756,0.027,4.14,0.38,4.157403036,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,4.52,-0.44,4.541365433,0,0,0,4.52,-0.44,4.541365433
05/09/2019 18:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.08016,0.29588,4.090874063,0.02016,0.00588,0.021,4.06,0.29,4.070343966,0.33408,0.09744,0.348,0.33408,0.09744,0.348,0,0,0,4.92672,-0.16304,4.929417004,0.60672,0.17696,0.632,4.32,-0.34,4.333358974
05/09/2019 18:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.95864,0.00252,3.958640802,0.00864,0.00252,0.009,3.95,0,3.95,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,4.15,-0.31,4.161562207,0,0,0,4.15,-0.31,4.161562207
05/09/2019 19:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.92672,0.00196,3.926720489,0.00672,0.00196,0.007,3.92,0,3.92,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,4.09,-0.28,4.099573149,0,0,0,4.09,-0.28,4.099573149
05/09/2019 19:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.82864,0.00252,3.828640829,0.00864,0.00252,0.009,3.82,0,3.82,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,4.03,-0.28,4.039715337,0,0,0,4.03,-0.28,4.039715337
05/09/2019 20:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.75768,0.00224,3.757680668,0.00768,0.00224,0.008,3.75,0,3.75,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3.96,-0.24,3.967266061,0,0,0,3.96,-0.24,3.967266061
05/09/2019 20:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.7996,0.0028,3.799601032,0.0096,0.0028,0.01,3.79,0,3.79,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,4.15,-0.24,4.156933966,0,0,0,4.15,-0.24,4.156933966
05/09/2019 21:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.72208,0.22644,3.728961598,0.02208,0.00644,0.023,3.7,0.22,3.70653477,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,4.1,-0.24,4.107018383,0,0,0,4.1,-0.24,4.107018383
05/09/2019 21:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.40592,0.00756,3.40592839,0.02592,0.00756,0.027,3.38,0,3.38,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.84,-0.22,3.84629692,0,0,0,3.84,-0.22,3.84629692
05/09/2019 22:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.14152,0.00336,3.141521797,0.01152,0.00336,0.012,3.13,0,3.13,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,3.69,-0.22,3.696552448,0,0,0,3.69,-0.22,3.696552448
05/09/2019 22:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.81768,0.00224,2.81768089,0.00768,0.00224,0.008,2.81,0,2.81,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,3.43,-0.22,3.437048152,0,0,0,3.43,-0.22,3.437048152
05/09/2019 23:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.564,0.007,2.564009555,0.024,0.007,0.025,2.54,0,2.54,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.3,-0.22,3.307325203,0,0,0,3.3,-0.22,3.307325203
05/09/2019 23:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.3148,0.0014,2.314800423,0.0048,0.0014,0.005,2.31,0,2.31,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,3.17,-0.22,3.177624899,0,0,0,3.17,-0.22,3.177624899
06/09/2019 00:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.14248,0.00364,2.142483092,0.01248,0.00364,0.013,2.13,0,2.13,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,3,-0.22,3.008055851,0,0,0,3,-0.22,3.008055851
06/09/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.04536,0.00448,2.045364906,0.01536,0.00448,0.016,2.03,0,2.03,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,2.83,0.13,2.832984292,0,0,0,2.83,0.13,2.832984292
06/09/2019 01:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,1.96864,0.00252,1.968641613,0.00864,0.00252,0.009,1.96,0,1.96,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,2.73,0.22,2.738850124,0,0,0,2.73,0.22,2.738850124
06/09/2019 01:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,1.93768,0.00224,1.937681295,0.00768,0.00224,0.008,1.93,0,1.93,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,2.7,0.21,2.708154353,0,0,0,2.7,0.21,2.708154353
06/09/2019 02:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.03056,0.00308,2.030562336,0.01056,0.00308,0.011,2.02,0,2.02,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,2.86,-0.22,2.868449058,0,0,0,2.86,-0.22,2.868449058
06/09/2019 02:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.03536,0.00448,2.03536493,0.01536,0.00448,0.016,2.02,0,2.02,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,2.79,-0.22,2.798660394,0,0,0,2.79,-0.22,2.798660394
06/09/2019 03:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,1.98576,0.00168,1.985760711,0.00576,0.00168,0.006,1.98,0,1.98,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,2.67,-0.1,2.671872003,0,0,0,2.67,-0.1,2.671872003
06/09/2019 03:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,1.98288,0.00084,1.982880178,0.00288,0.00084,0.003,1.98,0,1.98,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,2.67,-0.28,2.684641503,0,0,0,2.67,-0.28,2.684641503
06/09/2019 04:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,1.9848,0.0014,1.984800494,0.0048,0.0014,0.005,1.98,0,1.98,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,2.67,-0.25,2.681678579,0,0,0,2.67,-0.25,2.681678579
06/09/2019 04:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,1.95,0,1.95,0,0,0,1.95,0,1.95,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,2.74,-0.22,2.748817928,0,0,0,2.74,-0.22,2.748817928
06/09/2019 05:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,1.92248,0.00364,1.922483446,0.01248,0.00364,0.013,1.91,0,1.91,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,2.74,-0.22,2.748817928,0,0,0,2.74,-0.22,2.748817928
06/09/2019 05:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.0596,0.0028,2.059601903,0.0096,0.0028,0.01,2.05,0,2.05,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,2.81,-0.14,2.813485383,0,0,0,2.81,-0.14,2.813485383
06/09/2019 06:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.59864,0.00252,2.598641222,0.00864,0.00252,0.009,2.59,0,2.59,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,3.17,-0.27,3.181477644,0,0,0,3.17,-0.27,3.181477644
06/09/2019 06:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.99728,0.00504,2.997284237,0.01728,0.00504,0.018,2.98,0,2.98,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,3.56,-0.35,3.577163681,0,0,0,3.56,-0.35,3.577163681
06/09/2019 07:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.26096,0.00028,3.260960012,0.00096,0.00028,0.001,3.26,0,3.26,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,3.92,-0.5,3.951759102,0,0,0,3.92,-0.5,3.951759102
06/09/2019 07:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.68576,0.00168,3.685760383,0.00576,0.00168,0.006,3.68,0,3.68,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.15,-0.5,4.180011962,0,0,0,4.15,-0.5,4.180011962
06/09/2019 08:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.08824,0.33532,4.101968527,0.01824,0.00532,0.019,4.07,0.33,4.083356463,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,4.51,-0.59,4.5484283,0,0,0,4.51,-0.59,4.5484283
06/09/2019 08:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.3732,0.3826,4.389904441,0.0432,0.0126,0.045,4.33,0.37,4.345779562,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,4.78,-0.64,4.822654871,0,0,0,4.78,-0.64,4.822654871
06/09/2019 09:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.53968,0.39324,4.556679954,0.07968,0.02324,0.083,4.46,0.37,4.475321218,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.91,-0.68,4.956863928,0,0,0,4.91,-0.68,4.956863928
06/09/2019 09:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.77696,0.39828,4.793534583,0.09696,0.02828,0.101,4.68,0.37,4.694603285,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,5.19,-0.81,5.25282781,0,0,0,5.19,-0.81,5.25282781
06/09/2019 10:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.77408,0.42744,4.793176901,0.09408,0.02744,0.098,4.68,0.4,4.697062912,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,5.19,-0.81,5.25282781,0,0,0,5.19,-0.81,5.25282781
06/09/2019 10:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.7648,0.4364,4.784742835,0.1248,0.0364,0.13,4.64,0.4,4.657209465,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,5.22,-0.81,5.282471013,0,0,0,5.22,-0.81,5.282471013
06/09/2019 11:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.7456,0.3608,4.759295746,0.1056,0.0308,0.11,4.64,0.33,4.651720112,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,5.22,-0.78,5.277954149,0,0,0,5.22,-0.78,5.277954149
06/09/2019 11:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.76376,0.34568,4.776285586,0.05376,0.01568,0.056,4.71,0.33,4.721546357,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,5.14,-0.65,5.180936209,0,0,0,5.14,-0.65,5.180936209
06/09/2019 12:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.63624,0.39932,4.653404968,0.06624,0.01932,0.069,4.57,0.38,4.585771473,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,6.22576,-0.53332,6.248561258,1.08576,0.31668,1.131,5.14,-0.85,5.209808058
06/09/2019 12:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.70792,0.43856,4.728302613,0.09792,0.02856,0.102,4.61,0.41,4.628196193,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,6.36976,-0.42132,6.383678642,1.22976,0.35868,1.281,5.14,-0.78,5.198846026
06/09/2019 13:00,0.14004,0.04472,0.147007075,0.14304,0.04172,0.149,-0.003,0.003,0.004242641,4.58344,0.36892,4.598263172,0.13344,0.03892,0.139,4.45,0.33,4.462219179,0.40308,0.12144,0.420976436,0.40608,0.11844,0.423,-0.003,0.003,0.004242641,6.65752,-0.26864,6.66293779,1.54752,0.45136,1.612,5.11,-0.72,5.160474784
06/09/2019 13:30,0.14196,0.04528,0.149006443,0.14496,0.04228,0.151,-0.003,0.003,0.004242641,4.69544,0.27492,4.703481455,0.08544,0.02492,0.089,4.61,0.25,4.616773765,0.4242,0.1276,0.44297562,0.4272,0.1246,0.445,-0.003,0.003,0.004242641,5.08,-0.64,5.120156248,0,0,0,5.08,-0.64,5.120156248
06/09/2019 14:00,0.14592,0.04556,0.152867132,0.14592,0.04256,0.152,0,0.003,0.003,4.34992,0.36456,4.365169871,0.04992,0.01456,0.052,4.3,0.35,4.314220671,0.23412,0.07216,0.244988245,0.23712,0.06916,0.247,-0.003,0.003,0.004242641,7.50408,0.24244,7.507995325,2.85408,0.83244,2.973,4.65,-0.59,4.687280662
06/09/2019 14:30,0.14592,0.04556,0.152867132,0.14592,0.04256,0.152,0,0.003,0.003,4.35184,0.35512,4.366305257,0.05184,0.01512,0.054,4.3,0.34,4.313420916,0.3954,0.1192,0.412976755,0.3984,0.1162,0.415,-0.003,0.003,0.004242641,7.99512,0.52816,8.012546212,3.52512,1.02816,3.672,4.47,-0.5,4.497877277
06/09/2019 15:00,0.14784,0.04612,0.154866781,0.14784,0.04312,0.154,0,0.003,0.003,4.46984,0.36912,4.485055094,0.09984,0.02912,0.104,4.37,0.34,4.383206589,0.47508,0.14244,0.495973951,0.47808,0.13944,0.498,-0.003,0.003,0.004242641,12.29984,1.82412,12.4343668,7.89984,2.30412,8.229,4.4,-0.48,4.426104382
06/09/2019 15:30,0.14688,0.04584,0.153866956,0.14688,0.04284,0.153,0,0.003,0.003,4.30048,0.28764,4.310088746,0.06048,0.01764,0.063,4.24,0.27,4.248588001,0.4674,0.1402,0.48797418,0.4704,0.1372,0.49,-0.003,0.003,0.004242641,10.17416,1.21288,10.24619976,5.80416,1.69288,6.046,4.37,-0.48,4.39628252
06/09/2019 16:00,0.14688,0.04584,0.153866956,0.14688,0.04284,0.153,0,0.003,0.003,4.34176,0.29968,4.352090073,0.10176,0.02968,0.106,4.24,0.27,4.248588001,0.44436,0.13348,0.463974913,0.44736,0.13048,0.466,-0.003,0.003,0.004242641,10.13856,1.16208,10.20494139,5.69856,1.66208,5.936,4.44,-0.5,4.468064458
06/09/2019 16:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.4724,0.2882,4.481676137,0.0624,0.0182,0.065,4.41,0.27,4.418257575,0.48672,0.14196,0.507,0.48672,0.14196,0.507,0,0,0,12.16232,1.76776,12.29011811,7.67232,2.23776,7.992,4.49,-0.47,4.514532091
06/09/2019 17:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.74256,0.29408,4.751669012,0.08256,0.02408,0.086,4.66,0.27,4.667815335,0.46752,0.13636,0.487,0.46752,0.13636,0.487,0,0,0,8.62024,0.71132,8.649538358,4.05024,1.18132,4.219,4.57,-0.47,4.594104918
06/09/2019 17:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.90912,0.29016,4.917687668,0.06912,0.02016,0.072,4.84,0.27,4.847525142,0.42432,0.12376,0.442,0.42432,0.12376,0.442,0,0,0,8.89984,0.88912,8.944142575,4.41984,1.28912,4.604,4.48,-0.4,4.497821695
06/09/2019 18:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.7276,0.2868,4.736291376,0.0576,0.0168,0.06,4.67,0.27,4.677798628,0.44256,0.12908,0.461,0.44256,0.12908,0.461,0,0,0,10.12992,1.39956,10.22614529,5.92992,1.72956,6.177,4.2,-0.33,4.212944339
06/09/2019 18:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.5384,0.2312,4.544285202,0.0384,0.0112,0.04,4.5,0.22,4.505374568,0.30816,0.08988,0.321,0.30816,0.08988,0.321,0,0,0,6.78408,0.55244,6.806535932,2.85408,0.83244,2.973,3.93,-0.28,3.939961929
06/09/2019 19:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.43288,0.00084,4.43288008,0.00288,0.00084,0.003,4.43,0,4.43,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.74024,0.27632,5.746886809,1.77024,0.51632,1.844,3.97,-0.24,3.977247792
06/09/2019 19:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.30152,0.00336,4.301521312,0.01152,0.00336,0.012,4.29,0,4.29,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,3.91,-0.24,3.917358804,0,0,0,3.91,-0.24,3.917358804
06/09/2019 20:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.36056,0.00308,4.360561088,0.01056,0.00308,0.011,4.35,0,4.35,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,3.98,-0.28,3.989837089,0,0,0,3.98,-0.28,3.989837089
06/09/2019 20:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.37768,0.00224,4.377680573,0.00768,0.00224,0.008,4.37,0,4.37,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,4.06,-0.24,4.06708741,0,0,0,4.06,-0.24,4.06708741
06/09/2019 21:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.21096,0.00028,4.210960009,0.00096,0.00028,0.001,4.21,0,4.21,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,3.91,-0.24,3.917358804,0,0,0,3.91,-0.24,3.917358804
06/09/2019 21:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.88632,0.00476,3.886322915,0.01632,0.00476,0.017,3.87,0,3.87,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,3.67,-0.24,3.677839039,0,0,0,3.67,-0.24,3.677839039
06/09/2019 22:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.72208,0.00644,3.722085571,0.02208,0.00644,0.023,3.7,0,3.7,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.61,-0.24,3.617969044,0,0,0,3.61,-0.24,3.617969044
06/09/2019 22:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.44552,0.01036,3.445535575,0.03552,0.01036,0.037,3.41,0,3.41,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,3.34,-0.24,3.348611653,0,0,0,3.34,-0.24,3.348611653
06/09/2019 23:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.24456,0.35008,3.263391733,0.03456,0.01008,0.036,3.21,0.34,3.22795601,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,3.12,-0.24,3.129217154,0,0,0,3.12,-0.24,3.129217154
06/09/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.94016,0.28588,2.954025762,0.02016,0.00588,0.021,2.92,0.28,2.933393939,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,2.96,-0.24,2.969713791,0,0,0,2.96,-0.24,2.969713791
07/09/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.81096,0.00028,2.810960014,0.00096,0.00028,0.001,2.81,0,2.81,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,2.83,-0.24,2.840158446,0,0,0,2.83,-0.24,2.840158446
07/09/2019 00:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.68384,0.00112,2.683840234,0.00384,0.00112,0.004,2.68,0,2.68,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,2.83,-0.24,2.840158446,0,0,0,2.83,-0.24,2.840158446
07/09/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.584,0.007,2.584009481,0.024,0.007,0.025,2.56,0,2.56,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67
07/09/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.5348,0.0014,2.534800387,0.0048,0.0014,0.005,2.53,0,2.53,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,2.62,0.17,2.625509474,0,0,0,2.62,0.17,2.625509474
07/09/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.55576,0.00168,2.555760552,0.00576,0.00168,0.006,2.55,0,2.55,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,2.64,-0.32,2.659323222,0,0,0,2.64,-0.32,2.659323222
07/09/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.55096,0.00028,2.550960015,0.00096,0.00028,0.001,2.55,0,2.55,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,2.58,0.21,2.588532403,0,0,0,2.58,0.21,2.588532403
07/09/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.51344,0.00392,2.513443057,0.01344,0.00392,0.014,2.5,0,2.5,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,2.63,-0.23,2.640037879,0,0,0,2.63,-0.23,2.640037879
07/09/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.51344,0.00392,2.513443057,0.01344,0.00392,0.014,2.5,0,2.5,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,2.67,-0.23,2.679888057,0,0,0,2.67,-0.23,2.679888057
07/09/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.51536,0.00448,2.51536399,0.01536,0.00448,0.016,2.5,0,2.5,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,2.55,-0.3,2.567586415,0,0,0,2.55,-0.3,2.567586415
07/09/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.45768,0.00224,2.457681021,0.00768,0.00224,0.008,2.45,0,2.45,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,2.52,-0.26,2.533377193,0,0,0,2.52,-0.26,2.533377193
07/09/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.40096,0.00028,2.400960016,0.00096,0.00028,0.001,2.4,0,2.4,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.52,-0.32,2.540236209,0,0,0,2.52,-0.32,2.540236209
07/09/2019 05:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.45056,0.00308,2.450561936,0.01056,0.00308,0.011,2.44,0,2.44,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,2.59,-0.3,2.607316628,0,0,0,2.59,-0.3,2.607316628
07/09/2019 06:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.61096,0.00028,2.610960015,0.00096,0.00028,0.001,2.61,0,2.61,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,2.64,-0.32,2.659323222,0,0,0,2.64,-0.32,2.659323222
07/09/2019 06:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,2.74,-0.22,2.748817928,0,0,0,2.74,-0.22,2.748817928
07/09/2019 07:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.90288,0.00084,2.902880122,0.00288,0.00084,0.003,2.9,0,2.9,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,3.09,-0.27,3.101773686,0,0,0,3.09,-0.27,3.101773686
07/09/2019 07:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.16,0,3.16,0,0,0,3.16,0,3.16,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.12,-0.23,3.128466078,0,0,0,3.12,-0.23,3.128466078
07/09/2019 08:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.44,0,3.44,0,0,0,3.44,0,3.44,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.35,-0.28,3.361681127,0,0,0,3.35,-0.28,3.361681127
07/09/2019 08:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.71,0,3.71,0,0,0,3.71,0,3.71,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,3.984,-0.228,3.990518763,0.384,0.112,0.4,3.6,-0.34,3.616019911
07/09/2019 09:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.86384,0.00112,3.863840162,0.00384,0.00112,0.004,3.86,0,3.86,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,14.56048,2.66764,14.80283355,10.62048,3.09764,11.063,3.94,-0.43,3.963395009
07/09/2019 09:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.03,0,4.03,0,0,0,4.03,0,4.03,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,10.45744,1.35092,10.54433669,6.27744,1.83092,6.539,4.18,-0.48,4.207469548
07/09/2019 10:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.96,0,3.96,0,0,0,3.96,0,3.96,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,14.49464,2.80052,14.76270643,10.66464,3.11052,11.109,3.83,-0.31,3.842525211
07/09/2019 10:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.92,0,3.92,0,0,0,3.92,0,3.92,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,18.52416,3.96788,18.94435471,14.80416,4.31788,15.421,3.72,-0.35,3.736428776
07/09/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.01,0,4.01,0,0,0,4.01,0,4.01,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,14.76088,2.76484,15.01758698,10.85088,3.16484,11.303,3.91,-0.4,3.930407104
07/09/2019 11:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.03,0,4.03,0,0,0,4.03,0,4.03,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,14.2912,2.6016,14.52607036,10.2912,3.0016,10.72,4,-0.4,4.019950248
07/09/2019 12:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.03,0,4.03,0,0,0,4.03,0,4.03,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,14.69744,2.60592,14.92667282,10.47744,3.05592,10.914,4.22,-0.45,4.24392507
07/09/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.99,0,3.99,0,0,0,3.99,0,3.99,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,15.49528,2.72404,15.73289853,11.22528,3.27404,11.693,4.27,-0.55,4.305275833
07/09/2019 13:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.01,0,4.01,0,0,0,4.01,0,4.01,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,14.74088,2.78484,15.00162914,10.85088,3.16484,11.303,3.89,-0.38,3.908516343
07/09/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.97192,0.00056,3.971920039,0.00192,0.00056,0.002,3.97,0,3.97,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,12.85224,2.04232,13.01349853,8.68224,2.53232,9.044,4.17,-0.49,4.198690272
07/09/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.87344,0.00392,3.873441984,0.01344,0.00392,0.014,3.86,0,3.86,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,16.98584,3.31712,17.30670522,12.91584,3.76712,13.454,4.07,-0.45,4.094801582
07/09/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.73056,0.00308,3.730561271,0.01056,0.00308,0.011,3.72,0,3.72,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,15.9848,3.1464,16.29152123,12.1248,3.5364,12.63,3.86,-0.39,3.879652046
07/09/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.63248,0.00364,3.632481824,0.01248,0.00364,0.013,3.62,0,3.62,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,21.77488,4.95684,22.33194263,18.19488,5.30684,18.953,3.58,-0.35,3.597068251
07/09/2019 15:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.60248,0.00364,3.602481839,0.01248,0.00364,0.013,3.59,0,3.59,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,17.16944,3.65692,17.55456447,13.66944,3.98692,14.239,3.5,-0.33,3.515522721
07/09/2019 16:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.63288,0.00084,3.632880097,0.00288,0.00084,0.003,3.63,0,3.63,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,21.53384,4.92112,22.08899471,18.00384,5.25112,18.754,3.53,-0.33,3.545391375
07/09/2019 16:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.69056,0.00308,3.690561285,0.01056,0.00308,0.011,3.68,0,3.68,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,14.72528,2.97404,15.02260913,11.22528,3.27404,11.693,3.5,-0.3,3.512833614
07/09/2019 17:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.90248,0.00364,3.902481698,0.01248,0.00364,0.013,3.89,0,3.89,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,13.75392,2.66156,14.00907624,10.15392,2.96156,10.577,3.6,-0.3,3.612478374
07/09/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.28,0,4.28,0,0,0,4.28,0,4.28,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,8.88064,1.22852,8.965212111,5.24064,1.52852,5.459,3.64,-0.3,3.652341715
07/09/2019 18:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.45672,0.00196,4.456720431,0.00672,0.00196,0.007,4.45,0,4.45,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,5.99856,0.43708,6.014462653,2.45856,0.71708,2.561,3.54,-0.28,3.551056181
07/09/2019 18:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.27,0,4.27,0,0,0,4.27,0,4.27,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,3.32,-0.23,3.327957331,0,0,0,3.32,-0.23,3.327957331
07/09/2019 19:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.09,0,4.09,0,0,0,4.09,0,4.09,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3.482,-0.174,3.486344791,0.192,0.056,0.2,3.29,-0.23,3.298029715
07/09/2019 19:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.98,0,3.98,0,0,0,3.98,0,3.98,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.21,-0.23,3.218229327,0,0,0,3.21,-0.23,3.218229327
07/09/2019 20:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.95,0,3.95,0,0,0,3.95,0,3.95,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,3.14,-0.23,3.148412298,0,0,0,3.14,-0.23,3.148412298
07/09/2019 20:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.01,0,4.01,0,0,0,4.01,0,4.01,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.26,0.18,3.264965543,0,0,0,3.26,0.18,3.264965543
07/09/2019 21:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.92,0,3.92,0,0,0,3.92,0,3.92,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.2,-0.32,3.215960199,0,0,0,3.2,-0.32,3.215960199
07/09/2019 21:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.73,0,3.73,0,0,0,3.73,0,3.73,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,3.04,0.24,3.049458968,0,0,0,3.04,0.24,3.049458968
07/09/2019 22:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.59,0,3.59,0,0,0,3.59,0,3.59,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,2.99,0.21,2.99736551,0,0,0,2.99,0.21,2.99736551
07/09/2019 22:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.37,0,3.37,0,0,0,3.37,0,3.37,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,2.88,0.21,2.8876461,0,0,0,2.88,0.21,2.8876461
07/09/2019 23:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.19,0,3.19,0,0,0,3.19,0,3.19,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,2.74,0.21,2.748035662,0,0,0,2.74,0.21,2.748035662
07/09/2019 23:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.95,0,2.95,0,0,0,2.95,0,2.95,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,2.63,0.24,2.640927867,0,0,0,2.63,0.24,2.640927867
08/09/2019 00:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.81,0,2.81,0,0,0,2.81,0,2.81,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,2.58,0.24,2.591138746,0,0,0,2.58,0.24,2.591138746
08/09/2019 00:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.48,0.24,2.49158584,0,0,0,2.48,0.24,2.49158584
08/09/2019 01:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.41,0.24,2.421920725,0,0,0,2.41,0.24,2.421920725
08/09/2019 01:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,2.39,0.24,2.402019983,0,0,0,2.39,0.24,2.402019983
08/09/2019 02:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.42,0.24,2.431871707,0,0,0,2.42,0.24,2.431871707
08/09/2019 02:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0,0,0,0,0,0,0,0,0,2.32,0.24,2.332380758,0,0,0,2.32,0.24,2.332380758
08/09/2019 03:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.56,0,2.56,0,0,0,2.56,0,2.56,0,0,0,0,0,0,0,0,0,2.34,0.24,2.352275494,0,0,0,2.34,0.24,2.352275494
08/09/2019 03:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53,0,0,0,0,0,0,0,0,0,2.27,0.26,2.284841351,0,0,0,2.27,0.26,2.284841351
08/09/2019 04:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53,0,0,0,0,0,0,0,0,0,2.24,0.26,2.255038802,0,0,0,2.24,0.26,2.255038802
08/09/2019 04:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.47,0,2.47,0,0,0,2.47,0,2.47,0,0,0,0,0,0,0,0,0,2.24,0.24,2.252820454,0,0,0,2.24,0.24,2.252820454
08/09/2019 05:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.47,0,2.47,0,0,0,2.47,0,2.47,0,0,0,0,0,0,0,0,0,2.19,0.26,2.205379786,0,0,0,2.19,0.26,2.205379786
08/09/2019 05:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.51,0,2.51,0,0,0,2.51,0,2.51,0,0,0,0,0,0,0,0,0,2.23,0.26,2.245105788,0,0,0,2.23,0.26,2.245105788
08/09/2019 06:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0,0,0,0,0,0,0,0,0,2.28,0.26,2.294776678,0,0,0,2.28,0.26,2.294776678
08/09/2019 06:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66,0,0,0,0,0,0,0,0,0,2.34,0.25,2.353316808,0,0,0,2.34,0.25,2.353316808
08/09/2019 07:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.73,0,2.73,0,0,0,2.73,0,2.73,0,0,0,0,0,0,0,0,0,2.41,0.25,2.422932108,0,0,0,2.41,0.25,2.422932108
08/09/2019 07:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.01,0,3.01,0,0,0,3.01,0,3.01,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
08/09/2019 08:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.18,0,3.18,0,0,0,3.18,0,3.18,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,3.30912,0.24516,3.318189054,0.42912,0.12516,0.447,2.88,0.12,2.882498916
08/09/2019 08:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.26,0,3.26,0,0,0,3.26,0,3.26,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,7.9624,1.1532,8.045475996,4.7424,1.3832,4.94,3.22,-0.23,3.228203835
08/09/2019 09:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.41,0,3.41,0,0,0,3.41,0,3.41,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,11.35696,2.14328,11.55743006,8.13696,2.37328,8.476,3.22,-0.23,3.228203835
08/09/2019 09:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.56,0,3.56,0,0,0,3.56,0,3.56,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,15.21504,3.26272,15.56093776,11.97504,3.49272,12.474,3.24,-0.23,3.248153322
08/09/2019 10:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.65,0,3.65,0,0,0,3.65,0,3.65,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,18.5724,4.1582,19.03220084,15.1824,4.4282,15.815,3.39,-0.27,3.400735215
08/09/2019 10:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.71,0,3.71,0,0,0,3.71,0,3.71,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,21.52384,4.95112,22.08595204,18.00384,5.25112,18.754,3.52,-0.3,3.53276096
08/09/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.78,0,3.78,0,0,0,3.78,0,3.78,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,24.63584,5.84712,25.32021771,21.07584,6.14712,21.954,3.56,-0.3,3.572618088
08/09/2019 11:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.72,0,3.72,0,0,0,3.72,0,3.72,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,25.89104,6.23072,26.63020511,22.39104,6.53072,23.324,3.5,-0.3,3.512833614
08/09/2019 12:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.74,0,3.74,0,0,0,3.74,0,3.74,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,29.90104,7.28072,30.7746824,26.23104,7.65072,27.324,3.67,-0.37,3.688604072
08/09/2019 12:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.94,0,3.94,0,0,0,3.94,0,3.94,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,15.11216,2.94688,15.39680102,11.37216,3.31688,11.846,3.74,-0.37,3.758257575
08/09/2019 13:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.98,0,3.98,0,0,0,3.98,0,3.98,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,19.4316,4.1888,19.87795573,15.5616,4.5388,16.21,3.87,-0.35,3.885794642
08/09/2019 13:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.85,0,3.85,0,0,0,3.85,0,3.85,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,12.86232,2.36276,13.07753458,9.23232,2.69276,9.617,3.63,-0.33,3.644969136
08/09/2019 14:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.64,0,3.64,0,0,0,3.64,0,3.64,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,26.81544,6.48492,27.58843979,23.36544,6.81492,24.339,3.45,-0.33,3.465746673
08/09/2019 14:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.64,0,3.64,0,0,0,3.64,0,3.64,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,31.144,7.782,32.10153049,27.744,8.092,28.9,3.4,-0.31,3.414103103
08/09/2019 15:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.6,0,3.6,0,0,0,3.6,0,3.6,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,33.1036,8.3148,34.13186535,29.6736,8.6548,30.91,3.43,-0.34,3.44681012
08/09/2019 15:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.71,0,3.71,0,0,0,3.71,0,3.71,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,19.4608,4.3094,19.93222679,15.9408,4.6494,16.605,3.52,-0.34,3.536382332
08/09/2019 16:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.75,0,3.75,0,0,0,3.75,0,3.75,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,26.5744,6.4692,27.35048965,23.1744,6.7592,24.14,3.4,-0.29,3.412345235
08/09/2019 16:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.98,0,3.98,0,0,0,3.98,0,3.98,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,24.23368,5.79524,24.91698322,20.86368,6.08524,21.733,3.37,-0.29,3.38245473
08/09/2019 17:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.1,0,4.1,0,0,0,4.1,0,4.1,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,14.34696,2.88828,14.63480176,10.89696,3.17828,11.351,3.45,-0.29,3.462166951
08/09/2019 17:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.28,0,4.28,0,0,0,4.28,0,4.28,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,9.27704,1.45872,9.391024183,5.92704,1.72872,6.174,3.35,-0.27,3.360862984
08/09/2019 18:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.39,0,4.39,0,0,0,4.39,0,4.39,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,7.19,0.88,7.243652394,3.84,1.12,4,3.35,-0.24,3.358586012
08/09/2019 18:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.37,0,4.37,0,0,0,4.37,0,4.37,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,4.67832,0.13576,4.680289393,1.28832,0.37576,1.342,3.39,-0.24,3.398484957
08/09/2019 19:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.17,0,4.17,0,0,0,4.17,0,4.17,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3.532,-0.184,3.536789505,0.192,0.056,0.2,3.34,-0.24,3.348611653
08/09/2019 19:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.17,0,4.17,0,0,0,4.17,0,4.17,0,0,0,0,0,0,0,0,0,3.37,-0.24,3.378535186,0,0,0,3.37,-0.24,3.378535186
08/09/2019 20:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.28,0,4.28,0,0,0,4.28,0,4.28,0,0,0,0,0,0,0,0,0,3.5,-0.24,3.508218921,0,0,0,3.5,-0.24,3.508218921
08/09/2019 20:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.47,0,4.47,0,0,0,4.47,0,4.47,0,0,0,0,0,0,0,0,0,3.6,-0.24,3.607991131,0,0,0,3.6,-0.24,3.607991131
08/09/2019 21:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.21,0,4.21,0,0,0,4.21,0,4.21,0,0,0,0,0,0,0,0,0,3.46,-0.24,3.468313711,0,0,0,3.46,-0.24,3.468313711
08/09/2019 21:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.97,0,3.97,0,0,0,3.97,0,3.97,0,0,0,0,0,0,0,0,0,3.34,-0.22,3.347237667,0,0,0,3.34,-0.22,3.347237667
08/09/2019 22:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.66,0,3.66,0,0,0,3.66,0,3.66,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,3.3,-0.27,3.311027031,0,0,0,3.3,-0.27,3.311027031
08/09/2019 22:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.46,0,3.46,0,0,0,3.46,0,3.46,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,3.1,0.19,3.105817123,0,0,0,3.1,0.19,3.105817123
08/09/2019 23:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.17,0,3.17,0,0,0,3.17,0,3.17,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.91,-0.22,2.918304302,0,0,0,2.91,-0.22,2.918304302
08/09/2019 23:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.92,0,2.92,0,0,0,2.92,0,2.92,0,0,0,0,0,0,0,0,0,2.78,-0.22,2.788691449,0,0,0,2.78,-0.22,2.788691449
09/09/2019 00:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74,0,0,0,0,0,0,0,0,0,2.74,-0.22,2.748817928,0,0,0,2.74,-0.22,2.748817928
09/09/2019 00:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0,0,0,0,0,0,0,0,0,2.74,-0.22,2.748817928,0,0,0,2.74,-0.22,2.748817928
09/09/2019 01:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0,0,0,0,0,0,0,0,0,2.65,-0.22,2.659116395,0,0,0,2.65,-0.22,2.659116395
09/09/2019 01:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0,0,0,0,0,0,0,0,0,2.69,-0.22,2.698981289,0,0,0,2.69,-0.22,2.698981289
09/09/2019 02:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.65,0,2.65,0,0,0,2.65,0,2.65,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,2.66,-0.22,2.669082239,0,0,0,2.66,-0.22,2.669082239
09/09/2019 02:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.63,0,2.63,0,0,0,2.63,0,2.63,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
09/09/2019 03:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.63,0,2.63,0,0,0,2.63,0,2.63,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,2.52,0.22,2.529584946,0,0,0,2.52,0.22,2.529584946
09/09/2019 03:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,2.62,-0.22,2.629220417,0,0,0,2.62,-0.22,2.629220417
09/09/2019 04:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,2.62,-0.22,2.629220417,0,0,0,2.62,-0.22,2.629220417
09/09/2019 04:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.58096,0.00028,2.580960015,0.00096,0.00028,0.001,2.58,0,2.58,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,2.57,-0.22,2.579399155,0,0,0,2.57,-0.22,2.579399155
09/09/2019 05:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.58192,0.00056,2.581920061,0.00192,0.00056,0.002,2.58,0,2.58,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,2.64,-0.22,2.649150807,0,0,0,2.64,-0.22,2.649150807
09/09/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,2.71,-0.24,2.72060655,0,0,0,2.71,-0.24,2.72060655
09/09/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.92,0,2.92,0,0,0,2.92,0,2.92,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,2.97,-0.24,2.979681191,0,0,0,2.97,-0.24,2.979681191
09/09/2019 06:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.34096,0.00028,3.340960012,0.00096,0.00028,0.001,3.34,0,3.34,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,3.35,-0.24,3.358586012,0,0,0,3.35,-0.24,3.358586012
09/09/2019 07:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.71,0,3.71,0,0,0,3.71,0,3.71,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,3.78,-0.39,3.800065789,0,0,0,3.78,-0.39,3.800065789
09/09/2019 07:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.13,0,4.13,0,0,0,4.13,0,4.13,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,4.02,-0.41,4.04085387,0,0,0,4.02,-0.41,4.04085387
09/09/2019 08:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.55288,0.00084,4.552880077,0.00288,0.00084,0.003,4.55,0,4.55,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,4.35,-0.5,4.378641342,0,0,0,4.35,-0.5,4.378641342
09/09/2019 08:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.82384,0.00112,4.82384013,0.00384,0.00112,0.004,4.82,0,4.82,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,4.76,-0.6,4.797666099,0,0,0,4.76,-0.6,4.797666099
09/09/2019 09:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.98152,0.00336,4.981521133,0.01152,0.00336,0.012,4.97,0,4.97,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,4.91,-0.64,4.951535115,0,0,0,4.91,-0.64,4.951535115
09/09/2019 09:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.11672,0.00196,5.116720375,0.00672,0.00196,0.007,5.11,0,5.11,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,4.98,-0.62,5.018445975,0,0,0,4.98,-0.62,5.018445975
09/09/2019 10:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.16824,0.00532,5.168242738,0.01824,0.00532,0.019,5.15,0,5.15,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,4.84,-0.55,4.871149762,0,0,0,4.84,-0.55,4.871149762
09/09/2019 10:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.17304,0.00672,5.173044365,0.02304,0.00672,0.024,5.15,0,5.15,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,5.39,-0.85,5.45661067,0,0,0,5.39,-0.85,5.45661067
09/09/2019 11:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.17208,0.28644,5.180005734,0.02208,0.00644,0.023,5.15,0.28,5.157606034,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,5.36,-0.8,5.419372657,0,0,0,5.36,-0.8,5.419372657
09/09/2019 11:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.09112,0.00616,5.091123727,0.02112,0.00616,0.022,5.07,0,5.07,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,5.1,-0.63,5.138764443,0,0,0,5.1,-0.63,5.138764443
09/09/2019 12:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.16768,0.00224,5.167680485,0.00768,0.00224,0.008,5.16,0,5.16,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,5.2,-0.69,5.245579091,0,0,0,5.2,-0.69,5.245579091
09/09/2019 12:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.04112,0.34616,5.052990956,0.02112,0.00616,0.022,5.02,0.34,5.03150077,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,5.02,-0.61,5.056925944,0,0,0,5.02,-0.61,5.056925944
09/09/2019 13:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.08168,0.34924,5.093666675,0.03168,0.00924,0.033,5.05,0.34,5.061432604,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,4.99,-0.52,5.017021028,0,0,0,4.99,-0.52,5.017021028
09/09/2019 13:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.88536,0.00448,4.885362054,0.01536,0.00448,0.016,4.87,0,4.87,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,5.09,-0.62,5.127621281,0,0,0,5.09,-0.62,5.127621281
09/09/2019 14:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.88824,0.00532,4.888242895,0.01824,0.00532,0.019,4.87,0,4.87,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,5.01,-0.72,5.061472118,0,0,0,5.01,-0.72,5.061472118
09/09/2019 14:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.8196,0.0028,4.819600813,0.0096,0.0028,0.01,4.81,0,4.81,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,4.53,-0.42,4.549428536,0,0,0,4.53,-0.42,4.549428536
09/09/2019 15:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.77248,0.00364,4.772481388,0.01248,0.00364,0.013,4.76,0,4.76,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,4.61,-0.54,4.641519148,0,0,0,4.61,-0.54,4.641519148
09/09/2019 15:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.67864,0.28252,4.687162233,0.00864,0.00252,0.009,4.67,0.28,4.678386474,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,4.88,-0.7,4.92994929,0,0,0,4.88,-0.7,4.92994929
09/09/2019 16:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.85384,0.00112,4.853840129,0.00384,0.00112,0.004,4.85,0,4.85,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,4.83,-0.6,4.867124408,0,0,0,4.83,-0.6,4.867124408
09/09/2019 16:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.17096,0.00028,5.170960008,0.00096,0.00028,0.001,5.17,0,5.17,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,4.78,-0.5,4.806079483,0,0,0,4.78,-0.5,4.806079483
