Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
09/09/2019 17:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.37192,0.00056,5.371920029,0.00192,0.00056,0.002,5.37,0,5.37,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,4.8,-0.5,4.825971405,0,0,0,4.8,-0.5,4.825971405
09/09/2019 17:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.47096,0.00028,5.470960007,0.00096,0.00028,0.001,5.47,0,5.47,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,4.7,-0.39,4.716153093,0,0,0,4.7,-0.39,4.716153093
09/09/2019 18:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.37,0,5.37,0,0,0,5.37,0,5.37,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,4.48,-0.34,4.492883261,0,0,0,4.48,-0.34,4.492883261
09/09/2019 18:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,5.15,0,5.15,0,0,0,5.15,0,5.15,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,4.27,-0.34,4.283514912,0,0,0,4.27,-0.34,4.283514912
09/09/2019 19:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.06,0,5.06,0,0,0,5.06,0,5.06,0,0,0,0,0,0,0,0,0,4.16,-0.32,4.172289539,0,0,0,4.16,-0.32,4.172289539
09/09/2019 19:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.94,0,4.94,0,0,0,4.94,0,4.94,0,0,0,0,0,0,0,0,0,4.12,-0.32,4.132408499,0,0,0,4.12,-0.32,4.132408499
09/09/2019 20:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.98,0,4.98,0,0,0,4.98,0,4.98,0,0,0,0,0,0,0,0,0,4.1,-0.27,4.108880626,0,0,0,4.1,-0.27,4.108880626
09/09/2019 20:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.79,0,4.79,0,0,0,4.79,0,4.79,0,0,0,0,0,0,0,0,0,4.07,-0.27,4.078945942,0,0,0,4.07,-0.27,4.078945942
09/09/2019 21:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.41,0,4.41,0,0,0,4.41,0,4.41,0,0,0,0,0,0,0,0,0,3.96,-0.27,3.969193873,0,0,0,3.96,-0.27,3.969193873
09/09/2019 21:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.18,0,4.18,0,0,0,4.18,0,4.18,0,0,0,0,0,0,0,0,0,3.8,-0.23,3.806954163,0,0,0,3.8,-0.23,3.806954163
09/09/2019 22:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.9,0,3.9,0,0,0,3.9,0,3.9,0,0,0,0,0,0,0,0,0,3.72,-0.27,3.729785517,0,0,0,3.72,-0.27,3.729785517
09/09/2019 22:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.56,0,3.56,0,0,0,3.56,0,3.56,0,0,0,0,0,0,0,0,0,3.4,-0.22,3.407110212,0,0,0,3.4,-0.22,3.407110212
09/09/2019 23:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.27,0,3.27,0,0,0,3.27,0,3.27,0,0,0,0,0,0,0,0,0,3.18,-0.22,3.187600979,0,0,0,3.18,-0.22,3.187600979
09/09/2019 23:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.99,0,2.99,0,0,0,2.99,0,2.99,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3.04,-0.22,3.047950131,0,0,0,3.04,-0.22,3.047950131
10/09/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.78,0,2.78,0,0,0,2.78,0,2.78,0,0,0,0,0,0,0,0,0,2.92,-0.22,2.928275943,0,0,0,2.92,-0.22,2.928275943
10/09/2019 00:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.7,0,2.7,0,0,0,2.7,0,2.7,0,0,0,0,0,0,0,0,0,2.8,-0.22,2.808629559,0,0,0,2.8,-0.22,2.808629559
10/09/2019 01:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66,0,0,0,0,0,0,0,0,0,2.76,-0.22,2.768754233,0,0,0,2.76,-0.22,2.768754233
10/09/2019 01:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66,0,0,0,0,0,0,0,0,0,2.76,-0.22,2.768754233,0,0,0,2.76,-0.22,2.768754233
10/09/2019 02:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.78,0,2.78,0,0,0,2.78,0,2.78,0,0,0,0,0,0,0,0,0,2.82,-0.22,2.828568543,0,0,0,2.82,-0.22,2.828568543
10/09/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.78,0,2.78,0,0,0,2.78,0,2.78,0,0,0,0,0,0,0,0,0,2.73,-0.22,2.738850124,0,0,0,2.73,-0.22,2.738850124
10/09/2019 03:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,2.69,-0.25,2.701592123,0,0,0,2.69,-0.25,2.701592123
10/09/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.71,-0.25,2.721506936,0,0,0,2.71,-0.25,2.721506936
10/09/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.66,-0.23,2.669925093,0,0,0,2.66,-0.23,2.669925093
10/09/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0,0,0,0,0,0,0,0,0,2.66,-0.23,2.669925093,0,0,0,2.66,-0.23,2.669925093
10/09/2019 05:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,2.69,-0.31,2.707803538,0,0,0,2.69,-0.31,2.707803538
10/09/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,2.83,-0.23,2.839330907,0,0,0,2.83,-0.23,2.839330907
10/09/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.92,0,2.92,0,0,0,2.92,0,2.92,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.09,-0.23,3.098548047,0,0,0,3.09,-0.23,3.098548047
10/09/2019 06:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.33,0,3.33,0,0,0,3.33,0,3.33,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,3.49,-0.32,3.504639782,0,0,0,3.49,-0.32,3.504639782
10/09/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.69,0,3.69,0,0,0,3.69,0,3.69,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.83,-0.45,3.85634542,0,0,0,3.83,-0.45,3.85634542
10/09/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.12,0,4.12,0,0,0,4.12,0,4.12,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,4.11,-0.47,4.136786192,0,0,0,4.11,-0.47,4.136786192
10/09/2019 08:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.49096,0.00028,4.490960009,0.00096,0.00028,0.001,4.49,0,4.49,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,4.56,-0.63,4.603314024,0,0,0,4.56,-0.63,4.603314024
10/09/2019 08:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.74288,0.00084,4.742880074,0.00288,0.00084,0.003,4.74,0,4.74,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,4.86,-0.69,4.908737108,0,0,0,4.86,-0.69,4.908737108
10/09/2019 09:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.89096,0.00028,4.890960008,0.00096,0.00028,0.001,4.89,0,4.89,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,4.93,-0.69,4.978051828,0,0,0,4.93,-0.69,4.978051828
10/09/2019 09:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.01,0.22,5.014828013,0,0,0,5.01,0.22,5.014828013,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,5.02,-0.69,5.067198437,0,0,0,5.02,-0.69,5.067198437
10/09/2019 10:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.01576,0.41168,5.032626432,0.00576,0.00168,0.006,5.01,0.41,5.026748452,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,5.02,-0.73,5.072800016,0,0,0,5.02,-0.73,5.072800016
10/09/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.87824,0.39532,4.894231646,0.01824,0.00532,0.019,4.86,0.39,4.875623037,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.05,-0.84,5.119384729,0,0,0,5.05,-0.84,5.119384729
10/09/2019 11:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.80056,0.00308,4.800560988,0.01056,0.00308,0.011,4.79,0,4.79,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,4.98,-0.76,5.037658186,0,0,0,4.98,-0.76,5.037658186
10/09/2019 11:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.71672,0.22196,4.721939623,0.00672,0.00196,0.007,4.71,0.22,4.715135205,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.92,-0.76,4.978353141,0,0,0,4.92,-0.76,4.978353141
10/09/2019 12:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.97016,0.00588,4.970163478,0.02016,0.00588,0.021,4.95,0,4.95,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.59912,-0.69484,5.642069425,0.42912,0.12516,0.447,5.17,-0.82,5.234625106
10/09/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.97096,0.22028,4.975838281,0.00096,0.00028,0.001,4.97,0.22,4.974866832,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,5.11,-0.74,5.163303206,0,0,0,5.11,-0.74,5.163303206
10/09/2019 13:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.85632,0.37476,4.870758565,0.01632,0.00476,0.017,4.84,0.37,4.85412196,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,7,-0.18,7.002313903,1.92,0.56,2,5.08,-0.74,5.133614711
10/09/2019 13:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.85344,0.32392,4.864237248,0.01344,0.00392,0.014,4.84,0.32,4.850566977,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,5.08,-0.74,5.133614711,0,0,0,5.08,-0.74,5.133614711
10/09/2019 14:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.61768,0.00224,4.617680543,0.00768,0.00224,0.008,4.61,0,4.61,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,9.03336,0.50348,9.047380007,4.26336,1.24348,4.441,4.77,-0.74,4.827059146
10/09/2019 14:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.68576,0.00168,4.685760301,0.00576,0.00168,0.006,4.68,0,4.68,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,7.49928,0.12604,7.500339099,2.72928,0.79604,2.843,4.77,-0.67,4.81682468
10/09/2019 15:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.63288,0.00084,4.632880076,0.00288,0.00084,0.003,4.63,0,4.63,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,4.8,-0.67,4.846534845,0,0,0,4.8,-0.67,4.846534845
10/09/2019 15:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.4348,0.3414,4.447921425,0.0048,0.0014,0.005,4.43,0.34,4.443028247,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,7.03576,0.03168,7.035831323,2.40576,0.70168,2.506,4.63,-0.67,4.67822616
10/09/2019 16:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.69192,0.22056,4.697101234,0.00192,0.00056,0.002,4.69,0.22,4.695157079,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,6.67096,-0.02472,6.671005801,2.04096,0.59528,2.126,4.63,-0.62,4.671327434
10/09/2019 16:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.88096,0.22028,4.885928141,0.00096,0.00028,0.001,4.88,0.22,4.884956499,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,5.37216,-0.36812,5.384757692,0.69216,0.20188,0.721,4.68,-0.57,4.714583757
10/09/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.12288,0.00084,5.122880069,0.00288,0.00084,0.003,5.12,0,5.12,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,5.532,-0.339,5.542377198,0.792,0.231,0.825,4.74,-0.57,4.774149139
10/09/2019 17:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.11536,0.32448,5.125640955,0.01536,0.00448,0.016,5.1,0.32,5.110029354,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,6.00432,-0.08624,6.0049393,1.38432,0.40376,1.442,4.62,-0.49,4.645912182
10/09/2019 18:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.03168,0.30924,5.041173772,0.03168,0.00924,0.033,5,0.3,5.008991915,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,7.3748,0.4864,7.390822688,3.0048,0.8764,3.13,4.37,-0.39,4.387368232
10/09/2019 18:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.99536,0.00448,4.995362009,0.01536,0.00448,0.016,4.98,0,4.98,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,4.624,-0.228,4.629617695,0.384,0.112,0.4,4.24,-0.34,4.253610231
10/09/2019 19:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.8544,0.0042,4.854401817,0.0144,0.0042,0.015,4.84,0,4.84,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,4.18,-0.34,4.193804955,0,0,0,4.18,-0.34,4.193804955
10/09/2019 19:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.754,0.227,4.759416456,0.024,0.007,0.025,4.73,0.22,4.735113515,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.04,-0.29,4.050395042,0,0,0,4.04,-0.29,4.050395042
10/09/2019 20:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.80744,0.29092,4.8162344,0.03744,0.01092,0.039,4.77,0.28,4.778210962,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,4.13,-0.29,4.140169079,0,0,0,4.13,-0.29,4.140169079
10/09/2019 20:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.7236,0.3198,4.734413269,0.0336,0.0098,0.035,4.69,0.31,4.700234037,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.16,-0.29,4.170095922,0,0,0,4.16,-0.29,4.170095922
10/09/2019 21:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.42152,0.00336,4.421521277,0.01152,0.00336,0.012,4.41,0,4.41,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.98,-0.29,3.99055134,0,0,0,3.98,-0.29,3.99055134
10/09/2019 21:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.16,0,4.16,0,0,0,4.16,0,4.16,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,3.83,-0.25,3.838150596,0,0,0,3.83,-0.25,3.838150596
10/09/2019 22:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.88192,0.00056,3.88192004,0.00192,0.00056,0.002,3.88,0,3.88,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,3.77,-0.29,3.781137395,0,0,0,3.77,-0.29,3.781137395
10/09/2019 22:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.68384,0.00112,3.68384017,0.00384,0.00112,0.004,3.68,0,3.68,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,3.37,-0.24,3.378535186,0,0,0,3.37,-0.24,3.378535186
10/09/2019 23:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.32384,0.00112,3.323840189,0.00384,0.00112,0.004,3.32,0,3.32,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,3.23,-0.22,3.237483591,0,0,0,3.23,-0.22,3.237483591
10/09/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.02,0,3.02,0,0,0,3.02,0,3.02,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,3.05,-0.22,3.057924132,0,0,0,3.05,-0.22,3.057924132
11/09/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.7644,0.0042,2.764403191,0.0144,0.0042,0.015,2.75,0,2.75,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,2.98,-0.22,2.98810977,0,0,0,2.98,-0.22,2.98810977
11/09/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.67672,0.00196,2.676720718,0.00672,0.00196,0.007,2.67,0,2.67,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,2.86,-0.22,2.868449058,0,0,0,2.86,-0.22,2.868449058
11/09/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.5992,0.0056,2.599206033,0.0192,0.0056,0.02,2.58,0,2.58,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,2.81,-0.22,2.818598943,0,0,0,2.81,-0.22,2.818598943
11/09/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.59824,0.00532,2.598245446,0.01824,0.00532,0.019,2.58,0,2.58,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.81,-0.22,2.818598943,0,0,0,2.81,-0.22,2.818598943
11/09/2019 02:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.67592,0.00756,2.675930679,0.02592,0.00756,0.027,2.65,0,2.65,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,2.94,-0.22,2.948219802,0,0,0,2.94,-0.22,2.948219802
11/09/2019 02:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.65976,0.00868,2.659774163,0.02976,0.00868,0.031,2.63,0,2.63,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.9,-0.22,2.908332856,0,0,0,2.9,-0.22,2.908332856
11/09/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.634,0.007,2.634009301,0.024,0.007,0.025,2.61,0,2.61,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
11/09/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.62536,0.00448,2.625363822,0.01536,0.00448,0.016,2.61,0,2.61,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,2.81,-0.22,2.818598943,0,0,0,2.81,-0.22,2.818598943
11/09/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.65248,0.00364,2.652482498,0.01248,0.00364,0.013,2.64,0,2.64,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,2.75,-0.22,2.758785965,0,0,0,2.75,-0.22,2.758785965
11/09/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.59496,0.00728,2.594970212,0.02496,0.00728,0.026,2.57,0,2.57,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,2.7,-0.22,2.708948135,0,0,0,2.7,-0.22,2.708948135
11/09/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.6036,0.2298,2.613721676,0.0336,0.0098,0.035,2.57,0.22,2.579399155,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,2.76,-0.22,2.768754233,0,0,0,2.76,-0.22,2.768754233
11/09/2019 05:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.74632,0.00476,2.746324125,0.01632,0.00476,0.017,2.73,0,2.73,0.30048,0.08764,0.313,0.30048,0.08764,0.313,0,0,0,2.91,-0.22,2.918304302,0,0,0,2.91,-0.22,2.918304302
11/09/2019 06:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.96512,0.27316,2.977675771,0.04512,0.01316,0.047,2.92,0.26,2.93155249,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,3.09,-0.22,3.097821815,0,0,0,3.09,-0.22,3.097821815
11/09/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.36456,0.30008,3.377915333,0.03456,0.01008,0.036,3.33,0.29,3.342603776,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,3.4,-0.28,3.41150993,0,0,0,3.4,-0.28,3.41150993
11/09/2019 07:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.75056,0.00308,3.750561265,0.01056,0.00308,0.011,3.74,0,3.74,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,3.85,-0.4,3.870723447,0,0,0,3.85,-0.4,3.870723447
11/09/2019 07:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.14552,0.32036,4.157880061,0.03552,0.01036,0.037,4.11,0.31,4.121674417,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,4.05,-0.44,4.073831121,0,0,0,4.05,-0.44,4.073831121
11/09/2019 08:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.49328,0.31304,4.504171311,0.11328,0.03304,0.118,4.38,0.28,4.388940647,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.99,-0.35,4.00532146,0,0,0,3.99,-0.35,4.00532146
11/09/2019 08:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.73512,0.43816,4.755349156,0.16512,0.04816,0.172,4.57,0.39,4.586610949,0.31008,0.09044,0.323,0.31008,0.09044,0.323,0,0,0,4.26,-0.41,4.279684568,0,0,0,4.26,-0.41,4.279684568
11/09/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.68512,0.46816,4.708452315,0.16512,0.04816,0.172,4.52,0.42,4.539471335,0.46272,0.13496,0.482,0.46272,0.13496,0.482,0,0,0,4.44,-0.41,4.458889996,0,0,0,4.44,-0.41,4.458889996
11/09/2019 09:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.89584,0.41212,4.913155015,0.07584,0.02212,0.079,4.82,0.39,4.835752268,0.408,0.119,0.425,0.408,0.119,0.425,0,0,0,4.6,-0.45,4.621958459,0,0,0,4.6,-0.45,4.621958459
11/09/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.95568,0.27124,4.96309736,0.17568,0.05124,0.183,4.78,0.22,4.785060083,0.44736,0.13048,0.466,0.44736,0.13048,0.466,0,0,0,4.62,-0.49,4.645912182,0,0,0,4.62,-0.49,4.645912182
11/09/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.80856,0.27208,4.816251322,0.17856,0.05208,0.186,4.63,0.22,4.635223835,0.45696,0.13328,0.476,0.45696,0.13328,0.476,0,0,0,4.6,-0.52,4.629298003,0,0,0,4.6,-0.52,4.629298003
11/09/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.72632,0.29476,4.735502529,0.25632,0.07476,0.267,4.47,0.22,4.475410596,0.48,0.14,0.5,0.48,0.14,0.5,0,0,0,5.62216,-0.52812,5.646910111,0.69216,0.20188,0.721,4.93,-0.73,4.983753605
11/09/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.92168,0.26424,4.928768284,0.15168,0.04424,0.158,4.77,0.22,4.77507068,0.4224,0.1232,0.44,0.4224,0.1232,0.44,0,0,0,5.32168,-0.56076,5.35114285,0.27168,0.07924,0.283,5.05,-0.64,5.090392912
11/09/2019 12:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.81128,0.41704,4.829320615,0.16128,0.04704,0.168,4.65,0.37,4.664697203,0.45312,0.13216,0.472,0.45312,0.13216,0.472,0,0,0,6.67912,-0.32484,6.687014655,1.62912,0.47516,1.697,5.05,-0.8,5.112973694
11/09/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.94944,0.40192,4.965732172,0.10944,0.03192,0.114,4.84,0.37,4.85412196,0.50976,0.14868,0.531,0.50976,0.14868,0.531,0,0,0,6.9108,-0.2456,6.91516276,1.9008,0.5544,1.98,5.01,-0.8,5.073470213
11/09/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.75864,0.43752,4.778710956,0.12864,0.03752,0.134,4.63,0.4,4.647246497,0.48096,0.14028,0.501,0.48096,0.14028,0.501,0,0,0,7.98608,0.12344,7.987033943,3.16608,0.92344,3.298,4.82,-0.8,4.885939009
11/09/2019 13:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.48504,0.44272,4.506837561,0.21504,0.06272,0.224,4.27,0.38,4.286875319,0.5088,0.1484,0.53,0.5088,0.1484,0.53,0,0,0,11.95672,1.38196,12.03631865,7.20672,2.10196,7.507,4.75,-0.72,4.804258528
11/09/2019 14:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.55072,0.42396,4.570426085,0.15072,0.04396,0.157,4.4,0.38,4.416378607,0.46752,0.13636,0.487,0.46752,0.13636,0.487,0,0,0,14.82984,2.16412,14.98691328,10.05984,2.93412,10.479,4.77,-0.77,4.831749166
11/09/2019 14:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.62296,0.37128,4.637845189,0.07296,0.02128,0.076,4.55,0.35,4.563441684,0.35328,0.10304,0.368,0.35328,0.10304,0.368,0,0,0,4.94,-0.8,5.004358101,0,0,0,4.94,-0.8,5.004358101
11/09/2019 15:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.49608,0.40344,4.514144349,0.04608,0.01344,0.048,4.45,0.39,4.467057197,0.37344,0.10892,0.389,0.37344,0.10892,0.389,0,0,0,9.4512,0.5216,9.465582285,4.5312,1.3216,4.72,4.92,-0.8,4.984616334
11/09/2019 15:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.4468,0.3824,4.463211848,0.0768,0.0224,0.08,4.37,0.36,4.384803302,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,11.03152,1.08336,11.08458851,6.25152,1.82336,6.512,4.78,-0.74,4.836941182
11/09/2019 16:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.5264,0.3652,4.541108675,0.0864,0.0252,0.09,4.44,0.34,4.452998989,0.33024,0.09632,0.344,0.33024,0.09632,0.344,0,0,0,7.8888,0.1384,7.890013942,3.1488,0.9184,3.28,4.74,-0.78,4.803748536
11/09/2019 16:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.76104,0.45072,4.782326881,0.07104,0.02072,0.074,4.69,0.43,4.709670901,0.31968,0.09324,0.333,0.31968,0.09324,0.333,0,0,0,5.56824,-0.38968,5.581858759,0.85824,0.25032,0.894,4.71,-0.64,4.753283076
11/09/2019 17:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.84816,0.37988,4.86302007,0.06816,0.01988,0.071,4.78,0.36,4.793537316,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,4.68,-0.59,4.717043566,0,0,0,4.68,-0.59,4.717043566
11/09/2019 17:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.97088,0.33484,4.982144699,0.05088,0.01484,0.053,4.92,0.32,4.930395522,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,4.782,-0.454,4.803502889,0.192,0.056,0.2,4.59,-0.51,4.61824642
11/09/2019 18:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.0988,0.2984,5.107524253,0.0288,0.0084,0.03,5.07,0.29,5.078287113,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,4.42,-0.42,4.439909909,0,0,0,4.42,-0.42,4.439909909
11/09/2019 18:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.8548,0.0014,4.854800202,0.0048,0.0014,0.005,4.85,0,4.85,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.18,-0.36,4.195473752,0,0,0,4.18,-0.36,4.195473752
11/09/2019 19:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.71288,0.00084,4.712880075,0.00288,0.00084,0.003,4.71,0,4.71,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,4.09,-0.34,4.104107698,0,0,0,4.09,-0.34,4.104107698
11/09/2019 19:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.68,0,4.68,0,0,0,4.68,0,4.68,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,4.06,-0.31,4.071817776,0,0,0,4.06,-0.31,4.071817776
11/09/2019 20:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.81,0,4.81,0,0,0,4.81,0,4.81,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,4.1,-0.3,4.110960958,0,0,0,4.1,-0.3,4.110960958
11/09/2019 20:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.76,0,4.76,0,0,0,4.76,0,4.76,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,4.21,-0.3,4.220675301,0,0,0,4.21,-0.3,4.220675301
11/09/2019 21:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.47096,0.00028,4.470960009,0.00096,0.00028,0.001,4.47,0,4.47,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,4,-0.27,4.009102144,0,0,0,4,-0.27,4.009102144
11/09/2019 21:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.19,0,4.19,0,0,0,4.19,0,4.19,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,3.7,-0.24,3.707775613,0,0,0,3.7,-0.24,3.707775613
11/09/2019 22:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.84096,0.00028,3.84096001,0.00096,0.00028,0.001,3.84,0,3.84,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,3.65,-0.24,3.657881901,0,0,0,3.65,-0.24,3.657881901
11/09/2019 22:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.56248,0.00364,3.56248186,0.01248,0.00364,0.013,3.55,0,3.55,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,3.37,-0.24,3.378535186,0,0,0,3.37,-0.24,3.378535186
11/09/2019 23:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.26096,0.00028,3.260960012,0.00096,0.00028,0.001,3.26,0,3.26,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,3.23,-0.24,3.238904136,0,0,0,3.23,-0.24,3.238904136
11/09/2019 23:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.98288,0.00084,2.982880118,0.00288,0.00084,0.003,2.98,0,2.98,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,3.06,-0.24,3.069397335,0,0,0,3.06,-0.24,3.069397335
12/09/2019 00:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.77192,0.00056,2.771920057,0.00192,0.00056,0.002,2.77,0,2.77,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,2.93,-0.24,2.939812919,0,0,0,2.93,-0.24,2.939812919
12/09/2019 00:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.6448,0.0014,2.644800371,0.0048,0.0014,0.005,2.64,0,2.64,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,2.83,-0.24,2.840158446,0,0,0,2.83,-0.24,2.840158446
12/09/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.56056,0.00308,2.560561852,0.01056,0.00308,0.011,2.55,0,2.55,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,2.8,-0.24,2.810266891,0,0,0,2.8,-0.24,2.810266891
12/09/2019 01:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.59096,0.00028,2.590960015,0.00096,0.00028,0.001,2.59,0,2.59,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.76,-0.24,2.770415131,0,0,0,2.76,-0.24,2.770415131
12/09/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,2.79,-0.24,2.800303555,0,0,0,2.79,-0.24,2.800303555
12/09/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.6744,0.0042,2.674403298,0.0144,0.0042,0.015,2.66,0,2.66,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,2.72,-0.24,2.730567707,0,0,0,2.72,-0.24,2.730567707
12/09/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.66016,0.00588,2.660166499,0.02016,0.00588,0.021,2.64,0,2.64,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,2.72,-0.24,2.730567707,0,0,0,2.72,-0.24,2.730567707
12/09/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.64384,0.00112,2.643840237,0.00384,0.00112,0.004,2.64,0,2.64,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,2.76,-0.24,2.770415131,0,0,0,2.76,-0.24,2.770415131
12/09/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.64192,0.00056,2.641920059,0.00192,0.00056,0.002,2.64,0,2.64,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,2.73,-0.24,2.740529146,0,0,0,2.73,-0.24,2.740529146
12/09/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.61192,0.00056,2.61192006,0.00192,0.00056,0.002,2.61,0,2.61,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,2.73,-0.24,2.740529146,0,0,0,2.73,-0.24,2.740529146
12/09/2019 05:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.6044,0.0042,2.604403387,0.0144,0.0042,0.015,2.59,0,2.59,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,2.76,-0.24,2.770415131,0,0,0,2.76,-0.24,2.770415131
12/09/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.67344,0.00392,2.673442874,0.01344,0.00392,0.014,2.66,0,2.66,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,2.85,-0.24,2.860087411,0,0,0,2.85,-0.24,2.860087411
12/09/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.9244,0.0042,2.924403016,0.0144,0.0042,0.015,2.91,0,2.91,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.15,-0.24,3.159129627,0,0,0,3.15,-0.24,3.159129627
12/09/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.39,0,3.39,0,0,0,3.39,0,3.39,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,3.57,-0.33,3.585219659,0,0,0,3.57,-0.33,3.585219659
12/09/2019 07:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.68576,0.00168,3.685760383,0.00576,0.00168,0.006,3.68,0,3.68,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,3.84,-0.45,3.866277279,0,0,0,3.84,-0.45,3.866277279
12/09/2019 07:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.1296,0.0028,4.129600949,0.0096,0.0028,0.01,4.12,0,4.12,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,4.14,-0.5,4.170083932,0,0,0,4.14,-0.5,4.170083932
12/09/2019 08:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.4848,0.0014,4.484800219,0.0048,0.0014,0.005,4.48,0,4.48,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,4.37,-0.58,4.408321676,0,0,0,4.37,-0.58,4.408321676
12/09/2019 08:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.60728,0.00504,4.607282757,0.01728,0.00504,0.018,4.59,0,4.59,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,4.59,-0.58,4.626499757,0,0,0,4.59,-0.58,4.626499757
12/09/2019 09:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.784,0.007,4.784005121,0.024,0.007,0.025,4.76,0,4.76,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,4.85,-0.65,4.893362852,0,0,0,4.85,-0.65,4.893362852
12/09/2019 09:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.81592,0.22756,4.821293291,0.02592,0.00756,0.027,4.79,0.22,4.795049531,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,5.09,-0.79,5.150941661,0,0,0,5.09,-0.79,5.150941661
12/09/2019 10:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.92248,0.00364,4.922481346,0.01248,0.00364,0.013,4.91,0,4.91,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,5,-0.72,5.051574012,0,0,0,5,-0.72,5.051574012
12/09/2019 10:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.92056,0.22308,4.925614216,0.01056,0.00308,0.011,4.91,0.22,4.914926246,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,5.02,-0.72,5.071370623,0,0,0,5.02,-0.72,5.071370623
12/09/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.02056,0.00308,5.020560945,0.01056,0.00308,0.011,5.01,0,5.01,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,5.14,-0.72,5.190183041,0,0,0,5.14,-0.72,5.190183041
12/09/2019 11:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.9232,0.4226,4.941304382,0.0432,0.0126,0.045,4.88,0.41,4.897193074,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,5.192,-0.664,5.234286962,0.192,0.056,0.2,5,-0.72,5.051574012
12/09/2019 12:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.89264,0.41952,4.910592958,0.03264,0.00952,0.034,4.86,0.41,4.877263577,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,6.04216,-0.66812,6.078986906,0.69216,0.20188,0.721,5.35,-0.87,5.420276746
12/09/2019 12:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.91496,0.41228,4.932221264,0.14496,0.04228,0.151,4.77,0.37,4.784328584,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,5.29,-0.93,5.371126511,0,0,0,5.29,-0.93,5.371126511
12/09/2019 13:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.03896,0.38428,5.053591693,0.04896,0.01428,0.051,4.99,0.37,5.003698632,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,5.41,-0.88,5.481103903,0,0,0,5.41,-0.88,5.481103903
12/09/2019 13:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.74016,0.33088,4.751694266,0.14016,0.04088,0.146,4.6,0.29,4.609132239,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,5.28,-0.86,5.349579423,0,0,0,5.28,-0.86,5.349579423
12/09/2019 14:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.56488,0.27684,4.573266863,0.19488,0.05684,0.203,4.37,0.22,4.375534253,0.4128,0.1204,0.43,0.4128,0.1204,0.43,0,0,0,8.8424,0.1832,8.844297598,3.7824,1.1032,3.94,5.06,-0.92,5.142956348
12/09/2019 14:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.63936,0.40648,4.657132938,0.15936,0.04648,0.166,4.48,0.36,4.494441011,0.42144,0.12292,0.439,0.42144,0.12292,0.439,0,0,0,11.518,1.084,11.5688971,6.528,1.904,6.8,4.99,-0.82,5.056925944
12/09/2019 15:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.4704,0.2872,4.479616055,0.2304,0.0672,0.24,4.24,0.22,4.245703711,0.41664,0.12152,0.434,0.41664,0.12152,0.434,0,0,0,14.13096,2.02028,14.27464752,9.36096,2.73028,9.751,4.77,-0.71,4.822551192
12/09/2019 15:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.50928,0.28104,4.518029393,0.20928,0.06104,0.218,4.3,0.22,4.305624229,0.41664,0.12152,0.434,0.41664,0.12152,0.434,0,0,0,8.17328,0.26804,8.17767396,3.35328,0.97804,3.493,4.82,-0.71,4.872011905
12/09/2019 16:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.43472,0.36096,4.449385755,0.17472,0.05096,0.182,4.26,0.31,4.27126445,0.41472,0.12096,0.432,0.41472,0.12096,0.432,0,0,0,11.1012,1.2316,11.16930974,6.4512,1.8816,6.72,4.65,-0.65,4.695210325
12/09/2019 16:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.93232,0.41276,4.949560728,0.11232,0.03276,0.117,4.82,0.38,4.834956049,0.432,0.126,0.45,0.432,0.126,0.45,0,0,0,6.29752,-0.11864,6.29863744,1.54752,0.45136,1.612,4.75,-0.57,4.784077759
12/09/2019 17:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.12928,0.31604,5.139007161,0.08928,0.02604,0.093,5.04,0.29,5.04833636,0.43584,0.12712,0.454,0.43584,0.12712,0.454,0,0,0,4.87,-0.57,4.903243824,0,0,0,4.87,-0.57,4.903243824
12/09/2019 17:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.25064,0.29352,5.258837742,0.08064,0.02352,0.084,5.17,0.27,5.177045489,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,4.81,-0.51,4.836961856,0,0,0,4.81,-0.51,4.836961856
12/09/2019 18:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.17968,0.29324,5.187974036,0.07968,0.02324,0.083,5.1,0.27,5.107142058,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,4.58,-0.48,4.605084147,0,0,0,4.58,-0.48,4.605084147
12/09/2019 18:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.98144,0.26792,4.988639654,0.06144,0.01792,0.064,4.92,0.25,4.926347531,0.3936,0.1148,0.41,0.3936,0.1148,0.41,0,0,0,4.38,-0.43,4.401056691,0,0,0,4.38,-0.43,4.401056691
12/09/2019 19:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.84296,0.27128,4.850551969,0.07296,0.02128,0.076,4.77,0.25,4.77654687,0.31488,0.09184,0.328,0.31488,0.09184,0.328,0,0,0,4.32,-0.39,4.337568443,0,0,0,4.32,-0.39,4.337568443
12/09/2019 19:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.69832,0.24576,4.704743224,0.08832,0.02576,0.092,4.61,0.22,4.615246472,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,4.23,-0.39,4.247940678,0,0,0,4.23,-0.39,4.247940678
12/09/2019 20:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.7444,0.0042,4.744401859,0.0144,0.0042,0.015,4.73,0,4.73,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,4.27,-0.35,4.284320249,0,0,0,4.27,-0.35,4.284320249
12/09/2019 20:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.68744,0.35092,4.700557265,0.03744,0.01092,0.039,4.65,0.34,4.662413538,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,4.19,-0.33,4.202975137,0,0,0,4.19,-0.33,4.202975137
12/09/2019 21:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.3532,0.3526,4.367456582,0.0432,0.0126,0.045,4.31,0.34,4.323389874,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,4.07,-0.33,4.083356463,0,0,0,4.07,-0.33,4.083356463
12/09/2019 21:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.13512,0.31316,4.146961128,0.04512,0.01316,0.047,4.09,0.3,4.100987686,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,3.78,-0.26,3.788931248,0,0,0,3.78,-0.26,3.788931248
12/09/2019 22:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.75976,0.28868,3.770826355,0.02976,0.00868,0.031,3.73,0.28,3.74049462,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,3.72,-0.29,3.731286641,0,0,0,3.72,-0.29,3.731286641
12/09/2019 22:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.46344,0.39392,3.485769585,0.01344,0.00392,0.014,3.45,0.39,3.471973502,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,3.47,-0.29,3.482097069,0,0,0,3.47,-0.29,3.482097069
12/09/2019 23:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.19288,0.00084,3.19288011,0.00288,0.00084,0.003,3.19,0,3.19,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,3.24,-0.26,3.250415358,0,0,0,3.24,-0.26,3.250415358
12/09/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.86768,0.00224,2.867680875,0.00768,0.00224,0.008,2.86,0,2.86,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,3,-0.24,3.009584689,0,0,0,3,-0.24,3.009584689
13/09/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.67152,0.22336,2.680841062,0.01152,0.00336,0.012,2.66,0.22,2.669082239,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,2.87,-0.24,2.880017361,0,0,0,2.87,-0.24,2.880017361
13/09/2019 00:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.51384,0.00112,2.513840249,0.00384,0.00112,0.004,2.51,0,2.51,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,2.87,-0.24,2.880017361,0,0,0,2.87,-0.24,2.880017361
13/09/2019 01:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.43192,0.00056,2.431920064,0.00192,0.00056,0.002,2.43,0,2.43,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,2.78,-0.24,2.790340481,0,0,0,2.78,-0.24,2.790340481
13/09/2019 01:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.43288,0.00084,2.432880145,0.00288,0.00084,0.003,2.43,0,2.43,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,2.76,-0.24,2.770415131,0,0,0,2.76,-0.24,2.770415131
13/09/2019 02:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.52192,0.00056,2.521920062,0.00192,0.00056,0.002,2.52,0,2.52,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,2.76,-0.24,2.770415131,0,0,0,2.76,-0.24,2.770415131
13/09/2019 02:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.52096,0.00028,2.520960016,0.00096,0.00028,0.001,2.52,0,2.52,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,2.71,-0.24,2.72060655,0,0,0,2.71,-0.24,2.72060655
13/09/2019 03:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,2.71,-0.24,2.72060655,0,0,0,2.71,-0.24,2.72060655
13/09/2019 03:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.48384,0.00112,2.483840253,0.00384,0.00112,0.004,2.48,0,2.48,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,2.71,-0.24,2.72060655,0,0,0,2.71,-0.24,2.72060655
13/09/2019 04:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.48592,0.00756,2.485931495,0.02592,0.00756,0.027,2.46,0,2.46,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,2.65,-0.24,2.66084573,0,0,0,2.65,-0.24,2.66084573
13/09/2019 04:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.43,0,2.43,0,0,0,2.43,0,2.43,0,0,0,0,0,0,0,0,0,2.65,-0.31,2.668070464,0,0,0,2.65,-0.31,2.668070464
13/09/2019 05:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.43,0,2.43,0,0,0,2.43,0,2.43,0,0,0,0,0,0,0,0,0,2.68,-0.28,2.694587167,0,0,0,2.68,-0.28,2.694587167
13/09/2019 05:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.51,0,2.51,0,0,0,2.51,0,2.51,0,0,0,0,0,0,0,0,0,2.78,-0.32,2.798356661,0,0,0,2.78,-0.32,2.798356661
13/09/2019 06:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82,0,0,0,0,0,0,0,0,0,3.1,-0.25,3.110064308,0,0,0,3.1,-0.25,3.110064308
13/09/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.29,0,3.29,0,0,0,3.29,0,3.29,0,0,0,0,0,0,0,0,0,3.5,-0.32,3.514598128,0,0,0,3.5,-0.32,3.514598128
13/09/2019 07:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.61,0,3.61,0,0,0,3.61,0,3.61,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.86,-0.42,3.882782507,0,0,0,3.86,-0.42,3.882782507
13/09/2019 07:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.18,0,4.18,0,0,0,4.18,0,4.18,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,4.11,-0.4,4.129418845,0,0,0,4.11,-0.4,4.129418845
13/09/2019 08:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.52,0,4.52,0,0,0,4.52,0,4.52,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,4.34,-0.4,4.3583942,0,0,0,4.34,-0.4,4.3583942
13/09/2019 08:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.59384,0.00112,4.593840137,0.00384,0.00112,0.004,4.59,0,4.59,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,4.48,-0.46,4.503554152,0,0,0,4.48,-0.46,4.503554152
13/09/2019 09:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.64672,0.00196,4.646720413,0.00672,0.00196,0.007,4.64,0,4.64,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,4.81,-0.66,4.855069515,0,0,0,4.81,-0.66,4.855069515
13/09/2019 09:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.79768,0.00224,4.797680523,0.00768,0.00224,0.008,4.79,0,4.79,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,4.96,-0.72,5.011985634,0,0,0,4.96,-0.72,5.011985634
13/09/2019 10:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.76248,0.22364,4.767728033,0.01248,0.00364,0.013,4.75,0.22,4.755092008,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,4.9,-0.68,4.946958662,0,0,0,4.9,-0.68,4.946958662
13/09/2019 10:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.6344,0.0042,4.634401903,0.0144,0.0042,0.015,4.62,0,4.62,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,4.952,-0.574,4.985155965,0.192,0.056,0.2,4.76,-0.63,4.801510179
13/09/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.644,0.007,4.644005276,0.024,0.007,0.025,4.62,0,4.62,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,6.19776,-0.29232,6.204649869,1.39776,0.40768,1.456,4.8,-0.7,4.850773134
13/09/2019 11:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.68784,0.22812,4.693387114,0.02784,0.00812,0.029,4.66,0.22,4.665190243,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,9.99632,0.90476,10.03718109,5.29632,1.54476,5.517,4.7,-0.64,4.743374326
13/09/2019 12:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.71592,0.00756,4.71592606,0.02592,0.00756,0.027,4.69,0,4.69,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,8.76,0.32,8.7658428,3.84,1.12,4,4.92,-0.8,4.984616334
13/09/2019 12:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.57592,0.00756,4.575926245,0.02592,0.00756,0.027,4.55,0,4.55,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,7.96584,0.19212,7.968156437,3.19584,0.93212,3.329,4.77,-0.74,4.827059146
13/09/2019 13:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.5288,0.0084,4.52880779,0.0288,0.0084,0.03,4.5,0,4.5,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,10.29776,0.89268,10.33637938,5.59776,1.63268,5.831,4.7,-0.74,4.757898696
13/09/2019 13:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.36592,0.00756,4.365926545,0.02592,0.00756,0.027,4.34,0,4.34,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,9.8396,0.7678,9.869510879,5.1696,1.5078,5.385,4.67,-0.74,4.728266067
13/09/2019 14:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.36304,0.00672,4.363045175,0.02304,0.00672,0.024,4.34,0,4.34,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,8.56552,0.47536,8.578700368,3.99552,1.16536,4.162,4.57,-0.69,4.621796188
13/09/2019 14:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.48592,0.22756,4.491688079,0.02592,0.00756,0.027,4.46,0.22,4.465422712,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,5.392,-0.409,5.407489713,0.792,0.231,0.825,4.6,-0.64,4.644308345
13/09/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.40976,0.00868,4.409768543,0.02976,0.00868,0.031,4.38,0,4.38,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,5.63392,-0.36844,5.645954534,1.03392,0.30156,1.077,4.6,-0.67,4.648537404
13/09/2019 15:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.34592,0.00756,4.345926576,0.02592,0.00756,0.027,4.32,0,4.32,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,6.31112,-0.08884,6.311745258,1.82112,0.53116,1.897,4.49,-0.62,4.532604108
13/09/2019 16:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.40784,0.00812,4.407847479,0.02784,0.00812,0.029,4.38,0,4.38,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,4.37,-0.52,4.400829467,0,0,0,4.37,-0.52,4.400829467
13/09/2019 16:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.60016,0.00588,4.600163758,0.02016,0.00588,0.021,4.58,0,4.58,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,11.03736,1.49048,11.13754221,6.68736,1.95048,6.966,4.35,-0.46,4.374254222
13/09/2019 17:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.69208,0.00644,4.69208442,0.02208,0.00644,0.023,4.67,0,4.67,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,10.73904,1.41472,10.83182408,6.35904,1.85472,6.624,4.38,-0.44,4.402044979
13/09/2019 17:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.70248,0.00364,4.702481409,0.01248,0.00364,0.013,4.69,0,4.69,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,8.90568,0.93624,8.954757484,4.61568,1.34624,4.808,4.29,-0.41,4.30954754
13/09/2019 18:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.65768,0.00224,4.657680539,0.00768,0.00224,0.008,4.65,0,4.65,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,8.54856,0.90708,8.596550017,4.37856,1.27708,4.561,4.17,-0.37,4.186382687
13/09/2019 18:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.53192,0.00056,4.531920035,0.00192,0.00056,0.002,4.53,0,4.53,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,6.85488,0.49684,6.872861835,2.83488,0.82684,2.953,4.02,-0.33,4.033522034
13/09/2019 19:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.44,0,4.44,0,0,0,4.44,0,4.44,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,3.85,-0.3,3.861670623,0,0,0,3.85,-0.3,3.861670623
13/09/2019 19:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.42,0,4.42,0,0,0,4.42,0,4.42,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,3.89,-0.3,3.901550974,0,0,0,3.89,-0.3,3.901550974
13/09/2019 20:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.52,0,4.52,0,0,0,4.52,0,4.52,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,4.02,-0.3,4.031178488,0,0,0,4.02,-0.3,4.031178488
13/09/2019 20:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.41,0,4.41,0,0,0,4.41,0,4.41,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,4.07,-0.24,4.077070026,0,0,0,4.07,-0.24,4.077070026
13/09/2019 21:00,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.16,0,4.16,0,0,0,4.16,0,4.16,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,3.85,-0.24,3.857473266,0,0,0,3.85,-0.24,3.857473266
13/09/2019 21:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.87,0,3.87,0,0,0,3.87,0,3.87,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,3.7,-0.24,3.707775613,0,0,0,3.7,-0.24,3.707775613
13/09/2019 22:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.67,0,3.67,0,0,0,3.67,0,3.67,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,3.63,-0.27,3.640027472,0,0,0,3.63,-0.27,3.640027472
13/09/2019 22:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.41,0,3.41,0,0,0,3.41,0,3.41,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,3.34,-0.24,3.348611653,0,0,0,3.34,-0.24,3.348611653
13/09/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.21,0,3.21,0,0,0,3.21,0,3.21,0,0,0,0,0,0,0,0,0,3.1,-0.24,3.109276443,0,0,0,3.1,-0.24,3.109276443
13/09/2019 23:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.93,0,2.93,0,0,0,2.93,0,2.93,0,0,0,0,0,0,0,0,0,2.91,0,2.91,0,0,0,2.91,0,2.91
14/09/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.74,0,2.74,0,0,0,2.74,0,2.74,0,0,0,0,0,0,0,0,0,2.83,-0.24,2.840158446,0,0,0,2.83,-0.24,2.840158446
14/09/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.65,0,2.65,0,0,0,2.65,0,2.65,0,0,0,0,0,0,0,0,0,2.75,-0.24,2.760452861,0,0,0,2.75,-0.24,2.760452861
14/09/2019 01:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53,0,0,0,0,0,0,0,0,0,2.66,-0.24,2.670805122,0,0,0,2.66,-0.24,2.670805122
14/09/2019 01:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.49,0,2.49,0,0,0,2.49,0,2.49,0,0,0,0,0,0,0,0,0,2.62,-0.24,2.630969403,0,0,0,2.62,-0.24,2.630969403
14/09/2019 02:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0,0,0,0,0,0,0,0,0,2.62,-0.24,2.630969403,0,0,0,2.62,-0.24,2.630969403
14/09/2019 02:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0,0,0,0,0,0,0,0,0,2.6,-0.24,2.611053427,0,0,0,2.6,-0.24,2.611053427
14/09/2019 03:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53,0,0,0,0,0,0,0,0,0,2.55,-0.24,2.561269217,0,0,0,2.55,-0.24,2.561269217
14/09/2019 03:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.53,0,2.53,0,0,0,2.53,0,2.53,0,0,0,0,0,0,0,0,0,2.55,-0.24,2.561269217,0,0,0,2.55,-0.24,2.561269217
14/09/2019 04:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0,0,0,0,0,0,0,0,0,2.55,-0.24,2.561269217,0,0,0,2.55,-0.24,2.561269217
14/09/2019 04:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.49,0,2.49,0,0,0,2.49,0,2.49,0,0,0,0,0,0,0,0,0,2.52,-0.24,2.531402773,0,0,0,2.52,-0.24,2.531402773
14/09/2019 05:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.44,0,2.44,0,0,0,2.44,0,2.44,0,0,0,0,0,0,0,0,0,2.52,-0.24,2.531402773,0,0,0,2.52,-0.24,2.531402773
