Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
14/09/2019 05:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0,0,0,0,0,0,0,0,0,2.56,-0.32,2.579922479,0,0,0,2.56,-0.32,2.579922479
14/09/2019 06:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61,0,0,0,0,0,0,0,0,0,2.65,0,2.65,0,0,0,2.65,0,2.65
14/09/2019 06:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.87,0,2.87,0,0,0,2.87,0,2.87,0,0,0,0,0,0,0,0,0,2.65,0.22,2.659116395,0,0,0,2.65,0.22,2.659116395
14/09/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.94,0,2.94,0,0,0,2.94,0,2.94,0,0,0,0,0,0,0,0,0,2.93,-0.24,2.939812919,0,0,0,2.93,-0.24,2.939812919
14/09/2019 07:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.24,0,3.24,0,0,0,3.24,0,3.24,0,0,0,0,0,0,0,0,0,3.07,-0.24,3.079366818,0,0,0,3.07,-0.24,3.079366818
14/09/2019 08:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.51,0,3.51,0,0,0,3.51,0,3.51,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.87672,-0.08304,3.877609263,0.60672,0.17696,0.632,3.27,-0.26,3.280320106
14/09/2019 08:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.76192,0.00056,3.761920042,0.00192,0.00056,0.002,3.76,0,3.76,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,7.47984,0.82912,7.525652556,3.93984,1.14912,4.104,3.54,-0.32,3.554433851
14/09/2019 09:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.98576,0.00168,3.985760354,0.00576,0.00168,0.006,3.98,0,3.98,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,9.89176,1.43968,9.995978912,6.10176,1.77968,6.356,3.79,-0.34,3.805220099
14/09/2019 09:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.1396,0.0028,4.139600947,0.0096,0.0028,0.01,4.13,0,4.13,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,13.42568,2.33624,13.62743192,9.41568,2.74624,9.808,4.01,-0.41,4.030905605
14/09/2019 10:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.0444,0.0042,4.044402181,0.0144,0.0042,0.015,4.03,0,4.03,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,16.46392,3.18656,16.76946112,12.43392,3.62656,12.952,4.03,-0.44,4.053948692
14/09/2019 10:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.9488,0.0084,3.948808934,0.0288,0.0084,0.03,3.92,0,3.92,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,19.17504,3.99772,19.58734092,15.21504,4.43772,15.849,3.96,-0.44,3.984369461
14/09/2019 11:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.86032,0.01176,3.860337913,0.04032,0.01176,0.042,3.82,0,3.82,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,22.4956,4.8358,23.00949763,18.4656,5.3858,19.235,4.03,-0.55,4.067357865
14/09/2019 11:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.82512,0.01316,3.825142638,0.04512,0.01316,0.047,3.78,0,3.78,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,24.66472,5.53596,25.27835568,20.69472,6.03596,21.557,3.97,-0.5,4.001362268
14/09/2019 12:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.76512,0.01316,3.765142999,0.04512,0.01316,0.047,3.72,0,3.72,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,26.08216,5.84188,26.72838626,22.05216,6.43188,22.971,4.03,-0.59,4.072959612
14/09/2019 12:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.77184,0.01512,3.771870305,0.05184,0.01512,0.054,3.72,0,3.72,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,27.2044,6.1692,27.89513234,23.1744,6.7592,24.14,4.03,-0.59,4.072959612
14/09/2019 13:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.70952,0.23736,3.717106186,0.05952,0.01736,0.062,3.65,0.22,3.656624126,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,24.06432,5.23876,24.6279537,19.98432,5.82876,20.817,4.08,-0.59,4.122438599
14/09/2019 13:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.59664,0.23652,3.604408551,0.05664,0.01652,0.059,3.54,0.22,3.54682957,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,26.44224,6.06232,27.12828376,22.60224,6.59232,23.544,3.84,-0.53,3.876402972
14/09/2019 14:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.48704,0.01372,3.487066991,0.04704,0.01372,0.049,3.44,0,3.44,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,24.66576,5.56168,25.28501534,20.88576,6.09168,21.756,3.78,-0.53,3.816975242
14/09/2019 14:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.5384,0.0112,3.538417725,0.0384,0.0112,0.04,3.5,0,3.5,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,18.54776,3.87768,18.94876785,14.83776,4.32768,15.456,3.71,-0.45,3.737191459
14/09/2019 15:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.63632,0.00476,3.636323115,0.01632,0.00476,0.017,3.62,0,3.62,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,13.5796,2.4978,13.80740892,9.9696,2.9078,10.385,3.61,-0.41,3.633207949
14/09/2019 15:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.61496,0.00728,3.61496733,0.02496,0.00728,0.026,3.59,0,3.59,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,16.44424,3.41832,16.79577152,12.95424,3.77832,13.494,3.49,-0.36,3.508518206
14/09/2019 16:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.69864,0.00252,3.698640858,0.00864,0.00252,0.009,3.69,0,3.69,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,11.03928,1.83604,11.19092247,7.52928,2.19604,7.843,3.51,-0.36,3.528413241
14/09/2019 16:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.68728,0.00504,3.687283444,0.01728,0.00504,0.018,3.67,0,3.67,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,16.564,3.462,16.92192483,13.104,3.822,13.65,3.46,-0.36,3.47867791
14/09/2019 17:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.89208,0.00644,3.892085328,0.02208,0.00644,0.023,3.87,0,3.87,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,16.09856,3.29708,16.43272256,12.53856,3.65708,13.061,3.56,-0.36,3.57815595
14/09/2019 17:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.13248,0.00364,4.132481603,0.01248,0.00364,0.013,4.12,0,4.12,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,11.05784,1.81812,11.20631009,7.46784,2.17812,7.779,3.59,-0.36,3.608004989
14/09/2019 18:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.28576,0.00168,4.285760329,0.00576,0.00168,0.006,4.28,0,4.28,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,8.20768,1.04724,8.274220362,4.68768,1.36724,4.883,3.52,-0.32,3.534515525
14/09/2019 18:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.18192,0.00056,4.181920037,0.00192,0.00056,0.002,4.18,0,4.18,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,5.0112,0.1916,5.014861514,1.6512,0.4816,1.72,3.36,-0.29,3.37249166
14/09/2019 19:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.05096,0.00028,4.05096001,0.00096,0.00028,0.001,4.05,0,4.05,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,3.33,-0.29,3.342603776,0,0,0,3.33,-0.29,3.342603776
14/09/2019 19:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.94,0,3.94,0,0,0,3.94,0,3.94,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,3.29,-0.29,3.302756425,0,0,0,3.29,-0.29,3.302756425
14/09/2019 20:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.13,0,4.13,0,0,0,4.13,0,4.13,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,3.4,-0.29,3.412345235,0,0,0,3.4,-0.29,3.412345235
14/09/2019 20:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.06,0,4.06,0,0,0,4.06,0,4.06,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,3.4,-0.27,3.41070374,0,0,0,3.4,-0.27,3.41070374
14/09/2019 21:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.87,0,3.87,0,0,0,3.87,0,3.87,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3.32,-0.27,3.330960822,0,0,0,3.32,-0.27,3.330960822
14/09/2019 21:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.69,0,3.69,0,0,0,3.69,0,3.69,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,3.14,-0.27,3.151586902,0,0,0,3.14,-0.27,3.151586902
14/09/2019 22:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.49096,0.00028,3.490960011,0.00096,0.00028,0.001,3.49,0,3.49,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,3.21,-0.27,3.221335127,0,0,0,3.21,-0.27,3.221335127
14/09/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.3244,0.0042,3.324402653,0.0144,0.0042,0.015,3.31,0,3.31,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,3.11,-0.27,3.121698256,0,0,0,3.11,-0.27,3.121698256
14/09/2019 23:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.13864,0.00252,3.138641012,0.00864,0.00252,0.009,3.13,0,3.13,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,2.87,-0.23,2.879201278,0,0,0,2.87,-0.23,2.879201278
14/09/2019 23:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.90096,0.00028,2.900960014,0.00096,0.00028,0.001,2.9,0,2.9,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,2.75,-0.23,2.75960142,0,0,0,2.75,-0.23,2.75960142
15/09/2019 00:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,2.66,-0.23,2.669925093,0,0,0,2.66,-0.23,2.669925093
15/09/2019 00:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.5896,0.0028,2.589601514,0.0096,0.0028,0.01,2.58,0,2.58,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,2.58,-0.23,2.59023165,0,0,0,2.58,-0.23,2.59023165
15/09/2019 01:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.48976,0.00868,2.48977513,0.02976,0.00868,0.031,2.46,0,2.46,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,2.55,-0.23,2.560351538,0,0,0,2.55,-0.23,2.560351538
15/09/2019 01:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.4648,0.0014,2.464800398,0.0048,0.0014,0.005,2.46,0,2.46,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,2.52,-0.23,2.530474264,0,0,0,2.52,-0.23,2.530474264
15/09/2019 02:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.5048,0.0014,2.504800391,0.0048,0.0014,0.005,2.5,0,2.5,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,2.52,-0.23,2.530474264,0,0,0,2.52,-0.23,2.530474264
15/09/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.45,0,2.45,0,0,0,2.45,0,2.45,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,2.52,-0.23,2.530474264,0,0,0,2.52,-0.23,2.530474264
15/09/2019 03:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.4,0,2.4,0,0,0,2.4,0,2.4,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,2.48,-0.23,2.490642487,0,0,0,2.48,-0.23,2.490642487
15/09/2019 03:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.41344,0.00392,2.413443184,0.01344,0.00392,0.014,2.4,0,2.4,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,2.44,-0.23,2.450816191,0,0,0,2.44,-0.23,2.450816191
15/09/2019 04:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.42304,0.00672,2.423049319,0.02304,0.00672,0.024,2.4,0,2.4,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,2.44,-0.23,2.450816191,0,0,0,2.44,-0.23,2.450816191
15/09/2019 04:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.37128,0.01204,2.371310566,0.04128,0.01204,0.043,2.33,0,2.33,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,2.42,-0.25,2.432878953,0,0,0,2.42,-0.25,2.432878953
15/09/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.34992,0.01456,2.349965106,0.04992,0.01456,0.052,2.3,0,2.3,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,2.44,-0.25,2.45277394,0,0,0,2.44,-0.25,2.45277394
15/09/2019 05:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.37608,0.01344,2.376118011,0.04608,0.01344,0.048,2.33,0,2.33,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,2.42,-0.23,2.430905181,0,0,0,2.42,-0.23,2.430905181
15/09/2019 06:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.48288,0.00084,2.482880142,0.00288,0.00084,0.003,2.48,0,2.48,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,2.48,0.07,2.480987707,0,0,0,2.48,0.07,2.480987707
15/09/2019 06:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.57096,0.00028,2.570960015,0.00096,0.00028,0.001,2.57,0,2.57,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,2.48,0.17,2.485819784,0,0,0,2.48,0.17,2.485819784
15/09/2019 07:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.61768,0.00224,2.617680958,0.00768,0.00224,0.008,2.61,0,2.61,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,2.72,-0.22,2.728882555,0,0,0,2.72,-0.22,2.728882555
15/09/2019 07:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.86304,0.00672,2.863047886,0.02304,0.00672,0.024,2.84,0,2.84,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,2.7,-0.22,2.708948135,0,0,0,2.7,-0.22,2.708948135
15/09/2019 08:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.0744,0.0042,3.074402869,0.0144,0.0042,0.015,3.06,0,3.06,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,2.84,-0.22,2.848508382,0,0,0,2.84,-0.22,2.848508382
15/09/2019 08:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.29592,0.28756,3.30844063,0.02592,0.00756,0.027,3.27,0.28,3.281965874,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,3.292,-0.164,3.296082523,0.192,0.056,0.2,3.1,-0.22,3.107796647
15/09/2019 09:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.46824,0.00532,3.46824408,0.01824,0.00532,0.019,3.45,0,3.45,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,5.48336,0.46348,5.50291292,2.34336,0.68348,2.441,3.14,-0.22,3.147697571
15/09/2019 09:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.4988,0.0084,3.498810083,0.0288,0.0084,0.03,3.47,0,3.47,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,9.11704,1.50872,9.241031025,5.92704,1.72872,6.174,3.19,-0.22,3.197577208
15/09/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.63264,0.00952,3.632652474,0.03264,0.00952,0.034,3.6,0,3.6,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,13.96464,2.86052,14.25460434,10.66464,3.11052,11.109,3.3,-0.25,3.309456149
15/09/2019 10:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.75632,0.00476,3.756323016,0.01632,0.00476,0.017,3.74,0,3.74,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,14.64528,2.98404,14.9461942,11.22528,3.27404,11.693,3.42,-0.29,3.432273299
15/09/2019 11:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.94072,0.00896,3.940730186,0.03072,0.00896,0.032,3.91,0,3.91,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,11.106,1.813,11.25300871,7.416,2.163,7.725,3.69,-0.35,3.706561749
15/09/2019 11:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.04688,0.28784,4.057103597,0.02688,0.00784,0.028,4.02,0.28,4.029739446,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,8.21984,0.93912,8.273313484,4.41984,1.28912,4.604,3.8,-0.35,3.816084381
15/09/2019 12:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.00688,0.34784,4.021949776,0.02688,0.00784,0.028,3.98,0.34,3.994496214,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,14.31744,2.64592,14.55987571,10.47744,3.05592,10.914,3.84,-0.41,3.861825993
15/09/2019 12:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.11208,0.00644,4.112085043,0.02208,0.00644,0.023,4.09,0,4.09,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,19.4016,4.1288,19.83605485,15.5616,4.5388,16.21,3.84,-0.41,3.861825993
15/09/2019 13:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.11592,0.00756,4.115926943,0.02592,0.00756,0.027,4.09,0,4.09,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,13.62344,2.42892,13.83827192,9.73344,2.83892,10.139,3.89,-0.41,3.911547009
15/09/2019 13:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.82496,0.00728,3.824966928,0.02496,0.00728,0.026,3.8,0,3.8,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,28.6648,6.9364,29.49210749,25.0848,7.3164,26.13,3.58,-0.38,3.600111109
15/09/2019 14:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.89496,0.00728,3.894966803,0.02496,0.00728,0.026,3.87,0,3.87,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,21.50968,4.82324,22.04381949,17.83968,5.20324,18.583,3.67,-0.38,3.689620577
15/09/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.94208,0.00644,3.94208526,0.02208,0.00644,0.023,3.92,0,3.92,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,10.6888,1.6584,10.81668785,6.9888,2.0384,7.28,3.7,-0.38,3.719462327
15/09/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.9836,0.0098,3.983612054,0.0336,0.0098,0.035,3.95,0,3.95,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,7.91336,0.86348,7.960330659,4.26336,1.24348,4.441,3.65,-0.38,3.66972751
15/09/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.00384,0.00112,4.003840157,0.00384,0.00112,0.004,4,0,4,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,9.78176,1.39968,9.881393262,6.10176,1.77968,6.356,3.68,-0.38,3.699567542
15/09/2019 16:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.11,0,4.11,0,0,0,4.11,0,4.11,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,8.00856,0.92708,8.062041342,4.37856,1.27708,4.561,3.63,-0.35,3.646834244
15/09/2019 16:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.29096,0.00028,4.290960009,0.00096,0.00028,0.001,4.29,0,4.29,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,5.97576,0.37168,5.987307709,2.40576,0.70168,2.506,3.57,-0.33,3.585219659
15/09/2019 17:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.35,0,4.35,0,0,0,4.35,0,4.35,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,7.44984,0.84912,7.498074473,3.93984,1.14912,4.104,3.51,-0.3,3.522797184
15/09/2019 17:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.46,0,4.46,0,0,0,4.46,0,4.46,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,5.55784,0.33312,5.567814149,2.06784,0.60312,2.154,3.49,-0.27,3.500428545
15/09/2019 18:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.46,0,4.46,0,0,0,4.46,0,4.46,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,5.50648,0.33564,5.516699756,2.07648,0.60564,2.163,3.43,-0.27,3.440610411
15/09/2019 18:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.46,0,4.46,0,0,0,4.46,0,4.46,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.47,-0.27,3.480488471,0,0,0,3.47,-0.27,3.480488471
15/09/2019 19:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.39,0,4.39,0,0,0,4.39,0,4.39,0,0,0,0,0,0,0,0,0,3.52,-0.27,3.530339927,0,0,0,3.52,-0.27,3.530339927
15/09/2019 19:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.39,0,4.39,0,0,0,4.39,0,4.39,0,0,0,0,0,0,0,0,0,3.55,-0.27,3.5602528,0,0,0,3.55,-0.27,3.5602528
15/09/2019 20:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.48,0,4.48,0,0,0,4.48,0,4.48,0,0,0,0,0,0,0,0,0,3.67,-0.27,3.679918477,0,0,0,3.67,-0.27,3.679918477
15/09/2019 20:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.35,0,4.35,0,0,0,4.35,0,4.35,0,0,0,0,0,0,0,0,0,3.55,-0.23,3.557442902,0,0,0,3.55,-0.23,3.557442902
15/09/2019 21:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.13,0,4.13,0,0,0,4.13,0,4.13,0,0,0,0,0,0,0,0,0,3.43,-0.23,3.437702721,0,0,0,3.43,-0.23,3.437702721
15/09/2019 21:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.91,0,3.91,0,0,0,3.91,0,3.91,0,0,0,0,0,0,0,0,0,3.21,-0.23,3.218229327,0,0,0,3.21,-0.23,3.218229327
15/09/2019 22:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.61,0,3.61,0,0,0,3.61,0,3.61,0,0,0,0,0,0,0,0,0,3.14,-0.23,3.148412298,0,0,0,3.14,-0.23,3.148412298
15/09/2019 22:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.44,0,3.44,0,0,0,3.44,0,3.44,0,0,0,0,0,0,0,0,0,3.07,0,3.07,0,0,0,3.07,0,3.07
15/09/2019 23:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.12,0,3.12,0,0,0,3.12,0,3.12,0,0,0,0,0,0,0,0,0,2.99,-0.22,2.998082721,0,0,0,2.99,-0.22,2.998082721
15/09/2019 23:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.86,0,2.86,0,0,0,2.86,0,2.86,0,0,0,0,0,0,0,0,0,2.89,-0.22,2.898361606,0,0,0,2.89,-0.22,2.898361606
16/09/2019 00:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68,0,0,0,0,0,0,0,0,0,2.77,-0.22,2.778722728,0,0,0,2.77,-0.22,2.778722728
16/09/2019 00:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0,0,0,0,0,0,0,0,0,2.68,-0.29,2.695644635,0,0,0,2.68,-0.29,2.695644635
16/09/2019 01:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.43,0,2.43,0,0,0,2.43,0,2.43,0,0,0,0,0,0,0,0,0,2.66,-0.18,2.66608327,0,0,0,2.66,-0.18,2.66608327
16/09/2019 01:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.43,0,2.43,0,0,0,2.43,0,2.43,0,0,0,0,0,0,0,0,0,2.66,0.18,2.66608327,0,0,0,2.66,0.18,2.66608327
16/09/2019 02:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.56,0,2.56,0,0,0,2.56,0,2.56,0,0,0,0,0,0,0,0,0,2.64,-0.13,2.64319882,0,0,0,2.64,-0.13,2.64319882
16/09/2019 02:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.56,0,2.56,0,0,0,2.56,0,2.56,0,0,0,0,0,0,0,0,0,2.58,0.2,2.587740327,0,0,0,2.58,0.2,2.587740327
16/09/2019 03:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.56,0,2.56,0,0,0,2.56,0,2.56,0,0,0,0,0,0,0,0,0,2.58,0.2,2.587740327,0,0,0,2.58,0.2,2.587740327
16/09/2019 03:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0,0,0,0,0,0,0,0,0,2.64,-0.32,2.659323222,0,0,0,2.64,-0.32,2.659323222
16/09/2019 04:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.52,0,2.52,0,0,0,2.52,0,2.52,0,0,0,0,0,0,0,0,0,2.64,-0.32,2.659323222,0,0,0,2.64,-0.32,2.659323222
16/09/2019 04:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.49,0,2.49,0,0,0,2.49,0,2.49,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.64,-0.24,2.650886644,0,0,0,2.64,-0.24,2.650886644
16/09/2019 05:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.49,0,2.49,0,0,0,2.49,0,2.49,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.7,-0.34,2.721323208,0,0,0,2.7,-0.34,2.721323208
16/09/2019 05:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0,0,0,0,0,0,0,0,0,2.77,-0.39,2.797320146,0,0,0,2.77,-0.39,2.797320146
16/09/2019 06:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.79,0,2.79,0,0,0,2.79,0,2.79,0,0,0,0,0,0,0,0,0,3.07,-0.23,3.07860358,0,0,0,3.07,-0.23,3.07860358
16/09/2019 06:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.26,0,3.26,0,0,0,3.26,0,3.26,0,0,0,0,0,0,0,0,0,3.47,-0.29,3.482097069,0,0,0,3.47,-0.29,3.482097069
16/09/2019 07:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.63,0,3.63,0,0,0,3.63,0,3.63,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.82,-0.36,3.836925853,0,0,0,3.82,-0.36,3.836925853
16/09/2019 07:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.3,0,4.3,0,0,0,4.3,0,4.3,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,4.06,-0.36,4.075929342,0,0,0,4.06,-0.36,4.075929342
16/09/2019 08:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.59,0,4.59,0,0,0,4.59,0,4.59,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.47,-0.51,4.498999889,0,0,0,4.47,-0.51,4.498999889
16/09/2019 08:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.86,0,4.86,0,0,0,4.86,0,4.86,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.68,-0.55,4.712207551,0,0,0,4.68,-0.55,4.712207551
16/09/2019 09:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5,0,5,0,0,0,5,0,5,0,0,0,0,0,0,0,0,0,4.89,-0.66,4.934338861,0,0,0,4.89,-0.66,4.934338861
16/09/2019 09:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.08192,0.00056,5.081920031,0.00192,0.00056,0.002,5.08,0,5.08,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,5.02,-0.66,5.063200569,0,0,0,5.02,-0.66,5.063200569
16/09/2019 10:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.12288,0.00084,5.122880069,0.00288,0.00084,0.003,5.12,0,5.12,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,5.02,-0.66,5.063200569,0,0,0,5.02,-0.66,5.063200569
16/09/2019 10:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.12384,0.00112,5.123840122,0.00384,0.00112,0.004,5.12,0,5.12,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,5.04,-0.7,5.088378917,0,0,0,5.04,-0.7,5.088378917
16/09/2019 11:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.09288,0.00084,5.092880069,0.00288,0.00084,0.003,5.09,0,5.09,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,5.06,-0.7,5.108189503,0,0,0,5.06,-0.7,5.108189503
16/09/2019 11:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.0648,0.0014,5.064800193,0.0048,0.0014,0.005,5.06,0,5.06,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,4.99,-0.64,5.030874675,0,0,0,4.99,-0.64,5.030874675
16/09/2019 12:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.15288,0.00084,5.152880068,0.00288,0.00084,0.003,5.15,0,5.15,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,5.12,-0.75,5.174640084,0,0,0,5.12,-0.75,5.174640084
16/09/2019 12:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.24288,0.00084,5.242880067,0.00288,0.00084,0.003,5.24,0,5.24,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.29,-0.83,5.354717546,0,0,0,5.29,-0.83,5.354717546
16/09/2019 13:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.16384,0.00112,5.163840121,0.00384,0.00112,0.004,5.16,0,5.16,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,5.23,-0.77,5.286378723,0,0,0,5.23,-0.77,5.286378723
16/09/2019 13:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.09,0,5.09,0,0,0,5.09,0,5.09,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.14,-0.72,5.190183041,0,0,0,5.14,-0.72,5.190183041
16/09/2019 14:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.99576,0.00168,4.995760282,0.00576,0.00168,0.006,4.99,0,4.99,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,5.17,-0.81,5.233067934,0,0,0,5.17,-0.81,5.233067934
16/09/2019 14:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.99288,0.00084,4.992880071,0.00288,0.00084,0.003,4.99,0,4.99,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.03,-0.73,5.082696135,0,0,0,5.03,-0.73,5.082696135
16/09/2019 15:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.9348,0.0014,4.934800199,0.0048,0.0014,0.005,4.93,0,4.93,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,4.96,-0.71,5.010558851,0,0,0,4.96,-0.71,5.010558851
16/09/2019 15:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.87096,0.00028,4.870960008,0.00096,0.00028,0.001,4.87,0,4.87,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,4.88,-0.69,4.928539337,0,0,0,4.88,-0.69,4.928539337
16/09/2019 16:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.97288,0.00084,4.972880071,0.00288,0.00084,0.003,4.97,0,4.97,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.95,-0.69,4.997859542,0,0,0,4.95,-0.69,4.997859542
16/09/2019 16:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.06192,0.00056,5.061920031,0.00192,0.00056,0.002,5.06,0,5.06,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,4.88,-0.62,4.919227582,0,0,0,4.88,-0.62,4.919227582
16/09/2019 17:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.23192,0.00056,5.23192003,0.00192,0.00056,0.002,5.23,0,5.23,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,4.93,-0.62,4.968832861,0,0,0,4.93,-0.62,4.968832861
16/09/2019 17:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.34192,0.00056,5.341920029,0.00192,0.00056,0.002,5.34,0,5.34,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,4.78,-0.53,4.809293087,0,0,0,4.78,-0.53,4.809293087
16/09/2019 18:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.21288,0.00084,5.212880068,0.00288,0.00084,0.003,5.21,0,5.21,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,4.6,-0.5,4.627094121,0,0,0,4.6,-0.5,4.627094121
16/09/2019 18:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.06096,0.00028,5.060960008,0.00096,0.00028,0.001,5.06,0,5.06,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,4.41,-0.5,4.438254161,0,0,0,4.41,-0.5,4.438254161
16/09/2019 19:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.99288,0.00084,4.992880071,0.00288,0.00084,0.003,4.99,0,4.99,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,4.33,-0.47,4.355433388,0,0,0,4.33,-0.47,4.355433388
16/09/2019 19:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.89288,0.00084,4.892880072,0.00288,0.00084,0.003,4.89,0,4.89,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,4.2,-0.39,4.218068278,0,0,0,4.2,-0.39,4.218068278
16/09/2019 20:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.93,0,4.93,0,0,0,4.93,0,4.93,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,4.27,-0.39,4.287773315,0,0,0,4.27,-0.39,4.287773315
16/09/2019 20:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.82,0,4.82,0,0,0,4.82,0,4.82,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,4.2,-0.31,4.211424937,0,0,0,4.2,-0.31,4.211424937
16/09/2019 21:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.45,0,4.45,0,0,0,4.45,0,4.45,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,4.01,-0.27,4.019079497,0,0,0,4.01,-0.27,4.019079497
16/09/2019 21:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.16,0,4.16,0,0,0,4.16,0,4.16,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,3.74,-0.24,3.747692623,0,0,0,3.74,-0.24,3.747692623
16/09/2019 22:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.9,0,3.9,0,0,0,3.9,0,3.9,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,3.83,-0.31,3.842525211,0,0,0,3.83,-0.31,3.842525211
16/09/2019 22:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.64,0,3.64,0,0,0,3.64,0,3.64,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,3.57,-0.31,3.583434107,0,0,0,3.57,-0.31,3.583434107
16/09/2019 23:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.35,0,3.35,0,0,0,3.35,0,3.35,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,3.36,-0.31,3.374270291,0,0,0,3.36,-0.31,3.374270291
16/09/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.01,0,3.01,0,0,0,3.01,0,3.01,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3.17,-0.28,3.182341905,0,0,0,3.17,-0.28,3.182341905
17/09/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.78,0,2.78,0,0,0,2.78,0,2.78,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,2.91,-0.28,2.923439755,0,0,0,2.91,-0.28,2.923439755
17/09/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,2.81,0.16,2.814551474,0,0,0,2.81,0.16,2.814551474
17/09/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.58,0,2.58,0,0,0,2.58,0,2.58,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,2.78,-0.22,2.788691449,0,0,0,2.78,-0.22,2.788691449
17/09/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.60384,0.00112,2.603840241,0.00384,0.00112,0.004,2.6,0,2.6,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.73,0.2,2.737316204,0,0,0,2.73,0.2,2.737316204
17/09/2019 02:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.72192,0.00056,2.721920058,0.00192,0.00056,0.002,2.72,0,2.72,0,0,0,0,0,0,0,0,0,2.77,-0.32,2.788422493,0,0,0,2.77,-0.32,2.788422493
17/09/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.71,0.09,2.711494053,0,0,0,2.71,0.09,2.711494053
17/09/2019 03:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,2.68,0.09,2.681510768,0,0,0,2.68,0.09,2.681510768
17/09/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,2.68,-0.32,2.699036865,0,0,0,2.68,-0.32,2.699036865
17/09/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,2.66,-0.3,2.676863837,0,0,0,2.66,-0.3,2.676863837
17/09/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,2.69,-0.32,2.708966593,0,0,0,2.69,-0.32,2.708966593
17/09/2019 05:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66,0,0,0,0,0,0,0,0,0,2.75,-0.28,2.764217792,0,0,0,2.75,-0.28,2.764217792
17/09/2019 05:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.81,0,2.81,0,0,0,2.81,0,2.81,0,0,0,0,0,0,0,0,0,2.86,-0.34,2.880138886,0,0,0,2.86,-0.34,2.880138886
17/09/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.99,0,2.99,0,0,0,2.99,0,2.99,0,0,0,0,0,0,0,0,0,3.21,-0.31,3.224934108,0,0,0,3.21,-0.31,3.224934108
17/09/2019 06:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.48,0,3.48,0,0,0,3.48,0,3.48,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.61,-0.31,3.623285802,0,0,0,3.61,-0.31,3.623285802
17/09/2019 07:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.86,0,3.86,0,0,0,3.86,0,3.86,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,3.99,-0.39,4.009014842,0,0,0,3.99,-0.39,4.009014842
17/09/2019 07:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.18,0,4.18,0,0,0,4.18,0,4.18,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,4.31,-0.44,4.332401182,0,0,0,4.31,-0.44,4.332401182
17/09/2019 08:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.59,0,4.59,0,0,0,4.59,0,4.59,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,4.53,-0.48,4.555359481,0,0,0,4.53,-0.48,4.555359481
17/09/2019 08:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.66,0,4.66,0,0,0,4.66,0,4.66,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,4.66,-0.55,4.69234483,0,0,0,4.66,-0.55,4.69234483
17/09/2019 09:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.6948,0.0014,4.694800209,0.0048,0.0014,0.005,4.69,0,4.69,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,4.89,-0.58,4.924276597,0,0,0,4.89,-0.58,4.924276597
17/09/2019 09:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.80304,0.22672,4.808388004,0.02304,0.00672,0.024,4.78,0.22,4.785060083,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,4.89,-0.64,4.93170356,0,0,0,4.89,-0.64,4.93170356
17/09/2019 10:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.86016,0.00588,4.860163557,0.02016,0.00588,0.021,4.84,0,4.84,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,4.86,-0.64,4.901958792,0,0,0,4.86,-0.64,4.901958792
17/09/2019 10:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.818,0.364,4.831730539,0.048,0.014,0.05,4.77,0.35,4.782823434,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,4.86,-0.66,4.904610076,0,0,0,4.86,-0.66,4.904610076
17/09/2019 11:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.608,0.384,4.623972318,0.048,0.014,0.05,4.56,0.37,4.574986339,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,4.92,-0.7,4.969547263,0,0,0,4.92,-0.7,4.969547263
17/09/2019 11:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.68856,0.32708,4.699954915,0.05856,0.01708,0.061,4.63,0.31,4.640366365,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,5.04,-0.73,5.09259266,0,0,0,5.04,-0.73,5.09259266
17/09/2019 12:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.68952,0.35736,4.703116414,0.05952,0.01736,0.062,4.63,0.34,4.642467017,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,5.494,-0.798,5.551652006,0.384,0.112,0.4,5.11,-0.91,5.190394975
17/09/2019 12:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.70952,0.37736,4.724614185,0.05952,0.01736,0.062,4.65,0.36,4.663914665,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,5.8792,-0.4844,5.89912163,0.9792,0.2856,1.02,4.9,-0.77,4.960131047
17/09/2019 13:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.55104,0.38072,4.566936917,0.07104,0.02072,0.074,4.48,0.36,4.494441011,0.19104,0.05572,0.199,0.19104,0.05572,0.199,0,0,0,5.95832,-0.38924,5.971020432,1.16832,0.34076,1.217,4.79,-0.73,4.845307008
17/09/2019 13:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.37952,0.31736,4.391003621,0.05952,0.01736,0.062,4.32,0.3,4.330404138,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,5.86832,-0.35924,5.879305486,1.16832,0.34076,1.217,4.7,-0.7,4.751841748
17/09/2019 14:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.33664,0.31652,4.34817564,0.05664,0.01652,0.059,4.28,0.3,4.290501136,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,4.79,-0.78,4.853091798,0,0,0,4.79,-0.78,4.853091798
17/09/2019 14:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.35896,0.26428,4.366964186,0.04896,0.01428,0.051,4.31,0.25,4.317244492,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,4.68,-0.7,4.732060862,0,0,0,4.68,-0.7,4.732060862
17/09/2019 15:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.39224,0.39232,4.409726431,0.04224,0.01232,0.044,4.35,0.38,4.366566157,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,4.7,-0.77,4.762656822,0,0,0,4.7,-0.77,4.762656822
17/09/2019 15:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.38264,0.33952,4.395771514,0.03264,0.00952,0.034,4.35,0.33,4.362499284,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,4.7,-0.73,4.756353645,0,0,0,4.7,-0.73,4.756353645
17/09/2019 16:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.60304,0.00672,4.603044905,0.02304,0.00672,0.024,4.58,0,4.58,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,4.74,-0.61,4.779089872,0,0,0,4.74,-0.61,4.779089872
17/09/2019 16:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.8488,0.3584,4.862027561,0.0288,0.0084,0.03,4.82,0.35,4.832690762,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,4.83,-0.58,4.864699374,0,0,0,4.83,-0.58,4.864699374
17/09/2019 17:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.00344,0.00392,5.003441536,0.01344,0.00392,0.014,4.99,0,4.99,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,4.76,-0.57,4.794006675,0,0,0,4.76,-0.57,4.794006675
17/09/2019 17:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.12688,0.00784,5.126885994,0.02688,0.00784,0.028,5.1,0,5.1,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,4.62,-0.46,4.642843956,0,0,0,4.62,-0.46,4.642843956
17/09/2019 18:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.11056,0.00308,5.110560928,0.01056,0.00308,0.011,5.1,0,5.1,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,4.51,-0.46,4.533398284,0,0,0,4.51,-0.46,4.533398284
17/09/2019 18:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.99536,0.00448,4.995362009,0.01536,0.00448,0.016,4.98,0,4.98,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,4.22,-0.34,4.233674527,0,0,0,4.22,-0.34,4.233674527
17/09/2019 19:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.87576,0.00168,4.875760289,0.00576,0.00168,0.006,4.87,0,4.87,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,4.1,-0.29,4.110243302,0,0,0,4.1,-0.29,4.110243302
17/09/2019 19:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.80096,0.00028,4.800960008,0.00096,0.00028,0.001,4.8,0,4.8,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,4.1,-0.27,4.108880626,0,0,0,4.1,-0.27,4.108880626
17/09/2019 20:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.04,0,5.04,0,0,0,5.04,0,5.04,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,4.18,-0.27,4.188711019,0,0,0,4.18,-0.27,4.188711019
17/09/2019 20:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.85,0,4.85,0,0,0,4.85,0,4.85,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,4.15,-0.27,4.158773858,0,0,0,4.15,-0.27,4.158773858
17/09/2019 21:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.5,0,4.5,0,0,0,4.5,0,4.5,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,3.96,-0.24,3.967266061,0,0,0,3.96,-0.24,3.967266061
17/09/2019 21:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.16,0,4.16,0,0,0,4.16,0,4.16,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,3.73,-0.26,3.739050682,0,0,0,3.73,-0.26,3.739050682
17/09/2019 22:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.92,0,3.92,0,0,0,3.92,0,3.92,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.74,-0.29,3.751226466,0,0,0,3.74,-0.29,3.751226466
17/09/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.57,0,3.57,0,0,0,3.57,0,3.57,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3.37,-0.29,3.38245473,0,0,0,3.37,-0.29,3.38245473
17/09/2019 23:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.31,0,3.31,0,0,0,3.31,0,3.31,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,3.28,-0.29,3.292795165,0,0,0,3.28,-0.29,3.292795165
17/09/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3,0,3,0,0,0,3,0,3,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,3.11,-0.24,3.119246704,0,0,0,3.11,-0.24,3.119246704
18/09/2019 00:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.78,0,2.78,0,0,0,2.78,0,2.78,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,2.91,-0.24,2.919880135,0,0,0,2.91,-0.24,2.919880135
18/09/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,2.81,-0.24,2.820230487,0,0,0,2.81,-0.24,2.820230487
18/09/2019 01:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,2.74,-0.24,2.750490865,0,0,0,2.74,-0.24,2.750490865
18/09/2019 01:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,2.71,0.08,2.711180555,0,0,0,2.71,0.08,2.711180555
18/09/2019 02:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,2.73,-0.24,2.740529146,0,0,0,2.73,-0.24,2.740529146
18/09/2019 02:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,2.71,-0.29,2.725472436,0,0,0,2.71,-0.29,2.725472436
18/09/2019 03:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.71,-0.23,2.719742635,0,0,0,2.71,-0.23,2.719742635
18/09/2019 03:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.67,-0.14,2.673667893,0,0,0,2.67,-0.14,2.673667893
18/09/2019 04:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.73,0,2.73,0,0,0,2.73,0,2.73,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.65,0.2,2.657536453,0,0,0,2.65,0.2,2.657536453
18/09/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0,0,0,0,0,0,0,0,0,2.65,0.1,2.651886121,0,0,0,2.65,0.1,2.651886121
18/09/2019 05:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71,0,0,0,0,0,0,0,0,0,2.74,0.16,2.744667557,0,0,0,2.74,0.16,2.744667557
18/09/2019 05:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.83,0,2.83,0,0,0,2.83,0,2.83,0,0,0,0,0,0,0,0,0,2.87,-0.32,2.887784618,0,0,0,2.87,-0.32,2.887784618
18/09/2019 06:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.03,0,3.03,0,0,0,3.03,0,3.03,0,0,0,0,0,0,0,0,0,3.14,-0.28,3.152459357,0,0,0,3.14,-0.28,3.152459357
18/09/2019 06:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.47,0,3.47,0,0,0,3.47,0,3.47,0,0,0,0,0,0,0,0,0,3.54,-0.26,3.549535181,0,0,0,3.54,-0.26,3.549535181
18/09/2019 07:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.89,0,3.89,0,0,0,3.89,0,3.89,0,0,0,0,0,0,0,0,0,3.85,-0.3,3.861670623,0,0,0,3.85,-0.3,3.861670623
18/09/2019 07:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.39,0,4.39,0,0,0,4.39,0,4.39,0,0,0,0,0,0,0,0,0,4.26,-0.39,4.277814863,0,0,0,4.26,-0.39,4.277814863
18/09/2019 08:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.73,0,4.73,0,0,0,4.73,0,4.73,0,0,0,0,0,0,0,0,0,4.58,-0.51,4.608307715,0,0,0,4.58,-0.51,4.608307715
18/09/2019 08:30,0.13332,0.04276,0.140009428,0.13632,0.03976,0.142,-0.003,0.003,0.004242641,4.95192,0.00356,4.95192128,0.00192,0.00056,0.002,4.95,0.003,4.950000909,-0.003,0.003,0.004242641,0,0,0,-0.003,0.003,0.004242641,4.65,-0.513,4.678212159,0,0,0,4.65,-0.513,4.678212159
18/09/2019 09:00,0.13428,0.04304,0.141009078,0.13728,0.04004,0.143,-0.003,0.003,0.004242641,4.9148,0.0044,4.91480197,0.0048,0.0014,0.005,4.91,0.003,4.910000916,0.0018,0.0044,0.004753946,0.0048,0.0014,0.005,-0.003,0.003,0.004242641,4.85,-0.59,4.885754804,0,0,0,4.85,-0.59,4.885754804
18/09/2019 09:30,0.13332,0.04276,0.140009428,0.13632,0.03976,0.142,-0.003,0.003,0.004242641,4.92164,0.00552,4.921643096,0.00864,0.00252,0.009,4.913,0.003,4.913000916,0.00564,0.00552,0.007891768,0.00864,0.00252,0.009,-0.003,0.003,0.004242641,4.853,-0.593,4.889095826,0,0,0,4.853,-0.593,4.889095826
18/09/2019 10:00,0.13332,0.04276,0.140009428,0.13632,0.03976,0.142,-0.003,0.003,0.004242641,4.92248,0.00664,4.922484478,0.01248,0.00364,0.013,4.91,0.003,4.910000916,0.03156,0.01308,0.034163138,0.03456,0.01008,0.036,-0.003,0.003,0.004242641,4.94,-0.71,4.990761465,0,0,0,4.94,-0.71,4.990761465
18/09/2019 10:30,0.13728,0.04304,0.143868829,0.13728,0.04004,0.143,0,0.003,0.003,4.9796,0.0058,4.979603378,0.0096,0.0028,0.01,4.97,0.003,4.970000905,0.01044,0.00692,0.012525175,0.01344,0.00392,0.014,-0.003,0.003,0.004242641,4.99,-0.67,5.034779042,0,0,0,4.99,-0.67,5.034779042
18/09/2019 11:00,0.13632,0.04276,0.142869031,0.13632,0.03976,0.142,0,0.003,0.003,4.91536,0.00748,4.915365691,0.01536,0.00448,0.016,4.9,0.003,4.900000918,0.0114,0.0072,0.013483323,0.0144,0.0042,0.015,-0.003,0.003,0.004242641,4.95,-0.67,4.995137636,0,0,0,4.95,-0.67,4.995137636
18/09/2019 11:30,0.13632,0.04276,0.142869031,0.13632,0.03976,0.142,0,0.003,0.003,4.8492,0.0086,4.849207626,0.0192,0.0056,0.02,4.83,0.003,4.830000932,0.03924,0.01532,0.042124577,0.04224,0.01232,0.044,-0.003,0.003,0.004242641,4.85,-0.56,4.882222854,0,0,0,4.85,-0.56,4.882222854
18/09/2019 12:00,0.13632,0.04276,0.142869031,0.13632,0.03976,0.142,0,0.003,0.003,4.96728,0.00804,4.967286507,0.01728,0.00504,0.018,4.95,0.003,4.950000909,0.02388,0.01084,0.026225179,0.02688,0.00784,0.028,-0.003,0.003,0.004242641,5.686,-0.612,5.718840792,0.576,0.168,0.6,5.11,-0.78,5.169187557
18/09/2019 12:30,0.13632,0.04276,0.142869031,0.13632,0.03976,0.142,0,0.003,0.003,4.9644,0.0072,4.964405221,0.0144,0.0042,0.015,4.95,0.003,4.950000909,0.0162,0.0086,0.01834121,0.0192,0.0056,0.02,-0.003,0.003,0.004242641,6.54776,-0.37232,6.558336923,1.39776,0.40768,1.456,5.15,-0.78,5.208733051
18/09/2019 13:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.68824,0.00532,4.688243018,0.01824,0.00532,0.019,4.67,0,4.67,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,6.93152,-0.23164,6.935389434,1.81152,0.52836,1.887,5.12,-0.76,5.176098917
18/09/2019 13:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.60632,0.00476,4.606322459,0.01632,0.00476,0.017,4.59,0,4.59,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,5.464,-0.618,5.498838059,0.384,0.112,0.4,5.08,-0.73,5.132182771
18/09/2019 14:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.54112,0.00616,4.541124178,0.02112,0.00616,0.022,4.52,0,4.52,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,6.24776,-0.31232,6.25556143,1.39776,0.40768,1.456,4.85,-0.72,4.903152047
18/09/2019 14:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.40016,0.00588,4.400163929,0.02016,0.00588,0.021,4.38,0,4.38,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,7.46456,0.10008,7.465230874,2.67456,0.78008,2.786,4.79,-0.68,4.838026457
18/09/2019 15:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.32112,0.00616,4.321124391,0.02112,0.00616,0.022,4.3,0,4.3,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,8.528,0.504,8.542880076,3.888,1.134,4.05,4.64,-0.63,4.682574078
18/09/2019 15:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.2592,0.0056,4.259203681,0.0192,0.0056,0.02,4.24,0,4.24,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,6.206,-0.222,6.209969404,1.536,0.448,1.6,4.67,-0.67,4.717817292
18/09/2019 16:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.32632,0.00476,4.326322619,0.01632,0.00476,0.017,4.31,0,4.31,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,5.38672,-0.49304,5.409236619,0.60672,0.17696,0.632,4.78,-0.67,4.82672767
18/09/2019 16:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.74672,0.00196,4.746720405,0.00672,0.00196,0.007,4.74,0,4.74,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,4.84,-0.56,4.87228899,0,0,0,4.84,-0.56,4.87228899
18/09/2019 17:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.95576,0.00168,4.955760285,0.00576,0.00168,0.006,4.95,0,4.95,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,4.87,-0.61,4.908054604,0,0,0,4.87,-0.61,4.908054604
18/09/2019 17:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.22096,0.00028,5.220960008,0.00096,0.00028,0.001,5.22,0,5.22,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,4.9,-0.55,4.930770731,0,0,0,4.9,-0.55,4.930770731
18/09/2019 18:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.17096,0.00028,5.170960008,0.00096,0.00028,0.001,5.17,0,5.17,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,4.69,-0.51,4.717647719,0,0,0,4.69,-0.51,4.717647719
18/09/2019 18:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.0444,0.0042,5.044401748,0.0144,0.0042,0.015,5.03,0,5.03,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,4.36,-0.35,4.374025606,0,0,0,4.36,-0.35,4.374025606
18/09/2019 19:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5,0,5,0,0,0,5,0,5,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,4.26,-0.33,4.272762572,0,0,0,4.26,-0.33,4.272762572
18/09/2019 19:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5,0,5,0,0,0,5,0,5,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,4.26,-0.33,4.272762572,0,0,0,4.26,-0.33,4.272762572
18/09/2019 20:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.07,0,5.07,0,0,0,5.07,0,5.07,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,4.48,-0.38,4.496087188,0,0,0,4.48,-0.38,4.496087188
