Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
18/09/2019 20:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.74,0,4.74,0,0,0,4.74,0,4.74,0,0,0,0,0,0,0,0,0,4.29,-0.36,4.305078396,0,0,0,4.29,-0.36,4.305078396
18/09/2019 21:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.43,0,4.43,0,0,0,4.43,0,4.43,0,0,0,0,0,0,0,0,0,4,-0.29,4.010498722,0,0,0,4,-0.29,4.010498722
18/09/2019 21:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.24,0,4.24,0,0,0,4.24,0,4.24,0,0,0,0,0,0,0,0,0,3.72,-0.23,3.727103433,0,0,0,3.72,-0.23,3.727103433
18/09/2019 22:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.88,0,3.88,0,0,0,3.88,0,3.88,0,0,0,0,0,0,0,0,0,3.72,-0.26,3.729074952,0,0,0,3.72,-0.26,3.729074952
18/09/2019 22:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.54,0,3.54,0,0,0,3.54,0,3.54,0,0,0,0,0,0,0,0,0,3.6,-0.3,3.612478374,0,0,0,3.6,-0.3,3.612478374
18/09/2019 23:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.31,0,3.31,0,0,0,3.31,0,3.31,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.42,-0.3,3.43313268,0,0,0,3.42,-0.3,3.43313268
18/09/2019 23:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.04,0,3.04,0,0,0,3.04,0,3.04,0,0,0,0,0,0,0,0,0,3.22,-0.24,3.228931712,0,0,0,3.22,-0.24,3.228931712
19/09/2019 00:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.79,0,2.79,0,0,0,2.79,0,2.79,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.06,-0.24,3.069397335,0,0,0,3.06,-0.24,3.069397335
19/09/2019 00:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.65,0,2.65,0,0,0,2.65,0,2.65,0,0,0,0,0,0,0,0,0,2.94,-0.22,2.948219802,0,0,0,2.94,-0.22,2.948219802
19/09/2019 01:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.56,0,2.56,0,0,0,2.56,0,2.56,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.88,-0.22,2.888390555,0,0,0,2.88,-0.22,2.888390555
19/09/2019 01:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.58,0,2.58,0,0,0,2.58,0,2.58,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
19/09/2019 02:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.72,0,2.72,0,0,0,2.72,0,2.72,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,2.93,-0.22,2.938247777,0,0,0,2.93,-0.22,2.938247777
19/09/2019 02:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
19/09/2019 03:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.74,-0.16,2.744667557,0,0,0,2.74,-0.16,2.744667557
19/09/2019 03:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.76,-0.27,2.773175076,0,0,0,2.76,-0.27,2.773175076
19/09/2019 04:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0,0,0,0,0,0,0,0,0,2.71,-0.27,2.723416971,0,0,0,2.71,-0.27,2.723416971
19/09/2019 04:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61,0,0,0,0,0,0,0,0,0,2.71,-0.31,2.727673001,0,0,0,2.71,-0.31,2.727673001
19/09/2019 05:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61,0,0,0,0,0,0,0,0,0,2.71,-0.29,2.725472436,0,0,0,2.71,-0.29,2.725472436
19/09/2019 05:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71,0,0,0,0,0,0,0,0,0,2.86,-0.29,2.874665198,0,0,0,2.86,-0.29,2.874665198
19/09/2019 06:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.97,0,2.97,0,0,0,2.97,0,2.97,0,0,0,0,0,0,0,0,0,3.16,-0.29,3.173279061,0,0,0,3.16,-0.29,3.173279061
19/09/2019 06:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.46,0,3.46,0,0,0,3.46,0,3.46,0,0,0,0,0,0,0,0,0,3.43,-0.29,3.442237644,0,0,0,3.43,-0.29,3.442237644
19/09/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.72,0,3.72,0,0,0,3.72,0,3.72,0,0,0,0,0,0,0,0,0,3.78,-0.35,3.796169122,0,0,0,3.78,-0.35,3.796169122
19/09/2019 07:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.19,0,4.19,0,0,0,4.19,0,4.19,0,0,0,0,0,0,0,0,0,3.99,-0.29,4.000524966,0,0,0,3.99,-0.29,4.000524966
19/09/2019 08:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.56,0,4.56,0,0,0,4.56,0,4.56,0,0,0,0,0,0,0,0,0,4.27,-0.37,4.286000467,0,0,0,4.27,-0.37,4.286000467
19/09/2019 08:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.70192,0.00056,4.701920033,0.00192,0.00056,0.002,4.7,0,4.7,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.52,-0.43,4.540407471,0,0,0,4.52,-0.43,4.540407471
19/09/2019 09:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.7848,0.0014,4.784800205,0.0048,0.0014,0.005,4.78,0,4.78,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.72,-0.56,4.753104249,0,0,0,4.72,-0.56,4.753104249
19/09/2019 09:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.90864,0.00252,4.908640647,0.00864,0.00252,0.009,4.9,0,4.9,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,4.78,-0.56,4.812691555,0,0,0,4.78,-0.56,4.812691555
19/09/2019 10:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.7496,0.0028,4.749600825,0.0096,0.0028,0.01,4.74,0,4.74,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,4.84,-0.56,4.87228899,0,0,0,4.84,-0.56,4.87228899
19/09/2019 10:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.64152,0.00336,4.641521216,0.01152,0.00336,0.012,4.63,0,4.63,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,4.81,-0.62,4.84979381,0,0,0,4.81,-0.62,4.84979381
19/09/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.58728,0.00504,4.587282769,0.01728,0.00504,0.018,4.57,0,4.57,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,4.74,-0.62,4.780376554,0,0,0,4.74,-0.62,4.780376554
19/09/2019 11:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.66112,0.00616,4.66112407,0.02112,0.00616,0.022,4.64,0,4.64,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,4.67,-0.58,4.705879301,0,0,0,4.67,-0.58,4.705879301
19/09/2019 12:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.60208,0.00644,4.602084506,0.02208,0.00644,0.023,4.58,0,4.58,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,4.94,-0.81,5.00596644,0,0,0,4.94,-0.81,5.00596644
19/09/2019 12:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.624,0.007,4.624005298,0.024,0.007,0.025,4.6,0,4.6,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,5.152,-0.724,5.202622416,0.192,0.056,0.2,4.96,-0.78,5.020956084
19/09/2019 13:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.50496,0.00728,4.504965882,0.02496,0.00728,0.026,4.48,0,4.48,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,8.01584,0.17212,8.017687709,3.19584,0.93212,3.329,4.82,-0.76,4.87954916
19/09/2019 13:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.46496,0.00728,4.464965935,0.02496,0.00728,0.026,4.44,0,4.44,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,9.6424,0.5432,9.657688336,4.7424,1.3832,4.94,4.9,-0.84,4.971478653
19/09/2019 14:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.51496,0.00728,4.514965869,0.02496,0.00728,0.026,4.49,0,4.49,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,7.69488,-0.03316,7.694951449,2.83488,0.82684,2.953,4.86,-0.86,4.935504027
19/09/2019 14:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.51208,0.00644,4.512084596,0.02208,0.00644,0.023,4.49,0,4.49,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,4.71,-0.78,4.774149139,0,0,0,4.71,-0.78,4.774149139
19/09/2019 15:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.47112,0.22616,4.476836204,0.02112,0.00616,0.022,4.45,0.22,4.455434883,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,4.71,-0.78,4.774149139,0,0,0,4.71,-0.78,4.774149139
19/09/2019 15:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.4692,0.0056,4.469203508,0.0192,0.0056,0.02,4.45,0,4.45,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,4.71,-0.76,4.770922343,0,0,0,4.71,-0.76,4.770922343
19/09/2019 16:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.51632,0.00476,4.516322508,0.01632,0.00476,0.017,4.5,0,4.5,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,4.81,-0.76,4.869671447,0,0,0,4.81,-0.76,4.869671447
19/09/2019 16:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.79248,0.00364,4.792481382,0.01248,0.00364,0.013,4.78,0,4.78,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,4.85,-0.7,4.900255095,0,0,0,4.85,-0.7,4.900255095
19/09/2019 17:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.9896,0.0028,4.989600786,0.0096,0.0028,0.01,4.98,0,4.98,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,4.75,-0.57,4.784077759,0,0,0,4.75,-0.57,4.784077759
19/09/2019 17:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.17768,0.00224,5.177680485,0.00768,0.00224,0.008,5.17,0,5.17,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,4.7,-0.54,4.730919572,0,0,0,4.7,-0.54,4.730919572
19/09/2019 18:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.13192,0.00056,5.131920031,0.00192,0.00056,0.002,5.13,0,5.13,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,4.51,-0.54,4.542213117,0,0,0,4.51,-0.54,4.542213117
19/09/2019 18:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.97,0,4.97,0,0,0,4.97,0,4.97,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,4.38,-0.54,4.413162132,0,0,0,4.38,-0.54,4.413162132
19/09/2019 19:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.88,0,4.88,0,0,0,4.88,0,4.88,0,0,0,0,0,0,0,0,0,4.28,-0.42,4.300558103,0,0,0,4.28,-0.42,4.300558103
19/09/2019 19:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.84,0,4.84,0,0,0,4.84,0,4.84,0,0,0,0,0,0,0,0,0,4.2,-0.35,4.214558103,0,0,0,4.2,-0.35,4.214558103
19/09/2019 20:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.02,0,5.02,0,0,0,5.02,0,5.02,0,0,0,0,0,0,0,0,0,4.39,-0.42,4.410045351,0,0,0,4.39,-0.42,4.410045351
19/09/2019 20:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.81,0,4.81,0,0,0,4.81,0,4.81,0,0,0,0,0,0,0,0,0,4.26,-0.42,4.280654156,0,0,0,4.26,-0.42,4.280654156
19/09/2019 21:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.42,0,4.42,0,0,0,4.42,0,4.42,0,0,0,0,0,0,0,0,0,4.09,-0.33,4.103291362,0,0,0,4.09,-0.33,4.103291362
19/09/2019 21:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.11,0,4.11,0,0,0,4.11,0,4.11,0,0,0,0,0,0,0,0,0,3.9,-0.28,3.910038363,0,0,0,3.9,-0.28,3.910038363
19/09/2019 22:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.78,0,3.78,0,0,0,3.78,0,3.78,0,0,0,0,0,0,0,0,0,3.9,-0.4,3.920459157,0,0,0,3.9,-0.4,3.920459157
19/09/2019 22:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.46,0,3.46,0,0,0,3.46,0,3.46,0,0,0,0,0,0,0,0,0,3.56,-0.33,3.575262228,0,0,0,3.56,-0.33,3.575262228
19/09/2019 23:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.21,0,3.21,0,0,0,3.21,0,3.21,0,0,0,0,0,0,0,0,0,3.34,-0.33,3.356262803,0,0,0,3.34,-0.33,3.356262803
19/09/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.92,0,2.92,0,0,0,2.92,0,2.92,0,0,0,0,0,0,0,0,0,3.14,-0.26,3.150745943,0,0,0,3.14,-0.26,3.150745943
20/09/2019 00:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66,0,0,0,0,0,0,0,0,0,2.95,-0.28,2.963258342,0,0,0,2.95,-0.28,2.963258342
20/09/2019 00:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.56,0,2.56,0,0,0,2.56,0,2.56,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,2.88,-0.23,2.889169431,0,0,0,2.88,-0.23,2.889169431
20/09/2019 01:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.44,0,2.44,0,0,0,2.44,0,2.44,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,2.86,-0.23,2.869233347,0,0,0,2.86,-0.23,2.869233347
20/09/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.47,0,2.47,0,0,0,2.47,0,2.47,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,2.8,-0.23,2.809430547,0,0,0,2.8,-0.23,2.809430547
20/09/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,2.8,-0.23,2.809430547,0,0,0,2.8,-0.23,2.809430547
20/09/2019 02:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
20/09/2019 03:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
20/09/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
20/09/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,2.69,-0.12,2.69267525,0,0,0,2.69,-0.12,2.69267525
20/09/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.49,0,2.49,0,0,0,2.49,0,2.49,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,2.69,-0.26,2.702535846,0,0,0,2.69,-0.26,2.702535846
20/09/2019 05:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.47,0,2.47,0,0,0,2.47,0,2.47,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.73,0.17,2.735287919,0,0,0,2.73,0.17,2.735287919
20/09/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.6,0,2.6,0,0,0,2.6,0,2.6,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,2.78,0.21,2.787920372,0,0,0,2.78,0.21,2.787920372
20/09/2019 06:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.93,0,2.93,0,0,0,2.93,0,2.93,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.1,-0.25,3.110064308,0,0,0,3.1,-0.25,3.110064308
20/09/2019 06:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.42,0,3.42,0,0,0,3.42,0,3.42,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.4,-0.25,3.409178787,0,0,0,3.4,-0.25,3.409178787
20/09/2019 07:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.71,0,3.71,0,0,0,3.71,0,3.71,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.8,-0.31,3.812623768,0,0,0,3.8,-0.31,3.812623768
20/09/2019 07:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.29,0,4.29,0,0,0,4.29,0,4.29,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,4.09,-0.39,4.108552056,0,0,0,4.09,-0.39,4.108552056
20/09/2019 08:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.61,0,4.61,0,0,0,4.61,0,4.61,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,4.28,-0.4,4.298650951,0,0,0,4.28,-0.4,4.298650951
20/09/2019 08:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.78192,0.00056,4.781920033,0.00192,0.00056,0.002,4.78,0,4.78,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,4.6,-0.5,4.627094121,0,0,0,4.6,-0.5,4.627094121
20/09/2019 09:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.81576,0.00168,4.815760293,0.00576,0.00168,0.006,4.81,0,4.81,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,4.66,-0.5,4.686747273,0,0,0,4.66,-0.5,4.686747273
20/09/2019 09:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.9396,0.0028,4.939600794,0.0096,0.0028,0.01,4.93,0,4.93,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,4.88,-0.61,4.917977226,0,0,0,4.88,-0.61,4.917977226
20/09/2019 10:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.8644,0.0042,4.864401813,0.0144,0.0042,0.015,4.85,0,4.85,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,4.88,-0.61,4.917977226,0,0,0,4.88,-0.61,4.917977226
20/09/2019 10:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.75632,0.00476,4.756322382,0.01632,0.00476,0.017,4.74,0,4.74,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,4.83,-0.65,4.873540807,0,0,0,4.83,-0.65,4.873540807
20/09/2019 11:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.7592,0.0056,4.759203295,0.0192,0.0056,0.02,4.74,0,4.74,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,4.952,-0.564,4.984014446,0.192,0.056,0.2,4.76,-0.62,4.800208329
20/09/2019 11:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.72112,0.28616,4.729784519,0.02112,0.00616,0.022,4.7,0.28,4.708333038,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,10.21792,1.04356,10.27107135,5.49792,1.60356,5.727,4.72,-0.56,4.753104249
20/09/2019 12:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.75552,0.01036,4.755531285,0.03552,0.01036,0.037,4.72,0,4.72,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,9.36624,0.51932,9.380626045,4.38624,1.27932,4.569,4.98,-0.76,5.037658186
20/09/2019 12:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.7728,0.4454,4.79353742,0.0528,0.0154,0.055,4.72,0.43,4.739546392,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,9.31152,0.47336,9.32354409,4.33152,1.26336,4.512,4.98,-0.79,5.042271314
20/09/2019 13:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.63336,0.40848,4.651331078,0.06336,0.01848,0.066,4.57,0.39,4.586610949,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,10.75968,0.97324,10.80360633,5.83968,1.70324,6.083,4.92,-0.73,4.973861679
20/09/2019 13:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.51448,0.37464,4.529998322,0.08448,0.02464,0.088,4.43,0.35,4.443804676,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,10.02416,0.86288,10.06122983,5.32416,1.55288,5.546,4.7,-0.69,4.750378932
20/09/2019 14:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.4668,0.4324,4.487680024,0.0768,0.0224,0.08,4.39,0.41,4.409104217,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,10.64592,1.09756,10.7023479,6.02592,1.75756,6.277,4.62,-0.66,4.666904756
20/09/2019 14:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.45448,0.41464,4.473736514,0.08448,0.02464,0.088,4.37,0.39,4.387368232,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,11.60104,1.42072,11.6877104,7.03104,2.05072,7.324,4.57,-0.63,4.613220133
20/09/2019 15:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.386,0.418,4.405873353,0.096,0.028,0.1,4.29,0.39,4.307690797,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,10.27328,1.07804,10.3296879,5.75328,1.67804,5.993,4.52,-0.6,4.559649109
20/09/2019 15:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.37832,0.41576,4.398015734,0.08832,0.02576,0.092,4.29,0.39,4.307690797,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,7.83488,0.36684,7.843463278,3.31488,0.96684,3.453,4.52,-0.6,4.559649109
20/09/2019 16:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.36872,0.39296,4.386357487,0.07872,0.02296,0.082,4.29,0.37,4.305926149,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,5.672,-0.224,5.676421408,1.152,0.336,1.2,4.52,-0.56,4.554558156
20/09/2019 16:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.56776,0.36268,4.582135768,0.07776,0.02268,0.081,4.49,0.34,4.50285465,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,4.61,-0.52,4.639234851,0,0,0,4.61,-0.52,4.639234851
20/09/2019 17:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.73064,0.33352,4.742382355,0.08064,0.02352,0.084,4.65,0.31,4.660321877,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,6.06752,-0.00864,6.067526152,1.54752,0.45136,1.612,4.52,-0.46,4.543346784
20/09/2019 17:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.90064,0.33352,4.911975977,0.08064,0.02352,0.084,4.82,0.31,4.829958592,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,4.46,-0.44,4.481651481,0,0,0,4.46,-0.44,4.481651481
20/09/2019 18:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.7932,0.2626,4.800388005,0.0432,0.0126,0.045,4.75,0.25,4.756574398,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.34,-0.4,4.3583942,0,0,0,4.34,-0.4,4.3583942
20/09/2019 18:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.67896,0.26428,4.686417672,0.04896,0.01428,0.051,4.63,0.25,4.636744548,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,4.22,-0.4,4.238914956,0,0,0,4.22,-0.4,4.238914956
20/09/2019 19:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.47704,0.29372,4.486664529,0.04704,0.01372,0.049,4.43,0.28,4.438839939,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,4.12,-0.38,4.13748716,0,0,0,4.12,-0.38,4.13748716
20/09/2019 19:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.43552,0.40036,4.453552043,0.03552,0.01036,0.037,4.4,0.39,4.417250276,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,4.02,-0.29,4.030446625,0,0,0,4.02,-0.29,4.030446625
20/09/2019 20:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.63936,0.01148,4.639374203,0.03936,0.01148,0.041,4.6,0,4.6,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,4.11,-0.29,4.120218441,0,0,0,4.11,-0.29,4.120218441
20/09/2019 20:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.35456,0.23008,4.360634082,0.03456,0.01008,0.036,4.32,0.22,4.325598225,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,4.04,-0.29,4.050395042,0,0,0,4.04,-0.29,4.050395042
20/09/2019 21:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.13704,0.34372,4.151294184,0.04704,0.01372,0.049,4.09,0.33,4.103291362,0.30144,0.08792,0.314,0.30144,0.08792,0.314,0,0,0,3.98,-0.31,3.992054609,0,0,0,3.98,-0.31,3.992054609
20/09/2019 21:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.8536,0.2298,3.8604457,0.0336,0.0098,0.035,3.82,0.22,3.826329834,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,3.7,-0.27,3.709838271,0,0,0,3.7,-0.27,3.709838271
20/09/2019 22:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.63648,0.29064,3.648075986,0.03648,0.01064,0.038,3.6,0.28,3.610872471,0.31296,0.09128,0.326,0.31296,0.09128,0.326,0,0,0,3.69,-0.29,3.701378122,0,0,0,3.69,-0.29,3.701378122
20/09/2019 22:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.44512,0.01316,3.445145135,0.04512,0.01316,0.047,3.4,0,3.4,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,3.42,-0.27,3.430641339,0,0,0,3.42,-0.27,3.430641339
20/09/2019 23:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.2332,0.2326,3.241555954,0.0432,0.0126,0.045,3.19,0.22,3.197577208,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,3.18,-0.27,3.19144168,0,0,0,3.18,-0.27,3.19144168
20/09/2019 23:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.89744,0.01092,2.897460578,0.03744,0.01092,0.039,2.86,0,2.86,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,3,-0.27,3.012125495,0,0,0,3,-0.27,3.012125495
21/09/2019 00:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.69496,0.00728,2.694969833,0.02496,0.00728,0.026,2.67,0,2.67,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,2.87,-0.27,2.882672371,0,0,0,2.87,-0.27,2.882672371
21/09/2019 00:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.6476,0.0168,2.647653301,0.0576,0.0168,0.06,2.59,0,2.59,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,2.77,-0.27,2.783127737,0,0,0,2.77,-0.27,2.783127737
21/09/2019 01:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.52512,0.23316,2.535861708,0.04512,0.01316,0.047,2.48,0.22,2.489738942,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,2.7,-0.35,2.722590678,0,0,0,2.7,-0.35,2.722590678
21/09/2019 01:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,2.49896,0.23428,2.509917967,0.04896,0.01428,0.051,2.45,0.22,2.459857719,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,2.67,-0.29,2.685702888,0,0,0,2.67,-0.29,2.685702888
21/09/2019 02:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.58976,0.00868,2.589774546,0.02976,0.00868,0.031,2.56,0,2.56,0.30624,0.08932,0.319,0.30624,0.08932,0.319,0,0,0,2.67,-0.23,2.679888057,0,0,0,2.67,-0.23,2.679888057
21/09/2019 02:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.56648,0.01064,2.566502055,0.03648,0.01064,0.038,2.53,0,2.53,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,2.65,-0.23,2.659962406,0,0,0,2.65,-0.23,2.659962406
21/09/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.50152,0.00336,2.501522257,0.01152,0.00336,0.012,2.49,0,2.49,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,2.59,-0.23,2.600192301,0,0,0,2.59,-0.23,2.600192301
21/09/2019 03:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.49384,0.00112,2.493840251,0.00384,0.00112,0.004,2.49,0,2.49,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,2.5,-0.35,2.524381112,0,0,0,2.5,-0.35,2.524381112
21/09/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.4644,0.0042,2.464403579,0.0144,0.0042,0.015,2.45,0,2.45,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,2.46,0,2.46,0,0,0,2.46,0,2.46
21/09/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.42592,0.00756,2.42593178,0.02592,0.00756,0.027,2.4,0,2.4,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,2.46,0,2.46,0,0,0,2.46,0,2.46
21/09/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.424,0.007,2.424010107,0.024,0.007,0.025,2.4,0,2.4,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,2.46,0,2.46,0,0,0,2.46,0,2.46
21/09/2019 05:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.48208,0.00644,2.482088355,0.02208,0.00644,0.023,2.46,0,2.46,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,2.49,0.23,2.500599928,0,0,0,2.49,0.23,2.500599928
21/09/2019 06:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.63208,0.00644,2.632087878,0.02208,0.00644,0.023,2.61,0,2.61,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,2.58,0.23,2.59023165,0,0,0,2.58,0.23,2.59023165
21/09/2019 06:30,0.1362,0.0436,0.143008391,0.1392,0.0406,0.145,-0.003,0.003,0.004242641,2.64084,0.01112,2.640863412,0.02784,0.00812,0.029,2.613,0.003,2.613001722,0.19764,0.06152,0.20699343,0.20064,0.05852,0.209,-0.003,0.003,0.004242641,2.583,0.233,2.593487613,0,0,0,2.583,0.233,2.593487613
21/09/2019 07:00,0.14016,0.04388,0.14686824,0.14016,0.04088,0.146,0,0.003,0.003,3.05112,0.00916,3.05113375,0.02112,0.00616,0.022,3.03,0.003,3.030001485,0.25332,0.07776,0.264986113,0.25632,0.07476,0.267,-0.003,0.003,0.004242641,3.02,-0.27,3.032045514,0,0,0,3.02,-0.27,3.032045514
21/09/2019 07:30,0.14208,0.04444,0.148867861,0.14208,0.04144,0.148,0,0.003,0.003,3.29864,0.00552,3.298644619,0.00864,0.00252,0.009,3.29,0.003,3.290001368,0.285,0.087,0.297983221,0.288,0.084,0.3,-0.003,0.003,0.004242641,3.23,-0.3,3.243901971,0,0,0,3.23,-0.3,3.243901971
21/09/2019 08:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.52672,0.00196,3.526720545,0.00672,0.00196,0.007,3.52,0,3.52,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,3.42,-0.33,3.435884166,0,0,0,3.42,-0.33,3.435884166
21/09/2019 08:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.78016,0.00588,3.780164573,0.02016,0.00588,0.021,3.76,0,3.76,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,3.61,-0.36,3.627905732,0,0,0,3.61,-0.36,3.627905732
21/09/2019 09:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.99744,0.31092,4.009513412,0.03744,0.01092,0.039,3.96,0.3,3.971347378,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,3.74,-0.36,3.757286255,0,0,0,3.74,-0.36,3.757286255
21/09/2019 09:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.10992,0.31456,4.121940126,0.04992,0.01456,0.052,4.06,0.3,4.071068656,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,7.27328,0.59804,7.297825279,3.35328,0.97804,3.493,3.92,-0.38,3.9383753
21/09/2019 10:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.05352,0.29436,4.064193918,0.08352,0.02436,0.087,3.97,0.27,3.979170768,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,9.618,1.114,9.682299314,5.568,1.624,5.8,4.05,-0.51,4.081984811
21/09/2019 10:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.93488,0.37184,3.9524101,0.07488,0.02184,0.078,3.86,0.35,3.875835394,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,11.92624,1.86932,12.07184981,7.98624,2.32932,8.319,3.94,-0.46,3.966761904
21/09/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.77488,0.42184,3.798377022,0.07488,0.02184,0.078,3.7,0.4,3.721558813,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,14.68736,2.68048,14.92995368,10.76736,3.14048,11.216,3.92,-0.46,3.946897516
21/09/2019 11:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.69784,0.26312,3.70718934,0.14784,0.04312,0.154,3.55,0.22,3.556810369,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,17.01696,3.34828,17.34323807,13.05696,3.80828,13.601,3.96,-0.46,3.986627648
21/09/2019 12:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.68408,0.27744,3.69451193,0.09408,0.02744,0.098,3.59,0.25,3.598694208,0.33696,0.09828,0.351,0.33696,0.09828,0.351,0,0,0,17.44088,3.32984,17.75590408,13.37088,3.89984,13.928,4.07,-0.57,4.109720185
21/09/2019 12:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.77408,0.36744,3.791924577,0.09408,0.02744,0.098,3.68,0.34,3.695673146,0.31968,0.09324,0.333,0.31968,0.09324,0.333,0,0,0,19.29456,3.96508,19.69776396,15.27456,4.45508,15.911,4.02,-0.49,4.049753079
21/09/2019 13:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.67168,0.26424,3.681176008,0.15168,0.04424,0.158,3.52,0.22,3.526868299,0.37344,0.10892,0.389,0.37344,0.10892,0.389,0,0,0,19.24456,3.96508,19.64879001,15.27456,4.45508,15.911,3.97,-0.49,4.000124998
21/09/2019 13:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.61224,0.30732,3.625289423,0.16224,0.04732,0.169,3.45,0.26,3.45978323,0.46368,0.13524,0.483,0.46368,0.13524,0.483,0,0,0,18.66504,3.88272,19.06460681,14.85504,4.33272,15.474,3.81,-0.45,3.836482764
21/09/2019 14:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.43896,0.04928,3.439313071,0.16896,0.04928,0.176,3.27,0,3.27,0.50016,0.14588,0.521,0.50016,0.14588,0.521,0,0,0,19.50504,4.10772,19.93288612,15.69504,4.57772,16.349,3.81,-0.47,3.838880045
21/09/2019 14:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.46536,0.25948,3.475061122,0.13536,0.03948,0.141,3.33,0.22,3.337259355,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,16.16984,3.26912,16.49699582,12.57984,3.66912,13.104,3.59,-0.4,3.612215387
21/09/2019 15:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.49352,0.24436,3.502055653,0.08352,0.02436,0.087,3.41,0.22,3.417089405,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,16.2412,3.3016,16.5733865,12.6912,3.7016,13.22,3.55,-0.4,3.572464136
21/09/2019 15:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.552,0.321,3.566475151,0.072,0.021,0.075,3.48,0.3,3.492907099,0.28704,0.08372,0.299,0.28704,0.08372,0.299,0,0,0,13.94216,2.63688,14.18932562,10.41216,3.03688,10.846,3.53,-0.4,3.552590604
21/09/2019 16:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.55776,0.29268,3.569778396,0.07776,0.02268,0.081,3.48,0.27,3.490458423,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,10.74728,1.70504,10.88169053,7.21728,2.10504,7.518,3.53,-0.4,3.552590604
21/09/2019 16:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.70568,0.31624,3.719149365,0.05568,0.01624,0.058,3.65,0.3,3.662308015,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,9.52984,1.38412,9.629830663,5.97984,1.74412,6.229,3.55,-0.36,3.568206833
21/09/2019 17:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.90432,0.25876,3.912885304,0.06432,0.01876,0.067,3.84,0.24,3.84749269,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,6.42552,0.45536,6.441634886,2.79552,0.81536,2.912,3.63,-0.36,3.647807561
21/09/2019 17:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.2628,0.2554,4.270444122,0.0528,0.0154,0.055,4.21,0.24,4.216835306,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,3.63,-0.36,3.647807561,0,0,0,3.63,-0.36,3.647807561
21/09/2019 18:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.4136,0.2498,4.420663412,0.0336,0.0098,0.035,4.38,0.24,4.386570414,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,3.58,-0.33,3.595177325,0,0,0,3.58,-0.33,3.595177325
21/09/2019 18:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.27264,0.00952,4.272650606,0.03264,0.00952,0.034,4.24,0,4.24,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,3.36,-0.3,3.373366271,0,0,0,3.36,-0.3,3.373366271
21/09/2019 19:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.18304,0.00672,4.183045398,0.02304,0.00672,0.024,4.16,0,4.16,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.16,-0.27,3.171513834,0,0,0,3.16,-0.27,3.171513834
21/09/2019 19:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.2392,0.0056,4.239203699,0.0192,0.0056,0.02,4.22,0,4.22,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,3.25,-0.27,3.2611961,0,0,0,3.25,-0.27,3.2611961
21/09/2019 20:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.2692,0.0056,4.269203673,0.0192,0.0056,0.02,4.25,0,4.25,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,3.39,-0.27,3.400735215,0,0,0,3.39,-0.27,3.400735215
21/09/2019 20:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.10456,0.01008,4.104572377,0.03456,0.01008,0.036,4.07,0,4.07,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,3.31,-0.27,3.320993827,0,0,0,3.31,-0.27,3.320993827
21/09/2019 21:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.85936,0.01148,3.859377074,0.03936,0.01148,0.041,3.82,0,3.82,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,3.28,-0.27,3.291094043,0,0,0,3.28,-0.27,3.291094043
21/09/2019 21:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.64264,0.00952,3.64265244,0.03264,0.00952,0.034,3.61,0,3.61,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,3.16,-0.27,3.171513834,0,0,0,3.16,-0.27,3.171513834
21/09/2019 22:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.44744,0.01092,3.447457295,0.03744,0.01092,0.039,3.41,0,3.41,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,3.16,-0.27,3.171513834,0,0,0,3.16,-0.27,3.171513834
21/09/2019 22:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.35416,0.27288,3.365241864,0.04416,0.01288,0.046,3.31,0.26,3.320195777,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.05,-0.27,3.061927498,0,0,0,3.05,-0.27,3.061927498
21/09/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.17128,0.01204,3.171302855,0.04128,0.01204,0.043,3.13,0,3.13,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,2.87,-0.27,2.882672371,0,0,0,2.87,-0.27,2.882672371
21/09/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.89936,0.01148,2.899382727,0.03936,0.01148,0.041,2.86,0,2.86,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,2.75,-0.33,2.769729229,0,0,0,2.75,-0.33,2.769729229
22/09/2019 00:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.73632,0.00476,2.73632414,0.01632,0.00476,0.017,2.72,0,2.72,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,2.66,-0.3,2.676863837,0,0,0,2.66,-0.3,2.676863837
22/09/2019 00:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.60632,0.00476,2.606324347,0.01632,0.00476,0.017,2.59,0,2.59,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,2.59,-0.36,2.614899616,0,0,0,2.59,-0.36,2.614899616
22/09/2019 01:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.47576,0.00168,2.47576057,0.00576,0.00168,0.006,2.47,0,2.47,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,2.51,-0.36,2.535685312,0,0,0,2.51,-0.36,2.535685312
22/09/2019 01:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.45728,0.00504,2.457285169,0.01728,0.00504,0.018,2.44,0,2.44,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,2.51,-0.21,2.518769541,0,0,0,2.51,-0.21,2.518769541
22/09/2019 02:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.51576,0.00168,2.515760561,0.00576,0.00168,0.006,2.51,0,2.51,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,2.51,-0.23,2.52051582,0,0,0,2.51,-0.23,2.52051582
22/09/2019 02:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.52152,0.00336,2.521522239,0.01152,0.00336,0.012,2.51,0,2.51,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,2.48,-0.23,2.490642487,0,0,0,2.48,-0.23,2.490642487
22/09/2019 03:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.45536,0.00448,2.455364087,0.01536,0.00448,0.016,2.44,0,2.44,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,2.46,0.05,2.460508078,0,0,0,2.46,0.05,2.460508078
22/09/2019 03:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.44192,0.00056,2.441920064,0.00192,0.00056,0.002,2.44,0,2.44,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,2.46,-0.26,2.47370168,0,0,0,2.46,-0.26,2.47370168
22/09/2019 04:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.40768,0.00224,2.407681042,0.00768,0.00224,0.008,2.4,0,2.4,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,2.41,-0.12,2.412985702,0,0,0,2.41,-0.12,2.412985702
22/09/2019 04:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.36576,0.00168,2.365760597,0.00576,0.00168,0.006,2.36,0,2.36,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,2.41,-0.23,2.420950227,0,0,0,2.41,-0.23,2.420950227
22/09/2019 05:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.34672,0.00196,2.346720819,0.00672,0.00196,0.007,2.34,0,2.34,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,2.43,-0.23,2.440860504,0,0,0,2.43,-0.23,2.440860504
22/09/2019 05:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.38384,0.00112,2.383840263,0.00384,0.00112,0.004,2.38,0,2.38,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,2.46,-0.23,2.470728637,0,0,0,2.46,-0.23,2.470728637
22/09/2019 06:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.53096,0.00028,2.530960015,0.00096,0.00028,0.001,2.53,0,2.53,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.46,-0.3,2.478225171,0,0,0,2.46,-0.3,2.478225171
22/09/2019 06:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.68096,0.00028,2.680960015,0.00096,0.00028,0.001,2.68,0,2.68,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,2.46,0.24,2.471679591,0,0,0,2.46,0.24,2.471679591
22/09/2019 07:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.86768,0.00224,2.867680875,0.00768,0.00224,0.008,2.86,0,2.86,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,2.72,-0.23,2.729706944,0,0,0,2.72,-0.23,2.729706944
22/09/2019 07:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.10248,0.00364,3.102482135,0.01248,0.00364,0.013,3.09,0,3.09,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,2.83,-0.23,2.839330907,0,0,0,2.83,-0.23,2.839330907
22/09/2019 08:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.20304,0.00672,3.203047049,0.02304,0.00672,0.024,3.18,0,3.18,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,2.9,-0.23,2.909106392,0,0,0,2.9,-0.23,2.909106392
22/09/2019 08:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.4044,0.0042,3.404402591,0.0144,0.0042,0.015,3.39,0,3.39,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,3.05,-0.23,3.058659837,0,0,0,3.05,-0.23,3.058659837
22/09/2019 09:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.55,0,3.55,0,0,0,3.55,0,3.55,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,3.28,-0.23,3.288054136,0,0,0,3.28,-0.23,3.288054136
22/09/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.74096,0.00028,3.74096001,0.00096,0.00028,0.001,3.74,0,3.74,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,3.44,-0.23,3.44768038,0,0,0,3.44,-0.23,3.44768038
22/09/2019 10:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.83344,0.00392,3.833442004,0.01344,0.00392,0.014,3.82,0,3.82,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,3.53,-0.25,3.538841618,0,0,0,3.53,-0.25,3.538841618
22/09/2019 10:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.9648,0.0014,3.964800247,0.0048,0.0014,0.005,3.96,0,3.96,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,3.56,-0.27,3.570224083,0,0,0,3.56,-0.27,3.570224083
22/09/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.0344,0.0042,4.034402186,0.0144,0.0042,0.015,4.02,0,4.02,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,3.82,-0.33,3.834227432,0,0,0,3.82,-0.33,3.834227432
22/09/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.11112,0.00616,4.111124615,0.02112,0.00616,0.022,4.09,0,4.09,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,6.28568,0.42124,6.29977906,2.57568,0.75124,2.683,3.71,-0.33,3.724647634
22/09/2019 12:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.3648,0.0014,4.364800225,0.0048,0.0014,0.005,4.36,0,4.36,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,4.78824,-0.11968,4.789735442,0.85824,0.25032,0.894,3.93,-0.37,3.947378877
22/09/2019 12:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.65288,0.00084,4.652880076,0.00288,0.00084,0.003,4.65,0,4.65,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,4.12,-0.36,4.135698248,0,0,0,4.12,-0.36,4.135698248
22/09/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.62096,0.00028,4.620960008,0.00096,0.00028,0.001,4.62,0,4.62,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,4,-0.33,4.013589416,0,0,0,4,-0.33,4.013589416
22/09/2019 13:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.55288,0.00084,4.552880077,0.00288,0.00084,0.003,4.55,0,4.55,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.88,-0.31,3.89236432,0,0,0,3.88,-0.31,3.89236432
22/09/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.46096,0.00028,4.460960009,0.00096,0.00028,0.001,4.46,0,4.46,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.88,-0.34,3.894868419,0,0,0,3.88,-0.34,3.894868419
22/09/2019 14:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.22192,0.00056,4.221920037,0.00192,0.00056,0.002,4.22,0,4.22,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,3.78,-0.34,3.795260202,0,0,0,3.78,-0.34,3.795260202
22/09/2019 15:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.0496,0.0028,4.049600968,0.0096,0.0028,0.01,4.04,0,4.04,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,6.01576,0.36168,6.026622669,2.40576,0.70168,2.506,3.61,-0.34,3.625975731
22/09/2019 15:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.99936,0.01148,3.999376476,0.03936,0.01148,0.041,3.96,0,3.96,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,9.84072,1.52396,9.958023107,6.39072,1.86396,6.657,3.45,-0.34,3.466713141
22/09/2019 16:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.12016,0.00588,4.120164196,0.02016,0.00588,0.021,4.1,0,4.1,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,5.26744,0.16092,5.269897475,1.71744,0.50092,1.789,3.55,-0.34,3.566244523
22/09/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.25056,0.00308,4.250561116,0.01056,0.00308,0.011,4.24,0,4.24,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,3.55,-0.3,3.562653505,0,0,0,3.55,-0.3,3.562653505
22/09/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.3548,0.0014,4.354800225,0.0048,0.0014,0.005,4.35,0,4.35,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,3.61,-0.3,3.622443926,0,0,0,3.61,-0.3,3.622443926
22/09/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.53192,0.00056,4.531920035,0.00192,0.00056,0.002,4.53,0,4.53,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,3.53,-0.28,3.541087404,0,0,0,3.53,-0.28,3.541087404
22/09/2019 18:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.54,0,4.54,0,0,0,4.54,0,4.54,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,3.56,-0.28,3.570994259,0,0,0,3.56,-0.28,3.570994259
22/09/2019 18:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.43,0,4.43,0,0,0,4.43,0,4.43,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.61,-0.28,3.620842443,0,0,0,3.61,-0.28,3.620842443
22/09/2019 19:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.43,0,4.43,0,0,0,4.43,0,4.43,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.58,-0.24,3.588035674,0,0,0,3.58,-0.24,3.588035674
22/09/2019 19:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.63,0,4.63,0,0,0,4.63,0,4.63,0,0,0,0,0,0,0,0,0,3.63,-0.24,3.637925233,0,0,0,3.63,-0.24,3.637925233
22/09/2019 20:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.58,0,4.58,0,0,0,4.58,0,4.58,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.69,-0.27,3.699864862,0,0,0,3.69,-0.27,3.699864862
22/09/2019 20:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.39192,0.00056,4.391920036,0.00192,0.00056,0.002,4.39,0,4.39,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.53,-0.25,3.538841618,0,0,0,3.53,-0.25,3.538841618
22/09/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.19,0,4.19,0,0,0,4.19,0,4.19,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,3.45,-0.25,3.459046111,0,0,0,3.45,-0.25,3.459046111
22/09/2019 21:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.90096,0.00028,3.90096001,0.00096,0.00028,0.001,3.9,0,3.9,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,3.28,-0.25,3.289513642,0,0,0,3.28,-0.25,3.289513642
22/09/2019 22:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.65,0,3.65,0,0,0,3.65,0,3.65,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,3.28,-0.27,3.291094043,0,0,0,3.28,-0.27,3.291094043
22/09/2019 22:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.44192,0.00056,3.441920046,0.00192,0.00056,0.002,3.44,0,3.44,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3.23,-0.27,3.241265185,0,0,0,3.23,-0.27,3.241265185
22/09/2019 23:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.19,0,3.19,0,0,0,3.19,0,3.19,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,3.06,-0.27,3.07188867,0,0,0,3.06,-0.27,3.07188867
22/09/2019 23:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.94384,0.00112,2.943840213,0.00384,0.00112,0.004,2.94,0,2.94,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,2.91,-0.22,2.918304302,0,0,0,2.91,-0.22,2.918304302
23/09/2019 00:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.75056,0.00308,2.750561724,0.01056,0.00308,0.011,2.74,0,2.74,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,2.81,-0.22,2.818598943,0,0,0,2.81,-0.22,2.818598943
23/09/2019 00:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.5948,0.0014,2.594800378,0.0048,0.0014,0.005,2.59,0,2.59,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,2.74,-0.22,2.748817928,0,0,0,2.74,-0.22,2.748817928
23/09/2019 01:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.49288,0.00084,2.492880142,0.00288,0.00084,0.003,2.49,0,2.49,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,2.62,-0.22,2.629220417,0,0,0,2.62,-0.22,2.629220417
23/09/2019 01:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.51,0,2.51,0,0,0,2.51,0,2.51,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,2.57,0.2,2.577770354,0,0,0,2.57,0.2,2.577770354
23/09/2019 02:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.59,0,2.59,0,0,0,2.59,0,2.59,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,2.63,-0.23,2.640037879,0,0,0,2.63,-0.23,2.640037879
23/09/2019 02:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,2.6,-0.23,2.610153252,0,0,0,2.6,-0.23,2.610153252
23/09/2019 03:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,2.57,-0.23,2.580271304,0,0,0,2.57,-0.23,2.580271304
23/09/2019 03:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,2.57,-0.28,2.585207922,0,0,0,2.57,-0.28,2.585207922
23/09/2019 04:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.58096,0.00028,2.580960015,0.00096,0.00028,0.001,2.58,0,2.58,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,2.57,-0.31,2.588628981,0,0,0,2.57,-0.31,2.588628981
23/09/2019 04:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.54096,0.00028,2.540960015,0.00096,0.00028,0.001,2.54,0,2.54,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,2.57,-0.25,2.582130903,0,0,0,2.57,-0.25,2.582130903
23/09/2019 05:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,2.65,-0.02,2.650075471,0,0,0,2.65,-0.02,2.650075471
23/09/2019 05:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.7,0,2.7,0,0,0,2.7,0,2.7,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,2.76,-0.28,2.774166542,0,0,0,2.76,-0.28,2.774166542
23/09/2019 06:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.95,0,2.95,0,0,0,2.95,0,2.95,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,3.01,-0.28,3.022995203,0,0,0,3.01,-0.28,3.022995203
23/09/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.33,0,3.33,0,0,0,3.33,0,3.33,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3.39,-0.26,3.399955882,0,0,0,3.39,-0.26,3.399955882
23/09/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.69,0,3.69,0,0,0,3.69,0,3.69,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,3.83,-0.3,3.841731381,0,0,0,3.83,-0.3,3.841731381
23/09/2019 07:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.17,0,4.17,0,0,0,4.17,0,4.17,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,4.07,-0.37,4.086783576,0,0,0,4.07,-0.37,4.086783576
23/09/2019 08:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.51,0,4.51,0,0,0,4.51,0,4.51,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,4.38,-0.45,4.403055757,0,0,0,4.38,-0.45,4.403055757
23/09/2019 08:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.57192,0.00056,4.571920034,0.00192,0.00056,0.002,4.57,0,4.57,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,4.67,-0.58,4.705879301,0,0,0,4.67,-0.58,4.705879301
23/09/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.64824,0.00532,4.648243044,0.01824,0.00532,0.019,4.63,0,4.63,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,4.83,-0.67,4.876248558,0,0,0,4.83,-0.67,4.876248558
