Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
23/09/2019 09:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.77304,0.00672,4.773044731,0.02304,0.00672,0.024,4.75,0,4.75,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,4.96,-0.62,4.998599804,0,0,0,4.96,-0.62,4.998599804
23/09/2019 10:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.70552,0.32036,4.716412726,0.03552,0.01036,0.037,4.67,0.31,4.68027777,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,4.84,-0.62,4.87954916,0,0,0,4.84,-0.62,4.87954916
23/09/2019 10:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.70472,0.40596,4.722202219,0.05472,0.01596,0.057,4.65,0.39,4.666326178,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,4.77,-0.68,4.818225815,0,0,0,4.77,-0.68,4.818225815
23/09/2019 11:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.77456,0.38008,4.789664289,0.03456,0.01008,0.036,4.74,0.37,4.754418997,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,5.152,-0.624,5.189651241,0.192,0.056,0.2,4.96,-0.68,5.006395909
23/09/2019 11:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.82032,0.38176,4.835413695,0.04032,0.01176,0.042,4.78,0.37,4.794298697,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,5.92,-0.34,5.929755476,0.96,0.28,1,4.96,-0.62,4.998599804
23/09/2019 12:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.85936,0.01148,4.85937356,0.03936,0.01148,0.041,4.82,0,4.82,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,5.23,-0.87,5.301867595,0,0,0,5.23,-0.87,5.301867595
23/09/2019 12:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.85952,0.37736,4.87414969,0.05952,0.01736,0.062,4.8,0.36,4.813481069,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,5.59912,-0.74484,5.648445043,0.42912,0.12516,0.447,5.17,-0.87,5.242690149
23/09/2019 13:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.83376,0.33568,4.845401614,0.05376,0.01568,0.056,4.78,0.32,4.790699323,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,5.11,-0.81,5.173799378,0,0,0,5.11,-0.81,5.173799378
23/09/2019 13:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.75624,0.31932,4.766947052,0.06624,0.01932,0.069,4.69,0.3,4.699585088,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,5.16,-0.81,5.223188681,0,0,0,5.16,-0.81,5.223188681
23/09/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.5972,0.3496,4.610473728,0.0672,0.0196,0.07,4.53,0.33,4.542003963,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,8.24648,0.18064,8.248458232,3.39648,0.99064,3.538,4.85,-0.81,4.917173985
23/09/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.69048,0.37764,4.705657722,0.06048,0.01764,0.063,4.63,0.36,4.643974591,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,4.92,-0.76,4.978353141,0,0,0,4.92,-0.76,4.978353141
23/09/2019 15:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.72088,0.32484,4.732042794,0.05088,0.01484,0.053,4.67,0.31,4.68027777,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,4.85,-0.73,4.904630465,0,0,0,4.85,-0.73,4.904630465
23/09/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.74552,0.33036,4.757005129,0.03552,0.01036,0.037,4.71,0.32,4.720857973,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,4.99,-0.77,5.049059318,0,0,0,4.99,-0.77,5.049059318
23/09/2019 16:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.0336,0.3298,5.044392629,0.0336,0.0098,0.035,5,0.32,5.010229536,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,5.1,-0.72,5.150572784,0,0,0,5.1,-0.72,5.150572784
23/09/2019 16:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.32936,0.33148,5.339658884,0.03936,0.01148,0.041,5.29,0.32,5.299669801,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,5.15,-0.64,5.189614629,0,0,0,5.15,-0.64,5.189614629
23/09/2019 17:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.45824,0.24532,5.463750159,0.01824,0.00532,0.019,5.44,0.24,5.445291544,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,5.02,-0.56,5.051138486,0,0,0,5.02,-0.56,5.051138486
23/09/2019 17:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.5984,0.2812,5.605457698,0.0384,0.0112,0.04,5.56,0.27,5.566551895,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.93,-0.56,4.961703337,0,0,0,4.93,-0.56,4.961703337
23/09/2019 18:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.53512,0.28316,5.542358072,0.04512,0.01316,0.047,5.49,0.27,5.496635334,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,4.66,-0.45,4.68167705,0,0,0,4.66,-0.45,4.68167705
23/09/2019 18:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.42512,0.23316,5.430128046,0.04512,0.01316,0.047,5.38,0.22,5.384496262,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,4.57,-0.52,4.599489102,0,0,0,4.57,-0.52,4.599489102
23/09/2019 19:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.33608,0.25344,5.342095244,0.04608,0.01344,0.048,5.29,0.24,5.295441436,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,4.37,-0.42,4.390136672,0,0,0,4.37,-0.42,4.390136672
23/09/2019 19:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.35224,0.29232,5.360216787,0.04224,0.01232,0.044,5.31,0.28,5.317377173,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,4.55,-0.46,4.573193632,0,0,0,4.55,-0.46,4.573193632
23/09/2019 20:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.14224,0.33232,5.15296699,0.04224,0.01232,0.044,5.1,0.32,5.110029354,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,4.45,-0.38,4.466195249,0,0,0,4.45,-0.38,4.466195249
23/09/2019 20:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.7036,0.2898,4.712519178,0.0336,0.0098,0.035,4.67,0.28,4.678386474,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.29,-0.36,4.305078396,0,0,0,4.29,-0.36,4.305078396
23/09/2019 21:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.348,0.314,4.359323342,0.048,0.014,0.05,4.3,0.3,4.310452412,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,4.15,-0.4,4.169232543,0,0,0,4.15,-0.4,4.169232543
23/09/2019 21:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.0584,0.3512,4.073567478,0.0384,0.0112,0.04,4.02,0.34,4.034352488,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,3.87,-0.33,3.884044284,0,0,0,3.87,-0.33,3.884044284
23/09/2019 22:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.77976,0.00868,3.779769967,0.02976,0.00868,0.031,3.75,0,3.75,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,3.82,-0.38,3.838853996,0,0,0,3.82,-0.38,3.838853996
23/09/2019 22:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.54496,0.00728,3.544967475,0.02496,0.00728,0.026,3.52,0,3.52,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,3.54,-0.33,3.555348084,0,0,0,3.54,-0.33,3.555348084
23/09/2019 23:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.2684,0.2912,3.281346675,0.0384,0.0112,0.04,3.23,0.28,3.242113508,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,3.39,-0.31,3.404144533,0,0,0,3.39,-0.31,3.404144533
23/09/2019 23:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.93976,0.00868,2.939772814,0.02976,0.00868,0.031,2.91,0,2.91,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,3.16,-0.26,3.170678161,0,0,0,3.16,-0.26,3.170678161
24/09/2019 00:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.72304,0.00672,2.723048292,0.02304,0.00672,0.024,2.7,0,2.7,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,3.05,-0.26,3.061061907,0,0,0,3.05,-0.26,3.061061907
24/09/2019 00:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.61496,0.00728,2.614970134,0.02496,0.00728,0.026,2.59,0,2.59,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.05,-0.32,3.066740941,0,0,0,3.05,-0.32,3.066740941
24/09/2019 01:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.5492,0.0056,2.549206151,0.0192,0.0056,0.02,2.53,0,2.53,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,2.92,-0.28,2.933393939,0,0,0,2.92,-0.28,2.933393939
24/09/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.5644,0.0042,2.564403439,0.0144,0.0042,0.015,2.55,0,2.55,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,2.96,-0.28,2.973213749,0,0,0,2.96,-0.28,2.973213749
24/09/2019 02:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.65016,0.00588,2.650166523,0.02016,0.00588,0.021,2.63,0,2.63,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,3.03,-0.33,3.047917322,0,0,0,3.03,-0.33,3.047917322
24/09/2019 02:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.67288,0.00084,2.672880132,0.00288,0.00084,0.003,2.67,0,2.67,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,2.96,-0.29,2.974172154,0,0,0,2.96,-0.29,2.974172154
24/09/2019 03:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.67192,0.00056,2.671920059,0.00192,0.00056,0.002,2.67,0,2.67,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,2.88,-0.29,2.89456387,0,0,0,2.88,-0.29,2.89456387
24/09/2019 03:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.65192,0.00056,2.651920059,0.00192,0.00056,0.002,2.65,0,2.65,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,2.88,-0.29,2.89456387,0,0,0,2.88,-0.29,2.89456387
24/09/2019 04:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,2.82,-0.29,2.834872131,0,0,0,2.82,-0.29,2.834872131
24/09/2019 04:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.57192,0.00056,2.571920061,0.00192,0.00056,0.002,2.57,0,2.57,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,2.8,-0.27,2.812987735,0,0,0,2.8,-0.27,2.812987735
24/09/2019 05:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.52576,0.00168,2.525760559,0.00576,0.00168,0.006,2.52,0,2.52,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,2.89,-0.3,2.905529212,0,0,0,2.89,-0.3,2.905529212
24/09/2019 05:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.64384,0.00112,2.643840237,0.00384,0.00112,0.004,2.64,0,2.64,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,3.02,-0.3,3.034864083,0,0,0,3.02,-0.3,3.034864083
24/09/2019 06:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.87672,0.00196,2.876720668,0.00672,0.00196,0.007,2.87,0,2.87,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,3.29,-0.28,3.301893396,0,0,0,3.29,-0.28,3.301893396
24/09/2019 06:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.28248,0.00364,3.282482018,0.01248,0.00364,0.013,3.27,0,3.27,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,3.6,-0.32,3.614194239,0,0,0,3.6,-0.32,3.614194239
24/09/2019 07:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.81536,0.34448,3.830879586,0.01536,0.00448,0.016,3.8,0.34,3.815180205,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3.99,-0.41,4.011009848,0,0,0,3.99,-0.41,4.011009848
24/09/2019 07:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.3176,0.3068,4.328486572,0.0576,0.0168,0.06,4.26,0.29,4.269859482,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,4.34,-0.43,4.361249821,0,0,0,4.34,-0.43,4.361249821
24/09/2019 08:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.67168,0.31924,4.682574954,0.03168,0.00924,0.033,4.64,0.31,4.650344073,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,4.72,-0.65,4.764546148,0,0,0,4.72,-0.65,4.764546148
24/09/2019 08:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.80864,0.00252,4.80864066,0.00864,0.00252,0.009,4.8,0,4.8,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,4.87,-0.65,4.913186339,0,0,0,4.87,-0.65,4.913186339
24/09/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.8,0,4.8,0,0,0,4.8,0,4.8,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,5.06,-0.74,5.113824401,0,0,0,5.06,-0.74,5.113824401
24/09/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.06,0,5.06,0,0,0,5.06,0,5.06,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,5.35,-0.83,5.414000369,0,0,0,5.35,-0.83,5.414000369
24/09/2019 10:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.22,0,5.22,0,0,0,5.22,0,5.22,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,5.29,-0.71,5.33743384,0,0,0,5.29,-0.71,5.33743384
24/09/2019 10:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.19,0,5.19,0,0,0,5.19,0,5.19,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,5.29,-0.77,5.345745972,0,0,0,5.29,-0.77,5.345745972
24/09/2019 11:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.17096,0.00028,5.170960008,0.00096,0.00028,0.001,5.17,0,5.17,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,5.4,-0.77,5.454621893,0,0,0,5.4,-0.77,5.454621893
24/09/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.17384,0.00112,5.173840121,0.00384,0.00112,0.004,5.17,0,5.17,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,5.36,-0.64,5.398073731,0,0,0,5.36,-0.64,5.398073731
24/09/2019 12:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.24096,0.00028,5.240960007,0.00096,0.00028,0.001,5.24,0,5.24,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,5.36,-0.72,5.40814201,0,0,0,5.36,-0.72,5.40814201
24/09/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.34096,0.00028,5.340960007,0.00096,0.00028,0.001,5.34,0,5.34,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,5.36,-0.69,5.404229825,0,0,0,5.36,-0.69,5.404229825
24/09/2019 13:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.30248,0.00364,5.302481249,0.01248,0.00364,0.013,5.29,0,5.29,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,5.36,-0.72,5.40814201,0,0,0,5.36,-0.72,5.40814201
24/09/2019 13:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.21288,0.00084,5.212880068,0.00288,0.00084,0.003,5.21,0,5.21,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,5.36,-0.72,5.40814201,0,0,0,5.36,-0.72,5.40814201
24/09/2019 14:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.21672,0.00196,5.216720368,0.00672,0.00196,0.007,5.21,0,5.21,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,5.29,-0.72,5.338773267,0,0,0,5.29,-0.72,5.338773267
24/09/2019 14:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.19576,0.00168,5.195760272,0.00576,0.00168,0.006,5.19,0,5.19,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,5.2,-0.74,5.252389932,0,0,0,5.2,-0.74,5.252389932
24/09/2019 15:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.99384,0.00112,4.993840126,0.00384,0.00112,0.004,4.99,0,4.99,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,5.1,-0.71,5.149184401,0,0,0,5.1,-0.71,5.149184401
24/09/2019 15:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.88248,0.00364,4.882481357,0.01248,0.00364,0.013,4.87,0,4.87,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,5.04,-0.69,5.087012876,0,0,0,5.04,-0.69,5.087012876
24/09/2019 16:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.01672,0.00196,5.016720383,0.00672,0.00196,0.007,5.01,0,5.01,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,5.15,-0.74,5.202893426,0,0,0,5.15,-0.74,5.202893426
24/09/2019 16:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.21192,0.00056,5.21192003,0.00192,0.00056,0.002,5.21,0,5.21,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,5.03,-0.63,5.069299754,0,0,0,5.03,-0.63,5.069299754
24/09/2019 17:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.2596,0.0028,5.259600745,0.0096,0.0028,0.01,5.25,0,5.25,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,4.99,-0.59,5.024758701,0,0,0,4.99,-0.59,5.024758701
24/09/2019 17:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.29496,0.00728,5.294965005,0.02496,0.00728,0.026,5.27,0,5.27,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,4.7,-0.47,4.723441542,0,0,0,4.7,-0.47,4.723441542
24/09/2019 18:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.31576,0.00168,5.315760265,0.00576,0.00168,0.006,5.31,0,5.31,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,4.55,-0.4,4.567548577,0,0,0,4.55,-0.4,4.567548577
24/09/2019 18:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.42112,0.27616,5.428149445,0.02112,0.00616,0.022,5.4,0.27,5.406745787,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,4.51,-0.4,4.527703612,0,0,0,4.51,-0.4,4.527703612
24/09/2019 19:00,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.25096,0.00028,5.250960007,0.00096,0.00028,0.001,5.25,0,5.25,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,4.43,-0.4,4.448022032,0,0,0,4.43,-0.4,4.448022032
24/09/2019 19:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.4492,0.0056,5.449202877,0.0192,0.0056,0.02,5.43,0,5.43,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,4.52,-0.38,4.535945326,0,0,0,4.52,-0.38,4.535945326
24/09/2019 20:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.31648,0.28064,5.323881892,0.03648,0.01064,0.038,5.28,0.27,5.286898902,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,4.56,-0.38,4.57580594,0,0,0,4.56,-0.38,4.57580594
24/09/2019 20:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.99632,0.00476,4.996322267,0.01632,0.00476,0.017,4.98,0,4.98,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,4.34,-0.34,4.353297601,0,0,0,4.34,-0.34,4.353297601
24/09/2019 21:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.6148,0.0014,4.614800212,0.0048,0.0014,0.005,4.61,0,4.61,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,4.18,-0.34,4.193804955,0,0,0,4.18,-0.34,4.193804955
24/09/2019 21:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.27152,0.00336,4.271521321,0.01152,0.00336,0.012,4.26,0,4.26,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,3.88,-0.26,3.888701583,0,0,0,3.88,-0.26,3.888701583
24/09/2019 22:00,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.95768,0.00224,3.957680634,0.00768,0.00224,0.008,3.95,0,3.95,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,3.76,-0.31,3.772757612,0,0,0,3.76,-0.31,3.772757612
24/09/2019 22:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.6748,0.0014,3.674800267,0.0048,0.0014,0.005,3.67,0,3.67,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,3.5,-0.31,3.513701752,0,0,0,3.5,-0.31,3.513701752
24/09/2019 23:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.3896,0.0028,3.389601156,0.0096,0.0028,0.01,3.38,0,3.38,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,3.38,-0.28,3.391577804,0,0,0,3.38,-0.28,3.391577804
24/09/2019 23:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.07864,0.00252,3.078641031,0.00864,0.00252,0.009,3.07,0,3.07,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,3.22,-0.24,3.228931712,0,0,0,3.22,-0.24,3.228931712
25/09/2019 00:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.86728,0.00504,2.86728443,0.01728,0.00504,0.018,2.85,0,2.85,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,3.11,-0.3,3.124435949,0,0,0,3.11,-0.3,3.124435949
25/09/2019 00:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.76,0,2.76,0,0,0,2.76,0,2.76,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,2.96,-0.28,2.973213749,0,0,0,2.96,-0.28,2.973213749
25/09/2019 01:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.63,0,2.63,0,0,0,2.63,0,2.63,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,2.93,-0.28,2.943348433,0,0,0,2.93,-0.28,2.943348433
25/09/2019 01:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.66384,0.00112,2.663840235,0.00384,0.00112,0.004,2.66,0,2.66,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,2.87,-0.24,2.880017361,0,0,0,2.87,-0.24,2.880017361
25/09/2019 02:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.76864,0.00252,2.768641147,0.00864,0.00252,0.009,2.76,0,2.76,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,2.9,-0.26,2.911631845,0,0,0,2.9,-0.26,2.911631845
25/09/2019 02:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.73096,0.00028,2.730960014,0.00096,0.00028,0.001,2.73,0,2.73,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,2.83,-0.29,2.844819854,0,0,0,2.83,-0.29,2.844819854
25/09/2019 03:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.71096,0.00028,2.710960014,0.00096,0.00028,0.001,2.71,0,2.71,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,2.83,-0.25,2.841020943,0,0,0,2.83,-0.25,2.841020943
25/09/2019 03:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,2.78,-0.28,2.794065139,0,0,0,2.78,-0.28,2.794065139
25/09/2019 04:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.68,0,2.68,0,0,0,2.68,0,2.68,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,2.76,-0.25,2.771299334,0,0,0,2.76,-0.25,2.771299334
25/09/2019 04:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,2.69,-0.22,2.698981289,0,0,0,2.69,-0.22,2.698981289
25/09/2019 05:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.61,0,2.61,0,0,0,2.61,0,2.61,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,2.81,-0.26,2.822002835,0,0,0,2.81,-0.26,2.822002835
25/09/2019 05:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.77,0,2.77,0,0,0,2.77,0,2.77,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,2.92,-0.26,2.93155249,0,0,0,2.92,-0.26,2.93155249
25/09/2019 06:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.01,0,3.01,0,0,0,3.01,0,3.01,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,3.26,-0.26,3.270351663,0,0,0,3.26,-0.26,3.270351663
25/09/2019 06:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.37,0,3.37,0,0,0,3.37,0,3.37,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.41,-0.26,3.419897659,0,0,0,3.41,-0.26,3.419897659
25/09/2019 07:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.83,0,3.83,0,0,0,3.83,0,3.83,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.89,-0.36,3.906622582,0,0,0,3.89,-0.36,3.906622582
25/09/2019 07:30,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.32,0,4.32,0,0,0,4.32,0,4.32,0,0,0,0,0,0,0,0,0,4.11,-0.39,4.128462183,0,0,0,4.11,-0.39,4.128462183
25/09/2019 08:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.67,0,4.67,0,0,0,4.67,0,4.67,0,0,0,0,0,0,0,0,0,4.42,-0.48,4.445986955,0,0,0,4.42,-0.48,4.445986955
25/09/2019 08:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.69,0,4.69,0,0,0,4.69,0,4.69,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.58,-0.57,4.615333141,0,0,0,4.58,-0.57,4.615333141
25/09/2019 09:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.69096,0.00028,4.690960008,0.00096,0.00028,0.001,4.69,0,4.69,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.78,-0.68,4.82812593,0,0,0,4.78,-0.68,4.82812593
25/09/2019 09:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.77384,0.00112,4.773840131,0.00384,0.00112,0.004,4.77,0,4.77,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.85,-0.68,4.897438106,0,0,0,4.85,-0.68,4.897438106
25/09/2019 10:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.9148,0.0014,4.914800199,0.0048,0.0014,0.005,4.91,0,4.91,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,4.97,-0.74,5.024788553,0,0,0,4.97,-0.74,5.024788553
25/09/2019 10:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.91192,0.00056,4.911920032,0.00192,0.00056,0.002,4.91,0,4.91,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,4.97,-0.72,5.021882117,0,0,0,4.97,-0.72,5.021882117
25/09/2019 11:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.91288,0.00084,4.912880072,0.00288,0.00084,0.003,4.91,0,4.91,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,5.11,-0.72,5.160474784,0,0,0,5.11,-0.72,5.160474784
25/09/2019 11:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.07192,0.00056,5.071920031,0.00192,0.00056,0.002,5.07,0,5.07,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,4.99,-0.59,5.024758701,0,0,0,4.99,-0.59,5.024758701
25/09/2019 12:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.10576,0.00168,5.105760276,0.00576,0.00168,0.006,5.1,0,5.1,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,5.09,-0.74,5.143510474,0,0,0,5.09,-0.74,5.143510474
25/09/2019 12:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.27192,0.00056,5.27192003,0.00192,0.00056,0.002,5.27,0,5.27,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,5.2,-0.74,5.252389932,0,0,0,5.2,-0.74,5.252389932
25/09/2019 13:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.14288,0.00084,5.142880069,0.00288,0.00084,0.003,5.14,0,5.14,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,5.16,-0.71,5.208617859,0,0,0,5.16,-0.71,5.208617859
25/09/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.95384,0.00112,4.953840127,0.00384,0.00112,0.004,4.95,0,4.95,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,5.16,-0.75,5.214220939,0,0,0,5.16,-0.75,5.214220939
25/09/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.93288,0.00084,4.932880072,0.00288,0.00084,0.003,4.93,0,4.93,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,5.03,-0.78,5.090117877,0,0,0,5.03,-0.78,5.090117877
25/09/2019 14:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.71248,0.22364,4.717783653,0.01248,0.00364,0.013,4.7,0.22,4.705146119,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,5.012,-0.644,5.053204924,0.192,0.056,0.2,4.82,-0.7,4.870564649
25/09/2019 15:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.58728,0.00504,4.587282769,0.01728,0.00504,0.018,4.57,0,4.57,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,9.6464,0.7602,9.676308025,5.0064,1.4602,5.215,4.64,-0.7,4.692504662
25/09/2019 15:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.70728,0.22504,4.712656151,0.01728,0.00504,0.018,4.69,0.22,4.695157079,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,9.3424,0.7132,9.369583342,4.7424,1.3832,4.94,4.6,-0.67,4.648537404
25/09/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.84056,0.00308,4.84056098,0.01056,0.00308,0.011,4.83,0,4.83,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,4.902,-0.644,4.944121762,0.192,0.056,0.2,4.71,-0.7,4.761732878
25/09/2019 16:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.09192,0.00056,5.091920031,0.00192,0.00056,0.002,5.09,0,5.09,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,4.79,-0.57,4.823795186,0,0,0,4.79,-0.57,4.823795186
25/09/2019 17:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.44,0,5.44,0,0,0,5.44,0,5.44,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,4.96,-0.57,4.99264459,0,0,0,4.96,-0.57,4.99264459
25/09/2019 17:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.52288,0.00084,5.522880064,0.00288,0.00084,0.003,5.52,0,5.52,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,4.74,-0.44,4.760378136,0,0,0,4.74,-0.44,4.760378136
25/09/2019 18:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.37288,0.00084,5.372880066,0.00288,0.00084,0.003,5.37,0,5.37,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,4.732,-0.384,4.74755516,0.192,0.056,0.2,4.54,-0.44,4.561271752
25/09/2019 18:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.25,0,5.25,0,0,0,5.25,0,5.25,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,4.37,-0.38,4.386490625,0,0,0,4.37,-0.38,4.386490625
25/09/2019 19:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.23,0,5.23,0,0,0,5.23,0,5.23,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,4.34,-0.38,4.356604182,0,0,0,4.34,-0.38,4.356604182
25/09/2019 19:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.39,0,5.39,0,0,0,5.39,0,5.39,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,4.47,-0.38,4.486123048,0,0,0,4.47,-0.38,4.486123048
25/09/2019 20:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.19,0,5.19,0,0,0,5.19,0,5.19,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.41,-0.38,4.426341605,0,0,0,4.41,-0.38,4.426341605
25/09/2019 20:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.87192,0.00056,4.871920032,0.00192,0.00056,0.002,4.87,0,4.87,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,4.3,-0.34,4.313420916,0,0,0,4.3,-0.34,4.313420916
25/09/2019 21:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.55,0,4.55,0,0,0,4.55,0,4.55,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.07,-0.34,4.084176784,0,0,0,4.07,-0.34,4.084176784
25/09/2019 21:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.29288,0.00084,4.292880082,0.00288,0.00084,0.003,4.29,0,4.29,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,3.85,-0.34,3.864983829,0,0,0,3.85,-0.34,3.864983829
25/09/2019 22:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.92096,0.00028,3.92096001,0.00096,0.00028,0.001,3.92,0,3.92,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,3.71,-0.3,3.722109617,0,0,0,3.71,-0.3,3.722109617
25/09/2019 22:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.63192,0.00056,3.631920043,0.00192,0.00056,0.002,3.63,0,3.63,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,3.5,-0.32,3.514598128,0,0,0,3.5,-0.32,3.514598128
25/09/2019 23:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.37096,0.00028,3.370960012,0.00096,0.00028,0.001,3.37,0,3.37,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,3.38,-0.29,3.392418017,0,0,0,3.38,-0.29,3.392418017
25/09/2019 23:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.04576,0.00168,3.045760463,0.00576,0.00168,0.006,3.04,0,3.04,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,3.23,-0.27,3.241265185,0,0,0,3.23,-0.27,3.241265185
26/09/2019 00:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.83248,0.00364,2.832482339,0.01248,0.00364,0.013,2.82,0,2.82,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,3.09,-0.25,3.100096773,0,0,0,3.09,-0.25,3.100096773
26/09/2019 00:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.74288,0.00084,2.742880129,0.00288,0.00084,0.003,2.74,0,2.74,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,2.96,-0.25,2.970538672,0,0,0,2.96,-0.25,2.970538672
26/09/2019 01:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.63672,0.00196,2.636720728,0.00672,0.00196,0.007,2.63,0,2.63,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,2.92,-0.3,2.935370505,0,0,0,2.92,-0.3,2.935370505
26/09/2019 01:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.6144,0.0042,2.614403374,0.0144,0.0042,0.015,2.6,0,2.6,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,2.85,-0.27,2.862760905,0,0,0,2.85,-0.27,2.862760905
26/09/2019 02:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.7136,0.0098,2.713617696,0.0336,0.0098,0.035,2.68,0,2.68,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,2.87,-0.29,2.884614359,0,0,0,2.87,-0.29,2.884614359
26/09/2019 02:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.69648,0.23064,2.706325775,0.03648,0.01064,0.038,2.66,0.22,2.669082239,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,2.77,-0.27,2.783127737,0,0,0,2.77,-0.27,2.783127737
26/09/2019 03:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.69456,0.29008,2.710129148,0.03456,0.01008,0.036,2.66,0.28,2.674696244,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,2.77,-0.27,2.783127737,0,0,0,2.77,-0.27,2.783127737
26/09/2019 03:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.68496,0.00728,2.684969869,0.02496,0.00728,0.026,2.66,0,2.66,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,2.77,-0.27,2.783127737,0,0,0,2.77,-0.27,2.783127737
26/09/2019 04:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.64824,0.00532,2.648245344,0.01824,0.00532,0.019,2.63,0,2.63,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,2.72,-0.27,2.733367886,0,0,0,2.72,-0.27,2.733367886
26/09/2019 04:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.57112,0.00616,2.571127379,0.02112,0.00616,0.022,2.55,0,2.55,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,2.72,-0.23,2.729706944,0,0,0,2.72,-0.23,2.729706944
26/09/2019 05:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,2.56536,0.00448,2.565363912,0.01536,0.00448,0.016,2.55,0,2.55,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,2.82,-0.28,2.833866616,0,0,0,2.82,-0.28,2.833866616
26/09/2019 05:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.65248,0.00364,2.652482498,0.01248,0.00364,0.013,2.64,0,2.64,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,2.99,-0.28,3.00308175,0,0,0,2.99,-0.28,3.00308175
26/09/2019 06:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.9284,0.0112,2.928421418,0.0384,0.0112,0.04,2.89,0,2.89,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,3.3,-0.28,3.311857485,0,0,0,3.3,-0.28,3.311857485
26/09/2019 06:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.3884,0.3412,3.405535494,0.0384,0.0112,0.04,3.35,0.33,3.366214491,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,3.5,-0.28,3.511182137,0,0,0,3.5,-0.28,3.511182137
26/09/2019 07:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.8184,0.3012,3.830261088,0.0384,0.0112,0.04,3.78,0.29,3.791108017,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,3.87,-0.39,3.889601522,0,0,0,3.87,-0.39,3.889601522
26/09/2019 07:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.29536,0.29448,4.305442602,0.01536,0.00448,0.016,4.28,0.29,4.289813516,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.21,-0.48,4.237275068,0,0,0,4.21,-0.48,4.237275068
26/09/2019 08:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.56112,0.29616,4.570724932,0.02112,0.00616,0.022,4.54,0.29,4.549252686,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,4.51,-0.57,4.545877253,0,0,0,4.51,-0.57,4.545877253
26/09/2019 08:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.65248,0.00364,4.652481424,0.01248,0.00364,0.013,4.64,0,4.64,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,4.8,-0.7,4.850773134,0,0,0,4.8,-0.7,4.850773134
26/09/2019 09:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.70536,0.31448,4.715857335,0.01536,0.00448,0.016,4.69,0.31,4.700234037,0.41856,0.12208,0.436,0.41856,0.12208,0.436,0,0,0,4.95,-0.74,5.005007493,0,0,0,4.95,-0.74,5.005007493
26/09/2019 09:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.87032,0.37176,4.884487936,0.04032,0.01176,0.042,4.83,0.36,4.843397568,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,5.12,-0.67,5.163651809,0,0,0,5.12,-0.67,5.163651809
26/09/2019 10:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.9532,0.4026,4.969534888,0.0432,0.0126,0.045,4.91,0.39,4.925464445,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,5.03,-0.69,5.077105475,0,0,0,5.03,-0.69,5.077105475
26/09/2019 10:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.98688,0.26784,4.994067521,0.02688,0.00784,0.028,4.96,0.26,4.966809841,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,5.15,-0.74,5.202893426,0,0,0,5.15,-0.74,5.202893426
26/09/2019 11:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.05552,0.34036,5.066964318,0.03552,0.01036,0.037,5.02,0.33,5.030834921,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,5.27,-0.76,5.324518758,0,0,0,5.27,-0.76,5.324518758
26/09/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.84016,0.39588,4.856322662,0.02016,0.00588,0.021,4.82,0.39,4.835752268,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,10.27448,0.84964,10.3095503,5.24448,1.52964,5.463,5.03,-0.68,5.075756101
26/09/2019 12:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.80744,0.40092,4.824128543,0.03744,0.01092,0.039,4.77,0.39,4.78591684,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,10.53672,0.87696,10.57315124,5.64672,1.64696,5.882,4.89,-0.77,4.950252519
26/09/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.88128,0.37204,4.895437488,0.04128,0.01204,0.043,4.84,0.36,4.853369963,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,7.04,-0.21,7.043131406,1.92,0.56,2,5.12,-0.77,5.177576653
26/09/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.86008,0.38044,4.874947405,0.07008,0.02044,0.073,4.79,0.36,4.803509134,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,7.42032,-0.08324,7.420786872,2.32032,0.67676,2.417,5.1,-0.76,5.156316515
26/09/2019 13:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.81832,0.36576,4.83218253,0.08832,0.02576,0.092,4.73,0.34,4.742204129,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,6.63064,-0.28148,6.636611922,1.64064,0.47852,1.709,4.99,-0.76,5.047543957
26/09/2019 14:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.59968,0.40324,4.617321583,0.07968,0.02324,0.083,4.52,0.38,4.535945326,0.32544,0.09492,0.339,0.32544,0.09492,0.339,0,0,0,6.49744,-0.25908,6.502603248,1.71744,0.50092,1.789,4.78,-0.76,4.840041322
26/09/2019 14:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.68608,0.40844,4.703846192,0.16608,0.04844,0.173,4.52,0.36,4.53431362,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,6.87096,-0.13472,6.872280611,2.04096,0.59528,2.126,4.83,-0.73,4.884854143
26/09/2019 15:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.68608,0.39344,4.702567469,0.04608,0.01344,0.048,4.64,0.38,4.655534341,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,5.79,-0.45,5.807460719,0.96,0.28,1,4.83,-0.73,4.884854143
26/09/2019 15:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.69568,0.36624,4.709940806,0.05568,0.01624,0.058,4.64,0.35,4.653181707,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,5.63216,-0.57812,5.661753174,0.69216,0.20188,0.721,4.94,-0.78,5.001199856
26/09/2019 16:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.5876,0.3668,4.602240324,0.0576,0.0168,0.06,4.53,0.35,4.543500853,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,6.83096,-0.18472,6.833457105,2.04096,0.59528,2.126,4.79,-0.78,4.853091798
26/09/2019 16:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.98184,0.36512,4.995201938,0.05184,0.01512,0.054,4.93,0.35,4.94240832,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,4.88,-0.67,4.925779126,0,0,0,4.88,-0.67,4.925779126
26/09/2019 17:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.20024,0.34632,5.211759166,0.09024,0.02632,0.094,5.11,0.32,5.120009766,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,4.91,-0.67,4.955501993,0,0,0,4.91,-0.67,4.955501993
26/09/2019 17:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.32296,0.30128,5.331479419,0.07296,0.02128,0.076,5.25,0.28,5.257461365,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,4.86,-0.57,4.893311762,0,0,0,4.86,-0.57,4.893311762
26/09/2019 18:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.234,0.267,5.240805759,0.024,0.007,0.025,5.21,0.26,5.21648349,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,4.64,-0.47,4.663743132,0,0,0,4.64,-0.47,4.663743132
26/09/2019 18:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.22632,0.22476,5.231150715,0.01632,0.00476,0.017,5.21,0.22,5.214642845,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,4.52,-0.43,4.540407471,0,0,0,4.52,-0.43,4.540407471
26/09/2019 19:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.14152,0.00336,5.141521098,0.01152,0.00336,0.012,5.13,0,5.13,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,4.44,-0.43,4.460773476,0,0,0,4.44,-0.43,4.460773476
26/09/2019 19:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.28416,0.35288,5.295929682,0.04416,0.01288,0.046,5.24,0.34,5.251018949,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,4.44,-0.32,4.451516595,0,0,0,4.44,-0.32,4.451516595
26/09/2019 20:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.19088,0.24484,5.196651018,0.05088,0.01484,0.053,5.14,0.23,5.145143341,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,4.37,-0.34,4.383206589,0,0,0,4.37,-0.34,4.383206589
26/09/2019 20:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.84072,0.28896,4.849336862,0.03072,0.00896,0.032,4.81,0.28,4.818142796,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,4.17,-0.3,4.18077744,0,0,0,4.17,-0.3,4.18077744
26/09/2019 21:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.45648,0.29064,4.465947335,0.03648,0.01064,0.038,4.42,0.28,4.428859898,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,4.01,-0.3,4.021206287,0,0,0,4.01,-0.3,4.021206287
26/09/2019 21:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.1684,0.2312,4.174806822,0.0384,0.0112,0.04,4.13,0.22,4.135855413,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,3.73,-0.33,3.744569401,0,0,0,3.73,-0.33,3.744569401
26/09/2019 22:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.87512,0.01316,3.875142346,0.04512,0.01316,0.047,3.83,0,3.83,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,3.73,-0.32,3.743701377,0,0,0,3.73,-0.32,3.743701377
26/09/2019 22:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.52032,0.01176,3.520339643,0.04032,0.01176,0.042,3.48,0,3.48,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.56,-0.33,3.575262228,0,0,0,3.56,-0.33,3.575262228
26/09/2019 23:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.27512,0.01316,3.275146439,0.04512,0.01316,0.047,3.23,0,3.23,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,3.32,-0.33,3.336360292,0,0,0,3.32,-0.33,3.336360292
26/09/2019 23:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.95744,0.23092,2.966441538,0.03744,0.01092,0.039,2.92,0.22,2.928275943,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,3.18,-0.25,3.189811907,0,0,0,3.18,-0.25,3.189811907
27/09/2019 00:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.75264,0.00952,2.752656462,0.03264,0.00952,0.034,2.72,0,2.72,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,3.07,-0.3,3.084623154,0,0,0,3.07,-0.3,3.084623154
27/09/2019 00:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.64416,0.01288,2.64419137,0.04416,0.01288,0.046,2.6,0,2.6,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,2.95,-0.32,2.967305175,0,0,0,2.95,-0.32,2.967305175
27/09/2019 01:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.53128,0.40204,2.563008896,0.04128,0.01204,0.043,2.49,0.39,2.520357118,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,2.9,-0.32,2.917601755,0,0,0,2.9,-0.32,2.917601755
27/09/2019 01:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.57032,0.01176,2.570346903,0.04032,0.01176,0.042,2.53,0,2.53,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,2.86,-0.27,2.872716484,0,0,0,2.86,-0.27,2.872716484
27/09/2019 02:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.65784,0.00812,2.657852404,0.02784,0.00812,0.029,2.63,0,2.63,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,2.9,-0.29,2.91446393,0,0,0,2.9,-0.29,2.91446393
27/09/2019 02:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.6144,0.0042,2.614403374,0.0144,0.0042,0.015,2.6,0,2.6,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,2.84,-0.29,2.854767942,0,0,0,2.84,-0.29,2.854767942
27/09/2019 03:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.56264,0.00952,2.562657683,0.03264,0.00952,0.034,2.53,0,2.53,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,2.81,-0.26,2.822002835,0,0,0,2.81,-0.26,2.822002835
27/09/2019 03:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.55208,0.00644,2.552088125,0.02208,0.00644,0.023,2.53,0,2.53,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,2.81,-0.26,2.822002835,0,0,0,2.81,-0.26,2.822002835
27/09/2019 04:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.52744,0.01092,2.52746359,0.03744,0.01092,0.039,2.49,0,2.49,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.81,-0.26,2.822002835,0,0,0,2.81,-0.26,2.822002835
27/09/2019 04:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.53032,0.01176,2.530347328,0.04032,0.01176,0.042,2.49,0,2.49,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.79,-0.24,2.800303555,0,0,0,2.79,-0.24,2.800303555
27/09/2019 05:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.53224,0.01232,2.53226997,0.04224,0.01232,0.044,2.49,0,2.49,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.86,-0.24,2.870052264,0,0,0,2.86,-0.24,2.870052264
27/09/2019 05:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.59168,0.00924,2.591696471,0.03168,0.00924,0.033,2.56,0,2.56,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,3,-0.24,3.009584689,0,0,0,3,-0.24,3.009584689
27/09/2019 06:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.84552,0.01036,2.845538859,0.03552,0.01036,0.037,2.81,0,2.81,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,3.24,-0.24,3.248876729,0,0,0,3.24,-0.24,3.248876729
27/09/2019 06:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.28344,0.00392,3.28344234,0.01344,0.00392,0.014,3.27,0,3.27,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,3.43,-0.24,3.438386249,0,0,0,3.43,-0.24,3.438386249
27/09/2019 07:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.76976,0.39868,3.790783059,0.02976,0.00868,0.031,3.74,0.39,3.760279245,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,3.92,-0.34,3.934717271,0,0,0,3.92,-0.34,3.934717271
27/09/2019 07:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.19248,0.00364,4.19248158,0.01248,0.00364,0.013,4.18,0,4.18,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,4.08,-0.36,4.09585156,0,0,0,4.08,-0.36,4.09585156
27/09/2019 08:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.63824,0.00532,4.638243051,0.01824,0.00532,0.019,4.62,0,4.62,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,4.48,-0.5,4.507815435,0,0,0,4.48,-0.5,4.507815435
27/09/2019 08:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.92032,0.31176,4.930186934,0.04032,0.01176,0.042,4.88,0.3,4.889212616,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,4.72,-0.55,4.751936447,0,0,0,4.72,-0.55,4.751936447
27/09/2019 09:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.01168,0.37924,5.026008297,0.03168,0.00924,0.033,4.98,0.37,4.993726064,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,4.85,-0.63,4.890746364,0,0,0,4.85,-0.63,4.890746364
27/09/2019 09:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.10512,0.38316,5.119478665,0.04512,0.01316,0.047,5.06,0.37,5.073509633,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,4.91,-0.63,4.950252519,0,0,0,4.91,-0.63,4.950252519
27/09/2019 10:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.15336,0.34848,5.165129001,0.06336,0.01848,0.066,5.09,0.33,5.100686228,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,4.83,-0.63,4.870913672,0,0,0,4.83,-0.63,4.870913672
27/09/2019 10:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,5.17448,0.52464,5.201008594,0.08448,0.02464,0.088,5.09,0.5,5.114498998,0.30624,0.08932,0.319,0.30624,0.08932,0.319,0,0,0,5.02,-0.63,5.059377432,0,0,0,5.02,-0.63,5.059377432
27/09/2019 11:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.3576,0.4068,5.373021869,0.0576,0.0168,0.06,5.3,0.39,5.314329685,0.32448,0.09464,0.338,0.32448,0.09464,0.338,0,0,0,5,-0.64,5.040793588,0,0,0,5,-0.64,5.040793588
27/09/2019 11:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.30952,0.43736,5.32750283,0.05952,0.01736,0.062,5.25,0.42,5.266773206,0.30816,0.08988,0.321,0.30816,0.08988,0.321,0,0,0,4.97,-0.66,5.013631418,0,0,0,4.97,-0.66,5.013631418
27/09/2019 12:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.31216,0.33688,5.322831202,0.09216,0.02688,0.096,5.22,0.31,5.229196879,0.40704,0.11872,0.424,0.40704,0.11872,0.424,0,0,0,5.68336,-0.61152,5.716164588,0.54336,0.15848,0.566,5.14,-0.77,5.197355097
27/09/2019 12:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.12696,0.38828,5.141641781,0.09696,0.02828,0.101,5.03,0.36,5.042866248,0.38016,0.11088,0.396,0.38016,0.11088,0.396,0,0,0,6.6112,-0.2684,6.616645978,1.6512,0.4816,1.72,4.96,-0.75,5.016383159
27/09/2019 13:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,5.20464,0.41052,5.220804938,0.10464,0.03052,0.109,5.1,0.38,5.114137268,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,5.15,-0.75,5.204325124,0,0,0,5.15,-0.75,5.204325124
27/09/2019 13:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.95912,0.43516,4.978175911,0.18912,0.05516,0.197,4.77,0.38,4.785112329,0.47904,0.13972,0.499,0.47904,0.13972,0.499,0,0,0,6.23432,-0.26624,6.240002372,1.38432,0.40376,1.442,4.85,-0.67,4.89605964
27/09/2019 14:00,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,5.11552,0.08036,5.116151151,0.27552,0.08036,0.287,4.84,0,4.84,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,4.77,-0.58,4.805132672,0,0,0,4.77,-0.58,4.805132672
27/09/2019 14:30,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,5.258,0.419,5.274668236,0.168,0.049,0.175,5.09,0.37,5.103430219,0.41376,0.12068,0.431,0.41376,0.12068,0.431,0,0,0,4.74,-0.49,4.765259699,0,0,0,4.74,-0.49,4.765259699
27/09/2019 15:00,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,4.93992,0.38456,4.954865891,0.04992,0.01456,0.052,4.89,0.37,4.903977977,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,6.67784,0.11312,6.678798036,2.06784,0.60312,2.154,4.61,-0.49,4.635968076
27/09/2019 15:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.0232,0.3126,5.032917345,0.0432,0.0126,0.045,4.98,0.3,4.989027961,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,4.73,-0.49,4.755312818,0,0,0,4.73,-0.49,4.755312818
27/09/2019 16:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.99744,0.29092,5.005900618,0.03744,0.01092,0.039,4.96,0.28,4.967896939,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,5.37216,-0.24812,5.377886815,0.69216,0.20188,0.721,4.68,-0.45,4.701584839
27/09/2019 16:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.97456,0.23008,4.97987791,0.03456,0.01008,0.036,4.94,0.22,4.944896359,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,6.89032,0.26676,6.895481898,2.32032,0.67676,2.417,4.57,-0.41,4.588354825
27/09/2019 17:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.90144,0.30792,4.911102605,0.06144,0.01792,0.064,4.84,0.29,4.848680233,0.35712,0.10416,0.372,0.35712,0.10416,0.372,0,0,0,10.65176,1.36968,10.73946062,6.10176,1.77968,6.356,4.55,-0.41,4.568435181
