Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
27/09/2019 17:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.96216,0.24688,4.968297656,0.09216,0.02688,0.096,4.87,0.22,4.874966667,0.31104,0.09072,0.324,0.31104,0.09072,0.324,0,0,0,8.02048,0.64264,8.046184537,3.54048,1.03264,3.688,4.48,-0.39,4.496943406
27/09/2019 18:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.9184,0.2912,4.927012888,0.0384,0.0112,0.04,4.88,0.28,4.888026187,0.33792,0.09856,0.352,0.33792,0.09856,0.352,0,0,0,6.37784,0.27312,6.383685268,2.06784,0.60312,2.154,4.31,-0.33,4.322614949
27/09/2019 18:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.8788,0.0084,4.878807231,0.0288,0.0084,0.03,4.85,0,4.85,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,4.11,-0.27,4.118859065,0,0,0,4.11,-0.27,4.118859065
27/09/2019 19:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.88168,0.28924,4.890241241,0.03168,0.00924,0.033,4.85,0.28,4.858075751,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,4.04,-0.24,4.047122435,0,0,0,4.04,-0.24,4.047122435
27/09/2019 19:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.01264,0.00952,5.01264904,0.03264,0.00952,0.034,4.98,0,4.98,0.192,0.056,0.2,0.192,0.056,0.2,0,0,0,4.17,-0.24,4.176900765,0,0,0,4.17,-0.24,4.176900765
27/09/2019 20:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.93496,0.00728,4.93496537,0.02496,0.00728,0.026,4.91,0,4.91,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,4.23,-0.28,4.23925701,0,0,0,4.23,-0.28,4.23925701
27/09/2019 20:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.644,0.007,4.644005276,0.024,0.007,0.025,4.62,0,4.62,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,4.1,-0.25,4.10761488,0,0,0,4.1,-0.25,4.10761488
27/09/2019 21:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.35264,0.00952,4.352650411,0.03264,0.00952,0.034,4.32,0,4.32,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,3.95,-0.25,3.957903485,0,0,0,3.95,-0.25,3.957903485
27/09/2019 21:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.14224,0.01232,4.142258321,0.04224,0.01232,0.044,4.1,0,4.1,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,3.74,-0.25,3.748346302,0,0,0,3.74,-0.25,3.748346302
27/09/2019 22:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.92016,0.00588,3.92016441,0.02016,0.00588,0.021,3.9,0,3.9,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,3.58,-0.25,3.588718434,0,0,0,3.58,-0.25,3.588718434
27/09/2019 22:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.64688,0.00784,3.646888427,0.02688,0.00784,0.028,3.62,0,3.62,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,3.38,-0.25,3.389232952,0,0,0,3.38,-0.25,3.389232952
27/09/2019 23:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.39824,0.00532,3.398244164,0.01824,0.00532,0.019,3.38,0,3.38,0.32832,0.09576,0.342,0.32832,0.09576,0.342,0,0,0,3.24,-0.38,3.262207841,0,0,0,3.24,-0.38,3.262207841
27/09/2019 23:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.15632,0.00476,3.156323589,0.01632,0.00476,0.017,3.14,0,3.14,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,3.08,-0.26,3.090954545,0,0,0,3.08,-0.26,3.090954545
28/09/2019 00:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.89632,0.00476,2.896323911,0.01632,0.00476,0.017,2.88,0,2.88,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,2.93,-0.35,2.950830392,0,0,0,2.93,-0.35,2.950830392
28/09/2019 00:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.73096,0.00028,2.730960014,0.00096,0.00028,0.001,2.73,0,2.73,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,2.81,-0.35,2.831713262,0,0,0,2.81,-0.35,2.831713262
28/09/2019 01:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.62072,0.00896,2.620735317,0.03072,0.00896,0.032,2.59,0,2.59,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.75,-0.35,2.772183255,0,0,0,2.75,-0.35,2.772183255
28/09/2019 01:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.60632,0.00476,2.606324347,0.01632,0.00476,0.017,2.59,0,2.59,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,2.7,-0.35,2.722590678,0,0,0,2.7,-0.35,2.722590678
28/09/2019 02:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.77728,0.00504,2.777284573,0.01728,0.00504,0.018,2.76,0,2.76,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,2.7,-0.23,2.709778589,0,0,0,2.7,-0.23,2.709778589
28/09/2019 02:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.72976,0.00868,2.7297738,0.02976,0.00868,0.031,2.7,0,2.7,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,2.7,-0.23,2.709778589,0,0,0,2.7,-0.23,2.709778589
28/09/2019 03:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.68688,0.00784,2.686891438,0.02688,0.00784,0.028,2.66,0,2.66,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,2.63,-0.23,2.640037879,0,0,0,2.63,-0.23,2.640037879
28/09/2019 03:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.64072,0.00896,2.640735201,0.03072,0.00896,0.032,2.61,0,2.61,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,2.6,-0.27,2.613981637,0,0,0,2.6,-0.27,2.613981637
28/09/2019 04:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.61264,0.22952,2.622702271,0.03264,0.00952,0.034,2.58,0.22,2.589362856,0.30048,0.08764,0.313,0.30048,0.08764,0.313,0,0,0,2.58,-0.23,2.59023165,0,0,0,2.58,-0.23,2.59023165
28/09/2019 04:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.55472,0.01596,2.554769853,0.05472,0.01596,0.057,2.5,0,2.5,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,2.54,-0.32,2.560078124,0,0,0,2.54,-0.32,2.560078124
28/09/2019 05:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.45184,0.01512,2.451886621,0.05184,0.01512,0.054,2.4,0,2.4,0.33696,0.09828,0.351,0.33696,0.09828,0.351,0,0,0,2.54,-0.25,2.552273496,0,0,0,2.54,-0.25,2.552273496
28/09/2019 05:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.56896,0.01428,2.568999689,0.04896,0.01428,0.051,2.52,0,2.52,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,2.58,-0.34,2.602306669,0,0,0,2.58,-0.34,2.602306669
28/09/2019 06:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.6984,0.0112,2.698423243,0.0384,0.0112,0.04,2.66,0,2.66,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,2.77,-0.27,2.783127737,0,0,0,2.77,-0.27,2.783127737
28/09/2019 06:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.89376,0.01568,2.893802481,0.05376,0.01568,0.056,2.84,0,2.84,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,2.9,-0.27,2.912541845,0,0,0,2.9,-0.27,2.912541845
28/09/2019 07:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.1432,0.2326,3.151794568,0.0432,0.0126,0.045,3.1,0.22,3.107796647,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,3.22,-0.3,3.233944959,0,0,0,3.22,-0.3,3.233944959
28/09/2019 07:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.43784,0.00812,3.437849589,0.02784,0.00812,0.029,3.41,0,3.41,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,3.25,-0.28,3.262039239,0,0,0,3.25,-0.28,3.262039239
28/09/2019 08:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.61496,0.00728,3.61496733,0.02496,0.00728,0.026,3.59,0,3.59,0.42048,0.12264,0.438,0.42048,0.12264,0.438,0,0,0,3.35,-0.28,3.361681127,0,0,0,3.35,-0.28,3.361681127
28/09/2019 08:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.00072,0.27896,4.010433792,0.03072,0.00896,0.032,3.97,0.27,3.979170768,0.35424,0.10332,0.369,0.35424,0.10332,0.369,0,0,0,4.92976,0.01868,4.929795391,1.22976,0.35868,1.281,3.7,-0.34,3.715588782
28/09/2019 09:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.28952,0.31736,4.301243913,0.05952,0.01736,0.062,4.23,0.3,4.240624954,0.40608,0.11844,0.423,0.40608,0.11844,0.423,0,0,0,5.44952,0.06736,5.449936293,1.49952,0.43736,1.562,3.95,-0.37,3.967291267
28/09/2019 09:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.3376,0.2768,4.346422897,0.0576,0.0168,0.06,4.28,0.26,4.287889924,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,5.19392,-0.06844,5.194370895,1.03392,0.30156,1.077,4.16,-0.37,4.176421914
28/09/2019 10:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.38464,0.29052,4.39425418,0.10464,0.03052,0.109,4.28,0.26,4.287889924,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,6.0912,0.1516,6.093086246,1.8912,0.5516,1.97,4.2,-0.4,4.219004622
28/09/2019 10:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.31128,0.26704,4.319542291,0.16128,0.04704,0.168,4.15,0.22,4.155827234,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,7.17904,0.47472,7.194718507,2.99904,0.87472,3.124,4.18,-0.4,4.199095141
28/09/2019 11:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.39784,0.04312,4.398051387,0.14784,0.04312,0.154,4.25,0,4.25,0.39456,0.11508,0.411,0.39456,0.11508,0.411,0,0,0,8.26984,0.67912,8.297677844,3.93984,1.14912,4.104,4.33,-0.47,4.355433388
28/09/2019 11:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.41584,0.05712,4.416209415,0.19584,0.05712,0.204,4.22,0,4.22,0.44832,0.13076,0.467,0.44832,0.13076,0.467,0,0,0,7.09928,0.35604,7.108202375,2.72928,0.79604,2.843,4.37,-0.44,4.392095172
28/09/2019 12:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.36664,0.30152,4.37703772,0.17664,0.05152,0.184,4.19,0.25,4.197451608,0.47328,0.13804,0.493,0.47328,0.13804,0.493,0,0,0,16.12688,2.96784,16.39769291,11.78688,3.43784,12.278,4.34,-0.47,4.365375127
28/09/2019 12:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.49864,0.28752,4.507818719,0.12864,0.03752,0.134,4.37,0.25,4.377145188,0.4032,0.1176,0.42,0.4032,0.1176,0.42,0,0,0,8.05512,0.52816,8.072416689,3.52512,1.02816,3.672,4.53,-0.5,4.557510285
28/09/2019 13:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.3604,0.2822,4.369522285,0.1104,0.0322,0.115,4.25,0.25,4.257346591,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,10.52352,1.33936,10.6084098,6.20352,1.80936,6.462,4.32,-0.47,4.345491917
28/09/2019 13:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.1316,0.0588,4.132018393,0.2016,0.0588,0.21,3.93,0,3.93,0.4416,0.1288,0.46,0.4416,0.1288,0.46,0,0,0,18.16768,3.62724,18.52623725,14.04768,4.09724,14.633,4.12,-0.47,4.146721597
28/09/2019 14:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.90752,0.28636,3.9179988,0.22752,0.06636,0.237,3.68,0.22,3.686570222,0.55104,0.16072,0.574,0.55104,0.16072,0.574,0,0,0,22.09976,4.78868,22.61262586,18.02976,5.25868,18.781,4.07,-0.47,4.097047718
28/09/2019 14:30,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.9376,0.2718,3.946969597,0.1776,0.0518,0.185,3.76,0.22,3.766430671,0.51552,0.15036,0.537,0.51552,0.15036,0.537,0,0,0,20.38008,4.39544,20.8486823,16.51008,4.81544,17.198,3.87,-0.42,3.892723982
28/09/2019 15:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.0036,0.0448,4.003850647,0.1536,0.0448,0.16,3.85,0,3.85,0.43392,0.12656,0.452,0.43392,0.12656,0.452,0,0,0,12.2584,2.0462,12.42800487,8.3184,2.4262,8.665,3.94,-0.38,3.958282456
28/09/2019 15:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.90232,0.39276,3.922035415,0.11232,0.03276,0.117,3.79,0.36,3.807059233,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0,0,0,12.01552,1.97536,12.17681272,8.07552,2.35536,8.412,3.94,-0.38,3.958282456
28/09/2019 16:00,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.87232,0.37276,3.890220071,0.11232,0.03276,0.117,3.76,0.34,3.775341044,0.432,0.126,0.45,0.432,0.126,0.45,0,0,0,14.1812,2.6216,14.42148467,10.2912,3.0016,10.72,3.89,-0.38,3.908516343
28/09/2019 16:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.06584,0.36212,4.081934076,0.07584,0.02212,0.079,3.99,0.34,4.004460014,0.43776,0.12768,0.456,0.43776,0.12768,0.456,0,0,0,12.888,2.289,13.08969308,9.048,2.639,9.425,3.84,-0.35,3.85591753
28/09/2019 17:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.39704,0.30372,4.407517056,0.04704,0.01372,0.049,4.35,0.29,4.35965595,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,7.08576,0.56168,7.107987001,3.12576,0.91168,3.256,3.96,-0.35,3.975437083
28/09/2019 17:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.68592,0.26756,4.69355245,0.02592,0.00756,0.027,4.66,0.26,4.667247583,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.722,-0.069,4.722504103,0.792,0.231,0.825,3.93,-0.3,3.941433749
28/09/2019 18:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.72552,0.01036,4.725531356,0.03552,0.01036,0.037,4.69,0,4.69,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,3.76,-0.25,3.768302005,0,0,0,3.76,-0.25,3.768302005
28/09/2019 18:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.70824,0.00532,4.708243006,0.01824,0.00532,0.019,4.69,0,4.69,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,3.69,-0.25,3.698459139,0,0,0,3.69,-0.25,3.698459139
28/09/2019 19:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.69768,0.00224,4.697680534,0.00768,0.00224,0.008,4.69,0,4.69,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,3.83,-0.28,3.840221348,0,0,0,3.83,-0.28,3.840221348
28/09/2019 19:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.69288,0.00084,4.692880075,0.00288,0.00084,0.003,4.69,0,4.69,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,3.81,-0.24,3.817551571,0,0,0,3.81,-0.24,3.817551571
28/09/2019 20:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.47224,0.23232,4.478270112,0.04224,0.01232,0.044,4.43,0.22,4.43545939,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,3.59,-0.24,3.598013341,0,0,0,3.59,-0.24,3.598013341
28/09/2019 20:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.26648,0.31064,4.277773814,0.03648,0.01064,0.038,4.23,0.3,4.240624954,0.33888,0.09884,0.353,0.33888,0.09884,0.353,0,0,0,3.45,-0.31,3.463899537,0,0,0,3.45,-0.31,3.463899537
28/09/2019 21:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.05768,0.00224,4.057680618,0.00768,0.00224,0.008,4.05,0,4.05,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,3.32,-0.31,3.334441482,0,0,0,3.32,-0.31,3.334441482
28/09/2019 21:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.94,0,3.94,0,0,0,3.94,0,3.94,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,3.2,-0.38,3.222483514,0,0,0,3.2,-0.38,3.222483514
28/09/2019 22:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.71096,0.00028,3.710960011,0.00096,0.00028,0.001,3.71,0,3.71,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,3.14,-0.38,3.162910052,0,0,0,3.14,-0.38,3.162910052
28/09/2019 22:30,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.4848,0.0014,3.484800281,0.0048,0.0014,0.005,3.48,0,3.48,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,3.06,-0.38,3.0835045,0,0,0,3.06,-0.38,3.0835045
28/09/2019 23:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.28456,0.29008,3.297344507,0.03456,0.01008,0.036,3.25,0.28,3.262039239,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,2.97,-0.38,2.994211081,0,0,0,2.97,-0.38,2.994211081
28/09/2019 23:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.07608,0.01344,3.076109361,0.04608,0.01344,0.048,3.03,0,3.03,0.32832,0.09576,0.342,0.32832,0.09576,0.342,0,0,0,2.86,-0.35,2.881336495,0,0,0,2.86,-0.35,2.881336495
29/09/2019 00:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.89032,0.29176,2.905008365,0.04032,0.01176,0.042,2.85,0.28,2.863721355,0.37152,0.10836,0.387,0.37152,0.10836,0.387,0,0,0,2.73,-0.29,2.745359721,0,0,0,2.73,-0.29,2.745359721
29/09/2019 00:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.77128,0.01204,2.771306154,0.04128,0.01204,0.043,2.73,0,2.73,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,2.69,-0.29,2.705586813,0,0,0,2.69,-0.29,2.705586813
29/09/2019 01:00,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.67072,0.00896,2.67073503,0.03072,0.00896,0.032,2.64,0,2.64,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,2.63,-0.29,2.645940287,0,0,0,2.63,-0.29,2.645940287
29/09/2019 01:30,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,2.6648,0.0014,2.664800368,0.0048,0.0014,0.005,2.66,0,2.66,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,2.63,-0.36,2.65452444,0,0,0,2.63,-0.36,2.65452444
29/09/2019 02:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.74344,0.00392,2.743442801,0.01344,0.00392,0.014,2.73,0,2.73,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,2.63,-0.32,2.649396158,0,0,0,2.63,-0.32,2.649396158
29/09/2019 02:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.70856,0.29708,2.724803442,0.05856,0.01708,0.061,2.65,0.28,2.664751396,0.37536,0.10948,0.391,0.37536,0.10948,0.391,0,0,0,2.59,-0.41,2.622250941,0,0,0,2.59,-0.41,2.622250941
29/09/2019 03:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.69488,0.02184,2.694968497,0.07488,0.02184,0.078,2.62,0,2.62,0.43584,0.12712,0.454,0.43584,0.12712,0.454,0,0,0,2.55,0,2.55,0,0,0,2.55,0,2.55
29/09/2019 03:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.67088,0.01484,2.670921227,0.05088,0.01484,0.053,2.62,0,2.62,0.38112,0.11116,0.397,0.38112,0.11116,0.397,0,0,0,2.55,-0.22,2.559472602,0,0,0,2.55,-0.22,2.559472602
29/09/2019 04:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.61624,0.01932,2.616311335,0.06624,0.01932,0.069,2.55,0,2.55,0.3888,0.1134,0.405,0.3888,0.1134,0.405,0,0,0,2.44,-0.35,2.464974645,0,0,0,2.44,-0.35,2.464974645
29/09/2019 04:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.55928,0.02604,2.559412472,0.08928,0.02604,0.093,2.47,0,2.47,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,2.39,0,2.39,0,0,0,2.39,0,2.39
29/09/2019 05:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.494,0.007,2.494009824,0.024,0.007,0.025,2.47,0,2.47,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,2.43,-0.32,2.450979396,0,0,0,2.43,-0.32,2.450979396
29/09/2019 05:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.50536,0.00448,2.505364005,0.01536,0.00448,0.016,2.49,0,2.49,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,2.46,-0.36,2.486201923,0,0,0,2.46,-0.36,2.486201923
29/09/2019 06:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.64096,0.00028,2.640960015,0.00096,0.00028,0.001,2.64,0,2.64,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,2.51,-0.33,2.531600284,0,0,0,2.51,-0.33,2.531600284
29/09/2019 06:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.7596,0.0028,2.75960142,0.0096,0.0028,0.01,2.75,0,2.75,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,2.51,0.25,2.522419473,0,0,0,2.51,0.25,2.522419473
29/09/2019 07:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.89936,0.23148,2.908585808,0.03936,0.01148,0.041,2.86,0.22,2.868449058,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,2.77,-0.23,2.779532335,0,0,0,2.77,-0.23,2.779532335
29/09/2019 07:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.0392,0.0056,3.039205159,0.0192,0.0056,0.02,3.02,0,3.02,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,2.77,-0.23,2.779532335,0,0,0,2.77,-0.23,2.779532335
29/09/2019 08:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.18304,0.00672,3.183047094,0.02304,0.00672,0.024,3.16,0,3.16,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,2.92,-0.25,2.930682514,0,0,0,2.92,-0.25,2.930682514
29/09/2019 08:30,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.46016,0.00588,3.460164996,0.02016,0.00588,0.021,3.44,0,3.44,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.25,-0.25,3.259601203,0,0,0,3.25,-0.25,3.259601203
29/09/2019 09:00,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.75576,0.00168,3.755760376,0.00576,0.00168,0.006,3.75,0,3.75,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,5.36096,0.31528,5.370222863,2.04096,0.59528,2.126,3.32,-0.28,3.331786308
29/09/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.85632,0.00476,3.856322938,0.01632,0.00476,0.017,3.84,0,3.84,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,4.98952,0.15736,4.992000801,1.49952,0.43736,1.562,3.49,-0.28,3.501214075
29/09/2019 10:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.96728,0.00504,3.967283201,0.01728,0.00504,0.018,3.95,0,3.95,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,8.51656,1.12108,8.590029953,4.90656,1.43108,5.111,3.61,-0.31,3.623285802
29/09/2019 10:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.26552,0.35036,4.279884695,0.03552,0.01036,0.037,4.23,0.34,4.243642303,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,9.96616,1.52388,10.08199164,6.35616,1.85388,6.621,3.61,-0.33,3.625051724
29/09/2019 11:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.24128,0.31204,4.252743232,0.04128,0.01204,0.043,4.2,0.3,4.210700654,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,14.15744,2.66592,14.40625686,10.47744,3.05592,10.914,3.68,-0.39,3.700608058
29/09/2019 11:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.45936,0.64148,4.505262279,0.03936,0.01148,0.041,4.42,0.63,4.46467244,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,9.93888,1.43884,10.04248954,6.09888,1.77884,6.353,3.84,-0.34,3.855022698
29/09/2019 12:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.5536,0.2898,4.5628124,0.0336,0.0098,0.035,4.52,0.28,4.528664262,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,6.33736,0.26548,6.342918209,2.24736,0.65548,2.341,4.09,-0.39,4.108552056
29/09/2019 12:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.71112,0.00616,4.711124027,0.02112,0.00616,0.022,4.69,0,4.69,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,6.6512,0.3916,6.662718064,2.6112,0.7616,2.72,4.04,-0.37,4.056907689
29/09/2019 13:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.59112,0.00616,4.591124132,0.02112,0.00616,0.022,4.57,0,4.57,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,10.33408,1.53244,10.44708485,6.45408,1.88244,6.723,3.88,-0.35,3.895754099
29/09/2019 13:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.48688,0.34784,4.500342743,0.02688,0.00784,0.028,4.46,0.34,4.472940867,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,16.40672,3.39196,16.7536818,12.72672,3.71196,13.257,3.68,-0.32,3.693886842
29/09/2019 14:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.502,0.301,4.512051086,0.072,0.021,0.075,4.43,0.28,4.438839939,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,11.216,1.823,11.36318551,7.416,2.163,7.725,3.8,-0.34,3.815180205
29/09/2019 14:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.46504,0.28772,4.474300504,0.09504,0.02772,0.099,4.37,0.26,4.377727721,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,10.22088,1.58484,10.34302208,6.53088,1.90484,6.803,3.69,-0.32,3.703849349
29/09/2019 15:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.46072,0.28896,4.47006944,0.03072,0.00896,0.032,4.43,0.28,4.438839939,0.30432,0.08876,0.317,0.30432,0.08876,0.317,0,0,0,5.33752,0.12136,5.338899512,1.54752,0.45136,1.612,3.79,-0.33,3.804339627
29/09/2019 15:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.62576,0.45668,4.648248294,0.12576,0.03668,0.131,4.5,0.42,4.5195575,0.30528,0.08904,0.318,0.30528,0.08904,0.318,0,0,0,3.81,-0.33,3.824264635,0,0,0,3.81,-0.33,3.824264635
29/09/2019 16:00,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.63776,0.29768,4.647303648,0.19776,0.05768,0.206,4.44,0.24,4.446481755,0.45792,0.13356,0.477,0.45792,0.13356,0.477,0,0,0,5.28952,0.10736,5.290609417,1.49952,0.43736,1.562,3.79,-0.33,3.804339627
29/09/2019 16:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.73792,0.06356,4.738346315,0.21792,0.06356,0.227,4.52,0,4.52,0.39552,0.11536,0.412,0.39552,0.11536,0.412,0,0,0,5.67784,0.27312,5.684405123,2.06784,0.60312,2.154,3.61,-0.33,3.625051724
29/09/2019 17:00,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.85072,0.26396,4.857896602,0.15072,0.04396,0.157,4.7,0.22,4.705146119,0.33504,0.09772,0.349,0.33504,0.09772,0.349,0,0,0,4.8244,0.0842,4.825134713,1.2144,0.3542,1.265,3.61,-0.27,3.620082872
29/09/2019 17:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.99048,0.29764,4.999347977,0.06048,0.01764,0.063,4.93,0.28,4.937944917,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,3.58,-0.29,3.591726604,0,0,0,3.58,-0.29,3.591726604
29/09/2019 18:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.9532,0.2926,4.961834842,0.0432,0.0126,0.045,4.91,0.28,4.917977226,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,3.63,-0.27,3.640027472,0,0,0,3.63,-0.27,3.640027472
29/09/2019 18:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.82728,0.00504,4.827282631,0.01728,0.00504,0.018,4.81,0,4.81,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,3.67,-0.27,3.679918477,0,0,0,3.67,-0.27,3.679918477
29/09/2019 19:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.77112,0.00616,4.771123977,0.02112,0.00616,0.022,4.75,0,4.75,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,3.58,-0.27,3.590167127,0,0,0,3.58,-0.27,3.590167127
29/09/2019 19:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.854,0.007,4.854005047,0.024,0.007,0.025,4.83,0,4.83,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,3.72,-0.27,3.729785517,0,0,0,3.72,-0.27,3.729785517
29/09/2019 20:00,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.7796,0.0028,4.77960082,0.0096,0.0028,0.01,4.77,0,4.77,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,3.62,-0.25,3.628622328,0,0,0,3.62,-0.25,3.628622328
29/09/2019 20:30,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.57192,0.00056,4.571920034,0.00192,0.00056,0.002,4.57,0,4.57,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,3.57,-0.25,3.578742796,0,0,0,3.57,-0.25,3.578742796
29/09/2019 21:00,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.41288,0.00084,4.41288008,0.00288,0.00084,0.003,4.41,0,4.41,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,3.47,-0.25,3.478994107,0,0,0,3.47,-0.25,3.478994107
29/09/2019 21:30,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.1196,0.0028,4.119600952,0.0096,0.0028,0.01,4.11,0,4.11,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,3.29,0.2,3.296073422,0,0,0,3.29,0.2,3.296073422
29/09/2019 22:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.86576,0.00168,3.865760365,0.00576,0.00168,0.006,3.86,0,3.86,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,3.19,-0.38,3.212553502,0,0,0,3.19,-0.38,3.212553502
29/09/2019 22:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.5996,0.0028,3.599601089,0.0096,0.0028,0.01,3.59,0,3.59,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,3.1,-0.25,3.110064308,0,0,0,3.1,-0.25,3.110064308
29/09/2019 23:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.36192,0.00056,3.361920047,0.00192,0.00056,0.002,3.36,0,3.36,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,3.03,-0.25,3.040296038,0,0,0,3.03,-0.25,3.040296038
29/09/2019 23:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.05768,0.00224,3.05768082,0.00768,0.00224,0.008,3.05,0,3.05,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,2.93,-0.25,2.940646187,0,0,0,2.93,-0.25,2.940646187
30/09/2019 00:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.8396,0.0028,2.83960138,0.0096,0.0028,0.01,2.83,0,2.83,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,2.84,-0.23,2.849298159,0,0,0,2.84,-0.23,2.849298159
30/09/2019 00:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.66384,0.00112,2.663840235,0.00384,0.00112,0.004,2.66,0,2.66,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,2.77,-0.23,2.779532335,0,0,0,2.77,-0.23,2.779532335
30/09/2019 01:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.53192,0.00056,2.531920062,0.00192,0.00056,0.002,2.53,0,2.53,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,2.67,-0.35,2.692842364,0,0,0,2.67,-0.35,2.692842364
30/09/2019 01:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.57,0,2.57,0,0,0,2.57,0,2.57,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,2.71,-0.32,2.728827587,0,0,0,2.71,-0.32,2.728827587
30/09/2019 02:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,2.71,-0.22,2.718915225,0,0,0,2.71,-0.22,2.718915225
30/09/2019 02:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.75,0,2.75,0,0,0,2.75,0,2.75,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,2.66,-0.34,2.681641288,0,0,0,2.66,-0.34,2.681641288
30/09/2019 03:00,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.73,0,2.73,0,0,0,2.73,0,2.73,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,2.63,-0.29,2.645940287,0,0,0,2.63,-0.29,2.645940287
30/09/2019 03:30,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.75,0,2.75,0,0,0,2.75,0,2.75,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,2.63,-0.32,2.649396158,0,0,0,2.63,-0.32,2.649396158
30/09/2019 04:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,2.6,-0.27,2.613981637,0,0,0,2.6,-0.27,2.613981637
30/09/2019 04:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,2.54,0.22,2.549509757,0,0,0,2.54,0.22,2.549509757
30/09/2019 05:00,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.67,0,2.67,0,0,0,2.67,0,2.67,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,2.58,0.22,2.589362856,0,0,0,2.58,0.22,2.589362856
30/09/2019 05:30,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.85,0,2.85,0,0,0,2.85,0,2.85,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,2.72,0.22,2.728882555,0,0,0,2.72,0.22,2.728882555
30/09/2019 06:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.11,0,3.11,0,0,0,3.11,0,3.11,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,3.01,-0.22,3.018029158,0,0,0,3.01,-0.22,3.018029158
30/09/2019 06:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.52,0,3.52,0,0,0,3.52,0,3.52,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,3.31,-0.22,3.317303122,0,0,0,3.31,-0.22,3.317303122
30/09/2019 07:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.02,0,4.02,0,0,0,4.02,0,4.02,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.76,-0.27,3.769681684,0,0,0,3.76,-0.27,3.769681684
30/09/2019 07:30,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.45,0,4.45,0,0,0,4.45,0,4.45,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,3.98,-0.27,3.989147779,0,0,0,3.98,-0.27,3.989147779
30/09/2019 08:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.79,0,4.79,0,0,0,4.79,0,4.79,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,4.25,-0.39,4.267856605,0,0,0,4.25,-0.39,4.267856605
30/09/2019 08:30,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.98,0,4.98,0,0,0,4.98,0,4.98,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,4.41,-0.39,4.427211312,0,0,0,4.41,-0.39,4.427211312
30/09/2019 09:00,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.94192,0.00056,4.941920032,0.00192,0.00056,0.002,4.94,0,4.94,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,4.53,-0.46,4.55329551,0,0,0,4.53,-0.46,4.55329551
30/09/2019 09:30,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.97864,0.00252,4.978640638,0.00864,0.00252,0.009,4.97,0,4.97,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,4.68,-0.5,4.706633617,0,0,0,4.68,-0.5,4.706633617
30/09/2019 10:00,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.98152,0.00336,4.981521133,0.01152,0.00336,0.012,4.97,0,4.97,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,4.78,-0.57,4.813865391,0,0,0,4.78,-0.57,4.813865391
30/09/2019 10:30,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.03344,0.00392,5.033441526,0.01344,0.00392,0.014,5.02,0,5.02,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,5.16,-0.69,5.205929312,0,0,0,5.16,-0.69,5.205929312
30/09/2019 11:00,0,0,0,0,0,0,0,0,0,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,10.95832,-0.34424,10.96372557,1.28832,0.37576,1.342,9.67,-0.72,9.696767503
30/09/2019 11:30,0,0,0,0,0,0,0,0,0,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,14.21008,0.70544,14.22757953,4.75008,1.38544,4.948,9.46,-0.68,9.484408258
30/09/2019 12:00,0,0,0,0,0,0,0,0,0,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,13.20488,0.21184,13.20657912,3.43488,1.00184,3.578,9.77,-0.79,9.801887573
30/09/2019 12:30,0,0,0,0,0,0,0,0,0,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,10.192,-0.754,10.21985225,0.192,0.056,0.2,10,-0.81,10.03275137
30/09/2019 13:00,0,0,0,0,0,0,0,0,0,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,9.81,-0.72,9.836386532,0,0,0,9.81,-0.72,9.836386532
30/09/2019 13:30,-5.01,0,5.01,0,0,0,-5.01,0,5.01,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,9.7,-0.63,9.720437233,0,0,0,9.7,-0.63,9.720437233
30/09/2019 14:00,5.42528,0.01904,5.42531341,0.06528,0.01904,0.068,5.36,0,5.36,4.9996,0.8928,5.078689989,0.0096,0.0028,0.01,4.99,0.89,5.06874738,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,8.24,-0.69,8.268839096,0,0,0,8.24,-0.69,8.268839096
30/09/2019 14:30,4.89208,0.04144,4.892255513,0.14208,0.04144,0.148,4.75,0,4.75,4.91288,0.00084,4.912880072,0.00288,0.00084,0.003,4.91,0,4.91,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,4.89,-0.69,4.93844105,0,0,0,4.89,-0.69,4.93844105
30/09/2019 15:00,4.89304,0.04172,4.893217857,0.14304,0.04172,0.149,4.75,0,4.75,4.94,0,4.94,0,0,0,4.94,0,4.94,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,4.99,-0.62,5.028369517,0,0,0,4.99,-0.62,5.028369517
30/09/2019 15:30,4.834,0.042,4.834182454,0.144,0.042,0.15,4.69,0,4.69,4.91,0,4.91,0,0,0,4.91,0,4.91,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,4.9,-0.58,4.93420713,0,0,0,4.9,-0.58,4.93420713
30/09/2019 16:00,4.93208,0.04144,4.932254089,0.14208,0.04144,0.148,4.79,0,4.79,5.07,0,5.07,0,0,0,5.07,0,5.07,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,4.95,-0.58,4.983863963,0,0,0,4.95,-0.58,4.983863963
30/09/2019 16:30,5.06304,0.04172,5.063211886,0.14304,0.04172,0.149,4.92,0,4.92,5.32,0,5.32,0,0,0,5.32,0,5.32,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,4.95,-0.5,4.975188439,0,0,0,4.95,-0.5,4.975188439
30/09/2019 17:00,5.22208,0.04144,5.222244422,0.14208,0.04144,0.148,5.08,0,5.08,5.55,0,5.55,0,0,0,5.55,0,5.55,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,5.03,-0.47,5.05191053,0,0,0,5.03,-0.47,5.05191053
30/09/2019 17:30,5.31112,0.04116,5.311279488,0.14112,0.04116,0.147,5.17,0,5.17,5.93056,0.33308,5.939906077,0.01056,0.00308,0.011,5.92,0.33,5.929190501,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,5.03,-0.47,5.05191053,0,0,0,5.03,-0.47,5.05191053
30/09/2019 18:00,5.31112,0.04116,5.311279488,0.14112,0.04116,0.147,5.17,0,5.17,5.994,0.337,6.003466082,0.024,0.007,0.025,5.97,0.33,5.979113647,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,4.73,-0.35,4.742931583,0,0,0,4.73,-0.35,4.742931583
30/09/2019 18:30,5.23304,0.04172,5.233206302,0.14304,0.04172,0.149,5.09,0,5.09,5.91208,0.25644,5.917639006,0.02208,0.00644,0.023,5.89,0.25,5.895303215,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,4.49,-0.32,4.501388675,0,0,0,4.49,-0.32,4.501388675
30/09/2019 19:00,5.23304,0.04172,5.233206302,0.14304,0.04172,0.149,5.09,0,5.09,5.78608,0.26344,5.792074102,0.04608,0.01344,0.048,5.74,0.25,5.745441671,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,4.53,-0.32,4.541288363,0,0,0,4.53,-0.32,4.541288363
30/09/2019 19:30,5.15592,0.04256,5.156095655,0.14592,0.04256,0.152,5.01,0,5.01,5.7584,0.3012,5.766271933,0.0384,0.0112,0.04,5.72,0.29,5.727346681,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,4.57,-0.35,4.58338303,0,0,0,4.57,-0.35,4.58338303
30/09/2019 20:00,4.96496,0.04228,4.965140018,0.14496,0.04228,0.151,4.82,0,4.82,5.45264,0.27952,5.45979985,0.03264,0.00952,0.034,5.42,0.27,5.426720925,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,4.41,-0.35,4.423867087,0,0,0,4.41,-0.35,4.423867087
30/09/2019 20:30,4.59208,0.04144,4.592266978,0.14208,0.04144,0.148,4.45,0,4.45,4.94416,0.28288,4.952245874,0.04416,0.01288,0.046,4.9,0.27,4.907433138,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0,0,0,4.26,-0.32,4.272001873,0,0,0,4.26,-0.32,4.272001873
30/09/2019 21:00,4.38632,0.03976,4.386500199,0.13632,0.03976,0.142,4.25,0,4.25,4.69016,0.00588,4.690163686,0.02016,0.00588,0.021,4.67,0,4.67,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,4.14,-0.36,4.155622697,0,0,0,4.14,-0.36,4.155622697
30/09/2019 21:30,4.11728,0.04004,4.117474687,0.13728,0.04004,0.143,3.98,0,3.98,4.46688,0.00784,4.46688688,0.02688,0.00784,0.028,4.44,0,4.44,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,3.86,-0.31,3.872428179,0,0,0,3.86,-0.31,3.872428179
30/09/2019 22:00,3.80824,0.04032,3.808453439,0.13824,0.04032,0.144,3.67,0,3.67,4.06192,0.00056,4.061920039,0.00192,0.00056,0.002,4.06,0,4.06,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,3.77,-0.32,3.783556528,0,0,0,3.77,-0.32,3.783556528
30/09/2019 22:30,3.50632,0.03976,3.506545422,0.13632,0.03976,0.142,3.37,0,3.37,3.71,0,3.71,0,0,0,3.71,0,3.71,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.57,-0.32,3.584313044,0,0,0,3.57,-0.32,3.584313044
30/09/2019 23:00,3.22728,0.04004,3.227528373,0.13728,0.04004,0.143,3.09,0,3.09,3.41,0,3.41,0,0,0,3.41,0,3.41,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.45,-0.32,3.464808797,0,0,0,3.45,-0.32,3.464808797
30/09/2019 23:30,2.99016,0.04088,2.990439433,0.14016,0.04088,0.146,2.85,0,2.85,3.16,0,3.16,0,0,0,3.16,0,3.16,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,3.21,-0.27,3.221335127,0,0,0,3.21,-0.27,3.221335127
01/10/2019 00:00,2.80016,0.04088,2.800458391,0.14016,0.04088,0.146,2.66,0,2.66,2.9,0,2.9,0,0,0,2.9,0,2.9,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,3.03,-0.27,3.042005917,0,0,0,3.03,-0.27,3.042005917
01/10/2019 00:30,2.66016,0.04088,2.660474093,0.14016,0.04088,0.146,2.52,0,2.52,2.77,0,2.77,0,0,0,2.77,0,2.77,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,2.98,-0.27,2.992206544,0,0,0,2.98,-0.27,2.992206544
01/10/2019 01:00,2.58112,0.04116,2.581448159,0.14112,0.04116,0.147,2.44,0,2.44,2.68672,0.00196,2.686720715,0.00672,0.00196,0.007,2.68,0,2.68,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,2.92,-0.27,2.932456308,0,0,0,2.92,-0.27,2.932456308
01/10/2019 01:30,2.54016,0.04088,2.540488929,0.14016,0.04088,0.146,2.4,0,2.4,2.68864,0.00252,2.688641181,0.00864,0.00252,0.009,2.68,0,2.68,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,2.92,-0.25,2.930682514,0,0,0,2.92,-0.25,2.930682514
01/10/2019 02:00,2.64112,0.04116,2.641440705,0.14112,0.04116,0.147,2.5,0,2.5,2.92096,0.00028,2.920960013,0.00096,0.00028,0.001,2.92,0,2.92,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,2.95,-0.27,2.962330164,0,0,0,2.95,-0.27,2.962330164
01/10/2019 02:30,2.60208,0.04144,2.60240996,0.14208,0.04144,0.148,2.46,0,2.46,2.94,0,2.94,0,0,0,2.94,0,2.94,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,2.97,-0.27,2.982247475,0,0,0,2.97,-0.27,2.982247475
01/10/2019 03:00,2.60304,0.04172,2.60337431,0.14304,0.04172,0.149,2.46,0,2.46,2.88,0,2.88,0,0,0,2.88,0,2.88,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,2.97,-0.27,2.982247475,0,0,0,2.97,-0.27,2.982247475
01/10/2019 03:30,2.54496,0.04228,2.545311179,0.14496,0.04228,0.151,2.4,0,2.4,2.88,0,2.88,0,0,0,2.88,0,2.88,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,2.88,-0.27,2.892628562,0,0,0,2.88,-0.27,2.892628562
01/10/2019 04:00,2.494,0.042,2.494353624,0.144,0.042,0.15,2.35,0,2.35,2.85,0,2.85,0,0,0,2.85,0,2.85,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,2.81,-0.25,2.821099077,0,0,0,2.81,-0.25,2.821099077
01/10/2019 04:30,2.63112,0.04116,2.631441924,0.14112,0.04116,0.147,2.49,0,2.49,2.73,0,2.73,0,0,0,2.73,0,2.73,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,2.84,-0.25,2.850982287,0,0,0,2.84,-0.25,2.850982287
01/10/2019 05:00,2.61112,0.04116,2.61144439,0.14112,0.04116,0.147,2.47,0,2.47,2.7,0,2.7,0,0,0,2.7,0,2.7,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,2.96,-0.3,2.975163861,0,0,0,2.96,-0.3,2.975163861
01/10/2019 05:30,2.67824,0.04032,2.678543485,0.13824,0.04032,0.144,2.54,0,2.54,2.82,0,2.82,0,0,0,2.82,0,2.82,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.09,-0.3,3.10452895,0,0,0,3.09,-0.3,3.10452895
01/10/2019 06:00,2.94112,0.04116,2.941407996,0.14112,0.04116,0.147,2.8,0,2.8,3.07,0,3.07,0,0,0,3.07,0,3.07,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,3.37,-0.3,3.383326765,0,0,0,3.37,-0.3,3.383326765
01/10/2019 06:30,3.48824,0.04032,3.488473018,0.13824,0.04032,0.144,3.35,0,3.35,3.48,0,3.48,0,0,0,3.48,0,3.48,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,3.53,-0.27,3.540310721,0,0,0,3.53,-0.27,3.540310721
01/10/2019 07:00,3.9392,0.0406,3.93940922,0.1392,0.0406,0.145,3.8,0,3.8,4,0,4,0,0,0,4,0,4,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,4.04,-0.39,4.058780605,0,0,0,4.04,-0.39,4.058780605
01/10/2019 07:30,4.37112,0.04116,4.371313784,0.14112,0.04116,0.147,4.23,0,4.23,4.5,0,4.5,0,0,0,4.5,0,4.5,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,4.18,-0.34,4.193804955,0,0,0,4.18,-0.34,4.193804955
01/10/2019 08:00,4.354,0.042,4.354202568,0.144,0.042,0.15,4.21,0,4.21,4.92,0,4.92,0,0,0,4.92,0,4.92,0,0,0,0,0,0,0,0,0,4.71,-0.4,4.726954622,0,0,0,4.71,-0.4,4.726954622
01/10/2019 08:30,4.15784,0.04312,4.158063588,0.14784,0.04312,0.154,4.01,0,4.01,5,0,5,0,0,0,5,0,5,0,0,0,0,0,0,0,0,0,4.98,-0.58,5.013661337,0,0,0,4.98,-0.58,5.013661337
01/10/2019 09:00,4.21784,0.04312,4.218060407,0.14784,0.04312,0.154,4.07,0,4.07,5.06,0,5.06,0,0,0,5.06,0,5.06,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5,-0.6,5.035871325,0,0,0,5,-0.6,5.035871325
01/10/2019 09:30,4.37688,0.04284,4.37708965,0.14688,0.04284,0.153,4.23,0,4.23,5.17,0,5.17,0,0,0,5.17,0,5.17,0,0,0,0,0,0,0,0,0,5.15,-0.6,5.184833652,0,0,0,5.15,-0.6,5.184833652
01/10/2019 10:00,4.40688,0.04284,4.407088222,0.14688,0.04284,0.153,4.26,0,4.26,5.3,0,5.3,0,0,0,5.3,0,5.3,0,0,0,0,0,0,0,0,0,5.31,-0.63,5.34724228,0,0,0,5.31,-0.63,5.34724228
01/10/2019 10:30,4.50688,0.04284,4.507083603,0.14688,0.04284,0.153,4.36,0,4.36,5.27096,0.00028,5.270960007,0.00096,0.00028,0.001,5.27,0,5.27,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,5.35,-0.68,5.393041813,0,0,0,5.35,-0.68,5.393041813
01/10/2019 11:00,4.54688,0.04284,4.547081811,0.14688,0.04284,0.153,4.4,0,4.4,5.4244,0.2242,5.429031313,0.0144,0.0042,0.015,5.41,0.22,5.41447135,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,5.35,-0.63,5.386965751,0,0,0,5.35,-0.63,5.386965751
01/10/2019 11:30,4.57784,0.04312,4.578043075,0.14784,0.04312,0.154,4.43,0,4.43,5.51592,0.43756,5.533247889,0.02592,0.00756,0.027,5.49,0.43,5.506813961,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,5.42,-0.63,5.456491547,0,0,0,5.42,-0.63,5.456491547
01/10/2019 12:00,4.57784,0.04312,4.578043075,0.14784,0.04312,0.154,4.43,0,4.43,5.4936,0.4798,5.51451258,0.0336,0.0098,0.035,5.46,0.47,5.480191602,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,5.57,-0.75,5.620266898,0,0,0,5.57,-0.75,5.620266898
01/10/2019 12:30,4.51784,0.04312,4.518045772,0.14784,0.04312,0.154,4.37,0,4.37,5.55976,0.42868,5.576261992,0.02976,0.00868,0.031,5.53,0.42,5.545926433,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,5.61,-0.75,5.65991166,0,0,0,5.61,-0.75,5.65991166
01/10/2019 13:00,4.49784,0.04312,4.498046687,0.14784,0.04312,0.154,4.35,0,4.35,5.46936,0.36148,5.481292421,0.03936,0.01148,0.041,5.43,0.35,5.441268235,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.47,-0.72,5.517182252,0,0,0,5.47,-0.72,5.517182252
01/10/2019 13:30,4.39976,0.04368,4.399976818,0.14976,0.04368,0.156,4.25,0,4.25,5.24448,0.33464,5.255145517,0.08448,0.02464,0.088,5.16,0.31,5.169303628,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,5.23,-0.56,5.259895436,0,0,0,5.23,-0.56,5.259895436
01/10/2019 14:00,4.39784,0.04312,4.398051387,0.14784,0.04312,0.154,4.25,0,4.25,5.13232,0.40276,5.148099086,0.11232,0.03276,0.117,5.02,0.37,5.03361699,0.43008,0.12544,0.448,0.43008,0.12544,0.448,0,0,0,5.27,-0.65,5.309934086,0,0,0,5.27,-0.65,5.309934086
01/10/2019 14:30,4.434,0.042,4.434198913,0.144,0.042,0.15,4.29,0,4.29,5.08784,0.41312,5.104584606,0.14784,0.04312,0.154,4.94,0.37,4.953836897,0.4464,0.1302,0.465,0.4464,0.1302,0.465,0,0,0,5.27,-0.61,5.305186142,0,0,0,5.27,-0.61,5.305186142
01/10/2019 15:00,4.344,0.042,4.344203034,0.144,0.042,0.15,4.2,0,4.2,5.02032,0.45676,5.041055703,0.16032,0.04676,0.167,4.86,0.41,4.877263577,0.4512,0.1316,0.47,0.4512,0.1316,0.47,0,0,0,5.332,-0.554,5.360703312,0.192,0.056,0.2,5.14,-0.61,5.176069938
01/10/2019 15:30,4.29592,0.04256,4.296130817,0.14592,0.04256,0.152,4.15,0,4.15,5.01832,0.30076,5.027324557,0.20832,0.06076,0.217,4.81,0.24,4.815983804,0.46656,0.13608,0.486,0.46656,0.13608,0.486,0,0,0,5.1,-0.66,5.142528561,0,0,0,5.1,-0.66,5.142528561
01/10/2019 16:00,4.41496,0.04228,4.415162443,0.14496,0.04228,0.151,4.27,0,4.27,5.21936,0.39648,5.23439731,0.15936,0.04648,0.166,5.06,0.35,5.072090299,0.45888,0.13384,0.478,0.45888,0.13384,0.478,0,0,0,5.19,-0.64,5.229311618,0,0,0,5.19,-0.64,5.229311618
01/10/2019 16:30,4.58496,0.04228,4.585154937,0.14496,0.04228,0.151,4.44,0,4.44,5.41032,0.39676,5.424848477,0.16032,0.04676,0.167,5.25,0.35,5.261653732,0.47232,0.13776,0.492,0.47232,0.13776,0.492,0,0,0,5.21,-0.53,5.236888389,0,0,0,5.21,-0.53,5.236888389
01/10/2019 17:00,4.68496,0.04228,4.685150777,0.14496,0.04228,0.151,4.54,0,4.54,5.72,0.385,5.732942089,0.12,0.035,0.125,5.6,0.35,5.61092684,0.43968,0.12824,0.458,0.43968,0.12824,0.458,0,0,0,5.19,-0.51,5.214997603,0,0,0,5.19,-0.51,5.214997603
01/10/2019 17:30,4.73592,0.04256,4.736111232,0.14592,0.04256,0.152,4.59,0,4.59,5.93088,0.36484,5.942091029,0.05088,0.01484,0.053,5.88,0.35,5.890407456,0.38208,0.11144,0.398,0.38208,0.11144,0.398,0,0,0,5.11,-0.47,5.131568961,0,0,0,5.11,-0.47,5.131568961
01/10/2019 18:00,5.104,0.042,5.104172803,0.144,0.042,0.15,4.96,0,4.96,5.85736,0.31548,5.865849794,0.08736,0.02548,0.091,5.77,0.29,5.777283098,0.33408,0.09744,0.348,0.33408,0.09744,0.348,0,0,0,4.64,-0.37,4.654728778,0,0,0,4.64,-0.37,4.654728778
01/10/2019 18:30,5.20592,0.04256,5.206093968,0.14592,0.04256,0.152,5.06,0,5.06,5.84584,0.29212,5.853134152,0.07584,0.02212,0.079,5.77,0.27,5.776313703,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,4.42,-0.32,4.431568571,0,0,0,4.42,-0.32,4.431568571
01/10/2019 19:00,5.33496,0.04228,5.335127534,0.14496,0.04228,0.151,5.19,0,5.19,5.94088,0.28484,5.947704515,0.05088,0.01484,0.053,5.89,0.27,5.896185207,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,4.51,-0.32,4.521338297,0,0,0,4.51,-0.32,4.521338297
01/10/2019 19:30,5.28592,0.04256,5.286091335,0.14592,0.04256,0.152,5.14,0,5.14,5.82344,0.22392,5.82774344,0.01344,0.00392,0.014,5.81,0.22,5.81416374,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,4.62,-0.35,4.633238608,0,0,0,4.62,-0.35,4.633238608
01/10/2019 20:00,5.05112,0.04116,5.051287697,0.14112,0.04116,0.147,4.91,0,4.91,5.54728,0.31504,5.556218642,0.01728,0.00504,0.018,5.53,0.31,5.538682154,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,4.42,-0.31,4.430857705,0,0,0,4.42,-0.31,4.430857705
01/10/2019 20:30,4.7892,0.0406,4.789372088,0.1392,0.0406,0.145,4.65,0,4.65,5.21648,0.35064,5.228251333,0.03648,0.01064,0.038,5.18,0.34,5.191146309,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,4.28,-0.29,4.289813516,0,0,0,4.28,-0.29,4.289813516
01/10/2019 21:00,4.43824,0.04032,4.438423143,0.13824,0.04032,0.144,4.3,0,4.3,4.83592,0.28756,4.844462096,0.02592,0.00756,0.027,4.81,0.28,4.818142796,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.12,-0.29,4.1301937,0,0,0,4.12,-0.29,4.1301937
01/10/2019 21:30,4.16824,0.04032,4.168435006,0.13824,0.04032,0.144,4.03,0,4.03,4.50192,0.00056,4.501920035,0.00192,0.00056,0.002,4.5,0,4.5,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,3.92,-0.29,3.930712404,0,0,0,3.92,-0.29,3.930712404
01/10/2019 22:00,3.8792,0.0406,3.879412456,0.1392,0.0406,0.145,3.74,0,3.74,4.1648,0.0014,4.164800235,0.0048,0.0014,0.005,4.16,0,4.16,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,3.8,-0.29,3.811049724,0,0,0,3.8,-0.29,3.811049724
01/10/2019 22:30,3.60016,0.04088,3.60039209,0.14016,0.04088,0.146,3.46,0,3.46,3.94192,0.00056,3.94192004,0.00192,0.00056,0.002,3.94,0,3.94,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,3.63,-0.29,3.641565597,0,0,0,3.63,-0.29,3.641565597
01/10/2019 23:00,3.31208,0.04144,3.312339234,0.14208,0.04144,0.148,3.17,0,3.17,3.59192,0.00056,3.591920044,0.00192,0.00056,0.002,3.59,0,3.59,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,3.34,-0.29,3.352566181,0,0,0,3.34,-0.29,3.352566181
01/10/2019 23:30,3.074,0.042,3.074286909,0.144,0.042,0.15,2.93,0,2.93,3.35,0,3.35,0,0,0,3.35,0,3.35,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,3.17,-0.25,3.179842763,0,0,0,3.17,-0.25,3.179842763
02/10/2019 00:00,2.88592,0.04256,2.886233809,0.14592,0.04256,0.152,2.74,0,2.74,3.08,0,3.08,0,0,0,3.08,0,3.08,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3.1,-0.25,3.110064308,0,0,0,3.1,-0.25,3.110064308
02/10/2019 00:30,2.70592,0.04256,2.706254681,0.14592,0.04256,0.152,2.56,0,2.56,2.96,0,2.96,0,0,0,2.96,0,2.96,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,2.98,-0.27,2.992206544,0,0,0,2.98,-0.27,2.992206544
02/10/2019 01:00,2.64688,0.04284,2.647226662,0.14688,0.04284,0.153,2.5,0,2.5,2.8548,0.0014,2.854800343,0.0048,0.0014,0.005,2.85,0,2.85,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,2.94,-0.27,2.952371928,0,0,0,2.94,-0.27,2.952371928
