Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
02/10/2019 01:30,2.64688,0.04284,2.647226662,0.14688,0.04284,0.153,2.5,0,2.5,2.92728,0.00504,2.927284339,0.01728,0.00504,0.018,2.91,0,2.91,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,2.94,-0.23,2.948982876,0,0,0,2.94,-0.23,2.948982876
02/10/2019 02:00,2.74688,0.04284,2.747214043,0.14688,0.04284,0.153,2.6,0,2.6,3.18672,0.00196,3.186720603,0.00672,0.00196,0.007,3.18,0,3.18,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,2.97,-0.23,2.978892412,0,0,0,2.97,-0.23,2.978892412
02/10/2019 02:30,2.74688,0.04284,2.747214043,0.14688,0.04284,0.153,2.6,0,2.6,3.21,0,3.21,0,0,0,3.21,0,3.21,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,2.97,-0.23,2.978892412,0,0,0,2.97,-0.23,2.978892412
02/10/2019 03:00,2.71688,0.04284,2.717217731,0.14688,0.04284,0.153,2.57,0,2.57,3.21,0,3.21,0,0,0,3.21,0,3.21,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,2.97,-0.23,2.978892412,0,0,0,2.97,-0.23,2.978892412
02/10/2019 03:30,2.65688,0.04284,2.657225357,0.14688,0.04284,0.153,2.51,0,2.51,3.16096,0.00028,3.160960012,0.00096,0.00028,0.001,3.16,0,3.16,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,2.97,-0.23,2.978892412,0,0,0,2.97,-0.23,2.978892412
02/10/2019 04:00,2.65688,0.04284,2.657225357,0.14688,0.04284,0.153,2.51,0,2.51,3.12,0,3.12,0,0,0,3.12,0,3.12,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,2.91,-0.23,2.919075196,0,0,0,2.91,-0.23,2.919075196
02/10/2019 04:30,2.74688,0.04284,2.747214043,0.14688,0.04284,0.153,2.6,0,2.6,3.12,0,3.12,0,0,0,3.12,0,3.12,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,2.88,-0.25,2.890830331,0,0,0,2.88,-0.25,2.890830331
02/10/2019 05:00,2.74688,0.04284,2.747214043,0.14688,0.04284,0.153,2.6,0,2.6,3.16,0,3.16,0,0,0,3.16,0,3.16,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,2.94,-0.23,2.948982876,0,0,0,2.94,-0.23,2.948982876
02/10/2019 05:30,2.814,0.042,2.814313415,0.144,0.042,0.15,2.67,0,2.67,3.22,0,3.22,0,0,0,3.22,0,3.22,0,0,0,0,0,0,0,0,0,3.05,-0.23,3.058659837,0,0,0,3.05,-0.23,3.058659837
02/10/2019 06:00,3.06112,0.04116,3.061396707,0.14112,0.04116,0.147,2.92,0,2.92,3.46,0,3.46,0,0,0,3.46,0,3.46,0,0,0,0,0,0,0,0,0,3.33,-0.23,3.337933492,0,0,0,3.33,-0.23,3.337933492
02/10/2019 06:30,3.60016,0.04088,3.60039209,0.14016,0.04088,0.146,3.46,0,3.46,3.91,0,3.91,0,0,0,3.91,0,3.91,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.6,-0.27,3.610110802,0,0,0,3.6,-0.27,3.610110802
02/10/2019 07:00,4.02208,0.04144,4.022293475,0.14208,0.04144,0.148,3.88,0,3.88,4.32,0,4.32,0,0,0,4.32,0,4.32,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.02,-0.27,4.029056962,0,0,0,4.02,-0.27,4.029056962
02/10/2019 07:30,4.63112,0.04116,4.631302905,0.14112,0.04116,0.147,4.49,0,4.49,4.97,0,4.97,0,0,0,4.97,0,4.97,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,4.25,-0.27,4.258567834,0,0,0,4.25,-0.27,4.258567834
02/10/2019 08:00,5.00016,0.04088,5.000327109,0.14016,0.04088,0.146,4.86,0,4.86,5.29,0,5.29,0,0,0,5.29,0,5.29,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,4.46,-0.3,4.470078299,0,0,0,4.46,-0.3,4.470078299
02/10/2019 08:30,5.17208,0.04144,5.172246011,0.14208,0.04144,0.148,5.03,0,5.03,5.57,0,5.57,0,0,0,5.57,0,5.57,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,4.89,-0.41,4.907158037,0,0,0,4.89,-0.41,4.907158037
02/10/2019 09:00,5.11208,0.04144,5.11224796,0.14208,0.04144,0.148,4.97,0,4.97,5.54096,0.22028,5.54533687,0.00096,0.00028,0.001,5.54,0.22,5.54436651,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,5.14,-0.54,5.168287918,0,0,0,5.14,-0.54,5.168287918
02/10/2019 09:30,5.27112,0.04116,5.271280698,0.14112,0.04116,0.147,5.13,0,5.13,5.58192,0.00056,5.581920028,0.00192,0.00056,0.002,5.58,0,5.58,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,5.21,-0.52,5.235885789,0,0,0,5.21,-0.52,5.235885789
02/10/2019 10:00,5.36208,0.04144,5.362240129,0.14208,0.04144,0.148,5.22,0,5.22,5.61672,0.00196,5.616720342,0.00672,0.00196,0.007,5.61,0,5.61,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,5.21,-0.54,5.237909888,0,0,0,5.21,-0.54,5.237909888
02/10/2019 10:30,5.36208,0.04144,5.362240129,0.14208,0.04144,0.148,5.22,0,5.22,5.64768,0.00224,5.647680444,0.00768,0.00224,0.008,5.64,0,5.64,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,5.3,-0.58,5.331641398,0,0,0,5.3,-0.58,5.331641398
02/10/2019 11:00,5.23208,0.04144,5.232244107,0.14208,0.04144,0.148,5.09,0,5.09,5.40728,0.00504,5.407282349,0.01728,0.00504,0.018,5.39,0,5.39,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,5.1,-0.58,5.132874438,0,0,0,5.1,-0.58,5.132874438
02/10/2019 11:30,5.28112,0.04116,5.281280394,0.14112,0.04116,0.147,5.14,0,5.14,5.25112,0.22616,5.255987976,0.02112,0.00616,0.022,5.23,0.22,5.234625106,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,5.56672,-0.34304,5.577279624,0.60672,0.17696,0.632,4.96,-0.52,4.987183574
02/10/2019 12:00,5.28208,0.04144,5.282242554,0.14208,0.04144,0.148,5.14,0,5.14,5.25784,0.22812,5.262786353,0.02784,0.00812,0.029,5.23,0.22,5.234625106,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,6.5812,-0.1084,6.582092676,1.6512,0.4816,1.72,4.93,-0.59,4.965178748
02/10/2019 12:30,5.28208,0.04144,5.282242554,0.14208,0.04144,0.148,5.14,0,5.14,5.22608,0.33344,5.236706446,0.04608,0.01344,0.048,5.18,0.32,5.189874758,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,7.94552,0.29536,7.951007835,3.03552,0.88536,3.162,4.91,-0.59,4.945321021
02/10/2019 13:00,5.15304,0.04172,5.153208884,0.14304,0.04172,0.149,5.01,0,5.01,5.07088,0.37484,5.084715233,0.05088,0.01484,0.053,5.02,0.36,5.032891813,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,8.62768,0.40224,8.637051534,3.60768,1.05224,3.758,5.02,-0.65,5.061906755
02/10/2019 13:30,5.03496,0.04228,5.035137516,0.14496,0.04228,0.151,4.89,0,4.89,4.8976,0.3468,4.909863135,0.0576,0.0168,0.06,4.84,0.33,4.851236956,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,10.3476,1.0318,10.39891518,5.4576,1.5918,5.685,4.89,-0.56,4.921960991
02/10/2019 14:00,4.98112,0.04116,4.981290054,0.14112,0.04116,0.147,4.84,0,4.84,4.90912,0.35016,4.921592344,0.06912,0.02016,0.072,4.84,0.33,4.851236956,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,8.54768,0.52724,8.563925233,3.72768,1.08724,3.883,4.82,-0.56,4.852422076
02/10/2019 14:30,4.91208,0.04144,4.912254798,0.14208,0.04144,0.148,4.77,0,4.77,4.80224,0.34232,4.814425407,0.04224,0.01232,0.044,4.76,0.33,4.771425364,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,5.77392,-0.22844,5.778437245,1.03392,0.30156,1.077,4.74,-0.53,4.769538762
02/10/2019 15:00,4.84208,0.04144,4.842257325,0.14208,0.04144,0.148,4.7,0,4.7,4.78032,0.31176,4.7904753,0.04032,0.01176,0.042,4.74,0.3,4.749484183,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,4.66,-0.53,4.690042644,0,0,0,4.66,-0.53,4.690042644
02/10/2019 15:30,4.77304,0.04172,4.773222329,0.14304,0.04172,0.149,4.63,0,4.63,4.68648,0.38064,4.701912547,0.03648,0.01064,0.038,4.65,0.37,4.664697203,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,4.66,-0.57,4.694731089,0,0,0,4.66,-0.57,4.694731089
02/10/2019 16:00,4.87304,0.04172,4.873218587,0.14304,0.04172,0.149,4.73,0,4.73,4.81976,0.00868,4.819767816,0.02976,0.00868,0.031,4.79,0,4.79,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,4.72,-0.57,4.754292797,0,0,0,4.72,-0.57,4.754292797
02/10/2019 16:30,5.104,0.042,5.104172803,0.144,0.042,0.15,4.96,0,4.96,5.0988,0.0084,5.098806919,0.0288,0.0084,0.03,5.07,0,5.07,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,4.89,-0.52,4.917570538,0,0,0,4.89,-0.52,4.917570538
02/10/2019 17:00,5.20304,0.04172,5.203207261,0.14304,0.04172,0.149,5.06,0,5.06,5.28824,0.00532,5.288242676,0.01824,0.00532,0.019,5.27,0,5.27,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,4.97,-0.52,4.997129176,0,0,0,4.97,-0.52,4.997129176
02/10/2019 17:30,5.23304,0.04172,5.233206302,0.14304,0.04172,0.149,5.09,0,5.09,5.42864,0.00252,5.428640585,0.00864,0.00252,0.009,5.42,0,5.42,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,4.69,-0.39,4.706187417,0,0,0,4.69,-0.39,4.706187417
02/10/2019 18:00,5.14208,0.04144,5.14224698,0.14208,0.04144,0.148,5,0,5,5.40384,0.00112,5.403840116,0.00384,0.00112,0.004,5.4,0,5.4,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,4.66,-0.39,4.676291266,0,0,0,4.66,-0.39,4.676291266
02/10/2019 18:30,5.08208,0.04144,5.082248951,0.14208,0.04144,0.148,4.94,0,4.94,5.3248,0.0014,5.324800184,0.0048,0.0014,0.005,5.32,0,5.32,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,4.57,-0.37,4.584953653,0,0,0,4.57,-0.37,4.584953653
02/10/2019 19:00,5.10016,0.04088,5.100323833,0.14016,0.04088,0.146,4.96,0,4.96,5.51096,0.00028,5.510960007,0.00096,0.00028,0.001,5.51,0,5.51,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,4.52,-0.3,4.529944812,0,0,0,4.52,-0.3,4.529944812
02/10/2019 19:30,5.21824,0.04032,5.218395769,0.13824,0.04032,0.144,5.08,0,5.08,5.73,0,5.73,0,0,0,5.73,0,5.73,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,4.69,-0.3,4.699585088,0,0,0,4.69,-0.3,4.699585088
02/10/2019 20:00,5.13824,0.04032,5.138398194,0.13824,0.04032,0.144,5,0,5,5.51,0,5.51,0,0,0,5.51,0,5.51,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,4.59,-0.28,4.598532375,0,0,0,4.59,-0.28,4.598532375
02/10/2019 20:30,4.8892,0.0406,4.889368569,0.1392,0.0406,0.145,4.75,0,4.75,5.23,0,5.23,0,0,0,5.23,0,5.23,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,4.42,-0.28,4.428859898,0,0,0,4.42,-0.28,4.428859898
02/10/2019 21:00,4.5792,0.0406,4.57937998,0.1392,0.0406,0.145,4.44,0,4.44,4.86,0,4.86,0,0,0,4.86,0,4.86,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,4.36,-0.28,4.368981575,0,0,0,4.36,-0.28,4.368981575
02/10/2019 21:30,4.24728,0.04004,4.247468729,0.13728,0.04004,0.143,4.11,0,4.11,4.59,0,4.59,0,0,0,4.59,0,4.59,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,4.17,-0.26,4.178097653,0,0,0,4.17,-0.26,4.178097653
02/10/2019 22:00,3.99824,0.04032,3.998443297,0.13824,0.04032,0.144,3.86,0,3.86,4.21,0,4.21,0,0,0,4.21,0,4.21,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.91,-0.24,3.917358804,0,0,0,3.91,-0.24,3.917358804
02/10/2019 22:30,3.75016,0.04088,3.750382807,0.14016,0.04088,0.146,3.61,0,3.61,3.99,0,3.99,0,0,0,3.99,0,3.99,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,3.62,-0.24,3.627947078,0,0,0,3.62,-0.24,3.627947078
02/10/2019 23:00,3.40112,0.04116,3.401369048,0.14112,0.04116,0.147,3.26,0,3.26,3.76,0,3.76,0,0,0,3.76,0,3.76,0,0,0,0,0,0,0,0,0,3.52,-0.3,3.53276096,0,0,0,3.52,-0.3,3.53276096
02/10/2019 23:30,3.14208,0.04144,3.142353258,0.14208,0.04144,0.148,3,0,3,3.42,0,3.42,0,0,0,3.42,0,3.42,0,0,0,0,0,0,0,0,0,3.34,-0.24,3.348611653,0,0,0,3.34,-0.24,3.348611653
03/10/2019 00:00,2.97304,0.04172,2.973332709,0.14304,0.04172,0.149,2.83,0,2.83,3.17,0,3.17,0,0,0,3.17,0,3.17,0,0,0,0,0,0,0,0,0,3.11,-0.24,3.119246704,0,0,0,3.11,-0.24,3.119246704
03/10/2019 00:30,2.79304,0.04172,2.793351571,0.14304,0.04172,0.149,2.65,0,2.65,3.02,0,3.02,0,0,0,3.02,0,3.02,0,0,0,0,0,0,0,0,0,3,-0.24,3.009584689,0,0,0,3,-0.24,3.009584689
03/10/2019 01:00,2.70304,0.04172,2.703361944,0.14304,0.04172,0.149,2.56,0,2.56,2.96,0,2.96,0,0,0,2.96,0,2.96,0,0,0,0,0,0,0,0,0,2.95,-0.24,2.959746611,0,0,0,2.95,-0.24,2.959746611
03/10/2019 01:30,2.684,0.042,2.684328594,0.144,0.042,0.15,2.54,0,2.54,3.01,0,3.01,0,0,0,3.01,0,3.01,0,0,0,0,0,0,0,0,0,3.01,-0.24,3.019552947,0,0,0,3.01,-0.24,3.019552947
03/10/2019 02:00,2.81304,0.04172,2.813349356,0.14304,0.04172,0.149,2.67,0,2.67,3.28,0,3.28,0,0,0,3.28,0,3.28,0,0,0,0,0,0,0,0,0,3.07,-0.26,3.080990101,0,0,0,3.07,-0.26,3.080990101
03/10/2019 02:30,2.814,0.042,2.814313415,0.144,0.042,0.15,2.67,0,2.67,3.33,0,3.33,0,0,0,3.33,0,3.33,0,0,0,0,0,0,0,0,0,2.99,-0.24,2.999616642,0,0,0,2.99,-0.24,2.999616642
03/10/2019 03:00,2.81496,0.04228,2.8152775,0.14496,0.04228,0.151,2.67,0,2.67,3.25,0,3.25,0,0,0,3.25,0,3.25,0,0,0,0,0,0,0,0,0,2.96,-0.24,2.969713791,0,0,0,2.96,-0.24,2.969713791
03/10/2019 03:30,2.734,0.042,2.734322585,0.144,0.042,0.15,2.59,0,2.59,3.22,0,3.22,0,0,0,3.22,0,3.22,0,0,0,0,0,0,0,0,0,2.96,-0.24,2.969713791,0,0,0,2.96,-0.24,2.969713791
03/10/2019 04:00,2.764,0.042,2.764319084,0.144,0.042,0.15,2.62,0,2.62,3.19,0,3.19,0,0,0,3.19,0,3.19,0,0,0,0,0,0,0,0,0,2.9,-0.24,2.909914088,0,0,0,2.9,-0.24,2.909914088
03/10/2019 04:30,2.814,0.042,2.814313415,0.144,0.042,0.15,2.67,0,2.67,3.19,0,3.19,0,0,0,3.19,0,3.19,0,0,0,0,0,0,0,0,0,2.92,-0.22,2.928275943,0,0,0,2.92,-0.22,2.928275943
03/10/2019 05:00,2.834,0.042,2.834311204,0.144,0.042,0.15,2.69,0,2.69,3.19,0,3.19,0,0,0,3.19,0,3.19,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.97,0,2.97,0,0,0,2.97,0,2.97
03/10/2019 05:30,2.87304,0.04172,2.873342896,0.14304,0.04172,0.149,2.73,0,2.73,3.29,0,3.29,0,0,0,3.29,0,3.29,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.08,-0.24,3.089336498,0,0,0,3.08,-0.24,3.089336498
03/10/2019 06:00,3.10304,0.04172,3.103320448,0.14304,0.04172,0.149,2.96,0,2.96,3.47,0,3.47,0,0,0,3.47,0,3.47,0,0,0,0,0,0,0,0,0,3.34,0,3.34,0,0,0,3.34,0,3.34
03/10/2019 06:30,3.70112,0.04116,3.701348862,0.14112,0.04116,0.147,3.56,0,3.56,3.94,0,3.94,0,0,0,3.94,0,3.94,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.61,-0.22,3.616697389,0,0,0,3.61,-0.22,3.616697389
03/10/2019 07:00,4.08112,0.04116,4.081327554,0.14112,0.04116,0.147,3.94,0,3.94,4.4,0,4.4,0,0,0,4.4,0,4.4,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.14,-0.22,4.14584129,0,0,0,4.14,-0.22,4.14584129
03/10/2019 07:30,4.72016,0.04088,4.720337022,0.14016,0.04088,0.146,4.58,0,4.58,4.86,0,4.86,0,0,0,4.86,0,4.86,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,4.49,-0.37,4.505219196,0,0,0,4.49,-0.37,4.505219196
03/10/2019 08:00,5.08728,0.04004,5.087437567,0.13728,0.04004,0.143,4.95,0,4.95,5.38,0,5.38,0,0,0,5.38,0,5.38,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,4.79,-0.43,4.809261898,0,0,0,4.79,-0.43,4.809261898
03/10/2019 08:30,5.2892,0.0406,5.289355821,0.1392,0.0406,0.145,5.15,0,5.15,5.73,0,5.73,0,0,0,5.73,0,5.73,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,5.2,-0.48,5.222106855,0,0,0,5.2,-0.48,5.222106855
03/10/2019 09:00,5.30112,0.04116,5.301279789,0.14112,0.04116,0.147,5.16,0,5.16,5.76,0,5.76,0,0,0,5.76,0,5.76,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,5.38,-0.59,5.412254613,0,0,0,5.38,-0.59,5.412254613
03/10/2019 09:30,5.4692,0.0406,5.469350693,0.1392,0.0406,0.145,5.33,0,5.33,5.81096,0.00028,5.810960007,0.00096,0.00028,0.001,5.81,0,5.81,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,5.58,-0.65,5.617730859,0,0,0,5.58,-0.65,5.617730859
03/10/2019 10:00,5.3492,0.0406,5.349354073,0.1392,0.0406,0.145,5.21,0,5.21,5.86384,0.00112,5.863840107,0.00384,0.00112,0.004,5.86,0,5.86,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,5.55,-0.61,5.58342189,0,0,0,5.55,-0.61,5.58342189
03/10/2019 10:30,5.2892,0.0406,5.289355821,0.1392,0.0406,0.145,5.15,0,5.15,5.52384,0.00112,5.523840114,0.00384,0.00112,0.004,5.52,0,5.52,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,5.64,-0.69,5.682050686,0,0,0,5.64,-0.69,5.682050686
03/10/2019 11:00,5.29016,0.04088,5.290317949,0.14016,0.04088,0.146,5.15,0,5.15,5.59288,0.00084,5.592880063,0.00288,0.00084,0.003,5.59,0,5.59,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,5.56,-0.64,5.596713321,0,0,0,5.56,-0.64,5.596713321
03/10/2019 11:30,5.3092,0.0406,5.309355234,0.1392,0.0406,0.145,5.17,0,5.17,5.62576,0.00168,5.625760251,0.00576,0.00168,0.006,5.62,0,5.62,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,5.49,-0.55,5.517481309,0,0,0,5.49,-0.55,5.517481309
03/10/2019 12:00,5.2292,0.0406,5.229357609,0.1392,0.0406,0.145,5.09,0,5.09,5.44248,0.00364,5.442481217,0.01248,0.00364,0.013,5.43,0,5.43,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,5.31,-0.59,5.342677232,0,0,0,5.31,-0.59,5.342677232
03/10/2019 12:30,5.22536,0.03948,5.225509143,0.13536,0.03948,0.141,5.09,0,5.09,5.5348,0.0014,5.534800177,0.0048,0.0014,0.005,5.53,0,5.53,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,5.48,-0.63,5.516094633,0,0,0,5.48,-0.63,5.516094633
03/10/2019 13:00,5.19632,0.03976,5.196472111,0.13632,0.03976,0.142,5.06,0,5.06,5.4596,0.0028,5.459600718,0.0096,0.0028,0.01,5.45,0,5.45,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,5.48,-0.63,5.516094633,0,0,0,5.48,-0.63,5.516094633
03/10/2019 13:30,5.37728,0.04004,5.37742907,0.13728,0.04004,0.143,5.24,0,5.24,5.38728,0.30504,5.395909117,0.01728,0.00504,0.018,5.37,0.3,5.37837336,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,5.54,-0.68,5.581576838,0,0,0,5.54,-0.68,5.581576838
03/10/2019 14:00,5.34632,0.03976,5.346467843,0.13632,0.03976,0.142,5.21,0,5.21,5.26456,0.34008,5.275532807,0.03456,0.01008,0.036,5.23,0.33,5.240400748,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,5.28,-0.68,5.323607799,0,0,0,5.28,-0.68,5.323607799
03/10/2019 14:30,5.14632,0.03976,5.146473589,0.13632,0.03976,0.142,5.01,0,5.01,4.92416,0.34288,4.936083306,0.04416,0.01288,0.046,4.88,0.33,4.89114506,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,6.40744,-0.25408,6.412475653,1.35744,0.39592,1.414,5.05,-0.65,5.091659847
03/10/2019 15:00,5.07632,0.03976,5.076475707,0.13632,0.03976,0.142,4.94,0,4.94,4.99072,0.30896,5.000274232,0.03072,0.00896,0.032,4.96,0.3,4.969064298,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,5.05,-0.59,5.084348533,0,0,0,5.05,-0.59,5.084348533
03/10/2019 15:30,5.01632,0.03976,5.016477569,0.13632,0.03976,0.142,4.88,0,4.88,5.08168,0.30924,5.091080534,0.03168,0.00924,0.033,5.05,0.3,5.058903043,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,5.15,-0.59,5.183685947,0,0,0,5.15,-0.59,5.183685947
03/10/2019 16:00,5.23536,0.03948,5.235508858,0.13536,0.03948,0.141,5.1,0,5.1,5.2944,0.3242,5.304316827,0.0144,0.0042,0.015,5.28,0.32,5.289688082,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,5.21,-0.59,5.243300487,0,0,0,5.21,-0.59,5.243300487
03/10/2019 16:30,5.48632,0.03976,5.486464071,0.13632,0.03976,0.142,5.35,0,5.35,5.61632,0.00476,5.616322017,0.01632,0.00476,0.017,5.6,0,5.6,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,5.25,-0.59,5.283048362,0,0,0,5.25,-0.59,5.283048362
03/10/2019 17:00,5.48536,0.03948,5.485502074,0.13536,0.03948,0.141,5.35,0,5.35,5.9192,0.2756,5.925612542,0.0192,0.0056,0.02,5.9,0.27,5.906174735,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.18,-0.48,5.202191846,0,0,0,5.18,-0.48,5.202191846
03/10/2019 17:30,5.50632,0.03976,5.506463548,0.13632,0.03976,0.142,5.37,0,5.37,6.03784,0.27812,6.044242103,0.02784,0.00812,0.029,6.01,0.27,6.016061835,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.89,-0.35,4.902509561,0,0,0,4.89,-0.35,4.902509561
03/10/2019 18:00,5.40536,0.03948,5.405504176,0.13536,0.03948,0.141,5.27,0,5.27,6.10728,0.27504,6.113470046,0.01728,0.00504,0.018,6.09,0.27,6.095982283,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.72,-0.35,4.732958905,0,0,0,4.72,-0.35,4.732958905
03/10/2019 18:30,5.40632,0.03976,5.406466203,0.13632,0.03976,0.142,5.27,0,5.27,6.04016,0.29588,6.047402566,0.02016,0.00588,0.021,6.02,0.29,6.026981002,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,4.58,-0.31,4.590479278,0,0,0,4.58,-0.31,4.590479278
03/10/2019 19:00,5.45536,0.03948,5.455502855,0.13536,0.03948,0.141,5.32,0,5.32,6.09552,0.27036,6.101512812,0.03552,0.01036,0.037,6.06,0.26,6.065574993,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,4.65,-0.33,4.661694971,0,0,0,4.65,-0.33,4.661694971
03/10/2019 19:30,5.47632,0.03976,5.476464334,0.13632,0.03976,0.142,5.34,0,5.34,5.91496,0.26728,5.920995727,0.02496,0.00728,0.026,5.89,0.26,5.895735747,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,4.69,-0.35,4.703041569,0,0,0,4.69,-0.35,4.703041569
03/10/2019 20:00,5.27632,0.03976,5.276469805,0.13632,0.03976,0.142,5.14,0,5.14,5.72536,0.31448,5.733990303,0.01536,0.00448,0.016,5.71,0.31,5.71840887,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,4.52,-0.32,4.531313275,0,0,0,4.52,-0.32,4.531313275
03/10/2019 20:30,5.08728,0.04004,5.087437567,0.13728,0.04004,0.143,4.95,0,4.95,5.36128,0.34204,5.372179688,0.04128,0.01204,0.043,5.32,0.33,5.330225136,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,4.27,-0.28,4.27917048,0,0,0,4.27,-0.28,4.27917048
03/10/2019 21:00,4.74824,0.04032,4.748411187,0.13824,0.04032,0.144,4.61,0,4.61,4.99032,0.01176,4.990333857,0.04032,0.01176,0.042,4.95,0,4.95,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,4.16,-0.28,4.169412429,0,0,0,4.16,-0.28,4.169412429
03/10/2019 21:30,4.4492,0.0406,4.449385238,0.1392,0.0406,0.145,4.31,0,4.31,4.71824,0.34532,4.730859816,0.01824,0.00532,0.019,4.7,0.34,4.712281825,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.04,-0.25,4.047727758,0,0,0,4.04,-0.25,4.047727758
03/10/2019 22:00,4.21016,0.04088,4.210358465,0.14016,0.04088,0.146,4.07,0,4.07,4.32688,0.00784,4.326887103,0.02688,0.00784,0.028,4.3,0,4.3,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,3.89,-0.28,3.900064102,0,0,0,3.89,-0.28,3.900064102
03/10/2019 22:30,3.7892,0.0406,3.789417501,0.1392,0.0406,0.145,3.65,0,3.65,3.95592,0.32756,3.969458225,0.02592,0.00756,0.027,3.93,0.32,3.943006467,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,3.69,-0.28,3.700608058,0,0,0,3.69,-0.28,3.700608058
03/10/2019 23:00,3.43304,0.04172,3.433293492,0.14304,0.04172,0.149,3.29,0,3.29,3.604,0.227,3.611141786,0.024,0.007,0.025,3.58,0.22,3.586753407,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,3.52,-0.28,3.531118803,0,0,0,3.52,-0.28,3.531118803
03/10/2019 23:30,3.15496,0.04228,3.155243287,0.14496,0.04228,0.151,3.01,0,3.01,3.26536,0.00448,3.265363073,0.01536,0.00448,0.016,3.25,0,3.25,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,3.35,-0.25,3.359315406,0,0,0,3.35,-0.25,3.359315406
04/10/2019 00:00,2.94304,0.04172,2.943335693,0.14304,0.04172,0.149,2.8,0,2.8,2.99824,0.00532,2.99824472,0.01824,0.00532,0.019,2.98,0,2.98,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.17,-0.3,3.184163941,0,0,0,3.17,-0.3,3.184163941
04/10/2019 00:30,2.82496,0.04228,2.825276376,0.14496,0.04228,0.151,2.68,0,2.68,2.89824,0.00532,2.898244883,0.01824,0.00532,0.019,2.88,0,2.88,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,3.02,-0.25,3.030330015,0,0,0,3.02,-0.25,3.030330015
04/10/2019 01:00,2.72496,0.04228,2.725287985,0.14496,0.04228,0.151,2.58,0,2.58,2.81576,0.00168,2.815760501,0.00576,0.00168,0.006,2.81,0,2.81,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.97,-0.25,2.980503313,0,0,0,2.97,-0.25,2.980503313
04/10/2019 01:30,2.72592,0.04256,2.726252226,0.14592,0.04256,0.152,2.58,0,2.58,2.93632,0.00476,2.936323858,0.01632,0.00476,0.017,2.92,0,2.92,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,3.05,-0.25,3.06022875,0,0,0,3.05,-0.25,3.06022875
04/10/2019 02:00,2.85592,0.04256,2.856237105,0.14592,0.04256,0.152,2.71,0,2.71,3.2444,0.0042,3.244402719,0.0144,0.0042,0.015,3.23,0,3.23,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,3.15,-0.25,3.159905062,0,0,0,3.15,-0.25,3.159905062
04/10/2019 02:30,2.88592,0.04256,2.886233809,0.14592,0.04256,0.152,2.74,0,2.74,3.27576,0.00168,3.275760431,0.00576,0.00168,0.006,3.27,0,3.27,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.11,-0.25,3.120032051,0,0,0,3.11,-0.25,3.120032051
04/10/2019 03:00,2.79592,0.04256,2.796243909,0.14592,0.04256,0.152,2.65,0,2.65,3.23288,0.00084,3.232880109,0.00288,0.00084,0.003,3.23,0,3.23,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,3.11,-0.25,3.120032051,0,0,0,3.11,-0.25,3.120032051
04/10/2019 03:30,2.79496,0.04228,2.795279771,0.14496,0.04228,0.151,2.65,0,2.65,3.15824,0.00532,3.158244481,0.01824,0.00532,0.019,3.14,0,3.14,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,3.09,-0.23,3.098548047,0,0,0,3.09,-0.23,3.098548047
04/10/2019 04:00,2.79592,0.04256,2.796243909,0.14592,0.04256,0.152,2.65,0,2.65,3.07784,0.00812,3.077850711,0.02784,0.00812,0.029,3.05,0,3.05,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,3.01,-0.23,3.018774586,0,0,0,3.01,-0.23,3.018774586
04/10/2019 04:30,2.79592,0.04256,2.796243909,0.14592,0.04256,0.152,2.65,0,2.65,3.02632,0.00476,3.026323743,0.01632,0.00476,0.017,3.01,0,3.01,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,2.96,-0.23,2.968922363,0,0,0,2.96,-0.23,2.968922363
04/10/2019 05:00,2.81496,0.04228,2.8152775,0.14496,0.04228,0.151,2.67,0,2.67,2.96864,0.00252,2.96864107,0.00864,0.00252,0.009,2.96,0,2.96,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,3.02,-0.23,3.028745615,0,0,0,3.02,-0.23,3.028745615
04/10/2019 05:30,2.814,0.042,2.814313415,0.144,0.042,0.15,2.67,0,2.67,3.02056,0.00308,3.02056157,0.01056,0.00308,0.011,3.01,0,3.01,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,3.15,-0.23,3.158385664,0,0,0,3.15,-0.23,3.158385664
04/10/2019 06:00,3.02304,0.04172,3.023327868,0.14304,0.04172,0.149,2.88,0,2.88,3.33688,0.00784,3.33688921,0.02688,0.00784,0.028,3.31,0,3.31,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,3.49,-0.25,3.498942697,0,0,0,3.49,-0.25,3.498942697
04/10/2019 06:30,3.48208,0.04144,3.482326579,0.14208,0.04144,0.148,3.34,0,3.34,3.80456,0.32008,3.818000524,0.03456,0.01008,0.036,3.77,0.31,3.782723886,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.74,-0.29,3.751226466,0,0,0,3.74,-0.29,3.751226466
04/10/2019 07:00,3.93112,0.04116,3.931335473,0.14112,0.04116,0.147,3.79,0,3.79,4.20744,0.32092,4.219661242,0.03744,0.01092,0.039,4.17,0.31,4.181506905,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,4.22,-0.35,4.234489343,0,0,0,4.22,-0.35,4.234489343
04/10/2019 07:30,4.57016,0.04088,4.570342832,0.14016,0.04088,0.146,4.43,0,4.43,4.8192,0.0056,4.819203254,0.0192,0.0056,0.02,4.8,0,4.8,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,4.37,-0.35,4.383993613,0,0,0,4.37,-0.35,4.383993613
04/10/2019 08:00,4.87016,0.04088,4.87033157,0.14016,0.04088,0.146,4.73,0,4.73,5.08672,0.00196,5.086720378,0.00672,0.00196,0.007,5.08,0,5.08,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,4.7,-0.45,4.721493408,0,0,0,4.7,-0.45,4.721493408
04/10/2019 08:30,5.04112,0.04116,5.04128803,0.14112,0.04116,0.147,4.9,0,4.9,5.32096,0.22028,5.325517684,0.00096,0.00028,0.001,5.32,0.22,5.324546929,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,4.93,-0.48,4.953312023,0,0,0,4.93,-0.48,4.953312023
04/10/2019 09:00,4.97112,0.04116,4.971290396,0.14112,0.04116,0.147,4.83,0,4.83,5.43096,0.00028,5.430960007,0.00096,0.00028,0.001,5.43,0,5.43,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,5.13,-0.57,5.161569529,0,0,0,5.13,-0.57,5.161569529
04/10/2019 09:30,5.17208,0.04144,5.172246011,0.14208,0.04144,0.148,5.03,0,5.03,5.52,0,5.52,0,0,0,5.52,0,5.52,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,5.43,-0.64,5.467586305,0,0,0,5.43,-0.64,5.467586305
04/10/2019 10:00,5.214,0.042,5.214169157,0.144,0.042,0.15,5.07,0,5.07,5.4948,0.2214,5.499258586,0.0048,0.0014,0.005,5.49,0.22,5.494406246,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,5.32,-0.62,5.356005975,0,0,0,5.32,-0.62,5.356005975
04/10/2019 10:30,5.21496,0.04228,5.215131389,0.14496,0.04228,0.151,5.07,0,5.07,5.42864,0.00252,5.428640585,0.00864,0.00252,0.009,5.42,0,5.42,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,5.35,-0.64,5.388144393,0,0,0,5.35,-0.64,5.388144393
04/10/2019 11:00,5.24112,0.04116,5.241281618,0.14112,0.04116,0.147,5.1,0,5.1,5.43056,0.00308,5.430560873,0.01056,0.00308,0.011,5.42,0,5.42,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,5.4,-0.71,5.446475925,0,0,0,5.4,-0.71,5.446475925
04/10/2019 11:30,5.26016,0.04088,5.26031885,0.14016,0.04088,0.146,5.12,0,5.12,5.42576,0.00168,5.42576026,0.00576,0.00168,0.006,5.42,0,5.42,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,5.31,-0.62,5.346073325,0,0,0,5.31,-0.62,5.346073325
04/10/2019 12:00,5.26016,0.04088,5.26031885,0.14016,0.04088,0.146,5.12,0,5.12,5.59384,0.00112,5.593840112,0.00384,0.00112,0.004,5.59,0,5.59,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,5.54,-0.73,5.587888689,0,0,0,5.54,-0.73,5.587888689
04/10/2019 12:30,5.30112,0.04116,5.301279789,0.14112,0.04116,0.147,5.16,0,5.16,5.5948,0.0014,5.594800175,0.0048,0.0014,0.005,5.59,0,5.59,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,5.54,-0.76,5.59188698,0,0,0,5.54,-0.76,5.59188698
04/10/2019 13:00,5.23016,0.04088,5.230319761,0.14016,0.04088,0.146,5.09,0,5.09,5.36672,0.00196,5.366720358,0.00672,0.00196,0.007,5.36,0,5.36,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,5.38,-0.69,5.42406674,0,0,0,5.38,-0.69,5.42406674
04/10/2019 13:30,5.18208,0.04144,5.182245691,0.14208,0.04144,0.148,5.04,0,5.04,5.28864,0.00252,5.2886406,0.00864,0.00252,0.009,5.28,0,5.28,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.23,-0.61,5.265453447,0,0,0,5.23,-0.61,5.265453447
04/10/2019 14:00,5.11208,0.04144,5.11224796,0.14208,0.04144,0.148,4.97,0,4.97,5.22864,0.00252,5.228640607,0.00864,0.00252,0.009,5.22,0,5.22,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,5.11,-0.58,5.142810516,0,0,0,5.11,-0.58,5.142810516
04/10/2019 14:30,4.90304,0.04172,4.903217495,0.14304,0.04172,0.149,4.76,0,4.76,4.98864,0.00252,4.988640636,0.00864,0.00252,0.009,4.98,0,4.98,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,5.95936,-0.18352,5.962185103,1.11936,0.32648,1.166,4.84,-0.51,4.86679566
04/10/2019 15:00,4.81208,0.04144,4.81225843,0.14208,0.04144,0.148,4.67,0,4.67,4.8096,0.0028,4.809600815,0.0096,0.0028,0.01,4.8,0,4.8,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,5.24912,-0.41484,5.265486967,0.42912,0.12516,0.447,4.82,-0.54,4.850154637
04/10/2019 15:30,4.60304,0.04172,4.603229062,0.14304,0.04172,0.149,4.46,0,4.46,4.63288,0.00084,4.632880076,0.00288,0.00084,0.003,4.63,0,4.63,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,5.87832,-0.06424,5.878671006,1.28832,0.37576,1.342,4.59,-0.44,4.611041097
04/10/2019 16:00,4.70208,0.04144,4.702262604,0.14208,0.04144,0.148,4.56,0,4.56,5.05096,0.00028,5.050960008,0.00096,0.00028,0.001,5.05,0,5.05,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.15912,-0.28484,5.166977163,0.42912,0.12516,0.447,4.73,-0.41,4.747736303
04/10/2019 16:30,4.98304,0.04172,4.983214645,0.14304,0.04172,0.149,4.84,0,4.84,5.34096,0.00028,5.340960007,0.00096,0.00028,0.001,5.34,0,5.34,0,0,0,0,0,0,0,0,0,4.86,-0.43,4.87898555,0,0,0,4.86,-0.43,4.87898555
04/10/2019 17:00,5.07112,0.04116,5.071287036,0.14112,0.04116,0.147,4.93,0,4.93,5.40096,0.00028,5.400960007,0.00096,0.00028,0.001,5.4,0,5.4,0,0,0,0,0,0,0,0,0,4.74,-0.37,4.754418997,0,0,0,4.74,-0.37,4.754418997
04/10/2019 17:30,4.96112,0.04116,4.961290739,0.14112,0.04116,0.147,4.82,0,4.82,5.40192,0.00056,5.401920029,0.00192,0.00056,0.002,5.4,0,5.4,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.43,-0.32,4.441542525,0,0,0,4.43,-0.32,4.441542525
04/10/2019 18:00,4.83112,0.04116,4.831295334,0.14112,0.04116,0.147,4.69,0,4.69,5.29096,0.00028,5.290960007,0.00096,0.00028,0.001,5.29,0,5.29,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.29,-0.29,4.299790693,0,0,0,4.29,-0.29,4.299790693
04/10/2019 18:30,4.63112,0.04116,4.631302905,0.14112,0.04116,0.147,4.49,0,4.49,5.21,0,5.21,0,0,0,5.21,0,5.21,0,0,0,0,0,0,0,0,0,4.14,-0.27,4.148795006,0,0,0,4.14,-0.27,4.148795006
04/10/2019 19:00,4.7492,0.0406,4.749373538,0.1392,0.0406,0.145,4.61,0,4.61,5.39,0,5.39,0,0,0,5.39,0,5.39,0,0,0,0,0,0,0,0,0,4.29,-0.27,4.298488106,0,0,0,4.29,-0.27,4.298488106
04/10/2019 19:30,4.88824,0.04032,4.888406284,0.13824,0.04032,0.144,4.75,0,4.75,5.33,0,5.33,0,0,0,5.33,0,5.33,0,0,0,0,0,0,0,0,0,4.4,-0.27,4.408276307,0,0,0,4.4,-0.27,4.408276307
04/10/2019 20:00,4.89016,0.04088,4.890330868,0.14016,0.04088,0.146,4.75,0,4.75,5.14096,0.00028,5.140960008,0.00096,0.00028,0.001,5.14,0,5.14,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,4.25,-0.27,4.258567834,0,0,0,4.25,-0.27,4.258567834
04/10/2019 20:30,4.5992,0.0406,4.599379197,0.1392,0.0406,0.145,4.46,0,4.46,4.75,0,4.75,0,0,0,4.75,0,4.75,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,4.1,-0.27,4.108880626,0,0,0,4.1,-0.27,4.108880626
04/10/2019 21:00,4.35632,0.03976,4.35650144,0.13632,0.03976,0.142,4.22,0,4.22,4.53,0,4.53,0,0,0,4.53,0,4.53,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,3.89,-0.23,3.896793554,0,0,0,3.89,-0.23,3.896793554
04/10/2019 21:30,4.12728,0.04004,4.127474216,0.13728,0.04004,0.143,3.99,0,3.99,4.21096,0.00028,4.210960009,0.00096,0.00028,0.001,4.21,0,4.21,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,3.73,-0.1,3.731340242,0,0,0,3.73,-0.1,3.731340242
04/10/2019 22:00,3.8992,0.0406,3.899411366,0.1392,0.0406,0.145,3.76,0,3.76,3.98576,0.00168,3.985760354,0.00576,0.00168,0.006,3.98,0,3.98,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,3.45,0.27,3.460549089,0,0,0,3.45,0.27,3.460549089
04/10/2019 22:30,3.6292,0.0406,3.62942709,0.1392,0.0406,0.145,3.49,0,3.49,3.74768,0.00224,3.747680669,0.00768,0.00224,0.008,3.74,0,3.74,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,3.18,0.27,3.19144168,0,0,0,3.18,0.27,3.19144168
04/10/2019 23:00,3.45016,0.04088,3.450402179,0.14016,0.04088,0.146,3.31,0,3.31,3.52152,0.00336,3.521521603,0.01152,0.00336,0.012,3.51,0,3.51,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,3,0.27,3.012125495,0,0,0,3,0.27,3.012125495
04/10/2019 23:30,3.25112,0.04116,3.251380538,0.14112,0.04116,0.147,3.11,0,3.11,3.18056,0.00308,3.180561491,0.01056,0.00308,0.011,3.17,0,3.17,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,2.9,0.27,2.912541845,0,0,0,2.9,0.27,2.912541845
05/10/2019 00:00,3.00304,0.04172,3.003329785,0.14304,0.04172,0.149,2.86,0,2.86,2.95864,0.00252,2.958641073,0.00864,0.00252,0.009,2.95,0,2.95,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,2.75,0.27,2.763222756,0,0,0,2.75,0.27,2.763222756
05/10/2019 00:30,2.834,0.042,2.834311204,0.144,0.042,0.15,2.69,0,2.69,2.81096,0.00028,2.810960014,0.00096,0.00028,0.001,2.81,0,2.81,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,2.87,0.1,2.871741632,0,0,0,2.87,0.1,2.871741632
05/10/2019 01:00,2.76496,0.04228,2.76528324,0.14496,0.04228,0.151,2.62,0,2.62,2.7,0,2.7,0,0,0,2.7,0,2.7,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,2.98,-0.28,2.993125457,0,0,0,2.98,-0.28,2.993125457
05/10/2019 01:30,2.764,0.042,2.764319084,0.144,0.042,0.15,2.62,0,2.62,2.81,0,2.81,0,0,0,2.81,0,2.81,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,2.94,-0.25,2.950610106,0,0,0,2.94,-0.25,2.950610106
05/10/2019 02:00,2.864,0.042,2.864307944,0.144,0.042,0.15,2.72,0,2.72,3.16,0,3.16,0,0,0,3.16,0,3.16,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,2.92,-0.23,2.929044213,0,0,0,2.92,-0.23,2.929044213
05/10/2019 02:30,2.86496,0.04228,2.865271959,0.14496,0.04228,0.151,2.72,0,2.72,3.16,0,3.16,0,0,0,3.16,0,3.16,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,2.89,-0.23,2.899137803,0,0,0,2.89,-0.23,2.899137803
05/10/2019 03:00,2.82592,0.04256,2.826240471,0.14592,0.04256,0.152,2.68,0,2.68,3.1,0,3.1,0,0,0,3.1,0,3.1,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,2.84,-0.23,2.849298159,0,0,0,2.84,-0.23,2.849298159
05/10/2019 03:30,2.73592,0.04256,2.736251012,0.14592,0.04256,0.152,2.59,0,2.59,2.97,0,2.97,0,0,0,2.97,0,2.97,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,2.8,-0.3,2.816025568,0,0,0,2.8,-0.3,2.816025568
05/10/2019 04:00,2.75688,0.04284,2.757212832,0.14688,0.04284,0.153,2.61,0,2.61,2.87,0,2.87,0,0,0,2.87,0,2.87,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,2.69,0.16,2.694754163,0,0,0,2.69,0.16,2.694754163
05/10/2019 04:30,2.68592,0.04256,2.686257173,0.14592,0.04256,0.152,2.54,0,2.54,2.77,0,2.77,0,0,0,2.77,0,2.77,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,2.66,0.02,2.660075187,0,0,0,2.66,0.02,2.660075187
05/10/2019 05:00,2.68496,0.04228,2.68529287,0.14496,0.04228,0.151,2.54,0,2.54,2.74,0,2.74,0,0,0,2.74,0,2.74,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.66,0.21,2.668276597,0,0,0,2.66,0.21,2.668276597
05/10/2019 05:30,2.68496,0.04228,2.68529287,0.14496,0.04228,0.151,2.54,0,2.54,2.74,0,2.74,0,0,0,2.74,0,2.74,0,0,0,0,0,0,0,0,0,2.66,0.21,2.668276597,0,0,0,2.66,0.21,2.668276597
05/10/2019 06:00,2.80496,0.04228,2.805278631,0.14496,0.04228,0.151,2.66,0,2.66,2.88,0,2.88,0,0,0,2.88,0,2.88,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,2.82,0,2.82,0,0,0,2.82,0,2.82
05/10/2019 06:30,2.984,0.042,2.984295562,0.144,0.042,0.15,2.84,0,2.84,3.13,0,3.13,0,0,0,3.13,0,3.13,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,3.02,-0.24,3.029521414,0,0,0,3.02,-0.24,3.029521414
05/10/2019 07:00,3.24304,0.04172,3.243308342,0.14304,0.04172,0.149,3.1,0,3.1,3.38192,0.00056,3.381920046,0.00192,0.00056,0.002,3.38,0,3.38,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,3.4,-0.28,3.41150993,0,0,0,3.4,-0.28,3.41150993
05/10/2019 07:30,3.35208,0.04144,3.352336141,0.14208,0.04144,0.148,3.21,0,3.21,3.73096,0.00028,3.730960011,0.00096,0.00028,0.001,3.73,0,3.73,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,3.54,-0.28,3.551056181,0,0,0,3.54,-0.28,3.551056181
05/10/2019 08:00,3.62016,0.04088,3.620390808,0.14016,0.04088,0.146,3.48,0,3.48,3.99,0,3.99,0,0,0,3.99,0,3.99,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.79,-0.39,3.810013123,0,0,0,3.79,-0.39,3.810013123
05/10/2019 08:30,4.0092,0.0406,4.009405567,0.1392,0.0406,0.145,3.87,0,3.87,4.28,0,4.28,0,0,0,4.28,0,4.28,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,3.95,-0.35,3.965476012,0,0,0,3.95,-0.35,3.965476012
05/10/2019 09:00,4.32016,0.04088,4.320353411,0.14016,0.04088,0.146,4.18,0,4.18,4.56,0,4.56,0,0,0,4.56,0,4.56,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,4.16,-0.39,4.178241257,0,0,0,4.16,-0.39,4.178241257
05/10/2019 09:30,4.4692,0.0406,4.46938441,0.1392,0.0406,0.145,4.33,0,4.33,4.61,0,4.61,0,0,0,4.61,0,4.61,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,4.36,-0.39,4.377407909,0,0,0,4.36,-0.39,4.377407909
05/10/2019 10:00,4.48824,0.04032,4.488421103,0.13824,0.04032,0.144,4.35,0,4.35,4.69096,0.00028,4.690960008,0.00096,0.00028,0.001,4.69,0,4.69,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,6.86576,0.27168,6.871133123,2.40576,0.70168,2.506,4.46,-0.43,4.480680752
05/10/2019 10:30,4.55824,0.04032,4.558418322,0.13824,0.04032,0.144,4.42,0,4.42,4.69672,0.00196,4.696720409,0.00672,0.00196,0.007,4.69,0,4.69,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,7.5648,0.3564,7.573190873,3.0048,0.8764,3.13,4.56,-0.52,4.589553355
05/10/2019 11:00,4.53824,0.04032,4.538419108,0.13824,0.04032,0.144,4.4,0,4.4,4.62384,0.00112,4.623840136,0.00384,0.00112,0.004,4.62,0,4.62,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,8.08048,0.47264,8.094290926,3.54048,1.03264,3.688,4.54,-0.56,4.574407065
05/10/2019 11:30,4.58824,0.04032,4.588417156,0.13824,0.04032,0.144,4.45,0,4.45,4.62384,0.00112,4.623840136,0.00384,0.00112,0.004,4.62,0,4.62,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,9.23736,0.83548,9.275065854,4.64736,1.35548,4.841,4.59,-0.52,4.619361428
05/10/2019 12:00,4.58824,0.04032,4.588417156,0.13824,0.04032,0.144,4.45,0,4.45,4.62768,0.00224,4.627680542,0.00768,0.00224,0.008,4.62,0,4.62,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,9.94232,0.95776,9.988344768,5.27232,1.53776,5.492,4.67,-0.58,4.705879301
05/10/2019 12:30,4.4892,0.0406,4.489383588,0.1392,0.0406,0.145,4.35,0,4.35,4.65576,0.00168,4.655760303,0.00576,0.00168,0.006,4.65,0,4.65,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,8.91264,0.80952,8.949328154,4.35264,1.26952,4.534,4.56,-0.46,4.583143026
05/10/2019 13:00,4.3992,0.0406,4.399387344,0.1392,0.0406,0.145,4.26,0,4.26,4.58864,0.00252,4.588640692,0.00864,0.00252,0.009,4.58,0,4.58,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,8.2516,0.7088,8.281986477,3.8016,1.1088,3.96,4.45,-0.4,4.46794136
05/10/2019 13:30,4.20016,0.04088,4.200358937,0.14016,0.04088,0.146,4.06,0,4.06,4.31344,0.00392,4.313441781,0.01344,0.00392,0.014,4.3,0,4.3,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,9.22456,1.06508,9.285844205,4.95456,1.44508,5.161,4.27,-0.38,4.286875319
05/10/2019 14:00,4.20112,0.04116,4.201321625,0.14112,0.04116,0.147,4.06,0,4.06,4.25632,0.00476,4.256322662,0.01632,0.00476,0.017,4.24,0,4.24,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,9.09456,1.06508,9.156714312,4.95456,1.44508,5.161,4.14,-0.38,4.157403036
05/10/2019 14:30,4.11112,0.04116,4.111326039,0.14112,0.04116,0.147,3.97,0,3.97,4.21768,0.00224,4.217680595,0.00768,0.00224,0.008,4.21,0,4.21,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,6.85488,0.44684,6.869428346,2.83488,0.82684,2.953,4.02,-0.38,4.037920257
05/10/2019 15:00,4.11016,0.04088,4.110363293,0.14016,0.04088,0.146,3.97,0,3.97,4.17152,0.00336,4.171521353,0.01152,0.00336,0.012,4.16,0,4.16,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,5.02392,-0.10844,5.025090188,1.03392,0.30156,1.077,3.99,-0.41,4.011009848
05/10/2019 15:30,4.08016,0.04088,4.080364788,0.14016,0.04088,0.146,3.94,0,3.94,4.1896,0.0028,4.189600936,0.0096,0.0028,0.01,4.18,0,4.18,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,6.5012,0.3516,6.51070073,2.6112,0.7616,2.72,3.89,-0.41,3.911547009
05/10/2019 16:00,4.02016,0.04088,4.020367844,0.14016,0.04088,0.146,3.88,0,3.88,4.18304,0.35672,4.198222576,0.02304,0.00672,0.024,4.16,0.35,4.174697594,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,7.79984,0.75912,7.83669364,3.93984,1.14912,4.104,3.86,-0.39,3.879652046
05/10/2019 16:30,4.1692,0.0406,4.169397678,0.1392,0.0406,0.145,4.03,0,4.03,4.3492,0.0056,4.349203605,0.0192,0.0056,0.02,4.33,0,4.33,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,3.94,-0.39,3.95925498,0,0,0,3.94,-0.39,3.95925498
05/10/2019 17:00,4.31728,0.04004,4.317465669,0.13728,0.04004,0.143,4.18,0,4.18,4.5996,0.0028,4.599600852,0.0096,0.0028,0.01,4.59,0,4.59,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,4.06,-0.36,4.075929342,0,0,0,4.06,-0.36,4.075929342
05/10/2019 17:30,4.56824,0.04032,4.568417932,0.13824,0.04032,0.144,4.43,0,4.43,4.9448,0.0014,4.944800198,0.0048,0.0014,0.005,4.94,0,4.94,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,4.18,-0.36,4.195473752,0,0,0,4.18,-0.36,4.195473752
05/10/2019 18:00,4.63304,0.04172,4.633227838,0.14304,0.04172,0.149,4.49,0,4.49,5.24096,0.00028,5.240960007,0.00096,0.00028,0.001,5.24,0,5.24,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,4.12,-0.36,4.135698248,0,0,0,4.12,-0.36,4.135698248
05/10/2019 18:30,4.63112,0.04116,4.631302905,0.14112,0.04116,0.147,4.49,0,4.49,5.21192,0.00056,5.21192003,0.00192,0.00056,0.002,5.21,0,5.21,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.81,-0.28,3.820274859,0,0,0,3.81,-0.28,3.820274859
05/10/2019 19:00,4.74112,0.04116,4.741298662,0.14112,0.04116,0.147,4.6,0,4.6,5.13384,0.00112,5.133840122,0.00384,0.00112,0.004,5.13,0,5.13,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,3.79,0,3.79,0,0,0,3.79,0,3.79
05/10/2019 19:30,4.66112,0.04116,4.661301728,0.14112,0.04116,0.147,4.52,0,4.52,5.00384,0.00112,5.003840125,0.00384,0.00112,0.004,5,0,5,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,3.74,-0.28,3.750466638,0,0,0,3.74,-0.28,3.750466638
05/10/2019 20:00,4.43208,0.04144,4.432273728,0.14208,0.04144,0.148,4.29,0,4.29,4.58288,0.00084,4.582880077,0.00288,0.00084,0.003,4.58,0,4.58,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,3.74,-0.3,3.752012793,0,0,0,3.74,-0.3,3.752012793
05/10/2019 20:30,4.30304,0.04172,4.303242243,0.14304,0.04172,0.149,4.16,0,4.16,4.33384,0.00112,4.333840145,0.00384,0.00112,0.004,4.33,0,4.33,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,3.65,-0.3,3.662308015,0,0,0,3.65,-0.3,3.662308015
05/10/2019 21:00,4.1092,0.0406,4.109400565,0.1392,0.0406,0.145,3.97,0,3.97,4.1748,0.0014,4.174800235,0.0048,0.0014,0.005,4.17,0,4.17,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,3.5,-0.28,3.511182137,0,0,0,3.5,-0.28,3.511182137
05/10/2019 21:30,3.88824,0.04032,3.888449048,0.13824,0.04032,0.144,3.75,0,3.75,3.9848,0.0014,3.984800246,0.0048,0.0014,0.005,3.98,0,3.98,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,3.33,0.12,3.332161461,0,0,0,3.33,0.12,3.332161461
05/10/2019 22:00,3.77824,0.04032,3.778455134,0.13824,0.04032,0.144,3.64,0,3.64,3.79576,0.00168,3.795760372,0.00576,0.00168,0.006,3.79,0,3.79,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,3.29,-0.4,3.314226908,0,0,0,3.29,-0.4,3.314226908
05/10/2019 22:30,3.54632,0.03976,3.54654288,0.13632,0.03976,0.142,3.41,0,3.41,3.5696,0.0028,3.569601098,0.0096,0.0028,0.01,3.56,0,3.56,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,3.16,-0.4,3.185215848,0,0,0,3.16,-0.4,3.185215848
05/10/2019 23:00,3.3492,0.0406,3.349446074,0.1392,0.0406,0.145,3.21,0,3.21,3.4088,0.2884,3.420978223,0.0288,0.0084,0.03,3.38,0.28,3.391577804,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,3.03,-0.4,3.056288599,0,0,0,3.03,-0.4,3.056288599
05/10/2019 23:30,3.2092,0.0406,3.209456808,0.1392,0.0406,0.145,3.07,0,3.07,3.13496,0.00728,3.134968453,0.02496,0.00728,0.026,3.11,0,3.11,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,2.94,-0.27,2.952371928,0,0,0,2.94,-0.27,2.952371928
06/10/2019 00:00,3.03016,0.04088,3.030435744,0.14016,0.04088,0.146,2.89,0,2.89,2.9344,0.0042,2.934403006,0.0144,0.0042,0.015,2.92,0,2.92,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,2.81,-0.33,2.82931087,0,0,0,2.81,-0.33,2.82931087
06/10/2019 00:30,2.8592,0.0406,2.859488241,0.1392,0.0406,0.145,2.72,0,2.72,2.79592,0.00756,2.795930221,0.02592,0.00756,0.027,2.77,0,2.77,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,2.75,-0.27,2.763222756,0,0,0,2.75,-0.27,2.763222756
06/10/2019 01:00,2.79016,0.04088,2.79045946,0.14016,0.04088,0.146,2.65,0,2.65,2.74264,0.00952,2.742656522,0.03264,0.00952,0.034,2.71,0,2.71,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,2.65,-0.27,2.663719204,0,0,0,2.65,-0.27,2.663719204
06/10/2019 01:30,2.79112,0.04116,2.791423472,0.14112,0.04116,0.147,2.65,0,2.65,2.88648,0.29064,2.901075387,0.03648,0.01064,0.038,2.85,0.28,2.863721355,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,2.63,0.21,2.638370709,0,0,0,2.63,0.21,2.638370709
06/10/2019 02:00,2.91112,0.04116,2.911410964,0.14112,0.04116,0.147,2.77,0,2.77,3.18744,0.01092,3.187458706,0.03744,0.01092,0.039,3.15,0,3.15,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,2.77,-0.23,2.779532335,0,0,0,2.77,-0.23,2.779532335
06/10/2019 02:30,2.88112,0.04116,2.881413993,0.14112,0.04116,0.147,2.74,0,2.74,3.14056,0.00308,3.14056151,0.01056,0.00308,0.011,3.13,0,3.13,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,2.74,0.25,2.751381471,0,0,0,2.74,0.25,2.751381471
06/10/2019 03:00,2.814,0.042,2.814313415,0.144,0.042,0.15,2.67,0,2.67,3.05192,0.00056,3.051920051,0.00192,0.00056,0.002,3.05,0,3.05,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,2.67,0.23,2.679888057,0,0,0,2.67,0.23,2.679888057
06/10/2019 03:30,2.72304,0.04172,2.72335958,0.14304,0.04172,0.149,2.58,0,2.58,3.01096,0.00028,3.010960013,0.00096,0.00028,0.001,3.01,0,3.01,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,2.67,-0.22,2.679048338,0,0,0,2.67,-0.22,2.679048338
06/10/2019 04:00,2.76208,0.04144,2.762390849,0.14208,0.04144,0.148,2.62,0,2.62,2.90768,0.00224,2.907680863,0.00768,0.00224,0.008,2.9,0,2.9,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,2.62,0.03,2.62017175,0,0,0,2.62,0.03,2.62017175
06/10/2019 04:30,2.72208,0.04144,2.722395416,0.14208,0.04144,0.148,2.58,0,2.58,2.7796,0.0028,2.77960141,0.0096,0.0028,0.01,2.77,0,2.77,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,2.57,0.16,2.574975728,0,0,0,2.57,0.16,2.574975728
06/10/2019 05:00,2.66304,0.04172,2.663366779,0.14304,0.04172,0.149,2.52,0,2.52,2.70096,0.00028,2.700960015,0.00096,0.00028,0.001,2.7,0,2.7,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,2.57,0.22,2.579399155,0,0,0,2.57,0.22,2.579399155
06/10/2019 05:30,2.66208,0.04144,2.662402524,0.14208,0.04144,0.148,2.52,0,2.52,2.7,0,2.7,0,0,0,2.7,0,2.7,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,2.57,0.22,2.579399155,0,0,0,2.57,0.22,2.579399155
06/10/2019 06:00,2.71208,0.04144,2.712396579,0.14208,0.04144,0.148,2.57,0,2.57,2.81096,0.00028,2.810960014,0.00096,0.00028,0.001,2.81,0,2.81,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,2.62,0.17,2.625509474,0,0,0,2.62,0.17,2.625509474
06/10/2019 06:30,2.76208,0.04144,2.762390849,0.14208,0.04144,0.148,2.62,0,2.62,2.90096,0.00028,2.900960014,0.00096,0.00028,0.001,2.9,0,2.9,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,2.62,0.22,2.629220417,0,0,0,2.62,0.22,2.629220417
06/10/2019 07:00,2.92112,0.04116,2.921409968,0.14112,0.04116,0.147,2.78,0,2.78,3.06096,0.00028,3.060960013,0.00096,0.00028,0.001,3.06,0,3.06,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,2.88,-0.22,2.888390555,0,0,0,2.88,-0.22,2.888390555
06/10/2019 07:30,2.98208,0.04144,2.982367918,0.14208,0.04144,0.148,2.84,0,2.84,3.19,0,3.19,0,0,0,3.19,0,3.19,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,2.97,-0.22,2.978137002,0,0,0,2.97,-0.22,2.978137002
06/10/2019 08:00,3.11112,0.04116,3.111392261,0.14112,0.04116,0.147,2.97,0,2.97,3.36672,0.00196,3.366720571,0.00672,0.00196,0.007,3.36,0,3.36,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,3.14,-0.22,3.147697571,0,0,0,3.14,-0.22,3.147697571
06/10/2019 08:30,3.36208,0.04144,3.362335379,0.14208,0.04144,0.148,3.22,0,3.22,3.63248,0.00364,3.632481824,0.01248,0.00364,0.013,3.62,0,3.62,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.35,-0.22,3.357216109,0,0,0,3.35,-0.22,3.357216109
06/10/2019 09:00,3.63016,0.04088,3.630390172,0.14016,0.04088,0.146,3.49,0,3.49,3.80728,0.00504,3.807283336,0.01728,0.00504,0.018,3.79,0,3.79,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,3.32,-0.22,3.327281172,0,0,0,3.32,-0.22,3.327281172
