Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
06/10/2019 09:30,3.80112,0.04116,3.801342842,0.14112,0.04116,0.147,3.66,0,3.66,3.90552,0.40036,3.925987086,0.03552,0.01036,0.037,3.87,0.39,3.889601522,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,4.86752,0.16136,4.870193836,1.54752,0.45136,1.612,3.32,-0.29,3.332641595
06/10/2019 10:00,4.01016,0.04088,4.010368362,0.14016,0.04088,0.146,3.87,0,3.87,3.92856,0.29708,3.939776669,0.05856,0.01708,0.061,3.87,0.28,3.880115978,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,6.6688,0.6584,6.701222575,3.1488,0.9184,3.28,3.52,-0.26,3.529589211
06/10/2019 10:30,4.09016,0.04088,4.090364287,0.14016,0.04088,0.146,3.95,0,3.95,4.15736,0.36548,4.173394038,0.08736,0.02548,0.091,4.07,0.34,4.084176784,0.39648,0.11564,0.413,0.39648,0.11564,0.413,0,0,0,6.77824,0.72032,6.816406561,3.25824,0.95032,3.394,3.52,-0.23,3.527506201
06/10/2019 11:00,4.2292,0.0406,4.229394874,0.1392,0.0406,0.145,4.09,0,4.09,4.32928,0.36604,4.344726758,0.08928,0.02604,0.093,4.24,0.34,4.253610231,0.36672,0.10696,0.382,0.36672,0.10696,0.382,0,0,0,9.8388,1.5684,9.963024842,6.2688,1.8284,6.53,3.57,-0.26,3.579455266
06/10/2019 11:30,4.3992,0.0406,4.399387344,0.1392,0.0406,0.145,4.26,0,4.26,4.43944,0.37192,4.454991807,0.10944,0.03192,0.114,4.33,0.34,4.343328217,0.46368,0.13524,0.483,0.46368,0.13524,0.483,0,0,0,11.076,1.903,11.23829102,7.416,2.163,7.725,3.66,-0.26,3.669223351
06/10/2019 12:00,4.4692,0.0406,4.46938441,0.1392,0.0406,0.145,4.33,0,4.33,4.5012,0.3066,4.511629972,0.0912,0.0266,0.095,4.41,0.28,4.418879949,0.48384,0.14112,0.504,0.48384,0.14112,0.504,0,0,0,10.70248,1.53864,10.81251549,6.61248,1.92864,6.888,4.09,-0.39,4.108552056
06/10/2019 12:30,4.41016,0.04088,4.410349465,0.14016,0.04088,0.146,4.27,0,4.27,4.44544,0.34492,4.458801027,0.08544,0.02492,0.089,4.36,0.32,4.371727347,0.5088,0.1484,0.53,0.5088,0.1484,0.53,0,0,0,18.83512,3.86316,19.2272138,14.68512,4.28316,15.297,4.15,-0.42,4.171198868
06/10/2019 13:00,4.32016,0.04088,4.320353411,0.14016,0.04088,0.146,4.18,0,4.18,4.23992,0.04956,4.240209641,0.16992,0.04956,0.177,4.07,0,4.07,0.5472,0.1596,0.57,0.5472,0.1596,0.57,0,0,0,18.47048,3.79764,18.85684759,14.46048,4.21764,15.063,4.01,-0.42,4.031935019
06/10/2019 13:30,4.32016,0.04088,4.320353411,0.14016,0.04088,0.146,4.18,0,4.18,4.1884,0.3862,4.206167495,0.1584,0.0462,0.165,4.03,0.34,4.044317,0.528,0.154,0.55,0.528,0.154,0.55,0,0,0,17.28128,3.57204,17.64658914,13.48128,3.93204,14.043,3.8,-0.36,3.81701454
06/10/2019 14:00,4.35112,0.04116,4.351314675,0.14112,0.04116,0.147,4.21,0,4.21,4.25808,0.03444,4.258219276,0.11808,0.03444,0.123,4.14,0,4.14,0.408,0.119,0.425,0.408,0.119,0.425,0,0,0,9.16448,1.16964,9.238817641,5.24448,1.52964,5.463,3.92,-0.36,3.936495904
06/10/2019 14:30,4.39112,0.04116,4.391312902,0.14112,0.04116,0.147,4.25,0,4.25,4.49704,0.29372,4.506621817,0.04704,0.01372,0.049,4.45,0.28,4.458800287,0.33408,0.09744,0.348,0.33408,0.09744,0.348,0,0,0,5.78152,0.19836,5.784921797,1.81152,0.52836,1.887,3.97,-0.33,3.983691755
06/10/2019 15:00,4.31208,0.04144,4.312279119,0.14208,0.04144,0.148,4.17,0,4.17,4.38184,0.29512,4.391767025,0.05184,0.01512,0.054,4.33,0.28,4.339043673,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,12.22192,2.20556,12.41933265,8.52192,2.48556,8.877,3.7,-0.28,3.71057947
06/10/2019 15:30,4.36304,0.04172,4.363239462,0.14304,0.04172,0.149,4.22,0,4.22,4.43704,0.37372,4.452750903,0.04704,0.01372,0.049,4.39,0.36,4.404736087,0.43392,0.12656,0.452,0.43392,0.12656,0.452,0,0,0,6.96584,0.65212,6.996298121,3.19584,0.93212,3.329,3.77,-0.28,3.780383578
06/10/2019 16:00,4.45208,0.04144,4.452272858,0.14208,0.04144,0.148,4.31,0,4.31,4.4908,0.3694,4.505967266,0.1008,0.0294,0.105,4.39,0.34,4.403146602,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,4.87576,0.03668,4.875897969,1.08576,0.31668,1.131,3.79,-0.28,3.800328933
06/10/2019 16:30,4.50112,0.04116,4.501308188,0.14112,0.04116,0.147,4.36,0,4.36,4.52832,0.36576,4.54306751,0.08832,0.02576,0.092,4.44,0.34,4.452998989,0.45024,0.13132,0.469,0.45024,0.13132,0.469,0,0,0,12.40368,2.27024,12.60972907,8.74368,2.55024,9.108,3.66,-0.28,3.670694757
06/10/2019 17:00,4.50112,0.04116,4.501308188,0.14112,0.04116,0.147,4.36,0,4.36,4.70872,0.24296,4.714983945,0.07872,0.02296,0.082,4.63,0.22,4.635223835,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0,0,0,6.04872,0.37296,6.060207323,2.23872,0.65296,2.332,3.81,-0.28,3.820274859
06/10/2019 17:30,4.60112,0.04116,4.601304098,0.14112,0.04116,0.147,4.46,0,4.46,4.88144,0.29792,4.890522753,0.06144,0.01792,0.064,4.82,0.28,4.82812593,0.40896,0.11928,0.426,0.40896,0.11928,0.426,0,0,0,3.74,-0.28,3.750466638,0,0,0,3.74,-0.28,3.750466638
06/10/2019 18:00,4.63016,0.04088,4.630340463,0.14016,0.04088,0.146,4.49,0,4.49,5.08784,0.28812,5.095991464,0.02784,0.00812,0.029,5.06,0.28,5.067741114,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,3.65,-0.28,3.660723972,0,0,0,3.65,-0.28,3.660723972
06/10/2019 18:30,4.62824,0.04032,4.628415625,0.13824,0.04032,0.144,4.49,0,4.49,5.07264,0.34952,5.084667226,0.03264,0.00952,0.034,5.04,0.34,5.051455236,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,3.76,-0.26,3.768978641,0,0,0,3.76,-0.26,3.768978641
06/10/2019 19:00,4.83536,0.03948,4.835521171,0.13536,0.03948,0.141,4.7,0,4.7,5.244,0.487,5.26656482,0.024,0.007,0.025,5.22,0.48,5.24202251,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,3.95,-0.26,3.958547713,0,0,0,3.95,-0.26,3.958547713
06/10/2019 19:30,4.67632,0.03976,4.676489025,0.13632,0.03976,0.142,4.54,0,4.54,5.15728,0.25504,5.163582322,0.01728,0.00504,0.018,5.14,0.25,5.146076175,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,3.85,-0.23,3.856864011,0,0,0,3.85,-0.23,3.856864011
06/10/2019 20:00,4.55728,0.04004,4.557455891,0.13728,0.04004,0.143,4.42,0,4.42,4.95576,0.00168,4.955760285,0.00576,0.00168,0.006,4.95,0,4.95,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,3.75,-0.27,3.759707435,0,0,0,3.75,-0.27,3.759707435
06/10/2019 20:30,4.43728,0.04004,4.437460648,0.13728,0.04004,0.143,4.3,0,4.3,4.69384,0.00112,4.693840134,0.00384,0.00112,0.004,4.69,0,4.69,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,3.69,-0.27,3.699864862,0,0,0,3.69,-0.27,3.699864862
06/10/2019 21:00,4.2492,0.0406,4.249393957,0.1392,0.0406,0.145,4.11,0,4.11,4.48192,0.00056,4.481920035,0.00192,0.00056,0.002,4.48,0,4.48,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,3.61,-0.28,3.620842443,0,0,0,3.61,-0.28,3.620842443
06/10/2019 21:30,3.99016,0.04088,3.990369406,0.14016,0.04088,0.146,3.85,0,3.85,4.22,0,4.22,0,0,0,4.22,0,4.22,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,3.48,-0.39,3.501785259,0,0,0,3.48,-0.39,3.501785259
06/10/2019 22:00,3.75112,0.04116,3.751345812,0.14112,0.04116,0.147,3.61,0,3.61,4,0,4,0,0,0,4,0,4,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,3.39,-0.37,3.410131962,0,0,0,3.39,-0.37,3.410131962
06/10/2019 22:30,3.52016,0.04088,3.520397364,0.14016,0.04088,0.146,3.38,0,3.38,3.66,0,3.66,0,0,0,3.66,0,3.66,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.34,-0.24,3.348611653,0,0,0,3.34,-0.24,3.348611653
06/10/2019 23:00,3.27112,0.04116,3.271378945,0.14112,0.04116,0.147,3.13,0,3.13,3.38,0,3.38,0,0,0,3.38,0,3.38,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.15,-0.28,3.162419959,0,0,0,3.15,-0.28,3.162419959
06/10/2019 23:30,3.02112,0.04116,3.021400371,0.14112,0.04116,0.147,2.88,0,2.88,3.11,0,3.11,0,0,0,3.11,0,3.11,0,0,0,0,0,0,0,0,0,2.98,-0.3,2.995062604,0,0,0,2.98,-0.3,2.995062604
07/10/2019 00:00,2.84304,0.04172,2.843346092,0.14304,0.04172,0.149,2.7,0,2.7,2.93,0,2.93,0,0,0,2.93,0,2.93,0,0,0,0,0,0,0,0,0,2.88,-0.37,2.903670091,0,0,0,2.88,-0.37,2.903670091
07/10/2019 00:30,2.72208,0.04144,2.722395416,0.14208,0.04144,0.148,2.58,0,2.58,2.78,0,2.78,0,0,0,2.78,0,2.78,0,0,0,0,0,0,0,0,0,2.78,-0.3,2.796140197,0,0,0,2.78,-0.3,2.796140197
07/10/2019 01:00,2.61304,0.04172,2.613373031,0.14304,0.04172,0.149,2.47,0,2.47,2.71,0,2.71,0,0,0,2.71,0,2.71,0,0,0,0,0,0,0,0,0,2.7,-0.43,2.734026335,0,0,0,2.7,-0.43,2.734026335
07/10/2019 01:30,2.714,0.042,2.714324962,0.144,0.042,0.15,2.57,0,2.57,2.84,0,2.84,0,0,0,2.84,0,2.84,0,0,0,0,0,0,0,0,0,2.73,-0.36,2.753633963,0,0,0,2.73,-0.36,2.753633963
07/10/2019 02:00,2.78304,0.04172,2.783352691,0.14304,0.04172,0.149,2.64,0,2.64,3.19,0,3.19,0,0,0,3.19,0,3.19,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,2.86,-0.26,2.871793864,0,0,0,2.86,-0.26,2.871793864
07/10/2019 02:30,2.78208,0.04144,2.782388614,0.14208,0.04144,0.148,2.64,0,2.64,3.23,0,3.23,0,0,0,3.23,0,3.23,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,2.83,-0.22,2.838538356,0,0,0,2.83,-0.22,2.838538356
07/10/2019 03:00,2.704,0.042,2.704326164,0.144,0.042,0.15,2.56,0,2.56,3.16,0,3.16,0,0,0,3.16,0,3.16,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.83,-0.29,2.844819854,0,0,0,2.83,-0.29,2.844819854
07/10/2019 03:30,2.704,0.042,2.704326164,0.144,0.042,0.15,2.56,0,2.56,3.06,0,3.06,0,0,0,3.06,0,3.06,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.78,-0.29,2.795084972,0,0,0,2.78,-0.29,2.795084972
07/10/2019 04:00,2.744,0.042,2.74432141,0.144,0.042,0.15,2.6,0,2.6,3.01,0,3.01,0,0,0,3.01,0,3.01,0,0,0,0,0,0,0,0,0,2.76,-0.23,2.769566753,0,0,0,2.76,-0.23,2.769566753
07/10/2019 04:30,2.70304,0.04172,2.703361944,0.14304,0.04172,0.149,2.56,0,2.56,2.94,0,2.94,0,0,0,2.94,0,2.94,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.72,-0.33,2.739945255,0,0,0,2.72,-0.33,2.739945255
07/10/2019 05:00,2.70208,0.04144,2.70239775,0.14208,0.04144,0.148,2.56,0,2.56,2.87,0,2.87,0,0,0,2.87,0,2.87,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,2.77,-0.33,2.789587783,0,0,0,2.77,-0.33,2.789587783
07/10/2019 05:30,2.77016,0.04088,2.770461622,0.14016,0.04088,0.146,2.63,0,2.63,2.98,0,2.98,0,0,0,2.98,0,2.98,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,2.89,0.12,2.892490277,0,0,0,2.89,0.12,2.892490277
07/10/2019 06:00,2.95824,0.04032,2.958514763,0.13824,0.04032,0.144,2.82,0,2.82,3.29,0,3.29,0,0,0,3.29,0,3.29,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,3.16,-0.23,3.168359197,0,0,0,3.16,-0.23,3.168359197
07/10/2019 06:30,3.53728,0.04004,3.537506608,0.13728,0.04004,0.143,3.4,0,3.4,3.66,0,3.66,0,0,0,3.66,0,3.66,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,3.45,-0.28,3.46134367,0,0,0,3.45,-0.28,3.46134367
07/10/2019 07:00,4.02112,0.04116,4.02133065,0.14112,0.04116,0.147,3.88,0,3.88,4.15,0,4.15,0,0,0,4.15,0,4.15,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,4.01,-0.34,4.024388152,0,0,0,4.01,-0.34,4.024388152
07/10/2019 07:30,4.6192,0.0406,4.619378421,0.1392,0.0406,0.145,4.48,0,4.48,4.74,0,4.74,0,0,0,4.74,0,4.74,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,4.3,-0.29,4.309767975,0,0,0,4.3,-0.29,4.309767975
07/10/2019 08:00,4.94728,0.04004,4.947442026,0.13728,0.04004,0.143,4.81,0,4.81,5.09768,0.00224,5.097680492,0.00768,0.00224,0.008,5.09,0,5.09,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,4.6,-0.4,4.617358552,0,0,0,4.6,-0.4,4.617358552
07/10/2019 08:30,5.03728,0.04004,5.037439131,0.13728,0.04004,0.143,4.9,0,4.9,5.38056,0.00308,5.380560882,0.01056,0.00308,0.011,5.37,0,5.37,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,4.87,-0.52,4.897683126,0,0,0,4.87,-0.52,4.897683126
07/10/2019 09:00,5.14824,0.04032,5.148397887,0.13824,0.04032,0.144,5.01,0,5.01,5.45288,0.00084,5.452880065,0.00288,0.00084,0.003,5.45,0,5.45,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,5.12,-0.59,5.153882032,0,0,0,5.12,-0.59,5.153882032
07/10/2019 09:30,5.29728,0.04004,5.297431321,0.13728,0.04004,0.143,5.16,0,5.16,5.5948,0.0014,5.594800175,0.0048,0.0014,0.005,5.59,0,5.59,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,5.37,-0.66,5.410406639,0,0,0,5.37,-0.66,5.410406639
07/10/2019 10:00,5.3492,0.0406,5.349354073,0.1392,0.0406,0.145,5.21,0,5.21,5.61496,0.34728,5.62568922,0.02496,0.00728,0.026,5.59,0.34,5.600330347,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,5.42,-0.66,5.46003663,0,0,0,5.42,-0.66,5.46003663
07/10/2019 10:30,5.31016,0.04088,5.310317354,0.14016,0.04088,0.146,5.17,0,5.17,5.64376,0.37568,5.656249853,0.05376,0.01568,0.056,5.59,0.36,5.601580134,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,5.38,-0.66,5.420332093,0,0,0,5.38,-0.66,5.420332093
07/10/2019 11:00,5.3092,0.0406,5.309355234,0.1392,0.0406,0.145,5.17,0,5.17,5.63784,0.33812,5.647969989,0.02784,0.00812,0.029,5.61,0.33,5.619697501,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,5.46,-0.66,5.499745449,0,0,0,5.46,-0.66,5.499745449
07/10/2019 11:30,5.38016,0.04088,5.380315307,0.14016,0.04088,0.146,5.24,0,5.24,5.662,0.391,5.675484561,0.072,0.021,0.075,5.59,0.37,5.602231698,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,5.47,-0.66,5.509673312,0,0,0,5.47,-0.66,5.509673312
07/10/2019 12:00,5.4492,0.0406,5.449351246,0.1392,0.0406,0.145,5.31,0,5.31,5.66896,0.38428,5.681969606,0.04896,0.01428,0.051,5.62,0.37,5.632166546,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,5.31,-0.61,5.344922825,0,0,0,5.31,-0.61,5.344922825
07/10/2019 12:30,5.49016,0.04088,5.490312195,0.14016,0.04088,0.146,5.35,0,5.35,5.83144,0.38792,5.844328396,0.06144,0.01792,0.064,5.77,0.37,5.781850915,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.27,-0.54,5.297593793,0,0,0,5.27,-0.54,5.297593793
07/10/2019 13:00,5.52112,0.04116,5.521273422,0.14112,0.04116,0.147,5.38,0,5.38,5.82472,0.34596,5.834985124,0.05472,0.01596,0.057,5.77,0.33,5.779429038,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,5.36,-0.59,5.392374245,0,0,0,5.36,-0.59,5.392374245
07/10/2019 13:30,5.46112,0.04116,5.461275108,0.14112,0.04116,0.147,5.32,0,5.32,5.73184,0.39512,5.745442507,0.05184,0.01512,0.054,5.68,0.38,5.692697076,0.34944,0.10192,0.364,0.34944,0.10192,0.364,0,0,0,5.67,-0.81,5.727564928,0,0,0,5.67,-0.81,5.727564928
07/10/2019 14:00,5.41112,0.04116,5.411276541,0.14112,0.04116,0.147,5.27,0,5.27,5.82184,0.39512,5.835232712,0.05184,0.01512,0.054,5.77,0.38,5.78249946,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,5.49,-0.73,5.538321045,0,0,0,5.49,-0.73,5.538321045
07/10/2019 14:30,5.3792,0.0406,5.379353214,0.1392,0.0406,0.145,5.24,0,5.24,5.66976,0.35868,5.681094067,0.02976,0.00868,0.031,5.64,0.35,5.650849494,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,5.22,-0.58,5.25212338,0,0,0,5.22,-0.58,5.25212338
07/10/2019 15:00,5.33824,0.04032,5.338392267,0.13824,0.04032,0.144,5.2,0,5.2,5.59704,0.36372,5.608845603,0.04704,0.01372,0.049,5.55,0.35,5.561025085,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,5.17,-0.51,5.195093839,0,0,0,5.17,-0.51,5.195093839
07/10/2019 15:30,5.27016,0.04088,5.270318548,0.14016,0.04088,0.146,5.13,0,5.13,5.57824,0.36532,5.590189639,0.01824,0.00532,0.019,5.56,0.36,5.571642487,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,5.15,-0.51,5.175190818,0,0,0,5.15,-0.51,5.175190818
07/10/2019 16:00,5.3692,0.0406,5.369353499,0.1392,0.0406,0.145,5.23,0,5.23,5.754,0.457,5.772119628,0.024,0.007,0.025,5.73,0.45,5.747642995,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,5.21,-0.51,5.2349021,0,0,0,5.21,-0.51,5.2349021
07/10/2019 16:30,5.4892,0.0406,5.489350144,0.1392,0.0406,0.145,5.35,0,5.35,5.88072,0.34896,5.891064488,0.03072,0.00896,0.032,5.85,0.34,5.859872012,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,5.27,-0.54,5.297593793,0,0,0,5.27,-0.54,5.297593793
07/10/2019 17:00,5.52632,0.03976,5.526463028,0.13632,0.03976,0.142,5.39,0,5.39,6.00304,0.31672,6.011389257,0.02304,0.00672,0.024,5.98,0.31,5.988029726,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,5.3,-0.54,5.327438409,0,0,0,5.3,-0.54,5.327438409
07/10/2019 17:30,5.52536,0.03948,5.525501045,0.13536,0.03948,0.141,5.39,0,5.39,6.05384,0.00112,6.053840104,0.00384,0.00112,0.004,6.05,0,6.05,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,5.1,-0.46,5.120703077,0,0,0,5.1,-0.46,5.120703077
07/10/2019 18:00,5.38632,0.03976,5.386466745,0.13632,0.03976,0.142,5.25,0,5.25,6.01,0,6.01,0,0,0,6.01,0,6.01,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,4.87,-0.39,4.885591059,0,0,0,4.87,-0.39,4.885591059
07/10/2019 18:30,5.21632,0.03976,5.216471528,0.13632,0.03976,0.142,5.08,0,5.08,5.94,0,5.94,0,0,0,5.94,0,5.94,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,4.71,-0.41,4.727811333,0,0,0,4.71,-0.41,4.727811333
07/10/2019 19:00,5.27536,0.03948,5.275507729,0.13536,0.03948,0.141,5.14,0,5.14,6.07,0,6.07,0,0,0,6.07,0,6.07,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,4.68,-0.36,4.693825732,0,0,0,4.68,-0.36,4.693825732
07/10/2019 19:30,5.13728,0.04004,5.137436034,0.13728,0.04004,0.143,5,0,5,5.93864,0.00252,5.938640535,0.00864,0.00252,0.009,5.93,0,5.93,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,4.72,-0.36,4.733708905,0,0,0,4.72,-0.36,4.733708905
07/10/2019 20:00,4.95632,0.03976,4.956479476,0.13632,0.03976,0.142,4.82,0,4.82,5.58536,0.00448,5.585361797,0.01536,0.00448,0.016,5.57,0,5.57,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,4.49,-0.32,4.501388675,0,0,0,4.49,-0.32,4.501388675
07/10/2019 20:30,4.69632,0.03976,4.696488305,0.13632,0.03976,0.142,4.56,0,4.56,5.27288,0.00084,5.272880067,0.00288,0.00084,0.003,5.27,0,5.27,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,4.31,-0.28,4.319085551,0,0,0,4.31,-0.28,4.319085551
07/10/2019 21:00,4.42632,0.03976,4.426498571,0.13632,0.03976,0.142,4.29,0,4.29,4.92728,0.00504,4.927282578,0.01728,0.00504,0.018,4.91,0,4.91,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.18,-0.31,4.191479452,0,0,0,4.18,-0.31,4.191479452
07/10/2019 21:30,4.13824,0.04032,4.13843642,0.13824,0.04032,0.144,4,0,4,4.57344,0.00392,4.57344168,0.01344,0.00392,0.014,4.56,0,4.56,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,3.99,-0.29,4.000524966,0,0,0,3.99,-0.29,4.000524966
07/10/2019 22:00,3.8592,0.0406,3.859413556,0.1392,0.0406,0.145,3.72,0,3.72,4.27264,0.00952,4.272650606,0.03264,0.00952,0.034,4.24,0,4.24,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,3.91,-0.31,3.922269751,0,0,0,3.91,-0.31,3.922269751
07/10/2019 22:30,3.59728,0.04004,3.597502828,0.13728,0.04004,0.143,3.46,0,3.46,3.92512,0.29316,3.936052566,0.04512,0.01316,0.047,3.88,0.28,3.890089973,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,3.71,-0.31,3.722928954,0,0,0,3.71,-0.31,3.722928954
07/10/2019 23:00,3.3192,0.0406,3.319448298,0.1392,0.0406,0.145,3.18,0,3.18,3.58336,0.23848,3.5912869,0.06336,0.01848,0.066,3.52,0.22,3.526868299,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,3.47,-0.31,3.483819743,0,0,0,3.47,-0.31,3.483819743
07/10/2019 23:30,3.10016,0.04088,3.100429519,0.14016,0.04088,0.146,2.96,0,2.96,3.2728,0.0154,3.272836232,0.0528,0.0154,0.055,3.22,0,3.22,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,3.28,-0.27,3.291094043,0,0,0,3.28,-0.27,3.291094043
08/10/2019 00:00,2.89112,0.04116,2.891412976,0.14112,0.04116,0.147,2.75,0,2.75,3.1084,0.0112,3.108420178,0.0384,0.0112,0.04,3.07,0,3.07,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,3.17,-0.29,3.183237346,0,0,0,3.17,-0.29,3.183237346
08/10/2019 00:30,2.76112,0.04116,2.761426769,0.14112,0.04116,0.147,2.62,0,2.62,2.964,0.007,2.964008266,0.024,0.007,0.025,2.94,0,2.94,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,3.06,-0.27,3.07188867,0,0,0,3.06,-0.27,3.07188867
08/10/2019 01:00,2.62112,0.04116,2.621443152,0.14112,0.04116,0.147,2.48,0,2.48,2.8492,0.0056,2.849205503,0.0192,0.0056,0.02,2.83,0,2.83,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,2.96,-0.27,2.97228868,0,0,0,2.96,-0.27,2.97228868
08/10/2019 01:30,2.67112,0.04116,2.671437104,0.14112,0.04116,0.147,2.53,0,2.53,2.97192,0.00056,2.971920053,0.00192,0.00056,0.002,2.97,0,2.97,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,2.96,-0.24,2.969713791,0,0,0,2.96,-0.24,2.969713791
08/10/2019 02:00,2.81016,0.04088,2.810457329,0.14016,0.04088,0.146,2.67,0,2.67,3.36096,0.00028,3.360960012,0.00096,0.00028,0.001,3.36,0,3.36,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,3.1,-0.27,3.11173585,0,0,0,3.1,-0.27,3.11173585
08/10/2019 02:30,2.8092,0.0406,2.809493371,0.1392,0.0406,0.145,2.67,0,2.67,3.37,0,3.37,0,0,0,3.37,0,3.37,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,3.07,-0.29,3.083666649,0,0,0,3.07,-0.29,3.083666649
08/10/2019 03:00,2.72016,0.04088,2.720467166,0.14016,0.04088,0.146,2.58,0,2.58,3.3,0,3.3,0,0,0,3.3,0,3.3,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,3.03,-0.25,3.040296038,0,0,0,3.03,-0.25,3.040296038
08/10/2019 03:30,2.70016,0.04088,2.700469441,0.14016,0.04088,0.146,2.56,0,2.56,3.25,0,3.25,0,0,0,3.25,0,3.25,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,3.03,-0.25,3.040296038,0,0,0,3.03,-0.25,3.040296038
08/10/2019 04:00,2.80016,0.04088,2.800458391,0.14016,0.04088,0.146,2.66,0,2.66,3.21,0,3.21,0,0,0,3.21,0,3.21,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,2.96,-0.28,2.973213749,0,0,0,2.96,-0.28,2.973213749
08/10/2019 04:30,2.7492,0.0406,2.749499773,0.1392,0.0406,0.145,2.61,0,2.61,3.17,0,3.17,0,0,0,3.17,0,3.17,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,2.92,-0.25,2.930682514,0,0,0,2.92,-0.25,2.930682514
08/10/2019 05:00,2.7492,0.0406,2.749499773,0.1392,0.0406,0.145,2.61,0,2.61,3.17,0,3.17,0,0,0,3.17,0,3.17,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,2.99,-0.29,3.004030626,0,0,0,2.99,-0.29,3.004030626
08/10/2019 05:30,2.8592,0.0406,2.859488241,0.1392,0.0406,0.145,2.72,0,2.72,3.2,0,3.2,0,0,0,3.2,0,3.2,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.08,-0.29,3.093622472,0,0,0,3.08,-0.29,3.093622472
08/10/2019 06:00,3.14824,0.04032,3.148498182,0.13824,0.04032,0.144,3.01,0,3.01,3.48,0,3.48,0,0,0,3.48,0,3.48,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,3.38,-0.31,3.394186206,0,0,0,3.38,-0.31,3.394186206
08/10/2019 06:30,3.62208,0.04144,3.622317049,0.14208,0.04144,0.148,3.48,0,3.48,3.95,0,3.95,0,0,0,3.95,0,3.95,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,3.65,-0.28,3.660723972,0,0,0,3.65,-0.28,3.660723972
08/10/2019 07:00,4.06304,0.04172,4.063254188,0.14304,0.04172,0.149,3.92,0,3.92,4.28728,0.00504,4.287282962,0.01728,0.00504,0.018,4.27,0,4.27,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,4.07,-0.34,4.084176784,0,0,0,4.07,-0.34,4.084176784
08/10/2019 07:30,4.55208,0.04144,4.552268621,0.14208,0.04144,0.148,4.41,0,4.41,4.82152,0.00336,4.821521171,0.01152,0.00336,0.012,4.81,0,4.81,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,4.39,-0.38,4.406415777,0,0,0,4.39,-0.38,4.406415777
08/10/2019 08:00,4.91496,0.04228,4.915141849,0.14496,0.04228,0.151,4.77,0,4.77,5.10056,0.00308,5.10056093,0.01056,0.00308,0.011,5.09,0,5.09,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,4.62,-0.47,4.643845389,0,0,0,4.62,-0.47,4.643845389
08/10/2019 08:30,4.974,0.042,4.974177319,0.144,0.042,0.15,4.83,0,4.83,5.37096,0.00028,5.370960007,0.00096,0.00028,0.001,5.37,0,5.37,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,4.88,-0.53,4.908696365,0,0,0,4.88,-0.53,4.908696365
08/10/2019 09:00,5.054,0.042,5.054174512,0.144,0.042,0.15,4.91,0,4.91,5.37096,0.22028,5.375475291,0.00096,0.00028,0.001,5.37,0.22,5.374504628,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,5.08,-0.62,5.117694794,0,0,0,5.08,-0.62,5.117694794
08/10/2019 09:30,5.22304,0.04172,5.22320662,0.14304,0.04172,0.149,5.08,0,5.08,5.30768,0.22224,5.312330713,0.00768,0.00224,0.008,5.3,0.22,5.304564073,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,5.18,-0.66,5.221877057,0,0,0,5.18,-0.66,5.221877057
08/10/2019 10:00,5.174,0.042,5.174170465,0.144,0.042,0.15,5.03,0,5.03,5.34632,0.22476,5.351042384,0.01632,0.00476,0.017,5.33,0.22,5.334538406,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,5.18,-0.72,5.229799231,0,0,0,5.18,-0.72,5.229799231
08/10/2019 10:30,5.15496,0.04228,5.155133383,0.14496,0.04228,0.151,5.01,0,5.01,5.33416,0.43288,5.351695806,0.04416,0.01288,0.046,5.29,0.42,5.306646776,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,5.18,-0.76,5.235456045,0,0,0,5.18,-0.76,5.235456045
08/10/2019 11:00,5.224,0.042,5.224168833,0.144,0.042,0.15,5.08,0,5.08,5.56936,0.40148,5.583812049,0.03936,0.01148,0.041,5.53,0.39,5.543735203,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,5.532,-0.704,5.576615461,0.192,0.056,0.2,5.34,-0.76,5.393811268
08/10/2019 11:30,5.18304,0.04172,5.183207906,0.14304,0.04172,0.149,5.04,0,5.04,5.41728,0.31504,5.426432788,0.01728,0.00504,0.018,5.4,0.31,5.408890829,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,6.47976,-0.28132,6.485863905,1.22976,0.35868,1.281,5.25,-0.64,5.288865663
08/10/2019 12:00,5.33304,0.04172,5.333203184,0.14304,0.04172,0.149,5.19,0,5.19,5.55336,0.41848,5.569105206,0.06336,0.01848,0.066,5.49,0.4,5.504552661,0.35424,0.10332,0.369,0.35424,0.10332,0.369,0,0,0,5.48,-0.81,5.539539692,0,0,0,5.48,-0.81,5.539539692
08/10/2019 12:30,5.244,0.042,5.24416819,0.144,0.042,0.15,5.1,0,5.1,5.51688,0.43784,5.534227028,0.02688,0.00784,0.028,5.49,0.43,5.506813961,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,6.66576,-0.57332,6.690370109,1.08576,0.31668,1.131,5.58,-0.89,5.650530949
08/10/2019 13:00,5.01496,0.04228,5.015138223,0.14496,0.04228,0.151,4.87,0,4.87,5.20248,0.41864,5.219296658,0.13248,0.03864,0.138,5.07,0.38,5.084220688,0.33792,0.09856,0.352,0.33792,0.09856,0.352,0,0,0,12.38096,1.23528,12.44243092,7.08096,2.06528,7.376,5.3,-0.83,5.364596909
08/10/2019 13:30,5.07688,0.04284,5.077060744,0.14688,0.04284,0.153,4.93,0,4.93,5.17936,0.31148,5.188717549,0.03936,0.01148,0.041,5.14,0.3,5.14874742,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,9.398,0.304,9.402915505,3.888,1.134,4.05,5.51,-0.83,5.572162955
08/10/2019 14:00,5.09688,0.04284,5.097060035,0.14688,0.04284,0.153,4.95,0,4.95,5.23896,0.37428,5.252312576,0.04896,0.01428,0.051,5.19,0.36,5.202470567,0.33408,0.09744,0.348,0.33408,0.09744,0.348,0,0,0,5.43,-0.79,5.487166846,0,0,0,5.43,-0.79,5.487166846
08/10/2019 14:30,5.03592,0.04256,5.03609984,0.14592,0.04256,0.152,4.89,0,4.89,5.23408,0.38744,5.248400061,0.09408,0.02744,0.098,5.14,0.36,5.152591581,0.3936,0.1148,0.41,0.3936,0.1148,0.41,0,0,0,6.38832,-0.23424,6.392612987,1.28832,0.37576,1.342,5.1,-0.61,5.136350845
08/10/2019 15:00,5.07592,0.04256,5.076098423,0.14592,0.04256,0.152,4.93,0,4.93,5.24912,0.34016,5.260130189,0.06912,0.02016,0.072,5.18,0.32,5.189874758,0.41472,0.12096,0.432,0.41472,0.12096,0.432,0,0,0,4.87,-0.48,4.893597858,0,0,0,4.87,-0.48,4.893597858
08/10/2019 15:30,4.95688,0.04284,4.95706512,0.14688,0.04284,0.153,4.81,0,4.81,4.98496,0.04228,4.985139296,0.14496,0.04228,0.151,4.84,0,4.84,0.41856,0.12208,0.436,0.41856,0.12208,0.436,0,0,0,4.67,-0.53,4.699978723,0,0,0,4.67,-0.53,4.699978723
08/10/2019 16:00,5.02688,0.04284,5.027062542,0.14688,0.04284,0.153,4.88,0,4.88,4.99952,0.36736,5.012998464,0.05952,0.01736,0.062,4.94,0.35,4.952383265,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,5.272,-0.644,5.311188191,0.192,0.056,0.2,5.08,-0.7,5.12800156
08/10/2019 16:30,5.16688,0.04284,5.167057596,0.14688,0.04284,0.153,5.02,0,5.02,5.1764,0.3752,5.189979961,0.0864,0.0252,0.09,5.09,0.35,5.102019208,0.41568,0.12124,0.433,0.41568,0.12124,0.433,0,0,0,5,-0.63,5.039533709,0,0,0,5,-0.63,5.039533709
08/10/2019 17:00,5.26688,0.04284,5.267054224,0.14688,0.04284,0.153,5.12,0,5.12,5.37616,0.38388,5.389847883,0.11616,0.03388,0.121,5.26,0.35,5.271631626,0.44544,0.12992,0.464,0.44544,0.12992,0.464,0,0,0,5,-0.61,5.037072563,0,0,0,5,-0.61,5.037072563
08/10/2019 17:30,5.204,0.042,5.204169482,0.144,0.042,0.15,5.06,0,5.06,5.56328,0.34304,5.573846141,0.11328,0.03304,0.118,5.45,0.31,5.458809394,0.44256,0.12908,0.461,0.44256,0.12908,0.461,0,0,0,4.78,-0.39,4.795883652,0,0,0,4.78,-0.39,4.795883652
08/10/2019 18:00,5.13304,0.04172,5.133209542,0.14304,0.04172,0.149,4.99,0,4.99,5.61424,0.34332,5.624727496,0.11424,0.03332,0.119,5.5,0.31,5.508729436,0.43968,0.12824,0.458,0.43968,0.12824,0.458,0,0,0,4.64,-0.36,4.653944563,0,0,0,4.64,-0.36,4.653944563
08/10/2019 18:30,5.03304,0.04172,5.03321291,0.14304,0.04172,0.149,4.89,0,4.89,5.58248,0.03864,5.582613725,0.13248,0.03864,0.138,5.45,0,5.45,0.3792,0.1106,0.395,0.3792,0.1106,0.395,0,0,0,4.57,-0.36,4.584157502,0,0,0,4.57,-0.36,4.584157502
08/10/2019 19:00,5.294,0.042,5.294166601,0.144,0.042,0.15,5.15,0,5.15,5.81816,0.29988,5.825883092,0.06816,0.01988,0.071,5.75,0.28,5.756813355,0.4176,0.1218,0.435,0.4176,0.1218,0.435,0,0,0,4.65,-0.34,4.662413538,0,0,0,4.65,-0.34,4.662413538
08/10/2019 19:30,5.38688,0.04284,5.387050343,0.14688,0.04284,0.153,5.24,0,5.24,5.89584,0.27212,5.902116451,0.07584,0.02212,0.079,5.82,0.25,5.825366941,0.43488,0.12684,0.453,0.43488,0.12684,0.453,0,0,0,4.72,-0.34,4.732229918,0,0,0,4.72,-0.34,4.732229918
08/10/2019 20:00,5.15304,0.04172,5.153208884,0.14304,0.04172,0.149,5.01,0,5.01,5.5676,0.2968,5.575505358,0.0576,0.0168,0.06,5.51,0.28,5.517109751,0.39168,0.11424,0.408,0.39168,0.11424,0.408,0,0,0,4.56,-0.32,4.571214281,0,0,0,4.56,-0.32,4.571214281
08/10/2019 20:30,4.87208,0.04144,4.872256233,0.14208,0.04144,0.148,4.73,0,4.73,5.2084,0.2912,5.216534098,0.0384,0.0112,0.04,5.17,0.28,5.177576653,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,4.39,-0.32,4.401647419,0,0,0,4.39,-0.32,4.401647419
08/10/2019 21:00,4.55208,0.04144,4.552268621,0.14208,0.04144,0.148,4.41,0,4.41,4.88032,0.35176,4.892980523,0.04032,0.01176,0.042,4.84,0.34,4.851927452,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,4.26,-0.32,4.272001873,0,0,0,4.26,-0.32,4.272001873
08/10/2019 21:30,4.224,0.042,4.224208802,0.144,0.042,0.15,4.08,0,4.08,4.61744,0.01092,4.617452913,0.03744,0.01092,0.039,4.58,0,4.58,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,4.05,-0.29,4.060369441,0,0,0,4.05,-0.29,4.060369441
08/10/2019 22:00,4.02112,0.04116,4.02133065,0.14112,0.04116,0.147,3.88,0,3.88,4.25496,0.00728,4.254966228,0.02496,0.00728,0.026,4.23,0,4.23,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,3.96,-0.32,3.972908255,0,0,0,3.96,-0.32,3.972908255
08/10/2019 22:30,3.65728,0.04004,3.657499173,0.13728,0.04004,0.143,3.52,0,3.52,3.87552,0.01036,3.875533847,0.03552,0.01036,0.037,3.84,0,3.84,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,3.57,-0.28,3.580963557,0,0,0,3.57,-0.28,3.580963557
08/10/2019 23:00,3.3792,0.0406,3.379443889,0.1392,0.0406,0.145,3.24,0,3.24,3.56536,0.00448,3.565362815,0.01536,0.00448,0.016,3.55,0,3.55,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,3.39,-0.3,3.403248448,0,0,0,3.39,-0.3,3.403248448
08/10/2019 23:30,3.1592,0.0406,3.159460872,0.1392,0.0406,0.145,3.02,0,3.02,3.27936,0.01148,3.279380094,0.03936,0.01148,0.041,3.24,0,3.24,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,3.14,-0.22,3.147697571,0,0,0,3.14,-0.22,3.147697571
09/10/2019 00:00,2.91112,0.04116,2.911410964,0.14112,0.04116,0.147,2.77,0,2.77,3.08208,0.22644,3.090387063,0.02208,0.00644,0.023,3.06,0.22,3.067898303,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,3.14,-0.29,3.153363284,0,0,0,3.14,-0.29,3.153363284
09/10/2019 00:30,2.7792,0.0406,2.779496537,0.1392,0.0406,0.145,2.64,0,2.64,2.93,0,2.93,0,0,0,2.93,0,2.93,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,3.07,-0.29,3.083666649,0,0,0,3.07,-0.29,3.083666649
09/10/2019 01:00,2.7092,0.0406,2.709504198,0.1392,0.0406,0.145,2.57,0,2.57,2.85288,0.00084,2.852880124,0.00288,0.00084,0.003,2.85,0,2.85,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,2.94,-0.27,2.952371928,0,0,0,2.94,-0.27,2.952371928
09/10/2019 01:30,2.76016,0.04088,2.760462715,0.14016,0.04088,0.146,2.62,0,2.62,2.96152,0.00336,2.961521906,0.01152,0.00336,0.012,2.95,0,2.95,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,2.88,-0.27,2.892628562,0,0,0,2.88,-0.27,2.892628562
09/10/2019 02:00,2.8692,0.0406,2.869487236,0.1392,0.0406,0.145,2.73,0,2.73,3.31632,0.00476,3.316323416,0.01632,0.00476,0.017,3.3,0,3.3,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,3.01,-0.27,3.022085373,0,0,0,3.01,-0.27,3.022085373
09/10/2019 02:30,2.87016,0.04088,2.870451114,0.14016,0.04088,0.146,2.73,0,2.73,3.33936,0.25148,3.348815821,0.03936,0.01148,0.041,3.3,0.24,3.308715763,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,3.17,-0.29,3.183237346,0,0,0,3.17,-0.29,3.183237346
09/10/2019 03:00,2.81016,0.04088,2.810457329,0.14016,0.04088,0.146,2.67,0,2.67,3.29496,0.00728,3.294968042,0.02496,0.00728,0.026,3.27,0,3.27,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,3.04,-0.25,3.050262284,0,0,0,3.04,-0.25,3.050262284
09/10/2019 03:30,2.77016,0.04088,2.770461622,0.14016,0.04088,0.146,2.63,0,2.63,3.21016,0.00588,3.210165385,0.02016,0.00588,0.021,3.19,0,3.19,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,2.95,-0.27,2.962330164,0,0,0,2.95,-0.27,2.962330164
09/10/2019 04:00,2.75016,0.04088,2.750463815,0.14016,0.04088,0.146,2.61,0,2.61,3.18344,0.00392,3.183442413,0.01344,0.00392,0.014,3.17,0,3.17,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,2.91,-0.27,2.922498931,0,0,0,2.91,-0.27,2.922498931
09/10/2019 04:30,2.80016,0.04088,2.800458391,0.14016,0.04088,0.146,2.66,0,2.66,3.15768,0.00224,3.157680795,0.00768,0.00224,0.008,3.15,0,3.15,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,2.87,-0.27,2.882672371,0,0,0,2.87,-0.27,2.882672371
09/10/2019 05:00,2.80016,0.04088,2.800458391,0.14016,0.04088,0.146,2.66,0,2.66,3.09304,0.00672,3.0930473,0.02304,0.00672,0.024,3.07,0,3.07,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,3.03,-0.27,3.042005917,0,0,0,3.03,-0.27,3.042005917
09/10/2019 05:30,2.81824,0.04032,2.81852841,0.13824,0.04032,0.144,2.68,0,2.68,3.16536,0.00448,3.16536317,0.01536,0.00448,0.016,3.15,0,3.15,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,3.18,-0.27,3.19144168,0,0,0,3.18,-0.27,3.19144168
09/10/2019 06:00,3.14824,0.04032,3.148498182,0.13824,0.04032,0.144,3.01,0,3.01,3.4744,0.0042,3.474402539,0.0144,0.0042,0.015,3.46,0,3.46,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,3.4,-0.27,3.41070374,0,0,0,3.4,-0.27,3.41070374
09/10/2019 06:30,3.6692,0.0406,3.669424614,0.1392,0.0406,0.145,3.53,0,3.53,3.89632,0.00476,3.896322908,0.01632,0.00476,0.017,3.88,0,3.88,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,3.7,-0.3,3.712142239,0,0,0,3.7,-0.3,3.712142239
09/10/2019 07:00,4.03208,0.04144,4.032292946,0.14208,0.04144,0.148,3.89,0,3.89,4.32112,0.00616,4.321124391,0.02112,0.00616,0.022,4.3,0,4.3,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.15,-0.39,4.168285019,0,0,0,4.15,-0.39,4.168285019
09/10/2019 07:30,4.66496,0.04228,4.665151595,0.14496,0.04228,0.151,4.52,0,4.52,4.88152,0.31336,4.891567438,0.01152,0.00336,0.012,4.87,0.31,4.879856555,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,4.46,-0.39,4.477019098,0,0,0,4.46,-0.39,4.477019098
09/10/2019 08:00,4.96496,0.04228,4.965140018,0.14496,0.04228,0.151,4.82,0,4.82,5.04768,0.00224,5.047680497,0.00768,0.00224,0.008,5.04,0,5.04,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,4.73,-0.51,4.757415265,0,0,0,4.73,-0.51,4.757415265
09/10/2019 08:30,5.00496,0.04228,5.00513858,0.14496,0.04228,0.151,4.86,0,4.86,5.29728,0.26504,5.303906259,0.01728,0.00504,0.018,5.28,0.26,5.286397639,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,4.97,-0.54,4.999249944,0,0,0,4.97,-0.54,4.999249944
09/10/2019 09:00,5.04496,0.04228,5.045137164,0.14496,0.04228,0.151,4.9,0,4.9,5.35072,0.00896,5.350727502,0.03072,0.00896,0.032,5.32,0,5.32,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,5.06,-0.56,5.090893831,0,0,0,5.06,-0.56,5.090893831
09/10/2019 09:30,5.234,0.042,5.234168511,0.144,0.042,0.15,5.09,0,5.09,5.4232,0.4326,5.440426546,0.0432,0.0126,0.045,5.38,0.42,5.39636915,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,5.11,-0.54,5.138453075,0,0,0,5.11,-0.54,5.138453075
09/10/2019 10:00,5.23496,0.04228,5.235130734,0.14496,0.04228,0.151,5.09,0,5.09,5.42032,0.41176,5.43593738,0.04032,0.01176,0.042,5.38,0.4,5.394849395,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,5.09,-0.54,5.118564252,0,0,0,5.09,-0.54,5.118564252
09/10/2019 10:30,5.28496,0.04228,5.285129119,0.14496,0.04228,0.151,5.14,0,5.14,5.37416,0.35288,5.385733005,0.04416,0.01288,0.046,5.33,0.34,5.340833268,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,5.34,-0.68,5.383121771,0,0,0,5.34,-0.68,5.383121771
09/10/2019 11:00,5.22592,0.04256,5.226093302,0.14592,0.04256,0.152,5.08,0,5.08,5.28032,0.38176,5.294102379,0.04032,0.01176,0.042,5.24,0.37,5.253046735,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,5.32,-0.68,5.363282577,0,0,0,5.32,-0.68,5.363282577
09/10/2019 11:30,5.31592,0.04256,5.316090368,0.14592,0.04256,0.152,5.17,0,5.17,5.29872,0.34296,5.309807454,0.07872,0.02296,0.082,5.22,0.32,5.229799231,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,5.22,-0.61,5.255520907,0,0,0,5.22,-0.61,5.255520907
09/10/2019 12:00,5.36496,0.04228,5.365126597,0.14496,0.04228,0.151,5.22,0,5.22,5.3448,0.3564,5.356669488,0.1248,0.0364,0.13,5.22,0.32,5.229799231,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,5.27,-0.67,5.312419411,0,0,0,5.27,-0.67,5.312419411
09/10/2019 12:30,5.40592,0.04256,5.406087532,0.14592,0.04256,0.152,5.26,0,5.26,5.2664,0.4252,5.283537073,0.0864,0.0252,0.09,5.18,0.4,5.195421061,0.33504,0.09772,0.349,0.33504,0.09772,0.349,0,0,0,5.27,-0.69,5.314978833,0,0,0,5.27,-0.69,5.314978833
09/10/2019 13:00,5.28592,0.04256,5.286091335,0.14592,0.04256,0.152,5.14,0,5.14,4.96072,0.39396,4.976338755,0.15072,0.04396,0.157,4.81,0.35,4.822717077,0.44352,0.12936,0.462,0.44352,0.12936,0.462,0,0,0,5.11,-0.66,5.152446021,0,0,0,5.11,-0.66,5.152446021
09/10/2019 13:30,5.23688,0.04284,5.237055222,0.14688,0.04284,0.153,5.09,0,5.09,5.05368,0.32024,5.063816268,0.10368,0.03024,0.108,4.95,0.29,4.958487673,0.4416,0.1288,0.46,0.4416,0.1288,0.46,0,0,0,6.51832,-0.33424,6.526883789,1.28832,0.37576,1.342,5.23,-0.71,5.277973096
09/10/2019 14:00,5.21784,0.04312,5.218018168,0.14784,0.04312,0.154,5.07,0,5.07,5.07512,0.37816,5.089189326,0.16512,0.04816,0.172,4.91,0.33,4.921077118,0.44064,0.12852,0.459,0.44064,0.12852,0.459,0,0,0,5.15,-0.74,5.202893426,0,0,0,5.15,-0.74,5.202893426
09/10/2019 14:30,5.00688,0.04284,5.007063271,0.14688,0.04284,0.153,4.86,0,4.86,4.97832,0.37576,4.992480906,0.08832,0.02576,0.092,4.89,0.35,4.902509561,0.39648,0.11564,0.413,0.39648,0.11564,0.413,0,0,0,5.1,-0.74,5.15340664,0,0,0,5.1,-0.74,5.15340664
09/10/2019 15:00,5.00784,0.04312,5.008025639,0.14784,0.04312,0.154,4.86,0,4.86,4.9384,0.3962,4.954267756,0.1584,0.0462,0.165,4.78,0.35,4.792796678,0.43776,0.12768,0.456,0.43776,0.12768,0.456,0,0,0,5.1,-0.74,5.15340664,0,0,0,5.1,-0.74,5.15340664
09/10/2019 15:30,4.92208,0.04144,4.922254443,0.14208,0.04144,0.148,4.78,0,4.78,4.87008,0.29044,4.878732889,0.07008,0.02044,0.073,4.8,0.27,4.807587753,0.38112,0.11116,0.397,0.38112,0.11116,0.397,0,0,0,4.94,-0.64,4.981284975,0,0,0,4.94,-0.64,4.981284975
09/10/2019 16:00,4.96112,0.04116,4.961290739,0.14112,0.04116,0.147,4.82,0,4.82,5.03216,0.32688,5.04276559,0.09216,0.02688,0.096,4.94,0.3,4.949100928,0.43296,0.12628,0.451,0.43296,0.12628,0.451,0,0,0,4.85,-0.6,4.886972478,0,0,0,4.85,-0.6,4.886972478
09/10/2019 16:30,5.12208,0.04144,5.122247632,0.14208,0.04144,0.148,4.98,0,4.98,5.22552,0.36036,5.237930756,0.03552,0.01036,0.037,5.19,0.35,5.201788154,0.41568,0.12124,0.433,0.41568,0.12124,0.433,0,0,0,4.95,-0.54,4.97936743,0,0,0,4.95,-0.54,4.97936743
09/10/2019 17:00,5.20112,0.04116,5.201282861,0.14112,0.04116,0.147,5.06,0,5.06,5.4836,0.2798,5.49073374,0.0336,0.0098,0.035,5.45,0.27,5.456683975,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,5.08,-0.54,5.108620166,0,0,0,5.08,-0.54,5.108620166
09/10/2019 17:30,5.33112,0.04116,5.33127889,0.14112,0.04116,0.147,5.19,0,5.19,5.59264,0.25952,5.598658125,0.03264,0.00952,0.034,5.56,0.25,5.565617666,0.24384,0.07112,0.254,0.24384,0.07112,0.254,0,0,0,5.02,-0.51,5.045839871,0,0,0,5.02,-0.51,5.045839871
09/10/2019 18:00,5.2492,0.0406,5.249357008,0.1392,0.0406,0.145,5.11,0,5.11,5.6696,0.0028,5.669600691,0.0096,0.0028,0.01,5.66,0,5.66,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,4.72,-0.4,4.73691883,0,0,0,4.72,-0.4,4.73691883
09/10/2019 18:30,5.15824,0.04032,5.158397581,0.13824,0.04032,0.144,5.02,0,5.02,5.63208,0.00644,5.632083682,0.02208,0.00644,0.023,5.61,0,5.61,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.57,-0.36,4.584157502,0,0,0,4.57,-0.36,4.584157502
09/10/2019 19:00,5.33536,0.03948,5.335506068,0.13536,0.03948,0.141,5.2,0,5.2,5.8588,0.2884,5.865893964,0.0288,0.0084,0.03,5.83,0.28,5.836719969,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,4.71,-0.4,4.726954622,0,0,0,4.71,-0.4,4.726954622
09/10/2019 19:30,5.31632,0.03976,5.316468678,0.13632,0.03976,0.142,5.18,0,5.18,5.8772,0.2796,5.883847041,0.0672,0.0196,0.07,5.81,0.26,5.815814646,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,4.75,-0.37,4.764388733,0,0,0,4.75,-0.37,4.764388733
09/10/2019 20:00,5.16728,0.04004,5.167435128,0.13728,0.04004,0.143,5.03,0,5.03,5.72032,0.24176,5.725426517,0.04032,0.01176,0.042,5.68,0.23,5.684654783,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,4.7,-0.39,4.716153093,0,0,0,4.7,-0.39,4.716153093
09/10/2019 20:30,4.82824,0.04032,4.828408351,0.13824,0.04032,0.144,4.69,0,4.69,5.294,0.397,5.308864756,0.024,0.007,0.025,5.27,0.39,5.284411036,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,4.45,-0.33,4.462219179,0,0,0,4.45,-0.33,4.462219179
09/10/2019 21:00,4.5392,0.0406,4.539381566,0.1392,0.0406,0.145,4.4,0,4.4,5.00688,0.00784,5.006886138,0.02688,0.00784,0.028,4.98,0,4.98,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.24,-0.33,4.252822592,0,0,0,4.24,-0.33,4.252822592
09/10/2019 21:30,4.21632,0.03976,4.216507465,0.13632,0.03976,0.142,4.08,0,4.08,4.64344,0.00392,4.643441655,0.01344,0.00392,0.014,4.63,0,4.63,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.08,-0.36,4.09585156,0,0,0,4.08,-0.36,4.09585156
09/10/2019 22:00,4.03632,0.03976,4.036515824,0.13632,0.03976,0.142,3.9,0,3.9,4.30208,0.00644,4.30208482,0.02208,0.00644,0.023,4.28,0,4.28,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,4.03,-0.36,4.046047454,0,0,0,4.03,-0.36,4.046047454
09/10/2019 22:30,3.65728,0.04004,3.657499173,0.13728,0.04004,0.143,3.52,0,3.52,4.01192,0.00056,4.011920039,0.00192,0.00056,0.002,4.01,0,4.01,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,3.74,-0.34,3.755422746,0,0,0,3.74,-0.34,3.755422746
09/10/2019 23:00,3.3992,0.0406,3.399442454,0.1392,0.0406,0.145,3.26,0,3.26,3.6644,0.0042,3.664402407,0.0144,0.0042,0.015,3.65,0,3.65,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,3.52,-0.34,3.536382332,0,0,0,3.52,-0.34,3.536382332
09/10/2019 23:30,3.1292,0.0406,3.129463373,0.1392,0.0406,0.145,2.99,0,2.99,3.32672,0.00196,3.326720577,0.00672,0.00196,0.007,3.32,0,3.32,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,3.24,-0.25,3.249630748,0,0,0,3.24,-0.25,3.249630748
10/10/2019 00:00,2.9292,0.0406,2.929481353,0.1392,0.0406,0.145,2.79,0,2.79,3.10056,0.00308,3.10056153,0.01056,0.00308,0.011,3.09,0,3.09,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,3.14,-0.31,3.15526544,0,0,0,3.14,-0.31,3.15526544
10/10/2019 00:30,2.80016,0.04088,2.800458391,0.14016,0.04088,0.146,2.66,0,2.66,2.95096,0.00028,2.950960013,0.00096,0.00028,0.001,2.95,0,2.95,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,3.02,-0.29,3.03389189,0,0,0,3.02,-0.29,3.03389189
10/10/2019 01:00,2.72016,0.04088,2.720467166,0.14016,0.04088,0.146,2.58,0,2.58,2.92,0,2.92,0,0,0,2.92,0,2.92,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,2.98,-0.29,2.994077487,0,0,0,2.98,-0.29,2.994077487
10/10/2019 01:30,2.78016,0.04088,2.780460537,0.14016,0.04088,0.146,2.64,0,2.64,3.0196,0.0028,3.019601298,0.0096,0.0028,0.01,3.01,0,3.01,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,3.02,-0.34,3.039078808,0,0,0,3.02,-0.34,3.039078808
10/10/2019 02:00,2.9192,0.0406,2.919482317,0.1392,0.0406,0.145,2.78,0,2.78,3.40248,0.00364,3.402481947,0.01248,0.00364,0.013,3.39,0,3.39,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,3.13,-0.26,3.140780158,0,0,0,3.13,-0.26,3.140780158
10/10/2019 02:30,2.92016,0.04088,2.92044613,0.14016,0.04088,0.146,2.78,0,2.78,3.45744,0.01092,3.457457245,0.03744,0.01092,0.039,3.42,0,3.42,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,3.13,-0.29,3.143405796,0,0,0,3.13,-0.29,3.143405796
10/10/2019 03:00,2.85112,0.04116,2.851417086,0.14112,0.04116,0.147,2.71,0,2.71,3.37072,0.00896,3.370731909,0.03072,0.00896,0.032,3.34,0,3.34,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,3.1,-0.32,3.116472365,0,0,0,3.1,-0.32,3.116472365
10/10/2019 03:30,2.81112,0.04116,2.811421313,0.14112,0.04116,0.147,2.67,0,2.67,3.29264,0.00952,3.292653763,0.03264,0.00952,0.034,3.26,0,3.26,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,3.06,-0.3,3.074670714,0,0,0,3.06,-0.3,3.074670714
10/10/2019 04:00,2.78112,0.04116,2.781424563,0.14112,0.04116,0.147,2.64,0,2.64,3.2536,0.0098,3.253614759,0.0336,0.0098,0.035,3.22,0,3.22,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,2.96,-0.25,2.970538672,0,0,0,2.96,-0.25,2.970538672
10/10/2019 04:30,2.80112,0.04116,2.801422389,0.14112,0.04116,0.147,2.66,0,2.66,3.20576,0.00168,3.20576044,0.00576,0.00168,0.006,3.2,0,3.2,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,2.96,-0.23,2.968922363,0,0,0,2.96,-0.23,2.968922363
10/10/2019 05:00,2.86016,0.04088,2.860452132,0.14016,0.04088,0.146,2.72,0,2.72,3.15112,0.00616,3.151126021,0.02112,0.00616,0.022,3.13,0,3.13,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,3.05,-0.26,3.061061907,0,0,0,3.05,-0.26,3.061061907
10/10/2019 05:30,2.90824,0.04032,2.908519486,0.13824,0.04032,0.144,2.77,0,2.77,3.21208,0.00644,3.212086456,0.02208,0.00644,0.023,3.19,0,3.19,0.19104,0.05572,0.199,0.19104,0.05572,0.199,0,0,0,3.13,-0.24,3.139187793,0,0,0,3.13,-0.24,3.139187793
10/10/2019 06:00,3.10632,0.03976,3.106574448,0.13632,0.03976,0.142,2.97,0,2.97,3.44576,0.00168,3.44576041,0.00576,0.00168,0.006,3.44,0,3.44,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,3.45,-0.24,3.458337751,0,0,0,3.45,-0.24,3.458337751
10/10/2019 06:30,3.66632,0.03976,3.666535586,0.13632,0.03976,0.142,3.53,0,3.53,3.8388,0.0084,3.83880919,0.0288,0.0084,0.03,3.81,0,3.81,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,3.68,-0.3,3.692208011,0,0,0,3.68,-0.3,3.692208011
10/10/2019 07:00,4.1492,0.0406,4.149398631,0.1392,0.0406,0.145,4.01,0,4.01,4.42592,0.00756,4.425926457,0.02592,0.00756,0.027,4.4,0,4.4,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,4.05,-0.3,4.061095911,0,0,0,4.05,-0.3,4.061095911
10/10/2019 07:30,4.62016,0.04088,4.620340853,0.14016,0.04088,0.146,4.48,0,4.48,4.96552,0.46036,4.986814635,0.03552,0.01036,0.037,4.93,0.45,4.950494925,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.6,-0.45,4.621958459,0,0,0,4.6,-0.45,4.621958459
10/10/2019 08:00,4.98112,0.04116,4.981290054,0.14112,0.04116,0.147,4.84,0,4.84,5.20744,0.27092,5.214482621,0.03744,0.01092,0.039,5.17,0.26,5.176533589,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,4.87,-0.53,4.898754944,0,0,0,4.87,-0.53,4.898754944
10/10/2019 08:30,5.114,0.042,5.114172465,0.144,0.042,0.15,4.97,0,4.97,5.39728,0.00504,5.397282353,0.01728,0.00504,0.018,5.38,0,5.38,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,4.97,-0.49,4.994096515,0,0,0,4.97,-0.49,4.994096515
10/10/2019 09:00,5.08496,0.04228,5.08513577,0.14496,0.04228,0.151,4.94,0,4.94,5.37648,0.37064,5.389240318,0.03648,0.01064,0.038,5.34,0.36,5.352121075,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,5.12,-0.59,5.153882032,0,0,0,5.12,-0.59,5.153882032
10/10/2019 09:30,5.35496,0.04228,5.355126908,0.14496,0.04228,0.151,5.21,0,5.21,5.39376,0.39568,5.40825384,0.05376,0.01568,0.056,5.34,0.38,5.353503526,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,5.27,-0.64,5.308719243,0,0,0,5.27,-0.64,5.308719243
10/10/2019 10:00,5.31496,0.04228,5.315128164,0.14496,0.04228,0.151,5.17,0,5.17,5.23088,0.43484,5.24892288,0.05088,0.01484,0.053,5.18,0.42,5.196999134,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,5.29,-0.69,5.334810212,0,0,0,5.29,-0.69,5.334810212
10/10/2019 10:30,5.31592,0.04256,5.316090368,0.14592,0.04256,0.152,5.17,0,5.17,5.1556,0.3808,5.169644088,0.1056,0.0308,0.11,5.05,0.35,5.062114183,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,5.29,-0.72,5.338773267,0,0,0,5.29,-0.72,5.338773267
10/10/2019 11:00,5.19496,0.04228,5.195132048,0.14496,0.04228,0.151,5.05,0,5.05,5.1616,0.3738,5.175117487,0.0816,0.0238,0.085,5.08,0.35,5.092042812,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,5.39,-0.72,5.437876424,0,0,0,5.39,-0.72,5.437876424
10/10/2019 11:30,5.19496,0.04228,5.195132048,0.14496,0.04228,0.151,5.05,0,5.05,5.16928,0.39604,5.184428937,0.08928,0.02604,0.093,5.08,0.37,5.093456587,0.384,0.112,0.4,0.384,0.112,0.4,0,0,0,5.35,-0.72,5.398231192,0,0,0,5.35,-0.72,5.398231192
10/10/2019 12:00,5.39496,0.04228,5.39512567,0.14496,0.04228,0.151,5.25,0,5.25,5.582,0.371,5.594315418,0.072,0.021,0.075,5.51,0.35,5.521104962,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,5.76,-0.85,5.822379239,0,0,0,5.76,-0.85,5.822379239
10/10/2019 12:30,5.45496,0.04228,5.455123848,0.14496,0.04228,0.151,5.31,0,5.31,5.65784,0.39812,5.671829775,0.02784,0.00812,0.029,5.63,0.39,5.643491827,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,5.67,-0.77,5.722045089,0,0,0,5.67,-0.77,5.722045089
