Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
10/10/2019 13:00,5.39496,0.04228,5.39512567,0.14496,0.04228,0.151,5.25,0,5.25,5.4516,0.3638,5.463725194,0.0816,0.0238,0.085,5.37,0.34,5.380752735,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,5.49,-0.66,5.529529817,0,0,0,5.49,-0.66,5.529529817
10/10/2019 13:30,5.30592,0.04256,5.306090689,0.14592,0.04256,0.152,5.16,0,5.16,5.34048,0.31764,5.349917925,0.06048,0.01764,0.063,5.28,0.3,5.28851586,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,5.36,-0.64,5.398073731,0,0,0,5.36,-0.64,5.398073731
10/10/2019 14:00,5.20304,0.04172,5.203207261,0.14304,0.04172,0.149,5.06,0,5.06,5.286,0.368,5.298794202,0.096,0.028,0.1,5.19,0.34,5.201124878,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,5.26,-0.64,5.298792315,0,0,0,5.26,-0.64,5.298792315
10/10/2019 14:30,5.14304,0.04172,5.143209212,0.14304,0.04172,0.149,5,0,5,5.35104,0.34072,5.361876463,0.07104,0.02072,0.074,5.28,0.32,5.289688082,0.38784,0.11312,0.404,0.38784,0.11312,0.404,0,0,0,5.26,-0.64,5.298792315,0,0,0,5.26,-0.64,5.298792315
10/10/2019 15:00,5.174,0.042,5.174170465,0.144,0.042,0.15,5.03,0,5.03,5.33392,0.34156,5.344844787,0.07392,0.02156,0.077,5.26,0.32,5.269724851,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,5.3,-0.61,5.334988285,0,0,0,5.3,-0.61,5.334988285
10/10/2019 15:30,5.11496,0.04228,5.115134739,0.14496,0.04228,0.151,4.97,0,4.97,5.26768,0.03724,5.267811633,0.12768,0.03724,0.133,5.14,0,5.14,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,5.23,-0.61,5.265453447,0,0,0,5.23,-0.61,5.265453447
10/10/2019 16:00,5.20496,0.04228,5.205131718,0.14496,0.04228,0.151,5.06,0,5.06,5.35928,0.35604,5.371093613,0.08928,0.02604,0.093,5.27,0.33,5.28032196,0.35424,0.10332,0.369,0.35424,0.10332,0.369,0,0,0,5.26,-0.63,5.297593793,0,0,0,5.26,-0.63,5.297593793
10/10/2019 16:30,5.424,0.042,5.424162608,0.144,0.042,0.15,5.28,0,5.28,5.54792,0.31856,5.557058287,0.09792,0.02856,0.102,5.45,0.29,5.457710143,0.40032,0.11676,0.417,0.40032,0.11676,0.417,0,0,0,5.33,-0.59,5.362555361,0,0,0,5.33,-0.59,5.362555361
10/10/2019 17:00,5.48304,0.04172,5.48319872,0.14304,0.04172,0.149,5.34,0,5.34,5.64536,0.30948,5.65383652,0.13536,0.03948,0.141,5.51,0.27,5.516611279,0.40608,0.11844,0.423,0.40608,0.11844,0.423,0,0,0,5.29,-0.52,5.315496214,0,0,0,5.29,-0.52,5.315496214
10/10/2019 17:30,5.54112,0.04116,5.541272868,0.14112,0.04116,0.147,5.4,0,5.4,5.91336,0.28848,5.920392487,0.06336,0.01848,0.066,5.85,0.27,5.856227455,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,5.17,-0.46,5.190423875,0,0,0,5.17,-0.46,5.190423875
10/10/2019 18:00,5.46112,0.04116,5.461275108,0.14112,0.04116,0.147,5.32,0,5.32,6.00912,0.31016,6.017119111,0.06912,0.02016,0.072,5.94,0.29,5.947074911,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,4.92,-0.38,4.934652977,0,0,0,4.92,-0.38,4.934652977
10/10/2019 18:30,5.4592,0.0406,5.459350969,0.1392,0.0406,0.145,5.32,0,5.32,6.09688,0.29784,6.104150588,0.02688,0.00784,0.028,6.07,0.29,6.076923564,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,4.9,-0.38,4.914712606,0,0,0,4.9,-0.38,4.914712606
10/10/2019 19:00,5.4892,0.0406,5.489350144,0.1392,0.0406,0.145,5.35,0,5.35,6.09976,0.24868,6.10482709,0.02976,0.00868,0.031,6.07,0.24,6.074742793,0.30912,0.09016,0.322,0.30912,0.09016,0.322,0,0,0,4.93,-0.38,4.944623343,0,0,0,4.93,-0.38,4.944623343
10/10/2019 19:30,5.40112,0.04116,5.401276831,0.14112,0.04116,0.147,5.26,0,5.26,5.97472,0.27596,5.981089616,0.05472,0.01596,0.057,5.92,0.26,5.925706709,0.32736,0.09548,0.341,0.32736,0.09548,0.341,0,0,0,4.72,-0.34,4.732229918,0,0,0,4.72,-0.34,4.732229918
10/10/2019 20:00,5.16304,0.04172,5.163208557,0.14304,0.04172,0.149,5.02,0,5.02,5.61688,0.39784,5.630951749,0.02688,0.00784,0.028,5.59,0.39,5.603588136,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,4.64,-0.34,4.65244022,0,0,0,4.64,-0.34,4.65244022
10/10/2019 20:30,4.87112,0.04116,4.871293894,0.14112,0.04116,0.147,4.73,0,4.73,5.19496,0.00728,5.194965101,0.02496,0.00728,0.026,5.17,0,5.17,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,4.43,-0.34,4.443028247,0,0,0,4.43,-0.34,4.443028247
10/10/2019 21:00,4.60112,0.04116,4.601304098,0.14112,0.04116,0.147,4.46,0,4.46,4.84856,0.23708,4.854352789,0.05856,0.01708,0.061,4.79,0.22,4.795049531,0.4176,0.1218,0.435,0.4176,0.1218,0.435,0,0,0,4.32,-0.31,4.331108403,0,0,0,4.32,-0.31,4.331108403
10/10/2019 21:30,4.47112,0.04116,4.47130945,0.14112,0.04116,0.147,4.33,0,4.33,4.50064,0.02352,4.500701456,0.08064,0.02352,0.084,4.42,0,4.42,0.32448,0.09464,0.338,0.32448,0.09464,0.338,0,0,0,4.02,0.09,4.021007336,0,0,0,4.02,0.09,4.021007336
10/10/2019 22:00,5.51632,0.03976,5.516463287,0.13632,0.03976,0.142,5.38,0,5.38,4.14704,0.01372,4.147062695,0.04704,0.01372,0.049,4.1,0,4.1,0.34464,0.10052,0.359,0.34464,0.10052,0.359,0,0,0,2.58,-0.27,2.594089436,0,0,0,2.58,-0.27,2.594089436
10/10/2019 22:30,5.05824,0.04032,5.058400696,0.13824,0.04032,0.144,4.92,0,4.92,3.78328,0.03304,3.783424269,0.11328,0.03304,0.118,3.67,0,3.67,0.39072,0.11396,0.407,0.39072,0.11396,0.407,0,0,0,2.35,-0.27,2.365459786,0,0,0,2.35,-0.27,2.365459786
10/10/2019 23:00,4.73112,0.04116,4.731299039,0.14112,0.04116,0.147,4.59,0,4.59,3.47536,0.03948,3.475584239,0.13536,0.03948,0.141,3.34,0,3.34,0.42528,0.12404,0.443,0.42528,0.12404,0.443,0,0,0,2.23,-0.29,2.248777446,0,0,0,2.23,-0.29,2.248777446
10/10/2019 23:30,4.38112,0.04116,4.381313342,0.14112,0.04116,0.147,4.24,0,4.24,3.11384,0.03612,3.114049486,0.12384,0.03612,0.129,2.99,0,2.99,0.37632,0.10976,0.392,0.37632,0.10976,0.392,0,0,0,2.07,0,2.07,0,0,0,2.07,0,2.07
11/10/2019 00:00,4.15304,0.04172,4.153249547,0.14304,0.04172,0.149,4.01,0,4.01,2.9476,0.0168,2.947647876,0.0576,0.0168,0.06,2.89,0,2.89,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,1.96,-0.29,1.981337932,0,0,0,1.96,-0.29,1.981337932
11/10/2019 00:30,4.02208,0.04144,4.022293475,0.14208,0.04144,0.148,3.88,0,3.88,2.79472,0.31596,2.812523884,0.05472,0.01596,0.057,2.74,0.3,2.75637443,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,1.86,-0.06,1.86096749,0,0,0,1.86,-0.06,1.86096749
11/10/2019 01:00,3.91304,0.04172,3.913262399,0.14304,0.04172,0.149,3.77,0,3.77,2.69624,0.01932,2.696309218,0.06624,0.01932,0.069,2.63,0,2.63,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,1.83,0.06,1.830983342,0,0,0,1.83,0.06,1.830983342
11/10/2019 01:30,3.96304,0.04172,3.963259593,0.14304,0.04172,0.149,3.82,0,3.82,2.82648,0.01064,2.826500027,0.03648,0.01064,0.038,2.79,0,2.79,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,1.79,0.06,1.791005304,0,0,0,1.79,0.06,1.791005304
11/10/2019 02:00,3.85208,0.04144,3.852302896,0.14208,0.04144,0.148,3.71,0,3.71,3.11704,0.01372,3.117070195,0.04704,0.01372,0.049,3.07,0,3.07,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,2.2,0,2.2,0,0,0,2.2,0,2.2
11/10/2019 02:30,2.87304,0.04172,2.873342896,0.14304,0.04172,0.149,2.73,0,2.73,3.19704,0.01372,3.197069439,0.04704,0.01372,0.049,3.15,0,3.15,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,3.15,-0.26,3.160711945,0,0,0,3.15,-0.26,3.160711945
11/10/2019 03:00,2.844,0.042,2.84431011,0.144,0.042,0.15,2.7,0,2.7,3.11776,0.02268,3.117842491,0.07776,0.02268,0.081,3.04,0,3.04,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,3.19,-0.31,3.205027301,0,0,0,3.19,-0.31,3.205027301
11/10/2019 03:30,2.794,0.042,2.794315659,0.144,0.042,0.15,2.65,0,2.65,3.05144,0.01792,3.051492618,0.06144,0.01792,0.064,2.99,0,2.99,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,3.14,-0.31,3.15526544,0,0,0,3.14,-0.31,3.15526544
11/10/2019 04:00,2.76496,0.04228,2.76528324,0.14496,0.04228,0.151,2.62,0,2.62,3.0276,0.0168,3.027646611,0.0576,0.0168,0.06,2.97,0,2.97,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,2.98,-0.27,2.992206544,0,0,0,2.98,-0.27,2.992206544
11/10/2019 04:30,2.82496,0.04228,2.825276376,0.14496,0.04228,0.151,2.68,0,2.68,2.94352,0.02436,2.943620798,0.08352,0.02436,0.087,2.86,0,2.86,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,2.98,-0.23,2.98886266,0,0,0,2.98,-0.23,2.98886266
11/10/2019 05:00,2.80496,0.04228,2.805278631,0.14496,0.04228,0.151,2.66,0,2.66,2.89464,0.03052,2.894800891,0.10464,0.03052,0.109,2.79,0,2.79,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,3.03,-0.28,3.042909792,0,0,0,3.03,-0.28,3.042909792
11/10/2019 05:30,2.90496,0.04228,2.905267664,0.14496,0.04228,0.151,2.76,0,2.76,2.90904,0.03472,2.909247188,0.11904,0.03472,0.124,2.79,0,2.79,0.30624,0.08932,0.319,0.30624,0.08932,0.319,0,0,0,3.16,-0.26,3.170678161,0,0,0,3.16,-0.26,3.170678161
11/10/2019 06:00,3.08208,0.04144,3.082358577,0.14208,0.04144,0.148,2.94,0,2.94,3.248,0.014,3.248030172,0.048,0.014,0.05,3.2,0,3.2,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,3.42,-0.26,3.429868802,0,0,0,3.42,-0.26,3.429868802
11/10/2019 06:30,3.55208,0.04144,3.55232172,0.14208,0.04144,0.148,3.41,0,3.41,3.64416,0.27288,3.654362544,0.04416,0.01288,0.046,3.6,0.26,3.609376677,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,3.66,-0.26,3.669223351,0,0,0,3.66,-0.26,3.669223351
11/10/2019 07:00,3.99112,0.04116,3.991332234,0.14112,0.04116,0.147,3.85,0,3.85,4.18624,0.27932,4.195548236,0.06624,0.01932,0.069,4.12,0.26,4.128195732,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,4.06,-0.32,4.072591313,0,0,0,4.06,-0.32,4.072591313
11/10/2019 07:30,4.56112,0.04116,4.561305712,0.14112,0.04116,0.147,4.42,0,4.42,4.7776,0.3668,4.791659838,0.0576,0.0168,0.06,4.72,0.35,4.732958905,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,4.49,-0.4,4.50778216,0,0,0,4.49,-0.4,4.50778216
11/10/2019 08:00,4.86016,0.04088,4.860331923,0.14016,0.04088,0.146,4.72,0,4.72,5.22664,0.36652,5.239475413,0.05664,0.01652,0.059,5.17,0.35,5.181833652,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,4.85,-0.53,4.878872821,0,0,0,4.85,-0.53,4.878872821
11/10/2019 08:30,5.03112,0.04116,5.031288364,0.14112,0.04116,0.147,4.89,0,4.89,5.39608,0.41344,5.411895417,0.04608,0.01344,0.048,5.35,0.4,5.364932432,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,5.12,-0.61,5.156209848,0,0,0,5.12,-0.61,5.156209848
11/10/2019 09:00,5.03208,0.04144,5.03225063,0.14208,0.04144,0.148,4.89,0,4.89,5.41224,0.41232,5.427923139,0.04224,0.01232,0.044,5.37,0.4,5.384876972,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,5.3,-0.68,5.343444582,0,0,0,5.3,-0.68,5.343444582
11/10/2019 09:30,5.28112,0.04116,5.281280394,0.14112,0.04116,0.147,5.14,0,5.14,5.56184,0.31512,5.570759805,0.05184,0.01512,0.054,5.51,0.3,5.518160926,0.33216,0.09688,0.346,0.33216,0.09688,0.346,0,0,0,5.43,-0.68,5.472412631,0,0,0,5.43,-0.68,5.472412631
11/10/2019 10:00,5.26112,0.04116,5.261281004,0.14112,0.04116,0.147,5.12,0,5.12,5.60096,0.36528,5.612858666,0.12096,0.03528,0.126,5.48,0.33,5.48992714,0.46656,0.13608,0.486,0.46656,0.13608,0.486,0,0,0,5.49,-0.68,5.531952639,0,0,0,5.49,-0.68,5.531952639
11/10/2019 10:30,5.24112,0.04116,5.241281618,0.14112,0.04116,0.147,5.1,0,5.1,5.52104,0.28572,5.528428221,0.19104,0.05572,0.199,5.33,0.23,5.334960169,0.46368,0.13524,0.483,0.46368,0.13524,0.483,0,0,0,5.43,-0.72,5.477526814,0,0,0,5.43,-0.72,5.477526814
11/10/2019 11:00,5.24016,0.04088,5.240319456,0.14016,0.04088,0.146,5.1,0,5.1,5.47584,0.05712,5.476137909,0.19584,0.05712,0.204,5.28,0,5.28,0.46464,0.13552,0.484,0.46464,0.13552,0.484,0,0,0,5.45,-0.75,5.501363467,0,0,0,5.45,-0.75,5.501363467
11/10/2019 11:30,5.27016,0.04088,5.270318548,0.14016,0.04088,0.146,5.13,0,5.13,5.57624,0.27432,5.582983432,0.18624,0.05432,0.194,5.39,0.22,5.394487928,0.46464,0.13552,0.484,0.46464,0.13552,0.484,0,0,0,5.56,-0.69,5.602651158,0,0,0,5.56,-0.69,5.602651158
11/10/2019 12:00,5.35016,0.04088,5.350316178,0.14016,0.04088,0.146,5.21,0,5.21,5.73936,0.37148,5.751369454,0.03936,0.01148,0.041,5.7,0.36,5.711357107,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,5.66,-0.83,5.720533192,0,0,0,5.66,-0.83,5.720533192
11/10/2019 12:30,5.42112,0.04116,5.421276252,0.14112,0.04116,0.147,5.28,0,5.28,5.81496,0.00728,5.814964557,0.02496,0.00728,0.026,5.79,0,5.79,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,5.69,-0.83,5.750217387,0,0,0,5.69,-0.83,5.750217387
11/10/2019 13:00,5.37208,0.04144,5.372239831,0.14208,0.04144,0.148,5.23,0,5.23,5.664,0.387,5.677205739,0.024,0.007,0.025,5.64,0.38,5.652786923,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,5.59,-0.77,5.642783001,0,0,0,5.59,-0.77,5.642783001
11/10/2019 13:30,5.34208,0.04144,5.342240728,0.14208,0.04144,0.148,5.2,0,5.2,5.47824,0.00532,5.478242583,0.01824,0.00532,0.019,5.46,0,5.46,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,5.32,-0.6,5.353727673,0,0,0,5.32,-0.6,5.353727673
11/10/2019 14:00,5.21304,0.04172,5.21320694,0.14304,0.04172,0.149,5.07,0,5.07,5.48208,0.00644,5.482083783,0.02208,0.00644,0.023,5.46,0,5.46,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,5.21,-0.6,5.244435146,0,0,0,5.21,-0.6,5.244435146
11/10/2019 14:30,4.99304,0.04172,4.993214295,0.14304,0.04172,0.149,4.85,0,4.85,5.26648,0.37064,5.279506189,0.03648,0.01064,0.038,5.23,0.36,5.242375416,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,4.97,-0.54,4.999249944,0,0,0,4.97,-0.54,4.999249944
11/10/2019 15:00,4.894,0.042,4.894180217,0.144,0.042,0.15,4.75,0,4.75,5.15184,0.33512,5.162728039,0.05184,0.01512,0.054,5.1,0.32,5.110029354,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,4.99,-0.57,5.022449602,0,0,0,4.99,-0.57,5.022449602
11/10/2019 15:30,4.77304,0.04172,4.773222329,0.14304,0.04172,0.149,4.63,0,4.63,5.05856,0.30708,5.067872078,0.05856,0.01708,0.061,5,0.29,5.008402939,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,4.91,-0.52,4.937458861,0,0,0,4.91,-0.52,4.937458861
11/10/2019 16:00,4.77304,0.04172,4.773222329,0.14304,0.04172,0.149,4.63,0,4.63,5.18032,0.30176,5.189101502,0.04032,0.01176,0.042,5.14,0.29,5.148174434,0.19104,0.05572,0.199,0.19104,0.05572,0.199,0,0,0,4.86,-0.49,4.884639188,0,0,0,4.86,-0.49,4.884639188
11/10/2019 16:30,5.03208,0.04144,5.03225063,0.14208,0.04144,0.148,4.89,0,4.89,5.38592,0.00756,5.385925306,0.02592,0.00756,0.027,5.36,0,5.36,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,4.9,-0.46,4.921544473,0,0,0,4.9,-0.46,4.921544473
11/10/2019 17:00,5.08208,0.04144,5.082248951,0.14208,0.04144,0.148,4.94,0,4.94,5.50112,0.27616,5.508047349,0.02112,0.00616,0.022,5.48,0.27,5.486647428,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,4.9,-0.43,4.918831162,0,0,0,4.9,-0.43,4.918831162
11/10/2019 17:30,5.14208,0.04144,5.14224698,0.14208,0.04144,0.148,5,0,5,5.70112,0.00616,5.701123328,0.02112,0.00616,0.022,5.68,0,5.68,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,4.83,-0.43,4.84910301,0,0,0,4.83,-0.43,4.84910301
11/10/2019 18:00,4.99208,0.04144,4.992251997,0.14208,0.04144,0.148,4.85,0,4.85,5.62728,0.00504,5.627282257,0.01728,0.00504,0.018,5.61,0,5.61,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,4.61,-0.38,4.625635092,0,0,0,4.61,-0.38,4.625635092
11/10/2019 18:30,4.89016,0.04088,4.890330868,0.14016,0.04088,0.146,4.75,0,4.75,5.60496,0.00728,5.604964728,0.02496,0.00728,0.026,5.58,0,5.58,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,4.34,-0.28,4.349022879,0,0,0,4.34,-0.28,4.349022879
11/10/2019 19:00,5.10016,0.04088,5.100323833,0.14016,0.04088,0.146,4.96,0,4.96,5.67496,0.00728,5.674964669,0.02496,0.00728,0.026,5.65,0,5.65,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,4.43,-0.26,4.437623238,0,0,0,4.43,-0.26,4.437623238
11/10/2019 19:30,4.99208,0.04144,4.992251997,0.14208,0.04144,0.148,4.85,0,4.85,5.47152,0.00336,5.471521032,0.01152,0.00336,0.012,5.46,0,5.46,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,4.36,-0.26,4.367745414,0,0,0,4.36,-0.26,4.367745414
11/10/2019 20:00,4.89112,0.04116,4.891293183,0.14112,0.04116,0.147,4.75,0,4.75,5.25824,0.00532,5.258242691,0.01824,0.00532,0.019,5.24,0,5.24,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,4.16,-0.22,4.165813246,0,0,0,4.16,-0.22,4.165813246
11/10/2019 20:30,4.55208,0.04144,4.552268621,0.14208,0.04144,0.148,4.41,0,4.41,4.84632,0.00476,4.846322338,0.01632,0.00476,0.017,4.83,0,4.83,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,4.14,-0.27,4.148795006,0,0,0,4.14,-0.27,4.148795006
11/10/2019 21:00,4.31112,0.04116,4.311316481,0.14112,0.04116,0.147,4.17,0,4.17,4.55592,0.00756,4.555926272,0.02592,0.00756,0.027,4.53,0,4.53,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,4.04,-0.27,4.049012225,0,0,0,4.04,-0.27,4.049012225
11/10/2019 21:30,4.05728,0.04004,4.057477566,0.13728,0.04004,0.143,3.92,0,3.92,4.2544,0.0042,4.254402073,0.0144,0.0042,0.015,4.24,0,4.24,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,3.8,-0.27,3.809580029,0,0,0,3.8,-0.27,3.809580029
11/10/2019 22:00,3.87728,0.04004,3.877486738,0.13728,0.04004,0.143,3.74,0,3.74,4.02152,0.00336,4.021521404,0.01152,0.00336,0.012,4.01,0,4.01,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,3.69,-0.25,3.698459139,0,0,0,3.69,-0.25,3.698459139
11/10/2019 22:30,3.59728,0.04004,3.597502828,0.13728,0.04004,0.143,3.46,0,3.46,3.78288,0.00084,3.782880093,0.00288,0.00084,0.003,3.78,0,3.78,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,3.47,-0.25,3.478994107,0,0,0,3.47,-0.25,3.478994107
11/10/2019 23:00,3.38824,0.04032,3.388479895,0.13824,0.04032,0.144,3.25,0,3.25,3.49096,0.00028,3.490960011,0.00096,0.00028,0.001,3.49,0,3.49,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,3.28,-0.29,3.292795165,0,0,0,3.28,-0.29,3.292795165
11/10/2019 23:30,3.18016,0.04088,3.180422739,0.14016,0.04088,0.146,3.04,0,3.04,3.20096,0.00028,3.200960012,0.00096,0.00028,0.001,3.2,0,3.2,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,3.12,-0.38,3.143055838,0,0,0,3.12,-0.38,3.143055838
12/10/2019 00:00,3.01016,0.04088,3.010437576,0.14016,0.04088,0.146,2.87,0,2.87,3.04,0,3.04,0,0,0,3.04,0,3.04,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,3.01,-0.27,3.022085373,0,0,0,3.01,-0.27,3.022085373
12/10/2019 00:30,2.82112,0.04116,2.821420245,0.14112,0.04116,0.147,2.68,0,2.68,2.88,0,2.88,0,0,0,2.88,0,2.88,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,2.84,-0.27,2.852805637,0,0,0,2.84,-0.27,2.852805637
12/10/2019 01:00,2.73112,0.04116,2.731430138,0.14112,0.04116,0.147,2.59,0,2.59,2.75,0,2.75,0,0,0,2.75,0,2.75,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,2.79,-0.23,2.799464234,0,0,0,2.79,-0.23,2.799464234
12/10/2019 01:30,2.75208,0.04144,2.752391978,0.14208,0.04144,0.148,2.61,0,2.61,2.87,0,2.87,0,0,0,2.87,0,2.87,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,2.75,-0.36,2.773463539,0,0,0,2.75,-0.36,2.773463539
12/10/2019 02:00,2.89208,0.04144,2.892376877,0.14208,0.04144,0.148,2.75,0,2.75,3.23,0,3.23,0,0,0,3.23,0,3.23,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,2.86,-0.22,2.868449058,0,0,0,2.86,-0.22,2.868449058
12/10/2019 02:30,2.84208,0.04144,2.8423821,0.14208,0.04144,0.148,2.7,0,2.7,3.26,0,3.26,0,0,0,3.26,0,3.26,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,2.86,-0.22,2.868449058,0,0,0,2.86,-0.22,2.868449058
12/10/2019 03:00,2.79208,0.04144,2.792387509,0.14208,0.04144,0.148,2.65,0,2.65,3.15,0,3.15,0,0,0,3.15,0,3.15,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,2.79,-0.28,2.804014979,0,0,0,2.79,-0.28,2.804014979
12/10/2019 03:30,2.754,0.042,2.754320243,0.144,0.042,0.15,2.61,0,2.61,3.11,0,3.11,0,0,0,3.11,0,3.11,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,2.73,-0.36,2.753633963,0,0,0,2.73,-0.36,2.753633963
12/10/2019 04:00,2.70496,0.04228,2.70529041,0.14496,0.04228,0.151,2.56,0,2.56,3.06,0,3.06,0,0,0,3.06,0,3.06,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,2.71,0,2.71,0,0,0,2.71,0,2.71
12/10/2019 04:30,2.78496,0.04228,2.785280919,0.14496,0.04228,0.151,2.64,0,2.64,2.96096,0.00028,2.960960013,0.00096,0.00028,0.001,2.96,0,2.96,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69
12/10/2019 05:00,2.7192,0.0406,2.71950308,0.1392,0.0406,0.145,2.58,0,2.58,2.82,0,2.82,0,0,0,2.82,0,2.82,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69
12/10/2019 05:30,2.71728,0.04004,2.717574985,0.13728,0.04004,0.143,2.58,0,2.58,2.83,0,2.83,0,0,0,2.83,0,2.83,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,2.71,0.23,2.719742635,0,0,0,2.71,0.23,2.719742635
12/10/2019 06:00,2.75632,0.03976,2.756606755,0.13632,0.03976,0.142,2.62,0,2.62,2.93,0,2.93,0,0,0,2.93,0,2.93,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,2.86,-0.28,2.873673607,0,0,0,2.86,-0.28,2.873673607
12/10/2019 06:30,2.90536,0.03948,2.905628228,0.13536,0.03948,0.141,2.77,0,2.77,3.17,0,3.17,0,0,0,3.17,0,3.17,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,2.96,-0.28,2.973213749,0,0,0,2.96,-0.28,2.973213749
12/10/2019 07:00,3.14824,0.04032,3.148498182,0.13824,0.04032,0.144,3.01,0,3.01,3.5,0,3.5,0,0,0,3.5,0,3.5,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,3.31,-0.28,3.321821789,0,0,0,3.31,-0.28,3.321821789
12/10/2019 07:30,3.21728,0.04004,3.217529145,0.13728,0.04004,0.143,3.08,0,3.08,3.78,0,3.78,0,0,0,3.78,0,3.78,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,3.37,-0.25,3.379260274,0,0,0,3.37,-0.25,3.379260274
12/10/2019 08:00,3.53632,0.03976,3.53654351,0.13632,0.03976,0.142,3.4,0,3.4,3.98192,0.00056,3.981920039,0.00192,0.00056,0.002,3.98,0,3.98,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,3.64,-0.31,3.6531767,0,0,0,3.64,-0.31,3.6531767
12/10/2019 08:30,3.84536,0.03948,3.845562664,0.13536,0.03948,0.141,3.71,0,3.71,4.28384,0.00112,4.283840146,0.00384,0.00112,0.004,4.28,0,4.28,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,3.85,-0.31,3.862460356,0,0,0,3.85,-0.31,3.862460356
12/10/2019 09:00,4.10536,0.03948,4.105549829,0.13536,0.03948,0.141,3.97,0,3.97,4.44192,0.00056,4.441920035,0.00192,0.00056,0.002,4.44,0,4.44,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,4.25,-0.37,4.26607548,0,0,0,4.25,-0.37,4.26607548
12/10/2019 09:30,4.33536,0.03948,4.335539759,0.13536,0.03948,0.141,4.2,0,4.2,4.64288,0.00084,4.642880076,0.00288,0.00084,0.003,4.64,0,4.64,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,4.36,-0.37,4.375671377,0,0,0,4.36,-0.37,4.375671377
12/10/2019 10:00,4.40632,0.03976,4.406499382,0.13632,0.03976,0.142,4.27,0,4.27,4.59056,0.00308,4.590561033,0.01056,0.00308,0.011,4.58,0,4.58,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,4.36,-0.37,4.375671377,0,0,0,4.36,-0.37,4.375671377
12/10/2019 10:30,4.43632,0.03976,4.436498169,0.13632,0.03976,0.142,4.3,0,4.3,4.4792,0.0056,4.479203501,0.0192,0.0056,0.02,4.46,0,4.46,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,7.75328,0.50804,7.769907039,3.35328,0.97804,3.493,4.4,-0.47,4.425031073
12/10/2019 11:00,4.43728,0.04004,4.437460648,0.13728,0.04004,0.143,4.3,0,4.3,4.47264,0.00952,4.472650132,0.03264,0.00952,0.034,4.44,0,4.44,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,13.77568,2.27624,13.96247213,9.41568,2.74624,9.808,4.36,-0.47,4.385259399
12/10/2019 11:30,4.44728,0.04004,4.447460242,0.13728,0.04004,0.143,4.31,0,4.31,4.50016,0.00588,4.500163841,0.02016,0.00588,0.021,4.48,0,4.48,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,12.9232,2.0876,13.09072847,8.5632,2.4976,8.92,4.36,-0.41,4.379235093
12/10/2019 12:00,4.46728,0.04004,4.467459435,0.13728,0.04004,0.143,4.33,0,4.33,4.5292,0.0056,4.529203462,0.0192,0.0056,0.02,4.51,0,4.51,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,10.86968,1.42824,10.96311146,6.43968,1.87824,6.708,4.43,-0.45,4.452796874
12/10/2019 12:30,4.35824,0.04032,4.358426505,0.13824,0.04032,0.144,4.22,0,4.22,4.48208,0.00644,4.482084627,0.02208,0.00644,0.023,4.46,0,4.46,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,13.79232,2.28276,13.97995294,9.47232,2.76276,9.867,4.32,-0.48,4.346584866
12/10/2019 13:00,4.26824,0.04032,4.268430438,0.13824,0.04032,0.144,4.13,0,4.13,4.33016,0.00588,4.330163992,0.02016,0.00588,0.021,4.31,0,4.31,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,13.60992,2.22956,13.79133279,9.28992,2.70956,9.677,4.32,-0.48,4.346584866
12/10/2019 13:30,4.21824,0.04032,4.218432695,0.13824,0.04032,0.144,4.08,0,4.08,4.21728,0.00504,4.217283012,0.01728,0.00504,0.018,4.2,0,4.2,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,14.04904,2.44972,14.26101865,9.83904,2.86972,10.249,4.21,-0.42,4.23089825
12/10/2019 14:00,4.1592,0.0406,4.159398154,0.1392,0.0406,0.145,4.02,0,4.02,4.11208,0.00644,4.112085043,0.02208,0.00644,0.023,4.09,0,4.09,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,10.62968,1.45824,10.72923859,6.43968,1.87824,6.708,4.19,-0.42,4.210997507
12/10/2019 14:30,4.0892,0.0406,4.089401545,0.1392,0.0406,0.145,3.95,0,3.95,4.0744,0.0042,4.074402165,0.0144,0.0042,0.015,4.06,0,4.06,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,11.448,1.804,11.58926745,7.488,2.184,7.8,3.96,-0.38,3.978190543
12/10/2019 15:00,3.97016,0.04088,3.970370461,0.14016,0.04088,0.146,3.83,0,3.83,4.07344,0.00392,4.073441886,0.01344,0.00392,0.014,4.06,0,4.06,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,11.98272,1.95996,12.14195296,8.02272,2.33996,8.357,3.96,-0.38,3.978190543
12/10/2019 15:30,4.03016,0.04088,4.030367328,0.14016,0.04088,0.146,3.89,0,3.89,4.0896,0.0028,4.089600959,0.0096,0.0028,0.01,4.08,0,4.08,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,11.03472,1.73096,11.16965837,7.13472,2.08096,7.432,3.9,-0.35,3.915673633
12/10/2019 16:00,4.0292,0.0406,4.029404547,0.1392,0.0406,0.145,3.89,0,3.89,4.09824,0.00532,4.098243453,0.01824,0.00532,0.019,4.08,0,4.08,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,8.57,1.07,8.636538659,4.8,1.4,5,3.77,-0.33,3.784415411
12/10/2019 16:30,4.1792,0.0406,4.179397205,0.1392,0.0406,0.145,4.04,0,4.04,4.34192,0.00056,4.341920036,0.00192,0.00056,0.002,4.34,0,4.34,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,6.92552,0.55536,6.947751579,3.03552,0.88536,3.162,3.89,-0.33,3.903972336
12/10/2019 17:00,4.33824,0.04032,4.338427365,0.13824,0.04032,0.144,4.2,0,4.2,4.59288,0.00084,4.592880077,0.00288,0.00084,0.003,4.59,0,4.59,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,4.9692,-0.0444,4.969398354,0.9792,0.2856,1.02,3.99,-0.33,4.003623359
12/10/2019 17:30,4.46728,0.04004,4.467459435,0.13728,0.04004,0.143,4.33,0,4.33,4.94096,0.00028,4.940960008,0.00096,0.00028,0.001,4.94,0,4.94,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,4.04,-0.3,4.051123301,0,0,0,4.04,-0.3,4.051123301
12/10/2019 18:00,4.65632,0.03976,4.656489751,0.13632,0.03976,0.142,4.52,0,4.52,5.29576,0.00168,5.295760266,0.00576,0.00168,0.006,5.29,0,5.29,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.95,-0.28,3.959911615,0,0,0,3.95,-0.28,3.959911615
12/10/2019 18:30,4.77536,0.03948,4.775523196,0.13536,0.03948,0.141,4.64,0,4.64,5.29576,0.00168,5.295760266,0.00576,0.00168,0.006,5.29,0,5.29,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,3.92,-0.28,3.929987277,0,0,0,3.92,-0.28,3.929987277
12/10/2019 19:00,4.77632,0.03976,4.776485486,0.13632,0.03976,0.142,4.64,0,4.64,5.31384,0.00112,5.313840118,0.00384,0.00112,0.004,5.31,0,5.31,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,3.96,-0.28,3.969886648,0,0,0,3.96,-0.28,3.969886648
12/10/2019 19:30,4.66728,0.04004,4.667451746,0.13728,0.04004,0.143,4.53,0,4.53,5.06768,0.00224,5.067680495,0.00768,0.00224,0.008,5.06,0,5.06,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,3.78,-0.28,3.790356184,0,0,0,3.78,-0.28,3.790356184
12/10/2019 20:00,4.5592,0.0406,4.559380769,0.1392,0.0406,0.145,4.42,0,4.42,4.76192,0.00056,4.761920033,0.00192,0.00056,0.002,4.76,0,4.76,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,3.69,-0.28,3.700608058,0,0,0,3.69,-0.28,3.700608058
12/10/2019 20:30,4.35016,0.04088,4.350352078,0.14016,0.04088,0.146,4.21,0,4.21,4.50192,0.00056,4.501920035,0.00192,0.00056,0.002,4.5,0,4.5,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,3.62,-0.25,3.628622328,0,0,0,3.62,-0.25,3.628622328
12/10/2019 21:00,4.0892,0.0406,4.089401545,0.1392,0.0406,0.145,3.95,0,3.95,4.22,0,4.22,0,0,0,4.22,0,4.22,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,3.5,-0.37,3.519502806,0,0,0,3.5,-0.37,3.519502806
12/10/2019 21:30,4.00824,0.04032,4.00844279,0.13824,0.04032,0.144,3.87,0,3.87,4.01,0,4.01,0,0,0,4.01,0,4.01,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,3.33,0.2,3.3360006,0,0,0,3.33,0.2,3.3360006
12/10/2019 22:00,3.8292,0.0406,3.82941523,0.1392,0.0406,0.145,3.69,0,3.69,3.86,0,3.86,0,0,0,3.86,0,3.86,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,3.3,-0.08,3.300969555,0,0,0,3.3,-0.08,3.300969555
12/10/2019 22:30,3.54016,0.04088,3.540396023,0.14016,0.04088,0.146,3.4,0,3.4,3.64,0,3.64,0,0,0,3.64,0,3.64,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.21,-0.36,3.230123837,0,0,0,3.21,-0.36,3.230123837
12/10/2019 23:00,3.36112,0.04116,3.361372012,0.14112,0.04116,0.147,3.22,0,3.22,3.43,0,3.43,0,0,0,3.43,0,3.43,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3.11,-0.26,3.120849243,0,0,0,3.11,-0.26,3.120849243
12/10/2019 23:30,3.13112,0.04116,3.131390522,0.14112,0.04116,0.147,2.99,0,2.99,3.13,0,3.13,0,0,0,3.13,0,3.13,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,2.89,0,2.89,0,0,0,2.89,0,2.89
13/10/2019 00:00,2.93112,0.04116,2.931408979,0.14112,0.04116,0.147,2.79,0,2.79,2.93,0,2.93,0,0,0,2.93,0,2.93,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
13/10/2019 00:30,2.84208,0.04144,2.8423821,0.14208,0.04144,0.148,2.7,0,2.7,2.82,0,2.82,0,0,0,2.82,0,2.82,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.66,0,2.66,0,0,0,2.66,0,2.66
13/10/2019 01:00,2.77304,0.04172,2.773353818,0.14304,0.04172,0.149,2.63,0,2.63,2.7,0,2.7,0,0,0,2.7,0,2.7,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64
13/10/2019 01:30,2.77304,0.04172,2.773353818,0.14304,0.04172,0.149,2.63,0,2.63,2.84,0,2.84,0,0,0,2.84,0,2.84,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.64,0,2.64,0,0,0,2.64,0,2.64
13/10/2019 02:00,2.924,0.042,2.924301626,0.144,0.042,0.15,2.78,0,2.78,3.18,0,3.18,0,0,0,3.18,0,3.18,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.72,0.23,2.729706944,0,0,0,2.72,0.23,2.729706944
13/10/2019 02:30,2.924,0.042,2.924301626,0.144,0.042,0.15,2.78,0,2.78,3.18,0,3.18,0,0,0,3.18,0,3.18,0,0,0,0,0,0,0,0,0,2.72,0.26,2.732398214,0,0,0,2.72,0.26,2.732398214
13/10/2019 03:00,2.80304,0.04172,2.80335046,0.14304,0.04172,0.149,2.66,0,2.66,3.07,0,3.07,0,0,0,3.07,0,3.07,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.69,0.24,2.700685098,0,0,0,2.69,0.24,2.700685098
13/10/2019 03:30,2.75304,0.04172,2.753356098,0.14304,0.04172,0.149,2.61,0,2.61,3.01,0,3.01,0,0,0,3.01,0,3.01,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,2.65,0.24,2.66084573,0,0,0,2.65,0.24,2.66084573
13/10/2019 04:00,2.734,0.042,2.734322585,0.144,0.042,0.15,2.59,0,2.59,2.94,0,2.94,0,0,0,2.94,0,2.94,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,2.6,0.24,2.611053427,0,0,0,2.6,0.24,2.611053427
13/10/2019 04:30,2.73304,0.04172,2.73335841,0.14304,0.04172,0.149,2.59,0,2.59,2.81,0,2.81,0,0,0,2.81,0,2.81,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,2.56,0.24,2.571225389,0,0,0,2.56,0.24,2.571225389
13/10/2019 05:00,2.69304,0.04172,2.693363139,0.14304,0.04172,0.149,2.55,0,2.55,2.72,0,2.72,0,0,0,2.72,0,2.72,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,2.56,0.24,2.571225389,0,0,0,2.56,0.24,2.571225389
13/10/2019 05:30,2.694,0.042,2.694327374,0.144,0.042,0.15,2.55,0,2.55,2.72,0,2.72,0,0,0,2.72,0,2.72,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,2.6,0.24,2.611053427,0,0,0,2.6,0.24,2.611053427
13/10/2019 06:00,2.76304,0.04172,2.763354954,0.14304,0.04172,0.149,2.62,0,2.62,2.81,0,2.81,0,0,0,2.81,0,2.81,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,2.56,0.24,2.571225389,0,0,0,2.56,0.24,2.571225389
13/10/2019 06:30,2.804,0.042,2.804314533,0.144,0.042,0.15,2.66,0,2.66,2.92,0,2.92,0,0,0,2.92,0,2.92,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,2.56,0.28,2.575266976,0,0,0,2.56,0.28,2.575266976
13/10/2019 07:00,2.89208,0.04144,2.892376877,0.14208,0.04144,0.148,2.75,0,2.75,3.09,0,3.09,0,0,0,3.09,0,3.09,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,2.81,0.24,2.820230487,0,0,0,2.81,0.24,2.820230487
13/10/2019 07:30,3.04208,0.04144,3.04236224,0.14208,0.04144,0.148,2.9,0,2.9,3.39,0,3.39,0,0,0,3.39,0,3.39,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
13/10/2019 08:00,3.15208,0.04144,3.152352391,0.14208,0.04144,0.148,3.01,0,3.01,3.59,0,3.59,0,0,0,3.59,0,3.59,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,3.24,-0.22,3.247460546,0,0,0,3.24,-0.22,3.247460546
13/10/2019 08:30,3.39112,0.04116,3.391369782,0.14112,0.04116,0.147,3.25,0,3.25,3.83192,0.00056,3.831920041,0.00192,0.00056,0.002,3.83,0,3.83,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,3.46,-0.22,3.466987165,0,0,0,3.46,-0.22,3.466987165
13/10/2019 09:00,3.7092,0.0406,3.709422192,0.1392,0.0406,0.145,3.57,0,3.57,4.04384,0.00112,4.043840155,0.00384,0.00112,0.004,4.04,0,4.04,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3.59,-0.22,3.59673463,0,0,0,3.59,-0.22,3.59673463
13/10/2019 09:30,3.89728,0.04004,3.897485677,0.13728,0.04004,0.143,3.76,0,3.76,4.30536,0.00448,4.305362331,0.01536,0.00448,0.016,4.29,0,4.29,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,3.7,-0.22,3.70653477,0,0,0,3.7,-0.22,3.70653477
13/10/2019 10:00,4.14632,0.03976,4.146510629,0.13632,0.03976,0.142,4.01,0,4.01,4.46632,0.00476,4.466322536,0.01632,0.00476,0.017,4.45,0,4.45,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,3.85,-0.22,3.856280591,0,0,0,3.85,-0.22,3.856280591
13/10/2019 10:30,4.29632,0.03976,4.296503974,0.13632,0.03976,0.142,4.16,0,4.16,4.57536,0.00448,4.575362193,0.01536,0.00448,0.016,4.56,0,4.56,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,4.05,-0.28,4.059667474,0,0,0,4.05,-0.28,4.059667474
13/10/2019 11:00,4.44536,0.03948,4.445535311,0.13536,0.03948,0.141,4.31,0,4.31,4.72864,0.00252,4.728640671,0.00864,0.00252,0.009,4.72,0,4.72,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,4.17,-0.28,4.179389908,0,0,0,4.17,-0.28,4.179389908
13/10/2019 11:30,4.50536,0.03948,4.505532976,0.13536,0.03948,0.141,4.37,0,4.37,4.85672,0.00196,4.856720395,0.00672,0.00196,0.007,4.85,0,4.85,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,5.80304,0.18172,5.805884549,1.58304,0.46172,1.649,4.22,-0.28,4.229278898
13/10/2019 12:00,4.67536,0.03948,4.675526687,0.13536,0.03948,0.141,4.54,0,4.54,5.00288,0.00084,5.002880071,0.00288,0.00084,0.003,5,0,5,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,6.07024,0.21632,6.074093183,1.77024,0.51632,1.844,4.3,-0.3,4.310452412
13/10/2019 12:30,4.76536,0.03948,4.765523539,0.13536,0.03948,0.141,4.63,0,4.63,5.00096,0.00028,5.000960008,0.00096,0.00028,0.001,5,0,5,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,4.3,-0.33,4.3126442,0,0,0,4.3,-0.33,4.3126442
13/10/2019 13:00,4.72632,0.03976,4.726487237,0.13632,0.03976,0.142,4.59,0,4.59,5.00192,0.00056,5.001920031,0.00192,0.00056,0.002,5,0,5,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.35,-0.31,4.361031988,0,0,0,4.35,-0.31,4.361031988
13/10/2019 13:30,4.68632,0.03976,4.686488664,0.13632,0.03976,0.142,4.55,0,4.55,4.96096,0.00028,4.960960008,0.00096,0.00028,0.001,4.96,0,4.96,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,6.6988,0.3984,6.710636631,2.4288,0.7084,2.53,4.27,-0.31,4.281238139
13/10/2019 14:00,4.68824,0.04032,4.688413378,0.13824,0.04032,0.144,4.55,0,4.55,4.86288,0.00084,4.862880073,0.00288,0.00084,0.003,4.86,0,4.86,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,4.96504,-0.07228,4.965566091,0.81504,0.23772,0.849,4.15,-0.31,4.161562207
13/10/2019 14:30,4.61824,0.04032,4.618416006,0.13824,0.04032,0.144,4.48,0,4.48,4.80192,0.00056,4.801920033,0.00192,0.00056,0.002,4.8,0,4.8,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,6.98656,0.56108,7.009053531,2.98656,0.87108,3.111,4,-0.31,4.011994516
13/10/2019 15:00,4.4992,0.0406,4.49938318,0.1392,0.0406,0.145,4.36,0,4.36,4.69288,0.00084,4.692880075,0.00288,0.00084,0.003,4.69,0,4.69,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,8.13392,0.88156,8.181552579,4.15392,1.21156,4.327,3.98,-0.33,3.993657472
13/10/2019 15:30,4.45016,0.04088,4.450347762,0.14016,0.04088,0.146,4.31,0,4.31,4.74304,0.00672,4.74304476,0.02304,0.00672,0.024,4.72,0,4.72,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,5.57912,0.17516,5.581868952,1.62912,0.47516,1.697,3.95,-0.3,3.961376024
13/10/2019 16:00,4.49016,0.04088,4.490346089,0.14016,0.04088,0.146,4.35,0,4.35,4.73992,0.34456,4.752427085,0.04992,0.01456,0.052,4.69,0.33,4.701595474,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,9.47776,1.33268,9.570996322,5.59776,1.63268,5.831,3.88,-0.3,3.891580656
13/10/2019 16:30,4.62016,0.04088,4.620340853,0.14016,0.04088,0.146,4.48,0,4.48,4.63208,0.26144,4.639452123,0.14208,0.04144,0.148,4.49,0.22,4.495386524,0.44736,0.13048,0.466,0.44736,0.13048,0.466,0,0,0,10.42656,1.67608,10.56041654,6.70656,1.95608,6.986,3.72,-0.28,3.730522752
13/10/2019 17:00,4.6592,0.0406,4.65937689,0.1392,0.0406,0.145,4.52,0,4.52,4.76392,0.27656,4.771940821,0.19392,0.05656,0.202,4.57,0.22,4.57529234,0.42048,0.12264,0.438,0.42048,0.12264,0.438,0,0,0,7.26048,0.75264,7.299386056,3.54048,1.03264,3.688,3.72,-0.28,3.730522752
13/10/2019 17:30,4.6792,0.0406,4.679376134,0.1392,0.0406,0.145,4.54,0,4.54,4.8932,0.0476,4.893431516,0.1632,0.0476,0.17,4.73,0,4.73,0.43584,0.12712,0.454,0.43584,0.12712,0.454,0,0,0,4.8844,0.0742,4.884963562,1.2144,0.3542,1.265,3.67,-0.28,3.680665701
13/10/2019 18:00,4.6792,0.0406,4.679376134,0.1392,0.0406,0.145,4.54,0,4.54,5.00016,0.04088,5.000327109,0.14016,0.04088,0.146,4.86,0,4.86,0.44256,0.12908,0.461,0.44256,0.12908,0.461,0,0,0,3.65,-0.28,3.660723972,0,0,0,3.65,-0.28,3.660723972
13/10/2019 18:30,4.79728,0.04004,4.797447092,0.13728,0.04004,0.143,4.66,0,4.66,5.0616,0.2738,5.069,0.0816,0.0238,0.085,4.98,0.25,4.986271152,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,3.79,-0.25,3.798236433,0,0,0,3.79,-0.25,3.798236433
13/10/2019 19:00,4.97536,0.03948,4.975516636,0.13536,0.03948,0.141,4.84,0,4.84,5.31416,0.26288,5.32065808,0.04416,0.01288,0.046,5.27,0.25,5.275926459,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,4.03,-0.25,4.037746896,0,0,0,4.03,-0.25,4.037746896
13/10/2019 19:30,4.87632,0.03976,4.876482093,0.13632,0.03976,0.142,4.74,0,4.74,5.12344,0.00392,5.1234415,0.01344,0.00392,0.014,5.11,0,5.11,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,3.99,-0.25,3.997824408,0,0,0,3.99,-0.25,3.997824408
13/10/2019 20:00,4.74728,0.04004,4.747448852,0.13728,0.04004,0.143,4.61,0,4.61,5.04,0,5.04,0,0,0,5.04,0,5.04,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,3.83,-0.25,3.838150596,0,0,0,3.83,-0.25,3.838150596
13/10/2019 20:30,4.59824,0.04032,4.598416771,0.13824,0.04032,0.144,4.46,0,4.46,4.83,0,4.83,0,0,0,4.83,0,4.83,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,3.72,-0.25,3.728391074,0,0,0,3.72,-0.25,3.728391074
13/10/2019 21:00,4.44016,0.04088,4.440348185,0.14016,0.04088,0.146,4.3,0,4.3,4.65384,0.00112,4.653840135,0.00384,0.00112,0.004,4.65,0,4.65,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,3.64,-0.25,3.648575064,0,0,0,3.64,-0.25,3.648575064
13/10/2019 21:30,4.21016,0.04088,4.210358465,0.14016,0.04088,0.146,4.07,0,4.07,4.36168,0.00924,4.361689787,0.03168,0.00924,0.033,4.33,0,4.33,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,3.53,-0.35,3.547308839,0,0,0,3.53,-0.35,3.547308839
13/10/2019 22:00,3.91112,0.04116,3.911336575,0.14112,0.04116,0.147,3.77,0,3.77,3.9948,0.0014,3.994800245,0.0048,0.0014,0.005,3.99,0,3.99,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,3.35,-0.35,3.368233959,0,0,0,3.35,-0.35,3.368233959
13/10/2019 22:30,3.68112,0.04116,3.681350106,0.14112,0.04116,0.147,3.54,0,3.54,3.78728,0.00504,3.787283354,0.01728,0.00504,0.018,3.77,0,3.77,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,3.23,0,3.23,0,0,0,3.23,0,3.23
13/10/2019 23:00,3.40112,0.04116,3.401369048,0.14112,0.04116,0.147,3.26,0,3.26,3.44,0,3.44,0,0,0,3.44,0,3.44,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,3.13,0,3.13,0,0,0,3.13,0,3.13
13/10/2019 23:30,3.21304,0.04172,3.213310847,0.14304,0.04172,0.149,3.07,0,3.07,3.09576,0.00168,3.095760456,0.00576,0.00168,0.006,3.09,0,3.09,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,2.94,0.23,2.948982876,0,0,0,2.94,0.23,2.948982876
14/10/2019 00:00,3.044,0.042,3.044289737,0.144,0.042,0.15,2.9,0,2.9,2.94192,0.00056,2.941920053,0.00192,0.00056,0.002,2.94,0,2.94,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,2.82,0.23,2.829363886,0,0,0,2.82,0.23,2.829363886
14/10/2019 00:30,2.80016,0.04088,2.800458391,0.14016,0.04088,0.146,2.66,0,2.66,2.82,0,2.82,0,0,0,2.82,0,2.82,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,2.73,0.23,2.739671513,0,0,0,2.73,0.23,2.739671513
14/10/2019 01:00,2.67112,0.04116,2.671437104,0.14112,0.04116,0.147,2.53,0,2.53,2.7,0,2.7,0,0,0,2.7,0,2.7,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,2.69,0.23,2.699814808,0,0,0,2.69,0.23,2.699814808
14/10/2019 01:30,2.74016,0.04088,2.740464924,0.14016,0.04088,0.146,2.6,0,2.6,2.83,0,2.83,0,0,0,2.83,0,2.83,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,2.75,0.23,2.75960142,0,0,0,2.75,0.23,2.75960142
14/10/2019 02:00,2.8892,0.0406,2.889485248,0.1392,0.0406,0.145,2.75,0,2.75,3.21,0,3.21,0,0,0,3.21,0,3.21,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,2.89,0.23,2.899137803,0,0,0,2.89,0.23,2.899137803
14/10/2019 02:30,2.8692,0.0406,2.869487236,0.1392,0.0406,0.145,2.73,0,2.73,3.27,0,3.27,0,0,0,3.27,0,3.27,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,2.89,0.23,2.899137803,0,0,0,2.89,0.23,2.899137803
14/10/2019 03:00,2.8192,0.0406,2.81949233,0.1392,0.0406,0.145,2.68,0,2.68,3.23,0,3.23,0,0,0,3.23,0,3.23,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,2.82,0.23,2.829363886,0,0,0,2.82,0.23,2.829363886
14/10/2019 03:30,2.82016,0.04088,2.820456275,0.14016,0.04088,0.146,2.68,0,2.68,3.19,0,3.19,0,0,0,3.19,0,3.19,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,2.84,0.23,2.849298159,0,0,0,2.84,0.23,2.849298159
14/10/2019 04:00,2.8392,0.0406,2.839490271,0.1392,0.0406,0.145,2.7,0,2.7,3.16,0,3.16,0,0,0,3.16,0,3.16,0,0,0,0,0,0,0,0,0,2.79,0.23,2.799464234,0,0,0,2.79,0.23,2.799464234
14/10/2019 04:30,2.79016,0.04088,2.79045946,0.14016,0.04088,0.146,2.65,0,2.65,3.12,0,3.12,0,0,0,3.12,0,3.12,0,0,0,0,0,0,0,0,0,2.79,0.23,2.799464234,0,0,0,2.79,0.23,2.799464234
14/10/2019 05:00,2.7892,0.0406,2.789495474,0.1392,0.0406,0.145,2.65,0,2.65,3.07,0,3.07,0,0,0,3.07,0,3.07,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.85,0.23,2.85926564,0,0,0,2.85,0.23,2.85926564
14/10/2019 05:30,2.8192,0.0406,2.81949233,0.1392,0.0406,0.145,2.68,0,2.68,3.18,0,3.18,0,0,0,3.18,0,3.18,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.92,0.23,2.929044213,0,0,0,2.92,0.23,2.929044213
14/10/2019 06:00,3.0892,0.0406,3.089466782,0.1392,0.0406,0.145,2.95,0,2.95,3.39,0,3.39,0,0,0,3.39,0,3.39,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,3.22,0.23,3.228203835,0,0,0,3.22,0.23,3.228203835
14/10/2019 06:30,3.59536,0.03948,3.595576755,0.13536,0.03948,0.141,3.46,0,3.46,3.87,0,3.87,0,0,0,3.87,0,3.87,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,3.65,-0.29,3.661502424,0,0,0,3.65,-0.29,3.661502424
14/10/2019 07:00,4.06016,0.04088,4.060365796,0.14016,0.04088,0.146,3.92,0,3.92,4.39,0,4.39,0,0,0,4.39,0,4.39,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,4.07,-0.31,4.081788824,0,0,0,4.07,-0.31,4.081788824
14/10/2019 07:30,4.68112,0.04116,4.681300952,0.14112,0.04116,0.147,4.54,0,4.54,5.07,0,5.07,0,0,0,5.07,0,5.07,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,4.61,-0.37,4.624824321,0,0,0,4.61,-0.37,4.624824321
14/10/2019 08:00,5.13112,0.04116,5.131285083,0.14112,0.04116,0.147,4.99,0,4.99,5.54,0,5.54,0,0,0,5.54,0,5.54,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,4.94,-0.54,4.969426526,0,0,0,4.94,-0.54,4.969426526
14/10/2019 08:30,5.26112,0.04116,5.261281004,0.14112,0.04116,0.147,5.12,0,5.12,5.63,0,5.63,0,0,0,5.63,0,5.63,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,5.11,-0.55,5.139513596,0,0,0,5.11,-0.55,5.139513596
14/10/2019 09:00,5.30016,0.04088,5.300317651,0.14016,0.04088,0.146,5.16,0,5.16,5.67096,0.22028,5.675236612,0.00096,0.00028,0.001,5.67,0.22,5.674266472,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,5.35,-0.65,5.389341333,0,0,0,5.35,-0.65,5.389341333
14/10/2019 09:30,5.4792,0.0406,5.479350418,0.1392,0.0406,0.145,5.34,0,5.34,5.77768,0.00224,5.777680434,0.00768,0.00224,0.008,5.77,0,5.77,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,5.59,-0.69,5.63242399,0,0,0,5.59,-0.69,5.63242399
14/10/2019 10:00,5.45824,0.04032,5.45838892,0.13824,0.04032,0.144,5.32,0,5.32,5.7748,0.0014,5.77480017,0.0048,0.0014,0.005,5.77,0,5.77,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,5.67,-0.73,5.716799804,0,0,0,5.67,-0.73,5.716799804
14/10/2019 10:30,5.4392,0.0406,5.439351524,0.1392,0.0406,0.145,5.3,0,5.3,5.69344,0.00392,5.693441349,0.01344,0.00392,0.014,5.68,0,5.68,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,5.58,-0.73,5.627548312,0,0,0,5.58,-0.73,5.627548312
14/10/2019 11:00,5.35824,0.04032,5.358391699,0.13824,0.04032,0.144,5.22,0,5.22,5.59632,0.00476,5.596322024,0.01632,0.00476,0.017,5.58,0,5.58,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,5.52,-0.72,5.566758482,0,0,0,5.52,-0.72,5.566758482
14/10/2019 11:30,5.35632,0.03976,5.356467567,0.13632,0.03976,0.142,5.22,0,5.22,5.59536,0.00448,5.595361793,0.01536,0.00448,0.016,5.58,0,5.58,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,5.46,-0.72,5.507267925,0,0,0,5.46,-0.72,5.507267925
14/10/2019 12:00,5.43728,0.04004,5.437427425,0.13728,0.04004,0.143,5.3,0,5.3,5.60304,0.22672,5.607625094,0.02304,0.00672,0.024,5.58,0.22,5.584335233,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,5.56,-0.9,5.632370726,0,0,0,5.56,-0.9,5.632370726
14/10/2019 12:30,5.48496,0.04228,5.485122952,0.14496,0.04228,0.151,5.34,0,5.34,5.75784,0.41812,5.773001455,0.02784,0.00812,0.029,5.73,0.41,5.744649685,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,5.52,-0.74,5.569380576,0,0,0,5.52,-0.74,5.569380576
14/10/2019 13:00,5.39592,0.04256,5.396087842,0.14592,0.04256,0.152,5.25,0,5.25,5.6936,0.0098,5.693608434,0.0336,0.0098,0.035,5.66,0,5.66,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,5.61,-0.8,5.666753921,0,0,0,5.61,-0.8,5.666753921
14/10/2019 13:30,5.30688,0.04284,5.307052911,0.14688,0.04284,0.153,5.16,0,5.16,5.5336,0.3098,5.542265331,0.0336,0.0098,0.035,5.5,0.3,5.508175742,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,5.57,-0.75,5.620266898,0,0,0,5.57,-0.75,5.620266898
14/10/2019 14:00,5.234,0.042,5.234168511,0.144,0.042,0.15,5.09,0,5.09,5.47936,0.31148,5.488206064,0.03936,0.01148,0.041,5.44,0.3,5.448265779,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,5.44,-0.71,5.486137074,0,0,0,5.44,-0.71,5.486137074
14/10/2019 14:30,5.18208,0.04144,5.182245691,0.14208,0.04144,0.148,5.04,0,5.04,5.41744,0.34092,5.428156464,0.03744,0.01092,0.039,5.38,0.33,5.390111316,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,5.25,-0.66,5.291323086,0,0,0,5.25,-0.66,5.291323086
14/10/2019 15:00,5.27208,0.04144,5.272242862,0.14208,0.04144,0.148,5.13,0,5.13,5.404,0.337,5.414497668,0.024,0.007,0.025,5.38,0.33,5.390111316,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,5.28,-0.63,5.317452398,0,0,0,5.28,-0.63,5.317452398
14/10/2019 15:30,5.27208,0.04144,5.272242862,0.14208,0.04144,0.148,5.13,0,5.13,5.50864,0.00252,5.508640576,0.00864,0.00252,0.009,5.5,0,5.5,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,5.32,-0.63,5.357172762,0,0,0,5.32,-0.63,5.357172762
14/10/2019 16:00,5.41208,0.04144,5.41223865,0.14208,0.04144,0.148,5.27,0,5.27,5.74056,0.00308,5.740560826,0.01056,0.00308,0.011,5.73,0,5.73,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,5.4,-0.59,5.43213586,0,0,0,5.4,-0.59,5.43213586
14/10/2019 16:30,5.67208,0.04144,5.672231378,0.14208,0.04144,0.148,5.53,0,5.53,5.98536,0.00448,5.985361677,0.01536,0.00448,0.016,5.97,0,5.97,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,5.4,-0.51,5.424029867,0,0,0,5.4,-0.51,5.424029867
14/10/2019 17:00,5.74208,0.04144,5.742229532,0.14208,0.04144,0.148,5.6,0,5.6,6.14152,0.00336,6.141520919,0.01152,0.00336,0.012,6.13,0,6.13,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,5.36,-0.51,5.384208391,0,0,0,5.36,-0.51,5.384208391
14/10/2019 17:30,5.56208,0.04144,5.562234371,0.14208,0.04144,0.148,5.42,0,5.42,6.28536,0.00448,6.285361597,0.01536,0.00448,0.016,6.27,0,6.27,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,5.15,-0.45,5.16962281,0,0,0,5.15,-0.45,5.16962281
14/10/2019 18:00,5.55304,0.04172,5.553196719,0.14304,0.04172,0.149,5.41,0,5.41,6.16536,0.00448,6.165361628,0.01536,0.00448,0.016,6.15,0,6.15,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,4.88,-0.39,4.895559212,0,0,0,4.88,-0.39,4.895559212
14/10/2019 18:30,5.45208,0.04144,5.452237486,0.14208,0.04144,0.148,5.31,0,5.31,6.15384,0.00112,6.153840102,0.00384,0.00112,0.004,6.15,0,6.15,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,4.86,-0.42,4.87811439,0,0,0,4.86,-0.42,4.87811439
14/10/2019 19:00,5.41208,0.04144,5.41223865,0.14208,0.04144,0.148,5.27,0,5.27,6.2148,0.0014,6.214800158,0.0048,0.0014,0.005,6.21,0,6.21,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,4.89,-0.38,4.904742603,0,0,0,4.89,-0.38,4.904742603
