Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
14/10/2019 19:30,5.33304,0.04172,5.333203184,0.14304,0.04172,0.149,5.19,0,5.19,5.99248,0.00364,5.992481106,0.01248,0.00364,0.013,5.98,0,5.98,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,4.84,-0.38,4.854894438,0,0,0,4.84,-0.38,4.854894438
14/10/2019 20:00,5.074,0.042,5.074173824,0.144,0.042,0.15,4.93,0,4.93,5.68152,0.00336,5.681520994,0.01152,0.00336,0.012,5.67,0,5.67,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,4.56,-0.31,4.570525134,0,0,0,4.56,-0.31,4.570525134
14/10/2019 20:30,4.79208,0.04144,4.792259175,0.14208,0.04144,0.148,4.65,0,4.65,5.34592,0.28756,5.35364842,0.02592,0.00756,0.027,5.32,0.28,5.327363325,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,4.39,-0.31,4.40093172,0,0,0,4.39,-0.31,4.40093172
14/10/2019 21:00,4.52824,0.04032,4.528419504,0.13824,0.04032,0.144,4.39,0,4.39,4.99344,0.00392,4.993441539,0.01344,0.00392,0.014,4.98,0,4.98,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,4.31,-0.36,4.325008671,0,0,0,4.31,-0.36,4.325008671
14/10/2019 21:30,4.2292,0.0406,4.229394874,0.1392,0.0406,0.145,4.09,0,4.09,4.71096,0.00028,4.710960008,0.00096,0.00028,0.001,4.71,0,4.71,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,4.15,-0.32,4.162319065,0,0,0,4.15,-0.32,4.162319065
14/10/2019 22:00,3.91016,0.04088,3.910373691,0.14016,0.04088,0.146,3.77,0,3.77,4.32,0,4.32,0,0,0,4.32,0,4.32,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,4.01,-0.32,4.022747817,0,0,0,4.01,-0.32,4.022747817
14/10/2019 22:30,3.65112,0.04116,3.651351996,0.14112,0.04116,0.147,3.51,0,3.51,3.95,0,3.95,0,0,0,3.95,0,3.95,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,3.68,-0.27,3.689891597,0,0,0,3.68,-0.27,3.689891597
14/10/2019 23:00,3.40112,0.04116,3.401369048,0.14112,0.04116,0.147,3.26,0,3.26,3.64,0,3.64,0,0,0,3.64,0,3.64,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3.58,-0.27,3.590167127,0,0,0,3.58,-0.27,3.590167127
14/10/2019 23:30,3.13208,0.04144,3.132354131,0.14208,0.04144,0.148,2.99,0,2.99,3.33,0,3.33,0,0,0,3.33,0,3.33,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,3.33,-0.25,3.339371198,0,0,0,3.33,-0.25,3.339371198
15/10/2019 00:00,2.94112,0.04116,2.941407996,0.14112,0.04116,0.147,2.8,0,2.8,3.06096,0.00028,3.060960013,0.00096,0.00028,0.001,3.06,0,3.06,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,3.25,-0.29,3.262912809,0,0,0,3.25,-0.29,3.262912809
15/10/2019 00:30,2.78112,0.04116,2.781424563,0.14112,0.04116,0.147,2.64,0,2.64,2.95384,0.00112,2.953840212,0.00384,0.00112,0.004,2.95,0,2.95,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,3.06,-0.26,3.071025887,0,0,0,3.06,-0.26,3.071025887
15/10/2019 01:00,2.72208,0.04144,2.722395416,0.14208,0.04144,0.148,2.58,0,2.58,2.8948,0.0014,2.894800339,0.0048,0.0014,0.005,2.89,0,2.89,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,2.98,-0.26,2.991320779,0,0,0,2.98,-0.26,2.991320779
15/10/2019 01:30,2.79112,0.04116,2.791423472,0.14112,0.04116,0.147,2.65,0,2.65,3.02,0,3.02,0,0,0,3.02,0,3.02,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,3.05,-0.31,3.06571362,0,0,0,3.05,-0.31,3.06571362
15/10/2019 02:00,2.93112,0.04116,2.931408979,0.14112,0.04116,0.147,2.79,0,2.79,3.44,0,3.44,0,0,0,3.44,0,3.44,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,3.24,-0.25,3.249630748,0,0,0,3.24,-0.25,3.249630748
15/10/2019 02:30,2.95112,0.04116,2.95140702,0.14112,0.04116,0.147,2.81,0,2.81,3.44,0,3.44,0,0,0,3.44,0,3.44,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,3.27,-0.29,3.282834141,0,0,0,3.27,-0.29,3.282834141
15/10/2019 03:00,2.91208,0.04144,2.912374839,0.14208,0.04144,0.148,2.77,0,2.77,3.44,0,3.44,0,0,0,3.44,0,3.44,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,3.09,-0.22,3.097821815,0,0,0,3.09,-0.22,3.097821815
15/10/2019 03:30,2.88208,0.04144,2.882377907,0.14208,0.04144,0.148,2.74,0,2.74,3.36,0,3.36,0,0,0,3.36,0,3.36,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.06,-0.22,3.067898303,0,0,0,3.06,-0.22,3.067898303
15/10/2019 04:00,2.83208,0.04144,2.832383166,0.14208,0.04144,0.148,2.69,0,2.69,3.29,0,3.29,0,0,0,3.29,0,3.29,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,3.01,-0.22,3.018029158,0,0,0,3.01,-0.22,3.018029158
15/10/2019 04:30,2.90208,0.04144,2.902375854,0.14208,0.04144,0.148,2.76,0,2.76,3.22,0,3.22,0,0,0,3.22,0,3.22,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,2.99,-0.22,2.998082721,0,0,0,2.99,-0.22,2.998082721
15/10/2019 05:00,2.88208,0.04144,2.882377907,0.14208,0.04144,0.148,2.74,0,2.74,3.17,0,3.17,0,0,0,3.17,0,3.17,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,3.04,-0.22,3.047950131,0,0,0,3.04,-0.22,3.047950131
15/10/2019 05:30,2.93208,0.04144,2.932372828,0.14208,0.04144,0.148,2.79,0,2.79,3.24,0,3.24,0,0,0,3.24,0,3.24,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,3.15,-0.22,3.157673194,0,0,0,3.15,-0.22,3.157673194
15/10/2019 06:00,3.18208,0.04144,3.182349824,0.14208,0.04144,0.148,3.04,0,3.04,3.46,0,3.46,0,0,0,3.46,0,3.46,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.44,-0.22,3.447027705,0,0,0,3.44,-0.22,3.447027705
15/10/2019 06:30,3.71016,0.04088,3.710385209,0.14016,0.04088,0.146,3.57,0,3.57,3.86,0,3.86,0,0,0,3.86,0,3.86,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.73,-0.24,3.737713205,0,0,0,3.73,-0.24,3.737713205
15/10/2019 07:00,3.7092,0.0406,3.709422192,0.1392,0.0406,0.145,3.57,0,3.57,3.86,0,3.86,0,0,0,3.86,0,3.86,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,3.73,-0.24,3.737713205,0,0,0,3.73,-0.24,3.737713205
15/10/2019 07:30,4.72016,0.04088,4.720337022,0.14016,0.04088,0.146,4.58,0,4.58,4.93,0,4.93,0,0,0,4.93,0,4.93,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,4.61,-0.39,4.626467335,0,0,0,4.61,-0.39,4.626467335
15/10/2019 08:00,5.04112,0.04116,5.04128803,0.14112,0.04116,0.147,4.9,0,4.9,5.42,0,5.42,0,0,0,5.42,0,5.42,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.79,-0.5,4.816025332,0,0,0,4.79,-0.5,4.816025332
15/10/2019 08:30,5.20112,0.04116,5.201282861,0.14112,0.04116,0.147,5.06,0,5.06,5.59,0,5.59,0,0,0,5.59,0,5.59,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,5.05,-0.56,5.080954635,0,0,0,5.05,-0.56,5.080954635
15/10/2019 09:00,5.24112,0.04116,5.241281618,0.14112,0.04116,0.147,5.1,0,5.1,5.64,0,5.64,0,0,0,5.64,0,5.64,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.3,-0.63,5.337312058,0,0,0,5.3,-0.63,5.337312058
15/10/2019 09:30,5.46112,0.04116,5.461275108,0.14112,0.04116,0.147,5.32,0,5.32,5.82,0,5.82,0,0,0,5.82,0,5.82,0,0,0,0,0,0,0,0,0,5.58,-0.63,5.615451896,0,0,0,5.58,-0.63,5.615451896
15/10/2019 10:00,5.51208,0.04144,5.512235771,0.14208,0.04144,0.148,5.37,0,5.37,5.9,0,5.9,0,0,0,5.9,0,5.9,0,0,0,0,0,0,0,0,0,5.48,-0.59,5.511669439,0,0,0,5.48,-0.59,5.511669439
15/10/2019 10:30,5.51304,0.04172,5.513197856,0.14304,0.04172,0.149,5.37,0,5.37,5.9,0,5.9,0,0,0,5.9,0,5.9,0,0,0,0,0,0,0,0,0,5.48,-0.59,5.511669439,0,0,0,5.48,-0.59,5.511669439
15/10/2019 11:00,5.51208,0.04144,5.512235771,0.14208,0.04144,0.148,5.37,0,5.37,5.81096,0.00028,5.810960007,0.00096,0.00028,0.001,5.81,0,5.81,0,0,0,0,0,0,0,0,0,5.51,-0.61,5.543663049,0,0,0,5.51,-0.61,5.543663049
15/10/2019 11:30,5.55208,0.04144,5.552234649,0.14208,0.04144,0.148,5.41,0,5.41,5.84192,0.22056,5.846082107,0.00192,0.00056,0.002,5.84,0.22,5.844142367,0,0,0,0,0,0,0,0,0,5.51,-0.58,5.540442221,0,0,0,5.51,-0.58,5.540442221
15/10/2019 12:00,5.57112,0.04116,5.571272045,0.14112,0.04116,0.147,5.43,0,5.43,5.76384,0.00112,5.763840109,0.00384,0.00112,0.004,5.76,0,5.76,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.45,-0.61,5.484031364,0,0,0,5.45,-0.61,5.484031364
15/10/2019 12:30,5.53208,0.04144,5.532235208,0.14208,0.04144,0.148,5.39,0,5.39,5.71672,0.00196,5.716720336,0.00672,0.00196,0.007,5.71,0,5.71,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,5.45,-0.63,5.486292008,0,0,0,5.45,-0.63,5.486292008
15/10/2019 13:00,5.45208,0.04144,5.452237486,0.14208,0.04144,0.148,5.31,0,5.31,5.63344,0.00392,5.633441364,0.01344,0.00392,0.014,5.62,0,5.62,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,5.46,-0.63,5.496225978,0,0,0,5.46,-0.63,5.496225978
15/10/2019 13:30,5.38304,0.04172,5.383201668,0.14304,0.04172,0.149,5.24,0,5.24,5.4896,0.0028,5.489600714,0.0096,0.0028,0.01,5.48,0,5.48,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,5.37,-0.63,5.406829015,0,0,0,5.37,-0.63,5.406829015
15/10/2019 14:00,5.384,0.042,5.384163816,0.144,0.042,0.15,5.24,0,5.24,5.5248,0.2214,5.529234395,0.0048,0.0014,0.005,5.52,0.22,5.524382318,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,5.37,-0.63,5.406829015,0,0,0,5.37,-0.63,5.406829015
15/10/2019 14:30,5.254,0.042,5.254167869,0.144,0.042,0.15,5.11,0,5.11,5.47384,0.00112,5.473840115,0.00384,0.00112,0.004,5.47,0,5.47,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,5.28,-0.63,5.317452398,0,0,0,5.28,-0.63,5.317452398
15/10/2019 15:00,5.294,0.042,5.294166601,0.144,0.042,0.15,5.15,0,5.15,5.32672,0.00196,5.326720361,0.00672,0.00196,0.007,5.32,0,5.32,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,5.21,-0.6,5.244435146,0,0,0,5.21,-0.6,5.244435146
15/10/2019 15:30,5.234,0.042,5.234168511,0.144,0.042,0.15,5.09,0,5.09,5.32288,0.00084,5.322880066,0.00288,0.00084,0.003,5.32,0,5.32,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,5.17,-0.57,5.201326754,0,0,0,5.17,-0.57,5.201326754
15/10/2019 16:00,5.28304,0.04172,5.283204728,0.14304,0.04172,0.149,5.14,0,5.14,5.4,0.34,5.410693116,0,0,0,5.4,0.34,5.410693116,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,5.17,-0.54,5.198124662,0,0,0,5.17,-0.54,5.198124662
15/10/2019 16:30,5.484,0.042,5.484160829,0.144,0.042,0.15,5.34,0,5.34,5.69,0,5.69,0,0,0,5.69,0,5.69,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,5.33,-0.54,5.35728476,0,0,0,5.33,-0.54,5.35728476
15/10/2019 17:00,5.61304,0.04172,5.613195044,0.14304,0.04172,0.149,5.47,0,5.47,5.94,0,5.94,0,0,0,5.94,0,5.94,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,5.3,-0.54,5.327438409,0,0,0,5.3,-0.54,5.327438409
15/10/2019 17:30,5.54304,0.04172,5.543197002,0.14304,0.04172,0.149,5.4,0,5.4,6.03,0,6.03,0,0,0,6.03,0,6.03,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,5.12,-0.45,5.139737347,0,0,0,5.12,-0.45,5.139737347
15/10/2019 18:00,5.474,0.042,5.474161123,0.144,0.042,0.15,5.33,0,5.33,6.03,0,6.03,0,0,0,6.03,0,6.03,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,4.91,-0.39,4.925464445,0,0,0,4.91,-0.39,4.925464445
15/10/2019 18:30,5.56208,0.04144,5.562234371,0.14208,0.04144,0.148,5.42,0,5.42,6.31192,0.00056,6.311920025,0.00192,0.00056,0.002,6.31,0,6.31,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,4.74,-0.31,4.750126314,0,0,0,4.74,-0.31,4.750126314
15/10/2019 19:00,5.54112,0.04116,5.541272868,0.14112,0.04116,0.147,5.4,0,5.4,6.31,0,6.31,0,0,0,6.31,0,6.31,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,4.83,-0.31,4.839938016,0,0,0,4.83,-0.31,4.839938016
15/10/2019 19:30,5.38208,0.04144,5.382239534,0.14208,0.04144,0.148,5.24,0,5.24,6.01,0,6.01,0,0,0,6.01,0,6.01,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,4.74,-0.34,4.752178448,0,0,0,4.74,-0.34,4.752178448
15/10/2019 20:00,5.23304,0.04172,5.233206302,0.14304,0.04172,0.149,5.09,0,5.09,5.78,0,5.78,0,0,0,5.78,0,5.78,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,4.54,-0.29,4.549252686,0,0,0,4.54,-0.29,4.549252686
15/10/2019 20:30,4.86112,0.04116,4.861294252,0.14112,0.04116,0.147,4.72,0,4.72,5.3,0,5.3,0,0,0,5.3,0,5.3,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,4.36,-0.29,4.369633852,0,0,0,4.36,-0.29,4.369633852
15/10/2019 21:00,4.59016,0.04088,4.590342035,0.14016,0.04088,0.146,4.45,0,4.45,4.95,0,4.95,0,0,0,4.95,0,4.95,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,4.23,-0.29,4.239929245,0,0,0,4.23,-0.29,4.239929245
15/10/2019 21:30,4.31824,0.04032,4.318428233,0.13824,0.04032,0.144,4.18,0,4.18,4.6148,0.0014,4.614800212,0.0048,0.0014,0.005,4.61,0,4.61,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,3.96,-0.29,3.970604488,0,0,0,3.96,-0.29,3.970604488
15/10/2019 22:00,4.05016,0.04088,4.050366304,0.14016,0.04088,0.146,3.91,0,3.91,4.37728,0.00504,4.377282902,0.01728,0.00504,0.018,4.36,0,4.36,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,3.94,-0.26,3.948569361,0,0,0,3.94,-0.26,3.948569361
15/10/2019 22:30,3.72016,0.04088,3.720384604,0.14016,0.04088,0.146,3.58,0,3.58,4.05192,0.00056,4.051920039,0.00192,0.00056,0.002,4.05,0,4.05,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,3.71,-0.26,3.719099353,0,0,0,3.71,-0.26,3.719099353
15/10/2019 23:00,3.46016,0.04088,3.46040148,0.14016,0.04088,0.146,3.32,0,3.32,3.71192,0.00056,3.711920042,0.00192,0.00056,0.002,3.71,0,3.71,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,3.53,-0.24,3.538149234,0,0,0,3.53,-0.24,3.538149234
15/10/2019 23:30,3.19112,0.04116,3.191385436,0.14112,0.04116,0.147,3.05,0,3.05,3.38288,0.00084,3.382880104,0.00288,0.00084,0.003,3.38,0,3.38,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,3.27,-0.24,3.278795511,0,0,0,3.27,-0.24,3.278795511
16/10/2019 00:00,2.94112,0.04116,2.941407996,0.14112,0.04116,0.147,2.8,0,2.8,3.19,0,3.19,0,0,0,3.19,0,3.19,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,3.14,-0.24,3.149158618,0,0,0,3.14,-0.24,3.149158618
16/10/2019 00:30,2.82112,0.04116,2.821420245,0.14112,0.04116,0.147,2.68,0,2.68,2.98192,0.00056,2.981920053,0.00192,0.00056,0.002,2.98,0,2.98,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,3.06,-0.24,3.069397335,0,0,0,3.06,-0.24,3.069397335
16/10/2019 01:00,2.71112,0.04116,2.711432426,0.14112,0.04116,0.147,2.57,0,2.57,2.85344,0.00392,2.853442693,0.01344,0.00392,0.014,2.84,0,2.84,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,2.99,-0.24,2.999616642,0,0,0,2.99,-0.24,2.999616642
16/10/2019 01:30,2.77112,0.04116,2.771425662,0.14112,0.04116,0.147,2.63,0,2.63,3.03096,0.00028,3.030960013,0.00096,0.00028,0.001,3.03,0,3.03,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,2.97,-0.24,2.979681191,0,0,0,2.97,-0.24,2.979681191
16/10/2019 02:00,2.92016,0.04088,2.92044613,0.14016,0.04088,0.146,2.78,0,2.78,3.4396,0.0028,3.43960114,0.0096,0.0028,0.01,3.43,0,3.43,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,3.15,-0.24,3.159129627,0,0,0,3.15,-0.24,3.159129627
16/10/2019 02:30,2.95016,0.04088,2.950443221,0.14016,0.04088,0.146,2.81,0,2.81,3.47112,0.00616,3.471125466,0.02112,0.00616,0.022,3.45,0,3.45,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,3.15,-0.24,3.159129627,0,0,0,3.15,-0.24,3.159129627
16/10/2019 03:00,2.87016,0.04088,2.870451114,0.14016,0.04088,0.146,2.73,0,2.73,3.4288,0.2284,3.436398696,0.0288,0.0084,0.03,3.4,0.22,3.407110212,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,3.13,-0.24,3.139187793,0,0,0,3.13,-0.24,3.139187793
16/10/2019 03:30,2.91016,0.04088,2.910447113,0.14016,0.04088,0.146,2.77,0,2.77,3.38016,0.22588,3.387698835,0.02016,0.00588,0.021,3.36,0.22,3.367194678,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,3.13,-0.24,3.139187793,0,0,0,3.13,-0.24,3.139187793
16/10/2019 04:00,2.97016,0.04088,2.970441314,0.14016,0.04088,0.146,2.83,0,2.83,3.29536,0.00448,3.295363045,0.01536,0.00448,0.016,3.28,0,3.28,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,3.09,-0.24,3.099306374,0,0,0,3.09,-0.24,3.099306374
16/10/2019 04:30,2.94112,0.04116,2.941407996,0.14112,0.04116,0.147,2.8,0,2.8,3.2392,0.0056,3.239204841,0.0192,0.0056,0.02,3.22,0,3.22,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,3.06,-0.24,3.069397335,0,0,0,3.06,-0.24,3.069397335
16/10/2019 05:00,2.89112,0.04116,2.891412976,0.14112,0.04116,0.147,2.75,0,2.75,3.16112,0.00616,3.161126002,0.02112,0.00616,0.022,3.14,0,3.14,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,3.15,-0.24,3.159129627,0,0,0,3.15,-0.24,3.159129627
16/10/2019 05:30,2.96016,0.04088,2.960442264,0.14016,0.04088,0.146,2.82,0,2.82,3.22112,0.00616,3.22112589,0.02112,0.00616,0.022,3.2,0,3.2,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,3.25,-0.24,3.25884949,0,0,0,3.25,-0.24,3.25884949
16/10/2019 06:00,3.22016,0.04088,3.220419476,0.14016,0.04088,0.146,3.08,0,3.08,3.45824,0.00532,3.458244092,0.01824,0.00532,0.019,3.44,0,3.44,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,3.42,-0.24,3.428410711,0,0,0,3.42,-0.24,3.428410711
16/10/2019 06:30,3.74016,0.04088,3.740383403,0.14016,0.04088,0.146,3.6,0,3.6,3.9444,0.0042,3.944402236,0.0144,0.0042,0.015,3.93,0,3.93,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,3.76,-0.27,3.769681684,0,0,0,3.76,-0.27,3.769681684
16/10/2019 07:00,4.1192,0.0406,4.119400078,0.1392,0.0406,0.145,3.98,0,3.98,4.41344,0.00392,4.413441741,0.01344,0.00392,0.014,4.4,0,4.4,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,4.31,-0.36,4.325008671,0,0,0,4.31,-0.36,4.325008671
16/10/2019 07:30,4.64016,0.04088,4.640340074,0.14016,0.04088,0.146,4.5,0,4.5,5.05672,4.96196,7.084593439,0.00672,0.00196,0.007,5.05,4.96,7.078424966,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,4.61,-0.39,4.626467335,0,0,0,4.61,-0.39,4.626467335
16/10/2019 08:00,4.924,0.042,4.924179119,0.144,0.042,0.15,4.78,0,4.78,5.17,0,5.17,0,0,0,5.17,0,5.17,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,4.81,-0.46,4.831945778,0,0,0,4.81,-0.46,4.831945778
16/10/2019 08:30,5.11592,0.04256,5.116097028,0.14592,0.04256,0.152,4.97,0,4.97,5.5,0,5.5,0,0,0,5.5,0,5.5,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,5.07,-0.56,5.100833265,0,0,0,5.07,-0.56,5.100833265
16/10/2019 09:00,5.23592,0.04256,5.236092971,0.14592,0.04256,0.152,5.09,0,5.09,5.48,0,5.48,0,0,0,5.48,0,5.48,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,5.23,-0.56,5.259895436,0,0,0,5.23,-0.56,5.259895436
16/10/2019 09:30,5.43496,0.04228,5.435124451,0.14496,0.04228,0.151,5.29,0,5.29,5.77,0,5.77,0,0,0,5.77,0,5.77,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,5.46,-0.68,5.502181386,0,0,0,5.46,-0.68,5.502181386
16/10/2019 10:00,5.50592,0.04256,5.506084489,0.14592,0.04256,0.152,5.36,0,5.36,5.92,0,5.92,0,0,0,5.92,0,5.92,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,5.49,-0.63,5.526029316,0,0,0,5.49,-0.63,5.526029316
16/10/2019 10:30,5.34688,0.04284,5.347051617,0.14688,0.04284,0.153,5.2,0,5.2,5.52384,0.00112,5.523840114,0.00384,0.00112,0.004,5.52,0,5.52,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,5.25,-0.6,5.284174486,0,0,0,5.25,-0.6,5.284174486
16/10/2019 11:00,5.28688,0.04284,5.287053565,0.14688,0.04284,0.153,5.14,0,5.14,5.42384,0.00112,5.423840116,0.00384,0.00112,0.004,5.42,0,5.42,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,5.09,-0.56,5.120712841,0,0,0,5.09,-0.56,5.120712841
16/10/2019 11:30,5.34688,0.04284,5.347051617,0.14688,0.04284,0.153,5.2,0,5.2,5.4748,0.0014,5.474800179,0.0048,0.0014,0.005,5.47,0,5.47,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,5.02,-0.53,5.047900554,0,0,0,5.02,-0.53,5.047900554
16/10/2019 12:00,5.31592,0.04256,5.316090368,0.14592,0.04256,0.152,5.17,0,5.17,5.48728,0.00504,5.487282315,0.01728,0.00504,0.018,5.47,0,5.47,0.19104,0.05572,0.199,0.19104,0.05572,0.199,0,0,0,5.33,-0.64,5.368286505,0,0,0,5.33,-0.64,5.368286505
16/10/2019 12:30,5.34592,0.04256,5.346089412,0.14592,0.04256,0.152,5.2,0,5.2,5.48152,0.00336,5.48152103,0.01152,0.00336,0.012,5.47,0,5.47,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,5.16,-0.64,5.199538441,0,0,0,5.16,-0.64,5.199538441
16/10/2019 13:00,5.37784,0.04312,5.378012867,0.14784,0.04312,0.154,5.23,0,5.23,5.27768,0.00224,5.277680475,0.00768,0.00224,0.008,5.27,0,5.27,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,5.29,-0.64,5.328573918,0,0,0,5.29,-0.64,5.328573918
16/10/2019 13:30,5.11592,0.04256,5.116097028,0.14592,0.04256,0.152,4.97,0,4.97,5.00344,0.00392,5.003441536,0.01344,0.00392,0.014,4.99,0,4.99,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,5.888,-0.446,5.904867484,0.768,0.224,0.8,5.12,-0.67,5.163651809
16/10/2019 14:00,5.11688,0.04284,5.117059331,0.14688,0.04284,0.153,4.97,0,4.97,5.06768,0.00224,5.067680495,0.00768,0.00224,0.008,5.06,0,5.06,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,5.09,-0.64,5.130077972,0,0,0,5.09,-0.64,5.130077972
16/10/2019 14:30,5.04688,0.04284,5.047061819,0.14688,0.04284,0.153,4.9,0,4.9,4.97192,0.00056,4.971920032,0.00192,0.00056,0.002,4.97,0,4.97,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,5.04,-0.64,5.080472419,0,0,0,5.04,-0.64,5.080472419
16/10/2019 15:00,4.98784,0.04312,4.988026383,0.14784,0.04312,0.154,4.84,0,4.84,4.90864,0.00252,4.908640647,0.00864,0.00252,0.009,4.9,0,4.9,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,4.87,-0.57,4.903243824,0,0,0,4.87,-0.57,4.903243824
16/10/2019 15:30,4.87688,0.04284,4.877068156,0.14688,0.04284,0.153,4.73,0,4.73,4.79784,0.29812,4.807093113,0.02784,0.00812,0.029,4.77,0.29,4.778807383,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,4.78,-0.55,4.811538216,0,0,0,4.78,-0.55,4.811538216
16/10/2019 16:00,4.93592,0.04256,4.936103484,0.14592,0.04256,0.152,4.79,0,4.79,4.92456,0.30008,4.933694275,0.03456,0.01008,0.036,4.89,0.29,4.898591634,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,4.88,-0.55,4.910896049,0,0,0,4.88,-0.55,4.910896049
16/10/2019 16:30,5.20592,0.04256,5.206093968,0.14592,0.04256,0.152,5.06,0,5.06,5.2732,0.2526,5.279246632,0.0432,0.0126,0.045,5.23,0.24,5.235503796,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.03,-0.51,5.055788761,0,0,0,5.03,-0.51,5.055788761
16/10/2019 17:00,5.25592,0.04256,5.256092313,0.14592,0.04256,0.152,5.11,0,5.11,5.37536,0.00448,5.375361867,0.01536,0.00448,0.016,5.36,0,5.36,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,5.03,-0.49,5.053810444,0,0,0,5.03,-0.49,5.053810444
16/10/2019 17:30,5.22496,0.04228,5.225131061,0.14496,0.04228,0.151,5.08,0,5.08,5.55768,0.00224,5.557680451,0.00768,0.00224,0.008,5.55,0,5.55,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,4.82,-0.43,4.839142486,0,0,0,4.82,-0.43,4.839142486
16/10/2019 18:00,5.22496,0.04228,5.225131061,0.14496,0.04228,0.151,5.08,0,5.08,5.65096,0.00028,5.650960007,0.00096,0.00028,0.001,5.65,0,5.65,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,4.56,-0.34,4.57265787,0,0,0,4.56,-0.34,4.57265787
16/10/2019 18:30,5.354,0.042,5.354164734,0.144,0.042,0.15,5.21,0,5.21,5.83,0,5.83,0,0,0,5.83,0,5.83,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,4.5,-0.28,4.508702696,0,0,0,4.5,-0.28,4.508702696
16/10/2019 19:00,5.53496,0.04228,5.53512148,0.14496,0.04228,0.151,5.39,0,5.39,6.11,0,6.11,0,0,0,6.11,0,6.11,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,4.71,-0.28,4.718315377,0,0,0,4.71,-0.28,4.718315377
16/10/2019 19:30,5.41592,0.04256,5.416087222,0.14592,0.04256,0.152,5.27,0,5.27,5.90192,0.00056,5.901920027,0.00192,0.00056,0.002,5.9,0,5.9,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,4.62,-0.24,4.626229566,0,0,0,4.62,-0.24,4.626229566
16/10/2019 20:00,5.20688,0.04284,5.207056232,0.14688,0.04284,0.153,5.06,0,5.06,5.66192,0.00056,5.661920028,0.00192,0.00056,0.002,5.66,0,5.66,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,4.49,-0.26,4.49752154,0,0,0,4.49,-0.26,4.49752154
16/10/2019 20:30,4.87016,0.04088,4.87033157,0.14016,0.04088,0.146,4.73,0,4.73,5.26,0,5.26,0,0,0,5.26,0,5.26,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,4.37,-0.26,4.377727721,0,0,0,4.37,-0.26,4.377727721
16/10/2019 21:00,4.66728,0.04004,4.667451746,0.13728,0.04004,0.143,4.53,0,4.53,4.94,0,4.94,0,0,0,4.94,0,4.94,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,4.2,-0.26,4.208039924,0,0,0,4.2,-0.26,4.208039924
16/10/2019 21:30,4.35824,0.04032,4.358426505,0.13824,0.04032,0.144,4.22,0,4.22,4.64,0,4.64,0,0,0,4.64,0,4.64,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,4.08,-0.26,4.08827592,0,0,0,4.08,-0.26,4.08827592
16/10/2019 22:00,4.0392,0.0406,4.03940404,0.1392,0.0406,0.145,3.9,0,3.9,4.37,0,4.37,0,0,0,4.37,0,4.37,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,4.04,-0.26,4.048357692,0,0,0,4.04,-0.26,4.048357692
16/10/2019 22:30,3.77016,0.04088,3.770381625,0.14016,0.04088,0.146,3.63,0,3.63,4.07,0,4.07,0,0,0,4.07,0,4.07,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.79,-0.26,3.798907738,0,0,0,3.79,-0.26,3.798907738
16/10/2019 23:00,3.49112,0.04116,3.491362628,0.14112,0.04116,0.147,3.35,0,3.35,3.68,0,3.68,0,0,0,3.68,0,3.68,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.51,-0.26,3.519616456,0,0,0,3.51,-0.26,3.519616456
16/10/2019 23:30,3.20112,0.04116,3.201384607,0.14112,0.04116,0.147,3.06,0,3.06,3.43,0,3.43,0,0,0,3.43,0,3.43,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,3.28,-0.23,3.288054136,0,0,0,3.28,-0.23,3.288054136
17/10/2019 00:00,3.01208,0.04144,3.012365051,0.14208,0.04144,0.148,2.87,0,2.87,3.11,0,3.11,0,0,0,3.11,0,3.11,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,3.18,-0.23,3.188306761,0,0,0,3.18,-0.23,3.188306761
17/10/2019 00:30,2.85304,0.04172,2.853345019,0.14304,0.04172,0.149,2.71,0,2.71,2.99,0,2.99,0,0,0,2.99,0,2.99,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,3.03,-0.23,3.038716834,0,0,0,3.03,-0.23,3.038716834
17/10/2019 01:00,2.82304,0.04172,2.82334826,0.14304,0.04172,0.149,2.68,0,2.68,2.85,0,2.85,0,0,0,2.85,0,2.85,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,3.03,-0.23,3.038716834,0,0,0,3.03,-0.23,3.038716834
17/10/2019 01:30,2.85304,0.04172,2.853345019,0.14304,0.04172,0.149,2.71,0,2.71,3.02,0,3.02,0,0,0,3.02,0,3.02,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,3.03,-0.26,3.041134657,0,0,0,3.03,-0.26,3.041134657
17/10/2019 02:00,2.98208,0.04144,2.982367918,0.14208,0.04144,0.148,2.84,0,2.84,3.41,0,3.41,0,0,0,3.41,0,3.41,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,3.19,-0.26,3.200578073,0,0,0,3.19,-0.26,3.200578073
17/10/2019 02:30,3.00304,0.04172,3.003329785,0.14304,0.04172,0.149,2.86,0,2.86,3.48,0,3.48,0,0,0,3.48,0,3.48,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,3.09,0.13,3.092733419,0,0,0,3.09,0.13,3.092733419
17/10/2019 03:00,2.92304,0.04172,2.923337716,0.14304,0.04172,0.149,2.78,0,2.78,3.37,0,3.37,0,0,0,3.37,0,3.37,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
17/10/2019 03:30,2.89304,0.04172,2.893340803,0.14304,0.04172,0.149,2.75,0,2.75,3.4,0,3.4,0,0,0,3.4,0,3.4,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,3.05,-0.22,3.057924132,0,0,0,3.05,-0.22,3.057924132
17/10/2019 04:00,3.00304,0.04172,3.003329785,0.14304,0.04172,0.149,2.86,0,2.86,3.4,0,3.4,0,0,0,3.4,0,3.4,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,3.02,0,3.02,0,0,0,3.02,0,3.02
17/10/2019 04:30,3.00304,0.04172,3.003329785,0.14304,0.04172,0.149,2.86,0,2.86,3.35,0,3.35,0,0,0,3.35,0,3.35,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.02,-0.22,3.028002642,0,0,0,3.02,-0.22,3.028002642
17/10/2019 05:00,2.97304,0.04172,2.973332709,0.14304,0.04172,0.149,2.83,0,2.83,3.27,0,3.27,0,0,0,3.27,0,3.27,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,3.04,-0.07,3.040805814,0,0,0,3.04,-0.07,3.040805814
17/10/2019 05:30,3.05112,0.04116,3.051397614,0.14112,0.04116,0.147,2.91,0,2.91,3.32,0,3.32,0,0,0,3.32,0,3.32,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.09,0.12,3.092329219,0,0,0,3.09,0.12,3.092329219
17/10/2019 06:00,3.26112,0.04116,3.261379739,0.14112,0.04116,0.147,3.12,0,3.12,3.56,0,3.56,0,0,0,3.56,0,3.56,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.44,-0.22,3.447027705,0,0,0,3.44,-0.22,3.447027705
17/10/2019 06:30,3.76016,0.04088,3.760382215,0.14016,0.04088,0.146,3.62,0,3.62,4.06,0,4.06,0,0,0,4.06,0,4.06,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3.75,-0.22,3.75644779,0,0,0,3.75,-0.22,3.75644779
17/10/2019 07:00,4.29496,0.04228,4.295168099,0.14496,0.04228,0.151,4.15,0,4.15,4.58,0,4.58,0,0,0,4.58,0,4.58,0,0,0,0,0,0,0,0,0,4.18,-0.26,4.188078318,0,0,0,4.18,-0.26,4.188078318
17/10/2019 07:30,4.94688,0.04284,4.947065494,0.14688,0.04284,0.153,4.8,0,4.8,5.2,0,5.2,0,0,0,5.2,0,5.2,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,4.77,-0.37,4.784328584,0,0,0,4.77,-0.37,4.784328584
17/10/2019 08:00,5.25592,0.04256,5.256092313,0.14592,0.04256,0.152,5.11,0,5.11,5.69,0,5.69,0,0,0,5.69,0,5.69,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,4.99,-0.44,5.009361237,0,0,0,4.99,-0.44,5.009361237
17/10/2019 08:30,5.25592,0.04256,5.256092313,0.14592,0.04256,0.152,5.11,0,5.11,5.75,0,5.75,0,0,0,5.75,0,5.75,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,5.23,-0.48,5.251980579,0,0,0,5.23,-0.48,5.251980579
17/10/2019 09:00,5.28688,0.04284,5.287053565,0.14688,0.04284,0.153,5.14,0,5.14,5.8,0,5.8,0,0,0,5.8,0,5.8,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,5.39,-0.56,5.419012825,0,0,0,5.39,-0.56,5.419012825
17/10/2019 09:30,5.50688,0.04284,5.507046631,0.14688,0.04284,0.153,5.36,0,5.36,5.86,0,5.86,0,0,0,5.86,0,5.86,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.46,-0.6,5.492868103,0,0,0,5.46,-0.6,5.492868103
17/10/2019 10:00,5.47688,0.04284,5.477047544,0.14688,0.04284,0.153,5.33,0,5.33,5.67672,0.00196,5.676720338,0.00672,0.00196,0.007,5.67,0,5.67,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.51,-0.67,5.550585555,0,0,0,5.51,-0.67,5.550585555
17/10/2019 10:30,5.36688,0.04284,5.367050978,0.14688,0.04284,0.153,5.22,0,5.22,5.46728,0.22504,5.471909502,0.01728,0.00504,0.018,5.45,0.22,5.45443856,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,5.48,-0.74,5.529737788,0,0,0,5.48,-0.74,5.529737788
17/10/2019 11:00,5.34784,0.04312,5.348013837,0.14784,0.04312,0.154,5.2,0,5.2,5.2844,0.0042,5.284401669,0.0144,0.0042,0.015,5.27,0,5.27,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,5.37,-0.72,5.418053156,0,0,0,5.37,-0.72,5.418053156
17/10/2019 11:30,5.34688,0.04284,5.347051617,0.14688,0.04284,0.153,5.2,0,5.2,5.31976,0.38868,5.333940251,0.02976,0.00868,0.031,5.29,0.38,5.303630832,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,5.27,-0.66,5.31116748,0,0,0,5.27,-0.66,5.31116748
17/10/2019 12:00,5.40688,0.04284,5.407049713,0.14688,0.04284,0.153,5.26,0,5.26,5.45912,0.31016,5.467923774,0.06912,0.02016,0.072,5.39,0.29,5.397795846,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,5.774,-0.628,5.808051308,0.384,0.112,0.4,5.39,-0.74,5.440560633
17/10/2019 12:30,5.44688,0.04284,5.447048467,0.14688,0.04284,0.153,5.3,0,5.3,5.64856,0.43708,5.665445172,0.05856,0.01708,0.061,5.59,0.42,5.60575597,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,8.34408,0.09244,8.344592033,2.85408,0.83244,2.973,5.49,-0.74,5.539648003
17/10/2019 13:00,5.2888,0.0434,5.288978068,0.1488,0.0434,0.155,5.14,0,5.14,5.30992,0.40456,5.325309306,0.04992,0.01456,0.052,5.26,0.39,5.274438359,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,10.63632,0.80476,10.66672123,5.29632,1.54476,5.517,5.34,-0.74,5.391029586
17/10/2019 13:30,5.22304,0.04172,5.22320662,0.14304,0.04172,0.149,5.08,0,5.08,5.1876,0.3268,5.197883415,0.0576,0.0168,0.06,5.13,0.31,5.139357937,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,6.47936,-0.35352,6.488997026,1.11936,0.32648,1.166,5.36,-0.68,5.402962151
17/10/2019 14:00,5.22304,0.04172,5.22320662,0.14304,0.04172,0.149,5.08,0,5.08,5.29992,0.38456,5.313853442,0.04992,0.01456,0.052,5.25,0.37,5.263021946,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,5.36,-0.74,5.41084097,0,0,0,5.36,-0.74,5.41084097
17/10/2019 14:30,5.16304,0.04172,5.163208557,0.14304,0.04172,0.149,5.02,0,5.02,5.06416,0.34288,5.075754446,0.04416,0.01288,0.046,5.02,0.33,5.030834921,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,5.56912,-0.48484,5.590184916,0.42912,0.12516,0.447,5.14,-0.61,5.176069938
17/10/2019 15:00,5.114,0.042,5.114172465,0.144,0.042,0.15,4.97,0,4.97,4.98992,0.32456,5.000464058,0.04992,0.01456,0.052,4.94,0.31,4.949717164,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,5.44912,-0.46484,5.468910769,0.42912,0.12516,0.447,5.02,-0.59,5.054552404
17/10/2019 15:30,5.024,0.042,5.024175554,0.144,0.042,0.15,4.88,0,4.88,4.95376,0.40568,4.970343489,0.05376,0.01568,0.056,4.9,0.39,4.915495906,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,4.93,-0.55,4.960584643,0,0,0,4.93,-0.55,4.960584643
17/10/2019 16:00,5.174,0.042,5.174170465,0.144,0.042,0.15,5.03,0,5.03,5.1932,0.3326,5.203839832,0.0432,0.0126,0.045,5.15,0.32,5.15993217,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,5.08,-0.55,5.109686879,0,0,0,5.08,-0.55,5.109686879
17/10/2019 16:30,5.344,0.042,5.344165042,0.144,0.042,0.15,5.2,0,5.2,5.44648,0.33064,5.456506868,0.03648,0.01064,0.038,5.41,0.32,5.419455692,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,5.16,-0.51,5.185142235,0,0,0,5.16,-0.51,5.185142235
17/10/2019 17:00,5.42304,0.04172,5.423200476,0.14304,0.04172,0.149,5.28,0,5.28,5.68992,0.30456,5.698065145,0.04992,0.01456,0.052,5.64,0.29,5.647450752,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,5.16,-0.46,5.1804633,0,0,0,5.16,-0.46,5.1804633
17/10/2019 17:30,5.42304,0.04172,5.423200476,0.14304,0.04172,0.149,5.28,0,5.28,5.954,0.297,5.961402939,0.024,0.007,0.025,5.93,0.29,5.937086828,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,5.03,-0.39,5.045096629,0,0,0,5.03,-0.39,5.045096629
17/10/2019 18:00,5.28208,0.04144,5.282242554,0.14208,0.04144,0.148,5.14,0,5.14,6.06768,0.00224,6.067680413,0.00768,0.00224,0.008,6.06,0,6.06,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,4.78,-0.31,4.790041753,0,0,0,4.78,-0.31,4.790041753
17/10/2019 18:30,5.38016,0.04088,5.380315307,0.14016,0.04088,0.146,5.24,0,5.24,6.27672,0.00196,6.276720306,0.00672,0.00196,0.007,6.27,0,6.27,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,4.78,-0.28,4.788193814,0,0,0,4.78,-0.28,4.788193814
17/10/2019 19:00,5.48016,0.04088,5.480312473,0.14016,0.04088,0.146,5.34,0,5.34,6.25768,0.00224,6.257680401,0.00768,0.00224,0.008,6.25,0,6.25,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,4.84,-0.31,4.849917525,0,0,0,4.84,-0.31,4.849917525
17/10/2019 19:30,5.34208,0.04144,5.342240728,0.14208,0.04144,0.148,5.2,0,5.2,6.00016,0.00588,6.000162881,0.02016,0.00588,0.021,5.98,0,5.98,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,4.71,-0.31,4.720190674,0,0,0,4.71,-0.31,4.720190674
17/10/2019 20:00,5.00112,0.04116,5.001289374,0.14112,0.04116,0.147,4.86,0,4.86,5.59688,0.27784,5.603772015,0.02688,0.00784,0.028,5.57,0.27,5.576540146,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,4.59,-0.28,4.598532375,0,0,0,4.59,-0.28,4.598532375
17/10/2019 20:30,4.78016,0.04088,4.7803348,0.14016,0.04088,0.146,4.64,0,4.64,5.20744,0.01092,5.20745145,0.03744,0.01092,0.039,5.17,0,5.17,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,4.32,-0.26,4.327817002,0,0,0,4.32,-0.26,4.327817002
17/10/2019 21:00,4.54112,0.04116,4.54130653,0.14112,0.04116,0.147,4.4,0,4.4,4.9036,0.3698,4.917524275,0.0336,0.0098,0.035,4.87,0.36,4.883287827,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,4.2,-0.26,4.208039924,0,0,0,4.2,-0.26,4.208039924
17/10/2019 21:30,4.28112,0.04116,4.281317858,0.14112,0.04116,0.147,4.14,0,4.14,4.57168,0.00924,4.571689338,0.03168,0.00924,0.033,4.54,0,4.54,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,3.98,-0.26,3.988483421,0,0,0,3.98,-0.26,3.988483421
17/10/2019 22:00,3.984,0.042,3.984221379,0.144,0.042,0.15,3.84,0,3.84,4.28152,0.00336,4.281521318,0.01152,0.00336,0.012,4.27,0,4.27,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,3.91,-0.26,3.918634966,0,0,0,3.91,-0.26,3.918634966
17/10/2019 22:30,3.71304,0.04172,3.713274377,0.14304,0.04172,0.149,3.57,0,3.57,3.90288,0.00084,3.90288009,0.00288,0.00084,0.003,3.9,0,3.9,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,3.63,-0.26,3.639299383,0,0,0,3.63,-0.26,3.639299383
17/10/2019 23:00,3.454,0.042,3.454255347,0.144,0.042,0.15,3.31,0,3.31,3.6,0,3.6,0,0,0,3.6,0,3.6,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,3.52,-0.26,3.529589211,0,0,0,3.52,-0.26,3.529589211
17/10/2019 23:30,3.16824,0.04032,3.168496552,0.13824,0.04032,0.144,3.03,0,3.03,3.23,0,3.23,0,0,0,3.23,0,3.23,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,3.21,-0.23,3.218229327,0,0,0,3.21,-0.23,3.218229327
18/10/2019 00:00,2.98824,0.04032,2.988512004,0.13824,0.04032,0.144,2.85,0,2.85,3.02,0,3.02,0,0,0,3.02,0,3.02,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,3.17,-0.23,3.178332896,0,0,0,3.17,-0.23,3.178332896
18/10/2019 00:30,2.8292,0.0406,2.829491297,0.1392,0.0406,0.145,2.69,0,2.69,2.85,0,2.85,0,0,0,2.85,0,2.85,0,0,0,0,0,0,0,0,0,3,-0.23,3.008803749,0,0,0,3,-0.23,3.008803749
18/10/2019 01:00,2.7592,0.0406,2.759498686,0.1392,0.0406,0.145,2.62,0,2.62,2.76,0,2.76,0,0,0,2.76,0,2.76,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.94,-0.23,2.948982876,0,0,0,2.94,-0.23,2.948982876
18/10/2019 01:30,2.82824,0.04032,2.828527391,0.13824,0.04032,0.144,2.69,0,2.69,2.94,0,2.94,0,0,0,2.94,0,2.94,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,2.91,-0.23,2.919075196,0,0,0,2.91,-0.23,2.919075196
18/10/2019 02:00,2.93728,0.04004,2.937552893,0.13728,0.04004,0.143,2.8,0,2.8,3.34,0,3.34,0,0,0,3.34,0,3.34,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,3.08,-0.23,3.088575724,0,0,0,3.08,-0.23,3.088575724
18/10/2019 02:30,2.93824,0.04032,2.938516633,0.13824,0.04032,0.144,2.8,0,2.8,3.39,0,3.39,0,0,0,3.39,0,3.39,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,3.11,-0.23,3.118493226,0,0,0,3.11,-0.23,3.118493226
18/10/2019 03:00,2.88824,0.04032,2.888521421,0.13824,0.04032,0.144,2.75,0,2.75,3.31,0,3.31,0,0,0,3.31,0,3.31,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,3.05,-0.23,3.058659837,0,0,0,3.05,-0.23,3.058659837
18/10/2019 03:30,2.88824,0.04032,2.888521421,0.13824,0.04032,0.144,2.75,0,2.75,3.27096,0.00028,3.270960012,0.00096,0.00028,0.001,3.27,0,3.27,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,3.14,-0.23,3.148412298,0,0,0,3.14,-0.23,3.148412298
18/10/2019 04:00,2.9492,0.0406,2.949479446,0.1392,0.0406,0.145,2.81,0,2.81,3.2,0,3.2,0,0,0,3.2,0,3.2,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,3.02,-0.23,3.028745615,0,0,0,3.02,-0.23,3.028745615
18/10/2019 04:30,2.8892,0.0406,2.889485248,0.1392,0.0406,0.145,2.75,0,2.75,3.14,0,3.14,0,0,0,3.14,0,3.14,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.92,-0.25,2.930682514,0,0,0,2.92,-0.25,2.930682514
18/10/2019 05:00,2.8592,0.0406,2.859488241,0.1392,0.0406,0.145,2.72,0,2.72,3.09,0,3.09,0,0,0,3.09,0,3.09,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.01,-0.25,3.020364216,0,0,0,3.01,-0.25,3.020364216
18/10/2019 05:30,2.8992,0.0406,2.899484264,0.1392,0.0406,0.145,2.76,0,2.76,3.17,0,3.17,0,0,0,3.17,0,3.17,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,3.14,-0.25,3.149936507,0,0,0,3.14,-0.25,3.149936507
18/10/2019 06:00,3.22016,0.04088,3.220419476,0.14016,0.04088,0.146,3.08,0,3.08,3.5,0,3.5,0,0,0,3.5,0,3.5,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,3.34,-0.25,3.349343219,0,0,0,3.34,-0.25,3.349343219
18/10/2019 06:30,3.73824,0.04032,3.738457436,0.13824,0.04032,0.144,3.6,0,3.6,3.94,0,3.94,0,0,0,3.94,0,3.94,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,3.5,-0.25,3.508917212,0,0,0,3.5,-0.25,3.508917212
18/10/2019 07:00,4.17728,0.04004,4.177471891,0.13728,0.04004,0.143,4.04,0,4.04,4.38,0,4.38,0,0,0,4.38,0,4.38,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3.96,-0.25,3.967883567,0,0,0,3.96,-0.25,3.967883567
18/10/2019 07:30,4.76824,0.04032,4.768410469,0.13824,0.04032,0.144,4.63,0,4.63,5.11,0,5.11,0,0,0,5.11,0,5.11,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,4.38,-0.3,4.390261951,0,0,0,4.38,-0.3,4.390261951
18/10/2019 08:00,5.06632,0.03976,5.066476014,0.13632,0.03976,0.142,4.93,0,4.93,5.5,0,5.5,0,0,0,5.5,0,5.5,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,4.6,-0.33,4.611821766,0,0,0,4.6,-0.33,4.611821766
18/10/2019 08:30,5.19632,0.03976,5.196472111,0.13632,0.03976,0.142,5.06,0,5.06,5.72,0,5.72,0,0,0,5.72,0,5.72,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,4.93,-0.42,4.947858122,0,0,0,4.93,-0.42,4.947858122
18/10/2019 09:00,5.16728,0.04004,5.167435128,0.13728,0.04004,0.143,5.03,0,5.03,5.72192,0.22056,5.72616933,0.00192,0.00056,0.002,5.72,0.22,5.724229206,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,5.16,-0.51,5.185142235,0,0,0,5.16,-0.51,5.185142235
18/10/2019 09:30,5.38728,0.04004,5.387428793,0.13728,0.04004,0.143,5.25,0,5.25,5.79248,0.22364,5.796795615,0.01248,0.00364,0.013,5.78,0.22,5.784185336,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,5.23,-0.49,5.252903959,0,0,0,5.23,-0.49,5.252903959
18/10/2019 10:00,5.43728,0.04004,5.437427425,0.13728,0.04004,0.143,5.3,0,5.3,5.81456,0.23008,5.81911031,0.03456,0.01008,0.036,5.78,0.22,5.784185336,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,5.36,-0.56,5.389174334,0,0,0,5.36,-0.56,5.389174334
18/10/2019 10:30,5.51728,0.04004,5.517425287,0.13728,0.04004,0.143,5.38,0,5.38,5.864,0.477,5.883368508,0.024,0.007,0.025,5.84,0.47,5.858882146,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,5.51,-0.6,5.542571605,0,0,0,5.51,-0.6,5.542571605
18/10/2019 11:00,5.48728,0.04004,5.487426082,0.13728,0.04004,0.143,5.35,0,5.35,5.78016,0.22588,5.784571842,0.02016,0.00588,0.021,5.76,0.22,5.764199858,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,5.39,-0.6,5.423292358,0,0,0,5.39,-0.6,5.423292358
18/10/2019 11:30,5.46728,0.04004,5.467426616,0.13728,0.04004,0.143,5.33,0,5.33,5.79456,0.27008,5.800850696,0.03456,0.01008,0.036,5.76,0.26,5.76586507,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,5.26,-0.58,5.291880573,0,0,0,5.26,-0.58,5.291880573
18/10/2019 12:00,5.50824,0.04032,5.508387568,0.13824,0.04032,0.144,5.37,0,5.37,6.01936,0.30148,6.026905093,0.03936,0.01148,0.041,5.98,0.29,5.987027643,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,5.42,-0.62,5.455346002,0,0,0,5.42,-0.62,5.455346002
18/10/2019 12:30,5.50728,0.04004,5.507425551,0.13728,0.04004,0.143,5.37,0,5.37,5.9276,0.3068,5.935534348,0.0576,0.0168,0.06,5.87,0.29,5.877159178,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,5.42,-0.62,5.455346002,0,0,0,5.42,-0.62,5.455346002
18/10/2019 13:00,5.3492,0.0406,5.349354073,0.1392,0.0406,0.145,5.21,0,5.21,5.40864,0.39752,5.423228632,0.12864,0.03752,0.134,5.28,0.36,5.292258497,0.37056,0.10808,0.386,0.37056,0.10808,0.386,0,0,0,5.14,-0.65,5.180936209,0,0,0,5.14,-0.65,5.180936209
18/10/2019 13:30,5.23112,0.04116,5.231281927,0.14112,0.04116,0.147,5.09,0,5.09,5.18928,0.33604,5.200149017,0.08928,0.02604,0.093,5.1,0.31,5.109412882,0.37056,0.10808,0.386,0.37056,0.10808,0.386,0,0,0,5.332,-0.554,5.360703312,0.192,0.056,0.2,5.14,-0.61,5.176069938
18/10/2019 14:00,5.10112,0.04116,5.101286054,0.14112,0.04116,0.147,4.96,0,4.96,5.21232,0.41276,5.228637547,0.11232,0.03276,0.117,5.1,0.38,5.114137268,0.35712,0.10416,0.372,0.35712,0.10416,0.372,0,0,0,5.03,-0.61,5.066853067,0,0,0,5.03,-0.61,5.066853067
18/10/2019 14:30,4.97208,0.04144,4.972252689,0.14208,0.04144,0.148,4.83,0,4.83,5.16912,0.40016,5.184585769,0.06912,0.02016,0.072,5.1,0.38,5.114137268,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,5.03,-0.58,5.063328944,0,0,0,5.03,-0.58,5.063328944
18/10/2019 15:00,5.00208,0.04144,5.002251653,0.14208,0.04144,0.148,4.86,0,4.86,5.14896,0.39428,5.164033869,0.04896,0.01428,0.051,5.1,0.38,5.114137268,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,5.01,-0.58,5.043461113,0,0,0,5.01,-0.58,5.043461113
18/10/2019 15:30,4.88112,0.04116,4.881293538,0.14112,0.04116,0.147,4.74,0,4.74,5.09088,0.39484,5.106168603,0.05088,0.01484,0.053,5.04,0.38,5.054305096,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,4.84,-0.48,4.863743414,0,0,0,4.84,-0.48,4.863743414
18/10/2019 16:00,4.98016,0.04088,4.98032778,0.14016,0.04088,0.146,4.84,0,4.84,5.28912,0.32016,5.298801072,0.06912,0.02016,0.072,5.22,0.3,5.228613583,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,4.87,-0.43,4.888946717,0,0,0,4.87,-0.43,4.888946717
18/10/2019 16:30,5.29016,0.04088,5.290317949,0.14016,0.04088,0.146,5.15,0,5.15,5.74744,0.34092,5.757542271,0.03744,0.01092,0.039,5.71,0.33,5.719527953,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,5.01,-0.38,5.02439051,0,0,0,5.01,-0.38,5.02439051
18/10/2019 17:00,5.45824,0.04032,5.45838892,0.13824,0.04032,0.144,5.32,0,5.32,5.98128,0.30204,5.988901285,0.04128,0.01204,0.043,5.94,0.29,5.947074911,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,5.07,-0.38,5.084220688,0,0,0,5.07,-0.38,5.084220688
18/10/2019 17:30,5.42824,0.04032,5.428389743,0.13824,0.04032,0.144,5.29,0,5.29,6.20128,0.34204,6.210705676,0.04128,0.01204,0.043,6.16,0.33,6.168832953,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,4.86,-0.33,4.87119082,0,0,0,4.86,-0.33,4.87119082
18/10/2019 18:00,5.36824,0.04032,5.368391416,0.13824,0.04032,0.144,5.23,0,5.23,6.14168,0.28924,6.14848705,0.03168,0.00924,0.033,6.11,0.28,6.116412347,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.66,-0.29,4.669014885,0,0,0,4.66,-0.29,4.669014885
18/10/2019 18:30,5.28728,0.04004,5.287431607,0.13728,0.04004,0.143,5.15,0,5.15,6.12416,0.27288,6.130236472,0.04416,0.01288,0.046,6.08,0.26,6.085556671,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,4.63,-0.26,4.63729447,0,0,0,4.63,-0.26,4.63729447
18/10/2019 19:00,5.28728,0.04004,5.287431607,0.13728,0.04004,0.143,5.15,0,5.15,6.01776,0.28268,6.024395688,0.07776,0.02268,0.081,5.94,0.26,5.945687513,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,4.63,-0.26,4.63729447,0,0,0,4.63,-0.26,4.63729447
18/10/2019 19:30,5.14632,0.03976,5.146473589,0.13632,0.03976,0.142,5.01,0,5.01,5.66952,0.34736,5.680151054,0.05952,0.01736,0.062,5.61,0.33,5.619697501,0.3168,0.0924,0.33,0.3168,0.0924,0.33,0,0,0,4.52,-0.26,4.527471701,0,0,0,4.52,-0.26,4.527471701
18/10/2019 20:00,5.02824,0.04032,5.028401655,0.13824,0.04032,0.144,4.89,0,4.89,5.39104,0.24072,5.396411623,0.07104,0.02072,0.074,5.32,0.22,5.324546929,0.43392,0.12656,0.452,0.43392,0.12656,0.452,0,0,0,4.42,-0.26,4.427640455,0,0,0,4.42,-0.26,4.427640455
18/10/2019 20:30,4.71824,0.04032,4.718412275,0.13824,0.04032,0.144,4.58,0,4.58,5.03144,0.29792,5.040252454,0.06144,0.01792,0.064,4.97,0.28,4.977881075,0.37344,0.10892,0.389,0.37344,0.10892,0.389,0,0,0,4.22,-0.22,4.225730706,0,0,0,4.22,-0.22,4.225730706
18/10/2019 21:00,4.46632,0.03976,4.466496972,0.13632,0.03976,0.142,4.33,0,4.33,4.73624,0.29932,4.745688759,0.06624,0.01932,0.069,4.67,0.28,4.678386474,0.34848,0.10164,0.363,0.34848,0.10164,0.363,0,0,0,4.11,-0.22,4.115883866,0,0,0,4.11,-0.22,4.115883866
18/10/2019 21:30,4.25824,0.04032,4.258430885,0.13824,0.04032,0.144,4.12,0,4.12,4.47032,0.23176,4.47632367,0.04032,0.01176,0.042,4.43,0.22,4.43545939,0.33792,0.09856,0.352,0.33792,0.09856,0.352,0,0,0,3.91,-0.26,3.918634966,0,0,0,3.91,-0.26,3.918634966
18/10/2019 22:00,4.0192,0.0406,4.019405055,0.1392,0.0406,0.145,3.88,0,3.88,4.25032,0.01176,4.250336269,0.04032,0.01176,0.042,4.21,0,4.21,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,3.71,0,3.71,0,0,0,3.71,0,3.71
18/10/2019 22:30,3.7092,0.0406,3.709422192,0.1392,0.0406,0.145,3.57,0,3.57,4.0028,0.2454,4.010315324,0.0528,0.0154,0.055,3.95,0.23,3.956690536,0.42144,0.12292,0.439,0.42144,0.12292,0.439,0,0,0,3.47,-0.36,3.488624371,0,0,0,3.47,-0.36,3.488624371
18/10/2019 23:00,3.51016,0.04088,3.51039804,0.14016,0.04088,0.146,3.37,0,3.37,3.66032,0.26176,3.669667669,0.04032,0.01176,0.042,3.62,0.25,3.628622328,0.33024,0.09632,0.344,0.33024,0.09632,0.344,0,0,0,3.37,0,3.37,0,0,0,3.37,0,3.37
18/10/2019 23:30,3.27208,0.04144,3.272342403,0.14208,0.04144,0.148,3.13,0,3.13,3.3584,0.0112,3.358418676,0.0384,0.0112,0.04,3.32,0,3.32,0.31104,0.09072,0.324,0.31104,0.09072,0.324,0,0,0,3.2,0,3.2,0,0,0,3.2,0,3.2
19/10/2019 00:00,3.10208,0.04144,3.102356782,0.14208,0.04144,0.148,2.96,0,2.96,3.13744,0.46092,3.17111605,0.03744,0.01092,0.039,3.1,0.45,3.132491022,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,3.05,0,3.05,0,0,0,3.05,0,3.05
19/10/2019 00:30,2.94304,0.04172,2.943335693,0.14304,0.04172,0.149,2.8,0,2.8,3.04608,0.26344,3.057450572,0.04608,0.01344,0.048,3,0.25,3.010398645,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,2.92,0,2.92,0,0,0,2.92,0,2.92
19/10/2019 01:00,2.86208,0.04144,2.862379989,0.14208,0.04144,0.148,2.72,0,2.72,2.904,0.227,2.912858562,0.024,0.007,0.025,2.88,0.22,2.888390555,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,2.8,0.22,2.808629559,0,0,0,2.8,0.22,2.808629559
19/10/2019 01:30,2.92304,0.04172,2.923337716,0.14304,0.04172,0.149,2.78,0,2.78,3.0696,0.0028,3.069601277,0.0096,0.0028,0.01,3.06,0,3.06,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,2.77,0.21,2.777948884,0,0,0,2.77,0.21,2.777948884
19/10/2019 02:00,3.06208,0.04144,3.062360397,0.14208,0.04144,0.148,2.92,0,2.92,3.50208,0.00644,3.502085921,0.02208,0.00644,0.023,3.48,0,3.48,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,2.94,0,2.94,0,0,0,2.94,0,2.94
19/10/2019 02:30,3.06208,0.04144,3.062360397,0.14208,0.04144,0.148,2.92,0,2.92,3.53976,0.00868,3.539770642,0.02976,0.00868,0.031,3.51,0,3.51,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,2.94,0.2,2.946794869,0,0,0,2.94,0.2,2.946794869
19/10/2019 03:00,3.004,0.042,3.004293594,0.144,0.042,0.15,2.86,0,2.86,3.46304,0.00672,3.46304652,0.02304,0.00672,0.024,3.44,0,3.44,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,2.89,0.2,2.896912149,0,0,0,2.89,0.2,2.896912149
19/10/2019 03:30,2.94304,0.04172,2.943335693,0.14304,0.04172,0.149,2.8,0,2.8,3.38096,0.00028,3.380960012,0.00096,0.00028,0.001,3.38,0,3.38,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,2.89,0.18,2.895600111,0,0,0,2.89,0.18,2.895600111
19/10/2019 04:00,2.924,0.042,2.924301626,0.144,0.042,0.15,2.78,0,2.78,3.3144,0.0042,3.314402661,0.0144,0.0042,0.015,3.3,0,3.3,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,2.8,0.2,2.80713377,0,0,0,2.8,0.2,2.80713377
