Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
19/10/2019 04:30,2.944,0.042,2.944299577,0.144,0.042,0.15,2.8,0,2.8,3.18728,0.00504,3.187283985,0.01728,0.00504,0.018,3.17,0,3.17,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.76,0.2,2.767236889,0,0,0,2.76,0.2,2.767236889
19/10/2019 05:00,2.854,0.042,2.854309023,0.144,0.042,0.15,2.71,0,2.71,3.08576,0.00168,3.085760457,0.00576,0.00168,0.006,3.08,0,3.08,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,2.76,0.2,2.767236889,0,0,0,2.76,0.2,2.767236889
19/10/2019 05:30,2.85304,0.04172,2.853345019,0.14304,0.04172,0.149,2.71,0,2.71,3.04864,0.00252,3.048641042,0.00864,0.00252,0.009,3.04,0,3.04,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,2.78,0.14,2.783522948,0,0,0,2.78,0.14,2.783522948
19/10/2019 06:00,2.964,0.042,2.964297556,0.144,0.042,0.15,2.82,0,2.82,3.16056,0.00308,3.160561501,0.01056,0.00308,0.011,3.15,0,3.15,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,2.94,0.14,2.943331446,0,0,0,2.94,0.14,2.943331446
19/10/2019 06:30,3.12208,0.04144,3.122355009,0.14208,0.04144,0.148,2.98,0,2.98,3.51384,0.00112,3.513840178,0.00384,0.00112,0.004,3.51,0,3.51,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,3.06,-0.02,3.060065359,0,0,0,3.06,-0.02,3.060065359
19/10/2019 07:00,3.29112,0.04116,3.291377371,0.14112,0.04116,0.147,3.15,0,3.15,3.69192,0.00056,3.691920042,0.00192,0.00056,0.002,3.69,0,3.69,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,3.38,-0.26,3.389985251,0,0,0,3.38,-0.26,3.389985251
19/10/2019 07:30,3.4892,0.0406,3.489436201,0.1392,0.0406,0.145,3.35,0,3.35,4.13,0,4.13,0,0,0,4.13,0,4.13,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,3.53,-0.23,3.537484982,0,0,0,3.53,-0.23,3.537484982
19/10/2019 08:00,3.7392,0.0406,3.73942041,0.1392,0.0406,0.145,3.6,0,3.6,4.34576,0.00168,4.345760325,0.00576,0.00168,0.006,4.34,0,4.34,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,3.5,-0.23,3.507549002,0,0,0,3.5,-0.23,3.507549002
19/10/2019 08:30,4.00824,0.04032,4.00844279,0.13824,0.04032,0.144,3.87,0,3.87,4.71248,0.00364,4.712481406,0.01248,0.00364,0.013,4.7,0,4.7,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,3.66,-0.23,3.667219655,0,0,0,3.66,-0.23,3.667219655
19/10/2019 09:00,4.25824,0.04032,4.258430885,0.13824,0.04032,0.144,4.12,0,4.12,4.86496,0.00728,4.864965447,0.02496,0.00728,0.026,4.84,0,4.84,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,4.06,-0.29,4.070343966,0,0,0,4.06,-0.29,4.070343966
19/10/2019 09:30,4.5192,0.0406,4.519382369,0.1392,0.0406,0.145,4.38,0,4.38,5.14056,0.00308,5.140560923,0.01056,0.00308,0.011,5.13,0,5.13,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,4.26,-0.27,4.268547762,0,0,0,4.26,-0.27,4.268547762
19/10/2019 10:00,4.52112,0.04116,4.521307355,0.14112,0.04116,0.147,4.38,0,4.38,5.08824,0.00532,5.088242781,0.01824,0.00532,0.019,5.07,0,5.07,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,4.28,-0.31,4.29121195,0,0,0,4.28,-0.31,4.29121195
19/10/2019 10:30,4.56208,0.04144,4.562268208,0.14208,0.04144,0.148,4.42,0,4.42,4.81824,0.00532,4.818242937,0.01824,0.00532,0.019,4.8,0,4.8,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,13.0156,2.2458,13.20793175,8.8656,2.5858,9.235,4.15,-0.34,4.163904418
19/10/2019 11:00,4.59304,0.04172,4.593229474,0.14304,0.04172,0.149,4.45,0,4.45,4.85688,0.00784,4.856886328,0.02688,0.00784,0.028,4.83,0,4.83,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,12.7772,2.0896,12.94694049,8.4672,2.4696,8.82,4.31,-0.38,4.326719311
19/10/2019 11:30,4.644,0.042,4.644189919,0.144,0.042,0.15,4.5,0,4.5,4.81208,0.00644,4.812084309,0.02208,0.00644,0.023,4.79,0,4.79,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,9.22712,1.11416,9.294143102,4.91712,1.43416,5.122,4.31,-0.32,4.321863024
19/10/2019 12:00,4.64208,0.04144,4.642264964,0.14208,0.04144,0.148,4.5,0,4.5,4.70536,0.00448,4.705362133,0.01536,0.00448,0.016,4.69,0,4.69,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,11.00224,1.71732,11.13546016,6.88224,2.00732,7.169,4.12,-0.29,4.1301937
19/10/2019 12:30,4.61208,0.04144,4.612266168,0.14208,0.04144,0.148,4.47,0,4.47,4.76864,0.00252,4.768640666,0.00864,0.00252,0.009,4.76,0,4.76,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,6.55576,0.41168,6.568673352,2.40576,0.70168,2.506,4.15,-0.29,4.160120191
19/10/2019 13:00,4.35304,0.04172,4.35323992,0.14304,0.04172,0.149,4.21,0,4.21,4.44072,0.00896,4.440729039,0.03072,0.00896,0.032,4.41,0,4.41,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,17.06472,3.54096,17.42822614,13.13472,3.83096,13.682,3.93,-0.29,3.94068522
19/10/2019 13:30,4.254,0.042,4.254207329,0.144,0.042,0.15,4.11,0,4.11,4.42128,0.01204,4.421296394,0.04128,0.01204,0.043,4.38,0,4.38,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,11.05984,1.73912,11.19574023,7.05984,2.05912,7.354,4,-0.32,4.012779585
19/10/2019 14:00,4.344,0.042,4.344203034,0.144,0.042,0.15,4.2,0,4.2,4.46784,0.00812,4.467847379,0.02784,0.00812,0.029,4.44,0,4.44,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,13.53504,2.43772,13.75281013,9.45504,2.75772,9.849,4.08,-0.32,4.09252978
19/10/2019 14:30,4.244,0.042,4.244207818,0.144,0.042,0.15,4.1,0,4.1,4.3148,0.0014,4.314800227,0.0048,0.0014,0.005,4.31,0,4.31,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,10.00352,1.52936,10.11975071,6.20352,1.80936,6.462,3.8,-0.28,3.810301825
19/10/2019 15:00,4.374,0.042,4.374201641,0.144,0.042,0.15,4.23,0,4.23,4.52,0,4.52,0,0,0,4.52,0,4.52,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,3.94,-0.28,3.949936708,0,0,0,3.94,-0.28,3.949936708
19/10/2019 15:30,4.374,0.042,4.374201641,0.144,0.042,0.15,4.23,0,4.23,4.59192,0.00056,4.591920034,0.00192,0.00056,0.002,4.59,0,4.59,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.81,-0.28,3.820274859,0,0,0,3.81,-0.28,3.820274859
19/10/2019 16:00,4.334,0.042,4.334203502,0.144,0.042,0.15,4.19,0,4.19,4.59,0,4.59,0,0,0,4.59,0,4.59,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3.74,-0.28,3.750466638,0,0,0,3.74,-0.28,3.750466638
19/10/2019 16:30,4.52304,0.04172,4.523232406,0.14304,0.04172,0.149,4.38,0,4.38,4.71096,0.00028,4.710960008,0.00096,0.00028,0.001,4.71,0,4.71,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,3.71,-0.24,3.717754699,0,0,0,3.71,-0.24,3.717754699
19/10/2019 17:00,4.59208,0.04144,4.592266978,0.14208,0.04144,0.148,4.45,0,4.45,4.91096,0.00028,4.910960008,0.00096,0.00028,0.001,4.91,0,4.91,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,3.78,-0.35,3.796169122,0,0,0,3.78,-0.35,3.796169122
19/10/2019 17:30,4.74112,0.04116,4.741298662,0.14112,0.04116,0.147,4.6,0,4.6,5.28576,0.00168,5.285760267,0.00576,0.00168,0.006,5.28,0,5.28,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,3.78,-0.35,3.796169122,0,0,0,3.78,-0.35,3.796169122
19/10/2019 18:00,4.78112,0.04116,4.781297167,0.14112,0.04116,0.147,4.64,0,4.64,5.48,0,5.48,0,0,0,5.48,0,5.48,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,3.69,0.16,3.693467206,0,0,0,3.69,0.16,3.693467206
19/10/2019 18:30,4.89824,0.04032,4.898405945,0.13824,0.04032,0.144,4.76,0,4.76,5.6,0,5.6,0,0,0,5.6,0,5.6,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,3.69,0.19,3.694888361,0,0,0,3.69,0.19,3.694888361
19/10/2019 19:00,4.97824,0.04032,4.978403278,0.13824,0.04032,0.144,4.84,0,4.84,5.51,0,5.51,0,0,0,5.51,0,5.51,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,3.69,-0.34,3.70563085,0,0,0,3.69,-0.34,3.70563085
19/10/2019 19:30,4.78016,0.04088,4.7803348,0.14016,0.04088,0.146,4.64,0,4.64,5.25,0,5.25,0,0,0,5.25,0,5.25,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,3.52,0.21,3.526258641,0,0,0,3.52,0.21,3.526258641
19/10/2019 20:00,4.56728,0.04004,4.567455506,0.13728,0.04004,0.143,4.43,0,4.43,4.94,0,4.94,0,0,0,4.94,0,4.94,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,3.35,0.21,3.356575636,0,0,0,3.35,0.21,3.356575636
19/10/2019 20:30,4.4192,0.0406,4.419386496,0.1392,0.0406,0.145,4.28,0,4.28,4.64,0,4.64,0,0,0,4.64,0,4.64,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3.29,0.21,3.296695315,0,0,0,3.29,0.21,3.296695315
19/10/2019 21:00,4.18112,0.04116,4.18132259,0.14112,0.04116,0.147,4.04,0,4.04,4.44192,0.00056,4.441920035,0.00192,0.00056,0.002,4.44,0,4.44,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,3.26,0.21,3.266756801,0,0,0,3.26,0.21,3.266756801
19/10/2019 21:30,4.01112,0.04116,4.011331176,0.14112,0.04116,0.147,3.87,0,3.87,4.27864,0.00252,4.278640742,0.00864,0.00252,0.009,4.27,0,4.27,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,3.11,0.28,3.122579062,0,0,0,3.11,0.28,3.122579062
19/10/2019 22:00,3.87208,0.04144,3.872301744,0.14208,0.04144,0.148,3.73,0,3.73,4.02,0,4.02,0,0,0,4.02,0,4.02,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,3.07,0.28,3.082742286,0,0,0,3.07,0.28,3.082742286
19/10/2019 22:30,3.65208,0.04144,3.652315101,0.14208,0.04144,0.148,3.51,0,3.51,3.81,0,3.81,0,0,0,3.81,0,3.81,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,2.92,0.25,2.930682514,0,0,0,2.92,0.25,2.930682514
19/10/2019 23:00,3.444,0.042,3.444256088,0.144,0.042,0.15,3.3,0,3.3,3.59192,0.00056,3.591920044,0.00192,0.00056,0.002,3.59,0,3.59,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,2.77,0.27,2.783127737,0,0,0,2.77,0.27,2.783127737
19/10/2019 23:30,3.24208,0.04144,3.242344831,0.14208,0.04144,0.148,3.1,0,3.1,3.32,0,3.32,0,0,0,3.32,0,3.32,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,2.61,0.27,2.623928353,0,0,0,2.61,0.27,2.623928353
20/10/2019 00:00,3.08304,0.04172,3.083322267,0.14304,0.04172,0.149,2.94,0,2.94,3.12096,0.00028,3.120960013,0.00096,0.00028,0.001,3.12,0,3.12,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,2.53,0.27,2.544366326,0,0,0,2.53,0.27,2.544366326
20/10/2019 00:30,2.92304,0.04172,2.923337716,0.14304,0.04172,0.149,2.78,0,2.78,3.01,0,3.01,0,0,0,3.01,0,3.01,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,2.45,0.27,2.464832652,0,0,0,2.45,0.27,2.464832652
20/10/2019 01:00,2.81304,0.04172,2.813349356,0.14304,0.04172,0.149,2.67,0,2.67,2.9,0,2.9,0,0,0,2.9,0,2.9,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,2.38,0.27,2.395266165,0,0,0,2.38,0.27,2.395266165
20/10/2019 01:30,2.89304,0.04172,2.893340803,0.14304,0.04172,0.149,2.75,0,2.75,3.08,0,3.08,0,0,0,3.08,0,3.08,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,2.41,0.29,2.427385425,0,0,0,2.41,0.29,2.427385425
20/10/2019 02:00,3.03304,0.04172,3.033326919,0.14304,0.04172,0.149,2.89,0,2.89,3.4,0,3.4,0,0,0,3.4,0,3.4,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.52,0.28,2.535507839,0,0,0,2.52,0.28,2.535507839
20/10/2019 02:30,3.01208,0.04144,3.012365051,0.14208,0.04144,0.148,2.87,0,2.87,3.43,0,3.43,0,0,0,3.43,0,3.43,0,0,0,0,0,0,0,0,0,2.5,0.31,2.519146681,0,0,0,2.5,0.31,2.519146681
20/10/2019 03:00,2.94208,0.04144,2.942371832,0.14208,0.04144,0.148,2.8,0,2.8,3.36,0,3.36,0,0,0,3.36,0,3.36,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,2.47,0.29,2.486966023,0,0,0,2.47,0.29,2.486966023
20/10/2019 03:30,2.894,0.042,2.894304752,0.144,0.042,0.15,2.75,0,2.75,3.33,0,3.33,0,0,0,3.33,0,3.33,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,2.45,0.29,2.467103565,0,0,0,2.45,0.29,2.467103565
20/10/2019 04:00,2.864,0.042,2.864307944,0.144,0.042,0.15,2.72,0,2.72,3.24,0,3.24,0,0,0,3.24,0,3.24,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,2.39,0.29,2.407529854,0,0,0,2.39,0.29,2.407529854
20/10/2019 04:30,2.88304,0.04172,2.883341846,0.14304,0.04172,0.149,2.74,0,2.74,3.15,0,3.15,0,0,0,3.15,0,3.15,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,2.35,0.29,2.367826007,0,0,0,2.35,0.29,2.367826007
20/10/2019 05:00,2.79304,0.04172,2.793351571,0.14304,0.04172,0.149,2.65,0,2.65,3.06,0,3.06,0,0,0,3.06,0,3.06,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,2.35,0.29,2.367826007,0,0,0,2.35,0.29,2.367826007
20/10/2019 05:30,2.79304,0.04172,2.793351571,0.14304,0.04172,0.149,2.65,0,2.65,3.03,0,3.03,0,0,0,3.03,0,3.03,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,2.41,0.29,2.427385425,0,0,0,2.41,0.29,2.427385425
20/10/2019 06:00,2.92208,0.04144,2.92237383,0.14208,0.04144,0.148,2.78,0,2.78,3.12768,0.00224,3.127680802,0.00768,0.00224,0.008,3.12,0,3.12,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,2.44,0.29,2.457173173,0,0,0,2.44,0.29,2.457173173
20/10/2019 06:30,3.02112,0.04116,3.021400371,0.14112,0.04116,0.147,2.88,0,2.88,3.25192,0.00056,3.251920048,0.00192,0.00056,0.002,3.25,0,3.25,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,2.44,0.33,2.46221445,0,0,0,2.44,0.33,2.46221445
20/10/2019 07:00,3.19112,0.04116,3.191385436,0.14112,0.04116,0.147,3.05,0,3.05,3.48192,0.00056,3.481920045,0.00192,0.00056,0.002,3.48,0,3.48,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,2.63,0.29,2.645940287,0,0,0,2.63,0.29,2.645940287
20/10/2019 07:30,3.34112,0.04116,3.34137352,0.14112,0.04116,0.147,3.2,0,3.2,3.79,0,3.79,0,0,0,3.79,0,3.79,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,2.81,0.25,2.821099077,0,0,0,2.81,0.25,2.821099077
20/10/2019 08:00,3.42016,0.04088,3.420404304,0.14016,0.04088,0.146,3.28,0,3.28,3.94096,0.00028,3.94096001,0.00096,0.00028,0.001,3.94,0,3.94,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
20/10/2019 08:30,3.67112,0.04116,3.671350732,0.14112,0.04116,0.147,3.53,0,3.53,4.07672,0.00196,4.076720471,0.00672,0.00196,0.007,4.07,0,4.07,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
20/10/2019 09:00,3.96016,0.04088,3.960370993,0.14016,0.04088,0.146,3.82,0,3.82,4.27056,0.00308,4.270561111,0.01056,0.00308,0.011,4.26,0,4.26,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
20/10/2019 09:30,4.21824,0.04032,4.218432695,0.13824,0.04032,0.144,4.08,0,4.08,4.3848,0.0014,4.384800223,0.0048,0.0014,0.005,4.38,0,4.38,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,3.562,-0.044,3.562271747,0.192,0.056,0.2,3.37,-0.1,3.371483353
20/10/2019 10:00,4.2992,0.0406,4.299391701,0.1392,0.0406,0.145,4.16,0,4.16,4.39248,0.00364,4.392481508,0.01248,0.00364,0.013,4.38,0,4.38,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,7.41808,0.92444,7.475459865,3.95808,1.15444,4.123,3.46,-0.23,3.467636082
20/10/2019 10:30,4.36824,0.04032,4.368426078,0.13824,0.04032,0.144,4.23,0,4.23,4.55784,0.00812,4.557847233,0.02784,0.00812,0.029,4.53,0,4.53,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,11.44552,1.99036,11.61729147,7.95552,2.32036,8.287,3.49,-0.33,3.505567001
20/10/2019 11:00,4.5992,0.0406,4.599379197,0.1392,0.0406,0.145,4.46,0,4.46,4.57608,0.38344,4.592116549,0.04608,0.01344,0.048,4.53,0.37,4.545085258,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,12.06208,2.22644,12.26583911,8.42208,2.45644,8.773,3.64,-0.23,3.647259245
20/10/2019 11:30,4.6492,0.0406,4.64937727,0.1392,0.0406,0.145,4.51,0,4.51,4.61048,0.34764,4.623567821,0.06048,0.01764,0.063,4.55,0.33,4.561951337,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,16.03552,3.38536,16.38897691,12.39552,3.61536,12.912,3.64,-0.23,3.647259245
20/10/2019 12:00,4.5892,0.0406,4.589379588,0.1392,0.0406,0.145,4.45,0,4.45,4.5528,0.3754,4.56825054,0.0528,0.0154,0.055,4.5,0.36,4.514377033,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,15.61312,3.26216,15.95027285,11.97312,3.49216,12.472,3.64,-0.23,3.647259245
20/10/2019 12:30,4.63824,0.04032,4.638415247,0.13824,0.04032,0.144,4.5,0,4.5,4.76512,0.29316,4.774129387,0.04512,0.01316,0.047,4.72,0.28,4.728297791,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,12.70512,2.37316,12.92485832,8.92512,2.60316,9.297,3.78,-0.23,3.78699089
20/10/2019 13:00,4.5992,0.0406,4.599379197,0.1392,0.0406,0.145,4.46,0,4.46,4.85648,0.01064,4.856491656,0.03648,0.01064,0.038,4.82,0,4.82,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,10.0888,1.5984,10.21463499,6.2688,1.8284,6.53,3.82,-0.23,3.82691782
20/10/2019 13:30,4.6492,0.0406,4.64937727,0.1392,0.0406,0.145,4.51,0,4.51,4.86992,0.29456,4.878820185,0.04992,0.01456,0.052,4.82,0.28,4.82812593,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,8.4924,1.1532,8.570340017,4.7424,1.3832,4.94,3.75,-0.23,3.757046713
20/10/2019 14:00,4.58112,0.04116,4.581304901,0.14112,0.04116,0.147,4.44,0,4.44,4.77032,0.29176,4.779233914,0.04032,0.01176,0.042,4.73,0.28,4.738280279,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,9.71456,1.47508,9.82591151,5.91456,1.72508,6.161,3.8,-0.25,3.808214805
20/10/2019 14:30,4.39112,0.04116,4.391312902,0.14112,0.04116,0.147,4.25,0,4.25,4.52144,0.36792,4.536384552,0.06144,0.01792,0.064,4.46,0.35,4.473712105,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,10.44,1.78,10.59065626,6.96,2.03,7.25,3.48,-0.25,3.488968329
20/10/2019 15:00,4.42112,0.04116,4.421311593,0.14112,0.04116,0.147,4.28,0,4.28,4.54184,0.36512,4.556492423,0.05184,0.01512,0.054,4.49,0.35,4.503620766,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,6.50416,0.57288,6.52934061,2.92416,0.85288,3.046,3.58,-0.28,3.590933026
20/10/2019 15:30,4.57112,0.04116,4.571305306,0.14112,0.04116,0.147,4.43,0,4.43,4.73776,0.44268,4.758396305,0.07776,0.02268,0.081,4.66,0.42,4.678888757,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,5.70096,0.31528,5.709671304,2.04096,0.59528,2.126,3.66,-0.28,3.670694757
20/10/2019 16:00,4.66112,0.04116,4.661301728,0.14112,0.04116,0.147,4.52,0,4.52,5.01608,0.23344,5.021509016,0.04608,0.01344,0.048,4.97,0.22,4.974866832,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,3.71,-0.28,3.720551034,0,0,0,3.71,-0.28,3.720551034
20/10/2019 16:30,4.8192,0.0406,4.819371017,0.1392,0.0406,0.145,4.68,0,4.68,5.21936,0.35148,5.231181224,0.03936,0.01148,0.041,5.18,0.34,5.191146309,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,4.174,-0.168,4.177379561,0.384,0.112,0.4,3.79,-0.28,3.800328933
20/10/2019 17:00,4.8892,0.0406,4.889368569,0.1392,0.0406,0.145,4.75,0,4.75,5.28648,0.01064,5.286490707,0.03648,0.01064,0.038,5.25,0,5.25,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,3.91,-0.28,3.920012755,0,0,0,3.91,-0.28,3.920012755
20/10/2019 17:30,5.04632,0.03976,5.046476632,0.13632,0.03976,0.142,4.91,0,4.91,5.43208,0.00644,5.432083817,0.02208,0.00644,0.023,5.41,0,5.41,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,3.86,-0.26,3.868746567,0,0,0,3.86,-0.26,3.868746567
20/10/2019 18:00,5.04728,0.04004,5.047438816,0.13728,0.04004,0.143,4.91,0,4.91,5.65016,0.00588,5.65016306,0.02016,0.00588,0.021,5.63,0,5.63,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,3.83,-0.19,3.834709898,0,0,0,3.83,-0.19,3.834709898
20/10/2019 18:30,5.11632,0.03976,5.116474489,0.13632,0.03976,0.142,4.98,0,4.98,5.684,0.007,5.68400431,0.024,0.007,0.025,5.66,0,5.66,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,3.99,-0.23,3.996623575,0,0,0,3.99,-0.23,3.996623575
20/10/2019 19:00,5.12632,0.03976,5.126474188,0.13632,0.03976,0.142,4.99,0,4.99,5.59768,0.00224,5.597680448,0.00768,0.00224,0.008,5.59,0,5.59,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,4.04,-0.23,4.046541733,0,0,0,4.04,-0.23,4.046541733
20/10/2019 19:30,4.96728,0.04004,4.967441374,0.13728,0.04004,0.143,4.83,0,4.83,5.33152,0.00336,5.331521059,0.01152,0.00336,0.012,5.32,0,5.32,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,4,-0.23,4.006607043,0,0,0,4,-0.23,4.006607043
20/10/2019 20:00,4.8792,0.0406,4.879368914,0.1392,0.0406,0.145,4.74,0,4.74,5.21536,0.00448,5.215361924,0.01536,0.00448,0.016,5.2,0,5.2,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,3.95,-0.27,3.959217094,0,0,0,3.95,-0.27,3.959217094
20/10/2019 20:30,4.6292,0.0406,4.629378036,0.1392,0.0406,0.145,4.49,0,4.49,5.04016,0.00588,5.04016343,0.02016,0.00588,0.021,5.02,0,5.02,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,3.84,-0.25,3.848129416,0,0,0,3.84,-0.25,3.848129416
20/10/2019 21:00,4.41016,0.04088,4.410349465,0.14016,0.04088,0.146,4.27,0,4.27,4.71264,0.30952,4.722793495,0.03264,0.00952,0.034,4.68,0.3,4.689605527,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,3.74,-0.22,3.746465001,0,0,0,3.74,-0.22,3.746465001
20/10/2019 21:30,4.18016,0.04088,4.180359889,0.14016,0.04088,0.146,4.04,0,4.04,4.45264,0.00952,4.452650177,0.03264,0.00952,0.034,4.42,0,4.42,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,3.65,-0.32,3.664000546,0,0,0,3.65,-0.32,3.664000546
20/10/2019 22:00,3.91016,0.04088,3.910373691,0.14016,0.04088,0.146,3.77,0,3.77,4.16168,0.00924,4.161690258,0.03168,0.00924,0.033,4.13,0,4.13,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,3.48,-0.04,3.480229877,0,0,0,3.48,-0.04,3.480229877
20/10/2019 22:30,3.62112,0.04116,3.621353918,0.14112,0.04116,0.147,3.48,0,3.48,3.90496,0.00728,3.904966786,0.02496,0.00728,0.026,3.88,0,3.88,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,3.41,-0.24,3.418435315,0,0,0,3.41,-0.24,3.418435315
20/10/2019 23:00,3.40304,0.04172,3.403295726,0.14304,0.04172,0.149,3.26,0,3.26,3.4996,0.0028,3.49960112,0.0096,0.0028,0.01,3.49,0,3.49,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,3.23,0.19,3.23558341,0,0,0,3.23,0.19,3.23558341
20/10/2019 23:30,3.16304,0.04172,3.163315128,0.14304,0.04172,0.149,3.02,0,3.02,3.29304,0.00672,3.293046857,0.02304,0.00672,0.024,3.27,0,3.27,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
21/10/2019 00:00,2.97496,0.04228,2.975260426,0.14496,0.04228,0.151,2.83,0,2.83,3.08672,0.00196,3.086720622,0.00672,0.00196,0.007,3.08,0,3.08,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,2.94,0.21,2.947490458,0,0,0,2.94,0.21,2.947490458
21/10/2019 00:30,2.84592,0.04256,2.846238219,0.14592,0.04256,0.152,2.7,0,2.7,2.8748,0.0014,2.874800341,0.0048,0.0014,0.005,2.87,0,2.87,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,2.9,0.18,2.905580837,0,0,0,2.9,0.18,2.905580837
21/10/2019 01:00,2.74496,0.04228,2.745285595,0.14496,0.04228,0.151,2.6,0,2.6,2.82768,0.00224,2.827680887,0.00768,0.00224,0.008,2.82,0,2.82,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,2.82,0.07,2.820868661,0,0,0,2.82,0.07,2.820868661
21/10/2019 01:30,2.77496,0.04228,2.775282076,0.14496,0.04228,0.151,2.63,0,2.63,2.97112,0.00616,2.971126386,0.02112,0.00616,0.022,2.95,0,2.95,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,2.84,0.21,2.847753501,0,0,0,2.84,0.21,2.847753501
21/10/2019 02:00,2.97304,0.04172,2.973332709,0.14304,0.04172,0.149,2.83,0,2.83,3.38416,0.01288,3.38418451,0.04416,0.01288,0.046,3.34,0,3.34,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,3.04,-0.32,3.056795708,0,0,0,3.04,-0.32,3.056795708
21/10/2019 02:30,2.97496,0.04228,2.975260426,0.14496,0.04228,0.151,2.83,0,2.83,3.48032,0.01176,3.480339868,0.04032,0.01176,0.042,3.44,0,3.44,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.06,-0.05,3.060408469,0,0,0,3.06,-0.05,3.060408469
21/10/2019 03:00,2.91496,0.04228,2.915266609,0.14496,0.04228,0.151,2.77,0,2.77,3.4236,0.0098,3.423614026,0.0336,0.0098,0.035,3.39,0,3.39,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,2.98,0.05,2.980419434,0,0,0,2.98,0.05,2.980419434
21/10/2019 03:30,2.91496,0.04228,2.915266609,0.14496,0.04228,0.151,2.77,0,2.77,3.37744,0.01092,3.377457653,0.03744,0.01092,0.039,3.34,0,3.34,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
21/10/2019 04:00,2.87496,0.04228,2.875270874,0.14496,0.04228,0.151,2.73,0,2.73,3.31688,0.00784,3.316889266,0.02688,0.00784,0.028,3.29,0,3.29,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,2.88,0.11,2.882099929,0,0,0,2.88,0.11,2.882099929
21/10/2019 04:30,2.93496,0.04228,2.93526452,0.14496,0.04228,0.151,2.79,0,2.79,3.29288,0.00084,3.292880107,0.00288,0.00084,0.003,3.29,0,3.29,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,2.84,0.18,2.845698508,0,0,0,2.84,0.18,2.845698508
21/10/2019 05:00,2.904,0.042,2.904303703,0.144,0.042,0.15,2.76,0,2.76,3.17936,0.01148,3.179380726,0.03936,0.01148,0.041,3.14,0,3.14,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
21/10/2019 05:30,2.944,0.042,2.944299577,0.144,0.042,0.15,2.8,0,2.8,3.33456,0.01008,3.334575235,0.03456,0.01008,0.036,3.3,0,3.3,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
21/10/2019 06:00,3.18304,0.04172,3.1833134,0.14304,0.04172,0.149,3.04,0,3.04,3.58632,0.00476,3.586323159,0.01632,0.00476,0.017,3.57,0,3.57,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,3.28,0,3.28,0,0,0,3.28,0,3.28
21/10/2019 06:30,3.78016,0.04088,3.780381039,0.14016,0.04088,0.146,3.64,0,3.64,4.13096,0.00028,4.130960009,0.00096,0.00028,0.001,4.13,0,4.13,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,3.53,-0.16,3.533624202,0,0,0,3.53,-0.16,3.533624202
21/10/2019 07:00,4.2092,0.0406,4.2093958,0.1392,0.0406,0.145,4.07,0,4.07,4.67264,0.34952,4.685694057,0.03264,0.00952,0.034,4.64,0.34,4.65244022,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,4.07,-0.25,4.077670904,0,0,0,4.07,-0.25,4.077670904
21/10/2019 07:30,4.90208,0.04144,4.902255155,0.14208,0.04144,0.148,4.76,0,4.76,5.31648,0.35064,5.328030405,0.03648,0.01064,0.038,5.28,0.34,5.290935645,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.56,-0.3,4.569857766,0,0,0,4.56,-0.3,4.569857766
21/10/2019 08:00,5.29592,0.04256,5.296091011,0.14592,0.04256,0.152,5.15,0,5.15,5.72824,0.00532,5.72824247,0.01824,0.00532,0.019,5.71,0,5.71,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,4.86,-0.36,4.873315093,0,0,0,4.86,-0.36,4.873315093
21/10/2019 08:30,5.39112,0.04116,5.391277121,0.14112,0.04116,0.147,5.25,0,5.25,5.84768,0.00224,5.847680429,0.00768,0.00224,0.008,5.84,0,5.84,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,5.07,-0.44,5.089056887,0,0,0,5.07,-0.44,5.089056887
21/10/2019 09:00,5.45112,0.04116,5.451275392,0.14112,0.04116,0.147,5.31,0,5.31,5.87,0.23,5.874504234,0,0,0,5.87,0.23,5.874504234,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.28,-0.49,5.302687998,0,0,0,5.28,-0.49,5.302687998
21/10/2019 09:30,5.5492,0.0406,5.54934852,0.1392,0.0406,0.145,5.41,0,5.41,5.93032,0.42176,5.945298714,0.04032,0.01176,0.042,5.89,0.41,5.904252705,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,5.42,-0.51,5.443941587,0,0,0,5.42,-0.51,5.443941587
21/10/2019 10:00,5.6392,0.0406,5.63934615,0.1392,0.0406,0.145,5.5,0,5.5,6.01744,0.01092,6.017449908,0.03744,0.01092,0.039,5.98,0,5.98,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,5.5,-0.49,5.521784132,0,0,0,5.5,-0.49,5.521784132
21/10/2019 10:30,5.6092,0.0406,5.609346932,0.1392,0.0406,0.145,5.47,0,5.47,5.86056,0.00308,5.860560809,0.01056,0.00308,0.011,5.85,0,5.85,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,5.4,-0.51,5.424029867,0,0,0,5.4,-0.51,5.424029867
21/10/2019 11:00,5.60824,0.04032,5.608384937,0.13824,0.04032,0.144,5.47,0,5.47,5.88864,0.00252,5.888640539,0.00864,0.00252,0.009,5.88,0,5.88,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,5.4,-0.53,5.425946922,0,0,0,5.4,-0.53,5.425946922
21/10/2019 11:30,5.49824,0.04032,5.498387836,0.13824,0.04032,0.144,5.36,0,5.36,5.7188,0.0084,5.718806169,0.0288,0.0084,0.03,5.69,0,5.69,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,5.21,-0.48,5.232064602,0,0,0,5.21,-0.48,5.232064602
21/10/2019 12:00,5.5592,0.0406,5.559348253,0.1392,0.0406,0.145,5.42,0,5.42,5.79072,0.00896,5.790726932,0.03072,0.00896,0.032,5.76,0,5.76,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,5.34,-0.57,5.370335185,0,0,0,5.34,-0.57,5.370335185
21/10/2019 12:30,5.61016,0.04088,5.61030894,0.14016,0.04088,0.146,5.47,0,5.47,5.89664,0.40652,5.910636328,0.05664,0.01652,0.059,5.84,0.39,5.853007774,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,5.42,-0.6,5.453109205,0,0,0,5.42,-0.6,5.453109205
21/10/2019 13:00,5.51016,0.04088,5.510311643,0.14016,0.04088,0.146,5.37,0,5.37,5.726,0.378,5.738463209,0.096,0.028,0.1,5.63,0.35,5.640868727,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,5.31,-0.6,5.343790789,0,0,0,5.31,-0.6,5.343790789
21/10/2019 13:30,5.37016,0.04088,5.370315596,0.14016,0.04088,0.146,5.23,0,5.23,5.49544,0.35492,5.506889231,0.08544,0.02492,0.089,5.41,0.33,5.42005535,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,8.63648,0.39064,8.645310081,3.39648,0.99064,3.538,5.24,-0.6,5.274239282
21/10/2019 14:00,5.45112,0.04116,5.451275392,0.14112,0.04116,0.147,5.31,0,5.31,5.57392,0.37156,5.586290451,0.07392,0.02156,0.077,5.5,0.35,5.511125112,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,5.35,-0.6,5.383539728,0,0,0,5.35,-0.6,5.383539728
21/10/2019 14:30,5.35016,0.04088,5.350316178,0.14016,0.04088,0.146,5.21,0,5.21,5.4712,0.4266,5.48780621,0.0912,0.0266,0.095,5.38,0.4,5.394849395,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.16,-0.55,5.18922923,0,0,0,5.16,-0.55,5.18922923
21/10/2019 15:00,5.35016,0.04088,5.350316178,0.14016,0.04088,0.146,5.21,0,5.21,5.56048,0.41764,5.576142125,0.06048,0.01764,0.063,5.5,0.4,5.514526272,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,5.16,-0.52,5.186135363,0,0,0,5.16,-0.52,5.186135363
21/10/2019 15:30,5.31016,0.04088,5.310317354,0.14016,0.04088,0.146,5.17,0,5.17,5.58496,0.33728,5.59513503,0.02496,0.00728,0.026,5.56,0.33,5.569784556,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,5.13,-0.47,5.151485223,0,0,0,5.13,-0.47,5.151485223
21/10/2019 16:00,5.34016,0.04088,5.34031647,0.14016,0.04088,0.146,5.2,0,5.2,5.64192,0.00056,5.641920028,0.00192,0.00056,0.002,5.64,0,5.64,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,5.32,-0.54,5.347335785,0,0,0,5.32,-0.54,5.347335785
21/10/2019 16:30,5.53016,0.04088,5.530311094,0.14016,0.04088,0.146,5.39,0,5.39,5.86096,0.00028,5.860960007,0.00096,0.00028,0.001,5.86,0,5.86,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.41,-0.51,5.433985646,0,0,0,5.41,-0.51,5.433985646
21/10/2019 17:00,5.67016,0.04088,5.670307364,0.14016,0.04088,0.146,5.53,0,5.53,6.02,0,6.02,0,0,0,6.02,0,6.02,0,0,0,0,0,0,0,0,0,5.26,-0.42,5.276741419,0,0,0,5.26,-0.42,5.276741419
21/10/2019 17:30,5.62824,0.04032,5.628384422,0.13824,0.04032,0.144,5.49,0,5.49,6.26,0,6.26,0,0,0,6.26,0,6.26,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,5.13,-0.36,5.142616066,0,0,0,5.13,-0.36,5.142616066
21/10/2019 18:00,5.62824,0.04032,5.628384422,0.13824,0.04032,0.144,5.49,0,5.49,6.48,0,6.48,0,0,0,6.48,0,6.48,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,4.88,-0.31,4.889836398,0,0,0,4.88,-0.31,4.889836398
21/10/2019 18:30,5.62728,0.04004,5.627422447,0.13728,0.04004,0.143,5.49,0,5.49,6.52,0,6.52,0,0,0,6.52,0,6.52,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,4.84,-0.27,4.847525142,0,0,0,4.84,-0.27,4.847525142
21/10/2019 19:00,5.53824,0.04032,5.538386769,0.13824,0.04032,0.144,5.4,0,5.4,6.47,0,6.47,0,0,0,6.47,0,6.47,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,4.81,-0.27,4.817572003,0,0,0,4.81,-0.27,4.817572003
21/10/2019 19:30,5.36016,0.04088,5.360315886,0.14016,0.04088,0.146,5.22,0,5.22,6.26,0,6.26,0,0,0,6.26,0,6.26,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,4.65,-0.22,4.655201392,0,0,0,4.65,-0.22,4.655201392
21/10/2019 20:00,5.21728,0.04004,5.217433641,0.13728,0.04004,0.143,5.08,0,5.08,5.85,0,5.85,0,0,0,5.85,0,5.85,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,4.54,-0.22,4.545327271,0,0,0,4.54,-0.22,4.545327271
21/10/2019 20:30,4.84728,0.04004,4.847445368,0.13728,0.04004,0.143,4.71,0,4.71,5.47,0,5.47,0,0,0,5.47,0,5.47,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,4.32,-0.22,4.325598225,0,0,0,4.32,-0.22,4.325598225
21/10/2019 21:00,4.5792,0.0406,4.57937998,0.1392,0.0406,0.145,4.44,0,4.44,5.06,0,5.06,0,0,0,5.06,0,5.06,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,4.12,-0.22,4.125869605,0,0,0,4.12,-0.22,4.125869605
21/10/2019 21:30,4.34016,0.04088,4.34035252,0.14016,0.04088,0.146,4.2,0,4.2,4.71,0,4.71,0,0,0,4.71,0,4.71,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.92,-0.26,3.928612987,0,0,0,3.92,-0.26,3.928612987
21/10/2019 22:00,3.99536,0.03948,3.995555055,0.13536,0.03948,0.141,3.86,0,3.86,4.3,0,4.3,0,0,0,4.3,0,4.3,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,3.81,-0.26,3.818861087,0,0,0,3.81,-0.26,3.818861087
21/10/2019 22:30,3.67632,0.03976,3.676534999,0.13632,0.03976,0.142,3.54,0,3.54,4.01,0,4.01,0,0,0,4.01,0,4.01,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,3.55,0,3.55,0,0,0,3.55,0,3.55
21/10/2019 23:00,3.37728,0.04004,3.377517343,0.13728,0.04004,0.143,3.24,0,3.24,3.64,0,3.64,0,0,0,3.64,0,3.64,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.37,0,3.37,0,0,0,3.37,0,3.37
21/10/2019 23:30,3.12824,0.04032,3.128499832,0.13824,0.04032,0.144,2.99,0,2.99,3.35,0,3.35,0,0,0,3.35,0,3.35,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.17,0,3.17,0,0,0,3.17,0,3.17
22/10/2019 00:00,2.94728,0.04004,2.947551967,0.13728,0.04004,0.143,2.81,0,2.81,3.15,0,3.15,0,0,0,3.15,0,3.15,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,2.97,0.22,2.978137002,0,0,0,2.97,0.22,2.978137002
22/10/2019 00:30,2.77632,0.03976,2.776604689,0.13632,0.03976,0.142,2.64,0,2.64,2.99,0,2.99,0,0,0,2.99,0,2.99,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,2.86,0.22,2.868449058,0,0,0,2.86,0.22,2.868449058
22/10/2019 01:00,2.71632,0.03976,2.716610977,0.13632,0.03976,0.142,2.58,0,2.58,2.89,0,2.89,0,0,0,2.89,0,2.89,0,0,0,0,0,0,0,0,0,2.79,0.22,2.798660394,0,0,0,2.79,0.22,2.798660394
22/10/2019 01:30,2.78632,0.03976,2.786603668,0.13632,0.03976,0.142,2.65,0,2.65,3.11,0,3.11,0,0,0,3.11,0,3.11,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.82,0.22,2.828568543,0,0,0,2.82,0.22,2.828568543
22/10/2019 02:00,3.02536,0.03948,3.02561759,0.13536,0.03948,0.141,2.89,0,2.89,3.5,0,3.5,0,0,0,3.5,0,3.5,0,0,0,0,0,0,0,0,0,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
22/10/2019 02:30,3.02536,0.03948,3.02561759,0.13536,0.03948,0.141,2.89,0,2.89,3.56,0,3.56,0,0,0,3.56,0,3.56,0,0,0,0,0,0,0,0,0,2.96,0.27,2.97228868,0,0,0,2.96,0.27,2.97228868
22/10/2019 03:00,2.98632,0.03976,2.986584671,0.13632,0.03976,0.142,2.85,0,2.85,3.56,0,3.56,0,0,0,3.56,0,3.56,0,0,0,0,0,0,0,0,0,2.94,0.24,2.949779653,0,0,0,2.94,0.24,2.949779653
22/10/2019 03:30,2.92536,0.03948,2.925626394,0.13536,0.03948,0.141,2.79,0,2.79,3.48,0,3.48,0,0,0,3.48,0,3.48,0,0,0,0,0,0,0,0,0,2.94,0.24,2.949779653,0,0,0,2.94,0.24,2.949779653
22/10/2019 04:00,2.92536,0.03948,2.925626394,0.13536,0.03948,0.141,2.79,0,2.79,3.48,0,3.48,0,0,0,3.48,0,3.48,0,0,0,0,0,0,0,0,0,2.9,0.24,2.909914088,0,0,0,2.9,0.24,2.909914088
22/10/2019 04:30,2.95536,0.03948,2.955623691,0.13536,0.03948,0.141,2.82,0,2.82,3.48,0,3.48,0,0,0,3.48,0,3.48,0,0,0,0,0,0,0,0,0,2.82,0.24,2.83019434,0,0,0,2.82,0.24,2.83019434
22/10/2019 05:00,2.95728,0.04004,2.957551048,0.13728,0.04004,0.143,2.82,0,2.82,3.41,0,3.41,0,0,0,3.41,0,3.41,0,0,0,0,0,0,0,0,0,2.88,0.26,2.891712296,0,0,0,2.88,0.26,2.891712296
22/10/2019 05:30,3.08728,0.04004,3.087539635,0.13728,0.04004,0.143,2.95,0,2.95,3.58,0,3.58,0,0,0,3.58,0,3.58,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3,0.26,3.011245589,0,0,0,3,0.26,3.011245589
22/10/2019 06:00,3.38112,0.04116,3.381370521,0.14112,0.04116,0.147,3.24,0,3.24,3.82,0,3.82,0,0,0,3.82,0,3.82,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,3.38,0,3.38,0,0,0,3.38,0,3.38
22/10/2019 06:30,3.93112,0.04116,3.931335473,0.14112,0.04116,0.147,3.79,0,3.79,4.28,0,4.28,0,0,0,4.28,0,4.28,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.76,-0.28,3.770411118,0,0,0,3.76,-0.28,3.770411118
22/10/2019 07:00,4.27208,0.04144,4.272280983,0.14208,0.04144,0.148,4.13,0,4.13,4.82,0,4.82,0,0,0,4.82,0,4.82,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,4.22,-0.24,4.226819135,0,0,0,4.22,-0.24,4.226819135
22/10/2019 07:30,5.03112,0.04116,5.031288364,0.14112,0.04116,0.147,4.89,0,4.89,5.47,0,5.47,0,0,0,5.47,0,5.47,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,4.78,-0.34,4.792076794,0,0,0,4.78,-0.34,4.792076794
22/10/2019 08:00,5.39112,0.04116,5.391277121,0.14112,0.04116,0.147,5.25,0,5.25,5.85,0,5.85,0,0,0,5.85,0,5.85,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,4.97,-0.39,4.985278327,0,0,0,4.97,-0.39,4.985278327
22/10/2019 08:30,5.46112,0.04116,5.461275108,0.14112,0.04116,0.147,5.32,0,5.32,6.15,0,6.15,0,0,0,6.15,0,6.15,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,5.13,-0.41,5.146357935,0,0,0,5.13,-0.41,5.146357935
22/10/2019 09:00,5.48112,0.04116,5.481274542,0.14112,0.04116,0.147,5.34,0,5.34,6.15,0,6.15,0,0,0,6.15,0,6.15,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,5.43,-0.55,5.457783433,0,0,0,5.43,-0.55,5.457783433
22/10/2019 09:30,5.75304,0.04172,5.753191271,0.14304,0.04172,0.149,5.61,0,5.61,6.3,0.28,6.306219153,0,0,0,6.3,0.28,6.306219153,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,5.73,-0.65,5.766749518,0,0,0,5.73,-0.65,5.766749518
22/10/2019 10:00,5.75304,0.04172,5.753191271,0.14304,0.04172,0.149,5.61,0,5.61,6.30192,0.00056,6.301920025,0.00192,0.00056,0.002,6.3,0,6.3,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,5.64,-0.58,5.669744262,0,0,0,5.64,-0.58,5.669744262
22/10/2019 10:30,5.69592,0.04256,5.696079002,0.14592,0.04256,0.152,5.55,0,5.55,6.00576,0.00168,6.005760235,0.00576,0.00168,0.006,6,0,6,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,5.6,-0.63,5.635326078,0,0,0,5.6,-0.63,5.635326078
22/10/2019 11:00,5.71688,0.04284,5.717040511,0.14688,0.04284,0.153,5.57,0,5.57,5.90768,0.00224,5.907680425,0.00768,0.00224,0.008,5.9,0,5.9,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,5.6,-0.65,5.637597006,0,0,0,5.6,-0.65,5.637597006
22/10/2019 11:30,5.76688,0.04284,5.767039119,0.14688,0.04284,0.153,5.62,0,5.62,5.93152,0.28336,5.938284466,0.01152,0.00336,0.012,5.92,0.28,5.926617923,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,5.68,-0.67,5.719379337,0,0,0,5.68,-0.67,5.719379337
22/10/2019 12:00,5.74784,0.04312,5.74800174,0.14784,0.04312,0.154,5.6,0,5.6,5.91344,0.23392,5.918064819,0.01344,0.00392,0.014,5.9,0.23,5.904481349,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,5.83,-0.8,5.884632529,0,0,0,5.83,-0.8,5.884632529
22/10/2019 12:30,5.68304,0.04172,5.683193134,0.14304,0.04172,0.149,5.54,0,5.54,5.8892,0.2356,5.893910756,0.0192,0.0056,0.02,5.87,0.23,5.874504234,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,5.69,-0.71,5.734125914,0,0,0,5.69,-0.71,5.734125914
22/10/2019 13:00,5.51208,0.04144,5.512235771,0.14208,0.04144,0.148,5.37,0,5.37,5.6392,0.0056,5.639202781,0.0192,0.0056,0.02,5.62,0,5.62,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,5.58,-0.71,5.624988889,0,0,0,5.58,-0.71,5.624988889
22/10/2019 13:30,5.444,0.042,5.444162011,0.144,0.042,0.15,5.3,0,5.3,5.42536,0.00448,5.42536185,0.01536,0.00448,0.016,5.41,0,5.41,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,5.46,-0.69,5.503426206,0,0,0,5.46,-0.69,5.503426206
22/10/2019 14:00,5.324,0.042,5.324165662,0.144,0.042,0.15,5.18,0,5.18,5.29744,0.01092,5.297451255,0.03744,0.01092,0.039,5.26,0,5.26,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,5.79672,-0.44304,5.813625994,0.60672,0.17696,0.632,5.19,-0.62,5.226901568
22/10/2019 14:30,5.354,0.042,5.354164734,0.144,0.042,0.15,5.21,0,5.21,5.27728,0.00504,5.277282407,0.01728,0.00504,0.018,5.26,0,5.26,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,5.08,-0.58,5.113003031,0,0,0,5.08,-0.58,5.113003031
22/10/2019 15:00,5.244,0.042,5.24416819,0.144,0.042,0.15,5.1,0,5.1,5.30032,0.35176,5.311979593,0.04032,0.01176,0.042,5.26,0.34,5.270977139,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.1,-0.58,5.132874438,0,0,0,5.1,-0.58,5.132874438
22/10/2019 15:30,5.26496,0.04228,5.265129761,0.14496,0.04228,0.151,5.12,0,5.12,5.5544,0.0042,5.554401588,0.0144,0.0042,0.015,5.54,0,5.54,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,5.29,-0.64,5.328573918,0,0,0,5.29,-0.64,5.328573918
22/10/2019 16:00,5.324,0.042,5.324165662,0.144,0.042,0.15,5.18,0,5.18,5.64096,0.00028,5.640960007,0.00096,0.00028,0.001,5.64,0,5.64,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,5.37,-0.6,5.403415586,0,0,0,5.37,-0.6,5.403415586
22/10/2019 16:30,5.56304,0.04172,5.563196437,0.14304,0.04172,0.149,5.42,0,5.42,5.81,0,5.81,0,0,0,5.81,0,5.81,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,5.4,-0.55,5.427936993,0,0,0,5.4,-0.55,5.427936993
22/10/2019 17:00,5.63208,0.04144,5.632232453,0.14208,0.04144,0.148,5.49,0,5.49,5.93,0,5.93,0,0,0,5.93,0,5.93,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,5.22,-0.47,5.241116293,0,0,0,5.22,-0.47,5.241116293
22/10/2019 17:30,5.61304,0.04172,5.613195044,0.14304,0.04172,0.149,5.47,0,5.47,6.14,0,6.14,0,0,0,6.14,0,6.14,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,5.15,-0.43,5.167920278,0,0,0,5.15,-0.43,5.167920278
22/10/2019 18:00,5.54208,0.04144,5.542234928,0.14208,0.04144,0.148,5.4,0,5.4,6.21,0,6.21,0,0,0,6.21,0,6.21,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,5,-0.41,5.016781837,0,0,0,5,-0.41,5.016781837
22/10/2019 18:30,5.78208,0.04144,5.782228498,0.14208,0.04144,0.148,5.64,0,5.64,6.56,0,6.56,0,0,0,6.56,0,6.56,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,4.95,-0.32,4.96033265,0,0,0,4.95,-0.32,4.96033265
22/10/2019 19:00,5.78304,0.04172,5.783190486,0.14304,0.04172,0.149,5.64,0,5.64,6.69,0,6.69,0,0,0,6.69,0,6.69,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,4.93,-0.29,4.938522046,0,0,0,4.93,-0.29,4.938522046
22/10/2019 19:30,5.554,0.042,5.554158802,0.144,0.042,0.15,5.41,0,5.41,6.37,0,6.37,0,0,0,6.37,0,6.37,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,4.87,-0.29,4.878626856,0,0,0,4.87,-0.29,4.878626856
22/10/2019 20:00,5.27304,0.04172,5.273205041,0.14304,0.04172,0.149,5.13,0,5.13,5.95,0,5.95,0,0,0,5.95,0,5.95,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,4.71,-0.31,4.720190674,0,0,0,4.71,-0.31,4.720190674
22/10/2019 20:30,5.04016,0.04088,5.040325783,0.14016,0.04088,0.146,4.9,0,4.9,5.51,0,5.51,0,0,0,5.51,0,5.51,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,4.43,-0.27,4.438220364,0,0,0,4.43,-0.27,4.438220364
22/10/2019 21:00,4.79016,0.04088,4.790334435,0.14016,0.04088,0.146,4.65,0,4.65,5.34,0,5.34,0,0,0,5.34,0,5.34,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,4.27,-0.27,4.278527784,0,0,0,4.27,-0.27,4.278527784
22/10/2019 21:30,4.48112,0.04116,4.481309028,0.14112,0.04116,0.147,4.34,0,4.34,4.88,0,4.88,0,0,0,4.88,0,4.88,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,4,-0.27,4.009102144,0,0,0,4,-0.27,4.009102144
22/10/2019 22:00,4.14824,0.04032,4.148435946,0.13824,0.04032,0.144,4.01,0,4.01,4.46,0,4.46,0,0,0,4.46,0,4.46,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,3.86,-0.27,3.869431483,0,0,0,3.86,-0.27,3.869431483
22/10/2019 22:30,3.80728,0.04004,3.807490538,0.13728,0.04004,0.143,3.67,0,3.67,4.16,0,4.16,0,0,0,4.16,0,4.16,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,3.63,-0.32,3.644077387,0,0,0,3.63,-0.32,3.644077387
22/10/2019 23:00,3.46824,0.04032,3.468474362,0.13824,0.04032,0.144,3.33,0,3.33,3.83,0,3.83,0,0,0,3.83,0,3.83,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,3.43,0,3.43,0,0,0,3.43,0,3.43
22/10/2019 23:30,3.20824,0.04032,3.208493354,0.13824,0.04032,0.144,3.07,0,3.07,3.51192,0.00056,3.511920045,0.00192,0.00056,0.002,3.51,0,3.51,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,3.2,0,3.2,0,0,0,3.2,0,3.2
23/10/2019 00:00,3.00824,0.04032,3.008510196,0.13824,0.04032,0.144,2.87,0,2.87,3.24,0,3.24,0,0,0,3.24,0,3.24,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,3.08,0,3.08,0,0,0,3.08,0,3.08
23/10/2019 00:30,2.8592,0.0406,2.859488241,0.1392,0.0406,0.145,2.72,0,2.72,3.16,0,3.16,0,0,0,3.16,0,3.16,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,2.94,0,2.94,0,0,0,2.94,0,2.94
23/10/2019 01:00,2.78728,0.04004,2.787567578,0.13728,0.04004,0.143,2.65,0,2.65,2.99,0,2.99,0,0,0,2.99,0,2.99,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,2.88,0.22,2.888390555,0,0,0,2.88,0.22,2.888390555
23/10/2019 01:30,2.83824,0.04032,2.838526378,0.13824,0.04032,0.144,2.7,0,2.7,3.18,0,3.18,0,0,0,3.18,0,3.18,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,2.97,-0.31,2.986134625,0,0,0,2.97,-0.31,2.986134625
23/10/2019 02:00,3.05632,0.03976,3.05657861,0.13632,0.03976,0.142,2.92,0,2.92,3.65,0,3.65,0,0,0,3.65,0,3.65,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
23/10/2019 02:30,3.05728,0.04004,3.057542183,0.13728,0.04004,0.143,2.92,0,2.92,3.73,0,3.73,0,0,0,3.73,0,3.73,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
23/10/2019 03:00,3.00728,0.04004,3.007546542,0.13728,0.04004,0.143,2.87,0,2.87,3.73,0,3.73,0,0,0,3.73,0,3.73,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
23/10/2019 03:30,2.94728,0.04004,2.947551967,0.13728,0.04004,0.143,2.81,0,2.81,3.66,0,3.66,0,0,0,3.66,0,3.66,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
23/10/2019 04:00,2.96824,0.04032,2.968513837,0.13824,0.04032,0.144,2.83,0,2.83,3.64,0,3.64,0,0,0,3.64,0,3.64,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
23/10/2019 04:30,3.01728,0.04004,3.017545658,0.13728,0.04004,0.143,2.88,0,2.88,3.64,0,3.64,0,0,0,3.64,0,3.64,0,0,0,0,0,0,0,0,0,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
23/10/2019 05:00,3.01728,0.04004,3.017545658,0.13728,0.04004,0.143,2.88,0,2.88,3.56,0,3.56,0,0,0,3.56,0,3.56,0,0,0,0,0,0,0,0,0,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
23/10/2019 05:30,3.08632,0.03976,3.086576097,0.13632,0.03976,0.142,2.95,0,2.95,3.65,0,3.65,0,0,0,3.65,0,3.65,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.19,0.22,3.197577208,0,0,0,3.19,0.22,3.197577208
23/10/2019 06:00,3.31496,0.04228,3.315229615,0.14496,0.04228,0.151,3.17,0,3.17,3.93,0,3.93,0,0,0,3.93,0,3.93,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.5,0,3.5,0,0,0,3.5,0,3.5
23/10/2019 06:30,3.904,0.042,3.904225916,0.144,0.042,0.15,3.76,0,3.76,4.34,0,4.34,0,0,0,4.34,0,4.34,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.86,-0.24,3.867453943,0,0,0,3.86,-0.24,3.867453943
23/10/2019 07:00,4.37208,0.04144,4.372276387,0.14208,0.04144,0.148,4.23,0,4.23,4.84,0,4.84,0,0,0,4.84,0,4.84,0,0,0,0,0,0,0,0,0,4.4,-0.27,4.408276307,0,0,0,4.4,-0.27,4.408276307
23/10/2019 07:30,5.0592,0.0406,5.059362905,0.1392,0.0406,0.145,4.92,0,4.92,5.6,0,5.6,0,0,0,5.6,0,5.6,0,0,0,0,0,0,0,0,0,4.91,-0.37,4.923921202,0,0,0,4.91,-0.37,4.923921202
23/10/2019 08:00,5.39112,0.04116,5.391277121,0.14112,0.04116,0.147,5.25,0,5.25,5.95,0,5.95,0,0,0,5.95,0,5.95,0,0,0,0,0,0,0,0,0,5.14,-0.42,5.157130985,0,0,0,5.14,-0.42,5.157130985
23/10/2019 08:30,5.58112,0.04116,5.581271773,0.14112,0.04116,0.147,5.44,0,5.44,6.18,0,6.18,0,0,0,6.18,0,6.18,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.31,-0.5,5.333488539,0,0,0,5.31,-0.5,5.333488539
23/10/2019 09:00,5.58304,0.04172,5.583195877,0.14304,0.04172,0.149,5.44,0,5.44,6.2,0,6.2,0,0,0,6.2,0,6.2,0,0,0,0,0,0,0,0,0,5.53,-0.51,5.553467385,0,0,0,5.53,-0.51,5.553467385
23/10/2019 09:30,5.79304,0.04172,5.793190226,0.14304,0.04172,0.149,5.65,0,5.65,6.36,0.22,6.363803894,0,0,0,6.36,0.22,6.363803894,0,0,0,0,0,0,0,0,0,5.69,-0.55,5.71651992,0,0,0,5.69,-0.55,5.71651992
23/10/2019 10:00,5.864,0.042,5.864150407,0.144,0.042,0.15,5.72,0,5.72,6.44192,0.22056,6.445694687,0.00192,0.00056,0.002,6.44,0.22,6.443756668,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,5.82,-0.58,5.848828943,0,0,0,5.82,-0.58,5.848828943
23/10/2019 10:30,5.80496,0.04228,5.80511397,0.14496,0.04228,0.151,5.66,0,5.66,6.29096,0.00028,6.290960006,0.00096,0.00028,0.001,6.29,0,6.29,0,0,0,0,0,0,0,0,0,5.76,-0.58,5.789127741,0,0,0,5.76,-0.58,5.789127741
23/10/2019 11:00,5.79592,0.04256,5.796076259,0.14592,0.04256,0.152,5.65,0,5.65,6.29192,0.00056,6.291920025,0.00192,0.00056,0.002,6.29,0,6.29,0,0,0,0,0,0,0,0,0,5.69,-0.56,5.717490708,0,0,0,5.69,-0.56,5.717490708
23/10/2019 11:30,5.79688,0.04284,5.797038296,0.14688,0.04284,0.153,5.65,0,5.65,6.20192,0.00056,6.201920025,0.00192,0.00056,0.002,6.2,0,6.2,0,0,0,0,0,0,0,0,0,5.69,-0.59,5.720506971,0,0,0,5.69,-0.59,5.720506971
23/10/2019 12:00,5.79688,0.04284,5.797038296,0.14688,0.04284,0.153,5.65,0,5.65,6.1148,0.2214,6.118806828,0.0048,0.0014,0.005,6.11,0.22,6.113959437,0,0,0,0,0,0,0,0,0,5.85,-0.72,5.894141159,0,0,0,5.85,-0.72,5.894141159
23/10/2019 12:30,5.59304,0.04172,5.593195598,0.14304,0.04172,0.149,5.45,0,5.45,5.90056,0.22308,5.90477544,0.01056,0.00308,0.011,5.89,0.22,5.894107227,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,5.82,-0.72,5.864366974,0,0,0,5.82,-0.72,5.864366974
23/10/2019 13:00,5.56304,0.04172,5.563196437,0.14304,0.04172,0.149,5.42,0,5.42,5.8448,0.0014,5.844800168,0.0048,0.0014,0.005,5.84,0,5.84,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,5.79,-0.67,5.828636204,0,0,0,5.79,-0.67,5.828636204
23/10/2019 13:30,5.674,0.042,5.674155444,0.144,0.042,0.15,5.53,0,5.53,5.84,0,5.84,0,0,0,5.84,0,5.84,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,5.61,-0.61,5.643066542,0,0,0,5.61,-0.61,5.643066542
23/10/2019 14:00,5.574,0.042,5.574158232,0.144,0.042,0.15,5.43,0,5.43,5.79192,0.00056,5.791920027,0.00192,0.00056,0.002,5.79,0,5.79,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.51,-0.61,5.543663049,0,0,0,5.51,-0.61,5.543663049
23/10/2019 14:30,5.50304,0.04172,5.503198143,0.14304,0.04172,0.149,5.36,0,5.36,5.73384,0.00112,5.733840109,0.00384,0.00112,0.004,5.73,0,5.73,0,0,0,0,0,0,0,0,0,5.26,-0.5,5.283710817,0,0,0,5.26,-0.5,5.283710817
