Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
23/10/2019 15:00,5.43304,0.04172,5.43320018,0.14304,0.04172,0.149,5.29,0,5.29,5.64,0,5.64,0,0,0,5.64,0,5.64,0,0,0,0,0,0,0,0,0,5.26,-0.47,5.280956353,0,0,0,5.26,-0.47,5.280956353
23/10/2019 15:30,5.35304,0.04172,5.353202574,0.14304,0.04172,0.149,5.21,0,5.21,5.56096,0.00028,5.560960007,0.00096,0.00028,0.001,5.56,0,5.56,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.28,-0.48,5.301773288,0,0,0,5.28,-0.48,5.301773288
23/10/2019 16:00,5.43208,0.04144,5.432238065,0.14208,0.04144,0.148,5.29,0,5.29,5.63096,0.00028,5.630960007,0.00096,0.00028,0.001,5.63,0,5.63,0,0,0,0,0,0,0,0,0,5.34,-0.54,5.367233924,0,0,0,5.34,-0.54,5.367233924
23/10/2019 16:30,5.66304,0.04172,5.663193675,0.14304,0.04172,0.149,5.52,0,5.52,5.93,0,5.93,0,0,0,5.93,0,5.93,0,0,0,0,0,0,0,0,0,5.46,-0.54,5.486638315,0,0,0,5.46,-0.54,5.486638315
23/10/2019 17:00,5.68208,0.04144,5.682231111,0.14208,0.04144,0.148,5.54,0,5.54,6.03,0,6.03,0,0,0,6.03,0,6.03,0,0,0,0,0,0,0,0,0,5.36,-0.45,5.378856756,0,0,0,5.36,-0.45,5.378856756
23/10/2019 17:30,5.68016,0.04088,5.680307104,0.14016,0.04088,0.146,5.54,0,5.54,6.14,0,6.14,0,0,0,6.14,0,6.14,0,0,0,0,0,0,0,0,0,5.04,-0.36,5.052840785,0,0,0,5.04,-0.36,5.052840785
23/10/2019 18:00,5.62112,0.04116,5.621270693,0.14112,0.04116,0.147,5.48,0,5.48,6.27,0,6.27,0,0,0,6.27,0,6.27,0,0,0,0,0,0,0,0,0,4.87,-0.32,4.880502023,0,0,0,4.87,-0.32,4.880502023
23/10/2019 18:30,5.784,0.042,5.784152488,0.144,0.042,0.15,5.64,0,5.64,6.55,0,6.55,0,0,0,6.55,0,6.55,0,0,0,0,0,0,0,0,0,4.94,-0.26,4.946837374,0,0,0,4.94,-0.26,4.946837374
23/10/2019 19:00,5.754,0.042,5.754153283,0.144,0.042,0.15,5.61,0,5.61,6.55096,0.00028,6.550960006,0.00096,0.00028,0.001,6.55,0,6.55,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,4.86,-0.23,4.865439343,0,0,0,4.86,-0.23,4.865439343
23/10/2019 19:30,5.59592,0.04256,5.596081844,0.14592,0.04256,0.152,5.45,0,5.45,6.36,0,6.36,0,0,0,6.36,0,6.36,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,4.67,-0.23,4.675660381,0,0,0,4.67,-0.23,4.675660381
23/10/2019 20:00,5.42592,0.04256,5.426086914,0.14592,0.04256,0.152,5.28,0,5.28,6.05,0,6.05,0,0,0,6.05,0,6.05,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,4.57,-0.23,4.575784086,0,0,0,4.57,-0.23,4.575784086
23/10/2019 20:30,5.04208,0.04144,5.042250291,0.14208,0.04144,0.148,4.9,0,4.9,5.63,0,5.63,0,0,0,5.63,0,5.63,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,4.41,-0.23,4.415993659,0,0,0,4.41,-0.23,4.415993659
23/10/2019 21:00,4.77112,0.04116,4.771297538,0.14112,0.04116,0.147,4.63,0,4.63,5.22,0,5.22,0,0,0,5.22,0,5.22,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,4.28,-0.23,4.286175451,0,0,0,4.28,-0.23,4.286175451
23/10/2019 21:30,4.37112,0.04116,4.371313784,0.14112,0.04116,0.147,4.23,0,4.23,4.89,0,4.89,0,0,0,4.89,0,4.89,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,4.05,-0.2,4.054935265,0,0,0,4.05,-0.2,4.054935265
23/10/2019 22:00,4.114,0.042,4.114214384,0.144,0.042,0.15,3.97,0,3.97,4.57,0,4.57,0,0,0,4.57,0,4.57,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,4.05,-0.23,4.056525607,0,0,0,4.05,-0.23,4.056525607
23/10/2019 22:30,3.834,0.042,3.83423004,0.144,0.042,0.15,3.69,0,3.69,4.26,0,4.26,0,0,0,4.26,0,4.26,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,3.75,-0.23,3.757046713,0,0,0,3.75,-0.23,3.757046713
23/10/2019 23:00,3.48592,0.04256,3.4861798,0.14592,0.04256,0.152,3.34,0,3.34,3.81,0,3.81,0,0,0,3.81,0,3.81,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.5,-0.23,3.507549002,0,0,0,3.5,-0.23,3.507549002
23/10/2019 23:30,3.22304,0.04172,3.223310007,0.14304,0.04172,0.149,3.08,0,3.08,3.45,0,3.45,0,0,0,3.45,0,3.45,0,0,0,0,0,0,0,0,0,3.25,0,3.25,0,0,0,3.25,0,3.25
24/10/2019 00:00,2.99112,0.04116,2.991403182,0.14112,0.04116,0.147,2.85,0,2.85,3.27,0,3.27,0,0,0,3.27,0,3.27,0,0,0,0,0,0,0,0,0,3.09,-0.22,3.097821815,0,0,0,3.09,-0.22,3.097821815
24/10/2019 00:30,2.84304,0.04172,2.843346092,0.14304,0.04172,0.149,2.7,0,2.7,3.11,0,3.11,0,0,0,3.11,0,3.11,0,0,0,0,0,0,0,0,0,2.97,0.22,2.978137002,0,0,0,2.97,0.22,2.978137002
24/10/2019 01:00,2.76112,0.04116,2.761426769,0.14112,0.04116,0.147,2.62,0,2.62,2.97,0,2.97,0,0,0,2.97,0,2.97,0,0,0,0,0,0,0,0,0,2.88,0.22,2.888390555,0,0,0,2.88,0.22,2.888390555
24/10/2019 01:30,2.87112,0.04116,2.871415017,0.14112,0.04116,0.147,2.73,0,2.73,3.15,0,3.15,0,0,0,3.15,0,3.15,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
24/10/2019 02:00,3.09112,0.04116,3.091394022,0.14112,0.04116,0.147,2.95,0,2.95,3.67,0,3.67,0,0,0,3.67,0,3.67,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
24/10/2019 02:30,3.12112,0.04116,3.121391388,0.14112,0.04116,0.147,2.98,0,2.98,3.76,0,3.76,0,0,0,3.76,0,3.76,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
24/10/2019 03:00,3.03112,0.04116,3.031399446,0.14112,0.04116,0.147,2.89,0,2.89,3.69,0,3.69,0,0,0,3.69,0,3.69,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
24/10/2019 03:30,2.98112,0.04116,2.981404132,0.14112,0.04116,0.147,2.84,0,2.84,3.65,0,3.65,0,0,0,3.65,0,3.65,0,0,0,0,0,0,0,0,0,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
24/10/2019 04:00,2.95112,0.04116,2.95140702,0.14112,0.04116,0.147,2.81,0,2.81,3.57,0,3.57,0,0,0,3.57,0,3.57,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
24/10/2019 04:30,2.99112,0.04116,2.991403182,0.14112,0.04116,0.147,2.85,0,2.85,3.5,0,3.5,0,0,0,3.5,0,3.5,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,2.91,0.22,2.918304302,0,0,0,2.91,0.22,2.918304302
24/10/2019 05:00,3.06112,0.04116,3.061396707,0.14112,0.04116,0.147,2.92,0,2.92,3.45,0,3.45,0,0,0,3.45,0,3.45,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.97,0.22,2.978137002,0,0,0,2.97,0.22,2.978137002
24/10/2019 05:30,3.1192,0.0406,3.119464217,0.1392,0.0406,0.145,2.98,0,2.98,3.52,0,3.52,0,0,0,3.52,0,3.52,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
24/10/2019 06:00,3.38016,0.04088,3.380407194,0.14016,0.04088,0.146,3.24,0,3.24,3.73,0,3.73,0,0,0,3.73,0,3.73,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
24/10/2019 06:30,3.83016,0.04088,3.830378154,0.14016,0.04088,0.146,3.69,0,3.69,4.24,0,4.24,0,0,0,4.24,0,4.24,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.81,-0.22,3.81634642,0,0,0,3.81,-0.22,3.81634642
24/10/2019 07:00,4.30304,0.04172,4.303242243,0.14304,0.04172,0.149,4.16,0,4.16,4.68,0,4.68,0,0,0,4.68,0,4.68,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.23,-0.22,4.235717177,0,0,0,4.23,-0.22,4.235717177
24/10/2019 07:30,4.954,0.042,4.954178035,0.144,0.042,0.15,4.81,0,4.81,5.34,0,5.34,0,0,0,5.34,0,5.34,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.78,-0.31,4.790041753,0,0,0,4.78,-0.31,4.790041753
24/10/2019 08:00,5.30304,0.04172,5.303204107,0.14304,0.04172,0.149,5.16,0,5.16,5.91,0.28,5.916629108,0,0,0,5.91,0.28,5.916629108,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,5.04,-0.39,5.055066765,0,0,0,5.04,-0.39,5.055066765
24/10/2019 08:30,5.40304,0.04172,5.40320107,0.14304,0.04172,0.149,5.26,0,5.26,6.58,0,6.58,0,0,0,6.58,0,6.58,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,5.3,-0.52,5.325448338,0,0,0,5.3,-0.52,5.325448338
24/10/2019 09:00,5.404,0.042,5.40416321,0.144,0.042,0.15,5.26,0,5.26,6.55,0,6.55,0,0,0,6.55,0,6.55,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,5.32,-0.52,5.345353122,0,0,0,5.32,-0.52,5.345353122
24/10/2019 09:30,5.56304,0.04172,5.563196437,0.14304,0.04172,0.149,5.42,0,5.42,6.55,0,6.55,0,0,0,6.55,0,6.55,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,5.47,-0.55,5.497581286,0,0,0,5.47,-0.55,5.497581286
24/10/2019 10:00,5.62208,0.04144,5.622232724,0.14208,0.04144,0.148,5.48,0,5.48,6.61,0,6.61,0,0,0,6.61,0,6.61,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,5.47,-0.57,5.499618169,0,0,0,5.47,-0.57,5.499618169
24/10/2019 10:30,5.624,0.042,5.624156826,0.144,0.042,0.15,5.48,0,5.48,6.67,0,6.67,0,0,0,6.67,0,6.67,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,5.52,-0.57,5.549351313,0,0,0,5.52,-0.57,5.549351313
24/10/2019 11:00,5.684,0.042,5.68415517,0.144,0.042,0.15,5.54,0,5.54,6.57096,0.00028,6.570960006,0.00096,0.00028,0.001,6.57,0,6.57,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,5.52,-0.61,5.553602434,0,0,0,5.52,-0.61,5.553602434
24/10/2019 11:30,5.764,0.042,5.764153017,0.144,0.042,0.15,5.62,0,5.62,6.52096,0.00028,6.520960006,0.00096,0.00028,0.001,6.52,0,6.52,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,5.57,-0.62,5.604400057,0,0,0,5.57,-0.62,5.604400057
24/10/2019 12:00,5.83592,0.04256,5.836075188,0.14592,0.04256,0.152,5.69,0,5.69,6.52192,0.00056,6.521920024,0.00192,0.00056,0.002,6.52,0,6.52,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,5.68,-0.69,5.721756723,0,0,0,5.68,-0.69,5.721756723
24/10/2019 12:30,5.76496,0.04228,5.765115038,0.14496,0.04228,0.151,5.62,0,5.62,6.50288,0.00084,6.502880054,0.00288,0.00084,0.003,6.5,0,6.5,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,5.68,-0.67,5.719379337,0,0,0,5.68,-0.67,5.719379337
24/10/2019 13:00,5.61688,0.04284,5.617043368,0.14688,0.04284,0.153,5.47,0,5.47,6.23576,0.00168,6.235760226,0.00576,0.00168,0.006,6.23,0,6.23,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,5.66,-0.67,5.699517523,0,0,0,5.66,-0.67,5.699517523
24/10/2019 13:30,5.55688,0.04284,5.557045132,0.14688,0.04284,0.153,5.41,0,5.41,5.87672,0.00196,5.876720327,0.00672,0.00196,0.007,5.87,0,5.87,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,5.5,-0.59,5.531554935,0,0,0,5.5,-0.59,5.531554935
24/10/2019 14:00,5.51784,0.04312,5.518008481,0.14784,0.04312,0.154,5.37,0,5.37,5.6648,0.0014,5.664800173,0.0048,0.0014,0.005,5.66,0,5.66,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,5.37,-0.59,5.402314319,0,0,0,5.37,-0.59,5.402314319
24/10/2019 14:30,5.37688,0.04284,5.37705066,0.14688,0.04284,0.153,5.23,0,5.23,5.53672,0.00196,5.536720347,0.00672,0.00196,0.007,5.53,0,5.53,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,5.18,-0.56,5.210182338,0,0,0,5.18,-0.56,5.210182338
24/10/2019 15:00,5.3488,0.0434,5.34897607,0.1488,0.0434,0.155,5.2,0,5.2,5.51576,0.00168,5.515760256,0.00576,0.00168,0.006,5.51,0,5.51,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,5.16,-0.54,5.188178871,0,0,0,5.16,-0.54,5.188178871
24/10/2019 15:30,5.12496,0.04228,5.125134398,0.14496,0.04228,0.151,4.98,0,4.98,5.25264,0.38952,5.267063015,0.03264,0.00952,0.034,5.22,0.38,5.233813141,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,5.06,-0.54,5.088732652,0,0,0,5.06,-0.54,5.088732652
24/10/2019 16:00,5.12304,0.04172,5.123209873,0.14304,0.04172,0.149,4.98,0,4.98,5.39976,0.33868,5.410370801,0.02976,0.00868,0.031,5.37,0.33,5.38013011,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,5.21,-0.54,5.237909888,0,0,0,5.21,-0.54,5.237909888
24/10/2019 16:30,5.374,0.042,5.374164121,0.144,0.042,0.15,5.23,0,5.23,5.73384,0.00112,5.733840109,0.00384,0.00112,0.004,5.73,0,5.73,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,5.43,-0.5,5.452971667,0,0,0,5.43,-0.5,5.452971667
24/10/2019 17:00,5.484,0.042,5.484160829,0.144,0.042,0.15,5.34,0,5.34,5.9944,0.0042,5.994401471,0.0144,0.0042,0.015,5.98,0,5.98,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,5.3,-0.5,5.323532662,0,0,0,5.3,-0.5,5.323532662
24/10/2019 17:30,5.504,0.042,5.504160245,0.144,0.042,0.15,5.36,0,5.36,6.08688,0.34784,6.096810707,0.02688,0.00784,0.028,6.06,0.34,6.06953046,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,5.05,-0.4,5.065816815,0,0,0,5.05,-0.4,5.065816815
24/10/2019 18:00,5.50208,0.04144,5.502236055,0.14208,0.04144,0.148,5.36,0,5.36,6.1244,0.2542,6.129673156,0.0144,0.0042,0.015,6.11,0.25,6.115112427,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,4.79,-0.36,4.803509134,0,0,0,4.79,-0.36,4.803509134
24/10/2019 18:30,5.78016,0.04088,5.780304559,0.14016,0.04088,0.146,5.64,0,5.64,6.3692,0.0056,6.369202462,0.0192,0.0056,0.02,6.35,0,6.35,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,4.83,-0.29,4.838698172,0,0,0,4.83,-0.29,4.838698172
24/10/2019 19:00,5.7792,0.0406,5.77934261,0.1392,0.0406,0.145,5.64,0,5.64,6.43096,0.00028,6.430960006,0.00096,0.00028,0.001,6.43,0,6.43,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,4.8,-0.25,4.806506007,0,0,0,4.8,-0.25,4.806506007
24/10/2019 19:30,5.6292,0.0406,5.62934641,0.1392,0.0406,0.145,5.49,0,5.49,6.24096,0.00028,6.240960006,0.00096,0.00028,0.001,6.24,0,6.24,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,4.73,-0.23,4.735588665,0,0,0,4.73,-0.23,4.735588665
24/10/2019 20:00,5.39112,0.04116,5.391277121,0.14112,0.04116,0.147,5.25,0,5.25,6.03,0,6.03,0,0,0,6.03,0,6.03,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,4.62,-0.29,4.629092784,0,0,0,4.62,-0.29,4.629092784
24/10/2019 20:30,5.23208,0.04144,5.232244107,0.14208,0.04144,0.148,5.09,0,5.09,5.53096,0.00028,5.530960007,0.00096,0.00028,0.001,5.53,0,5.53,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,4.45,-0.26,4.457589034,0,0,0,4.45,-0.26,4.457589034
24/10/2019 21:00,4.86208,0.04144,4.862256595,0.14208,0.04144,0.148,4.72,0,4.72,5.14,0,5.14,0,0,0,5.14,0,5.14,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,4.25,-0.26,4.257945514,0,0,0,4.25,-0.26,4.257945514
24/10/2019 21:30,4.54304,0.04172,4.543231559,0.14304,0.04172,0.149,4.4,0,4.4,4.88,0,4.88,0,0,0,4.88,0,4.88,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,4.01,-0.1,4.011246689,0,0,0,4.01,-0.1,4.011246689
24/10/2019 22:00,4.19824,0.04032,4.198433613,0.13824,0.04032,0.144,4.06,0,4.06,4.47,0,4.47,0,0,0,4.47,0,4.47,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,3.9,-0.36,3.916580141,0,0,0,3.9,-0.36,3.916580141
24/10/2019 22:30,3.81632,0.03976,3.816527112,0.13632,0.03976,0.142,3.68,0,3.68,4.07096,0.00028,4.07096001,0.00096,0.00028,0.001,4.07,0,4.07,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,3.69,-0.22,3.696552448,0,0,0,3.69,-0.22,3.696552448
24/10/2019 23:00,3.47824,0.04032,3.478473688,0.13824,0.04032,0.144,3.34,0,3.34,3.7148,0.0014,3.714800264,0.0048,0.0014,0.005,3.71,0,3.71,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,3.41,-0.22,3.417089405,0,0,0,3.41,-0.22,3.417089405
24/10/2019 23:30,3.2192,0.0406,3.21945601,0.1392,0.0406,0.145,3.08,0,3.08,3.38056,0.00308,3.380561403,0.01056,0.00308,0.011,3.37,0,3.37,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,3.19,0.22,3.197577208,0,0,0,3.19,0.22,3.197577208
25/10/2019 00:00,3.01016,0.04088,3.010437576,0.14016,0.04088,0.146,2.87,0,2.87,3.18,0,3.18,0,0,0,3.18,0,3.18,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
25/10/2019 00:30,2.85112,0.04116,2.851417086,0.14112,0.04116,0.147,2.71,0,2.71,3.02096,0.00028,3.020960013,0.00096,0.00028,0.001,3.02,0,3.02,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
25/10/2019 01:00,2.81112,0.04116,2.811421313,0.14112,0.04116,0.147,2.67,0,2.67,2.90152,0.00336,2.901521945,0.01152,0.00336,0.012,2.89,0,2.89,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,2.86,0.22,2.868449058,0,0,0,2.86,0.22,2.868449058
25/10/2019 01:30,2.85112,0.04116,2.851417086,0.14112,0.04116,0.147,2.71,0,2.71,3.06,0,3.06,0,0,0,3.06,0,3.06,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
25/10/2019 02:00,3.08112,0.04116,3.081394911,0.14112,0.04116,0.147,2.94,0,2.94,3.54,0,3.54,0,0,0,3.54,0,3.54,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
25/10/2019 02:30,3.11112,0.04116,3.111392261,0.14112,0.04116,0.147,2.97,0,2.97,3.61,0,3.61,0,0,0,3.61,0,3.61,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
25/10/2019 03:00,3.04112,0.04116,3.041398527,0.14112,0.04116,0.147,2.9,0,2.9,3.51,0,3.51,0,0,0,3.51,0,3.51,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
25/10/2019 03:30,3.00208,0.04144,3.002366,0.14208,0.04144,0.148,2.86,0,2.86,3.46,0,3.46,0,0,0,3.46,0,3.46,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
25/10/2019 04:00,2.95208,0.04144,2.952370844,0.14208,0.04144,0.148,2.81,0,2.81,3.4,0,3.4,0,0,0,3.4,0,3.4,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
25/10/2019 04:30,3.04208,0.04144,3.04236224,0.14208,0.04144,0.148,2.9,0,2.9,3.34192,0.00056,3.341920047,0.00192,0.00056,0.002,3.34,0,3.34,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
25/10/2019 05:00,3.04208,0.04144,3.04236224,0.14208,0.04144,0.148,2.9,0,2.9,3.31,0,3.31,0,0,0,3.31,0,3.31,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
25/10/2019 05:30,3.14112,0.04116,3.141389661,0.14112,0.04116,0.147,3,0,3,3.28,0,3.28,0,0,0,3.28,0,3.28,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
25/10/2019 06:00,3.35208,0.04144,3.352336141,0.14208,0.04144,0.148,3.21,0,3.21,3.51,0,3.51,0,0,0,3.51,0,3.51,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
25/10/2019 06:30,3.80496,0.04228,3.805194896,0.14496,0.04228,0.151,3.66,0,3.66,4.06,0,4.06,0,0,0,4.06,0,4.06,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,3.67,0.22,3.676588092,0,0,0,3.67,0.22,3.676588092
25/10/2019 07:00,4.21304,0.04172,4.213246563,0.14304,0.04172,0.149,4.07,0,4.07,4.51,0,4.51,0,0,0,4.51,0,4.51,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,4.14,-0.24,4.146950687,0,0,0,4.14,-0.24,4.146950687
25/10/2019 07:30,4.84208,0.04144,4.842257325,0.14208,0.04144,0.148,4.7,0,4.7,5.18,0,5.18,0,0,0,5.18,0,5.18,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,4.59,-0.31,4.600456499,0,0,0,4.59,-0.31,4.600456499
25/10/2019 08:00,5.21304,0.04172,5.21320694,0.14304,0.04172,0.149,5.07,0,5.07,5.67,0,5.67,0,0,0,5.67,0,5.67,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,4.99,-0.42,5.007644157,0,0,0,4.99,-0.42,5.007644157
25/10/2019 08:30,5.35208,0.04144,5.352240428,0.14208,0.04144,0.148,5.21,0,5.21,5.86,0,5.86,0,0,0,5.86,0,5.86,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,5.23,-0.49,5.252903959,0,0,0,5.23,-0.49,5.252903959
25/10/2019 09:00,5.30208,0.04144,5.302241941,0.14208,0.04144,0.148,5.16,0,5.16,5.94,0,5.94,0,0,0,5.94,0,5.94,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,5.27,-0.49,5.292730864,0,0,0,5.27,-0.49,5.292730864
25/10/2019 09:30,5.44208,0.04144,5.442237775,0.14208,0.04144,0.148,5.3,0,5.3,6.03,0,6.03,0,0,0,6.03,0,6.03,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,5.5,-0.49,5.521784132,0,0,0,5.5,-0.49,5.521784132
25/10/2019 10:00,5.50208,0.04144,5.502236055,0.14208,0.04144,0.148,5.36,0,5.36,6.03,0,6.03,0,0,0,6.03,0,6.03,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,5.5,-0.51,5.523594844,0,0,0,5.5,-0.51,5.523594844
25/10/2019 10:30,5.524,0.042,5.524159665,0.144,0.042,0.15,5.38,0,5.38,5.99096,0.00028,5.990960007,0.00096,0.00028,0.001,5.99,0,5.99,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,5.65,-0.59,5.680721785,0,0,0,5.65,-0.59,5.680721785
25/10/2019 11:00,5.67112,0.04116,5.671269364,0.14112,0.04116,0.147,5.53,0,5.53,6.07192,0.00056,6.071920026,0.00192,0.00056,0.002,6.07,0,6.07,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,5.61,-0.59,5.640939638,0,0,0,5.61,-0.59,5.640939638
25/10/2019 11:30,5.67112,0.04116,5.671269364,0.14112,0.04116,0.147,5.53,0,5.53,6.1944,0.0042,6.194401424,0.0144,0.0042,0.015,6.18,0,6.18,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,5.76,-0.59,5.790138168,0,0,0,5.76,-0.59,5.790138168
25/10/2019 12:00,5.65112,0.04116,5.651269893,0.14112,0.04116,0.147,5.51,0,5.51,6.124,0.227,6.128205692,0.024,0.007,0.025,6.1,0.22,6.103965924,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,5.74,-0.66,5.777819658,0,0,0,5.74,-0.66,5.777819658
25/10/2019 12:30,5.61112,0.04116,5.611270961,0.14112,0.04116,0.147,5.47,0,5.47,6.20496,0.43728,6.220349058,0.02496,0.00728,0.026,6.18,0.43,6.194941485,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,5.86,-0.66,5.89705011,0,0,0,5.86,-0.66,5.89705011
25/10/2019 13:00,5.61112,0.04116,5.611270961,0.14112,0.04116,0.147,5.47,0,5.47,6.18288,1.45084,6.350822136,0.00288,0.00084,0.003,6.18,1.45,6.3478264,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,5.88,-0.66,5.916924877,0,0,0,5.88,-0.66,5.916924877
25/10/2019 13:30,5.57208,0.04144,5.572234094,0.14208,0.04144,0.148,5.43,0,5.43,6.0892,0.3456,6.09899959,0.0192,0.0056,0.02,6.07,0.34,6.079514783,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,5.66,-0.59,5.690667799,0,0,0,5.66,-0.59,5.690667799
25/10/2019 14:00,5.594,0.042,5.594157667,0.144,0.042,0.15,5.45,0,5.45,6.10552,0.35036,6.115564291,0.03552,0.01036,0.037,6.07,0.34,6.079514783,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,5.5,-0.53,5.525477355,0,0,0,5.5,-0.53,5.525477355
25/10/2019 14:30,5.464,0.042,5.464161418,0.144,0.042,0.15,5.32,0,5.32,6.02848,0.41164,6.042517571,0.10848,0.03164,0.113,5.92,0.38,5.932183409,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,5.45,-0.53,5.47571,0,0,0,5.45,-0.53,5.47571
25/10/2019 15:00,5.38496,0.04228,5.385125978,0.14496,0.04228,0.151,5.24,0,5.24,5.94576,0.03668,5.94587314,0.12576,0.03668,0.131,5.82,0,5.82,0.43104,0.12572,0.449,0.43104,0.12572,0.449,0,0,0,5.37,-0.53,5.396091178,0,0,0,5.37,-0.53,5.396091178
25/10/2019 15:30,5.30688,0.04284,5.307052911,0.14688,0.04284,0.153,5.16,0,5.16,5.8104,0.0672,5.810788587,0.2304,0.0672,0.24,5.58,0,5.58,0.47328,0.13804,0.493,0.47328,0.13804,0.493,0,0,0,5.28,-0.53,5.306533709,0,0,0,5.28,-0.53,5.306533709
25/10/2019 16:00,5.34592,0.04256,5.346089412,0.14592,0.04256,0.152,5.2,0,5.2,5.89824,0.07532,5.898720895,0.25824,0.07532,0.269,5.64,0,5.64,0.47232,0.13776,0.492,0.47232,0.13776,0.492,0,0,0,5.23,-0.53,5.25678609,0,0,0,5.23,-0.53,5.25678609
25/10/2019 16:30,5.49592,0.04256,5.496084788,0.14592,0.04256,0.152,5.35,0,5.35,6.0564,0.0602,6.056699184,0.2064,0.0602,0.215,5.85,0,5.85,0.47232,0.13776,0.492,0.47232,0.13776,0.492,0,0,0,5.43,-0.53,5.455804249,0,0,0,5.43,-0.53,5.455804249
25/10/2019 17:00,5.61496,0.04228,5.61511918,0.14496,0.04228,0.151,5.47,0,5.47,6.1784,0.0812,6.178933565,0.2784,0.0812,0.29,5.9,0,5.9,0.46464,0.13552,0.484,0.46464,0.13552,0.484,0,0,0,5.37,-0.51,5.394163513,0,0,0,5.37,-0.51,5.394163513
25/10/2019 17:30,5.484,0.042,5.484160829,0.144,0.042,0.15,5.34,0,5.34,6.25264,0.07952,6.25314564,0.27264,0.07952,0.284,5.98,0,5.98,0.47232,0.13776,0.492,0.47232,0.13776,0.492,0,0,0,5.18,-0.44,5.198653672,0,0,0,5.18,-0.44,5.198653672
25/10/2019 18:00,5.48208,0.04144,5.482236624,0.14208,0.04144,0.148,5.34,0,5.34,6.34056,0.07308,6.340981139,0.25056,0.07308,0.261,6.09,0,6.09,0.46944,0.13692,0.489,0.46944,0.13692,0.489,0,0,0,5.03,-0.41,5.046682078,0,0,0,5.03,-0.41,5.046682078
25/10/2019 18:30,5.52208,0.04144,5.522235489,0.14208,0.04144,0.148,5.38,0,5.38,6.4252,0.0686,6.425566201,0.2352,0.0686,0.245,6.19,0,6.19,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,4.99,-0.36,5.002969118,0,0,0,4.99,-0.36,5.002969118
25/10/2019 19:00,5.43208,0.04144,5.432238065,0.14208,0.04144,0.148,5.29,0,5.29,6.33864,0.07252,6.339054835,0.24864,0.07252,0.259,6.09,0,6.09,0.47328,0.13804,0.493,0.47328,0.13804,0.493,0,0,0,4.78,-0.33,4.791377672,0,0,0,4.78,-0.33,4.791377672
25/10/2019 19:30,5.174,0.042,5.174170465,0.144,0.042,0.15,5.03,0,5.03,5.99376,0.08568,5.994372361,0.29376,0.08568,0.306,5.7,0,5.7,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,4.7,-0.33,4.711570863,0,0,0,4.7,-0.33,4.711570863
25/10/2019 20:00,4.99496,0.04228,4.995138937,0.14496,0.04228,0.151,4.85,0,4.85,5.62032,0.08176,5.620914659,0.28032,0.08176,0.292,5.34,0,5.34,0.46944,0.13692,0.489,0.46944,0.13692,0.489,0,0,0,4.52,-0.33,4.53203045,0,0,0,4.52,-0.33,4.53203045
25/10/2019 20:30,4.71304,0.04172,4.71322465,0.14304,0.04172,0.149,4.57,0,4.57,5.23472,0.05096,5.234968042,0.17472,0.05096,0.182,5.06,0,5.06,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,4.34,-0.28,4.349022879,0,0,0,4.34,-0.28,4.349022879
25/10/2019 21:00,4.544,0.042,4.544194098,0.144,0.042,0.15,4.4,0,4.4,4.96264,0.28952,4.971078112,0.03264,0.00952,0.034,4.93,0.28,4.937944917,0.33504,0.09772,0.349,0.33504,0.09772,0.349,0,0,0,4.24,-0.28,4.249235225,0,0,0,4.24,-0.28,4.249235225
25/10/2019 21:30,4.364,0.042,4.364202103,0.144,0.042,0.15,4.22,0,4.22,4.69016,0.00588,4.690163686,0.02016,0.00588,0.021,4.67,0,4.67,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,3.97,-0.28,3.979861807,0,0,0,3.97,-0.28,3.979861807
25/10/2019 22:00,4.0792,0.0406,4.07940204,0.1392,0.0406,0.145,3.94,0,3.94,4.34632,0.00476,4.346322607,0.01632,0.00476,0.017,4.33,0,4.33,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,3.88,-0.25,3.888045782,0,0,0,3.88,-0.25,3.888045782
25/10/2019 22:30,3.85016,0.04088,3.850377021,0.14016,0.04088,0.146,3.71,0,3.71,4.16536,0.22448,4.171404464,0.01536,0.00448,0.016,4.15,0.22,4.155827234,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,3.66,-0.22,3.66660606,0,0,0,3.66,-0.22,3.66660606
25/10/2019 23:00,3.59016,0.04088,3.590392736,0.14016,0.04088,0.146,3.45,0,3.45,3.88672,0.00196,3.886720494,0.00672,0.00196,0.007,3.88,0,3.88,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,3.49,-0.22,3.496927223,0,0,0,3.49,-0.22,3.496927223
25/10/2019 23:30,3.43112,0.04116,3.431366871,0.14112,0.04116,0.147,3.29,0,3.29,3.56096,0.00028,3.560960011,0.00096,0.00028,0.001,3.56,0,3.56,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,3.35,-0.22,3.357216109,0,0,0,3.35,-0.22,3.357216109
26/10/2019 00:00,3.18208,0.04144,3.182349824,0.14208,0.04144,0.148,3.04,0,3.04,3.31,0,3.31,0,0,0,3.31,0,3.31,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,3.19,-0.22,3.197577208,0,0,0,3.19,-0.22,3.197577208
26/10/2019 00:30,3.01304,0.04172,3.013328824,0.14304,0.04172,0.149,2.87,0,2.87,3.22096,0.00028,3.220960012,0.00096,0.00028,0.001,3.22,0,3.22,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.1,-0.22,3.107796647,0,0,0,3.1,-0.22,3.107796647
26/10/2019 01:00,2.94304,0.04172,2.943335693,0.14304,0.04172,0.149,2.8,0,2.8,3.1,0,3.1,0,0,0,3.1,0,3.1,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3,-0.22,3.008055851,0,0,0,3,-0.22,3.008055851
26/10/2019 01:30,3.00304,0.04172,3.003329785,0.14304,0.04172,0.149,2.86,0,2.86,3.26,0,3.26,0,0,0,3.26,0,3.26,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.96,-0.22,2.968164416,0,0,0,2.96,-0.22,2.968164416
26/10/2019 02:00,3.20208,0.04144,3.202348138,0.14208,0.04144,0.148,3.06,0,3.06,3.72,0,3.72,0,0,0,3.72,0,3.72,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.16,-0.22,3.16764897,0,0,0,3.16,-0.22,3.16764897
26/10/2019 02:30,3.20208,0.04144,3.202348138,0.14208,0.04144,0.148,3.06,0,3.06,3.77,0,3.77,0,0,0,3.77,0,3.77,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
26/10/2019 03:00,3.12208,0.04144,3.122355009,0.14208,0.04144,0.148,2.98,0,2.98,3.71,0,3.71,0,0,0,3.71,0,3.71,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,3.1,0.09,3.101306176,0,0,0,3.1,0.09,3.101306176
26/10/2019 03:30,3.05208,0.04144,3.052361315,0.14208,0.04144,0.148,2.91,0,2.91,3.58,0,3.58,0,0,0,3.58,0,3.58,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.06,-0.23,3.068631617,0,0,0,3.06,-0.23,3.068631617
26/10/2019 04:00,3.02304,0.04172,3.023327868,0.14304,0.04172,0.149,2.88,0,2.88,3.54,0,3.54,0,0,0,3.54,0,3.54,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.98,-0.32,2.997131962,0,0,0,2.98,-0.32,2.997131962
26/10/2019 04:30,3.054,0.042,3.054288788,0.144,0.042,0.15,2.91,0,2.91,3.44,0,3.44,0,0,0,3.44,0,3.44,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,2.94,-0.23,2.948982876,0,0,0,2.94,-0.23,2.948982876
26/10/2019 05:00,2.954,0.042,2.954298563,0.144,0.042,0.15,2.81,0,2.81,3.34,0,3.34,0,0,0,3.34,0,3.34,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,2.92,-0.23,2.929044213,0,0,0,2.92,-0.23,2.929044213
26/10/2019 05:30,2.95496,0.04228,2.955262459,0.14496,0.04228,0.151,2.81,0,2.81,3.32096,0.00028,3.320960012,0.00096,0.00028,0.001,3.32,0,3.32,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,2.96,-0.23,2.968922363,0,0,0,2.96,-0.23,2.968922363
26/10/2019 06:00,2.984,0.042,2.984295562,0.144,0.042,0.15,2.84,0,2.84,3.4,0,3.4,0,0,0,3.4,0,3.4,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,3.06,-0.23,3.068631617,0,0,0,3.06,-0.23,3.068631617
26/10/2019 06:30,3.204,0.042,3.204275269,0.144,0.042,0.15,3.06,0,3.06,3.58,0,3.58,0,0,0,3.58,0,3.58,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,3.21,-0.23,3.218229327,0,0,0,3.21,-0.23,3.218229327
26/10/2019 07:00,3.34304,0.04172,3.343300316,0.14304,0.04172,0.149,3.2,0,3.2,3.83288,0.00084,3.832880092,0.00288,0.00084,0.003,3.83,0,3.83,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,3.42,-0.23,3.427725193,0,0,0,3.42,-0.23,3.427725193
26/10/2019 07:30,3.57112,0.04116,3.571357193,0.14112,0.04116,0.147,3.43,0,3.43,4.16096,0.00028,4.160960009,0.00096,0.00028,0.001,4.16,0,4.16,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.62,-0.23,3.627299271,0,0,0,3.62,-0.23,3.627299271
26/10/2019 08:00,3.87016,0.04088,3.870375899,0.14016,0.04088,0.146,3.73,0,3.73,4.49,0,4.49,0,0,0,4.49,0,4.49,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.8,-0.23,3.806954163,0,0,0,3.8,-0.23,3.806954163
26/10/2019 08:30,4.1692,0.0406,4.169397678,0.1392,0.0406,0.145,4.03,0,4.03,4.80096,0.00028,4.800960008,0.00096,0.00028,0.001,4.8,0,4.8,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,4.15,-0.23,4.156368607,0,0,0,4.15,-0.23,4.156368607
26/10/2019 09:00,4.4692,0.0406,4.46938441,0.1392,0.0406,0.145,4.33,0,4.33,5.00384,0.00112,5.003840125,0.00384,0.00112,0.004,5,0,5,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,4.54,-0.33,4.551977592,0,0,0,4.54,-0.33,4.551977592
26/10/2019 09:30,4.64824,0.04032,4.64841487,0.13824,0.04032,0.144,4.51,0,4.51,5.16112,0.00616,5.161123676,0.02112,0.00616,0.022,5.14,0,5.14,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,4.75,-0.33,4.761449359,0,0,0,4.75,-0.33,4.761449359
26/10/2019 10:00,4.79824,0.04032,4.798409403,0.13824,0.04032,0.144,4.66,0,4.66,5.3796,0.0028,5.379600729,0.0096,0.0028,0.01,5.37,0,5.37,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,4.89,-0.35,4.902509561,0,0,0,4.89,-0.35,4.902509561
26/10/2019 10:30,4.91824,0.04032,4.91840527,0.13824,0.04032,0.144,4.78,0,4.78,5.45632,0.00476,5.456322076,0.01632,0.00476,0.017,5.44,0,5.44,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,4.97,-0.39,4.985278327,0,0,0,4.97,-0.39,4.985278327
26/10/2019 11:00,4.9292,0.0406,4.929367201,0.1392,0.0406,0.145,4.79,0,4.79,5.45248,0.00364,5.452481215,0.01248,0.00364,0.013,5.44,0,5.44,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,4.99,-0.39,5.005217278,0,0,0,4.99,-0.39,5.005217278
26/10/2019 11:30,5.06824,0.04032,5.068400379,0.13824,0.04032,0.144,4.93,0,4.93,5.51288,0.00084,5.512880064,0.00288,0.00084,0.003,5.51,0,5.51,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,5.08,-0.39,5.094948479,0,0,0,5.08,-0.39,5.094948479
26/10/2019 12:00,5.0992,0.0406,5.099361627,0.1392,0.0406,0.145,4.96,0,4.96,5.6344,0.0042,5.634401565,0.0144,0.0042,0.015,5.62,0,5.62,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,5.08,-0.43,5.098166337,0,0,0,5.08,-0.43,5.098166337
26/10/2019 12:30,5.0992,0.0406,5.099361627,0.1392,0.0406,0.145,4.96,0,4.96,5.684,0.007,5.68400431,0.024,0.007,0.025,5.66,0,5.66,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,5.2,-0.46,5.220306504,0,0,0,5.2,-0.46,5.220306504
26/10/2019 13:00,4.97824,0.04032,4.978403278,0.13824,0.04032,0.144,4.84,0,4.84,5.58744,0.37092,5.599738155,0.03744,0.01092,0.039,5.55,0.36,5.56166342,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,5.11,-0.42,5.127231222,0,0,0,5.11,-0.42,5.127231222
26/10/2019 13:30,5.0092,0.0406,5.009364531,0.1392,0.0406,0.145,4.87,0,4.87,5.5128,0.2454,5.518259236,0.0528,0.0154,0.055,5.46,0.23,5.464842175,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,4.85,-0.36,4.863342472,0,0,0,4.85,-0.36,4.863342472
26/10/2019 14:00,4.90016,0.04088,4.900330519,0.14016,0.04088,0.146,4.76,0,4.76,5.3888,0.2684,5.39547996,0.0288,0.0084,0.03,5.36,0.26,5.366302265,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.72,-0.31,4.73016913,0,0,0,4.72,-0.31,4.73016913
26/10/2019 14:30,4.8092,0.0406,4.809371373,0.1392,0.0406,0.145,4.67,0,4.67,5.35168,0.34924,5.363063248,0.03168,0.00924,0.033,5.32,0.34,5.33085359,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,4.53,-0.28,4.538645172,0,0,0,4.53,-0.28,4.538645172
26/10/2019 15:00,4.7692,0.0406,4.76937281,0.1392,0.0406,0.145,4.63,0,4.63,5.25672,0.00196,5.256720365,0.00672,0.00196,0.007,5.25,0,5.25,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,4.45,-0.28,4.458800287,0,0,0,4.45,-0.28,4.458800287
26/10/2019 15:30,4.6692,0.0406,4.669376511,0.1392,0.0406,0.145,4.53,0,4.53,5.11672,0.00196,5.116720375,0.00672,0.00196,0.007,5.11,0,5.11,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,4.36,-0.28,4.368981575,0,0,0,4.36,-0.28,4.368981575
26/10/2019 16:00,4.66824,0.04032,4.66841412,0.13824,0.04032,0.144,4.53,0,4.53,5.18096,0.00028,5.180960008,0.00096,0.00028,0.001,5.18,0,5.18,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,4.27,-0.28,4.27917048,0,0,0,4.27,-0.28,4.27917048
26/10/2019 16:30,4.71728,0.04004,4.717449926,0.13728,0.04004,0.143,4.58,0,4.58,5.25096,0.00028,5.250960007,0.00096,0.00028,0.001,5.25,0,5.25,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,4.29,-0.28,4.299127819,0,0,0,4.29,-0.28,4.299127819
26/10/2019 17:00,4.77728,0.04004,4.777447791,0.13728,0.04004,0.143,4.64,0,4.64,5.43096,0.00028,5.430960007,0.00096,0.00028,0.001,5.43,0,5.43,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,4.31,-0.28,4.319085551,0,0,0,4.31,-0.28,4.319085551
26/10/2019 17:30,4.94536,0.03948,4.945517587,0.13536,0.03948,0.141,4.81,0,4.81,5.71,0,5.71,0,0,0,5.71,0,5.71,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,4.24,-0.28,4.249235225,0,0,0,4.24,-0.28,4.249235225
26/10/2019 18:00,4.99728,0.04004,4.997440405,0.13728,0.04004,0.143,4.86,0,4.86,5.91,0,5.91,0,0,0,5.91,0,5.91,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,4.09,-0.22,4.095912597,0,0,0,4.09,-0.22,4.095912597
26/10/2019 18:30,5.22112,0.04116,5.221282237,0.14112,0.04116,0.147,5.08,0,5.08,6.04,0,6.04,0,0,0,6.04,0,6.04,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,4.16,-0.22,4.165813246,0,0,0,4.16,-0.22,4.165813246
26/10/2019 19:00,5.28208,0.04144,5.282242554,0.14208,0.04144,0.148,5.14,0,5.14,5.97096,0.00028,5.970960007,0.00096,0.00028,0.001,5.97,0,5.97,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,4.08,-0.22,4.085927067,0,0,0,4.08,-0.22,4.085927067
26/10/2019 19:30,5.13208,0.04144,5.132247305,0.14208,0.04144,0.148,4.99,0,4.99,5.77096,0.00028,5.770960007,0.00096,0.00028,0.001,5.77,0,5.77,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,3.96,-0.22,3.966106403,0,0,0,3.96,-0.22,3.966106403
26/10/2019 20:00,4.86016,0.04088,4.860331923,0.14016,0.04088,0.146,4.72,0,4.72,5.43824,0.00532,5.438242602,0.01824,0.00532,0.019,5.42,0,5.42,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,3.9,-0.22,3.9062002,0,0,0,3.9,-0.22,3.9062002
26/10/2019 20:30,4.71824,0.04032,4.718412275,0.13824,0.04032,0.144,4.58,0,4.58,5.15976,0.30868,5.168985065,0.02976,0.00868,0.031,5.13,0.3,5.138764443,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,3.72,0.22,3.726499698,0,0,0,3.72,0.22,3.726499698
26/10/2019 21:00,4.49632,0.03976,4.496495791,0.13632,0.03976,0.142,4.36,0,4.36,4.84552,0.38036,4.860425681,0.03552,0.01036,0.037,4.81,0.37,4.82420978,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,3.64,0.25,3.648575064,0,0,0,3.64,0.25,3.648575064
26/10/2019 21:30,4.28632,0.03976,4.286504403,0.13632,0.03976,0.142,4.15,0,4.15,4.65688,0.34784,4.669852674,0.02688,0.00784,0.028,4.63,0.34,4.642467017,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,3.43,0.29,3.442237644,0,0,0,3.43,0.29,3.442237644
26/10/2019 22:00,4.09728,0.04004,4.097475638,0.13728,0.04004,0.143,3.96,0,3.96,4.45248,0.00364,4.452481488,0.01248,0.00364,0.013,4.44,0,4.44,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,3.31,0.29,3.322679641,0,0,0,3.31,0.29,3.322679641
26/10/2019 22:30,3.87824,0.04032,3.878449587,0.13824,0.04032,0.144,3.74,0,3.74,4.23112,0.00616,4.231124484,0.02112,0.00616,0.022,4.21,0,4.21,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,3.35,0.25,3.359315406,0,0,0,3.35,0.25,3.359315406
26/10/2019 23:00,3.7392,0.0406,3.73942041,0.1392,0.0406,0.145,3.6,0,3.6,4.03672,0.00196,4.036720476,0.00672,0.00196,0.007,4.03,0,4.03,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,3.3,0,3.3,0,0,0,3.3,0,3.3
26/10/2019 23:30,3.5392,0.0406,3.539432864,0.1392,0.0406,0.145,3.4,0,3.4,3.83536,0.00448,3.835362616,0.01536,0.00448,0.016,3.82,0,3.82,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,3.1,0.25,3.110064308,0,0,0,3.1,0.25,3.110064308
27/10/2019 00:00,3.38016,0.04088,3.380407194,0.14016,0.04088,0.146,3.24,0,3.24,3.51192,0.00056,3.511920045,0.00192,0.00056,0.002,3.51,0,3.51,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,2.98,0.25,2.990468191,0,0,0,2.98,0.25,2.990468191
27/10/2019 00:30,3.21112,0.04116,3.211383783,0.14112,0.04116,0.147,3.07,0,3.07,3.41056,0.00308,3.410561391,0.01056,0.00308,0.011,3.4,0,3.4,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,2.86,0.25,2.87090578,0,0,0,2.86,0.25,2.87090578
27/10/2019 01:00,3.12112,0.04116,3.121391388,0.14112,0.04116,0.147,2.98,0,2.98,3.35728,0.00504,3.357283783,0.01728,0.00504,0.018,3.34,0,3.34,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,2.82,0.25,2.831059872,0,0,0,2.82,0.25,2.831059872
27/10/2019 01:30,3.34112,0.04116,3.34137352,0.14112,0.04116,0.147,3.2,0,3.2,3.964,0.007,3.964006181,0.024,0.007,0.025,3.94,0,3.94,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,2.98,0.23,2.98886266,0,0,0,2.98,0.23,2.98886266
27/10/2019 02:00,3.32112,0.04116,3.321375047,0.14112,0.04116,0.147,3.18,0,3.18,4.02016,0.28588,4.030311874,0.02016,0.00588,0.021,4,0.28,4.009788024,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,2.94,0.25,2.950610106,0,0,0,2.94,0.25,2.950610106
27/10/2019 02:30,3.22016,0.04088,3.220419476,0.14016,0.04088,0.146,3.08,0,3.08,3.98864,0.34252,4.003319747,0.00864,0.00252,0.009,3.98,0.34,3.994496214,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,2.94,0.25,2.950610106,0,0,0,2.94,0.25,2.950610106
27/10/2019 03:00,3.15112,0.04116,3.151388805,0.14112,0.04116,0.147,3.01,0,3.01,3.98936,0.01148,3.989376518,0.03936,0.01148,0.041,3.95,0,3.95,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,2.88,0.25,2.890830331,0,0,0,2.88,0.25,2.890830331
27/10/2019 03:30,3.10112,0.04116,3.101393139,0.14112,0.04116,0.147,2.96,0,2.96,3.80688,0.00784,3.806888073,0.02688,0.00784,0.028,3.78,0,3.78,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,2.82,0.25,2.831059872,0,0,0,2.82,0.25,2.831059872
27/10/2019 04:00,3.03208,0.04144,3.032363171,0.14208,0.04144,0.148,2.89,0,2.89,3.6548,0.0014,3.654800268,0.0048,0.0014,0.005,3.65,0,3.65,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,2.76,0.25,2.771299334,0,0,0,2.76,0.25,2.771299334
27/10/2019 04:30,3.12112,0.04116,3.121391388,0.14112,0.04116,0.147,2.98,0,2.98,3.66168,0.00924,3.661691658,0.03168,0.00924,0.033,3.63,0,3.63,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,2.76,0.23,2.769566753,0,0,0,2.76,0.23,2.769566753
27/10/2019 05:00,3.07112,0.04116,3.071395806,0.14112,0.04116,0.147,2.93,0,2.93,3.50152,0.00336,3.501521612,0.01152,0.00336,0.012,3.49,0,3.49,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,2.71,0.25,2.721506936,0,0,0,2.71,0.25,2.721506936
27/10/2019 05:30,3.12112,0.04116,3.121391388,0.14112,0.04116,0.147,2.98,0,2.98,3.56192,0.00056,3.561920044,0.00192,0.00056,0.002,3.56,0,3.56,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,2.63,0.3,2.647054967,0,0,0,2.63,0.3,2.647054967
27/10/2019 06:00,3.23112,0.04116,3.23138215,0.14112,0.04116,0.147,3.09,0,3.09,3.74728,0.00504,3.747283389,0.01728,0.00504,0.018,3.73,0,3.73,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,2.78,0.3,2.796140197,0,0,0,2.78,0.3,2.796140197
27/10/2019 06:30,3.33728,0.04004,3.337520187,0.13728,0.04004,0.143,3.2,0,3.2,3.90096,0.00028,3.90096001,0.00096,0.00028,0.001,3.9,0,3.9,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,2.84,0.3,2.855801114,0,0,0,2.84,0.3,2.855801114
27/10/2019 07:00,3.42824,0.04032,3.428477096,0.13824,0.04032,0.144,3.29,0,3.29,3.98,0,3.98,0,0,0,3.98,0,3.98,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,2.99,0.27,3.002165885,0,0,0,2.99,0.27,3.002165885
27/10/2019 07:30,3.5092,0.0406,3.509434855,0.1392,0.0406,0.145,3.37,0,3.37,4.15,0,4.15,0,0,0,4.15,0,4.15,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,3.18,0.23,3.188306761,0,0,0,3.18,0.23,3.188306761
27/10/2019 08:00,3.78824,0.04032,3.788454566,0.13824,0.04032,0.144,3.65,0,3.65,4.34,0,4.34,0,0,0,4.34,0,4.34,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,3.32,0.23,3.327957331,0,0,0,3.32,0.23,3.327957331
27/10/2019 08:30,4.0692,0.0406,4.069402536,0.1392,0.0406,0.145,3.93,0,3.93,4.6,0,4.6,0,0,0,4.6,0,4.6,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,3.59,-0.24,3.598013341,0,0,0,3.59,-0.24,3.598013341
27/10/2019 09:00,4.29632,0.03976,4.296503974,0.13632,0.03976,0.142,4.16,0,4.16,4.60096,0.00028,4.600960009,0.00096,0.00028,0.001,4.6,0,4.6,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,3.66,-0.24,3.667860412,0,0,0,3.66,-0.24,3.667860412
27/10/2019 09:30,4.55728,0.04004,4.557455891,0.13728,0.04004,0.143,4.42,0,4.42,4.66096,0.00028,4.660960008,0.00096,0.00028,0.001,4.66,0,4.66,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,3.77,-0.24,3.777631533,0,0,0,3.77,-0.24,3.777631533
27/10/2019 10:00,4.67632,0.03976,4.676489025,0.13632,0.03976,0.142,4.54,0,4.54,4.72248,0.36364,4.736459796,0.01248,0.00364,0.013,4.71,0.36,4.723737927,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,3.83,-0.27,3.839505176,0,0,0,3.83,-0.27,3.839505176
27/10/2019 10:30,4.60728,0.04004,4.607453982,0.13728,0.04004,0.143,4.47,0,4.47,4.83688,0.36784,4.850846771,0.02688,0.00784,0.028,4.81,0.36,4.82345312,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,5.36208,0.15644,5.364361602,1.46208,0.42644,1.523,3.9,-0.27,3.909334982
27/10/2019 11:00,4.57824,0.04032,4.578417543,0.13824,0.04032,0.144,4.44,0,4.44,4.82224,0.37232,4.836591858,0.04224,0.01232,0.044,4.78,0.36,4.793537316,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,10.56672,1.65696,10.69584443,6.60672,1.92696,6.882,3.96,-0.27,3.969193873
27/10/2019 11:30,4.73824,0.04032,4.738411548,0.13824,0.04032,0.144,4.6,0,4.6,4.87224,0.01232,4.872255576,0.04224,0.01232,0.044,4.83,0,4.83,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,11.95296,2.04128,12.12600828,7.99296,2.33128,8.326,3.96,-0.29,3.970604488
27/10/2019 12:00,4.69728,0.04004,4.697450649,0.13728,0.04004,0.143,4.56,0,4.56,4.87032,0.01176,4.870334198,0.04032,0.01176,0.042,4.83,0,4.83,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,12.66224,2.20232,12.85233579,8.68224,2.53232,9.044,3.98,-0.33,3.993657472
27/10/2019 12:30,4.61632,0.03976,4.616491222,0.13632,0.03976,0.142,4.48,0,4.48,4.8384,0.2312,4.843920726,0.0384,0.0112,0.04,4.8,0.22,4.805039022,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,12.30896,2.09928,12.48669183,8.32896,2.42928,8.676,3.98,-0.33,3.993657472
27/10/2019 13:00,4.49632,0.03976,4.496495791,0.13632,0.03976,0.142,4.36,0,4.36,4.81936,0.37148,4.83365578,0.03936,0.01148,0.041,4.78,0.36,4.793537316,0.31296,0.09128,0.326,0.31296,0.09128,0.326,0,0,0,14.5648,2.7514,14.822402,10.5648,3.0814,11.005,4,-0.33,4.013589416
27/10/2019 13:30,4.51632,0.03976,4.516495013,0.13632,0.03976,0.142,4.38,0,4.38,4.67032,0.40176,4.687568666,0.04032,0.01176,0.042,4.63,0.39,4.646396453,0.28032,0.08176,0.292,0.28032,0.08176,0.292,0,0,0,15.1568,2.9974,15.45033958,11.2368,3.2774,11.705,3.92,-0.28,3.929987277
27/10/2019 14:00,4.55728,0.04004,4.557455891,0.13728,0.04004,0.143,4.42,0,4.42,4.62416,0.01288,4.624177938,0.04416,0.01288,0.046,4.58,0,4.58,0.31008,0.09044,0.323,0.31008,0.09044,0.323,0,0,0,12.61952,2.25736,12.8198268,8.69952,2.53736,9.062,3.92,-0.28,3.929987277
27/10/2019 14:30,4.5892,0.0406,4.589379588,0.1392,0.0406,0.145,4.45,0,4.45,4.57608,0.23344,4.58203038,0.04608,0.01344,0.048,4.53,0.22,4.535339017,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,16.34888,3.42884,16.70457485,12.57888,3.66884,13.103,3.77,-0.24,3.777631533
27/10/2019 15:00,4.5592,0.0406,4.559380769,0.1392,0.0406,0.145,4.42,0,4.42,4.64456,0.01008,4.644570938,0.03456,0.01008,0.036,4.61,0,4.61,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,8.2484,1.0662,8.317023807,4.4784,1.3062,4.665,3.77,-0.24,3.777631533
27/10/2019 15:30,4.62728,0.04004,4.62745323,0.13728,0.04004,0.143,4.49,0,4.49,4.87992,0.23456,4.885553971,0.04992,0.01456,0.052,4.83,0.22,4.835007756,0.29472,0.08596,0.307,0.29472,0.08596,0.307,0,0,0,5.31432,0.12376,5.315760867,1.38432,0.40376,1.442,3.93,-0.28,3.939961929
27/10/2019 16:00,4.79728,0.04004,4.797447092,0.13728,0.04004,0.143,4.66,0,4.66,5.07088,0.01484,5.070901715,0.05088,0.01484,0.053,5.02,0,5.02,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,3.99,-0.28,3.999812496,0,0,0,3.99,-0.28,3.999812496
27/10/2019 16:30,5.00632,0.03976,5.006477884,0.13632,0.03976,0.142,4.87,0,4.87,5.35496,0.00728,5.354964949,0.02496,0.00728,0.026,5.33,0,5.33,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,4.212,-0.224,4.21795211,0.192,0.056,0.2,4.02,-0.28,4.029739446
27/10/2019 17:00,5.16632,0.03976,5.166472994,0.13632,0.03976,0.142,5.03,0,5.03,5.6196,0.0028,5.619600698,0.0096,0.0028,0.01,5.61,0,5.61,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4,-0.26,4.008441093,0,0,0,4,-0.26,4.008441093
27/10/2019 17:30,5.45632,0.03976,5.456464863,0.13632,0.03976,0.142,5.32,0,5.32,6.18096,0.00028,6.180960006,0.00096,0.00028,0.001,6.18,0,6.18,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,4.18,-0.26,4.188078318,0,0,0,4.18,-0.26,4.188078318
27/10/2019 18:00,5.55632,0.03976,5.556462256,0.13632,0.03976,0.142,5.42,0,5.42,6.31576,0.00168,6.315760223,0.00576,0.00168,0.006,6.31,0,6.31,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,4.22,-0.22,4.225730706,0,0,0,4.22,-0.22,4.225730706
27/10/2019 18:30,5.35016,0.04088,5.350316178,0.14016,0.04088,0.146,5.21,0,5.21,6.07768,0.00224,6.077680413,0.00768,0.00224,0.008,6.07,0,6.07,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,4.16,-0.22,4.165813246,0,0,0,4.16,-0.22,4.165813246
27/10/2019 19:00,5.20112,0.04116,5.201282861,0.14112,0.04116,0.147,5.06,0,5.06,5.79192,0.00056,5.791920027,0.00192,0.00056,0.002,5.79,0,5.79,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,4.12,-0.22,4.125869605,0,0,0,4.12,-0.22,4.125869605
27/10/2019 19:30,4.94632,0.03976,4.946479799,0.13632,0.03976,0.142,4.81,0,4.81,5.4448,0.0014,5.44480018,0.0048,0.0014,0.005,5.44,0,5.44,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,3.96,-0.22,3.966106403,0,0,0,3.96,-0.22,3.966106403
27/10/2019 20:00,4.78728,0.04004,4.787447441,0.13728,0.04004,0.143,4.65,0,4.65,5.28632,0.00476,5.286322143,0.01632,0.00476,0.017,5.27,0,5.27,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,3.82,-0.22,3.826329834,0,0,0,3.82,-0.22,3.826329834
27/10/2019 20:30,4.5892,0.0406,4.589379588,0.1392,0.0406,0.145,4.45,0,4.45,5.04576,0.00168,5.04576028,0.00576,0.00168,0.006,5.04,0,5.04,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,3.81,-0.22,3.81634642,0,0,0,3.81,-0.22,3.81634642
27/10/2019 21:00,4.39112,0.04116,4.391312902,0.14112,0.04116,0.147,4.25,0,4.25,4.85536,0.00448,4.855362067,0.01536,0.00448,0.016,4.84,0,4.84,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,3.71,-0.22,3.716517187,0,0,0,3.71,-0.22,3.716517187
27/10/2019 21:30,4.21112,0.04116,4.211321147,0.14112,0.04116,0.147,4.07,0,4.07,4.66864,0.00252,4.66864068,0.00864,0.00252,0.009,4.66,0,4.66,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,3.5,0.22,3.50690747,0,0,0,3.5,0.22,3.50690747
27/10/2019 22:00,4.00112,0.04116,4.001331703,0.14112,0.04116,0.147,3.86,0,3.86,4.42768,0.00224,4.427680567,0.00768,0.00224,0.008,4.42,0,4.42,0,0,0,0,0,0,0,0,0,3.32,0.3,3.333526661,0,0,0,3.32,0.3,3.333526661
27/10/2019 22:30,3.73208,0.04144,3.732310062,0.14208,0.04144,0.148,3.59,0,3.59,4.15,0,4.15,0,0,0,4.15,0,4.15,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,3.3,0.3,3.313608305,0,0,0,3.3,0.3,3.313608305
27/10/2019 23:00,3.53208,0.04144,3.532323088,0.14208,0.04144,0.148,3.39,0,3.39,3.93,0,3.93,0,0,0,3.93,0,3.93,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.19,0,3.19,0,0,0,3.19,0,3.19
27/10/2019 23:30,3.32112,0.04116,3.321375047,0.14112,0.04116,0.147,3.18,0,3.18,3.63,0,3.63,0,0,0,3.63,0,3.63,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.1,0,3.1,0,0,0,3.1,0,3.1
28/10/2019 00:00,3.12112,0.04116,3.121391388,0.14112,0.04116,0.147,2.98,0,2.98,3.51,0,3.51,0,0,0,3.51,0,3.51,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.98,0.23,2.98886266,0,0,0,2.98,0.23,2.98886266
