Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
28/10/2019 00:30,3.12592,0.04256,3.126209718,0.14592,0.04256,0.152,2.98,0,2.98,3.65,0,3.65,0,0,0,3.65,0,3.65,0,0,0,0,0,0,0,0,0,2.96,0.23,2.968922363,0,0,0,2.96,0.23,2.968922363
28/10/2019 01:00,3.324,0.042,3.324265332,0.144,0.042,0.15,3.18,0,3.18,4.1,0,4.1,0,0,0,4.1,0,4.1,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.11,0.23,3.118493226,0,0,0,3.11,0.23,3.118493226
28/10/2019 01:30,3.34304,0.04172,3.343300316,0.14304,0.04172,0.149,3.2,0,3.2,4.1,0,4.1,0,0,0,4.1,0,4.1,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.13,0.23,3.138439102,0,0,0,3.13,0.23,3.138439102
28/10/2019 02:00,3.26496,0.04228,3.265233744,0.14496,0.04228,0.151,3.12,0,3.12,4.1,0,4.1,0,0,0,4.1,0,4.1,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.09,0.23,3.098548047,0,0,0,3.09,0.23,3.098548047
28/10/2019 02:30,3.214,0.042,3.214274413,0.144,0.042,0.15,3.07,0,3.07,4.1,0,4.1,0,0,0,4.1,0,4.1,0,0,0,0,0,0,0,0,0,3.01,0.23,3.018774586,0,0,0,3.01,0.23,3.018774586
28/10/2019 03:00,3.144,0.042,3.144280522,0.144,0.042,0.15,3,0,3,4.08,0,4.08,0,0,0,4.08,0,4.08,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.96,0.23,2.968922363,0,0,0,2.96,0.23,2.968922363
28/10/2019 03:30,3.07496,0.04228,3.075250656,0.14496,0.04228,0.151,2.93,0,2.93,3.97,0,3.97,0,0,0,3.97,0,3.97,0,0,0,0,0,0,0,0,0,2.95,0.23,2.958952517,0,0,0,2.95,0.23,2.958952517
28/10/2019 04:00,3.02496,0.04228,3.02525546,0.14496,0.04228,0.151,2.88,0,2.88,3.87,0,3.87,0,0,0,3.87,0,3.87,0,0,0,0,0,0,0,0,0,2.92,0.23,2.929044213,0,0,0,2.92,0.23,2.929044213
28/10/2019 04:30,3.13496,0.04228,3.135245094,0.14496,0.04228,0.151,2.99,0,2.99,3.79,0,3.79,0,0,0,3.79,0,3.79,0,0,0,0,0,0,0,0,0,2.92,0.23,2.929044213,0,0,0,2.92,0.23,2.929044213
28/10/2019 05:00,3.134,0.042,3.134281417,0.144,0.042,0.15,2.99,0,2.99,3.81,0,3.81,0,0,0,3.81,0,3.81,0,0,0,0,0,0,0,0,0,2.94,0.23,2.948982876,0,0,0,2.94,0.23,2.948982876
28/10/2019 05:30,3.29304,0.04172,3.293304268,0.14304,0.04172,0.149,3.15,0,3.15,4,0,4,0,0,0,4,0,4,0,0,0,0,0,0,0,0,0,3.11,0.23,3.118493226,0,0,0,3.11,0.23,3.118493226
28/10/2019 06:00,3.53304,0.04172,3.533286317,0.14304,0.04172,0.149,3.39,0,3.39,4.19,0,4.19,0,0,0,4.19,0,4.19,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.31,0.23,3.317981314,0,0,0,3.31,0.23,3.317981314
28/10/2019 06:30,4.05112,0.04116,4.051329091,0.14112,0.04116,0.147,3.91,0,3.91,4.64,0,4.64,0,0,0,4.64,0,4.64,0,0,0,0,0,0,0,0,0,3.73,0.07,3.730656779,0,0,0,3.73,0.07,3.730656779
28/10/2019 07:00,4.36016,0.04088,4.360351637,0.14016,0.04088,0.146,4.22,0,4.22,5.07,0,5.07,0,0,0,5.07,0,5.07,0,0,0,0,0,0,0,0,0,4.1,-0.23,4.106446152,0,0,0,4.1,-0.23,4.106446152
28/10/2019 07:30,4.79824,0.04032,4.798409403,0.13824,0.04032,0.144,4.66,0,4.66,5.38,0,5.38,0,0,0,5.38,0,5.38,0,0,0,0,0,0,0,0,0,4.31,-0.23,4.316132528,0,0,0,4.31,-0.23,4.316132528
28/10/2019 08:00,5.1092,0.0406,5.10936131,0.1392,0.0406,0.145,4.97,0,4.97,5.7,0,5.7,0,0,0,5.7,0,5.7,0,0,0,0,0,0,0,0,0,4.85,-0.29,4.858662367,0,0,0,4.85,-0.29,4.858662367
28/10/2019 08:30,5.60016,0.04088,5.600309206,0.14016,0.04088,0.146,5.46,0,5.46,6.14,0,6.14,0,0,0,6.14,0,6.14,0,0,0,0,0,0,0,0,0,5.15,-0.32,5.15993217,0,0,0,5.15,-0.32,5.15993217
28/10/2019 09:00,5.88592,0.04256,5.88607387,0.14592,0.04256,0.152,5.74,0,5.74,6.48192,0.00056,6.481920024,0.00192,0.00056,0.002,6.48,0,6.48,0,0,0,0,0,0,0,0,0,5.61,-0.46,5.628827587,0,0,0,5.61,-0.46,5.628827587
28/10/2019 09:30,6.08592,0.04256,6.086068813,0.14592,0.04256,0.152,5.94,0,5.94,6.6396,0.0028,6.63960059,0.0096,0.0028,0.01,6.63,0,6.63,0,0,0,0,0,0,0,0,0,5.78,-0.46,5.798275606,0,0,0,5.78,-0.46,5.798275606
28/10/2019 10:00,6.08496,0.04228,6.085106885,0.14496,0.04228,0.151,5.94,0,5.94,6.71536,0.32448,6.723194717,0.01536,0.00448,0.016,6.7,0.32,6.707637438,0,0,0,0,0,0,0,0,0,5.81,-0.49,5.830626038,0,0,0,5.81,-0.49,5.830626038
28/10/2019 10:30,6.06592,0.04256,6.066069304,0.14592,0.04256,0.152,5.92,0,5.92,6.68632,0.22476,6.690096576,0.01632,0.00476,0.017,6.67,0.22,6.6736272,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,5.68,-0.55,5.706566393,0,0,0,5.68,-0.55,5.706566393
28/10/2019 11:00,5.90592,0.04256,5.906073349,0.14592,0.04256,0.152,5.76,0,5.76,6.39728,0.22504,6.401236943,0.01728,0.00504,0.018,6.38,0.22,6.383791977,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,5.63,-0.53,5.654891688,0,0,0,5.63,-0.53,5.654891688
28/10/2019 11:30,5.75592,0.04256,5.756077345,0.14592,0.04256,0.152,5.61,0,5.61,6.23632,0.00476,6.236321817,0.01632,0.00476,0.017,6.22,0,6.22,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,5.56,-0.51,5.583341294,0,0,0,5.56,-0.51,5.583341294
28/10/2019 12:00,5.79592,0.04256,5.796076259,0.14592,0.04256,0.152,5.65,0,5.65,6.11152,0.00336,6.111520924,0.01152,0.00336,0.012,6.1,0,6.1,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,5.7,-0.66,5.738083304,0,0,0,5.7,-0.66,5.738083304
28/10/2019 12:30,5.77592,0.04256,5.7760768,0.14592,0.04256,0.152,5.63,0,5.63,6.17592,0.22756,6.180110954,0.02592,0.00756,0.027,6.15,0.22,6.153933701,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,5.74,-0.63,5.774469673,0,0,0,5.74,-0.63,5.774469673
28/10/2019 13:00,5.69592,0.04256,5.696079002,0.14592,0.04256,0.152,5.55,0,5.55,5.9892,0.0056,5.989202618,0.0192,0.0056,0.02,5.97,0,5.97,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,5.87,-0.61,5.90160995,0,0,0,5.87,-0.61,5.90160995
28/10/2019 13:30,5.63688,0.04284,5.637042789,0.14688,0.04284,0.153,5.49,0,5.49,5.89824,0.00532,5.898242399,0.01824,0.00532,0.019,5.88,0,5.88,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,5.6,-0.57,5.62893418,0,0,0,5.6,-0.57,5.62893418
28/10/2019 14:00,5.57688,0.04284,5.57704454,0.14688,0.04284,0.153,5.43,0,5.43,5.81552,0.01036,5.815529228,0.03552,0.01036,0.037,5.78,0,5.78,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,5.58,-0.57,5.609037351,0,0,0,5.58,-0.57,5.609037351
28/10/2019 14:30,5.49592,0.04256,5.496084788,0.14592,0.04256,0.152,5.35,0,5.35,5.91248,0.22364,5.916708088,0.01248,0.00364,0.013,5.9,0.22,5.90410027,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,5.5,-0.51,5.523594844,0,0,0,5.5,-0.51,5.523594844
28/10/2019 15:00,5.52592,0.04256,5.526083894,0.14592,0.04256,0.152,5.38,0,5.38,5.88864,0.00252,5.888640539,0.00864,0.00252,0.009,5.88,0,5.88,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,5.52,-0.51,5.543509719,0,0,0,5.52,-0.51,5.543509719
28/10/2019 15:30,5.57592,0.04256,5.576082424,0.14592,0.04256,0.152,5.43,0,5.43,5.88192,0.00056,5.881920027,0.00192,0.00056,0.002,5.88,0,5.88,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,5.55,-0.51,5.573383174,0,0,0,5.55,-0.51,5.573383174
28/10/2019 16:00,5.65592,0.04256,5.656080127,0.14592,0.04256,0.152,5.51,0,5.51,6.08,0,6.08,0,0,0,6.08,0,6.08,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,5.65,-0.51,5.672971003,0,0,0,5.65,-0.51,5.672971003
28/10/2019 16:30,5.83592,0.04256,5.836075188,0.14592,0.04256,0.152,5.69,0,5.69,6.41,0,6.41,0,0,0,6.41,0,6.41,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,5.72,-0.47,5.739276958,0,0,0,5.72,-0.47,5.739276958
28/10/2019 17:00,6.10496,0.04228,6.105106404,0.14496,0.04228,0.151,5.96,0,5.96,6.87,0,6.87,0,0,0,6.87,0,6.87,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,5.69,-0.43,5.706224671,0,0,0,5.69,-0.43,5.706224671
28/10/2019 17:30,6.174,0.042,6.174142855,0.144,0.042,0.15,6.03,0,6.03,7.35,0,7.35,0,0,0,7.35,0,7.35,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,5.69,-0.36,5.701377027,0,0,0,5.69,-0.36,5.701377027
28/10/2019 18:00,6.21592,0.04256,6.216065701,0.14592,0.04256,0.152,6.07,0,6.07,7.29,0,7.29,0,0,0,7.29,0,7.29,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,5.48,-0.36,5.491812087,0,0,0,5.48,-0.36,5.491812087
28/10/2019 18:30,6.04688,0.04284,6.047031751,0.14688,0.04284,0.153,5.9,0,5.9,7.09,0,7.09,0,0,0,7.09,0,7.09,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,5.14,-0.32,5.149951456,0,0,0,5.14,-0.32,5.149951456
28/10/2019 19:00,5.7688,0.0434,5.768963252,0.1488,0.0434,0.155,5.62,0,5.62,6.83096,0.00028,6.830960006,0.00096,0.00028,0.001,6.83,0,6.83,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,5.07,-0.27,5.077184259,0,0,0,5.07,-0.27,5.077184259
28/10/2019 19:30,5.49208,0.04144,5.492236339,0.14208,0.04144,0.148,5.35,0,5.35,6.34096,0.00028,6.340960006,0.00096,0.00028,0.001,6.34,0,6.34,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,4.8,-0.22,4.805039022,0,0,0,4.8,-0.22,4.805039022
28/10/2019 20:00,5.32208,0.04144,5.322241332,0.14208,0.04144,0.148,5.18,0,5.18,6.14096,0.00028,6.140960006,0.00096,0.00028,0.001,6.14,0,6.14,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,4.61,-0.26,4.617326066,0,0,0,4.61,-0.26,4.617326066
28/10/2019 20:30,5.03208,0.04144,5.03225063,0.14208,0.04144,0.148,4.89,0,4.89,5.77,0,5.77,0,0,0,5.77,0,5.77,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,4.49,-0.29,4.499355509,0,0,0,4.49,-0.29,4.499355509
28/10/2019 21:00,4.7492,0.0406,4.749373538,0.1392,0.0406,0.145,4.61,0,4.61,5.36,0,5.36,0,0,0,5.36,0,5.36,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.34,-0.29,4.349678149,0,0,0,4.34,-0.29,4.349678149
28/10/2019 21:30,4.48824,0.04032,4.488421103,0.13824,0.04032,0.144,4.35,0,4.35,5.01288,0.00084,5.01288007,0.00288,0.00084,0.003,5.01,0,5.01,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,4.14,-0.29,4.150144576,0,0,0,4.14,-0.29,4.150144576
28/10/2019 22:00,4.20016,0.04088,4.200358937,0.14016,0.04088,0.146,4.06,0,4.06,4.75,0,4.75,0,0,0,4.75,0,4.75,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,4.03,-0.27,4.039034538,0,0,0,4.03,-0.27,4.039034538
28/10/2019 22:30,3.81112,0.04116,3.811342257,0.14112,0.04116,0.147,3.67,0,3.67,4.41,0,4.41,0,0,0,4.41,0,4.41,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,3.69,-0.27,3.699864862,0,0,0,3.69,-0.27,3.699864862
28/10/2019 23:00,3.58112,0.04116,3.581356531,0.14112,0.04116,0.147,3.44,0,3.44,4.06,0,4.06,0,0,0,4.06,0,4.06,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,3.58,-0.27,3.590167127,0,0,0,3.58,-0.27,3.590167127
28/10/2019 23:30,3.34208,0.04144,3.342336907,0.14208,0.04144,0.148,3.2,0,3.2,3.76,0,3.76,0,0,0,3.76,0,3.76,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,3.49,-0.27,3.500428545,0,0,0,3.49,-0.27,3.500428545
29/10/2019 00:00,3.21208,0.04144,3.212347304,0.14208,0.04144,0.148,3.07,0,3.07,3.58,0,3.58,0,0,0,3.58,0,3.58,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,3.16,0.1,3.161581883,0,0,0,3.16,0.1,3.161581883
29/10/2019 00:30,3.244,0.042,3.244271875,0.144,0.042,0.15,3.1,0,3.1,3.77,0,3.77,0,0,0,3.77,0,3.77,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
29/10/2019 01:00,3.44304,0.04172,3.443292755,0.14304,0.04172,0.149,3.3,0,3.3,4.32,0,4.32,0,0,0,4.32,0,4.32,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
29/10/2019 01:30,3.474,0.042,3.474253877,0.144,0.042,0.15,3.33,0,3.33,4.32,0,4.32,0,0,0,4.32,0,4.32,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,3.28,0.25,3.289513642,0,0,0,3.28,0.25,3.289513642
29/10/2019 02:00,3.434,0.042,3.434256834,0.144,0.042,0.15,3.29,0,3.29,4.38,0,4.38,0,0,0,4.38,0,4.38,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,3.31,0.18,3.314890647,0,0,0,3.31,0.18,3.314890647
29/10/2019 02:30,3.374,0.042,3.374261401,0.144,0.042,0.15,3.23,0,3.23,4.36,0,4.36,0,0,0,4.36,0,4.36,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,3.27,-0.29,3.282834141,0,0,0,3.27,-0.29,3.282834141
29/10/2019 03:00,3.33496,0.04228,3.335227998,0.14496,0.04228,0.151,3.19,0,3.19,4.29,0,4.29,0,0,0,4.29,0,4.29,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,3.24,-0.29,3.252952505,0,0,0,3.24,-0.29,3.252952505
29/10/2019 03:30,3.27496,0.04228,3.275232908,0.14496,0.04228,0.151,3.13,0,3.13,4.19,0,4.19,0,0,0,4.19,0,4.19,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,3.18,0.14,3.183080269,0,0,0,3.18,0.14,3.183080269
29/10/2019 04:00,3.23592,0.04256,3.23619987,0.14592,0.04256,0.152,3.09,0,3.09,4.11,0,4.11,0,0,0,4.11,0,4.11,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
29/10/2019 04:30,3.28496,0.04228,3.285232077,0.14496,0.04228,0.151,3.14,0,3.14,3.96,0,3.96,0,0,0,3.96,0,3.96,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
29/10/2019 05:00,3.34496,0.04228,3.345227197,0.14496,0.04228,0.151,3.2,0,3.2,3.94,0,3.94,0,0,0,3.94,0,3.94,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
29/10/2019 05:30,3.45208,0.04144,3.452328721,0.14208,0.04144,0.148,3.31,0,3.31,4.01,0,4.01,0,0,0,4.01,0,4.01,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
29/10/2019 06:00,3.64112,0.04116,3.641352633,0.14112,0.04116,0.147,3.5,0,3.5,4.17,0,4.17,0,0,0,4.17,0,4.17,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,3.6,-0.09,3.601124824,0,0,0,3.6,-0.09,3.601124824
29/10/2019 06:30,4.15016,0.04088,4.150361334,0.14016,0.04088,0.146,4.01,0,4.01,4.7,0,4.7,0,0,0,4.7,0,4.7,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,4.06,-0.28,4.069643719,0,0,0,4.06,-0.28,4.069643719
29/10/2019 07:00,4.5492,0.0406,4.549381167,0.1392,0.0406,0.145,4.41,0,4.41,5.06,0,5.06,0,0,0,5.06,0,5.06,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,4.53,-0.31,4.540594675,0,0,0,4.53,-0.31,4.540594675
29/10/2019 07:30,4.9392,0.0406,4.939366862,0.1392,0.0406,0.145,4.8,0,4.8,5.5,0,5.5,0,0,0,5.5,0,5.5,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,4.81,-0.38,4.824987047,0,0,0,4.81,-0.38,4.824987047
29/10/2019 08:00,5.1892,0.0406,5.189358824,0.1392,0.0406,0.145,5.05,0,5.05,5.74,0,5.74,0,0,0,5.74,0,5.74,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,4.95,-0.38,4.964564432,0,0,0,4.95,-0.38,4.964564432
29/10/2019 08:30,5.48232,0.03276,5.482417879,0.11232,0.03276,0.117,5.37,0,5.37,6.03,0.57,6.056880385,0,0,0,6.03,0.57,6.056880385,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,7.75,-0.53,7.768101441,0,0,0,7.75,-0.53,7.768101441
29/10/2019 09:00,6.07112,0.00616,6.071123125,0.02112,0.00616,0.022,6.05,0,6.05,6.45344,0.00392,6.453441191,0.01344,0.00392,0.014,6.44,0,6.44,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,11.48,-0.84,11.51069068,0,0,0,11.48,-0.84,11.51069068
29/10/2019 09:30,5.88824,0.04032,5.888378045,0.13824,0.04032,0.144,5.75,0,5.75,6.25264,0.32952,6.261316986,0.03264,0.00952,0.034,6.22,0.32,6.228226072,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,5.76,-0.61,5.792210286,0,0,0,5.76,-0.61,5.792210286
29/10/2019 10:00,5.8392,0.0406,5.839341144,0.1392,0.0406,0.145,5.7,0,5.7,6.19648,0.23064,6.200770855,0.03648,0.01064,0.038,6.16,0.22,6.163927319,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,5.74,-0.61,5.77232189,0,0,0,5.74,-0.61,5.77232189
29/10/2019 10:30,5.76016,0.04088,5.760305061,0.14016,0.04088,0.146,5.62,0,5.62,6.06896,0.43428,6.08447817,0.04896,0.01428,0.051,6.02,0.42,6.034633377,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,5.54,-0.59,5.571328387,0,0,0,5.54,-0.59,5.571328387
29/10/2019 11:00,5.64016,0.04088,5.640308148,0.14016,0.04088,0.146,5.5,0,5.5,5.9716,0.4438,5.988068553,0.0816,0.0238,0.085,5.89,0.42,5.904955546,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,5.49,-0.54,5.516493451,0,0,0,5.49,-0.54,5.516493451
29/10/2019 11:30,5.6692,0.0406,5.669345377,0.1392,0.0406,0.145,5.53,0,5.53,5.88888,0.32884,5.898054205,0.09888,0.02884,0.103,5.79,0.3,5.797766811,0.31968,0.09324,0.333,0.31968,0.09324,0.333,0,0,0,5.43,-0.51,5.453897689,0,0,0,5.43,-0.51,5.453897689
29/10/2019 12:00,5.6692,0.0406,5.669345377,0.1392,0.0406,0.145,5.53,0,5.53,5.842,0.431,5.857877175,0.072,0.021,0.075,5.77,0.41,5.784548383,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,5.59,-0.61,5.623184151,0,0,0,5.59,-0.61,5.623184151
29/10/2019 12:30,5.6892,0.0406,5.689344866,0.1392,0.0406,0.145,5.55,0,5.55,6.00488,0.43184,6.020387828,0.07488,0.02184,0.078,5.93,0.41,5.944156795,0.32448,0.09464,0.338,0.32448,0.09464,0.338,0,0,0,5.59,-0.55,5.616992078,0,0,0,5.59,-0.55,5.616992078
29/10/2019 13:00,5.74016,0.04088,5.740305567,0.14016,0.04088,0.146,5.6,0,5.6,5.9816,0.4338,5.99730948,0.0816,0.0238,0.085,5.9,0.41,5.914228606,0.31392,0.09156,0.327,0.31392,0.09156,0.327,0,0,0,5.53,-0.53,5.555339774,0,0,0,5.53,-0.53,5.555339774
29/10/2019 13:30,5.59016,0.04088,5.590309473,0.14016,0.04088,0.146,5.45,0,5.45,5.81984,0.35912,5.830909432,0.09984,0.02912,0.104,5.72,0.33,5.729511323,0.30048,0.08764,0.313,0.30048,0.08764,0.313,0,0,0,5.5,-0.53,5.525477355,0,0,0,5.5,-0.53,5.525477355
29/10/2019 14:00,5.5892,0.0406,5.589347457,0.1392,0.0406,0.145,5.45,0,5.45,5.88376,0.35568,5.894500827,0.05376,0.01568,0.056,5.83,0.34,5.839905821,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,5.64,-0.61,5.672891679,0,0,0,5.64,-0.61,5.672891679
29/10/2019 14:30,5.47728,0.04004,5.477426348,0.13728,0.04004,0.143,5.34,0,5.34,5.8328,0.3154,5.841321169,0.0528,0.0154,0.055,5.78,0.3,5.787780231,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,5.49,-0.54,5.516493451,0,0,0,5.49,-0.54,5.516493451
29/10/2019 15:00,6.74312,0.02716,6.743174697,0.09312,0.02716,0.097,6.65,0,6.65,5.99512,0.34316,6.004933189,0.04512,0.01316,0.047,5.95,0.33,5.959144234,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,9.07,-0.75,9.100955994,0,0,0,9.07,-0.75,9.100955994
29/10/2019 15:30,5.91096,0.03528,5.911065285,0.12096,0.03528,0.126,5.79,0,5.79,5.99032,0.43176,6.005859672,0.04032,0.01176,0.042,5.95,0.42,5.96480511,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,7.38,-0.68,7.411261701,0,0,0,7.38,-0.68,7.411261701
29/10/2019 16:00,5.54824,0.04032,5.548386504,0.13824,0.04032,0.144,5.41,0,5.41,5.98536,0.00448,5.985361677,0.01536,0.00448,0.016,5.97,0,5.97,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,5.52,-0.5,5.542598668,0,0,0,5.52,-0.5,5.542598668
29/10/2019 16:30,5.7292,0.0406,5.729343854,0.1392,0.0406,0.145,5.59,0,5.59,6.26976,0.35868,6.28001129,0.02976,0.00868,0.031,6.24,0.35,6.249807997,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,5.48,-0.42,5.496071324,0,0,0,5.48,-0.42,5.496071324
29/10/2019 17:00,6.02728,0.04004,6.027412994,0.13728,0.04004,0.143,5.89,0,5.89,6.66264,0.35952,6.672332905,0.03264,0.00952,0.034,6.63,0.35,6.639231883,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,5.57,-0.47,5.589794272,0,0,0,5.57,-0.47,5.589794272
29/10/2019 17:30,6.27632,0.03976,6.276445937,0.13632,0.03976,0.142,6.14,0,6.14,7.09688,0.35784,7.105895806,0.02688,0.00784,0.028,7.07,0.35,7.078658065,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,5.63,-0.39,5.643491827,0,0,0,5.63,-0.39,5.643491827
29/10/2019 18:00,6.30016,0.04088,6.300292628,0.14016,0.04088,0.146,6.16,0,6.16,7.2744,0.0042,7.274401212,0.0144,0.0042,0.015,7.26,0,7.26,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,5.31,-0.35,5.321522339,0,0,0,5.31,-0.35,5.321522339
29/10/2019 18:30,6.12112,0.04116,6.121258384,0.14112,0.04116,0.147,5.98,0,5.98,7.0848,0.0014,7.084800138,0.0048,0.0014,0.005,7.08,0,7.08,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,4.97,-0.31,4.979658623,0,0,0,4.97,-0.31,4.979658623
29/10/2019 19:00,5.88016,0.04088,5.880302101,0.14016,0.04088,0.146,5.74,0,5.74,6.75056,0.00308,6.750560703,0.01056,0.00308,0.011,6.74,0,6.74,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,4.88,-0.28,4.888026187,0,0,0,4.88,-0.28,4.888026187
29/10/2019 19:30,5.6292,0.0406,5.62934641,0.1392,0.0406,0.145,5.49,0,5.49,6.40536,0.00448,6.405361567,0.01536,0.00448,0.016,6.39,0,6.39,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,4.68,-0.24,4.686149806,0,0,0,4.68,-0.24,4.686149806
29/10/2019 20:00,5.35016,0.04088,5.350316178,0.14016,0.04088,0.146,5.21,0,5.21,6.17536,0.00448,6.175361625,0.01536,0.00448,0.016,6.16,0,6.16,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,4.61,-0.25,4.616773765,0,0,0,4.61,-0.25,4.616773765
29/10/2019 20:30,5.13112,0.04116,5.131285083,0.14112,0.04116,0.147,4.99,0,4.99,5.8096,0.0028,5.809600675,0.0096,0.0028,0.01,5.8,0,5.8,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,4.4,-0.22,4.405496567,0,0,0,4.4,-0.22,4.405496567
29/10/2019 21:00,4.81112,0.04116,4.811296062,0.14112,0.04116,0.147,4.67,0,4.67,5.34056,0.00308,5.340560888,0.01056,0.00308,0.011,5.33,0,5.33,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,4.2,-0.22,4.205757958,0,0,0,4.2,-0.22,4.205757958
29/10/2019 21:30,4.50112,0.04116,4.501308188,0.14112,0.04116,0.147,4.36,0,4.36,5.00288,0.00084,5.002880071,0.00288,0.00084,0.003,5,0,5,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,4.07,-0.27,4.078945942,0,0,0,4.07,-0.27,4.078945942
29/10/2019 22:00,4.28208,0.04144,4.282280514,0.14208,0.04144,0.148,4.14,0,4.14,4.68096,0.00028,4.680960008,0.00096,0.00028,0.001,4.68,0,4.68,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,3.91,-0.24,3.917358804,0,0,0,3.91,-0.24,3.917358804
29/10/2019 22:30,3.91016,0.04088,3.910373691,0.14016,0.04088,0.146,3.77,0,3.77,4.31288,0.00084,4.312880082,0.00288,0.00084,0.003,4.31,0,4.31,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,3.57,-0.24,3.578058133,0,0,0,3.57,-0.24,3.578058133
29/10/2019 23:00,3.57112,0.04116,3.571357193,0.14112,0.04116,0.147,3.43,0,3.43,4.03,0,4.03,0,0,0,4.03,0,4.03,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.5,-0.24,3.508218921,0,0,0,3.5,-0.24,3.508218921
29/10/2019 23:30,3.35112,0.04116,3.351372764,0.14112,0.04116,0.147,3.21,0,3.21,3.69,0,3.69,0,0,0,3.69,0,3.69,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,3.42,-0.27,3.430641339,0,0,0,3.42,-0.27,3.430641339
30/10/2019 00:00,3.19112,0.04116,3.191385436,0.14112,0.04116,0.147,3.05,0,3.05,3.52192,0.00056,3.521920045,0.00192,0.00056,0.002,3.52,0,3.52,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.15,-0.27,3.161550253,0,0,0,3.15,-0.27,3.161550253
30/10/2019 00:30,3.21208,0.04144,3.212347304,0.14208,0.04144,0.148,3.07,0,3.07,3.77344,0.00392,3.773442036,0.01344,0.00392,0.014,3.76,0,3.76,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,3.07,0.23,3.07860358,0,0,0,3.07,0.23,3.07860358
30/10/2019 01:00,3.48112,0.04116,3.481363325,0.14112,0.04116,0.147,3.34,0,3.34,4.21728,0.00504,4.217283012,0.01728,0.00504,0.018,4.2,0,4.2,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,3.22,0.23,3.228203835,0,0,0,3.22,0.23,3.228203835
30/10/2019 01:30,3.51304,0.04172,3.51328772,0.14304,0.04172,0.149,3.37,0,3.37,4.30864,0.00252,4.308640737,0.00864,0.00252,0.009,4.3,0,4.3,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,3.25,0.23,3.258128297,0,0,0,3.25,0.23,3.258128297
30/10/2019 02:00,3.46304,0.04172,3.463291296,0.14304,0.04172,0.149,3.32,0,3.32,4.2796,0.0028,4.279600916,0.0096,0.0028,0.01,4.27,0,4.27,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,3.25,0.21,3.256777548,0,0,0,3.25,0.21,3.256777548
30/10/2019 02:30,3.40304,0.04172,3.403295726,0.14304,0.04172,0.149,3.26,0,3.26,4.22728,0.00504,4.227283004,0.01728,0.00504,0.018,4.21,0,4.21,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,3.17,0.21,3.176948221,0,0,0,3.17,0.21,3.176948221
30/10/2019 03:00,3.40304,0.04172,3.403295726,0.14304,0.04172,0.149,3.26,0,3.26,4.22344,0.00392,4.223441819,0.01344,0.00392,0.014,4.21,0,4.21,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.09,0.21,3.097127702,0,0,0,3.09,0.21,3.097127702
30/10/2019 03:30,3.35304,0.04172,3.353299539,0.14304,0.04172,0.149,3.21,0,3.21,4.06248,0.00364,4.062481631,0.01248,0.00364,0.013,4.05,0,4.05,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,3.04,0.21,3.047244657,0,0,0,3.04,0.21,3.047244657
30/10/2019 04:00,3.324,0.042,3.324265332,0.144,0.042,0.15,3.18,0,3.18,3.90688,0.28784,3.917468979,0.02688,0.00784,0.028,3.88,0.28,3.890089973,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,3.01,0.21,3.017316689,0,0,0,3.01,0.21,3.017316689
30/10/2019 04:30,3.374,0.042,3.374261401,0.144,0.042,0.15,3.23,0,3.23,3.85248,0.00364,3.85248172,0.01248,0.00364,0.013,3.84,0,3.84,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,2.97,0.21,2.977414986,0,0,0,2.97,0.21,2.977414986
30/10/2019 05:00,3.32496,0.04228,3.325228804,0.14496,0.04228,0.151,3.18,0,3.18,3.81632,0.00476,3.816322969,0.01632,0.00476,0.017,3.8,0,3.8,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,3.03,0.21,3.03726851,0,0,0,3.03,0.21,3.03726851
30/10/2019 05:30,3.424,0.042,3.424257584,0.144,0.042,0.15,3.28,0,3.28,3.9296,0.0028,3.929600998,0.0096,0.0028,0.01,3.92,0,3.92,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,3.19,0.21,3.196904753,0,0,0,3.19,0.21,3.196904753
30/10/2019 06:00,3.68304,0.04172,3.683276286,0.14304,0.04172,0.149,3.54,0,3.54,4.1548,0.0014,4.154800236,0.0048,0.0014,0.005,4.15,0,4.15,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,3.48,-0.22,3.486947089,0,0,0,3.48,-0.22,3.486947089
30/10/2019 06:30,4.00112,0.04116,4.001331703,0.14112,0.04116,0.147,3.86,0,3.86,4.60344,0.00392,4.603441669,0.01344,0.00392,0.014,4.59,0,4.59,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,3.99,-0.22,3.99606056,0,0,0,3.99,-0.22,3.99606056
30/10/2019 07:00,4.39112,0.04116,4.391312902,0.14112,0.04116,0.147,4.25,0,4.25,5.02536,0.00448,5.025361997,0.01536,0.00448,0.016,5.01,0,5.01,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,4.37,-0.29,4.379611855,0,0,0,4.37,-0.29,4.379611855
30/10/2019 07:30,4.81824,0.04032,4.8184087,0.13824,0.04032,0.144,4.68,0,4.68,5.26152,0.00336,5.261521073,0.01152,0.00336,0.012,5.25,0,5.25,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,4.54,-0.29,4.549252686,0,0,0,4.54,-0.29,4.549252686
30/10/2019 08:00,5.02728,0.04004,5.027439448,0.13728,0.04004,0.143,4.89,0,4.89,5.49096,0.00028,5.490960007,0.00096,0.00028,0.001,5.49,0,5.49,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,4.79,-0.36,4.803509134,0,0,0,4.79,-0.36,4.803509134
30/10/2019 08:30,5.28536,0.03948,5.28550745,0.13536,0.03948,0.141,5.15,0,5.15,5.91056,0.22308,5.914768313,0.01056,0.00308,0.011,5.9,0.22,5.90410027,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,5.12,-0.44,5.138871471,0,0,0,5.12,-0.44,5.138871471
30/10/2019 09:00,5.66536,0.03948,5.66549756,0.13536,0.03948,0.141,5.53,0,5.53,6.03304,0.00672,6.033043743,0.02304,0.00672,0.024,6.01,0,6.01,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,5.32,-0.47,5.340720925,0,0,0,5.32,-0.47,5.340720925
30/10/2019 09:30,5.73536,0.03948,5.735495881,0.13536,0.03948,0.141,5.6,0,5.6,6.13128,0.37204,6.142557139,0.04128,0.01204,0.043,6.09,0.36,6.100631115,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,5.56,-0.53,5.585203667,0,0,0,5.56,-0.53,5.585203667
30/10/2019 10:00,5.71536,0.03948,5.715496356,0.13536,0.03948,0.141,5.58,0,5.58,6.03568,0.43624,6.051424493,0.05568,0.01624,0.058,5.98,0.42,5.99473102,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,5.62,-0.53,5.644935784,0,0,0,5.62,-0.53,5.644935784
30/10/2019 10:30,5.73632,0.03976,5.736457792,0.13632,0.03976,0.142,5.6,0,5.6,5.882,0.391,5.89498134,0.072,0.021,0.075,5.81,0.37,5.82176949,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,5.7,-0.58,5.729432782,0,0,0,5.7,-0.58,5.729432782
30/10/2019 11:00,5.66632,0.03976,5.666459494,0.13632,0.03976,0.142,5.53,0,5.53,5.83352,0.41436,5.84821766,0.08352,0.02436,0.087,5.75,0.39,5.763210911,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,5.68,-0.58,5.709535883,0,0,0,5.68,-0.58,5.709535883
30/10/2019 11:30,5.74536,0.03948,5.745495644,0.13536,0.03948,0.141,5.61,0,5.61,5.84104,0.39072,5.854093474,0.07104,0.02072,0.074,5.77,0.37,5.781850915,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,5.68,-0.58,5.709535883,0,0,0,5.68,-0.58,5.709535883
30/10/2019 12:00,5.80632,0.03976,5.806456131,0.13632,0.03976,0.142,5.67,0,5.67,6.0016,0.4438,6.017986457,0.0816,0.0238,0.085,5.92,0.42,5.934879948,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,5.93,-0.73,5.974763594,0,0,0,5.93,-0.73,5.974763594
30/10/2019 12:30,5.85632,0.03976,5.856454969,0.13632,0.03976,0.142,5.72,0,5.72,5.9524,0.4082,5.966380226,0.0624,0.0182,0.065,5.89,0.39,5.902897594,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,5.74,-0.61,5.77232189,0,0,0,5.74,-0.61,5.77232189
30/10/2019 13:00,5.60728,0.04004,5.607422955,0.13728,0.04004,0.143,5.47,0,5.47,5.716,0.368,5.727833796,0.096,0.028,0.1,5.62,0.34,5.630275304,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,5.61,-0.65,5.647530434,0,0,0,5.61,-0.65,5.647530434
30/10/2019 13:30,5.64632,0.03976,5.646459988,0.13632,0.03976,0.142,5.51,0,5.51,5.77824,0.34032,5.788253208,0.13824,0.04032,0.144,5.64,0.3,5.647973088,0.34944,0.10192,0.364,0.34944,0.10192,0.364,0,0,0,5.72,-0.65,5.756813355,0,0,0,5.72,-0.65,5.756813355
30/10/2019 14:00,5.58536,0.03948,5.58549953,0.13536,0.03948,0.141,5.45,0,5.45,5.77752,0.35136,5.788194123,0.10752,0.03136,0.112,5.67,0.32,5.679022803,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,5.61,-0.6,5.641994328,0,0,0,5.61,-0.6,5.641994328
30/10/2019 14:30,5.60632,0.03976,5.606460987,0.13632,0.03976,0.142,5.47,0,5.47,5.76888,0.33884,5.778822458,0.09888,0.02884,0.103,5.67,0.31,5.678468103,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,5.42,-0.5,5.443013871,0,0,0,5.42,-0.5,5.443013871
30/10/2019 15:00,5.60632,0.03976,5.606460987,0.13632,0.03976,0.142,5.47,0,5.47,5.83392,0.35156,5.844503144,0.07392,0.02156,0.077,5.76,0.33,5.769445381,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,5.35,-0.44,5.368062965,0,0,0,5.35,-0.44,5.368062965
30/10/2019 15:30,5.66536,0.03948,5.66549756,0.13536,0.03948,0.141,5.53,0,5.53,5.86664,0.36652,5.87807807,0.05664,0.01652,0.059,5.81,0.35,5.820532622,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,5.54,-0.49,5.56162746,0,0,0,5.54,-0.49,5.56162746
30/10/2019 16:00,5.68728,0.04004,5.687420945,0.13728,0.04004,0.143,5.55,0,5.55,5.97032,0.34176,5.980093712,0.04032,0.01176,0.042,5.93,0.33,5.939175027,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,5.47,-0.43,5.486875249,0,0,0,5.47,-0.43,5.486875249
30/10/2019 16:30,5.80208,0.04144,5.802227986,0.14208,0.04144,0.148,5.66,0,5.66,6.20456,0.29008,6.211337312,0.03456,0.01008,0.036,6.17,0.28,6.176350055,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,5.47,-0.43,5.486875249,0,0,0,5.47,-0.43,5.486875249
30/10/2019 17:00,6.07016,0.04088,6.070297653,0.14016,0.04088,0.146,5.93,0,5.93,6.6284,0.3112,6.635701319,0.0384,0.0112,0.04,6.59,0.3,6.596824994,0.32448,0.09464,0.338,0.32448,0.09464,0.338,0,0,0,5.52,-0.38,5.53306425,0,0,0,5.52,-0.38,5.53306425
30/10/2019 17:30,6.2892,0.0406,6.289331046,0.1392,0.0406,0.145,6.15,0,6.15,7.0784,0.3412,7.086618658,0.0384,0.0112,0.04,7.04,0.33,7.047730131,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,5.52,-0.34,5.530461102,0,0,0,5.52,-0.34,5.530461102
30/10/2019 18:00,6.2892,0.0406,6.289331046,0.1392,0.0406,0.145,6.15,0,6.15,7.12032,0.37176,7.130018401,0.04032,0.01176,0.042,7.08,0.36,7.089146634,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,5.23,-0.28,5.237489857,0,0,0,5.23,-0.28,5.237489857
30/10/2019 18:30,5.93016,0.04088,5.930300903,0.14016,0.04088,0.146,5.79,0,5.79,6.96704,0.33372,6.975027986,0.04704,0.01372,0.049,6.92,0.32,6.927394893,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,5.02,-0.26,5.026728558,0,0,0,5.02,-0.26,5.026728558
30/10/2019 19:00,5.79016,0.04088,5.79030431,0.14016,0.04088,0.146,5.65,0,5.65,6.71608,0.28344,6.722058375,0.04608,0.01344,0.048,6.67,0.27,6.675462531,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,4.78,-0.22,4.785060083,0,0,0,4.78,-0.22,4.785060083
30/10/2019 19:30,5.67112,0.04116,5.671269364,0.14112,0.04116,0.147,5.53,0,5.53,6.41992,0.28456,6.426223401,0.04992,0.01456,0.052,6.37,0.27,6.375719567,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,4.62,-0.22,4.625235129,0,0,0,4.62,-0.22,4.625235129
30/10/2019 20:00,5.39016,0.04088,5.390315019,0.14016,0.04088,0.146,5.25,0,5.25,6.15856,0.25708,6.163923377,0.05856,0.01708,0.061,6.1,0.24,6.104719486,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0,0,0,4.48,-0.25,4.486970024,0,0,0,4.48,-0.25,4.486970024
30/10/2019 20:30,5.12112,0.04116,5.121285405,0.14112,0.04116,0.147,4.98,0,4.98,5.81992,0.31456,5.828414604,0.04992,0.01456,0.052,5.77,0.3,5.777793697,0.34944,0.10192,0.364,0.34944,0.10192,0.364,0,0,0,4.4,-0.29,4.409546462,0,0,0,4.4,-0.29,4.409546462
30/10/2019 21:00,4.87112,0.04116,4.871293894,0.14112,0.04116,0.147,4.73,0,4.73,5.428,0.284,5.435424546,0.048,0.014,0.05,5.38,0.27,5.386770832,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,4.25,-0.29,4.259882627,0,0,0,4.25,-0.29,4.259882627
30/10/2019 21:30,4.57208,0.04144,4.572267796,0.14208,0.04144,0.148,4.43,0,4.43,5.10704,0.39372,5.122194159,0.04704,0.01372,0.049,5.06,0.38,5.074248713,0.37344,0.10892,0.389,0.37344,0.10892,0.389,0,0,0,4.11,-0.27,4.118859065,0,0,0,4.11,-0.27,4.118859065
30/10/2019 22:00,4.29304,0.04172,4.293242714,0.14304,0.04172,0.149,4.15,0,4.15,4.75864,0.00252,4.758640667,0.00864,0.00252,0.009,4.75,0,4.75,0.31392,0.09156,0.327,0.31392,0.09156,0.327,0,0,0,3.92,-0.27,3.929287467,0,0,0,3.92,-0.27,3.929287467
30/10/2019 22:30,3.97208,0.04144,3.972296162,0.14208,0.04144,0.148,3.83,0,3.83,4.43384,0.00112,4.433840141,0.00384,0.00112,0.004,4.43,0,4.43,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,3.67,-0.27,3.679918477,0,0,0,3.67,-0.27,3.679918477
30/10/2019 23:00,3.73304,0.04172,3.733273122,0.14304,0.04172,0.149,3.59,0,3.59,4.10056,0.00308,4.100561157,0.01056,0.00308,0.011,4.09,0,4.09,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,3.53,-0.27,3.540310721,0,0,0,3.53,-0.27,3.540310721
30/10/2019 23:30,3.474,0.042,3.474253877,0.144,0.042,0.15,3.33,0,3.33,3.7644,0.0042,3.764402343,0.0144,0.0042,0.015,3.75,0,3.75,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,3.35,-0.23,3.35788624,0,0,0,3.35,-0.23,3.35788624
31/10/2019 00:00,3.284,0.042,3.284268564,0.144,0.042,0.15,3.14,0,3.14,3.64152,0.00336,3.64152155,0.01152,0.00336,0.012,3.63,0,3.63,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,3.17,0.18,3.175106297,0,0,0,3.17,0.18,3.175106297
31/10/2019 00:30,3.28496,0.04228,3.285232077,0.14496,0.04228,0.151,3.14,0,3.14,3.86384,0.00112,3.863840162,0.00384,0.00112,0.004,3.86,0,3.86,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,3.14,0.25,3.149936507,0,0,0,3.14,0.25,3.149936507
31/10/2019 01:00,3.534,0.042,3.534249567,0.144,0.042,0.15,3.39,0,3.39,4.31576,0.00168,4.315760327,0.00576,0.00168,0.006,4.31,0,4.31,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,3.3,0.23,3.308005441,0,0,0,3.3,0.23,3.308005441
31/10/2019 01:30,3.56592,0.04256,3.566173972,0.14592,0.04256,0.152,3.42,0,3.42,4.44288,0.00084,4.442880079,0.00288,0.00084,0.003,4.44,0,4.44,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,3.36,0.23,3.367862824,0,0,0,3.36,0.23,3.367862824
31/10/2019 02:00,3.44592,0.04256,3.446182816,0.14592,0.04256,0.152,3.3,0,3.3,4.3444,0.0042,4.34440203,0.0144,0.0042,0.015,4.33,0,4.33,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,3.3,0.23,3.308005441,0,0,0,3.3,0.23,3.308005441
31/10/2019 02:30,3.35688,0.04284,3.357153348,0.14688,0.04284,0.153,3.21,0,3.21,4.33864,0.00252,4.338640732,0.00864,0.00252,0.009,4.33,0,4.33,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,3.2,0.23,3.208254977,0,0,0,3.2,0.23,3.208254977
31/10/2019 03:00,3.30688,0.04284,3.30715748,0.14688,0.04284,0.153,3.16,0,3.16,4.27096,0.00028,4.270960009,0.00096,0.00028,0.001,4.27,0,4.27,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,3.16,0.23,3.168359197,0,0,0,3.16,0.23,3.168359197
31/10/2019 03:30,3.26688,0.04284,3.267160878,0.14688,0.04284,0.153,3.12,0,3.12,4.19576,0.00168,4.195760336,0.00576,0.00168,0.006,4.19,0,4.19,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,3.09,0.23,3.098548047,0,0,0,3.09,0.23,3.098548047
31/10/2019 04:00,3.19784,0.04312,3.198130704,0.14784,0.04312,0.154,3.05,0,3.05,4.02096,0.00028,4.02096001,0.00096,0.00028,0.001,4.02,0,4.02,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,3.09,0.23,3.098548047,0,0,0,3.09,0.23,3.098548047
31/10/2019 04:30,3.27784,0.04312,3.27812361,0.14784,0.04312,0.154,3.13,0,3.13,3.97,0,3.97,0,0,0,3.97,0,3.97,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,3.09,0.23,3.098548047,0,0,0,3.09,0.23,3.098548047
31/10/2019 05:00,3.30688,0.04284,3.30715748,0.14688,0.04284,0.153,3.16,0,3.16,3.83192,0.00056,3.831920041,0.00192,0.00056,0.002,3.83,0,3.83,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.12,0.23,3.128466078,0,0,0,3.12,0.23,3.128466078
31/10/2019 05:30,3.37304,0.04172,3.373298,0.14304,0.04172,0.149,3.23,0,3.23,3.95096,0.00028,3.95096001,0.00096,0.00028,0.001,3.95,0,3.95,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,3.23,0.23,3.2381785,0,0,0,3.23,0.23,3.2381785
31/10/2019 06:00,3.56304,0.04172,3.563284244,0.14304,0.04172,0.149,3.42,0,3.42,4.12288,0.00084,4.122880086,0.00288,0.00084,0.003,4.12,0,4.12,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,3.52,0,3.52,0,0,0,3.52,0,3.52
31/10/2019 06:30,4.02208,0.04144,4.022293475,0.14208,0.04144,0.148,3.88,0,3.88,4.63728,0.00504,4.637282739,0.01728,0.00504,0.018,4.62,0,4.62,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,3.84,-0.23,3.846881854,0,0,0,3.84,-0.23,3.846881854
31/10/2019 07:00,4.33112,0.04116,4.331315574,0.14112,0.04116,0.147,4.19,0,4.19,5.00672,0.00196,5.006720384,0.00672,0.00196,0.007,5,0,5,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,4.34,-0.31,4.351057343,0,0,0,4.34,-0.31,4.351057343
31/10/2019 07:30,4.81304,0.04172,4.813220814,0.14304,0.04172,0.149,4.67,0,4.67,5.4048,0.0014,5.404800181,0.0048,0.0014,0.005,5.4,0,5.4,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,4.78,-0.4,4.796707204,0,0,0,4.78,-0.4,4.796707204
31/10/2019 08:00,5.16112,0.04116,5.161284123,0.14112,0.04116,0.147,5.02,0,5.02,5.56096,0.00028,5.560960007,0.00096,0.00028,0.001,5.56,0,5.56,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,5.02,-0.42,5.037539082,0,0,0,5.02,-0.42,5.037539082
31/10/2019 08:30,5.50304,0.04172,5.503198143,0.14304,0.04172,0.149,5.36,0,5.36,5.96192,0.00056,5.961920026,0.00192,0.00056,0.002,5.96,0,5.96,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,5.37,-0.52,5.395118164,0,0,0,5.37,-0.52,5.395118164
31/10/2019 09:00,5.76304,0.04172,5.763191008,0.14304,0.04172,0.149,5.62,0,5.62,6.1548,0.2414,6.159532206,0.0048,0.0014,0.005,6.15,0.24,6.154681145,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,5.73,-0.62,5.76344515,0,0,0,5.73,-0.62,5.76344515
31/10/2019 09:30,5.93208,0.04144,5.932224743,0.14208,0.04144,0.148,5.79,0,5.79,6.404,0.247,6.408761581,0.024,0.007,0.025,6.38,0.24,6.384512511,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.89,-0.62,5.922541684,0,0,0,5.89,-0.62,5.922541684
31/10/2019 10:00,5.98208,0.04144,5.982223533,0.14208,0.04144,0.148,5.84,0,5.84,6.49936,0.36148,6.509404596,0.03936,0.01148,0.041,6.46,0.35,6.469474476,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,5.97,-0.62,6.002107963,0,0,0,5.97,-0.62,6.002107963
31/10/2019 10:30,5.93304,0.04172,5.933186682,0.14304,0.04172,0.149,5.79,0,5.79,6.4984,0.4012,6.510772919,0.0384,0.0112,0.04,6.46,0.39,6.471761739,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,6.02,-0.62,6.051842695,0,0,0,6.02,-0.62,6.051842695
31/10/2019 11:00,5.90304,0.04172,5.903187427,0.14304,0.04172,0.149,5.76,0,5.76,6.36936,0.40148,6.382000705,0.03936,0.01148,0.041,6.33,0.39,6.342002838,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,6.05,-0.68,6.08809494,0,0,0,6.05,-0.68,6.08809494
31/10/2019 11:30,5.90304,0.04172,5.903187427,0.14304,0.04172,0.149,5.76,0,5.76,6.35496,0.27728,6.361006273,0.02496,0.00728,0.026,6.33,0.27,6.335755677,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,5.98,-0.65,6.015222357,0,0,0,5.98,-0.65,6.015222357
31/10/2019 12:00,5.97304,0.04172,5.973185699,0.14304,0.04172,0.149,5.83,0,5.83,6.36264,0.22952,6.3667784,0.03264,0.00952,0.034,6.33,0.22,6.333821911,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,6.14,-0.78,6.189345684,0,0,0,6.14,-0.78,6.189345684
31/10/2019 12:30,5.85304,0.04172,5.853188687,0.14304,0.04172,0.149,5.71,0,5.71,6.3888,0.2484,6.39362714,0.0288,0.0084,0.03,6.36,0.24,6.364526691,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,5.98,-0.67,6.017416389,0,0,0,5.98,-0.67,6.017416389
31/10/2019 13:00,5.784,0.042,5.784152488,0.144,0.042,0.15,5.64,0,5.64,6.3696,0.2228,6.37349543,0.0096,0.0028,0.01,6.36,0.22,6.363803894,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,5.98,-0.67,6.017416389,0,0,0,5.98,-0.67,6.017416389
31/10/2019 13:30,5.744,0.042,5.744153549,0.144,0.042,0.15,5.6,0,5.6,6.16976,0.33868,6.179048681,0.02976,0.00868,0.031,6.14,0.33,6.148861683,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,5.84,-0.64,5.87496383,0,0,0,5.84,-0.64,5.87496383
31/10/2019 14:00,5.63208,0.04144,5.632232453,0.14208,0.04144,0.148,5.49,0,5.49,6.0936,0.0098,6.09360788,0.0336,0.0098,0.035,6.06,0,6.06,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,5.76,-0.61,5.792210286,0,0,0,5.76,-0.61,5.792210286
31/10/2019 14:30,5.70016,0.04088,5.700306588,0.14016,0.04088,0.146,5.56,0,5.56,6.04208,0.00644,6.042083432,0.02208,0.00644,0.023,6.02,0,6.02,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,5.6,-0.54,5.625975471,0,0,0,5.6,-0.54,5.625975471
31/10/2019 15:00,5.70112,0.04116,5.701268578,0.14112,0.04116,0.147,5.56,0,5.56,6.03728,0.00504,6.037282104,0.01728,0.00504,0.018,6.02,0,6.02,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,5.45,-0.54,5.476686955,0,0,0,5.45,-0.54,5.476686955
31/10/2019 15:30,5.64016,0.04088,5.640308148,0.14016,0.04088,0.146,5.5,0,5.5,6.04592,0.00756,6.045924727,0.02592,0.00756,0.027,6.02,0,6.02,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,5.57,-0.54,5.596114724,0,0,0,5.57,-0.54,5.596114724
31/10/2019 16:00,5.6692,0.0406,5.669345377,0.1392,0.0406,0.145,5.53,0,5.53,6.2944,0.3542,6.304357937,0.0144,0.0042,0.015,6.28,0.35,6.289745623,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,5.59,-0.5,5.612316812,0,0,0,5.59,-0.5,5.612316812
31/10/2019 16:30,5.91824,0.04032,5.918377345,0.13824,0.04032,0.144,5.78,0,5.78,6.65728,0.00504,6.657281908,0.01728,0.00504,0.018,6.64,0,6.64,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,5.66,-0.5,5.682041887,0,0,0,5.66,-0.5,5.682041887
31/10/2019 17:00,6.07728,0.04004,6.0774119,0.13728,0.04004,0.143,5.94,0,5.94,6.97056,0.22308,6.97412872,0.01056,0.00308,0.011,6.96,0.22,6.963476143,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,5.73,-0.5,5.751773639,0,0,0,5.73,-0.5,5.751773639
31/10/2019 17:30,6.0792,0.0406,6.079335572,0.1392,0.0406,0.145,5.94,0,5.94,7.1096,0.0028,7.109600551,0.0096,0.0028,0.01,7.1,0,7.1,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,5.5,-0.41,5.515260647,0,0,0,5.5,-0.41,5.515260647
31/10/2019 18:00,5.93016,0.04088,5.930300903,0.14016,0.04088,0.146,5.79,0,5.79,6.92288,0.00084,6.922880051,0.00288,0.00084,0.003,6.92,0,6.92,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,5.16,-0.33,5.170541558,0,0,0,5.16,-0.33,5.170541558
31/10/2019 18:30,5.7392,0.0406,5.739343604,0.1392,0.0406,0.145,5.6,0,5.6,6.72096,0.00028,6.720960006,0.00096,0.00028,0.001,6.72,0,6.72,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,4.91,-0.33,4.921077118,0,0,0,4.91,-0.33,4.921077118
31/10/2019 19:00,5.58016,0.04088,5.580309741,0.14016,0.04088,0.146,5.44,0,5.44,6.56768,0.00224,6.567680382,0.00768,0.00224,0.008,6.56,0,6.56,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,4.82,-0.3,4.829327075,0,0,0,4.82,-0.3,4.829327075
31/10/2019 19:30,5.44112,0.04116,5.441275678,0.14112,0.04116,0.147,5.3,0,5.3,6.23288,0.00084,6.232880057,0.00288,0.00084,0.003,6.23,0,6.23,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,4.64,-0.25,4.646730033,0,0,0,4.64,-0.25,4.646730033
31/10/2019 20:00,5.28016,0.04088,5.280318248,0.14016,0.04088,0.146,5.14,0,5.14,5.99096,0.00028,5.990960007,0.00096,0.00028,0.001,5.99,0,5.99,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,4.52,-0.31,4.530618059,0,0,0,4.52,-0.31,4.530618059
31/10/2019 20:30,5.01016,0.04088,5.010326776,0.14016,0.04088,0.146,4.87,0,4.87,5.6348,0.0014,5.634800174,0.0048,0.0014,0.005,5.63,0,5.63,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,4.38,-0.31,4.390956616,0,0,0,4.38,-0.31,4.390956616
31/10/2019 21:00,4.84112,0.04116,4.841294971,0.14112,0.04116,0.147,4.7,0,4.7,5.28288,0.00084,5.282880067,0.00288,0.00084,0.003,5.28,0,5.28,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,4.23,-0.28,4.23925701,0,0,0,4.23,-0.28,4.23925701
31/10/2019 21:30,4.49112,0.04116,4.491308607,0.14112,0.04116,0.147,4.35,0,4.35,4.99,0,4.99,0,0,0,4.99,0,4.99,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,4.07,-0.31,4.081788824,0,0,0,4.07,-0.31,4.081788824
31/10/2019 22:00,4.2292,0.0406,4.229394874,0.1392,0.0406,0.145,4.09,0,4.09,4.64,0,4.64,0,0,0,4.64,0,4.64,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.89,-0.28,3.900064102,0,0,0,3.89,-0.28,3.900064102
31/10/2019 22:30,3.93112,0.04116,3.931335473,0.14112,0.04116,0.147,3.79,0,3.79,4.26,0,4.26,0,0,0,4.26,0,4.26,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.68,-0.28,3.690636801,0,0,0,3.68,-0.28,3.690636801
31/10/2019 23:00,3.61112,0.04116,3.611354566,0.14112,0.04116,0.147,3.47,0,3.47,3.94,0,3.94,0,0,0,3.94,0,3.94,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,3.65,-0.28,3.660723972,0,0,0,3.65,-0.28,3.660723972
31/10/2019 23:30,3.31304,0.04172,3.313302673,0.14304,0.04172,0.149,3.17,0,3.17,3.62,0,3.62,0,0,0,3.62,0,3.62,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,3.39,-0.28,3.401543767,0,0,0,3.39,-0.28,3.401543767
01/11/2019 00:00,3.20304,0.04172,3.203311693,0.14304,0.04172,0.149,3.06,0,3.06,3.4,0,3.4,0,0,0,3.4,0,3.4,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
01/11/2019 00:30,3.224,0.042,3.224273562,0.144,0.042,0.15,3.08,0,3.08,3.63,0,3.63,0,0,0,3.63,0,3.63,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,3.18,0,3.18,0,0,0,3.18,0,3.18
01/11/2019 01:00,3.42304,0.04172,3.423294232,0.14304,0.04172,0.149,3.28,0,3.28,4.14,0,4.14,0,0,0,4.14,0,4.14,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
01/11/2019 01:30,3.494,0.042,3.494252424,0.144,0.042,0.15,3.35,0,3.35,4.16096,0.00028,4.160960009,0.00096,0.00028,0.001,4.16,0,4.16,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,3.39,-0.33,3.406024075,0,0,0,3.39,-0.33,3.406024075
01/11/2019 02:00,3.38496,0.04228,3.38522404,0.14496,0.04228,0.151,3.24,0,3.24,4.13,0,4.13,0,0,0,4.13,0,4.13,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,3.34,0.19,3.345399827,0,0,0,3.34,0.19,3.345399827
01/11/2019 02:30,3.31496,0.04228,3.315229615,0.14496,0.04228,0.151,3.17,0,3.17,4.07,0,4.07,0,0,0,4.07,0,4.07,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,3.22,0.25,3.229690388,0,0,0,3.22,0.25,3.229690388
01/11/2019 03:00,3.21688,0.04284,3.217165243,0.14688,0.04284,0.153,3.07,0,3.07,3.91,0,3.91,0,0,0,3.91,0,3.91,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
01/11/2019 03:30,3.12688,0.04284,3.127173452,0.14688,0.04284,0.153,2.98,0,2.98,3.8,0,3.8,0,0,0,3.8,0,3.8,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
01/11/2019 04:00,3.08688,0.04284,3.087177254,0.14688,0.04284,0.153,2.94,0,2.94,3.62,0,3.62,0,0,0,3.62,0,3.62,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
01/11/2019 04:30,3.08688,0.04284,3.087177254,0.14688,0.04284,0.153,2.94,0,2.94,3.53,0,3.53,0,0,0,3.53,0,3.53,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,2.95,0.22,2.958192015,0,0,0,2.95,0.22,2.958192015
01/11/2019 05:00,3.06688,0.04284,3.067179193,0.14688,0.04284,0.153,2.92,0,2.92,3.48384,0.00112,3.48384018,0.00384,0.00112,0.004,3.48,0,3.48,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
01/11/2019 05:30,3.12592,0.04256,3.126209718,0.14592,0.04256,0.152,2.98,0,2.98,3.54384,0.00112,3.543840177,0.00384,0.00112,0.004,3.54,0,3.54,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
01/11/2019 06:00,3.41496,0.04228,3.41522172,0.14496,0.04228,0.151,3.27,0,3.27,3.80248,0.00364,3.802481742,0.01248,0.00364,0.013,3.79,0,3.79,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,3.46,-0.23,3.467636082,0,0,0,3.46,-0.23,3.467636082
01/11/2019 06:30,3.85208,0.04144,3.852302896,0.14208,0.04144,0.148,3.71,0,3.71,4.17864,0.00252,4.17864076,0.00864,0.00252,0.009,4.17,0,4.17,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.75,-0.25,3.758324095,0,0,0,3.75,-0.25,3.758324095
01/11/2019 07:00,4.1992,0.0406,4.199396266,0.1392,0.0406,0.145,4.06,0,4.06,4.57728,0.00504,4.577282775,0.01728,0.00504,0.018,4.56,0,4.56,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,4.14,-0.25,4.14754144,0,0,0,4.14,-0.25,4.14754144
01/11/2019 07:30,4.56824,0.04032,4.568417932,0.13824,0.04032,0.144,4.43,0,4.43,5.04672,0.00196,5.046720381,0.00672,0.00196,0.007,5.04,0,5.04,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,4.55,-0.35,4.563441684,0,0,0,4.55,-0.35,4.563441684
01/11/2019 08:00,4.89824,0.04032,4.898405945,0.13824,0.04032,0.144,4.76,0,4.76,5.28056,0.00308,5.280560898,0.01056,0.00308,0.011,5.27,0,5.27,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,4.76,-0.38,4.775143977,0,0,0,4.76,-0.38,4.775143977
