Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
01/11/2019 08:30,5.20728,0.04004,5.207433936,0.13728,0.04004,0.143,5.07,0,5.07,5.67192,0.22056,5.676206762,0.00192,0.00056,0.002,5.67,0.22,5.674266472,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,5.2,-0.5,5.223983155,0,0,0,5.2,-0.5,5.223983155
01/11/2019 09:00,5.46728,0.04004,5.467426616,0.13728,0.04004,0.143,5.33,0,5.33,5.88,0,5.88,0,0,0,5.88,0,5.88,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,5.28,-0.43,5.297480533,0,0,0,5.28,-0.43,5.297480533
01/11/2019 09:30,5.68632,0.03976,5.686459004,0.13632,0.03976,0.142,5.55,0,5.55,6.1,0,6.1,0,0,0,6.1,0,6.1,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,5.46,-0.48,5.481058292,0,0,0,5.46,-0.48,5.481058292
01/11/2019 10:00,5.71632,0.03976,5.716458274,0.13632,0.03976,0.142,5.58,0,5.58,6.14,0,6.14,0,0,0,6.14,0,6.14,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,5.55,-0.48,5.570718087,0,0,0,5.55,-0.48,5.570718087
01/11/2019 10:30,5.71632,0.03976,5.716458274,0.13632,0.03976,0.142,5.58,0,5.58,6.14384,0.00112,6.143840102,0.00384,0.00112,0.004,6.14,0,6.14,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,5.59,-0.52,5.614133949,0,0,0,5.59,-0.52,5.614133949
01/11/2019 11:00,5.77632,0.03976,5.776456838,0.13632,0.03976,0.142,5.64,0,5.64,6.03384,0.00112,6.033840104,0.00384,0.00112,0.004,6.03,0,6.03,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,5.52,-0.52,5.544438655,0,0,0,5.52,-0.52,5.544438655
01/11/2019 11:30,5.66536,0.03948,5.66549756,0.13536,0.03948,0.141,5.53,0,5.53,5.86056,0.00308,5.860560809,0.01056,0.00308,0.011,5.85,0,5.85,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,5.52,-0.54,5.546350151,0,0,0,5.52,-0.54,5.546350151
01/11/2019 12:00,5.64632,0.03976,5.646459988,0.13632,0.03976,0.142,5.51,0,5.51,5.8788,0.0084,5.878806001,0.0288,0.0084,0.03,5.85,0,5.85,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.59,-0.64,5.626517573,0,0,0,5.59,-0.64,5.626517573
01/11/2019 12:30,5.64632,0.03976,5.646459988,0.13632,0.03976,0.142,5.51,0,5.51,6.0088,0.2284,6.01313928,0.0288,0.0084,0.03,5.98,0.22,5.984045454,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,5.59,-0.61,5.623184151,0,0,0,5.59,-0.61,5.623184151
01/11/2019 13:00,5.59824,0.04032,5.598385196,0.13824,0.04032,0.144,5.46,0,5.46,5.94496,0.36728,5.956294486,0.02496,0.00728,0.026,5.92,0.36,5.930935845,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,5.66,-0.65,5.697201067,0,0,0,5.66,-0.65,5.697201067
01/11/2019 13:30,5.57016,0.04088,5.570310009,0.14016,0.04088,0.146,5.43,0,5.43,5.75264,0.00952,5.752647877,0.03264,0.00952,0.034,5.72,0,5.72,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,5.48,-0.57,5.509564411,0,0,0,5.48,-0.57,5.509564411
01/11/2019 14:00,5.49112,0.04116,5.49127426,0.14112,0.04116,0.147,5.35,0,5.35,5.78536,0.00448,5.785361735,0.01536,0.00448,0.016,5.77,0,5.77,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,5.4,-0.53,5.425946922,0,0,0,5.4,-0.53,5.425946922
01/11/2019 14:30,5.34112,0.04116,5.341278592,0.14112,0.04116,0.147,5.2,0,5.2,5.69824,0.56532,5.726213915,0.01824,0.00532,0.019,5.68,0.56,5.707538874,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,5.35,-0.53,5.376188241,0,0,0,5.35,-0.53,5.376188241
01/11/2019 15:00,5.33112,0.04116,5.33127889,0.14112,0.04116,0.147,5.19,0,5.19,5.6536,0.2898,5.661022611,0.0336,0.0098,0.035,5.62,0.28,5.626970766,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,5.35,-0.53,5.376188241,0,0,0,5.35,-0.53,5.376188241
01/11/2019 15:30,5.23208,0.04144,5.232244107,0.14208,0.04144,0.148,5.09,0,5.09,5.73264,0.28952,5.739946272,0.03264,0.00952,0.034,5.7,0.28,5.706873049,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,5.37,-0.53,5.396091178,0,0,0,5.37,-0.53,5.396091178
01/11/2019 16:00,5.27112,0.04116,5.271280698,0.14112,0.04116,0.147,5.13,0,5.13,5.73152,0.00336,5.731520985,0.01152,0.00336,0.012,5.72,0,5.72,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,5.28,-0.47,5.300877286,0,0,0,5.28,-0.47,5.300877286
01/11/2019 16:30,5.46112,0.04116,5.461275108,0.14112,0.04116,0.147,5.32,0,5.32,6.09864,0.00252,6.098640521,0.00864,0.00252,0.009,6.09,0,6.09,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,5.37,-0.47,5.390528731,0,0,0,5.37,-0.47,5.390528731
01/11/2019 17:00,5.79824,0.04032,5.798380188,0.13824,0.04032,0.144,5.66,0,5.66,6.49056,0.00308,6.490560731,0.01056,0.00308,0.011,6.48,0,6.48,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,5.48,-0.41,5.495316187,0,0,0,5.48,-0.41,5.495316187
01/11/2019 17:30,5.81728,0.04004,5.817417795,0.13728,0.04004,0.143,5.68,0,5.68,6.63824,0.00532,6.638242132,0.01824,0.00532,0.019,6.62,0,6.62,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,5.24,-0.3,5.248580761,0,0,0,5.24,-0.3,5.248580761
01/11/2019 18:00,5.60824,0.04032,5.608384937,0.13824,0.04032,0.144,5.47,0,5.47,6.40016,0.00588,6.400162701,0.02016,0.00588,0.021,6.38,0,6.38,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,5,-0.3,5.008991915,0,0,0,5,-0.3,5.008991915
01/11/2019 18:30,5.5392,0.0406,5.539348788,0.1392,0.0406,0.145,5.4,0,5.4,6.25208,0.36644,6.262809481,0.02208,0.00644,0.023,6.23,0.36,6.240392616,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,4.74,-0.28,4.74826284,0,0,0,4.74,-0.28,4.74826284
01/11/2019 19:00,5.27016,0.04088,5.270318548,0.14016,0.04088,0.146,5.13,0,5.13,6.06056,0.00308,6.060560783,0.01056,0.00308,0.011,6.05,0,6.05,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,4.61,-0.28,4.618495426,0,0,0,4.61,-0.28,4.618495426
01/11/2019 19:30,5.0792,0.0406,5.079362263,0.1392,0.0406,0.145,4.94,0,4.94,5.73672,0.00196,5.736720335,0.00672,0.00196,0.007,5.73,0,5.73,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,4.46,-0.28,4.468780594,0,0,0,4.46,-0.28,4.468780594
01/11/2019 20:00,4.92016,0.04088,4.920329826,0.14016,0.04088,0.146,4.78,0,4.78,5.444,0.007,5.4440045,0.024,0.007,0.025,5.42,0,5.42,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.27,-0.25,4.27731224,0,0,0,4.27,-0.25,4.27731224
01/11/2019 20:30,4.66112,0.04116,4.661301728,0.14112,0.04116,0.147,4.52,0,4.52,5.00632,0.28476,5.014412049,0.01632,0.00476,0.017,4.99,0.28,4.997849538,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.15,-0.25,4.157523301,0,0,0,4.15,-0.25,4.157523301
01/11/2019 21:00,4.50016,0.04088,4.500345676,0.14016,0.04088,0.146,4.36,0,4.36,4.76552,0.40036,4.782307916,0.03552,0.01036,0.037,4.73,0.39,4.74605099,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,4.03,-0.27,4.039034538,0,0,0,4.03,-0.27,4.039034538
01/11/2019 21:30,4.2992,0.0406,4.299391701,0.1392,0.0406,0.145,4.16,0,4.16,4.54936,0.32148,4.560704529,0.03936,0.01148,0.041,4.51,0.31,4.520641547,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,3.85,-0.27,3.85945592,0,0,0,3.85,-0.27,3.85945592
01/11/2019 22:00,4.09016,0.04088,4.090364287,0.14016,0.04088,0.146,3.95,0,3.95,4.35208,0.00644,4.352084765,0.02208,0.00644,0.023,4.33,0,4.33,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,3.82,-0.27,3.829529997,0,0,0,3.82,-0.27,3.829529997
01/11/2019 22:30,3.70304,0.04172,3.70327501,0.14304,0.04172,0.149,3.56,0,3.56,4.02536,0.00448,4.025362493,0.01536,0.00448,0.016,4.01,0,4.01,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,3.54,-0.22,3.54682957,0,0,0,3.54,-0.22,3.54682957
01/11/2019 23:00,3.50304,0.04172,3.503288427,0.14304,0.04172,0.149,3.36,0,3.36,3.68168,0.28924,3.693024154,0.03168,0.00924,0.033,3.65,0.28,3.660723972,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,3.39,-0.22,3.397131143,0,0,0,3.39,-0.22,3.397131143
01/11/2019 23:30,3.32304,0.04172,3.323301882,0.14304,0.04172,0.149,3.18,0,3.18,3.41128,0.23204,3.419162734,0.04128,0.01204,0.043,3.37,0.22,3.377173374,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,3.23,-0.33,3.246813823,0,0,0,3.23,-0.33,3.246813823
02/11/2019 00:00,3.174,0.042,3.174277871,0.144,0.042,0.15,3.03,0,3.03,3.23648,0.23064,3.244687597,0.03648,0.01064,0.038,3.2,0.22,3.207553585,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.08,-0.26,3.090954545,0,0,0,3.08,-0.26,3.090954545
02/11/2019 00:30,3.154,0.042,3.154279632,0.144,0.042,0.15,3.01,0,3.01,3.42496,0.00728,3.424967737,0.02496,0.00728,0.026,3.4,0,3.4,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,3.05,-0.33,3.067800515,0,0,0,3.05,-0.33,3.067800515
02/11/2019 01:00,3.37304,0.04172,3.373298,0.14304,0.04172,0.149,3.23,0,3.23,3.87376,0.01568,3.873791734,0.05376,0.01568,0.056,3.82,0,3.82,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,3.22,0,3.22,0,0,0,3.22,0,3.22
02/11/2019 01:30,3.37304,0.04172,3.373298,0.14304,0.04172,0.149,3.23,0,3.23,3.9132,0.2626,3.922001147,0.0432,0.0126,0.045,3.87,0.25,3.878066529,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,3.18,0.2,3.186283101,0,0,0,3.18,0.2,3.186283101
02/11/2019 02:00,3.26496,0.04228,3.265233744,0.14496,0.04228,0.151,3.12,0,3.12,3.85168,0.22924,3.858495795,0.03168,0.00924,0.033,3.82,0.22,3.826329834,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,3.12,0,3.12,0,0,0,3.12,0,3.12
02/11/2019 02:30,3.19496,0.04228,3.195239741,0.14496,0.04228,0.151,3.05,0,3.05,3.76936,0.01148,3.769377482,0.03936,0.01148,0.041,3.73,0,3.73,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,3.01,0.23,3.018774586,0,0,0,3.01,0.23,3.018774586
02/11/2019 03:00,3.06592,0.04256,3.066215387,0.14592,0.04256,0.152,2.92,0,2.92,3.58304,0.47672,3.614614447,0.02304,0.00672,0.024,3.56,0.47,3.590891254,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,2.97,-0.22,2.978137002,0,0,0,2.97,-0.22,2.978137002
02/11/2019 03:30,2.95688,0.04284,2.957190322,0.14688,0.04284,0.153,2.81,0,2.81,3.42856,0.29708,3.441406718,0.05856,0.01708,0.061,3.37,0.28,3.381612042,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0,0,0,2.94,-0.22,2.948219802,0,0,0,2.94,-0.22,2.948219802
02/11/2019 04:00,2.93784,0.04312,2.938156429,0.14784,0.04312,0.154,2.79,0,2.79,3.28344,0.03892,3.283670659,0.13344,0.03892,0.139,3.15,0,3.15,0.42912,0.12516,0.447,0.42912,0.12516,0.447,0,0,0,2.87,0.22,2.878419705,0,0,0,2.87,0.22,2.878419705
02/11/2019 04:30,2.93688,0.04284,2.937192435,0.14688,0.04284,0.153,2.79,0,2.79,3.14472,0.01596,3.1447605,0.05472,0.01596,0.057,3.09,0,3.09,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,2.8,0.22,2.808629559,0,0,0,2.8,0.22,2.808629559
02/11/2019 05:00,2.90304,0.04172,2.903339767,0.14304,0.04172,0.149,2.76,0,2.76,3.13608,0.23344,3.14475627,0.04608,0.01344,0.048,3.09,0.22,3.097821815,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,2.76,0.22,2.768754233,0,0,0,2.76,0.22,2.768754233
02/11/2019 05:30,2.86112,0.04116,2.861416048,0.14112,0.04116,0.147,2.72,0,2.72,3.19744,0.32092,3.21350466,0.03744,0.01092,0.039,3.16,0.31,3.175169287,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,2.78,-0.32,2.798356661,0,0,0,2.78,-0.32,2.798356661
02/11/2019 06:00,2.99112,0.04116,2.991403182,0.14112,0.04116,0.147,2.85,0,2.85,3.30296,0.24128,3.311760982,0.07296,0.02128,0.076,3.23,0.22,3.237483591,0.32064,0.09352,0.334,0.32064,0.09352,0.334,0,0,0,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
02/11/2019 06:30,3.15728,0.04004,3.157533879,0.13728,0.04004,0.143,3.02,0,3.02,3.63416,0.28288,3.645152946,0.04416,0.01288,0.046,3.59,0.27,3.600138886,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,2.95,0.26,2.961435463,0,0,0,2.95,0.26,2.961435463
02/11/2019 07:00,3.27632,0.03976,3.276561246,0.13632,0.03976,0.142,3.14,0,3.14,3.87608,0.31344,3.888732544,0.04608,0.01344,0.048,3.83,0.3,3.841731381,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,3.28,-0.32,3.295572788,0,0,0,3.28,-0.32,3.295572788
02/11/2019 07:30,3.49632,0.03976,3.496546067,0.13632,0.03976,0.142,3.36,0,3.36,4.16168,0.28924,4.171719094,0.03168,0.00924,0.033,4.13,0.28,4.139480644,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,3.31,0.17,3.314362684,0,0,0,3.31,0.17,3.314362684
02/11/2019 08:00,3.74536,0.03948,3.745568074,0.13536,0.03948,0.141,3.61,0,3.61,4.19432,0.26876,4.202921865,0.06432,0.01876,0.067,4.13,0.25,4.137559667,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,3.5,-0.24,3.508218921,0,0,0,3.5,-0.24,3.508218921
02/11/2019 08:30,4.1292,0.0406,4.129399593,0.1392,0.0406,0.145,3.99,0,3.99,4.5484,0.3512,4.561938623,0.0384,0.0112,0.04,4.51,0.34,4.522797807,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,3.88,-0.24,3.887415594,0,0,0,3.88,-0.24,3.887415594
02/11/2019 09:00,4.4292,0.0406,4.429386075,0.1392,0.0406,0.145,4.29,0,4.29,4.92264,0.28952,4.93114656,0.03264,0.00952,0.034,4.89,0.28,4.8980098,0.19104,0.05572,0.199,0.19104,0.05572,0.199,0,0,0,4.23,-0.28,4.23925701,0,0,0,4.23,-0.28,4.23925701
02/11/2019 09:30,4.71016,0.04088,4.710337398,0.14016,0.04088,0.146,4.57,0,4.57,5.2088,0.2584,5.215205461,0.0288,0.0084,0.03,5.18,0.25,5.18602931,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.64,-0.3,4.649688162,0,0,0,4.64,-0.3,4.649688162
02/11/2019 10:00,4.83016,0.04088,4.830332991,0.14016,0.04088,0.146,4.69,0,4.69,5.34768,0.00224,5.347680469,0.00768,0.00224,0.008,5.34,0,5.34,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,4.75,-0.34,4.762152874,0,0,0,4.75,-0.34,4.762152874
02/11/2019 10:30,4.93112,0.04116,4.931291778,0.14112,0.04116,0.147,4.79,0,4.79,5.28864,0.00252,5.2886406,0.00864,0.00252,0.009,5.28,0,5.28,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,4.8,-0.36,4.813481069,0,0,0,4.8,-0.36,4.813481069
02/11/2019 11:00,4.88112,0.04116,4.881293538,0.14112,0.04116,0.147,4.74,0,4.74,5.14384,0.00112,5.143840122,0.00384,0.00112,0.004,5.14,0,5.14,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,6.13432,0.00376,6.134321152,1.38432,0.40376,1.442,4.75,-0.4,4.766812352
02/11/2019 11:30,4.99112,0.04116,4.991289713,0.14112,0.04116,0.147,4.85,0,4.85,5.14576,0.00168,5.145760274,0.00576,0.00168,0.006,5.14,0,5.14,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,9.16856,0.87708,9.210415941,4.37856,1.27708,4.561,4.79,-0.4,4.806672446
02/11/2019 12:00,5.07112,0.04116,5.071287036,0.14112,0.04116,0.147,4.93,0,4.93,5.24192,0.00056,5.24192003,0.00192,0.00056,0.002,5.24,0,5.24,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,6.86448,0.20464,6.867529629,2.00448,0.58464,2.088,4.86,-0.38,4.87483333
02/11/2019 12:30,4.95208,0.04144,4.952253386,0.14208,0.04144,0.148,4.81,0,4.81,5.29288,0.00084,5.292880067,0.00288,0.00084,0.003,5.29,0,5.29,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,7.816,0.553,7.83553859,3.096,0.903,3.225,4.72,-0.35,4.732958905
02/11/2019 13:00,4.79208,0.04144,4.792259175,0.14208,0.04144,0.148,4.65,0,4.65,5.24632,0.00476,5.246322159,0.01632,0.00476,0.017,5.23,0,5.23,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,7.08416,0.38288,7.094499278,2.44416,0.71288,2.546,4.64,-0.33,4.651720112
02/11/2019 13:30,4.77208,0.04144,4.772259926,0.14208,0.04144,0.148,4.63,0,4.63,4.92552,0.01036,4.925530895,0.03552,0.01036,0.037,4.89,0,4.89,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,10.47992,1.39956,10.57296039,5.92992,1.72956,6.177,4.55,-0.33,4.561951337
02/11/2019 14:00,4.63304,0.04172,4.633227838,0.14304,0.04172,0.149,4.49,0,4.49,4.99456,0.01008,4.994570172,0.03456,0.01008,0.036,4.96,0,4.96,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,7.42416,0.52288,7.442550316,2.92416,0.85288,3.046,4.5,-0.33,4.512083776
02/11/2019 14:30,4.454,0.042,4.45419802,0.144,0.042,0.15,4.31,0,4.31,4.90056,0.00308,4.900560968,0.01056,0.00308,0.011,4.89,0,4.89,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,6.8912,0.4616,6.9066426,2.6112,0.7616,2.72,4.28,-0.3,4.290501136
02/11/2019 15:00,4.41112,0.04116,4.411312027,0.14112,0.04116,0.147,4.27,0,4.27,4.78632,0.00476,4.786322367,0.01632,0.00476,0.017,4.77,0,4.77,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,6.7912,0.4816,6.808254989,2.6112,0.7616,2.72,4.18,-0.28,4.189367494
02/11/2019 15:30,4.39112,0.04116,4.391312902,0.14112,0.04116,0.147,4.25,0,4.25,4.90384,0.00112,4.903840128,0.00384,0.00112,0.004,4.9,0,4.9,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,4.18,-0.28,4.189367494,0,0,0,4.18,-0.28,4.189367494
02/11/2019 16:00,4.49112,0.04116,4.491308607,0.14112,0.04116,0.147,4.35,0,4.35,5.12096,0.00028,5.120960008,0.00096,0.00028,0.001,5.12,0,5.12,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,4.18,-0.28,4.189367494,0,0,0,4.18,-0.28,4.189367494
02/11/2019 16:30,4.71016,0.04088,4.710337398,0.14016,0.04088,0.146,4.57,0,4.57,5.37,0,5.37,0,0,0,5.37,0,5.37,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,4.23,-0.28,4.23925701,0,0,0,4.23,-0.28,4.23925701
02/11/2019 17:00,5.00536,0.03948,5.005515698,0.13536,0.03948,0.141,4.87,0,4.87,5.84,0,5.84,0,0,0,5.84,0,5.84,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,4.46,-0.32,4.471465084,0,0,0,4.46,-0.32,4.471465084
02/11/2019 17:30,5.26536,0.03948,5.26550801,0.13536,0.03948,0.141,5.13,0,5.13,6.29,0,6.29,0,0,0,6.29,0,6.29,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,4.46,-0.29,4.469418307,0,0,0,4.46,-0.29,4.469418307
02/11/2019 18:00,5.36632,0.03976,5.366467292,0.13632,0.03976,0.142,5.23,0,5.23,6.32,0,6.32,0,0,0,6.32,0,6.32,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,4.29,-0.29,4.299790693,0,0,0,4.29,-0.29,4.299790693
02/11/2019 18:30,5.15728,0.04004,5.157435429,0.13728,0.04004,0.143,5.02,0,5.02,5.94,0,5.94,0,0,0,5.94,0,5.94,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,4.01,-0.22,4.016030378,0,0,0,4.01,-0.22,4.016030378
02/11/2019 19:00,4.9292,0.0406,4.929367201,0.1392,0.0406,0.145,4.79,0,4.79,5.66,0,5.66,0,0,0,5.66,0,5.66,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,3.86,0,3.86,0,0,0,3.86,0,3.86
02/11/2019 19:30,4.76824,0.04032,4.768410469,0.13824,0.04032,0.144,4.63,0,4.63,5.24,0,5.24,0,0,0,5.24,0,5.24,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3.74,0,3.74,0,0,0,3.74,0,3.74
02/11/2019 20:00,4.58632,0.03976,4.586492342,0.13632,0.03976,0.142,4.45,0,4.45,4.99,0,4.99,0,0,0,4.99,0,4.99,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,3.65,0,3.65,0,0,0,3.65,0,3.65
02/11/2019 20:30,4.35728,0.04004,4.357463964,0.13728,0.04004,0.143,4.22,0,4.22,4.79,0,4.79,0,0,0,4.79,0,4.79,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.49,0,3.49,0,0,0,3.49,0,3.49
02/11/2019 21:00,4.22728,0.04004,4.227469621,0.13728,0.04004,0.143,4.09,0,4.09,4.51,0,4.51,0,0,0,4.51,0,4.51,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,3.46,0,3.46,0,0,0,3.46,0,3.46
02/11/2019 21:30,4.09016,0.04088,4.090364287,0.14016,0.04088,0.146,3.95,0,3.95,4.33,0,4.33,0,0,0,4.33,0,4.33,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,3.3,0.31,3.314528624,0,0,0,3.3,0.31,3.314528624
02/11/2019 22:00,3.9492,0.0406,3.94940869,0.1392,0.0406,0.145,3.81,0,3.81,4.17,0,4.17,0,0,0,4.17,0,4.17,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.25,0.27,3.2611961,0,0,0,3.25,0.27,3.2611961
02/11/2019 22:30,3.67112,0.04116,3.671350732,0.14112,0.04116,0.147,3.53,0,3.53,4.01,0,4.01,0,0,0,4.01,0,4.01,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.21,0.11,3.211884182,0,0,0,3.21,0.11,3.211884182
02/11/2019 23:00,3.49208,0.04144,3.492325873,0.14208,0.04144,0.148,3.35,0,3.35,3.76,0,3.76,0,0,0,3.76,0,3.76,0,0,0,0,0,0,0,0,0,3.05,0.26,3.061061907,0,0,0,3.05,0.26,3.061061907
02/11/2019 23:30,3.32208,0.04144,3.322338454,0.14208,0.04144,0.148,3.18,0,3.18,3.47,0,3.47,0,0,0,3.47,0,3.47,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.99,-0.01,2.990016722,0,0,0,2.99,-0.01,2.990016722
03/11/2019 00:00,3.17304,0.04172,3.173314261,0.14304,0.04172,0.149,3.03,0,3.03,3.32,0,3.32,0,0,0,3.32,0,3.32,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
03/11/2019 00:30,3.19208,0.04144,3.192348978,0.14208,0.04144,0.148,3.05,0,3.05,3.52,0,3.52,0,0,0,3.52,0,3.52,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,2.86,0.25,2.87090578,0,0,0,2.86,0.25,2.87090578
03/11/2019 01:00,3.40112,0.04116,3.401369048,0.14112,0.04116,0.147,3.26,0,3.26,4.01,0,4.01,0,0,0,4.01,0,4.01,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,3.02,0.27,3.032045514,0,0,0,3.02,0.27,3.032045514
03/11/2019 01:30,3.38112,0.04116,3.381370521,0.14112,0.04116,0.147,3.24,0,3.24,4.03,0,4.03,0,0,0,4.03,0,4.03,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.02,0.27,3.032045514,0,0,0,3.02,0.27,3.032045514
03/11/2019 02:00,3.28208,0.04144,3.282341603,0.14208,0.04144,0.148,3.14,0,3.14,3.94,0,3.94,0,0,0,3.94,0,3.94,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,2.95,0.27,2.962330164,0,0,0,2.95,0.27,2.962330164
03/11/2019 02:30,3.19208,0.04144,3.192348978,0.14208,0.04144,0.148,3.05,0,3.05,3.86,0,3.86,0,0,0,3.86,0,3.86,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.83,0.31,2.846928169,0,0,0,2.83,0.31,2.846928169
03/11/2019 03:00,3.15304,0.04172,3.153316001,0.14304,0.04172,0.149,3.01,0,3.01,3.75,0,3.75,0,0,0,3.75,0,3.75,0,0,0,0,0,0,0,0,0,2.76,0.29,2.775193687,0,0,0,2.76,0.29,2.775193687
03/11/2019 03:30,3.09304,0.04172,3.093321354,0.14304,0.04172,0.149,2.95,0,2.95,3.55,0,3.55,0,0,0,3.55,0,3.55,0,0,0,0,0,0,0,0,0,2.73,0.27,2.743319158,0,0,0,2.73,0.27,2.743319158
03/11/2019 04:00,2.994,0.042,2.994294575,0.144,0.042,0.15,2.85,0,2.85,3.43,0,3.43,0,0,0,3.43,0,3.43,0,0,0,0,0,0,0,0,0,2.68,0.27,2.693566409,0,0,0,2.68,0.27,2.693566409
03/11/2019 04:30,2.924,0.042,2.924301626,0.144,0.042,0.15,2.78,0,2.78,3.3,0,3.3,0,0,0,3.3,0,3.3,0,0,0,0,0,0,0,0,0,2.65,0.27,2.663719204,0,0,0,2.65,0.27,2.663719204
03/11/2019 05:00,2.894,0.042,2.894304752,0.144,0.042,0.15,2.75,0,2.75,3.21,0,3.21,0,0,0,3.21,0,3.21,0,0,0,0,0,0,0,0,0,2.65,0.27,2.663719204,0,0,0,2.65,0.27,2.663719204
03/11/2019 05:30,2.934,0.042,2.934300598,0.144,0.042,0.15,2.79,0,2.79,3.21,0,3.21,0,0,0,3.21,0,3.21,0,0,0,0,0,0,0,0,0,2.7,0.27,2.713466418,0,0,0,2.7,0.27,2.713466418
03/11/2019 06:00,3.014,0.042,3.01429262,0.144,0.042,0.15,2.87,0,2.87,3.26,0,3.26,0,0,0,3.26,0,3.26,0,0,0,0,0,0,0,0,0,2.73,0.27,2.743319158,0,0,0,2.73,0.27,2.743319158
03/11/2019 06:30,3.17304,0.04172,3.173314261,0.14304,0.04172,0.149,3.03,0,3.03,3.44,0,3.44,0,0,0,3.44,0,3.44,0,0,0,0,0,0,0,0,0,2.78,0.29,2.795084972,0,0,0,2.78,0.29,2.795084972
03/11/2019 07:00,3.294,0.042,3.294267749,0.144,0.042,0.15,3.15,0,3.15,3.61,0,3.61,0,0,0,3.61,0,3.61,0,0,0,0,0,0,0,0,0,2.91,0.25,2.92071909,0,0,0,2.91,0.25,2.92071909
03/11/2019 07:30,3.334,0.042,3.334264537,0.144,0.042,0.15,3.19,0,3.19,3.82,0,3.82,0,0,0,3.82,0,3.82,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,3.05,0.25,3.06022875,0,0,0,3.05,0.25,3.06022875
03/11/2019 08:00,3.45304,0.04172,3.453292024,0.14304,0.04172,0.149,3.31,0,3.31,3.92,0,3.92,0,0,0,3.92,0,3.92,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.27,-0.02,3.270061162,0,0,0,3.27,-0.02,3.270061162
03/11/2019 08:30,3.72208,0.04144,3.72231068,0.14208,0.04144,0.148,3.58,0,3.58,4.12,0,4.12,0,0,0,4.12,0,4.12,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.49,-0.22,3.496927223,0,0,0,3.49,-0.22,3.496927223
03/11/2019 09:00,3.99208,0.04144,3.992295079,0.14208,0.04144,0.148,3.85,0,3.85,4.25,0,4.25,0,0,0,4.25,0,4.25,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.6,0,3.6,0,0,0,3.6,0,3.6
03/11/2019 09:30,4.28112,0.04116,4.281317858,0.14112,0.04116,0.147,4.14,0,4.14,4.46,0,4.46,0,0,0,4.46,0,4.46,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,3.74,0,3.74,0,0,0,3.74,0,3.74
03/11/2019 10:00,4.4992,0.0406,4.49938318,0.1392,0.0406,0.145,4.36,0,4.36,4.65096,0.00028,4.650960008,0.00096,0.00028,0.001,4.65,0,4.65,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,3.95,-0.23,3.956690536,0,0,0,3.95,-0.23,3.956690536
03/11/2019 10:30,4.61728,0.04004,4.617453606,0.13728,0.04004,0.143,4.48,0,4.48,4.87192,0.00056,4.871920032,0.00192,0.00056,0.002,4.87,0,4.87,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,4.192,-0.174,4.19560961,0.192,0.056,0.2,4,-0.23,4.006607043
03/11/2019 11:00,4.61728,0.04004,4.617453606,0.13728,0.04004,0.143,4.48,0,4.48,5.01192,0.00056,5.011920031,0.00192,0.00056,0.002,5.01,0,5.01,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,4.474,-0.118,4.475555831,0.384,0.112,0.4,4.09,-0.23,4.096461888
03/11/2019 11:30,4.81728,0.04004,4.817446398,0.13728,0.04004,0.143,4.68,0,4.68,5.09384,0.00112,5.093840123,0.00384,0.00112,0.004,5.09,0,5.09,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,6.21096,0.33528,6.220002958,2.04096,0.59528,2.126,4.17,-0.26,4.178097653
03/11/2019 12:00,4.87728,0.04004,4.877444351,0.13728,0.04004,0.143,4.74,0,4.74,5.05824,0.00532,5.058242798,0.01824,0.00532,0.019,5.04,0,5.04,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,10.4424,1.5032,10.55003924,6.1824,1.8032,6.44,4.26,-0.3,4.270550316
03/11/2019 12:30,4.73824,0.04032,4.738411548,0.13824,0.04032,0.144,4.6,0,4.6,5.03632,0.00476,5.036322249,0.01632,0.00476,0.017,5.02,0,5.02,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,13.74344,2.57892,13.98331046,9.73344,2.83892,10.139,4.01,-0.26,4.018420088
03/11/2019 13:00,4.69824,0.04032,4.698413009,0.13824,0.04032,0.144,4.56,0,4.56,4.94344,0.00392,4.943441554,0.01344,0.00392,0.014,4.93,0,4.93,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,15.24648,3.04064,15.54672454,11.31648,3.30064,11.788,3.93,-0.26,3.938591119
03/11/2019 13:30,4.81824,0.04032,4.8184087,0.13824,0.04032,0.144,4.68,0,4.68,5.02288,0.00084,5.02288007,0.00288,0.00084,0.003,5.02,0,5.02,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,7.27576,0.63168,7.303129685,3.12576,0.91168,3.256,4.15,-0.28,4.159435058
03/11/2019 14:00,4.77824,0.04032,4.778410112,0.13824,0.04032,0.144,4.64,0,4.64,5.00192,0.00056,5.001920031,0.00192,0.00056,0.002,5,0,5,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,7.40856,0.61708,7.434214753,3.17856,0.92708,3.311,4.23,-0.31,4.241344127
03/11/2019 14:30,4.71824,0.04032,4.718412275,0.13824,0.04032,0.144,4.58,0,4.58,5.03,0,5.03,0,0,0,5.03,0,5.03,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,4.43912,-0.14484,4.441482298,0.42912,0.12516,0.447,4.01,-0.27,4.019079497
03/11/2019 15:00,4.82824,0.04032,4.828408351,0.13824,0.04032,0.144,4.69,0,4.69,5.07288,0.00084,5.07288007,0.00288,0.00084,0.003,5.07,0,5.07,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,3.88,-0.27,3.889382984,0,0,0,3.88,-0.27,3.889382984
03/11/2019 15:30,4.78728,0.04004,4.787447441,0.13728,0.04004,0.143,4.65,0,4.65,5.00288,0.00084,5.002880071,0.00288,0.00084,0.003,5,0,5,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,5.33432,0.13376,5.335996777,1.38432,0.40376,1.442,3.95,-0.27,3.959217094
03/11/2019 16:00,4.78632,0.03976,4.78648514,0.13632,0.03976,0.142,4.65,0,4.65,5.18,0,5.18,0,0,0,5.18,0,5.18,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.95,-0.25,3.957903485,0,0,0,3.95,-0.25,3.957903485
03/11/2019 16:30,5.04632,0.03976,5.046476632,0.13632,0.03976,0.142,4.91,0,4.91,5.59,0,5.59,0,0,0,5.59,0,5.59,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,4.04,-0.25,4.047727758,0,0,0,4.04,-0.25,4.047727758
03/11/2019 17:00,5.43536,0.03948,5.435503381,0.13536,0.03948,0.141,5.3,0,5.3,6.17,0,6.17,0,0,0,6.17,0,6.17,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,4.21,-0.25,4.217416271,0,0,0,4.21,-0.25,4.217416271
03/11/2019 17:30,5.60112,0.04116,5.601271231,0.14112,0.04116,0.147,5.46,0,5.46,6.42,0,6.42,0,0,0,6.42,0,6.42,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,4.18,-0.22,4.18578547,0,0,0,4.18,-0.22,4.18578547
03/11/2019 18:00,5.37112,0.04116,5.371277706,0.14112,0.04116,0.147,5.23,0,5.23,6.31,0,6.31,0,0,0,6.31,0,6.31,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,4.14,-0.22,4.14584129,0,0,0,4.14,-0.22,4.14584129
03/11/2019 18:30,5.21208,0.04144,5.212244737,0.14208,0.04144,0.148,5.07,0,5.07,5.98,0,5.98,0,0,0,5.98,0,5.98,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,4.11,-0.22,4.115883866,0,0,0,4.11,-0.22,4.115883866
03/11/2019 19:00,5.0192,0.0406,5.019364203,0.1392,0.0406,0.145,4.88,0,4.88,5.62,0,5.62,0,0,0,5.62,0,5.62,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,3.96,-0.22,3.966106403,0,0,0,3.96,-0.22,3.966106403
03/11/2019 19:30,4.81728,0.04004,4.817446398,0.13728,0.04004,0.143,4.68,0,4.68,5.38,0,5.38,0,0,0,5.38,0,5.38,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,3.9,-0.22,3.9062002,0,0,0,3.9,-0.22,3.9062002
03/11/2019 20:00,4.70632,0.03976,4.706487948,0.13632,0.03976,0.142,4.57,0,4.57,5.16,0,5.16,0,0,0,5.16,0,5.16,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,3.86,-0.22,3.866264347,0,0,0,3.86,-0.22,3.866264347
03/11/2019 20:30,4.54632,0.03976,4.546493858,0.13632,0.03976,0.142,4.41,0,4.41,5.01,0,5.01,0,0,0,5.01,0,5.01,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,3.76,-0.22,3.766430671,0,0,0,3.76,-0.22,3.766430671
03/11/2019 21:00,4.38824,0.04032,4.38842523,0.13824,0.04032,0.144,4.25,0,4.25,4.81,0,4.81,0,0,0,4.81,0,4.81,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,3.76,0,3.76,0,0,0,3.76,0,3.76
03/11/2019 21:30,4.19632,0.03976,4.196508358,0.13632,0.03976,0.142,4.06,0,4.06,4.62,0,4.62,0,0,0,4.62,0,4.62,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3.56,0.21,3.566188441,0,0,0,3.56,0.21,3.566188441
03/11/2019 22:00,3.96824,0.04032,3.968444834,0.13824,0.04032,0.144,3.83,0,3.83,4.3,0,4.3,0,0,0,4.3,0,4.3,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.39,0.27,3.400735215,0,0,0,3.39,0.27,3.400735215
03/11/2019 22:30,3.72016,0.04088,3.720384604,0.14016,0.04088,0.146,3.58,0,3.58,4.04,0,4.04,0,0,0,4.04,0,4.04,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.24,0.27,3.251230536,0,0,0,3.24,0.27,3.251230536
03/11/2019 23:00,3.46112,0.04116,3.461364731,0.14112,0.04116,0.147,3.32,0,3.32,3.76,0,3.76,0,0,0,3.76,0,3.76,0,0,0,0,0,0,0,0,0,3.18,0.24,3.189043744,0,0,0,3.18,0.24,3.189043744
03/11/2019 23:30,3.23208,0.04144,3.23234565,0.14208,0.04144,0.148,3.09,0,3.09,3.48,0,3.48,0,0,0,3.48,0,3.48,0,0,0,0,0,0,0,0,0,3.09,0.27,3.101773686,0,0,0,3.09,0.27,3.101773686
04/11/2019 00:00,3.05304,0.04172,3.05332504,0.14304,0.04172,0.149,2.91,0,2.91,3.26,0,3.26,0,0,0,3.26,0,3.26,0,0,0,0,0,0,0,0,0,2.87,0.27,2.882672371,0,0,0,2.87,0.27,2.882672371
04/11/2019 00:30,3.10304,0.04172,3.103320448,0.14304,0.04172,0.149,2.96,0,2.96,3.42,0,3.42,0,0,0,3.42,0,3.42,0,0,0,0,0,0,0,0,0,2.87,0.27,2.882672371,0,0,0,2.87,0.27,2.882672371
04/11/2019 01:00,3.29208,0.04144,3.292340809,0.14208,0.04144,0.148,3.15,0,3.15,3.86,0,3.86,0,0,0,3.86,0,3.86,0,0,0,0,0,0,0,0,0,3.08,0.25,3.090129447,0,0,0,3.08,0.25,3.090129447
04/11/2019 01:30,3.31208,0.04144,3.312339234,0.14208,0.04144,0.148,3.17,0,3.17,3.9,0,3.9,0,0,0,3.9,0,3.9,0,0,0,0,0,0,0,0,0,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
04/11/2019 02:00,3.25208,0.04144,3.252344016,0.14208,0.04144,0.148,3.11,0,3.11,3.85,0,3.85,0,0,0,3.85,0,3.85,0,0,0,0,0,0,0,0,0,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
04/11/2019 02:30,3.17208,0.04144,3.172350674,0.14208,0.04144,0.148,3.03,0,3.03,3.85,0,3.85,0,0,0,3.85,0,3.85,0,0,0,0,0,0,0,0,0,2.98,0.25,2.990468191,0,0,0,2.98,0.25,2.990468191
04/11/2019 03:00,3.09208,0.04144,3.092357677,0.14208,0.04144,0.148,2.95,0,2.95,3.74,0,3.74,0,0,0,3.74,0,3.74,0,0,0,0,0,0,0,0,0,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
04/11/2019 03:30,2.99208,0.04144,2.992366956,0.14208,0.04144,0.148,2.85,0,2.85,3.61,0,3.61,0,0,0,3.61,0,3.61,0,0,0,0,0,0,0,0,0,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
04/11/2019 04:00,2.94304,0.04172,2.943335693,0.14304,0.04172,0.149,2.8,0,2.8,3.5,0,3.5,0,0,0,3.5,0,3.5,0,0,0,0,0,0,0,0,0,2.85,0.22,2.858478616,0,0,0,2.85,0.22,2.858478616
04/11/2019 04:30,2.98208,0.04144,2.982367918,0.14208,0.04144,0.148,2.84,0,2.84,3.39,0,3.39,0,0,0,3.39,0,3.39,0,0,0,0,0,0,0,0,0,2.8,0.22,2.808629559,0,0,0,2.8,0.22,2.808629559
04/11/2019 05:00,3.01208,0.04144,3.012365051,0.14208,0.04144,0.148,2.87,0,2.87,3.39,0,3.39,0,0,0,3.39,0,3.39,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.87,0.22,2.878419705,0,0,0,2.87,0.22,2.878419705
04/11/2019 05:30,3.07208,0.04144,3.072359484,0.14208,0.04144,0.148,2.93,0,2.93,3.53,0,3.53,0,0,0,3.53,0,3.53,0,0,0,0,0,0,0,0,0,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
04/11/2019 06:00,3.31112,0.04116,3.311375817,0.14112,0.04116,0.147,3.17,0,3.17,3.74,0,3.74,0,0,0,3.74,0,3.74,0,0,0,0,0,0,0,0,0,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
04/11/2019 06:30,3.90016,0.04088,3.900374238,0.14016,0.04088,0.146,3.76,0,3.76,4.24,0,4.24,0,0,0,4.24,0,4.24,0,0,0,0,0,0,0,0,0,3.71,-0.26,3.719099353,0,0,0,3.71,-0.26,3.719099353
04/11/2019 07:00,4.314,0.042,4.314204446,0.144,0.042,0.15,4.17,0,4.17,4.75,0,4.75,0,0,0,4.75,0,4.75,0,0,0,0,0,0,0,0,0,4.26,-0.26,4.267926897,0,0,0,4.26,-0.26,4.267926897
04/11/2019 07:30,4.774,0.042,4.774184747,0.144,0.042,0.15,4.63,0,4.63,5.17,0,5.17,0,0,0,5.17,0,5.17,0,0,0,0,0,0,0,0,0,4.51,-0.29,4.519314107,0,0,0,4.51,-0.29,4.519314107
04/11/2019 08:00,5.18304,0.04172,5.183207906,0.14304,0.04172,0.149,5.04,0,5.04,5.44,0,5.44,0,0,0,5.44,0,5.44,0,0,0,0,0,0,0,0,0,4.73,-0.34,4.742204129,0,0,0,4.73,-0.34,4.742204129
04/11/2019 08:30,5.324,0.042,5.324165662,0.144,0.042,0.15,5.18,0,5.18,5.68,0,5.68,0,0,0,5.68,0,5.68,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.96,-0.39,4.975309036,0,0,0,4.96,-0.39,4.975309036
04/11/2019 09:00,5.49304,0.04172,5.493198431,0.14304,0.04172,0.149,5.35,0,5.35,5.92,0,5.92,0,0,0,5.92,0,5.92,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,5.09,-0.39,5.104919196,0,0,0,5.09,-0.39,5.104919196
04/11/2019 09:30,5.72304,0.04172,5.723192064,0.14304,0.04172,0.149,5.58,0,5.58,6.17096,0.00028,6.170960006,0.00096,0.00028,0.001,6.17,0,6.17,0,0,0,0,0,0,0,0,0,5.31,-0.41,5.325805103,0,0,0,5.31,-0.41,5.325805103
04/11/2019 10:00,5.70592,0.04256,5.706078724,0.14592,0.04256,0.152,5.56,0,5.56,6.20096,0.00028,6.200960006,0.00096,0.00028,0.001,6.2,0,6.2,0,0,0,0,0,0,0,0,0,5.38,-0.43,5.397156659,0,0,0,5.38,-0.43,5.397156659
04/11/2019 10:30,5.61592,0.04256,5.616081267,0.14592,0.04256,0.152,5.47,0,5.47,6.22288,0.00084,6.222880057,0.00288,0.00084,0.003,6.22,0,6.22,0,0,0,0,0,0,0,0,0,5.38,-0.47,5.400490718,0,0,0,5.38,-0.47,5.400490718
04/11/2019 11:00,5.52592,0.04256,5.526083894,0.14592,0.04256,0.152,5.38,0,5.38,5.9848,0.0014,5.984800164,0.0048,0.0014,0.005,5.98,0,5.98,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.32,-0.48,5.341610244,0,0,0,5.32,-0.48,5.341610244
04/11/2019 11:30,5.524,0.042,5.524159665,0.144,0.042,0.15,5.38,0,5.38,6.03288,0.00084,6.032880058,0.00288,0.00084,0.003,6.03,0,6.03,0,0,0,0,0,0,0,0,0,5.37,-0.48,5.391409834,0,0,0,5.37,-0.48,5.391409834
04/11/2019 12:00,5.52496,0.04228,5.525121772,0.14496,0.04228,0.151,5.38,0,5.38,5.97384,0.00112,5.973840105,0.00384,0.00112,0.004,5.97,0,5.97,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.37,-0.48,5.391409834,0,0,0,5.37,-0.48,5.391409834
04/11/2019 12:30,5.574,0.042,5.574158232,0.144,0.042,0.15,5.43,0,5.43,6.0844,0.0042,6.08440145,0.0144,0.0042,0.015,6.07,0,6.07,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,5.32,-0.48,5.341610244,0,0,0,5.32,-0.48,5.341610244
04/11/2019 13:00,5.49496,0.04228,5.495122656,0.14496,0.04228,0.151,5.35,0,5.35,6.01056,0.00308,6.010560789,0.01056,0.00308,0.011,6,0,6,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,5.38,-0.47,5.400490718,0,0,0,5.38,-0.47,5.400490718
04/11/2019 13:30,5.45592,0.04256,5.456085996,0.14592,0.04256,0.152,5.31,0,5.31,5.9196,0.0028,5.919600662,0.0096,0.0028,0.01,5.91,0,5.91,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,5.59,-0.63,5.625388875,0,0,0,5.59,-0.63,5.625388875
04/11/2019 14:00,5.52496,0.04228,5.525121772,0.14496,0.04228,0.151,5.38,0,5.38,5.95344,0.22392,5.957649537,0.01344,0.00392,0.014,5.94,0.22,5.944072678,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,5.59,-0.59,5.621049724,0,0,0,5.59,-0.59,5.621049724
04/11/2019 14:30,5.47496,0.04228,5.47512325,0.14496,0.04228,0.151,5.33,0,5.33,5.95056,0.22308,5.954740045,0.01056,0.00308,0.011,5.94,0.22,5.944072678,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,5.54,-0.59,5.571328387,0,0,0,5.54,-0.59,5.571328387
04/11/2019 15:00,5.374,0.042,5.374164121,0.144,0.042,0.15,5.23,0,5.23,5.78768,0.00224,5.787680433,0.00768,0.00224,0.008,5.78,0,5.78,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,5.32,-0.54,5.347335785,0,0,0,5.32,-0.54,5.347335785
04/11/2019 15:30,5.344,0.042,5.344165042,0.144,0.042,0.15,5.2,0,5.2,5.82384,0.22112,5.828036239,0.00384,0.00112,0.004,5.82,0.22,5.824156591,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,5.34,-0.52,5.365258614,0,0,0,5.34,-0.52,5.365258614
04/11/2019 16:00,5.51304,0.04172,5.513197856,0.14304,0.04172,0.149,5.37,0,5.37,6.08,0,6.08,0,0,0,6.08,0,6.08,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,5.43,-0.52,5.454841886,0,0,0,5.43,-0.52,5.454841886
04/11/2019 16:30,5.76304,0.04172,5.763191008,0.14304,0.04172,0.149,5.62,0,5.62,6.45,0,6.45,0,0,0,6.45,0,6.45,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,5.51,-0.5,5.532639515,0,0,0,5.51,-0.5,5.532639515
04/11/2019 17:00,6.0992,0.0406,6.099335128,0.1392,0.0406,0.145,5.96,0,5.96,7.03,0,7.03,0,0,0,7.03,0,7.03,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,5.59,-0.44,5.607289898,0,0,0,5.59,-0.44,5.607289898
04/11/2019 17:30,6.34112,0.04116,6.341253583,0.14112,0.04116,0.147,6.2,0,6.2,7.5,0,7.5,0,0,0,7.5,0,7.5,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,5.52,-0.35,5.531084885,0,0,0,5.52,-0.35,5.531084885
04/11/2019 18:00,6.17728,0.04004,6.177409765,0.13728,0.04004,0.143,6.04,0,6.04,7.27,0,7.27,0,0,0,7.27,0,7.27,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,5.31,-0.32,5.319633446,0,0,0,5.31,-0.32,5.319633446
04/11/2019 18:30,5.8992,0.0406,5.899339709,0.1392,0.0406,0.145,5.76,0,5.76,7.14,0,7.14,0,0,0,7.14,0,7.14,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,5.09,-0.32,5.100049019,0,0,0,5.09,-0.32,5.100049019
04/11/2019 19:00,5.75632,0.03976,5.756457313,0.13632,0.03976,0.142,5.62,0,5.62,6.83,0,6.83,0,0,0,6.83,0,6.83,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,4.87,-0.25,4.876412616,0,0,0,4.87,-0.25,4.876412616
04/11/2019 19:30,5.52728,0.04004,5.527425024,0.13728,0.04004,0.143,5.39,0,5.39,6.55,0,6.55,0,0,0,6.55,0,6.55,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,4.63,-0.22,4.635223835,0,0,0,4.63,-0.22,4.635223835
04/11/2019 20:00,5.31728,0.04004,5.317430752,0.13728,0.04004,0.143,5.18,0,5.18,6.19,0,6.19,0,0,0,6.19,0,6.19,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,4.52,-0.22,4.525350815,0,0,0,4.52,-0.22,4.525350815
04/11/2019 20:30,5.00824,0.04032,5.0084023,0.13824,0.04032,0.144,4.87,0,4.87,5.78,0,5.78,0,0,0,5.78,0,5.78,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.31,-0.22,4.315611197,0,0,0,4.31,-0.22,4.315611197
04/11/2019 21:00,4.74016,0.04088,4.740336275,0.14016,0.04088,0.146,4.6,0,4.6,5.37,0,5.37,0,0,0,5.37,0,5.37,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,4.2,-0.22,4.205757958,0,0,0,4.2,-0.22,4.205757958
04/11/2019 21:30,4.54016,0.04088,4.54034404,0.14016,0.04088,0.146,4.4,0,4.4,5.03096,0.00028,5.030960008,0.00096,0.00028,0.001,5.03,0,5.03,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,4.03,0.04,4.030198506,0,0,0,4.03,0.04,4.030198506
04/11/2019 22:00,4.17208,0.04144,4.1722858,0.14208,0.04144,0.148,4.03,0,4.03,4.75,0,4.75,0,0,0,4.75,0,4.75,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,3.83,0.04,3.830208872,0,0,0,3.83,0.04,3.830208872
04/11/2019 22:30,3.80112,0.04116,3.801342842,0.14112,0.04116,0.147,3.66,0,3.66,4.38,0,4.38,0,0,0,4.38,0,4.38,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,3.57,0.22,3.576772288,0,0,0,3.57,0.22,3.576772288
04/11/2019 23:00,3.50632,0.03976,3.506545422,0.13632,0.03976,0.142,3.37,0,3.37,4.04,0,4.04,0,0,0,4.04,0,4.04,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
04/11/2019 23:30,3.28728,0.04004,3.28752384,0.13728,0.04004,0.143,3.15,0,3.15,3.75288,0.00084,3.752880094,0.00288,0.00084,0.003,3.75,0,3.75,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,3.24,-0.01,3.240015432,0,0,0,3.24,-0.01,3.240015432
05/11/2019 00:00,3.10728,0.04004,3.107537964,0.13728,0.04004,0.143,2.97,0,2.97,3.51768,0.00224,3.517680713,0.00768,0.00224,0.008,3.51,0,3.51,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
05/11/2019 00:30,3.14728,0.04004,3.147534686,0.13728,0.04004,0.143,3.01,0,3.01,3.59,0,3.59,0,0,0,3.59,0,3.59,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
05/11/2019 01:00,3.29728,0.04004,3.297523101,0.13728,0.04004,0.143,3.16,0,3.16,4.12384,0.00112,4.123840152,0.00384,0.00112,0.004,4.12,0,4.12,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
05/11/2019 01:30,3.29728,0.04004,3.297523101,0.13728,0.04004,0.143,3.16,0,3.16,4.21,0,4.21,0,0,0,4.21,0,4.21,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
05/11/2019 02:00,3.29728,0.04004,3.297523101,0.13728,0.04004,0.143,3.16,0,3.16,4.18,0,4.18,0,0,0,4.18,0,4.18,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
05/11/2019 02:30,3.17728,0.04004,3.177532282,0.13728,0.04004,0.143,3.04,0,3.04,4.08,0,4.08,0,0,0,4.08,0,4.08,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
05/11/2019 03:00,3.14824,0.04032,3.148498182,0.13824,0.04032,0.144,3.01,0,3.01,3.99,0,3.99,0,0,0,3.99,0,3.99,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
05/11/2019 03:30,3.04824,0.04032,3.048506651,0.13824,0.04032,0.144,2.91,0,2.91,3.8548,0.0014,3.854800254,0.0048,0.0014,0.005,3.85,0,3.85,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
05/11/2019 04:00,2.9992,0.0406,2.999474787,0.1392,0.0406,0.145,2.86,0,2.86,3.72288,0.00084,3.722880095,0.00288,0.00084,0.003,3.72,0,3.72,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
05/11/2019 04:30,3.0792,0.0406,3.079467649,0.1392,0.0406,0.145,2.94,0,2.94,3.61576,0.00168,3.61576039,0.00576,0.00168,0.006,3.61,0,3.61,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
05/11/2019 05:00,3.04728,0.04004,3.047543043,0.13728,0.04004,0.143,2.91,0,2.91,3.51728,0.00504,3.517283611,0.01728,0.00504,0.018,3.5,0,3.5,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,2.98,0.22,2.98810977,0,0,0,2.98,0.22,2.98810977
05/11/2019 05:30,3.09536,0.03948,3.095611765,0.13536,0.03948,0.141,2.96,0,2.96,3.66192,0.00056,3.661920043,0.00192,0.00056,0.002,3.66,0,3.66,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
05/11/2019 06:00,3.36728,0.04004,3.367518047,0.13728,0.04004,0.143,3.23,0,3.23,3.81192,0.00056,3.811920041,0.00192,0.00056,0.002,3.81,0,3.81,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.49,0.22,3.496927223,0,0,0,3.49,0.22,3.496927223
05/11/2019 06:30,4.02824,0.04032,4.028441783,0.13824,0.04032,0.144,3.89,0,3.89,4.28,0,4.28,0,0,0,4.28,0,4.28,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.83,-0.23,3.83689979,0,0,0,3.83,-0.23,3.83689979
05/11/2019 07:00,4.44016,0.04088,4.440348185,0.14016,0.04088,0.146,4.3,0,4.3,4.89,0,4.89,0,0,0,4.89,0,4.89,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,4.33,-0.26,4.337798981,0,0,0,4.33,-0.26,4.337798981
05/11/2019 07:30,4.99112,0.04116,4.991289713,0.14112,0.04116,0.147,4.85,0,4.85,5.31096,0.00028,5.310960007,0.00096,0.00028,0.001,5.31,0,5.31,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,4.6,-0.26,4.607341967,0,0,0,4.6,-0.26,4.607341967
05/11/2019 08:00,5.20112,0.04116,5.201282861,0.14112,0.04116,0.147,5.06,0,5.06,5.65096,0.22028,5.655251736,0.00096,0.00028,0.001,5.65,0.22,5.654281564,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,4.89,-0.36,4.903233627,0,0,0,4.89,-0.36,4.903233627
05/11/2019 08:30,5.33016,0.04088,5.330316764,0.14016,0.04088,0.146,5.19,0,5.19,6.0396,0.2228,6.043708133,0.0096,0.0028,0.01,6.03,0.22,6.034011932,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,5.08,-0.38,5.094192772,0,0,0,5.08,-0.38,5.094192772
05/11/2019 09:00,5.55112,0.04116,5.551272593,0.14112,0.04116,0.147,5.41,0,5.41,6.11976,0.00868,6.119766156,0.02976,0.00868,0.031,6.09,0,6.09,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,5.29,-0.41,5.30586468,0,0,0,5.29,-0.41,5.30586468
05/11/2019 09:30,5.76208,0.04144,5.762229013,0.14208,0.04144,0.148,5.62,0,5.62,6.31152,0.22336,6.315471035,0.01152,0.00336,0.012,6.3,0.22,6.303840099,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,5.55,-0.48,5.570718087,0,0,0,5.55,-0.48,5.570718087
05/11/2019 10:00,5.73112,0.04116,5.7312678,0.14112,0.04116,0.147,5.59,0,5.59,6.31632,0.00476,6.316321794,0.01632,0.00476,0.017,6.3,0,6.3,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,5.6,-0.48,5.620533782,0,0,0,5.6,-0.48,5.620533782
05/11/2019 10:30,5.73304,0.04172,5.733191799,0.14304,0.04172,0.149,5.59,0,5.59,6.16728,0.00504,6.167282059,0.01728,0.00504,0.018,6.15,0,6.15,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,5.63,-0.52,5.653963212,0,0,0,5.63,-0.52,5.653963212
05/11/2019 11:00,5.71112,0.04116,5.711268318,0.14112,0.04116,0.147,5.57,0,5.57,6.15088,0.40484,6.164188527,0.05088,0.01484,0.053,6.1,0.39,6.112454499,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,5.71,-0.54,5.735477312,0,0,0,5.71,-0.54,5.735477312
05/11/2019 11:30,5.82208,0.04144,5.822227478,0.14208,0.04144,0.148,5.68,0,5.68,6.1168,0.3924,6.129373541,0.0768,0.0224,0.08,6.04,0.37,6.05132217,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,5.76,-0.57,5.788134414,0,0,0,5.76,-0.57,5.788134414
05/11/2019 12:00,5.86208,0.04144,5.862226471,0.14208,0.04144,0.148,5.72,0,5.72,6.08544,0.44492,6.101682866,0.08544,0.02492,0.089,6,0.42,6.014682036,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,5.76,-0.61,5.792210286,0,0,0,5.76,-0.61,5.792210286
05/11/2019 12:30,5.82304,0.04172,5.823189453,0.14304,0.04172,0.149,5.68,0,5.68,6.26504,0.41772,6.278950247,0.09504,0.02772,0.099,6.17,0.39,6.182313483,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,5.92,-0.64,5.954494101,0,0,0,5.92,-0.64,5.954494101
05/11/2019 13:00,5.70496,0.04228,5.705116668,0.14496,0.04228,0.151,5.56,0,5.56,6.19904,0.38472,6.210966624,0.11904,0.03472,0.124,6.08,0.35,6.090065681,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,5.83,-0.61,5.861825654,0,0,0,5.83,-0.61,5.861825654
05/11/2019 13:30,5.664,0.042,5.664155718,0.144,0.042,0.15,5.52,0,5.52,6.05624,0.30932,6.064134052,0.06624,0.01932,0.069,5.99,0.29,5.997015925,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,5.63,-0.53,5.654891688,0,0,0,5.63,-0.53,5.654891688
05/11/2019 14:00,5.734,0.042,5.734153817,0.144,0.042,0.15,5.59,0,5.59,6.062,0.331,6.071029979,0.072,0.021,0.075,5.99,0.31,5.998016339,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,5.63,-0.53,5.654891688,0,0,0,5.63,-0.53,5.654891688
05/11/2019 14:30,5.714,0.042,5.714154356,0.144,0.042,0.15,5.57,0,5.57,6.05448,0.43464,6.070060955,0.08448,0.02464,0.088,5.97,0.41,5.984062165,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,5.59,-0.5,5.612316812,0,0,0,5.59,-0.5,5.612316812
05/11/2019 15:00,5.71496,0.04228,5.715116394,0.14496,0.04228,0.151,5.57,0,5.57,6.07088,0.36484,6.081832964,0.05088,0.01484,0.053,6.02,0.35,6.030165835,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,5.7,-0.57,5.728429104,0,0,0,5.7,-0.57,5.728429104
05/11/2019 15:30,5.71304,0.04172,5.71319233,0.14304,0.04172,0.149,5.57,0,5.57,6.12456,0.36008,6.135135924,0.03456,0.01008,0.036,6.09,0.35,6.10004918,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,5.65,-0.57,5.678679424,0,0,0,5.65,-0.57,5.678679424
05/11/2019 16:00,5.8292,0.0406,5.829341386,0.1392,0.0406,0.145,5.69,0,5.69,6.37728,0.00504,6.377281992,0.01728,0.00504,0.018,6.36,0,6.36,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,5.65,-0.53,5.674803961,0,0,0,5.65,-0.53,5.674803961
05/11/2019 16:30,6.28016,0.04088,6.28029305,0.14016,0.04088,0.146,6.14,0,6.14,6.7088,0.3484,6.717840427,0.0288,0.0084,0.03,6.68,0.34,6.688647098,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,5.73,-0.51,5.752651563,0,0,0,5.73,-0.51,5.752651563
05/11/2019 17:00,6.57016,0.04088,6.570287178,0.14016,0.04088,0.146,6.43,0,6.43,7.15688,0.36784,7.166326646,0.02688,0.00784,0.028,7.13,0.36,7.139082574,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,5.91,-0.54,5.934618775,0,0,0,5.91,-0.54,5.934618775
05/11/2019 17:30,6.53112,0.04116,6.531249697,0.14112,0.04116,0.147,6.39,0,6.39,7.3288,0.4084,7.340170298,0.0288,0.0084,0.03,7.3,0.4,7.310950691,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,5.73,-0.46,5.74843457,0,0,0,5.73,-0.46,5.74843457
05/11/2019 18:00,6.28112,0.04116,6.281254859,0.14112,0.04116,0.147,6.14,0,6.14,7.33072,0.43896,7.343850598,0.03072,0.00896,0.032,7.3,0.43,7.312653417,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,5.4,-0.37,5.412661083,0,0,0,5.4,-0.37,5.412661083
05/11/2019 18:30,6.06016,0.04088,6.06029788,0.14016,0.04088,0.146,5.92,0,5.92,7.09496,0.00728,7.094963735,0.02496,0.00728,0.026,7.07,0,7.07,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,5.19,-0.37,5.203172109,0,0,0,5.19,-0.37,5.203172109
05/11/2019 19:00,5.78112,0.04116,5.781266522,0.14112,0.04116,0.147,5.64,0,5.64,6.88536,0.00448,6.885361457,0.01536,0.00448,0.016,6.87,0,6.87,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,4.97,-0.33,4.980943686,0,0,0,4.97,-0.33,4.980943686
