Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
05/11/2019 19:30,5.59112,0.04116,5.591271501,0.14112,0.04116,0.147,5.45,0,5.45,6.404,0.007,6.404003826,0.024,0.007,0.025,6.38,0,6.38,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,4.74,-0.28,4.74826284,0,0,0,4.74,-0.28,4.74826284
05/11/2019 20:00,5.36208,0.04144,5.362240129,0.14208,0.04144,0.148,5.22,0,5.22,6.10536,0.00448,6.105361644,0.01536,0.00448,0.016,6.09,0,6.09,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,4.62,-0.37,4.634792336,0,0,0,4.62,-0.37,4.634792336
05/11/2019 20:30,5.07112,0.04116,5.071287036,0.14112,0.04116,0.147,4.93,0,4.93,5.7,0,5.7,0,0,0,5.7,0,5.7,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,4.48,-0.34,4.492883261,0,0,0,4.48,-0.34,4.492883261
05/11/2019 21:00,4.93016,0.04088,4.930329482,0.14016,0.04088,0.146,4.79,0,4.79,5.41,0,5.41,0,0,0,5.41,0,5.41,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,4.41,-0.34,4.423087157,0,0,0,4.41,-0.34,4.423087157
05/11/2019 21:30,4.65112,0.04116,4.651302119,0.14112,0.04116,0.147,4.51,0,4.51,5.05,0,5.05,0,0,0,5.05,0,5.05,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,4.12,-0.28,4.129503602,0,0,0,4.12,-0.28,4.129503602
05/11/2019 22:00,4.3592,0.0406,4.359389063,0.1392,0.0406,0.145,4.22,0,4.22,4.77,0,4.77,0,0,0,4.77,0,4.77,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,4.02,-0.28,4.029739446,0,0,0,4.02,-0.28,4.029739446
05/11/2019 22:30,3.96112,0.04116,3.961333841,0.14112,0.04116,0.147,3.82,0,3.82,4.42,0,4.42,0,0,0,4.42,0,4.42,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,3.64,-0.22,3.646642291,0,0,0,3.64,-0.22,3.646642291
05/11/2019 23:00,3.65112,0.04116,3.651351996,0.14112,0.04116,0.147,3.51,0,3.51,4.03,0,4.03,0,0,0,4.03,0,4.03,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,3.5,-0.22,3.50690747,0,0,0,3.5,-0.22,3.50690747
05/11/2019 23:30,3.32208,0.04144,3.322338454,0.14208,0.04144,0.148,3.18,0,3.18,3.73,0,3.73,0,0,0,3.73,0,3.73,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,3.31,-0.22,3.317303122,0,0,0,3.31,-0.22,3.317303122
06/11/2019 00:00,3.15208,0.04144,3.152352391,0.14208,0.04144,0.148,3.01,0,3.01,3.55,0,3.55,0,0,0,3.55,0,3.55,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
06/11/2019 00:30,3.20208,0.04144,3.202348138,0.14208,0.04144,0.148,3.06,0,3.06,3.75,0,3.75,0,0,0,3.75,0,3.75,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
06/11/2019 01:00,3.38112,0.04116,3.381370521,0.14112,0.04116,0.147,3.24,0,3.24,4.25,0,4.25,0,0,0,4.25,0,4.25,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.32,0.22,3.327281172,0,0,0,3.32,0.22,3.327281172
06/11/2019 01:30,3.38112,0.04116,3.381370521,0.14112,0.04116,0.147,3.24,0,3.24,4.33,0,4.33,0,0,0,4.33,0,4.33,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,3.4,-0.17,3.404247347,0,0,0,3.4,-0.17,3.404247347
06/11/2019 02:00,3.40112,0.04116,3.401369048,0.14112,0.04116,0.147,3.26,0,3.26,4.35,0,4.35,0,0,0,4.35,0,4.35,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,3.31,0.22,3.317303122,0,0,0,3.31,0.22,3.317303122
06/11/2019 02:30,3.30016,0.04088,3.300413186,0.14016,0.04088,0.146,3.16,0,3.16,4.22,0,4.22,0,0,0,4.22,0,4.22,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
06/11/2019 03:00,3.22112,0.04116,3.221382964,0.14112,0.04116,0.147,3.08,0,3.08,4.22,0,4.22,0,0,0,4.22,0,4.22,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
06/11/2019 03:30,3.15112,0.04116,3.151388805,0.14112,0.04116,0.147,3.01,0,3.01,4.04,0,4.04,0,0,0,4.04,0,4.04,0,0,0,0,0,0,0,0,0,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
06/11/2019 04:00,3.11112,0.04116,3.111392261,0.14112,0.04116,0.147,2.97,0,2.97,3.89,0,3.89,0,0,0,3.89,0,3.89,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
06/11/2019 04:30,3.20112,0.04116,3.201384607,0.14112,0.04116,0.147,3.06,0,3.06,3.84,0,3.84,0,0,0,3.84,0,3.84,0,0,0,0,0,0,0,0,0,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
06/11/2019 05:00,3.20208,0.04144,3.202348138,0.14208,0.04144,0.148,3.06,0,3.06,3.81,0,3.81,0,0,0,3.81,0,3.81,0,0,0,0,0,0,0,0,0,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
06/11/2019 05:30,3.25208,0.04144,3.252344016,0.14208,0.04144,0.148,3.11,0,3.11,3.92,0,3.92,0,0,0,3.92,0,3.92,0,0,0,0,0,0,0,0,0,3.25,0,3.25,0,0,0,3.25,0,3.25
06/11/2019 06:00,3.49112,0.04116,3.491362628,0.14112,0.04116,0.147,3.35,0,3.35,4.08,0,4.08,0,0,0,4.08,0,4.08,0,0,0,0,0,0,0,0,0,3.5,0,3.5,0,0,0,3.5,0,3.5
06/11/2019 06:30,4.0992,0.0406,4.099401054,0.1392,0.0406,0.145,3.96,0,3.96,4.59,0,4.59,0,0,0,4.59,0,4.59,0,0,0,0,0,0,0,0,0,3.91,-0.26,3.918634966,0,0,0,3.91,-0.26,3.918634966
06/11/2019 07:00,4.6292,0.0406,4.629378036,0.1392,0.0406,0.145,4.49,0,4.49,5.09,0,5.09,0,0,0,5.09,0,5.09,0,0,0,0,0,0,0,0,0,4.4,-0.26,4.407675124,0,0,0,4.4,-0.26,4.407675124
06/11/2019 07:30,5.12728,0.04004,5.127436338,0.13728,0.04004,0.143,4.99,0,4.99,5.5,0,5.5,0,0,0,5.5,0,5.5,0,0,0,0,0,0,0,0,0,4.7,-0.26,4.707185996,0,0,0,4.7,-0.26,4.707185996
06/11/2019 08:00,5.42016,0.04088,5.420314161,0.14016,0.04088,0.146,5.28,0,5.28,5.91,0,5.91,0,0,0,5.91,0,5.91,0,0,0,0,0,0,0,0,0,4.97,-0.35,4.982308702,0,0,0,4.97,-0.35,4.982308702
06/11/2019 08:30,5.6192,0.0406,5.61934667,0.1392,0.0406,0.145,5.48,0,5.48,6.13,0,6.13,0,0,0,6.13,0,6.13,0,0,0,0,0,0,0,0,0,5.29,-0.43,5.307447597,0,0,0,5.29,-0.43,5.307447597
06/11/2019 09:00,5.58016,0.04088,5.580309741,0.14016,0.04088,0.146,5.44,0,5.44,6.41,0.31,6.417491722,0,0,0,6.41,0.31,6.417491722,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.64,-0.47,5.659549452,0,0,0,5.64,-0.47,5.659549452
06/11/2019 09:30,5.5792,0.0406,5.579347722,0.1392,0.0406,0.145,5.44,0,5.44,6.73,0,6.73,0,0,0,6.73,0,6.73,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.96,-0.62,5.992161547,0,0,0,5.96,-0.62,5.992161547
06/11/2019 10:00,5.58016,0.04088,5.580309741,0.14016,0.04088,0.146,5.44,0,5.44,6.7,0,6.7,0,0,0,6.7,0,6.7,0,0,0,0,0,0,0,0,0,5.96,-0.62,5.992161547,0,0,0,5.96,-0.62,5.992161547
06/11/2019 10:30,5.61112,0.04116,5.611270961,0.14112,0.04116,0.147,5.47,0,5.47,6.67096,0.00028,6.670960006,0.00096,0.00028,0.001,6.67,0,6.67,0,0,0,0,0,0,0,0,0,6.02,-0.69,6.059414163,0,0,0,6.02,-0.69,6.059414163
06/11/2019 11:00,5.54016,0.04088,5.540310822,0.14016,0.04088,0.146,5.4,0,5.4,6.60096,0.00028,6.600960006,0.00096,0.00028,0.001,6.6,0,6.6,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,5.94,-0.63,5.973315662,0,0,0,5.94,-0.63,5.973315662
06/11/2019 11:30,5.57016,0.04088,5.570310009,0.14016,0.04088,0.146,5.43,0,5.43,6.59288,0.00084,6.592880054,0.00288,0.00084,0.003,6.59,0,6.59,0,0,0,0,0,0,0,0,0,6.02,-0.6,6.049826444,0,0,0,6.02,-0.6,6.049826444
06/11/2019 12:00,5.61016,0.04088,5.61030894,0.14016,0.04088,0.146,5.47,0,5.47,6.56288,0.00084,6.562880054,0.00288,0.00084,0.003,6.56,0,6.56,0,0,0,0,0,0,0,0,0,6.15,-0.71,6.190848084,0,0,0,6.15,-0.71,6.190848084
06/11/2019 12:30,5.68016,0.04088,5.680307104,0.14016,0.04088,0.146,5.54,0,5.54,6.59192,0.00056,6.591920024,0.00192,0.00056,0.002,6.59,0,6.59,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,6.15,-0.67,6.186388284,0,0,0,6.15,-0.67,6.186388284
06/11/2019 13:00,5.63016,0.04088,5.630308411,0.14016,0.04088,0.146,5.49,0,5.49,6.59096,0.00028,6.590960006,0.00096,0.00028,0.001,6.59,0,6.59,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,5.97,-0.63,6.003149174,0,0,0,5.97,-0.63,6.003149174
06/11/2019 13:30,5.63112,0.04116,5.631270425,0.14112,0.04116,0.147,5.49,0,5.49,6.48096,0.00028,6.480960006,0.00096,0.00028,0.001,6.48,0,6.48,0,0,0,0,0,0,0,0,0,5.97,-0.63,6.003149174,0,0,0,5.97,-0.63,6.003149174
06/11/2019 14:00,5.51112,0.04116,5.5112737,0.14112,0.04116,0.147,5.37,0,5.37,6.4,0,6.4,0,0,0,6.4,0,6.4,0,0,0,0,0,0,0,0,0,5.99,-0.63,6.0230391,0,0,0,5.99,-0.63,6.0230391
06/11/2019 14:30,5.51112,0.04116,5.5112737,0.14112,0.04116,0.147,5.37,0,5.37,6.34,0,6.34,0,0,0,6.34,0,6.34,0,0,0,0,0,0,0,0,0,5.86,-0.63,5.893767895,0,0,0,5.86,-0.63,5.893767895
06/11/2019 15:00,5.59112,0.04116,5.591271501,0.14112,0.04116,0.147,5.45,0,5.45,6.25,0,6.25,0,0,0,6.25,0,6.25,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,5.72,-0.52,5.743587729,0,0,0,5.72,-0.52,5.743587729
06/11/2019 15:30,5.82112,0.04116,5.821265515,0.14112,0.04116,0.147,5.68,0,5.68,6.22,0,6.22,0,0,0,6.22,0,6.22,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,5.68,-0.46,5.698596318,0,0,0,5.68,-0.46,5.698596318
06/11/2019 16:00,6.0192,0.0406,6.019336924,0.1392,0.0406,0.145,5.88,0,5.88,6.45,0,6.45,0,0,0,6.45,0,6.45,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,5.82,-0.52,5.843184064,0,0,0,5.82,-0.52,5.843184064
06/11/2019 16:30,6.4492,0.0406,6.449327794,0.1392,0.0406,0.145,6.31,0,6.31,6.84,0,6.84,0,0,0,6.84,0,6.84,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,6.01,-0.5,6.030762804,0,0,0,6.01,-0.5,6.030762804
06/11/2019 17:00,6.7492,0.0406,6.749322114,0.1392,0.0406,0.145,6.61,0,6.61,7.39,0,7.39,0,0,0,7.39,0,7.39,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,6.06,-0.5,6.080592076,0,0,0,6.06,-0.5,6.080592076
06/11/2019 17:30,6.66016,0.04088,6.660285459,0.14016,0.04088,0.146,6.52,0,6.52,7.52,0,7.52,0,0,0,7.52,0,7.52,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,5.8,-0.4,5.813776741,0,0,0,5.8,-0.4,5.813776741
06/11/2019 18:00,6.47112,0.04116,6.471250899,0.14112,0.04116,0.147,6.33,0,6.33,7.48,0,7.48,0,0,0,7.48,0,7.48,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,5.46,-0.32,5.469369251,0,0,0,5.46,-0.32,5.469369251
06/11/2019 18:30,6.31208,0.04144,6.312216029,0.14208,0.04144,0.148,6.17,0,6.17,7.15,0,7.15,0,0,0,7.15,0,7.15,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,5.31,-0.32,5.319633446,0,0,0,5.31,-0.32,5.319633446
06/11/2019 19:00,6.06112,0.04116,6.061259754,0.14112,0.04116,0.147,5.92,0,5.92,6.97,0,6.97,0,0,0,6.97,0,6.97,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,5.07,-0.24,5.075677295,0,0,0,5.07,-0.24,5.075677295
06/11/2019 19:30,5.93112,0.04116,5.931262817,0.14112,0.04116,0.147,5.79,0,5.79,6.58,0,6.58,0,0,0,6.58,0,6.58,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,4.88,-0.24,4.885898075,0,0,0,4.88,-0.24,4.885898075
06/11/2019 20:00,5.57016,0.04088,5.570310009,0.14016,0.04088,0.146,5.43,0,5.43,6.4,0,6.4,0,0,0,6.4,0,6.4,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,4.71,-0.24,4.716110686,0,0,0,4.71,-0.24,4.716110686
06/11/2019 20:30,5.38208,0.04144,5.382239534,0.14208,0.04144,0.148,5.24,0,5.24,5.94,0,5.94,0,0,0,5.94,0,5.94,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,4.51,-0.24,4.516381295,0,0,0,4.51,-0.24,4.516381295
06/11/2019 21:00,5.15112,0.04116,5.151284442,0.14112,0.04116,0.147,5.01,0,5.01,5.55,0,5.55,0,0,0,5.55,0,5.55,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,4.38,-0.24,4.386570414,0,0,0,4.38,-0.24,4.386570414
06/11/2019 21:30,4.75208,0.04144,4.752260683,0.14208,0.04144,0.148,4.61,0,4.61,5.19096,0.00028,5.190960008,0.00096,0.00028,0.001,5.19,0,5.19,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,4.14,-0.24,4.146950687,0,0,0,4.14,-0.24,4.146950687
06/11/2019 22:00,4.38728,0.04004,4.387462706,0.13728,0.04004,0.143,4.25,0,4.25,4.74096,0.00028,4.740960008,0.00096,0.00028,0.001,4.74,0,4.74,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,3.96,-0.33,3.973726211,0,0,0,3.96,-0.33,3.973726211
06/11/2019 22:30,3.98824,0.04032,3.988443807,0.13824,0.04032,0.144,3.85,0,3.85,4.44,0,4.44,0,0,0,4.44,0,4.44,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,3.73,0,3.73,0,0,0,3.73,0,3.73
06/11/2019 23:00,3.6592,0.0406,3.659425228,0.1392,0.0406,0.145,3.52,0,3.52,4.09384,0.00112,4.093840153,0.00384,0.00112,0.004,4.09,0,4.09,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,3.46,0.22,3.466987165,0,0,0,3.46,0.22,3.466987165
06/11/2019 23:30,3.40016,0.04088,3.40040574,0.14016,0.04088,0.146,3.26,0,3.26,3.7796,0.0028,3.779601037,0.0096,0.0028,0.01,3.77,0,3.77,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
07/11/2019 00:00,3.19208,0.04144,3.192348978,0.14208,0.04144,0.148,3.05,0,3.05,3.56536,0.00448,3.565362815,0.01536,0.00448,0.016,3.55,0,3.55,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
07/11/2019 00:30,3.22112,0.04116,3.221382964,0.14112,0.04116,0.147,3.08,0,3.08,3.69496,0.00728,3.694967172,0.02496,0.00728,0.026,3.67,0,3.67,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
07/11/2019 01:00,3.4392,0.0406,3.439439635,0.1392,0.0406,0.145,3.3,0,3.3,4.20208,0.00644,4.202084935,0.02208,0.00644,0.023,4.18,0,4.18,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
07/11/2019 01:30,3.44016,0.04088,3.440402883,0.14016,0.04088,0.146,3.3,0,3.3,4.33648,0.29064,4.346208739,0.03648,0.01064,0.038,4.3,0.28,4.309106636,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,3.33,0.21,3.336615051,0,0,0,3.33,0.21,3.336615051
07/11/2019 02:00,3.37016,0.04088,3.370407928,0.14016,0.04088,0.146,3.23,0,3.23,4.28168,0.00924,4.28168997,0.03168,0.00924,0.033,4.25,0,4.25,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,3.33,0.22,3.337259355,0,0,0,3.33,0.22,3.337259355
07/11/2019 02:30,3.33016,0.04088,3.330410906,0.14016,0.04088,0.146,3.19,0,3.19,4.27224,0.27232,4.280910277,0.04224,0.01232,0.044,4.23,0.26,4.237983011,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
07/11/2019 03:00,3.24112,0.04116,3.241381341,0.14112,0.04116,0.147,3.1,0,3.1,4.19496,0.00728,4.194966317,0.02496,0.00728,0.026,4.17,0,4.17,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
07/11/2019 03:30,3.19112,0.04116,3.191385436,0.14112,0.04116,0.147,3.05,0,3.05,4.07248,0.00364,4.072481627,0.01248,0.00364,0.013,4.06,0,4.06,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
07/11/2019 04:00,3.10112,0.04116,3.101393139,0.14112,0.04116,0.147,2.96,0,2.96,3.9144,0.0042,3.914402253,0.0144,0.0042,0.015,3.9,0,3.9,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
07/11/2019 04:30,3.14112,0.04116,3.141389661,0.14112,0.04116,0.147,3,0,3,3.89632,0.00476,3.896322908,0.01632,0.00476,0.017,3.88,0,3.88,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
07/11/2019 05:00,3.17016,0.04088,3.170423568,0.14016,0.04088,0.146,3.03,0,3.03,3.77768,0.00224,3.777680664,0.00768,0.00224,0.008,3.77,0,3.77,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
07/11/2019 05:30,3.17016,0.04088,3.170423568,0.14016,0.04088,0.146,3.03,0,3.03,3.85,0,3.85,0,0,0,3.85,0,3.85,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
07/11/2019 06:00,3.40016,0.04088,3.40040574,0.14016,0.04088,0.146,3.26,0,3.26,4.10096,0.00028,4.10096001,0.00096,0.00028,0.001,4.1,0,4.1,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.54,0,3.54,0,0,0,3.54,0,3.54
07/11/2019 06:30,4.09824,0.04032,4.098438337,0.13824,0.04032,0.144,3.96,0,3.96,4.69384,0.00112,4.693840134,0.00384,0.00112,0.004,4.69,0,4.69,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,3.94,-0.25,3.947923505,0,0,0,3.94,-0.25,3.947923505
07/11/2019 07:00,4.59304,0.04172,4.593229474,0.14304,0.04172,0.149,4.45,0,4.45,5.16,0,5.16,0,0,0,5.16,0,5.16,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,4.46,-0.28,4.468780594,0,0,0,4.46,-0.28,4.468780594
07/11/2019 07:30,5.15112,0.04116,5.151284442,0.14112,0.04116,0.147,5.01,0,5.01,5.62,0,5.62,0,0,0,5.62,0,5.62,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,4.93,-0.36,4.943126541,0,0,0,4.93,-0.36,4.943126541
07/11/2019 08:00,5.37112,0.04116,5.371277706,0.14112,0.04116,0.147,5.23,0,5.23,5.97,0,5.97,0,0,0,5.97,0,5.97,0,0,0,0,0,0,0,0,0,5.18,-0.53,5.207043307,0,0,0,5.18,-0.53,5.207043307
07/11/2019 08:30,5.67112,0.04116,5.671269364,0.14112,0.04116,0.147,5.53,0,5.53,6.16,0,6.16,0,0,0,6.16,0,6.16,0,0,0,0,0,0,0,0,0,5.38,-0.48,5.401370197,0,0,0,5.38,-0.48,5.401370197
07/11/2019 09:00,5.67112,0.04116,5.671269364,0.14112,0.04116,0.147,5.53,0,5.53,6.29,0,6.29,0,0,0,6.29,0,6.29,0,0,0,0,0,0,0,0,0,5.59,-0.54,5.616021724,0,0,0,5.59,-0.54,5.616021724
07/11/2019 09:30,6.00304,0.04172,6.003184971,0.14304,0.04172,0.149,5.86,0,5.86,6.55,0,6.55,0,0,0,6.55,0,6.55,0,0,0,0,0,0,0,0,0,5.84,-0.58,5.868730698,0,0,0,5.84,-0.58,5.868730698
07/11/2019 10:00,6.00304,0.04172,6.003184971,0.14304,0.04172,0.149,5.86,0,5.86,6.63,0,6.63,0,0,0,6.63,0,6.63,0,0,0,0,0,0,0,0,0,6.01,-0.67,6.047230771,0,0,0,6.01,-0.67,6.047230771
07/11/2019 10:30,6.00208,0.04144,6.002223055,0.14208,0.04144,0.148,5.86,0,5.86,6.54192,0.00056,6.541920024,0.00192,0.00056,0.002,6.54,0,6.54,0,0,0,0,0,0,0,0,0,6.01,-0.61,6.04087742,0,0,0,6.01,-0.61,6.04087742
07/11/2019 11:00,5.96208,0.04144,5.962224015,0.14208,0.04144,0.148,5.82,0,5.82,6.3548,0.0014,6.354800154,0.0048,0.0014,0.005,6.35,0,6.35,0,0,0,0,0,0,0,0,0,5.83,-0.55,5.855885928,0,0,0,5.83,-0.55,5.855885928
07/11/2019 11:30,6.05112,0.04116,6.051259984,0.14112,0.04116,0.147,5.91,0,5.91,6.39192,0.00056,6.391920025,0.00192,0.00056,0.002,6.39,0,6.39,0,0,0,0,0,0,0,0,0,6.01,-0.63,6.042929753,0,0,0,6.01,-0.63,6.042929753
07/11/2019 12:00,6.18112,0.04116,6.18125704,0.14112,0.04116,0.147,6.04,0,6.04,6.45192,0.00056,6.451920024,0.00192,0.00056,0.002,6.45,0,6.45,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,6.13,-0.74,6.174504029,0,0,0,6.13,-0.74,6.174504029
07/11/2019 12:30,6.09016,0.04088,6.090297201,0.14016,0.04088,0.146,5.95,0,5.95,6.52096,0.00028,6.520960006,0.00096,0.00028,0.001,6.52,0,6.52,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,6.04,-0.61,6.070724833,0,0,0,6.04,-0.61,6.070724833
07/11/2019 13:00,5.9892,0.0406,5.989337609,0.1392,0.0406,0.145,5.85,0,5.85,6.48096,0.00028,6.480960006,0.00096,0.00028,0.001,6.48,0,6.48,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,6,-0.58,6.027968149,0,0,0,6,-0.58,6.027968149
07/11/2019 13:30,5.9192,0.0406,5.919339237,0.1392,0.0406,0.145,5.78,0,5.78,6.29096,0.00028,6.290960006,0.00096,0.00028,0.001,6.29,0,6.29,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,5.87,-0.58,5.898584576,0,0,0,5.87,-0.58,5.898584576
07/11/2019 14:00,5.96112,0.04116,5.961262098,0.14112,0.04116,0.147,5.82,0,5.82,6.29096,0.00028,6.290960006,0.00096,0.00028,0.001,6.29,0,6.29,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,5.87,-0.63,5.903710698,0,0,0,5.87,-0.63,5.903710698
07/11/2019 14:30,6.01112,0.04116,6.011260916,0.14112,0.04116,0.147,5.87,0,5.87,6.25,0,6.25,0,0,0,6.25,0,6.25,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,5.62,-0.54,5.645883456,0,0,0,5.62,-0.54,5.645883456
07/11/2019 15:00,5.94208,0.04144,5.942224499,0.14208,0.04144,0.148,5.8,0,5.8,6.27,0.28,6.27624888,0,0,0,6.27,0.28,6.27624888,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,5.62,-0.56,5.647831442,0,0,0,5.62,-0.56,5.647831442
07/11/2019 15:30,5.91208,0.04144,5.912225233,0.14208,0.04144,0.148,5.77,0,5.77,6.25,0,6.25,0,0,0,6.25,0,6.25,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,5.62,-0.54,5.645883456,0,0,0,5.62,-0.54,5.645883456
07/11/2019 16:00,5.99112,0.04116,5.991261386,0.14112,0.04116,0.147,5.85,0,5.85,6.45,0,6.45,0,0,0,6.45,0,6.45,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,5.66,-0.54,5.685701364,0,0,0,5.66,-0.54,5.685701364
07/11/2019 16:30,6.42208,0.04144,6.422213699,0.14208,0.04144,0.148,6.28,0,6.28,6.99,0,6.99,0,0,0,6.99,0,6.99,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,5.82,-0.5,5.841438179,0,0,0,5.82,-0.5,5.841438179
07/11/2019 17:00,6.74016,0.04088,6.74028397,0.14016,0.04088,0.146,6.6,0,6.6,7.43,0,7.43,0,0,0,7.43,0,7.43,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,5.95,-0.45,5.966992542,0,0,0,5.95,-0.45,5.966992542
07/11/2019 17:30,6.61016,0.04088,6.610286408,0.14016,0.04088,0.146,6.47,0,6.47,7.47,0,7.47,0,0,0,7.47,0,7.47,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,5.77,-0.4,5.7838482,0,0,0,5.77,-0.4,5.7838482
07/11/2019 18:00,6.44304,0.04172,6.443175071,0.14304,0.04172,0.149,6.3,0,6.3,7.45,0,7.45,0,0,0,7.45,0,7.45,0,0,0,0,0,0,0,0,0,5.4,-0.35,5.411330705,0,0,0,5.4,-0.35,5.411330705
07/11/2019 18:30,6.22496,0.04228,6.225103581,0.14496,0.04228,0.151,6.08,0,6.08,7.14,0,7.14,0,0,0,7.14,0,7.14,0,0,0,0,0,0,0,0,0,5.04,-0.3,5.048920677,0,0,0,5.04,-0.3,5.048920677
07/11/2019 19:00,6.014,0.042,6.014146656,0.144,0.042,0.15,5.87,0,5.87,6.84,0,6.84,0,0,0,6.84,0,6.84,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,4.95,-0.27,4.957358167,0,0,0,4.95,-0.27,4.957358167
07/11/2019 19:30,5.814,0.042,5.814151701,0.144,0.042,0.15,5.67,0,5.67,6.55,0,6.55,0,0,0,6.55,0,6.55,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,4.81,-0.27,4.817572003,0,0,0,4.81,-0.27,4.817572003
07/11/2019 20:00,5.62304,0.04172,5.623194768,0.14304,0.04172,0.149,5.48,0,5.48,6.24,0,6.24,0,0,0,6.24,0,6.24,0,0,0,0,0,0,0,0,0,4.67,-0.3,4.679626053,0,0,0,4.67,-0.3,4.679626053
07/11/2019 20:30,5.24208,0.04144,5.242243794,0.14208,0.04144,0.148,5.1,0,5.1,5.78,0,5.78,0,0,0,5.78,0,5.78,0,0,0,0,0,0,0,0,0,4.53,-0.26,4.537455234,0,0,0,4.53,-0.26,4.537455234
07/11/2019 21:00,5.01304,0.04172,5.0132136,0.14304,0.04172,0.149,4.87,0,4.87,5.52096,0.00028,5.520960007,0.00096,0.00028,0.001,5.52,0,5.52,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,4.39,-0.33,4.402385717,0,0,0,4.39,-0.33,4.402385717
07/11/2019 21:30,4.72304,0.04172,4.723224259,0.14304,0.04172,0.149,4.58,0,4.58,5.29096,0.00028,5.290960007,0.00096,0.00028,0.001,5.29,0,5.29,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,4.14,-0.14,4.142366473,0,0,0,4.14,-0.14,4.142366473
07/11/2019 22:00,4.41208,0.04144,4.412274606,0.14208,0.04144,0.148,4.27,0,4.27,4.84576,0.00168,4.845760291,0.00576,0.00168,0.006,4.84,0,4.84,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,3.94,-0.28,3.949936708,0,0,0,3.94,-0.28,3.949936708
07/11/2019 22:30,4.10304,0.04172,4.1032521,0.14304,0.04172,0.149,3.96,0,3.96,4.39728,0.00504,4.397282888,0.01728,0.00504,0.018,4.38,0,4.38,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,3.69,-0.36,3.707519386,0,0,0,3.69,-0.36,3.707519386
07/11/2019 23:00,3.86304,0.04172,3.863265277,0.14304,0.04172,0.149,3.72,0,3.72,4.07552,0.01036,4.075533168,0.03552,0.01036,0.037,4.04,0,4.04,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,3.47,0.22,3.476967069,0,0,0,3.47,0.22,3.476967069
07/11/2019 23:30,3.54824,0.04032,3.548469078,0.13824,0.04032,0.144,3.41,0,3.41,3.80992,0.29456,3.821289835,0.04992,0.01456,0.052,3.76,0.28,3.770411118,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
08/11/2019 00:00,3.31728,0.04004,3.317521635,0.13728,0.04004,0.143,3.18,0,3.18,3.62952,0.26736,3.639353899,0.05952,0.01736,0.062,3.57,0.25,3.578742796,0.32256,0.09408,0.336,0.32256,0.09408,0.336,0,0,0,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
08/11/2019 00:30,3.23632,0.03976,3.236564228,0.13632,0.03976,0.142,3.1,0,3.1,3.72768,0.00224,3.727680673,0.00768,0.00224,0.008,3.72,0,3.72,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
08/11/2019 01:00,3.50632,0.03976,3.506545422,0.13632,0.03976,0.142,3.37,0,3.37,4.18112,0.00616,4.181124538,0.02112,0.00616,0.022,4.16,0,4.16,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3.31,0.22,3.317303122,0,0,0,3.31,0.22,3.317303122
08/11/2019 01:30,3.5392,0.0406,3.539432864,0.1392,0.0406,0.145,3.4,0,3.4,4.32016,0.00588,4.320164002,0.02016,0.00588,0.021,4.3,0,4.3,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
08/11/2019 02:00,3.46112,0.04116,3.461364731,0.14112,0.04116,0.147,3.32,0,3.32,4.28248,0.00364,4.282481547,0.01248,0.00364,0.013,4.27,0,4.27,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,3.33,0.22,3.337259355,0,0,0,3.33,0.22,3.337259355
08/11/2019 02:30,3.3692,0.0406,3.369444613,0.1392,0.0406,0.145,3.23,0,3.23,4.17112,0.00616,4.171124549,0.02112,0.00616,0.022,4.15,0,4.15,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
08/11/2019 03:00,3.28016,0.04088,3.28041473,0.14016,0.04088,0.146,3.14,0,3.14,4.0736,0.0098,4.073611788,0.0336,0.0098,0.035,4.04,0,4.04,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,3.19,0.22,3.197577208,0,0,0,3.19,0.22,3.197577208
08/11/2019 03:30,3.22016,0.04088,3.220419476,0.14016,0.04088,0.146,3.08,0,3.08,3.93336,0.01848,3.933403412,0.06336,0.01848,0.066,3.87,0,3.87,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,3.14,0,3.14,0,0,0,3.14,0,3.14
08/11/2019 04:00,3.17112,0.04116,3.17138711,0.14112,0.04116,0.147,3.03,0,3.03,3.80048,0.32764,3.814576805,0.06048,0.01764,0.063,3.74,0.31,3.752825602,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,3.08,0,3.08,0,0,0,3.08,0,3.08
08/11/2019 04:30,3.20112,0.04116,3.201384607,0.14112,0.04116,0.147,3.06,0,3.06,3.65912,0.24016,3.666992773,0.06912,0.02016,0.072,3.59,0.22,3.59673463,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,3.08,0,3.08,0,0,0,3.08,0,3.08
08/11/2019 05:00,3.18112,0.04116,3.18138627,0.14112,0.04116,0.147,3.04,0,3.04,3.63416,0.36288,3.652232304,0.04416,0.01288,0.046,3.59,0.35,3.607020931,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
08/11/2019 05:30,3.24824,0.04032,3.248490234,0.13824,0.04032,0.144,3.11,0,3.11,3.70936,0.01148,3.709377765,0.03936,0.01148,0.041,3.67,0,3.67,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,3.26,0.13,3.262590995,0,0,0,3.26,0.13,3.262590995
08/11/2019 06:00,3.46304,0.04172,3.463291296,0.14304,0.04172,0.149,3.32,0,3.32,3.9532,0.3826,3.971671311,0.0432,0.0126,0.045,3.91,0.37,3.927467377,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,3.64,-0.28,3.650753347,0,0,0,3.64,-0.28,3.650753347
08/11/2019 06:30,4.00208,0.04144,4.002294542,0.14208,0.04144,0.148,3.86,0,3.86,4.48152,0.00336,4.48152126,0.01152,0.00336,0.012,4.47,0,4.47,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.89,-0.28,3.900064102,0,0,0,3.89,-0.28,3.900064102
08/11/2019 07:00,4.48112,0.04116,4.481309028,0.14112,0.04116,0.147,4.34,0,4.34,4.99632,0.00476,4.996322267,0.01632,0.00476,0.017,4.98,0,4.98,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,4.34,-0.3,4.350356307,0,0,0,4.34,-0.3,4.350356307
08/11/2019 07:30,5.12208,0.04144,5.122247632,0.14208,0.04144,0.148,4.98,0,4.98,5.51536,0.00448,5.51536182,0.01536,0.00448,0.016,5.5,0,5.5,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,4.76,-0.3,4.769444412,0,0,0,4.76,-0.3,4.769444412
08/11/2019 08:00,5.40112,0.04116,5.401276831,0.14112,0.04116,0.147,5.26,0,5.26,5.90192,0.00056,5.901920027,0.00192,0.00056,0.002,5.9,0,5.9,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,5.04,-0.42,5.057469723,0,0,0,5.04,-0.42,5.057469723
08/11/2019 08:30,5.52208,0.04144,5.522235489,0.14208,0.04144,0.148,5.38,0,5.38,6.13192,0.24056,6.136636864,0.00192,0.00056,0.002,6.13,0.24,6.134696407,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,5.27,-0.44,5.288336222,0,0,0,5.27,-0.44,5.288336222
08/11/2019 09:00,5.71208,0.04144,5.712230317,0.14208,0.04144,0.148,5.57,0,5.57,6.26344,0.28392,6.269871705,0.01344,0.00392,0.014,6.25,0.28,6.256268856,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,5.6,-0.56,5.627930348,0,0,0,5.6,-0.56,5.627930348
08/11/2019 09:30,5.87208,0.04144,5.872226222,0.14208,0.04144,0.148,5.73,0,5.73,6.3684,0.2612,6.37375431,0.0384,0.0112,0.04,6.33,0.25,6.334934885,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,5.8,-0.56,5.826971769,0,0,0,5.8,-0.56,5.826971769
08/11/2019 10:00,5.81304,0.04172,5.81318971,0.14304,0.04172,0.149,5.67,0,5.67,6.43416,0.26288,6.439527995,0.04416,0.01288,0.046,6.39,0.25,6.394888584,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,5.88,-0.66,5.916924877,0,0,0,5.88,-0.66,5.916924877
08/11/2019 10:30,5.784,0.042,5.784152488,0.144,0.042,0.15,5.64,0,5.64,6.21088,0.29484,6.217874315,0.05088,0.01484,0.053,6.16,0.28,6.166360353,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,5.74,-0.61,5.77232189,0,0,0,5.74,-0.61,5.77232189
08/11/2019 11:00,5.81496,0.04228,5.815113705,0.14496,0.04228,0.151,5.67,0,5.67,6.11968,0.43324,6.134996349,0.07968,0.02324,0.083,6.04,0.41,6.05389957,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,5.74,-0.61,5.77232189,0,0,0,5.74,-0.61,5.77232189
08/11/2019 11:30,5.784,0.042,5.784152488,0.144,0.042,0.15,5.64,0,5.64,6.05664,0.35652,6.06712408,0.05664,0.01652,0.059,6,0.34,6.009625612,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,5.76,-0.56,5.787158197,0,0,0,5.76,-0.56,5.787158197
08/11/2019 12:00,5.66496,0.04228,5.665117775,0.14496,0.04228,0.151,5.52,0,5.52,5.94952,0.43736,5.965573904,0.05952,0.01736,0.062,5.89,0.42,5.904955546,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,5.79,-0.65,5.826371083,0,0,0,5.79,-0.65,5.826371083
08/11/2019 12:30,5.644,0.042,5.64415627,0.144,0.042,0.15,5.5,0,5.5,6.03336,0.43848,6.049272485,0.06336,0.01848,0.066,5.97,0.42,5.984755634,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,5.68,-0.59,5.710560393,0,0,0,5.68,-0.59,5.710560393
08/11/2019 13:00,5.644,0.042,5.64415627,0.144,0.042,0.15,5.5,0,5.5,5.92128,0.37204,5.932956312,0.04128,0.01204,0.043,5.88,0.36,5.8910101,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,5.62,-0.52,5.64400567,0,0,0,5.62,-0.52,5.64400567
08/11/2019 13:30,5.68496,0.04228,5.68511722,0.14496,0.04228,0.151,5.54,0,5.54,5.95128,0.32204,5.959986862,0.04128,0.01204,0.043,5.91,0.31,5.918124703,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,5.56,-0.47,5.579829747,0,0,0,5.56,-0.47,5.579829747
08/11/2019 14:00,5.64496,0.04228,5.645118334,0.14496,0.04228,0.151,5.5,0,5.5,6.14456,0.38008,6.156303956,0.03456,0.01008,0.036,6.11,0.37,6.121192694,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,5.65,-0.5,5.672080747,0,0,0,5.65,-0.5,5.672080747
08/11/2019 14:30,5.56496,0.04228,5.56512061,0.14496,0.04228,0.151,5.42,0,5.42,6.17496,0.40728,6.188376847,0.02496,0.00728,0.026,6.15,0.4,6.162994402,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.57,-0.46,5.588962337,0,0,0,5.57,-0.46,5.588962337
08/11/2019 15:00,5.50592,0.04256,5.506084489,0.14592,0.04256,0.152,5.36,0,5.36,6.104,0.007,6.104004014,0.024,0.007,0.025,6.08,0,6.08,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,5.48,-0.46,5.499272679,0,0,0,5.48,-0.46,5.499272679
08/11/2019 15:30,5.46592,0.04256,5.466085693,0.14592,0.04256,0.152,5.32,0,5.32,6.12128,0.41204,6.135132093,0.04128,0.01204,0.043,6.08,0.4,6.093143688,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,5.42,-0.44,5.43783045,0,0,0,5.42,-0.44,5.43783045
08/11/2019 16:00,5.64496,0.04228,5.645118334,0.14496,0.04228,0.151,5.5,0,5.5,6.36264,0.36952,6.373361185,0.03264,0.00952,0.034,6.33,0.36,6.340228702,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,5.46,-0.41,5.475372133,0,0,0,5.46,-0.41,5.475372133
08/11/2019 16:30,6.134,0.042,6.134143787,0.144,0.042,0.15,5.99,0,5.99,6.75784,0.41812,6.770762572,0.02784,0.00812,0.029,6.73,0.41,6.74247729,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,5.62,-0.35,5.630888029,0,0,0,5.62,-0.35,5.630888029
08/11/2019 17:00,6.35208,0.04144,6.352215173,0.14208,0.04144,0.148,6.21,0,6.21,7.1396,0.2228,7.143075528,0.0096,0.0028,0.01,7.13,0.22,7.133393302,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,5.65,-0.31,5.658498034,0,0,0,5.65,-0.31,5.658498034
08/11/2019 17:30,6.37112,0.04116,6.371252954,0.14112,0.04116,0.147,6.23,0,6.23,7.35,0,7.35,0,0,0,7.35,0,7.35,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,5.54,-0.27,5.54657552,0,0,0,5.54,-0.27,5.54657552
08/11/2019 18:00,6.17304,0.04172,6.173180979,0.14304,0.04172,0.149,6.03,0,6.03,7.19,0,7.19,0,0,0,7.19,0,7.19,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,5.28,-0.25,5.285915247,0,0,0,5.28,-0.25,5.285915247
08/11/2019 18:30,5.84208,0.04144,5.842226973,0.14208,0.04144,0.148,5.7,0,5.7,6.87,0,6.87,0,0,0,6.87,0,6.87,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,4.97,-0.22,4.974866832,0,0,0,4.97,-0.22,4.974866832
08/11/2019 19:00,5.65112,0.04116,5.651269893,0.14112,0.04116,0.147,5.51,0,5.51,6.64,0,6.64,0,0,0,6.64,0,6.64,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,4.77,-0.22,4.77507068,0,0,0,4.77,-0.22,4.77507068
08/11/2019 19:30,5.51112,0.04116,5.5112737,0.14112,0.04116,0.147,5.37,0,5.37,6.37,0,6.37,0,0,0,6.37,0,6.37,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,4.67,-0.22,4.675179141,0,0,0,4.67,-0.22,4.675179141
08/11/2019 20:00,5.28112,0.04116,5.281280394,0.14112,0.04116,0.147,5.14,0,5.14,6.07,0,6.07,0,0,0,6.07,0,6.07,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,4.56,-0.22,4.565303933,0,0,0,4.56,-0.22,4.565303933
08/11/2019 20:30,5.04208,0.04144,5.042250291,0.14208,0.04144,0.148,4.9,0,4.9,5.68,0,5.68,0,0,0,5.68,0,5.68,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,4.35,-0.22,4.355559666,0,0,0,4.35,-0.22,4.355559666
08/11/2019 21:00,4.79728,0.04004,4.797447092,0.13728,0.04004,0.143,4.66,0,4.66,5.33,0,5.33,0,0,0,5.33,0,5.33,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,4.25,-0.22,4.255690308,0,0,0,4.25,-0.22,4.255690308
08/11/2019 21:30,4.54824,0.04032,4.548418714,0.13824,0.04032,0.144,4.41,0,4.41,5.18,0,5.18,0,0,0,5.18,0,5.18,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,4.06,0.18,4.063988189,0,0,0,4.06,0.18,4.063988189
08/11/2019 22:00,4.33016,0.04088,4.330352965,0.14016,0.04088,0.146,4.19,0,4.19,4.91,0,4.91,0,0,0,4.91,0,4.91,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.92,0,3.92,0,0,0,3.92,0,3.92
08/11/2019 22:30,4.08112,0.04116,4.081327554,0.14112,0.04116,0.147,3.94,0,3.94,4.6,0,4.6,0,0,0,4.6,0,4.6,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,3.64,0.22,3.646642291,0,0,0,3.64,0.22,3.646642291
08/11/2019 23:00,3.7892,0.0406,3.789417501,0.1392,0.0406,0.145,3.65,0,3.65,4.25,0,4.25,0,0,0,4.25,0,4.25,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3.45,0.22,3.457007376,0,0,0,3.45,0.22,3.457007376
08/11/2019 23:30,3.55112,0.04116,3.551358529,0.14112,0.04116,0.147,3.41,0,3.41,4,0,4,0,0,0,4,0,4,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,3.27,0.26,3.280320106,0,0,0,3.27,0.26,3.280320106
09/11/2019 00:00,3.35208,0.04144,3.352336141,0.14208,0.04144,0.148,3.21,0,3.21,3.76,0,3.76,0,0,0,3.76,0,3.76,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,3.13,0.24,3.139187793,0,0,0,3.13,0.24,3.139187793
09/11/2019 00:30,3.38304,0.04172,3.383297238,0.14304,0.04172,0.149,3.24,0,3.24,3.94,0,3.94,0,0,0,3.94,0,3.94,0,0,0,0,0,0,0,0,0,3.13,0.24,3.139187793,0,0,0,3.13,0.24,3.139187793
09/11/2019 01:00,3.60112,0.04116,3.601355217,0.14112,0.04116,0.147,3.46,0,3.46,4.47,0,4.47,0,0,0,4.47,0,4.47,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
09/11/2019 01:30,3.65208,0.04144,3.652315101,0.14208,0.04144,0.148,3.51,0,3.51,4.61,0,4.61,0,0,0,4.61,0,4.61,0,0,0,0,0,0,0,0,0,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
09/11/2019 02:00,3.61304,0.04172,3.613280864,0.14304,0.04172,0.149,3.47,0,3.47,4.5,0,4.5,0,0,0,4.5,0,4.5,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
09/11/2019 02:30,3.48304,0.04172,3.483289853,0.14304,0.04172,0.149,3.34,0,3.34,4.58,0,4.58,0,0,0,4.58,0,4.58,0,0,0,0,0,0,0,0,0,3.1,0.26,3.110884119,0,0,0,3.1,0.26,3.110884119
09/11/2019 03:00,3.42208,0.04144,3.422330902,0.14208,0.04144,0.148,3.28,0,3.28,4.46,0,4.46,0,0,0,4.46,0,4.46,0,0,0,0,0,0,0,0,0,3.07,0.24,3.079366818,0,0,0,3.07,0.24,3.079366818
09/11/2019 03:30,3.34208,0.04144,3.342336907,0.14208,0.04144,0.148,3.2,0,3.2,4.34,0,4.34,0,0,0,4.34,0,4.34,0,0,0,0,0,0,0,0,0,3,0.24,3.009584689,0,0,0,3,0.24,3.009584689
09/11/2019 04:00,3.29304,0.04172,3.293304268,0.14304,0.04172,0.149,3.15,0,3.15,4.15,0,4.15,0,0,0,4.15,0,4.15,0,0,0,0,0,0,0,0,0,2.91,0.24,2.919880135,0,0,0,2.91,0.24,2.919880135
09/11/2019 04:30,3.29304,0.04172,3.293304268,0.14304,0.04172,0.149,3.15,0,3.15,4,0,4,0,0,0,4,0,4,0,0,0,0,0,0,0,0,0,2.93,0.24,2.939812919,0,0,0,2.93,0.24,2.939812919
09/11/2019 05:00,3.21304,0.04172,3.213310847,0.14304,0.04172,0.149,3.07,0,3.07,3.89,0,3.89,0,0,0,3.89,0,3.89,0,0,0,0,0,0,0,0,0,2.9,0.24,2.909914088,0,0,0,2.9,0.24,2.909914088
09/11/2019 05:30,3.27304,0.04172,3.273305882,0.14304,0.04172,0.149,3.13,0,3.13,3.89,0,3.89,0,0,0,3.89,0,3.89,0,0,0,0,0,0,0,0,0,2.98,0.24,2.989648809,0,0,0,2.98,0.24,2.989648809
09/11/2019 06:00,3.28208,0.04144,3.282341603,0.14208,0.04144,0.148,3.14,0,3.14,4,0,4,0,0,0,4,0,4,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
09/11/2019 06:30,3.51016,0.04088,3.51039804,0.14016,0.04088,0.146,3.37,0,3.37,4.3,0,4.3,0,0,0,4.3,0,4.3,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
09/11/2019 07:00,3.6792,0.0406,3.679424004,0.1392,0.0406,0.145,3.54,0,3.54,4.54,0,4.54,0,0,0,4.54,0,4.54,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,3.63,0.22,3.636660556,0,0,0,3.63,0.22,3.636660556
09/11/2019 07:30,3.79728,0.04004,3.797491093,0.13728,0.04004,0.143,3.66,0,3.66,4.63,0,4.63,0,0,0,4.63,0,4.63,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,3.72,0.17,3.723882383,0,0,0,3.72,0.17,3.723882383
09/11/2019 08:00,3.9692,0.0406,3.969407638,0.1392,0.0406,0.145,3.83,0,3.83,4.86,0,4.86,0,0,0,4.86,0,4.86,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,3.88,-0.22,3.886232108,0,0,0,3.88,-0.22,3.886232108
09/11/2019 08:30,4.414,0.042,4.414199814,0.144,0.042,0.15,4.27,0,4.27,5.28,0,5.28,0,0,0,5.28,0,5.28,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,4.27,-0.22,4.275663691,0,0,0,4.27,-0.22,4.275663691
09/11/2019 09:00,4.79208,0.04144,4.792259175,0.14208,0.04144,0.148,4.65,0,4.65,5.65,0,5.65,0,0,0,5.65,0,5.65,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,4.66,-0.25,4.66670119,0,0,0,4.66,-0.25,4.66670119
09/11/2019 09:30,5.12304,0.04172,5.123209873,0.14304,0.04172,0.149,4.98,0,4.98,5.92,0,5.92,0,0,0,5.92,0,5.92,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,5.07,-0.28,5.077725869,0,0,0,5.07,-0.28,5.077725869
09/11/2019 10:00,5.19112,0.04116,5.191283175,0.14112,0.04116,0.147,5.05,0,5.05,6.06096,0.00028,6.060960006,0.00096,0.00028,0.001,6.06,0,6.06,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,5.2,-0.28,5.207533005,0,0,0,5.2,-0.28,5.207533005
09/11/2019 10:30,5.24112,0.04116,5.241281618,0.14112,0.04116,0.147,5.1,0,5.1,5.94,0,5.94,0,0,0,5.94,0,5.94,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,5.27,-0.28,5.277433088,0,0,0,5.27,-0.28,5.277433088
09/11/2019 11:00,5.41016,0.04088,5.410314446,0.14016,0.04088,0.146,5.27,0,5.27,6.05864,0.26252,6.06432481,0.00864,0.00252,0.009,6.05,0.26,6.0555842,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,5.29,-0.28,5.297405025,0,0,0,5.29,-0.28,5.297405025
09/11/2019 11:30,5.48304,0.04172,5.48319872,0.14304,0.04172,0.149,5.34,0,5.34,6.14592,0.24756,6.150903885,0.02592,0.00756,0.027,6.12,0.24,6.124704074,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,5.36,-0.28,5.36730845,0,0,0,5.36,-0.28,5.36730845
09/11/2019 12:00,5.50496,0.04228,5.50512236,0.14496,0.04228,0.151,5.36,0,5.36,6.10264,0.00952,6.102647426,0.03264,0.00952,0.034,6.07,0,6.07,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,5.41,-0.28,5.417240995,0,0,0,5.41,-0.28,5.417240995
09/11/2019 12:30,5.504,0.042,5.504160245,0.144,0.042,0.15,5.36,0,5.36,6.20688,0.27784,6.213095396,0.02688,0.00784,0.028,6.18,0.27,6.185895246,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,5.41,-0.28,5.417240995,0,0,0,5.41,-0.28,5.417240995
09/11/2019 13:00,5.39592,0.04256,5.396087842,0.14592,0.04256,0.152,5.25,0,5.25,6.21744,0.28092,6.22378311,0.03744,0.01092,0.039,6.18,0.27,6.185895246,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,5.38,-0.32,5.389508326,0,0,0,5.38,-0.32,5.389508326
09/11/2019 13:30,5.304,0.042,5.304166287,0.144,0.042,0.15,5.16,0,5.16,6.03112,0.00616,6.031123146,0.02112,0.00616,0.022,6.01,0,6.01,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,5.19,-0.28,5.197547499,0,0,0,5.19,-0.28,5.197547499
09/11/2019 14:00,5.25496,0.04228,5.255130084,0.14496,0.04228,0.151,5.11,0,5.11,5.91592,0.30756,5.923909402,0.02592,0.00756,0.027,5.89,0.3,5.897635119,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.14,-0.28,5.14762081,0,0,0,5.14,-0.28,5.14762081
09/11/2019 14:30,5.25592,0.04256,5.256092313,0.14592,0.04256,0.152,5.11,0,5.11,5.86456,0.38008,5.876863517,0.03456,0.01008,0.036,5.83,0.37,5.841729196,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,4.99,-0.28,4.997849538,0,0,0,4.99,-0.28,4.997849538
09/11/2019 15:00,5.17688,0.04284,5.177057253,0.14688,0.04284,0.153,5.03,0,5.03,5.88264,0.27952,5.889277103,0.03264,0.00952,0.034,5.85,0.27,5.856227455,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.9,-0.28,4.90799348,0,0,0,4.9,-0.28,4.90799348
09/11/2019 15:30,5.17688,0.04284,5.177057253,0.14688,0.04284,0.153,5.03,0,5.03,5.92456,0.28008,5.931176612,0.03456,0.01008,0.036,5.89,0.27,5.896185207,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,4.96,-0.28,4.967896939,0,0,0,4.96,-0.28,4.967896939
09/11/2019 16:00,5.24688,0.04284,5.247054888,0.14688,0.04284,0.153,5.1,0,5.1,6.08976,0.27868,6.096133151,0.02976,0.00868,0.031,6.06,0.27,6.066011869,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,4.91,-0.28,4.917977226,0,0,0,4.91,-0.28,4.917977226
09/11/2019 16:30,5.51304,0.04172,5.513197856,0.14304,0.04172,0.149,5.37,0,5.37,6.42016,0.27588,6.426084671,0.02016,0.00588,0.021,6.4,0.27,6.405692781,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,5.07,-0.28,5.077725869,0,0,0,5.07,-0.28,5.077725869
09/11/2019 17:00,5.89208,0.04144,5.892225725,0.14208,0.04144,0.148,5.75,0,5.75,7.00032,0.34176,7.008657503,0.04032,0.01176,0.042,6.96,0.33,6.967818884,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,5.09,-0.28,5.097695558,0,0,0,5.09,-0.28,5.097695558
09/11/2019 17:30,5.914,0.042,5.914149136,0.144,0.042,0.15,5.77,0,5.77,7.00032,0.32176,7.007710725,0.04032,0.01176,0.042,6.96,0.31,6.966900315,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,4.96,-0.22,4.964876635,0,0,0,4.96,-0.22,4.964876635
09/11/2019 18:00,5.91304,0.04172,5.913187178,0.14304,0.04172,0.149,5.77,0,5.77,7.03456,0.34008,7.042775646,0.03456,0.01008,0.036,7,0.33,7.007774254,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,4.73,-0.25,4.736602158,0,0,0,4.73,-0.25,4.736602158
09/11/2019 18:30,5.74112,0.04116,5.741267543,0.14112,0.04116,0.147,5.6,0,5.6,6.68936,0.30148,6.696150192,0.03936,0.01148,0.041,6.65,0.29,6.656320305,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,4.49,0,4.49,0,0,0,4.49,0,4.49
09/11/2019 19:00,5.58112,0.04116,5.581271773,0.14112,0.04116,0.147,5.44,0,5.44,6.3588,0.2684,6.364461957,0.0288,0.0084,0.03,6.33,0.26,6.335337402,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,4.3,0,4.3,0,0,0,4.3,0,4.3
09/11/2019 19:30,5.30304,0.04172,5.303204107,0.14304,0.04172,0.149,5.16,0,5.16,5.94512,0.27316,5.951392123,0.04512,0.01316,0.047,5.9,0.26,5.905726035,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,4.2,0,4.2,0,0,0,4.2,0,4.2
09/11/2019 20:00,5.154,0.042,5.154171126,0.144,0.042,0.15,5.01,0,5.01,5.64856,0.35708,5.659835351,0.05856,0.01708,0.061,5.59,0.34,5.600330347,0.37344,0.10892,0.389,0.37344,0.10892,0.389,0,0,0,4.01,0.22,4.016030378,0,0,0,4.01,0.22,4.016030378
09/11/2019 20:30,4.97208,0.04144,4.972252689,0.14208,0.04144,0.148,4.83,0,4.83,5.37472,0.35596,5.386494463,0.05472,0.01596,0.057,5.32,0.34,5.33085359,0.32352,0.09436,0.337,0.32352,0.09436,0.337,0,0,0,3.91,0.28,3.920012755,0,0,0,3.91,0.28,3.920012755
09/11/2019 21:00,4.79728,0.04004,4.797447092,0.13728,0.04004,0.143,4.66,0,4.66,5.11912,0.41016,5.135525367,0.06912,0.02016,0.072,5.05,0.39,5.065037019,0.312,0.091,0.325,0.312,0.091,0.325,0,0,0,3.74,0.28,3.750466638,0,0,0,3.74,0.28,3.750466638
09/11/2019 21:30,4.62728,0.04004,4.62745323,0.13728,0.04004,0.143,4.49,0,4.49,4.90648,0.40064,4.922810011,0.03648,0.01064,0.038,4.87,0.39,4.885591059,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,3.64,0.31,3.6531767,0,0,0,3.64,0.31,3.6531767
09/11/2019 22:00,4.40824,0.04032,4.40842439,0.13824,0.04032,0.144,4.27,0,4.27,4.78856,0.33708,4.800409337,0.05856,0.01708,0.061,4.73,0.32,4.740812167,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0,0,0,3.55,0.31,3.563509506,0,0,0,3.55,0.31,3.563509506
09/11/2019 22:30,4.22016,0.04088,4.220357994,0.14016,0.04088,0.146,4.08,0,4.08,4.55952,0.29736,4.569206233,0.05952,0.01736,0.062,4.5,0.28,4.508702696,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,3.51,0.27,3.520369299,0,0,0,3.51,0.27,3.520369299
09/11/2019 23:00,3.95112,0.04116,3.951334382,0.14112,0.04116,0.147,3.81,0,3.81,4.364,0.287,4.373427146,0.024,0.007,0.025,4.34,0.28,4.349022879,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,3.32,0.24,3.328663395,0,0,0,3.32,0.24,3.328663395
09/11/2019 23:30,3.73304,0.04172,3.733273122,0.14304,0.04172,0.149,3.59,0,3.59,4.02632,0.00476,4.026322814,0.01632,0.00476,0.017,4.01,0,4.01,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,3.1,0.24,3.109276443,0,0,0,3.1,0.24,3.109276443
10/11/2019 00:00,3.47304,0.04172,3.473290572,0.14304,0.04172,0.149,3.33,0,3.33,3.75536,0.00448,3.755362672,0.01536,0.00448,0.016,3.74,0,3.74,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,2.97,0.28,2.983169455,0,0,0,2.97,0.28,2.983169455
10/11/2019 00:30,3.51016,0.04088,3.51039804,0.14016,0.04088,0.146,3.37,0,3.37,3.92536,0.00448,3.925362557,0.01536,0.00448,0.016,3.91,0,3.91,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,3.06,0.28,3.072783754,0,0,0,3.06,0.28,3.072783754
10/11/2019 01:00,3.7292,0.0406,3.729421001,0.1392,0.0406,0.145,3.59,0,3.59,4.45168,0.00924,4.451689589,0.03168,0.00924,0.033,4.42,0,4.42,0.30816,0.08988,0.321,0.30816,0.08988,0.321,0,0,0,3.24,0.24,3.248876729,0,0,0,3.24,0.24,3.248876729
10/11/2019 01:30,3.69016,0.04088,3.69038643,0.14016,0.04088,0.146,3.55,0,3.55,4.468,0.294,4.477662337,0.048,0.014,0.05,4.42,0.28,4.428859898,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,3.26,0.24,3.268822418,0,0,0,3.26,0.24,3.268822418
10/11/2019 02:00,3.69016,0.04088,3.69038643,0.14016,0.04088,0.146,3.55,0,3.55,4.468,0.234,4.474123378,0.048,0.014,0.05,4.42,0.22,4.425471726,0.31968,0.09324,0.333,0.31968,0.09324,0.333,0,0,0,3.17,0.26,3.180644589,0,0,0,3.17,0.26,3.180644589
10/11/2019 02:30,3.62112,0.04116,3.621353918,0.14112,0.04116,0.147,3.48,0,3.48,4.43048,0.23764,4.436848634,0.06048,0.01764,0.063,4.37,0.22,4.375534253,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,3.1,0.28,3.112619476,0,0,0,3.1,0.28,3.112619476
10/11/2019 03:00,3.52112,0.04116,3.521360561,0.14112,0.04116,0.147,3.38,0,3.38,4.44432,0.31876,4.45573655,0.06432,0.01876,0.067,4.38,0.3,4.390261951,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,3,0.28,3.013038334,0,0,0,3,0.28,3.013038334
10/11/2019 03:30,3.50112,0.04116,3.501361935,0.14112,0.04116,0.147,3.36,0,3.36,4.24528,0.01904,4.245322697,0.06528,0.01904,0.068,4.18,0,4.18,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,2.96,0.26,2.971396978,0,0,0,2.96,0.26,2.971396978
10/11/2019 04:00,3.39304,0.04172,3.39329648,0.14304,0.04172,0.149,3.25,0,3.25,4.17144,0.23792,4.178219429,0.06144,0.01792,0.064,4.11,0.22,4.115883866,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,2.91,0.26,2.921592032,0,0,0,2.91,0.26,2.921592032
10/11/2019 04:30,3.37208,0.04144,3.372334622,0.14208,0.04144,0.148,3.23,0,3.23,4.01512,0.23316,4.02188416,0.04512,0.01316,0.047,3.97,0.22,3.976091045,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,2.91,0.23,2.919075196,0,0,0,2.91,0.23,2.919075196
10/11/2019 05:00,3.37304,0.04172,3.373298,0.14304,0.04172,0.149,3.23,0,3.23,3.88224,0.01232,3.882259548,0.04224,0.01232,0.044,3.84,0,3.84,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,2.88,0.23,2.889169431,0,0,0,2.88,0.23,2.889169431
10/11/2019 05:30,3.30208,0.04144,3.302340019,0.14208,0.04144,0.148,3.16,0,3.16,3.8436,0.0098,3.843612493,0.0336,0.0098,0.035,3.81,0,3.81,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,2.91,0.23,2.919075196,0,0,0,2.91,0.23,2.919075196
10/11/2019 06:00,3.33208,0.04144,3.332337678,0.14208,0.04144,0.148,3.19,0,3.19,3.87744,0.23092,3.884310106,0.03744,0.01092,0.039,3.84,0.22,3.84629692,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,2.95,0.23,2.958952517,0,0,0,2.95,0.23,2.958952517
10/11/2019 06:30,3.45112,0.04116,3.45136544,0.14112,0.04116,0.147,3.31,0,3.31,4.02072,0.28896,4.031090076,0.03072,0.00896,0.032,3.99,0.28,3.999812496,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,3.08,0.23,3.088575724,0,0,0,3.08,0.23,3.088575724
10/11/2019 07:00,3.52112,0.04116,3.521360561,0.14112,0.04116,0.147,3.38,0,3.38,4.16632,0.00476,4.166322719,0.01632,0.00476,0.017,4.15,0,4.15,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,3.26,0.23,3.268103426,0,0,0,3.26,0.23,3.268103426
10/11/2019 07:30,3.73112,0.04116,3.731347022,0.14112,0.04116,0.147,3.59,0,3.59,4.2196,0.0028,4.219600929,0.0096,0.0028,0.01,4.21,0,4.21,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.32,0.23,3.327957331,0,0,0,3.32,0.23,3.327957331
