Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
10/11/2019 08:00,3.81112,0.04116,3.811342257,0.14112,0.04116,0.147,3.67,0,3.67,4.34672,0.00196,4.346720442,0.00672,0.00196,0.007,4.34,0,4.34,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,3.41,0.23,3.417747796,0,0,0,3.41,0.23,3.417747796
10/11/2019 08:30,4.15016,0.04088,4.150361334,0.14016,0.04088,0.146,4.01,0,4.01,4.6748,0.0014,4.67480021,0.0048,0.0014,0.005,4.67,0,4.67,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,3.67,0.23,3.677200022,0,0,0,3.67,0.23,3.677200022
10/11/2019 09:00,4.4792,0.0406,4.479383998,0.1392,0.0406,0.145,4.34,0,4.34,4.87,0,4.87,0,0,0,4.87,0,4.87,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,3.9,-0.18,3.904151636,0,0,0,3.9,-0.18,3.904151636
10/11/2019 09:30,4.68728,0.04004,4.687451013,0.13728,0.04004,0.143,4.55,0,4.55,5.09096,0.00028,5.090960008,0.00096,0.00028,0.001,5.09,0,5.09,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.99,0,3.99,0,0,0,3.99,0,3.99
10/11/2019 10:00,4.74728,0.04004,4.747448852,0.13728,0.04004,0.143,4.61,0,4.61,5.17288,0.00084,5.172880068,0.00288,0.00084,0.003,5.17,0,5.17,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,4.13,-0.22,4.135855413,0,0,0,4.13,-0.22,4.135855413
10/11/2019 10:30,4.84632,0.03976,4.846483096,0.13632,0.03976,0.142,4.71,0,4.71,5.25248,0.00364,5.252481261,0.01248,0.00364,0.013,5.24,0,5.24,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,7.73488,0.78184,7.774293691,3.43488,1.00184,3.578,4.3,-0.22,4.305624229
10/11/2019 11:00,4.84632,0.03976,4.846483096,0.13632,0.03976,0.142,4.71,0,4.71,5.2244,0.0042,5.224401688,0.0144,0.0042,0.015,5.21,0,5.21,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,10.83904,1.58472,10.95427431,6.35904,1.85472,6.624,4.48,-0.27,4.488128786
10/11/2019 11:30,4.95728,0.04004,4.957441699,0.13728,0.04004,0.143,4.82,0,4.82,5.21536,0.00448,5.215361924,0.01536,0.00448,0.016,5.2,0,5.2,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,11.27024,1.69632,11.39718435,6.81024,1.98632,7.094,4.46,-0.29,4.469418307
10/11/2019 12:00,4.98728,0.04004,4.987440726,0.13728,0.04004,0.143,4.85,0,4.85,5.33632,0.00476,5.336322123,0.01632,0.00476,0.017,5.32,0,5.32,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,13.83992,2.35956,14.03961926,9.28992,2.70956,9.677,4.55,-0.35,4.563441684
10/11/2019 12:30,4.86632,0.03976,4.866482426,0.13632,0.03976,0.142,4.73,0,4.73,5.39344,0.00392,5.393441425,0.01344,0.00392,0.014,5.38,0,5.38,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,13.52752,2.35636,13.7312137,9.10752,2.65636,9.487,4.42,-0.3,4.430169297
10/11/2019 13:00,4.99632,0.03976,4.9964782,0.13632,0.03976,0.142,4.86,0,4.86,5.42152,0.00336,5.421521041,0.01152,0.00336,0.012,5.41,0,5.41,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,10.8516,1.6538,10.97689742,6.5616,1.9138,6.835,4.29,-0.26,4.297871566
10/11/2019 13:30,4.95728,0.04004,4.957441699,0.13728,0.04004,0.143,4.82,0,4.82,5.36768,0.00224,5.367680467,0.00768,0.00224,0.008,5.36,0,5.36,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,5.58976,0.09868,5.590630966,1.22976,0.35868,1.281,4.36,-0.26,4.367745414
10/11/2019 14:00,4.98824,0.04032,4.988402951,0.13824,0.04032,0.144,4.85,0,4.85,5.31672,0.00196,5.316720361,0.00672,0.00196,0.007,5.31,0,5.31,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,5.29824,-0.04968,5.298472912,0.85824,0.25032,0.894,4.44,-0.3,4.450123594
10/11/2019 14:30,4.95824,0.04032,4.958403937,0.13824,0.04032,0.144,4.82,0,4.82,5.34192,0.00056,5.341920029,0.00192,0.00056,0.002,5.34,0,5.34,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,4.37,-0.27,4.378333016,0,0,0,4.37,-0.27,4.378333016
10/11/2019 15:00,4.8892,0.0406,4.889368569,0.1392,0.0406,0.145,4.75,0,4.75,5.39,0,5.39,0,0,0,5.39,0,5.39,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,5.41576,0.04668,5.41596117,1.08576,0.31668,1.131,4.33,-0.27,4.338409847
10/11/2019 15:30,4.90824,0.04032,4.908405607,0.13824,0.04032,0.144,4.77,0,4.77,5.41,0,5.41,0,0,0,5.41,0,5.41,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.31,-0.27,4.318448796,0,0,0,4.31,-0.27,4.318448796
10/11/2019 16:00,5.05632,0.03976,5.056476322,0.13632,0.03976,0.142,4.92,0,4.92,5.73,0,5.73,0,0,0,5.73,0,5.73,0,0,0,0,0,0,0,0,0,4.31,-0.24,4.316676963,0,0,0,4.31,-0.24,4.316676963
10/11/2019 16:30,5.4192,0.0406,5.419352083,0.1392,0.0406,0.145,5.28,0,5.28,6.24,0,6.24,0,0,0,6.24,0,6.24,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,4.37,-0.24,4.376585427,0,0,0,4.37,-0.24,4.376585427
10/11/2019 17:00,5.7092,0.0406,5.709344358,0.1392,0.0406,0.145,5.57,0,5.57,6.72,0,6.72,0,0,0,6.72,0,6.72,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,4.47,-0.24,4.476438316,0,0,0,4.47,-0.24,4.476438316
10/11/2019 17:30,5.7892,0.0406,5.789342363,0.1392,0.0406,0.145,5.65,0,5.65,6.85,0,6.85,0,0,0,6.85,0,6.85,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,4.47,-0.22,4.475410596,0,0,0,4.47,-0.22,4.475410596
10/11/2019 18:00,5.79112,0.04116,5.791266269,0.14112,0.04116,0.147,5.65,0,5.65,6.85,0,6.85,0,0,0,6.85,0,6.85,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,4.43,-0.22,4.43545939,0,0,0,4.43,-0.22,4.43545939
10/11/2019 18:30,5.71016,0.04088,5.710306332,0.14016,0.04088,0.146,5.57,0,5.57,6.59096,0.00028,6.590960006,0.00096,0.00028,0.001,6.59,0,6.59,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,4.39,-0.22,4.395509072,0,0,0,4.39,-0.22,4.395509072
10/11/2019 19:00,5.55112,0.04116,5.551272593,0.14112,0.04116,0.147,5.41,0,5.41,6.30096,0.00028,6.300960006,0.00096,0.00028,0.001,6.3,0,6.3,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,4.29,-0.22,4.295637322,0,0,0,4.29,-0.22,4.295637322
10/11/2019 19:30,5.28112,0.04116,5.281280394,0.14112,0.04116,0.147,5.14,0,5.14,6,0,6,0,0,0,6,0,6,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,4.19,-0.22,4.195771681,0,0,0,4.19,-0.22,4.195771681
10/11/2019 20:00,5.20208,0.04144,5.202245054,0.14208,0.04144,0.148,5.06,0,5.06,5.78,0,5.78,0,0,0,5.78,0,5.78,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,4.02,0,4.02,0,0,0,4.02,0,4.02
10/11/2019 20:30,4.90304,0.04172,4.903217495,0.14304,0.04172,0.149,4.76,0,4.76,5.48,0,5.48,0,0,0,5.48,0,5.48,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.99,0.2,3.995009387,0,0,0,3.99,0.2,3.995009387
10/11/2019 21:00,4.644,0.042,4.644189919,0.144,0.042,0.15,4.5,0,4.5,5.2,0,5.2,0,0,0,5.2,0,5.2,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3.92,0.23,3.926741652,0,0,0,3.92,0.23,3.926741652
10/11/2019 21:30,4.41632,0.03976,4.416498975,0.13632,0.03976,0.142,4.28,0,4.28,4.84,0,4.84,0,0,0,4.84,0,4.84,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.73,0.28,3.74049462,0,0,0,3.73,0.28,3.74049462
10/11/2019 22:00,4.14632,0.03976,4.146510629,0.13632,0.03976,0.142,4.01,0,4.01,4.63,0,4.63,0,0,0,4.63,0,4.63,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,3.58,0.28,3.590933026,0,0,0,3.58,0.28,3.590933026
10/11/2019 22:30,3.91728,0.04004,3.917484627,0.13728,0.04004,0.143,3.78,0,3.78,4.37192,0.00056,4.371920036,0.00192,0.00056,0.002,4.37,0,4.37,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,3.43,0.28,3.441409595,0,0,0,3.43,0.28,3.441409595
10/11/2019 23:00,3.58728,0.04004,3.587503449,0.13728,0.04004,0.143,3.45,0,3.45,4.03768,0.00224,4.037680621,0.00768,0.00224,0.008,4.03,0,4.03,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,3.24,0.28,3.25207626,0,0,0,3.24,0.28,3.25207626
10/11/2019 23:30,3.3992,0.0406,3.399442454,0.1392,0.0406,0.145,3.26,0,3.26,3.79456,0.01008,3.794573388,0.03456,0.01008,0.036,3.76,0,3.76,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,3.09,0.28,3.102660149,0,0,0,3.09,0.28,3.102660149
11/11/2019 00:00,3.2392,0.0406,3.239454429,0.1392,0.0406,0.145,3.1,0,3.1,3.53664,0.32652,3.551680982,0.05664,0.01652,0.059,3.48,0.31,3.493780188,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,3,0.28,3.013038334,0,0,0,3,0.28,3.013038334
11/11/2019 00:30,3.30016,0.04088,3.300413186,0.14016,0.04088,0.146,3.16,0,3.16,3.75608,0.43344,3.781006109,0.04608,0.01344,0.048,3.71,0.42,3.733697899,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,3.06,0.28,3.072783754,0,0,0,3.06,0.28,3.072783754
11/11/2019 01:00,3.5492,0.0406,3.549432208,0.1392,0.0406,0.145,3.41,0,3.41,4.34456,0.26008,4.352337671,0.03456,0.01008,0.036,4.31,0.25,4.317244492,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,3.25,0.26,3.260383413,0,0,0,3.25,0.26,3.260383413
11/11/2019 01:30,3.57824,0.04032,3.578467158,0.13824,0.04032,0.144,3.44,0,3.44,4.37128,0.23204,4.37743434,0.04128,0.01204,0.043,4.33,0.22,4.335585312,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,3.3,0.26,3.310226578,0,0,0,3.3,0.26,3.310226578
11/11/2019 02:00,3.52016,0.04088,3.520397364,0.14016,0.04088,0.146,3.38,0,3.38,4.36168,0.28924,4.371259796,0.03168,0.00924,0.033,4.33,0.28,4.339043673,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,3.26,0.13,3.262590995,0,0,0,3.26,0.13,3.262590995
11/11/2019 02:30,3.4592,0.0406,3.459438249,0.1392,0.0406,0.145,3.32,0,3.32,4.35592,0.00756,4.35592656,0.02592,0.00756,0.027,4.33,0,4.33,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,3.19,0.25,3.199781243,0,0,0,3.19,0.25,3.199781243
11/11/2019 03:00,3.35016,0.04088,3.350409408,0.14016,0.04088,0.146,3.21,0,3.21,4.33384,0.00112,4.333840145,0.00384,0.00112,0.004,4.33,0,4.33,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,3.1,0.25,3.110064308,0,0,0,3.1,0.25,3.110064308
11/11/2019 03:30,3.2492,0.0406,3.249453646,0.1392,0.0406,0.145,3.11,0,3.11,4.09384,0.00112,4.093840153,0.00384,0.00112,0.004,4.09,0,4.09,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,3.03,0.25,3.040296038,0,0,0,3.03,0.25,3.040296038
11/11/2019 04:00,3.1592,0.0406,3.159460872,0.1392,0.0406,0.145,3.02,0,3.02,4.00288,0.00084,4.002880088,0.00288,0.00084,0.003,4,0,4,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,2.99,0.25,3.000433302,0,0,0,2.99,0.25,3.000433302
11/11/2019 04:30,3.22824,0.04032,3.228491784,0.13824,0.04032,0.144,3.09,0,3.09,3.89864,0.00252,3.898640814,0.00864,0.00252,0.009,3.89,0,3.89,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,2.97,0.25,2.980503313,0,0,0,2.97,0.25,2.980503313
11/11/2019 05:00,3.22728,0.04004,3.227528373,0.13728,0.04004,0.143,3.09,0,3.09,3.83056,0.00308,3.830561238,0.01056,0.00308,0.011,3.82,0,3.82,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,3.01,0.25,3.020364216,0,0,0,3.01,0.25,3.020364216
11/11/2019 05:30,3.30728,0.04004,3.307522366,0.13728,0.04004,0.143,3.17,0,3.17,3.91192,0.00056,3.91192004,0.00192,0.00056,0.002,3.91,0,3.91,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,3.2,0.25,3.209750769,0,0,0,3.2,0.25,3.209750769
11/11/2019 06:00,3.46632,0.03976,3.466548024,0.13632,0.03976,0.142,3.33,0,3.33,4.16536,0.39448,4.183997897,0.01536,0.00448,0.016,4.15,0.39,4.168285019,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,3.48,0.22,3.486947089,0,0,0,3.48,0.22,3.486947089
11/11/2019 06:30,4.17112,0.04116,4.171323075,0.14112,0.04116,0.147,4.03,0,4.03,4.71728,0.00504,4.717282692,0.01728,0.00504,0.018,4.7,0,4.7,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,3.97,-0.27,3.979170768,0,0,0,3.97,-0.27,3.979170768
11/11/2019 07:00,4.67304,0.04172,4.67322623,0.14304,0.04172,0.149,4.53,0,4.53,5.26648,0.31064,5.275633498,0.03648,0.01064,0.038,5.23,0.3,5.23859714,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,4.6,-0.31,4.610433819,0,0,0,4.6,-0.31,4.610433819
11/11/2019 07:30,5.17592,0.04256,5.176094976,0.14592,0.04256,0.152,5.03,0,5.03,5.84128,0.32204,5.850150579,0.04128,0.01204,0.043,5.8,0.31,5.808278575,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,4.77,-0.25,4.77654687,0,0,0,4.77,-0.25,4.77654687
11/11/2019 08:00,5.414,0.042,5.414162909,0.144,0.042,0.15,5.27,0,5.27,6.1732,0.3826,6.185044947,0.0432,0.0126,0.045,6.13,0.37,6.141156243,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,4.98,-0.25,4.986271152,0,0,0,4.98,-0.25,4.986271152
11/11/2019 08:30,5.79304,0.04172,5.793190226,0.14304,0.04172,0.149,5.65,0,5.65,6.4532,0.4226,6.467022576,0.0432,0.0126,0.045,6.41,0.41,6.423098941,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,5.27,-0.35,5.281609603,0,0,0,5.27,-0.35,5.281609603
11/11/2019 09:00,5.884,0.042,5.884149896,0.144,0.042,0.15,5.74,0,5.74,6.818,0.274,6.823503499,0.048,0.014,0.05,6.77,0.26,6.774990775,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,5.78,-0.46,5.798275606,0,0,0,5.78,-0.46,5.798275606
11/11/2019 09:30,6.21208,0.04144,6.212218219,0.14208,0.04144,0.148,6.07,0,6.07,7.02456,0.27008,7.029750095,0.03456,0.01008,0.036,6.99,0.26,6.994833808,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,5.94,-0.52,5.962717501,0,0,0,5.94,-0.52,5.962717501
11/11/2019 10:00,6.15208,0.04144,6.152219567,0.14208,0.04144,0.148,6.01,0,6.01,6.98472,0.30596,6.991417953,0.05472,0.01596,0.057,6.93,0.29,6.936065167,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,5.9,-0.56,5.926516684,0,0,0,5.9,-0.56,5.926516684
11/11/2019 10:30,6.054,0.042,6.054145687,0.144,0.042,0.15,5.91,0,5.91,6.82088,0.30484,6.827688584,0.05088,0.01484,0.053,6.77,0.29,6.776208379,0.2928,0.0854,0.305,0.2928,0.0854,0.305,0,0,0,5.82,-0.57,5.847845757,0,0,0,5.82,-0.57,5.847845757
11/11/2019 11:00,6.054,0.042,6.054145687,0.144,0.042,0.15,5.91,0,5.91,6.6768,0.2824,6.682769486,0.0768,0.0224,0.08,6.6,0.26,6.605119227,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,5.85,-0.57,5.877703633,0,0,0,5.85,-0.57,5.877703633
11/11/2019 11:30,5.974,0.042,5.974147638,0.144,0.042,0.15,5.83,0,5.83,6.6456,0.2908,6.651959411,0.1056,0.0308,0.11,6.54,0.26,6.545166155,0.41472,0.12096,0.432,0.41472,0.12096,0.432,0,0,0,5.77,-0.57,5.798085891,0,0,0,5.77,-0.57,5.798085891
11/11/2019 12:00,6.04496,0.04228,6.045107857,0.14496,0.04228,0.151,5.9,0,5.9,6.69248,0.29864,6.699139825,0.13248,0.03864,0.138,6.56,0.26,6.565150417,0.4464,0.1302,0.465,0.4464,0.1302,0.465,0,0,0,5.93,-0.68,5.968860863,0,0,0,5.93,-0.68,5.968860863
11/11/2019 12:30,6.094,0.042,6.094144731,0.144,0.042,0.15,5.95,0,5.95,6.86368,0.29024,6.869813855,0.10368,0.03024,0.108,6.76,0.26,6.764998152,0.4272,0.1246,0.445,0.4272,0.1246,0.445,0,0,0,6.04,-0.7,6.080427617,0,0,0,6.04,-0.7,6.080427617
11/11/2019 13:00,5.87592,0.04256,5.876074132,0.14592,0.04256,0.152,5.73,0,5.73,6.5988,0.3034,6.605771189,0.1488,0.0434,0.155,6.45,0.26,6.455238183,0.40896,0.11928,0.426,0.40896,0.11928,0.426,0,0,0,5.82,-0.54,5.844997861,0,0,0,5.82,-0.54,5.844997861
11/11/2019 13:30,5.87496,0.04228,5.875112135,0.14496,0.04228,0.151,5.73,0,5.73,6.62248,0.03864,6.622592725,0.13248,0.03864,0.138,6.49,0,6.49,0.4512,0.1316,0.47,0.4512,0.1316,0.47,0,0,0,5.75,-0.51,5.772573083,0,0,0,5.75,-0.51,5.772573083
11/11/2019 14:00,5.764,0.042,5.764153017,0.144,0.042,0.15,5.62,0,5.62,6.56,0.275,6.56576157,0.12,0.035,0.125,6.44,0.24,6.444470498,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,5.72,-0.51,5.742691007,0,0,0,5.72,-0.51,5.742691007
11/11/2019 14:30,5.824,0.042,5.82415144,0.144,0.042,0.15,5.68,0,5.68,6.6204,0.2722,6.625993435,0.1104,0.0322,0.115,6.51,0.24,6.514422461,0.42336,0.12348,0.441,0.42336,0.12348,0.441,0,0,0,5.78,-0.54,5.805170109,0,0,0,5.78,-0.54,5.805170109
11/11/2019 15:00,5.774,0.042,5.774152752,0.144,0.042,0.15,5.63,0,5.63,6.53712,0.27416,6.542866467,0.11712,0.03416,0.122,6.42,0.24,6.424484415,0.43488,0.12684,0.453,0.43488,0.12684,0.453,0,0,0,5.67,-0.54,5.69565624,0,0,0,5.67,-0.54,5.69565624
11/11/2019 15:30,5.774,0.042,5.774152752,0.144,0.042,0.15,5.63,0,5.63,6.52656,0.33108,6.534952134,0.10656,0.03108,0.111,6.42,0.3,6.427005524,0.45312,0.13216,0.472,0.45312,0.13216,0.472,0,0,0,5.54,-0.47,5.559901078,0,0,0,5.54,-0.47,5.559901078
11/11/2019 16:00,6.01112,0.04116,6.011260916,0.14112,0.04116,0.147,5.87,0,5.87,6.67232,0.30276,6.679185414,0.11232,0.03276,0.117,6.56,0.27,6.565554051,0.42336,0.12348,0.441,0.42336,0.12348,0.441,0,0,0,5.66,-0.5,5.682041887,0,0,0,5.66,-0.5,5.682041887
11/11/2019 16:30,6.42016,0.04088,6.420290149,0.14016,0.04088,0.146,6.28,0,6.28,7.09248,0.26864,7.09756578,0.13248,0.03864,0.138,6.96,0.23,6.96379925,0.43968,0.12824,0.458,0.43968,0.12824,0.458,0,0,0,5.93,-0.5,5.951041926,0,0,0,5.93,-0.5,5.951041926
11/11/2019 17:00,6.71016,0.04088,6.710284525,0.14016,0.04088,0.146,6.57,0,6.57,7.68176,0.25968,7.686147956,0.10176,0.02968,0.106,7.58,0.23,7.583488643,0.46656,0.13608,0.486,0.46656,0.13608,0.486,0,0,0,6.05,-0.45,6.066712454,0,0,0,6.05,-0.45,6.066712454
11/11/2019 17:30,6.74112,0.04116,6.741245656,0.14112,0.04116,0.147,6.6,0,6.6,7.94712,0.26416,7.951509089,0.11712,0.03416,0.122,7.83,0.23,7.833377305,0.42816,0.12488,0.446,0.42816,0.12488,0.446,0,0,0,5.95,-0.37,5.961493102,0,0,0,5.95,-0.37,5.961493102
11/11/2019 18:00,6.63208,0.04144,6.632209466,0.14208,0.04144,0.148,6.49,0,6.49,7.90024,0.29632,7.905795191,0.09024,0.02632,0.094,7.81,0.27,7.8146657,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,5.59,-0.31,5.598589108,0,0,0,5.59,-0.31,5.598589108
11/11/2019 18:30,6.30304,0.04172,6.303178071,0.14304,0.04172,0.149,6.16,0,6.16,7.57184,0.39512,7.58214223,0.05184,0.01512,0.054,7.52,0.38,7.529594943,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,5.31,-0.28,5.317377173,0,0,0,5.31,-0.28,5.317377173
11/11/2019 19:00,6.10112,0.04116,6.101258837,0.14112,0.04116,0.147,5.96,0,5.96,7.19264,0.31952,7.199733551,0.03264,0.00952,0.034,7.16,0.31,7.166707752,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,5.03,-0.25,5.036208892,0,0,0,5.03,-0.25,5.036208892
11/11/2019 19:30,5.86016,0.04088,5.860302586,0.14016,0.04088,0.146,5.72,0,5.72,6.84456,0.29008,6.850704197,0.03456,0.01008,0.036,6.81,0.28,6.81575381,0.31872,0.09296,0.332,0.31872,0.09296,0.332,0,0,0,4.92,-0.25,4.926347531,0,0,0,4.92,-0.25,4.926347531
11/11/2019 20:00,5.73112,0.04116,5.7312678,0.14112,0.04116,0.147,5.59,0,5.59,6.53144,0.27792,6.537350228,0.06144,0.01792,0.064,6.47,0.26,6.475222004,0.29664,0.08652,0.309,0.29664,0.08652,0.309,0,0,0,4.75,-0.28,4.758245475,0,0,0,4.75,-0.28,4.758245475
11/11/2019 20:30,5.38112,0.04116,5.381277413,0.14112,0.04116,0.147,5.24,0,5.24,6.1372,0.2796,6.14356574,0.0672,0.0196,0.07,6.07,0.26,6.075565817,0.32736,0.09548,0.341,0.32736,0.09548,0.341,0,0,0,4.53,-0.28,4.538645172,0,0,0,4.53,-0.28,4.538645172
11/11/2019 21:00,5.08112,0.04116,5.081286707,0.14112,0.04116,0.147,4.94,0,4.94,5.68816,0.27988,5.69504144,0.06816,0.01988,0.071,5.62,0.26,5.62601102,0.28896,0.08428,0.301,0.28896,0.08428,0.301,0,0,0,4.41,-0.31,4.420882265,0,0,0,4.41,-0.31,4.420882265
11/11/2019 21:30,4.71016,0.04088,4.710337398,0.14016,0.04088,0.146,4.57,0,4.57,5.3232,0.2726,5.330175325,0.0432,0.0126,0.045,5.28,0.26,5.286397639,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,4.21,-0.31,4.221397873,0,0,0,4.21,-0.31,4.221397873
11/11/2019 22:00,4.50112,0.04116,4.501308188,0.14112,0.04116,0.147,4.36,0,4.36,5.06664,0.01652,5.066666932,0.05664,0.01652,0.059,5.01,0,5.01,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,4.04,-0.31,4.051876109,0,0,0,4.04,-0.31,4.051876109
11/11/2019 22:30,4.02112,0.04116,4.02133065,0.14112,0.04116,0.147,3.88,0,3.88,4.68248,0.00364,4.682481415,0.01248,0.00364,0.013,4.67,0,4.67,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.72,-0.08,3.720860116,0,0,0,3.72,-0.08,3.720860116
11/11/2019 23:00,3.74208,0.04144,3.742309447,0.14208,0.04144,0.148,3.6,0,3.6,4.29,0,4.29,0,0,0,4.29,0,4.29,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,3.48,-0.29,3.492062428,0,0,0,3.48,-0.29,3.492062428
11/11/2019 23:30,3.45304,0.04172,3.453292024,0.14304,0.04172,0.149,3.31,0,3.31,3.94,0,3.94,0,0,0,3.94,0,3.94,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,3.48,-0.29,3.492062428,0,0,0,3.48,-0.29,3.492062428
12/11/2019 00:00,3.24016,0.04088,3.240417874,0.14016,0.04088,0.146,3.1,0,3.1,3.74,0,3.74,0,0,0,3.74,0,3.74,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,3.14,0.28,3.152459357,0,0,0,3.14,0.28,3.152459357
12/11/2019 00:30,3.25728,0.04004,3.257526086,0.13728,0.04004,0.143,3.12,0,3.12,3.96,0,3.96,0,0,0,3.96,0,3.96,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,3.06,0.28,3.072783754,0,0,0,3.06,0.28,3.072783754
12/11/2019 01:00,3.55632,0.03976,3.556542253,0.13632,0.03976,0.142,3.42,0,3.42,4.53,0,4.53,0,0,0,4.53,0,4.53,0.2208,0.0644,0.23,0.2208,0.0644,0.23,0,0,0,3.28,0.28,3.291929525,0,0,0,3.28,0.28,3.291929525
12/11/2019 01:30,3.57728,0.04004,3.577504074,0.13728,0.04004,0.143,3.44,0,3.44,4.58,0,4.58,0,0,0,4.58,0,4.58,0.32928,0.09604,0.343,0.32928,0.09604,0.343,0,0,0,3.36,0.28,3.371646482,0,0,0,3.36,0.28,3.371646482
12/11/2019 02:00,3.58016,0.04088,3.580393386,0.14016,0.04088,0.146,3.44,0,3.44,4.62,0,4.62,0,0,0,4.62,0,4.62,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,3.4,0.04,3.400235286,0,0,0,3.4,0.04,3.400235286
12/11/2019 02:30,3.56112,0.04116,3.561357859,0.14112,0.04116,0.147,3.42,0,3.42,4.62,0,4.62,0,0,0,4.62,0,4.62,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0,0,0,3.3,0.27,3.311027031,0,0,0,3.3,0.27,3.311027031
12/11/2019 03:00,3.48112,0.04116,3.481363325,0.14112,0.04116,0.147,3.34,0,3.34,4.6,0,4.6,0,0,0,4.6,0,4.6,0.384,0.112,0.4,0.384,0.112,0.4,0,0,0,3.27,0.27,3.281127855,0,0,0,3.27,0.27,3.281127855
12/11/2019 03:30,3.41112,0.04116,3.411368318,0.14112,0.04116,0.147,3.27,0,3.27,4.4,0,4.4,0,0,0,4.4,0,4.4,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,3.22,0.27,3.231300048,0,0,0,3.22,0.27,3.231300048
12/11/2019 04:00,3.34208,0.04144,3.342336907,0.14208,0.04144,0.148,3.2,0,3.2,4.22,0,4.22,0,0,0,4.22,0,4.22,0.25344,0.07392,0.264,0.25344,0.07392,0.264,0,0,0,3.14,0.27,3.151586902,0,0,0,3.14,0.27,3.151586902
12/11/2019 04:30,3.3392,0.0406,3.33944681,0.1392,0.0406,0.145,3.2,0,3.2,4.1,0,4.1,0,0,0,4.1,0,4.1,0.34368,0.10024,0.358,0.34368,0.10024,0.358,0,0,0,3.09,0.25,3.100096773,0,0,0,3.09,0.25,3.100096773
12/11/2019 05:00,3.25016,0.04088,3.250417081,0.14016,0.04088,0.146,3.11,0,3.11,4.1,0,4.1,0,0,0,4.1,0,4.1,0.36864,0.10752,0.384,0.36864,0.10752,0.384,0,0,0,3.13,0.25,3.139968153,0,0,0,3.13,0.25,3.139968153
12/11/2019 05:30,3.40824,0.04032,3.408478488,0.13824,0.04032,0.144,3.27,0,3.27,4.14,0,4.14,0,0,0,4.14,0,4.14,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,3.29,0.27,3.301060436,0,0,0,3.29,0.27,3.301060436
12/11/2019 06:00,3.63824,0.04032,3.638463412,0.13824,0.04032,0.144,3.5,0,3.5,4.38,0,4.38,0,0,0,4.38,0,4.38,0.42432,0.12376,0.442,0.42432,0.12376,0.442,0,0,0,3.56,-0.01,3.560014045,0,0,0,3.56,-0.01,3.560014045
12/11/2019 06:30,4.27016,0.04088,4.270355676,0.14016,0.04088,0.146,4.13,0,4.13,5.01,0,5.01,0,0,0,5.01,0,5.01,0.4464,0.1302,0.465,0.4464,0.1302,0.465,0,0,0,4.18,-0.27,4.188711019,0,0,0,4.18,-0.27,4.188711019
12/11/2019 07:00,4.73208,0.04144,4.732261447,0.14208,0.04144,0.148,4.59,0,4.59,5.49,0,5.49,0,0,0,5.49,0,5.49,0.44352,0.12936,0.462,0.44352,0.12936,0.462,0,0,0,4.67,-0.32,4.680950758,0,0,0,4.67,-0.32,4.680950758
12/11/2019 07:30,5.31208,0.04144,5.312241636,0.14208,0.04144,0.148,5.17,0,5.17,5.89,0,5.89,0,0,0,5.89,0,5.89,0.44256,0.12908,0.461,0.44256,0.12908,0.461,0,0,0,4.99,-0.35,5.002259489,0,0,0,4.99,-0.35,5.002259489
12/11/2019 08:00,5.56016,0.04088,5.560310279,0.14016,0.04088,0.146,5.42,0,5.42,6.23,0,6.23,0,0,0,6.23,0,6.23,0.41952,0.12236,0.437,0.41952,0.12236,0.437,0,0,0,5.2,-0.39,5.214604491,0,0,0,5.2,-0.39,5.214604491
12/11/2019 08:30,5.87112,0.04116,5.871264276,0.14112,0.04116,0.147,5.73,0,5.73,6.56,0,6.56,0,0,0,6.56,0,6.56,0.42144,0.12292,0.439,0.42144,0.12292,0.439,0,0,0,5.57,-0.53,5.595158622,0,0,0,5.57,-0.53,5.595158622
12/11/2019 09:00,8.69112,0.04116,8.691217464,0.14112,0.04116,0.147,8.55,0,8.55,4.27,0,4.27,0,0,0,4.27,0,4.27,0.45888,0.13384,0.478,0.45888,0.13384,0.478,0,0,0,6.06,-0.64,6.093701666,0,0,0,6.06,-0.64,6.093701666
12/11/2019 09:30,9.11016,0.04088,9.11025172,0.14016,0.04088,0.146,8.97,0,8.97,4.35,0,4.35,0,0,0,4.35,0,4.35,0.46752,0.13636,0.487,0.46752,0.13636,0.487,0,0,0,6.35,-0.64,6.382170477,0,0,0,6.35,-0.64,6.382170477
12/11/2019 10:00,9.11112,0.04116,9.111212971,0.14112,0.04116,0.147,8.97,0,8.97,4.41,0,4.41,0,0,0,4.41,0,4.41,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,6.52,-0.71,6.558544046,0,0,0,6.52,-0.71,6.558544046
12/11/2019 10:30,9.07112,0.04116,9.071213381,0.14112,0.04116,0.147,8.93,0,8.93,4.48096,0.00028,4.480960009,0.00096,0.00028,0.001,4.48,0,4.48,0.46176,0.13468,0.481,0.46176,0.13468,0.481,0,0,0,6.52,-0.71,6.558544046,0,0,0,6.52,-0.71,6.558544046
12/11/2019 11:00,8.98112,0.04116,8.981214317,0.14112,0.04116,0.147,8.84,0,8.84,4.36192,0.00056,4.361920036,0.00192,0.00056,0.002,4.36,0,4.36,0.41088,0.11984,0.428,0.41088,0.11984,0.428,0,0,0,6.48,-0.71,6.518780561,0,0,0,6.48,-0.71,6.518780561
12/11/2019 11:30,9.09112,0.04116,9.091213175,0.14112,0.04116,0.147,8.95,0,8.95,4.33192,0.00056,4.331920036,0.00192,0.00056,0.002,4.33,0,4.33,0.38016,0.11088,0.396,0.38016,0.11088,0.396,0,0,0,6.42,-0.74,6.462507253,0,0,0,6.42,-0.74,6.462507253
12/11/2019 12:00,9.13112,0.04116,9.131212767,0.14112,0.04116,0.147,8.99,0,8.99,4.36728,0.00504,4.367282908,0.01728,0.00504,0.018,4.35,0,4.35,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,6.53,-0.8,6.578822083,0,0,0,6.53,-0.8,6.578822083
12/11/2019 12:30,9.26112,0.04116,9.261211465,0.14112,0.04116,0.147,9.12,0,9.12,4.4292,0.0056,4.42920354,0.0192,0.0056,0.02,4.41,0,4.41,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,6.42,-0.69,6.456972975,0,0,0,6.42,-0.69,6.456972975
12/11/2019 13:00,9.30112,0.04116,9.301211072,0.14112,0.04116,0.147,9.16,0,9.16,4.37248,0.00364,4.372481515,0.01248,0.00364,0.013,4.36,0,4.36,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,6.35,-0.71,6.389569626,0,0,0,6.35,-0.71,6.389569626
12/11/2019 13:30,9.04112,0.04116,9.041213691,0.14112,0.04116,0.147,8.9,0,8.9,4.35456,0.01008,4.354571667,0.03456,0.01008,0.036,4.32,0,4.32,0.34848,0.10164,0.363,0.34848,0.10164,0.363,0,0,0,6.3,-0.69,6.337673075,0,0,0,6.3,-0.69,6.337673075
12/11/2019 14:00,8.65208,0.04144,8.65217924,0.14208,0.04144,0.148,8.51,0,8.51,4.45688,0.28784,4.466165156,0.02688,0.00784,0.028,4.43,0.28,4.438839939,0.30048,0.08764,0.313,0.30048,0.08764,0.313,0,0,0,6.3,-0.71,6.339881702,0,0,0,6.3,-0.71,6.339881702
12/11/2019 14:30,6.24112,0.04116,6.241255723,0.14112,0.04116,0.147,6.1,0,6.1,6.91016,0.35588,6.919318016,0.02016,0.00588,0.021,6.89,0.35,6.898883968,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,6.02,-0.57,6.046924838,0,0,0,6.02,-0.57,6.046924838
12/11/2019 15:00,6.03112,0.04116,6.031260449,0.14112,0.04116,0.147,5.89,0,5.89,6.90728,0.39504,6.918567308,0.01728,0.00504,0.018,6.89,0.39,6.901028909,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,5.83,-0.52,5.853144454,0,0,0,5.83,-0.52,5.853144454
12/11/2019 15:30,5.87016,0.04088,5.870302343,0.14016,0.04088,0.146,5.73,0,5.73,6.86536,0.36448,6.875028262,0.01536,0.00448,0.016,6.85,0.36,6.859453331,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,5.83,-0.54,5.854955166,0,0,0,5.83,-0.54,5.854955166
12/11/2019 16:00,6.5292,0.0406,6.529326229,0.1392,0.0406,0.145,6.39,0,6.39,6.90824,0.59532,6.933843508,0.01824,0.00532,0.019,6.89,0.59,6.915215109,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,7.87,-0.67,7.898468206,0,0,0,7.87,-0.67,7.898468206
12/11/2019 16:30,6.55208,0.04144,6.552211047,0.14208,0.04144,0.148,6.41,0,6.41,7.41552,0.27036,7.420446846,0.03552,0.01036,0.037,7.38,0.26,7.384578526,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,6.11,-0.55,6.134704557,0,0,0,6.11,-0.55,6.134704557
12/11/2019 17:00,6.81112,0.04116,6.811244365,0.14112,0.04116,0.147,6.67,0,6.67,7.74264,0.26952,7.747329553,0.03264,0.00952,0.034,7.71,0.26,7.714382671,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,6.18,-0.45,6.196361836,0,0,0,6.18,-0.45,6.196361836
12/11/2019 17:30,6.73112,0.04116,6.731245843,0.14112,0.04116,0.147,6.59,0,6.59,7.87208,0.40644,7.882565382,0.02208,0.00644,0.023,7.85,0.4,7.860184476,0.19104,0.05572,0.199,0.19104,0.05572,0.199,0,0,0,5.97,-0.41,5.984062165,0,0,0,5.97,-0.41,5.984062165
12/11/2019 18:00,6.50304,0.04172,6.503173825,0.14304,0.04172,0.149,6.36,0,6.36,7.71072,0.31896,7.717314196,0.03072,0.00896,0.032,7.68,0.31,7.686253964,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,5.6,-0.33,5.609714788,0,0,0,5.6,-0.33,5.609714788
12/11/2019 18:30,6.34632,0.03976,6.346444548,0.13632,0.03976,0.142,6.21,0,6.21,7.52824,0.27532,7.533272768,0.01824,0.00532,0.019,7.51,0.27,7.514851961,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,5.28,-0.29,5.287958018,0,0,0,5.28,-0.29,5.287958018
12/11/2019 19:00,6.07536,0.03948,6.075488277,0.13536,0.03948,0.141,5.94,0,5.94,7.23344,0.27392,7.238624621,0.01344,0.00392,0.014,7.22,0.27,7.225046713,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,5.11,-0.29,5.118222348,0,0,0,5.11,-0.29,5.118222348
12/11/2019 19:30,5.83632,0.03976,5.836455431,0.13632,0.03976,0.142,5.7,0,5.7,7.00192,0.00056,7.001920022,0.00192,0.00056,0.002,7,0,7,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,4.98,-0.29,4.988436629,0,0,0,4.98,-0.29,4.988436629
12/11/2019 20:00,5.62728,0.04004,5.627422447,0.13728,0.04004,0.143,5.49,0,5.49,6.6948,0.0014,6.694800146,0.0048,0.0014,0.005,6.69,0,6.69,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,4.78,-0.24,4.786021312,0,0,0,4.78,-0.24,4.786021312
12/11/2019 20:30,5.40536,0.03948,5.405504176,0.13536,0.03948,0.141,5.27,0,5.27,6.13864,0.00252,6.138640517,0.00864,0.00252,0.009,6.13,0,6.13,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,4.67,-0.22,4.675179141,0,0,0,4.67,-0.22,4.675179141
12/11/2019 21:00,5.13632,0.03976,5.136473888,0.13632,0.03976,0.142,5,0,5,5.79056,0.00308,5.790560819,0.01056,0.00308,0.011,5.78,0,5.78,0.25056,0.07308,0.261,0.25056,0.07308,0.261,0,0,0,4.53,-0.22,4.535339017,0,0,0,4.53,-0.22,4.535339017
12/11/2019 21:30,4.70824,0.04032,4.708412641,0.13824,0.04032,0.144,4.57,0,4.57,5.48672,0.00196,5.48672035,0.00672,0.00196,0.007,5.48,0,5.48,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,4.31,-0.22,4.315611197,0,0,0,4.31,-0.22,4.315611197
12/11/2019 22:00,4.34728,0.04004,4.347464387,0.13728,0.04004,0.143,4.21,0,4.21,5.01096,0.00028,5.010960008,0.00096,0.00028,0.001,5.01,0,5.01,0.43296,0.12628,0.451,0.43296,0.12628,0.451,0,0,0,4.13,-0.22,4.135855413,0,0,0,4.13,-0.22,4.135855413
12/11/2019 22:30,4.04728,0.04004,4.047478054,0.13728,0.04004,0.143,3.91,0,3.91,4.7048,0.0014,4.704800208,0.0048,0.0014,0.005,4.7,0,4.7,0.2592,0.0756,0.27,0.2592,0.0756,0.27,0,0,0,3.78,0,3.78,0,0,0,3.78,0,3.78
12/11/2019 23:00,3.74728,0.04004,3.747493909,0.13728,0.04004,0.143,3.61,0,3.61,4.38152,0.00336,4.381521288,0.01152,0.00336,0.012,4.37,0,4.37,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,3.62,-0.25,3.628622328,0,0,0,3.62,-0.25,3.628622328
12/11/2019 23:30,3.46824,0.04032,3.468474362,0.13824,0.04032,0.144,3.33,0,3.33,3.99728,0.00504,3.997283177,0.01728,0.00504,0.018,3.98,0,3.98,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,3.44,-0.22,3.447027705,0,0,0,3.44,-0.22,3.447027705
13/11/2019 00:00,3.28824,0.04032,3.28848719,0.13824,0.04032,0.144,3.15,0,3.15,3.79632,0.25476,3.804858499,0.01632,0.00476,0.017,3.78,0.25,3.788258175,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
13/11/2019 00:30,3.31824,0.04032,3.318484956,0.13824,0.04032,0.144,3.18,0,3.18,3.9692,0.0056,3.96920395,0.0192,0.0056,0.02,3.95,0,3.95,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
13/11/2019 01:00,3.56728,0.04004,3.567504702,0.13728,0.04004,0.143,3.43,0,3.43,4.5792,0.0056,4.579203424,0.0192,0.0056,0.02,4.56,0,4.56,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
13/11/2019 01:30,3.56632,0.03976,3.56654163,0.13632,0.03976,0.142,3.43,0,3.43,4.6896,0.0028,4.689600836,0.0096,0.0028,0.01,4.68,0,4.68,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,3.46,0.2,3.465775526,0,0,0,3.46,0.2,3.465775526
13/11/2019 02:00,3.52632,0.03976,3.526544144,0.13632,0.03976,0.142,3.39,0,3.39,4.63672,0.00196,4.636720414,0.00672,0.00196,0.007,4.63,0,4.63,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,3.41,0.12,3.412110784,0,0,0,3.41,0.12,3.412110784
13/11/2019 02:30,3.45728,0.04004,3.457511851,0.13728,0.04004,0.143,3.32,0,3.32,4.63864,0.00252,4.638640685,0.00864,0.00252,0.009,4.63,0,4.63,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,3.26,0.23,3.268103426,0,0,0,3.26,0.23,3.268103426
13/11/2019 03:00,3.38728,0.04004,3.387516642,0.13728,0.04004,0.143,3.25,0,3.25,4.59344,0.00392,4.593441673,0.01344,0.00392,0.014,4.58,0,4.58,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,3.21,0.23,3.218229327,0,0,0,3.21,0.23,3.218229327
13/11/2019 03:30,3.35824,0.04032,3.358482038,0.13824,0.04032,0.144,3.22,0,3.22,4.48536,0.00448,4.485362237,0.01536,0.00448,0.016,4.47,0,4.47,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.17,0.26,3.180644589,0,0,0,3.17,0.26,3.180644589
13/11/2019 04:00,3.3592,0.0406,3.359445341,0.1392,0.0406,0.145,3.22,0,3.22,4.34632,0.00476,4.346322607,0.01632,0.00476,0.017,4.33,0,4.33,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
13/11/2019 04:30,3.33016,0.04088,3.330410906,0.14016,0.04088,0.146,3.19,0,3.19,4.31208,0.39644,4.330265419,0.02208,0.00644,0.023,4.29,0.39,4.307690797,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,3.15,0,3.15,0,0,0,3.15,0,3.15
13/11/2019 05:00,3.28016,0.04088,3.28041473,0.14016,0.04088,0.146,3.14,0,3.14,4.18152,0.00336,4.18152135,0.01152,0.00336,0.012,4.17,0,4.17,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
13/11/2019 05:30,3.41112,0.04116,3.411368318,0.14112,0.04116,0.147,3.27,0,3.27,4.31288,0.00084,4.312880082,0.00288,0.00084,0.003,4.31,0,4.31,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
13/11/2019 06:00,3.5692,0.0406,3.569430907,0.1392,0.0406,0.145,3.43,0,3.43,4.45,0,4.45,0,0,0,4.45,0,4.45,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,3.61,0,3.61,0,0,0,3.61,0,3.61
13/11/2019 06:30,4.2092,0.0406,4.2093958,0.1392,0.0406,0.145,4.07,0,4.07,4.90096,0.00028,4.900960008,0.00096,0.00028,0.001,4.9,0,4.9,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3.98,-0.24,3.987229615,0,0,0,3.98,-0.24,3.987229615
13/11/2019 07:00,4.70112,0.04116,4.701300182,0.14112,0.04116,0.147,4.56,0,4.56,5.4,0,5.4,0,0,0,5.4,0,5.4,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,4.49,-0.24,4.496409679,0,0,0,4.49,-0.24,4.496409679
13/11/2019 07:30,5.2992,0.0406,5.299355527,0.1392,0.0406,0.145,5.16,0,5.16,5.85,0,5.85,0,0,0,5.85,0,5.85,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,4.73,-0.24,4.736084881,0,0,0,4.73,-0.24,4.736084881
13/11/2019 08:00,5.52208,0.04144,5.522235489,0.14208,0.04144,0.148,5.38,0,5.38,6.24288,0.28084,6.249193692,0.00288,0.00084,0.003,6.24,0.28,6.246278892,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,4.98,-0.3,4.989027961,0,0,0,4.98,-0.3,4.989027961
13/11/2019 08:30,5.72208,0.04144,5.722230055,0.14208,0.04144,0.148,5.58,0,5.58,6.53096,0.22028,6.53467381,0.00096,0.00028,0.001,6.53,0.22,6.533704921,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,5.3,-0.37,5.312899397,0,0,0,5.3,-0.37,5.312899397
13/11/2019 09:00,5.80112,0.04116,5.801266017,0.14112,0.04116,0.147,5.66,0,5.66,6.63096,0.22028,6.634617834,0.00096,0.00028,0.001,6.63,0.22,6.633649071,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,5.58,-0.44,5.597320788,0,0,0,5.58,-0.44,5.597320788
13/11/2019 09:30,6.06112,0.04116,6.061259754,0.14112,0.04116,0.147,5.92,0,5.92,6.75384,0.22112,6.757458753,0.00384,0.00112,0.004,6.75,0.22,6.753584234,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,5.81,-0.51,5.832340868,0,0,0,5.81,-0.51,5.832340868
13/11/2019 10:00,6.10112,0.04116,6.101258837,0.14112,0.04116,0.147,5.96,0,5.96,6.79576,0.00168,6.795760208,0.00576,0.00168,0.006,6.79,0,6.79,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,5.93,-0.51,5.951890456,0,0,0,5.93,-0.51,5.951890456
13/11/2019 10:30,5.96304,0.04172,5.963185944,0.14304,0.04172,0.149,5.82,0,5.82,6.55864,0.00252,6.558640484,0.00864,0.00252,0.009,6.55,0,6.55,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,5.93,-0.58,5.958296736,0,0,0,5.93,-0.58,5.958296736
13/11/2019 11:00,5.90208,0.04144,5.902225479,0.14208,0.04144,0.148,5.76,0,5.76,6.37344,0.22392,6.377372312,0.01344,0.00392,0.014,6.36,0.22,6.363803894,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,5.76,-0.61,5.792210286,0,0,0,5.76,-0.61,5.792210286
13/11/2019 11:30,5.90208,0.04144,5.902225479,0.14208,0.04144,0.148,5.76,0,5.76,6.29344,0.00392,6.293441221,0.01344,0.00392,0.014,6.28,0,6.28,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,5.74,-0.59,5.770242629,0,0,0,5.74,-0.59,5.770242629
13/11/2019 12:00,5.90304,0.04172,5.903187427,0.14304,0.04172,0.149,5.76,0,5.76,6.2944,0.2242,6.29839162,0.0144,0.0042,0.015,6.28,0.22,6.283852322,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,5.74,-0.69,5.781323378,0,0,0,5.74,-0.69,5.781323378
13/11/2019 12:30,5.90112,0.04116,5.901263543,0.14112,0.04116,0.147,5.76,0,5.76,6.29056,0.25308,6.295648863,0.01056,0.00308,0.011,6.28,0.25,6.284974145,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,5.81,-0.63,5.84405681,0,0,0,5.81,-0.63,5.84405681
13/11/2019 13:00,5.86208,0.04144,5.862226471,0.14208,0.04144,0.148,5.72,0,5.72,6.24536,0.25448,6.250542504,0.01536,0.00448,0.016,6.23,0.25,6.235014034,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,5.67,-0.58,5.699587704,0,0,0,5.67,-0.58,5.699587704
13/11/2019 13:30,5.83304,0.04172,5.833189196,0.14304,0.04172,0.149,5.69,0,5.69,6.03824,0.00532,6.038242344,0.01824,0.00532,0.019,6.02,0,6.02,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,5.71,-0.58,5.7393815,0,0,0,5.71,-0.58,5.7393815
13/11/2019 14:00,5.784,0.042,5.784152488,0.144,0.042,0.15,5.64,0,5.64,5.99632,0.00476,5.996321889,0.01632,0.00476,0.017,5.98,0,5.98,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,5.71,-0.58,5.7393815,0,0,0,5.71,-0.58,5.7393815
13/11/2019 14:30,5.62016,0.04088,5.620308675,0.14016,0.04088,0.146,5.48,0,5.48,5.85536,0.00448,5.855361714,0.01536,0.00448,0.016,5.84,0,5.84,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,5.48,-0.48,5.500981731,0,0,0,5.48,-0.48,5.500981731
13/11/2019 15:00,5.61632,0.03976,5.616460736,0.13632,0.03976,0.142,5.48,0,5.48,5.86672,0.00196,5.866720327,0.00672,0.00196,0.007,5.86,0,5.86,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,5.5,-0.48,5.520905723,0,0,0,5.5,-0.48,5.520905723
13/11/2019 15:30,5.71632,0.03976,5.716458274,0.13632,0.03976,0.142,5.58,0,5.58,6.04288,0.00084,6.042880058,0.00288,0.00084,0.003,6.04,0,6.04,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,5.56,-0.46,5.578996326,0,0,0,5.56,-0.46,5.578996326
13/11/2019 16:00,5.86824,0.04032,5.868378515,0.13824,0.04032,0.144,5.73,0,5.73,6.35192,0.00056,6.351920025,0.00192,0.00056,0.002,6.35,0,6.35,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,5.64,-0.46,5.658727772,0,0,0,5.64,-0.46,5.658727772
13/11/2019 16:30,6.39824,0.04032,6.398367042,0.13824,0.04032,0.144,6.26,0,6.26,6.88672,0.00196,6.886720279,0.00672,0.00196,0.007,6.88,0,6.88,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,5.93,-0.51,5.951890456,0,0,0,5.93,-0.51,5.951890456
13/11/2019 17:00,6.64728,0.04004,6.64740059,0.13728,0.04004,0.143,6.51,0,6.51,7.5848,0.0014,7.584800129,0.0048,0.0014,0.005,7.58,0,7.58,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,6.15,-0.47,6.167933203,0,0,0,6.15,-0.47,6.167933203
13/11/2019 17:30,6.67728,0.04004,6.677400048,0.13728,0.04004,0.143,6.54,0,6.54,7.82728,0.44504,7.839921734,0.01728,0.00504,0.018,7.81,0.44,7.822384547,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,5.97,-0.38,5.982081578,0,0,0,5.97,-0.38,5.982081578
13/11/2019 18:00,6.53728,0.04004,6.537402619,0.13728,0.04004,0.143,6.4,0,6.4,7.60824,0.36532,7.617005619,0.01824,0.00532,0.019,7.59,0.36,7.598532753,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,5.66,-0.33,5.66961198,0,0,0,5.66,-0.33,5.66961198
13/11/2019 18:30,6.34824,0.04032,6.348368042,0.13824,0.04032,0.144,6.21,0,6.21,7.38536,0.00448,7.385361359,0.01536,0.00448,0.016,7.37,0,7.37,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,5.29,-0.26,5.29638556,0,0,0,5.29,-0.26,5.29638556
13/11/2019 19:00,6.10824,0.04032,6.108373073,0.13824,0.04032,0.144,5.97,0,5.97,7.13208,0.32644,7.139546778,0.02208,0.00644,0.023,7.11,0.32,7.117197482,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,5.14,-0.24,5.145600062,0,0,0,5.14,-0.24,5.145600062
13/11/2019 19:30,5.8692,0.0406,5.869340423,0.1392,0.0406,0.145,5.73,0,5.73,6.66264,0.32952,6.670783702,0.03264,0.00952,0.034,6.63,0.32,6.637717981,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,5.01,-0.24,5.015745209,0,0,0,5.01,-0.24,5.015745209
13/11/2019 20:00,5.7092,0.0406,5.709344358,0.1392,0.0406,0.145,5.57,0,5.57,6.45032,0.01176,6.45033072,0.04032,0.01176,0.042,6.41,0,6.41,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.87,-0.24,4.875910171,0,0,0,4.87,-0.24,4.875910171
13/11/2019 20:30,5.3592,0.0406,5.359353786,0.1392,0.0406,0.145,5.22,0,5.22,6.13032,0.40176,6.143470876,0.04032,0.01176,0.042,6.09,0.39,6.102474908,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,4.69,-0.24,4.69613671,0,0,0,4.69,-0.24,4.69613671
13/11/2019 21:00,5.01632,0.03976,5.016477569,0.13632,0.03976,0.142,4.88,0,4.88,5.71936,0.01148,5.719371521,0.03936,0.01148,0.041,5.68,0,5.68,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,4.53,-0.24,4.536353161,0,0,0,4.53,-0.24,4.536353161
13/11/2019 21:30,4.73824,0.04032,4.738411548,0.13824,0.04032,0.144,4.6,0,4.6,5.42784,0.00812,5.427846074,0.02784,0.00812,0.029,5.4,0,5.4,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,4.32,-0.24,4.326661531,0,0,0,4.32,-0.24,4.326661531
13/11/2019 22:00,4.4292,0.0406,4.429386075,0.1392,0.0406,0.145,4.29,0,4.29,5.11032,0.01176,5.110333531,0.04032,0.01176,0.042,5.07,0,5.07,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,4.13,0.09,4.130980513,0,0,0,4.13,0.09,4.130980513
13/11/2019 22:30,4.09632,0.03976,4.096512956,0.13632,0.03976,0.142,3.96,0,3.96,4.72264,0.00952,4.722649595,0.03264,0.00952,0.034,4.69,0,4.69,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,3.85,-0.14,3.852544614,0,0,0,3.85,-0.14,3.852544614
13/11/2019 23:00,3.7992,0.0406,3.799416929,0.1392,0.0406,0.145,3.66,0,3.66,4.30992,0.01456,4.309944594,0.04992,0.01456,0.052,4.26,0,4.26,0.42336,0.12348,0.441,0.42336,0.12348,0.441,0,0,0,3.66,-0.3,3.6722745,0,0,0,3.66,-0.3,3.6722745
13/11/2019 23:30,3.55016,0.04088,3.550395358,0.14016,0.04088,0.146,3.41,0,3.41,3.93568,0.01624,3.935713506,0.05568,0.01624,0.058,3.88,0,3.88,0.44832,0.13076,0.467,0.44832,0.13076,0.467,0,0,0,3.49,-0.27,3.500428545,0,0,0,3.49,-0.27,3.500428545
14/11/2019 00:00,3.3092,0.0406,3.309449048,0.1392,0.0406,0.145,3.17,0,3.17,3.6928,0.0154,3.692832111,0.0528,0.0154,0.055,3.64,0,3.64,0.47328,0.13804,0.493,0.47328,0.13804,0.493,0,0,0,3.31,-0.11,3.31182729,0,0,0,3.31,-0.11,3.31182729
14/11/2019 00:30,3.30824,0.04032,3.308485696,0.13824,0.04032,0.144,3.17,0,3.17,3.90552,0.23036,3.912307784,0.03552,0.01036,0.037,3.87,0.22,3.876248186,0.47328,0.13804,0.493,0.47328,0.13804,0.493,0,0,0,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
14/11/2019 01:00,3.61728,0.04004,3.617501596,0.13728,0.04004,0.143,3.48,0,3.48,4.43432,0.01876,4.434359683,0.06432,0.01876,0.067,4.37,0,4.37,0.4656,0.1358,0.485,0.4656,0.1358,0.485,0,0,0,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
14/11/2019 01:30,3.61728,0.04004,3.617501596,0.13728,0.04004,0.143,3.48,0,3.48,4.54008,0.02044,4.540126011,0.07008,0.02044,0.073,4.47,0,4.47,0.47232,0.13776,0.492,0.47232,0.13776,0.492,0,0,0,3.47,0.21,3.476348659,0,0,0,3.47,0.21,3.476348659
14/11/2019 02:00,3.54824,0.04032,3.548469078,0.13824,0.04032,0.144,3.41,0,3.41,4.49912,0.02016,4.499165167,0.06912,0.02016,0.072,4.43,0,4.43,0.47424,0.13832,0.494,0.47424,0.13832,0.494,0,0,0,3.46,-0.31,3.473859525,0,0,0,3.46,-0.31,3.473859525
14/11/2019 02:30,3.50824,0.04032,3.50847169,0.13824,0.04032,0.144,3.37,0,3.37,4.53624,0.01932,4.536281142,0.06624,0.01932,0.069,4.47,0,4.47,0.47424,0.13832,0.494,0.47424,0.13832,0.494,0,0,0,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
14/11/2019 03:00,3.44824,0.04032,3.448475721,0.13824,0.04032,0.144,3.31,0,3.31,4.436,0.028,4.436088367,0.096,0.028,0.1,4.34,0,4.34,0.47424,0.13832,0.494,0.47424,0.13832,0.494,0,0,0,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
14/11/2019 03:30,3.35824,0.04032,3.358482038,0.13824,0.04032,0.144,3.22,0,3.22,4.31568,0.01624,4.315710556,0.05568,0.01624,0.058,4.26,0,4.26,0.47328,0.13804,0.493,0.47328,0.13804,0.493,0,0,0,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
14/11/2019 04:00,3.33824,0.04032,3.338483488,0.13824,0.04032,0.144,3.2,0,3.2,4.1828,0.0154,4.182828349,0.0528,0.0154,0.055,4.13,0,4.13,0.47424,0.13832,0.494,0.47424,0.13832,0.494,0,0,0,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
14/11/2019 04:30,3.26728,0.04004,3.267525333,0.13728,0.04004,0.143,3.13,0,3.13,4.01968,0.02324,4.019747181,0.07968,0.02324,0.083,3.94,0,3.94,0.47424,0.13832,0.494,0.47424,0.13832,0.494,0,0,0,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
14/11/2019 05:00,3.26824,0.04032,3.268488703,0.13824,0.04032,0.144,3.13,0,3.13,3.95136,0.03248,3.95149349,0.11136,0.03248,0.116,3.84,0,3.84,0.47424,0.13832,0.494,0.47424,0.13832,0.494,0,0,0,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
14/11/2019 05:30,3.32632,0.03976,3.32655762,0.13632,0.03976,0.142,3.19,0,3.19,4.06504,0.02772,4.065134512,0.09504,0.02772,0.099,3.97,0,3.97,0.47424,0.13832,0.494,0.47424,0.13832,0.494,0,0,0,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
14/11/2019 06:00,3.49728,0.04004,3.497509199,0.13728,0.04004,0.143,3.36,0,3.36,4.33928,0.02604,4.339358132,0.08928,0.02604,0.093,4.25,0,4.25,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,3.72,0,3.72,0,0,0,3.72,0,3.72
14/11/2019 06:30,4.19016,0.04088,4.190359412,0.14016,0.04088,0.146,4.05,0,4.05,4.892,0.261,4.898957542,0.072,0.021,0.075,4.82,0.24,4.825971405,0.45024,0.13132,0.469,0.45024,0.13132,0.469,0,0,0,3.98,-0.26,3.988483421,0,0,0,3.98,-0.26,3.988483421
14/11/2019 07:00,4.70016,0.04088,4.700337775,0.14016,0.04088,0.146,4.56,0,4.56,5.41736,0.26548,5.423861079,0.08736,0.02548,0.091,5.33,0.24,5.335400641,0.45792,0.13356,0.477,0.45792,0.13356,0.477,0,0,0,4.37,-0.26,4.377727721,0,0,0,4.37,-0.26,4.377727721
14/11/2019 07:30,5.29016,0.04088,5.290317949,0.14016,0.04088,0.146,5.15,0,5.15,6.066,0.028,6.066064622,0.096,0.028,0.1,5.97,0,5.97,0.45408,0.13244,0.473,0.45408,0.13244,0.473,0,0,0,4.91,-0.32,4.920416649,0,0,0,4.91,-0.32,4.920416649
14/11/2019 08:00,5.69112,0.04116,5.691268839,0.14112,0.04116,0.147,5.55,0,5.55,6.34888,0.26884,6.354569395,0.09888,0.02884,0.103,6.25,0.24,6.254606303,0.4608,0.1344,0.48,0.4608,0.1344,0.48,0,0,0,5.25,-0.38,5.263734416,0,0,0,5.25,-0.38,5.263734416
14/11/2019 08:30,5.88112,0.04116,5.881264031,0.14112,0.04116,0.147,5.74,0,5.74,6.61272,0.26996,6.618228177,0.10272,0.02996,0.107,6.51,0.24,6.514422461,0.45888,0.13384,0.478,0.45888,0.13384,0.478,0,0,0,5.44,-0.42,5.456189146,0,0,0,5.44,-0.42,5.456189146
14/11/2019 09:00,5.94112,0.04116,5.941262576,0.14112,0.04116,0.147,5.8,0,5.8,6.89288,0.27584,6.898397089,0.12288,0.03584,0.128,6.77,0.24,6.774252726,0.45696,0.13328,0.476,0.45696,0.13328,0.476,0,0,0,5.62,-0.48,5.640460974,0,0,0,5.62,-0.48,5.640460974
14/11/2019 09:30,6.27112,0.04116,6.271255074,0.14112,0.04116,0.147,6.13,0,6.13,7.23304,0.30172,7.239330259,0.14304,0.04172,0.149,7.09,0.26,7.094765676,0.46752,0.13636,0.487,0.46752,0.13636,0.487,0,0,0,6.13,-0.65,6.164365336,0,0,0,6.13,-0.65,6.164365336
14/11/2019 10:00,6.37304,0.04172,6.373176555,0.14304,0.04172,0.149,6.23,0,6.23,7.32384,0.28612,7.329426785,0.12384,0.03612,0.129,7.2,0.25,7.20433897,0.4656,0.1358,0.485,0.4656,0.1358,0.485,0,0,0,6.25,-0.6,6.278733949,0,0,0,6.25,-0.6,6.278733949
14/11/2019 10:30,6.42304,0.04172,6.423175492,0.14304,0.04172,0.149,6.28,0,6.28,7.1236,0.2648,7.128519902,0.1536,0.0448,0.16,6.97,0.22,6.973471159,0.44832,0.13076,0.467,0.44832,0.13076,0.467,0,0,0,6.3,-0.65,6.333442982,0,0,0,6.3,-0.65,6.333442982
14/11/2019 11:00,6.40208,0.04144,6.402214117,0.14208,0.04144,0.148,6.26,0,6.26,7.11592,0.26256,7.120762263,0.14592,0.04256,0.152,6.97,0.22,6.973471159,0.45408,0.13244,0.473,0.45408,0.13244,0.473,0,0,0,6.36,-0.65,6.393129124,0,0,0,6.36,-0.65,6.393129124
14/11/2019 11:30,6.47208,0.04144,6.472212666,0.14208,0.04144,0.148,6.33,0,6.33,7.20648,0.26564,7.211374252,0.15648,0.04564,0.163,7.05,0.22,7.053431789,0.4656,0.1358,0.485,0.4656,0.1358,0.485,0,0,0,6.45,-0.6,6.477846865,0,0,0,6.45,-0.6,6.477846865
14/11/2019 12:00,6.47304,0.04172,6.473174445,0.14304,0.04172,0.149,6.33,0,6.33,7.21512,0.26816,7.220101551,0.16512,0.04816,0.172,7.05,0.22,7.053431789,0.4512,0.1316,0.47,0.4512,0.1316,0.47,0,0,0,6.57,-0.7,6.607185482,0,0,0,6.57,-0.7,6.607185482
14/11/2019 12:30,6.49728,0.04004,6.497403374,0.13728,0.04004,0.143,6.36,0,6.36,7.304,0.262,7.308697558,0.144,0.042,0.15,7.16,0.22,7.163379091,0.44832,0.13076,0.467,0.44832,0.13076,0.467,0,0,0,6.35,-0.63,6.38117544,0,0,0,6.35,-0.63,6.38117544
