Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
14/11/2019 13:00,6.44632,0.03976,6.446442616,0.13632,0.03976,0.142,6.31,0,6.31,7.16728,0.26004,7.171995775,0.13728,0.04004,0.143,7.03,0.22,7.033441547,0.44064,0.12852,0.459,0.44064,0.12852,0.459,0,0,0,6.4,-0.63,6.430933058,0,0,0,6.4,-0.63,6.430933058
14/11/2019 13:30,6.31632,0.03976,6.316445139,0.13632,0.03976,0.142,6.18,0,6.18,7.06824,0.04032,7.068355,0.13824,0.04032,0.144,6.93,0,6.93,0.43776,0.12768,0.456,0.43776,0.12768,0.456,0,0,0,6.36,-0.61,6.389186177,0,0,0,6.36,-0.61,6.389186177
14/11/2019 14:00,6.39632,0.03976,6.396443574,0.13632,0.03976,0.142,6.26,0,6.26,7.06344,0.26892,7.068557321,0.13344,0.03892,0.139,6.93,0.23,6.933815688,0.3984,0.1162,0.415,0.3984,0.1162,0.415,0,0,0,6.33,-0.61,6.359323863,0,0,0,6.33,-0.61,6.359323863
14/11/2019 14:30,6.29536,0.03948,6.295483794,0.13536,0.03948,0.141,6.16,0,6.16,7.08368,0.26024,7.088458732,0.10368,0.03024,0.108,6.98,0.23,6.98378837,0.40512,0.11816,0.422,0.40512,0.11816,0.422,0,0,0,6.18,-0.53,6.202684903,0,0,0,6.18,-0.53,6.202684903
14/11/2019 15:00,6.22536,0.03948,6.225485186,0.13536,0.03948,0.141,6.09,0,6.09,7.05696,0.02828,7.057016664,0.09696,0.02828,0.101,6.96,0,6.96,0.40512,0.11816,0.422,0.40512,0.11816,0.422,0,0,0,6.14,-0.57,6.166400895,0,0,0,6.14,-0.57,6.166400895
14/11/2019 15:30,6.16536,0.03948,6.165486404,0.13536,0.03948,0.141,6.03,0,6.03,7.14888,0.24884,7.153209531,0.09888,0.02884,0.103,7.05,0.22,7.053431789,0.43296,0.12628,0.451,0.43296,0.12628,0.451,0,0,0,6.28,-0.6,6.308597308,0,0,0,6.28,-0.6,6.308597308
14/11/2019 16:00,6.37536,0.03948,6.375482241,0.13536,0.03948,0.141,6.24,0,6.24,7.34504,0.24772,7.349216135,0.09504,0.02772,0.099,7.25,0.22,7.253337163,0.4416,0.1288,0.46,0.4416,0.1288,0.46,0,0,0,6.39,-0.6,6.418107198,0,0,0,6.39,-0.6,6.418107198
14/11/2019 16:30,6.86824,0.04032,6.868358348,0.13824,0.04032,0.144,6.73,0,6.73,7.82,0.255,7.824156504,0.12,0.035,0.125,7.7,0.22,7.703142216,0.4176,0.1218,0.435,0.4176,0.1218,0.435,0,0,0,6.6,-0.55,6.622877018,0,0,0,6.6,-0.55,6.622877018
14/11/2019 17:00,7.04824,0.04032,7.048355326,0.13824,0.04032,0.144,6.91,0,6.91,8.23408,0.24744,8.237797036,0.09408,0.02744,0.098,8.14,0.22,8.14297243,0.43008,0.12544,0.448,0.43008,0.12544,0.448,0,0,0,6.49,-0.55,6.513263391,0,0,0,6.49,-0.55,6.513263391
14/11/2019 17:30,6.91632,0.03976,6.916434284,0.13632,0.03976,0.142,6.78,0,6.78,8.2768,0.0224,8.276830311,0.0768,0.0224,0.08,8.2,0,8.2,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,6.12,-0.45,6.136521816,0,0,0,6.12,-0.45,6.136521816
14/11/2019 18:00,6.76632,0.03976,6.766436817,0.13632,0.03976,0.142,6.63,0,6.63,8.08176,0.02968,8.081814499,0.10176,0.02968,0.106,7.98,0,7.98,0.37536,0.10948,0.391,0.37536,0.10948,0.391,0,0,0,5.74,-0.4,5.753920403,0,0,0,5.74,-0.4,5.753920403
14/11/2019 18:30,6.64824,0.04032,6.648362264,0.13824,0.04032,0.144,6.51,0,6.51,7.89704,0.35372,7.904957849,0.04704,0.01372,0.049,7.85,0.34,7.857359607,0.32352,0.09436,0.337,0.32352,0.09436,0.337,0,0,0,5.43,-0.29,5.437738501,0,0,0,5.43,-0.29,5.437738501
14/11/2019 19:00,6.38536,0.03948,6.385482049,0.13536,0.03948,0.141,6.25,0,6.25,7.39112,0.26616,7.395910762,0.02112,0.00616,0.022,7.37,0.26,7.374584734,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0,0,0,5.27,-0.29,5.277973096,0,0,0,5.27,-0.29,5.277973096
14/11/2019 19:30,6.18728,0.04004,6.187409555,0.13728,0.04004,0.143,6.05,0,6.05,7.1488,0.2684,7.153836733,0.0288,0.0084,0.03,7.12,0.26,7.124745609,0.35328,0.10304,0.368,0.35328,0.10304,0.368,0,0,0,5.1,-0.25,5.106123774,0,0,0,5.1,-0.25,5.106123774
14/11/2019 20:00,5.90824,0.04032,5.908377578,0.13824,0.04032,0.144,5.77,0,5.77,6.78632,0.00476,6.786321669,0.01632,0.00476,0.017,6.77,0,6.77,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,4.91,-0.28,4.917977226,0,0,0,4.91,-0.28,4.917977226
14/11/2019 20:30,5.56728,0.04004,5.567423982,0.13728,0.04004,0.143,5.43,0,5.43,6.28208,0.31644,6.290044785,0.02208,0.00644,0.023,6.26,0.31,6.267671019,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,4.76,-0.31,4.770083857,0,0,0,4.76,-0.31,4.770083857
14/11/2019 21:00,5.32728,0.04004,5.327430469,0.13728,0.04004,0.143,5.19,0,5.19,5.98112,0.00616,5.981123172,0.02112,0.00616,0.022,5.96,0,5.96,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,4.63,-0.31,4.640366365,0,0,0,4.63,-0.31,4.640366365
14/11/2019 21:30,4.90728,0.04004,4.907443347,0.13728,0.04004,0.143,4.77,0,4.77,5.62744,0.29092,5.634954782,0.03744,0.01092,0.039,5.59,0.28,5.597008129,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,4.48,-0.28,4.488741472,0,0,0,4.48,-0.28,4.488741472
14/11/2019 22:00,4.70824,0.04032,4.708412641,0.13824,0.04032,0.144,4.57,0,4.57,5.14112,0.00616,5.14112369,0.02112,0.00616,0.022,5.12,0,5.12,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,4.32,-0.28,4.329064564,0,0,0,4.32,-0.28,4.329064564
14/11/2019 22:30,4.2892,0.0406,4.289392148,0.1392,0.0406,0.145,4.15,0,4.15,4.6792,0.2256,4.684635311,0.0192,0.0056,0.02,4.66,0.22,4.665190243,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,3.95,-0.28,3.959911615,0,0,0,3.95,-0.28,3.959911615
14/11/2019 23:00,4.01112,0.04116,4.011331176,0.14112,0.04116,0.147,3.87,0,3.87,4.3092,0.2856,4.318653957,0.0192,0.0056,0.02,4.29,0.28,4.299127819,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,3.75,-0.28,3.760438804,0,0,0,3.75,-0.28,3.760438804
14/11/2019 23:30,3.69208,0.04144,3.692312554,0.14208,0.04144,0.148,3.55,0,3.55,3.94728,0.22504,3.95368972,0.01728,0.00504,0.018,3.93,0.22,3.936152944,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,3.53,-0.28,3.541087404,0,0,0,3.53,-0.28,3.541087404
15/11/2019 00:00,3.38728,0.04004,3.387516642,0.13728,0.04004,0.143,3.25,0,3.25,3.7896,0.0028,3.789601034,0.0096,0.0028,0.01,3.78,0,3.78,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,3.38,-0.28,3.391577804,0,0,0,3.38,-0.28,3.391577804
15/11/2019 00:30,3.42632,0.03976,3.426550685,0.13632,0.03976,0.142,3.29,0,3.29,3.89672,0.00196,3.896720493,0.00672,0.00196,0.007,3.89,0,3.89,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,3.36,0,3.36,0,0,0,3.36,0,3.36
15/11/2019 01:00,3.64536,0.03948,3.645573782,0.13536,0.03948,0.141,3.51,0,3.51,4.4796,0.0028,4.479600875,0.0096,0.0028,0.01,4.47,0,4.47,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,3.53,0.22,3.53684888,0,0,0,3.53,0.22,3.53684888
15/11/2019 01:30,3.69632,0.03976,3.696533836,0.13632,0.03976,0.142,3.56,0,3.56,4.53768,0.00224,4.537680553,0.00768,0.00224,0.008,4.53,0,4.53,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,3.59,0.03,3.590125346,0,0,0,3.59,0.03,3.590125346
15/11/2019 02:00,3.65728,0.04004,3.657499173,0.13728,0.04004,0.143,3.52,0,3.52,4.5244,0.0042,4.524401949,0.0144,0.0042,0.015,4.51,0,4.51,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,3.55,0.06,3.550507006,0,0,0,3.55,0.06,3.550507006
15/11/2019 02:30,3.61728,0.04004,3.617501596,0.13728,0.04004,0.143,3.48,0,3.48,4.59632,0.00476,4.596322465,0.01632,0.00476,0.017,4.58,0,4.58,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,3.48,0,3.48,0,0,0,3.48,0,3.48
15/11/2019 03:00,3.51824,0.04032,3.518471032,0.13824,0.04032,0.144,3.38,0,3.38,4.50768,0.00224,4.507680557,0.00768,0.00224,0.008,4.5,0,4.5,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,3.43,0,3.43,0,0,0,3.43,0,3.43
15/11/2019 03:30,3.51824,0.04032,3.518471032,0.13824,0.04032,0.144,3.38,0,3.38,4.39384,0.00112,4.393840143,0.00384,0.00112,0.004,4.39,0,4.39,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,3.37,0,3.37,0,0,0,3.37,0,3.37
15/11/2019 04:00,3.38824,0.04032,3.388479895,0.13824,0.04032,0.144,3.25,0,3.25,4.30576,0.00168,4.305760328,0.00576,0.00168,0.006,4.3,0,4.3,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
15/11/2019 04:30,3.3892,0.0406,3.38944317,0.1392,0.0406,0.145,3.25,0,3.25,4.12768,0.00224,4.127680608,0.00768,0.00224,0.008,4.12,0,4.12,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,3.25,0,3.25,0,0,0,3.25,0,3.25
15/11/2019 05:00,3.33728,0.04004,3.337520187,0.13728,0.04004,0.143,3.2,0,3.2,4.06192,0.00056,4.061920039,0.00192,0.00056,0.002,4.06,0,4.06,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,3.25,0,3.25,0,0,0,3.25,0,3.25
15/11/2019 05:30,3.42632,0.03976,3.426550685,0.13632,0.03976,0.142,3.29,0,3.29,4.17288,0.00084,4.172880085,0.00288,0.00084,0.003,4.17,0,4.17,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,3.42,0,3.42,0,0,0,3.42,0,3.42
15/11/2019 06:00,3.62536,0.03948,3.625574961,0.13536,0.03948,0.141,3.49,0,3.49,4.37192,0.00056,4.371920036,0.00192,0.00056,0.002,4.37,0,4.37,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.75,-0.25,3.758324095,0,0,0,3.75,-0.25,3.758324095
15/11/2019 06:30,4.29728,0.04004,4.297466533,0.13728,0.04004,0.143,4.16,0,4.16,4.95576,0.00168,4.955760285,0.00576,0.00168,0.006,4.95,0,4.95,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,4.08,-0.27,4.088924064,0,0,0,4.08,-0.27,4.088924064
15/11/2019 07:00,4.70208,0.04144,4.702262604,0.14208,0.04144,0.148,4.56,0,4.56,5.5,0,5.5,0,0,0,5.5,0,5.5,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,4.44,-0.22,4.445447109,0,0,0,4.44,-0.22,4.445447109
15/11/2019 07:30,5.32112,0.04116,5.321279188,0.14112,0.04116,0.147,5.18,0,5.18,6.01768,0.22224,6.021782394,0.00768,0.00224,0.008,6.01,0.22,6.014025274,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,4.96,-0.36,4.973047355,0,0,0,4.96,-0.36,4.973047355
15/11/2019 08:00,5.59112,0.04116,5.591271501,0.14112,0.04116,0.147,5.45,0,5.45,6.28384,0.00112,6.2838401,0.00384,0.00112,0.004,6.28,0,6.28,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,5.27,-0.41,5.285924706,0,0,0,5.27,-0.41,5.285924706
15/11/2019 08:30,5.87016,0.04088,5.870302343,0.14016,0.04088,0.146,5.73,0,5.73,6.57248,0.22364,6.576283768,0.01248,0.00364,0.013,6.56,0.22,6.563687988,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,5.61,-0.52,5.634048278,0,0,0,5.61,-0.52,5.634048278
15/11/2019 09:00,5.83112,0.04116,5.831265266,0.14112,0.04116,0.147,5.69,0,5.69,6.80864,0.22252,6.812275229,0.00864,0.00252,0.009,6.8,0.22,6.803557893,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,5.9,-0.64,5.934610349,0,0,0,5.9,-0.64,5.934610349
15/11/2019 09:30,6.09112,0.04116,6.091259065,0.14112,0.04116,0.147,5.95,0,5.95,6.97248,0.25364,6.977091844,0.01248,0.00364,0.013,6.96,0.25,6.964488495,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,6.12,-0.64,6.153373059,0,0,0,6.12,-0.64,6.153373059
15/11/2019 10:00,6.07016,0.04088,6.070297653,0.14016,0.04088,0.146,5.93,0,5.93,6.8996,0.0028,6.899600568,0.0096,0.0028,0.01,6.89,0,6.89,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,6.26,-0.69,6.297912353,0,0,0,6.26,-0.69,6.297912353
15/11/2019 10:30,6.10016,0.04088,6.100296976,0.14016,0.04088,0.146,5.96,0,5.96,6.8344,0.0042,6.834401291,0.0144,0.0042,0.015,6.82,0,6.82,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,6.35,-0.73,6.391822901,0,0,0,6.35,-0.73,6.391822901
15/11/2019 11:00,6.05112,0.04116,6.051259984,0.14112,0.04116,0.147,5.91,0,5.91,6.85632,0.00476,6.856321652,0.01632,0.00476,0.017,6.84,0,6.84,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,6.18,-0.67,6.216212673,0,0,0,6.18,-0.67,6.216212673
15/11/2019 11:30,6.16112,0.04116,6.161257485,0.14112,0.04116,0.147,6.02,0,6.02,6.77824,0.39532,6.789758125,0.01824,0.00532,0.019,6.76,0.39,6.771240654,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,6.24,-0.67,6.275866474,0,0,0,6.24,-0.67,6.275866474
15/11/2019 12:00,6.14208,0.04144,6.142219794,0.14208,0.04144,0.148,6,0,6,6.87072,0.41896,6.883481735,0.03072,0.00896,0.032,6.84,0.41,6.852276994,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,6.47,-0.78,6.516847397,0,0,0,6.47,-0.78,6.516847397
15/11/2019 12:30,6.08208,0.04144,6.082221173,0.14208,0.04144,0.148,5.94,0,5.94,6.86784,0.39812,6.879369579,0.02784,0.00812,0.029,6.84,0.39,6.851109399,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,6.3,-0.68,6.336592144,0,0,0,6.3,-0.68,6.336592144
15/11/2019 13:00,5.95112,0.04116,5.951262337,0.14112,0.04116,0.147,5.81,0,5.81,6.61688,0.37784,6.627659014,0.02688,0.00784,0.028,6.59,0.37,6.600378777,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,6.18,-0.68,6.217298449,0,0,0,6.18,-0.68,6.217298449
15/11/2019 13:30,5.974,0.042,5.974147638,0.144,0.042,0.15,5.83,0,5.83,6.56208,0.37644,6.572868552,0.02208,0.00644,0.023,6.54,0.37,6.550457999,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,5.92,-0.55,5.945494092,0,0,0,5.92,-0.55,5.945494092
15/11/2019 14:00,5.88304,0.04172,5.883187928,0.14304,0.04172,0.149,5.74,0,5.74,6.57728,0.33504,6.585807771,0.01728,0.00504,0.018,6.56,0.33,6.56829506,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,5.92,-0.5,5.941077343,0,0,0,5.92,-0.5,5.941077343
15/11/2019 14:30,5.76112,0.04116,5.761267031,0.14112,0.04116,0.147,5.62,0,5.62,6.50456,0.34008,6.513444189,0.03456,0.01008,0.036,6.47,0.33,6.478410299,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,5.89,-0.5,5.911184315,0,0,0,5.89,-0.5,5.911184315
15/11/2019 15:00,5.67112,0.04116,5.671269364,0.14112,0.04116,0.147,5.53,0,5.53,6.41072,0.37896,6.421911055,0.03072,0.00896,0.032,6.38,0.37,6.390719834,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,5.89,-0.57,5.917516371,0,0,0,5.89,-0.57,5.917516371
15/11/2019 15:30,5.53112,0.04116,5.531273145,0.14112,0.04116,0.147,5.39,0,5.39,6.43304,0.31672,6.440831872,0.02304,0.00672,0.024,6.41,0.31,6.417491722,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,5.84,-0.5,5.861365029,0,0,0,5.84,-0.5,5.861365029
15/11/2019 16:00,5.78824,0.04032,5.78838043,0.13824,0.04032,0.144,5.65,0,5.65,6.6744,0.3542,6.683791813,0.0144,0.0042,0.015,6.66,0.35,6.669190356,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,5.84,-0.43,5.855809082,0,0,0,5.84,-0.43,5.855809082
15/11/2019 16:30,6.16824,0.04032,6.168371779,0.13824,0.04032,0.144,6.03,0,6.03,6.99976,0.32868,7.007472483,0.02976,0.00868,0.031,6.97,0.32,6.977341901,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,6,-0.43,6.015388599,0,0,0,6,-0.43,6.015388599
15/11/2019 17:00,6.47728,0.04004,6.477403755,0.13728,0.04004,0.143,6.34,0,6.34,7.48824,0.37532,7.497639855,0.01824,0.00532,0.019,7.47,0.37,7.479157707,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,6.16,-0.48,6.178672997,0,0,0,6.16,-0.48,6.178672997
15/11/2019 17:30,6.47728,0.04004,6.477403755,0.13728,0.04004,0.143,6.34,0,6.34,7.67016,0.37588,7.67936457,0.02016,0.00588,0.021,7.65,0.37,7.658942486,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,5.82,-0.35,5.830514557,0,0,0,5.82,-0.35,5.830514557
15/11/2019 18:00,6.22728,0.04004,6.227408723,0.13728,0.04004,0.143,6.09,0,6.09,7.3992,0.3556,7.407740006,0.0192,0.0056,0.02,7.38,0.35,7.388294797,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,5.62,-0.4,5.634216893,0,0,0,5.62,-0.4,5.634216893
15/11/2019 18:30,5.91824,0.04032,5.918377345,0.13824,0.04032,0.144,5.78,0,5.78,7.17304,0.25672,7.177632479,0.02304,0.00672,0.024,7.15,0.25,7.154369294,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,5.29,-0.32,5.299669801,0,0,0,5.29,-0.32,5.299669801
15/11/2019 19:00,5.64824,0.04032,5.64838391,0.13824,0.04032,0.144,5.51,0,5.51,6.9192,0.2856,6.925091768,0.0192,0.0056,0.02,6.9,0.28,6.905678823,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,5.13,-0.26,5.136584468,0,0,0,5.13,-0.26,5.136584468
15/11/2019 19:30,5.48728,0.04004,5.487426082,0.13728,0.04004,0.143,5.35,0,5.35,6.59152,0.45336,6.607092492,0.01152,0.00336,0.012,6.58,0.45,6.595369588,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,4.91,-0.26,4.916879091,0,0,0,4.91,-0.26,4.916879091
15/11/2019 20:00,5.36824,0.04032,5.368391416,0.13824,0.04032,0.144,5.23,0,5.23,6.26864,0.00252,6.268640507,0.00864,0.00252,0.009,6.26,0,6.26,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,4.71,-0.22,4.715135205,0,0,0,4.71,-0.22,4.715135205
15/11/2019 20:30,5.02824,0.04032,5.028401655,0.13824,0.04032,0.144,4.89,0,4.89,5.7588,0.0084,5.758806126,0.0288,0.0084,0.03,5.73,0,5.73,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,4.49,-0.22,4.495386524,0,0,0,4.49,-0.22,4.495386524
15/11/2019 21:00,4.81632,0.03976,4.816484112,0.13632,0.03976,0.142,4.68,0,4.68,5.50896,0.01428,5.508978508,0.04896,0.01428,0.051,5.46,0,5.46,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,4.35,-0.22,4.355559666,0,0,0,4.35,-0.22,4.355559666
15/11/2019 21:30,4.66632,0.03976,4.666489387,0.13632,0.03976,0.142,4.53,0,4.53,5.24608,0.40344,5.261570032,0.04608,0.01344,0.048,5.2,0.39,5.214604491,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,4.13,-0.31,4.141618041,0,0,0,4.13,-0.31,4.141618041
15/11/2019 22:00,4.35824,0.04032,4.358426505,0.13824,0.04032,0.144,4.22,0,4.22,4.9188,0.0084,4.918807172,0.0288,0.0084,0.03,4.89,0,4.89,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,4.05,0.25,4.057708713,0,0,0,4.05,0.25,4.057708713
15/11/2019 22:30,4.05728,0.04004,4.057477566,0.13728,0.04004,0.143,3.92,0,3.92,4.62112,0.22616,4.626650884,0.02112,0.00616,0.022,4.6,0.22,4.605257865,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,3.7,0.25,3.708436328,0,0,0,3.7,0.25,3.708436328
15/11/2019 23:00,3.80728,0.04004,3.807490538,0.13728,0.04004,0.143,3.67,0,3.67,4.2792,0.0056,4.279203664,0.0192,0.0056,0.02,4.26,0,4.26,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,3.5,0.13,3.502413454,0,0,0,3.5,0.13,3.502413454
15/11/2019 23:30,3.58016,0.04088,3.580393386,0.14016,0.04088,0.146,3.44,0,3.44,4.054,0.007,4.054006043,0.024,0.007,0.025,4.03,0,4.03,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,3.37,0.23,3.377839546,0,0,0,3.37,0.23,3.377839546
16/11/2019 00:00,3.37112,0.04116,3.371371264,0.14112,0.04116,0.147,3.23,0,3.23,3.78304,0.25672,3.791740603,0.02304,0.00672,0.024,3.76,0.25,3.768302005,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,3.2,0.23,3.208254977,0,0,0,3.2,0.23,3.208254977
16/11/2019 00:30,3.39208,0.04144,3.39233312,0.14208,0.04144,0.148,3.25,0,3.25,3.97112,0.00616,3.971124778,0.02112,0.00616,0.022,3.95,0,3.95,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,3.13,0.23,3.138439102,0,0,0,3.13,0.23,3.138439102
16/11/2019 01:00,3.64112,0.04116,3.641352633,0.14112,0.04116,0.147,3.5,0,3.5,4.47728,0.00504,4.477282837,0.01728,0.00504,0.018,4.46,0,4.46,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.29,0.23,3.298029715,0,0,0,3.29,0.23,3.298029715
16/11/2019 01:30,3.64112,0.04116,3.641352633,0.14112,0.04116,0.147,3.5,0,3.5,4.52112,0.00616,4.521124196,0.02112,0.00616,0.022,4.5,0,4.5,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,3.31,0.23,3.317981314,0,0,0,3.31,0.23,3.317981314
16/11/2019 02:00,3.55208,0.04144,3.55232172,0.14208,0.04144,0.148,3.41,0,3.41,4.53208,0.00644,4.532084576,0.02208,0.00644,0.023,4.51,0,4.51,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,3.22,0.23,3.228203835,0,0,0,3.22,0.23,3.228203835
16/11/2019 02:30,3.49304,0.04172,3.493289138,0.14304,0.04172,0.149,3.35,0,3.35,4.48152,0.00336,4.48152126,0.01152,0.00336,0.012,4.47,0,4.47,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,3.15,0.23,3.158385664,0,0,0,3.15,0.23,3.158385664
16/11/2019 03:00,3.39304,0.04172,3.39329648,0.14304,0.04172,0.149,3.25,0,3.25,4.41192,0.00056,4.411920036,0.00192,0.00056,0.002,4.41,0,4.41,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,3.11,0.23,3.118493226,0,0,0,3.11,0.23,3.118493226
16/11/2019 03:30,3.294,0.042,3.294267749,0.144,0.042,0.15,3.15,0,3.15,4.25,0,4.25,0,0,0,4.25,0,4.25,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,3.06,0.23,3.068631617,0,0,0,3.06,0.23,3.068631617
16/11/2019 04:00,3.25496,0.04228,3.255234584,0.14496,0.04228,0.151,3.11,0,3.11,4.14192,0.00056,4.141920038,0.00192,0.00056,0.002,4.14,0,4.14,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,3,0.23,3.008803749,0,0,0,3,0.23,3.008803749
16/11/2019 04:30,3.30496,0.04228,3.305230431,0.14496,0.04228,0.151,3.16,0,3.16,3.9492,0.0056,3.94920397,0.0192,0.0056,0.02,3.93,0,3.93,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.98,0.23,2.98886266,0,0,0,2.98,0.23,2.98886266
16/11/2019 05:00,3.15496,0.04228,3.155243287,0.14496,0.04228,0.151,3.01,0,3.01,3.87056,0.00308,3.870561225,0.01056,0.00308,0.011,3.86,0,3.86,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.95,0.23,2.958952517,0,0,0,2.95,0.23,2.958952517
16/11/2019 05:30,3.124,0.042,3.124282318,0.144,0.042,0.15,2.98,0,2.98,3.77384,0.00112,3.773840166,0.00384,0.00112,0.004,3.77,0,3.77,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.98,0.23,2.98886266,0,0,0,2.98,0.23,2.98886266
16/11/2019 06:00,3.184,0.042,3.184276998,0.144,0.042,0.15,3.04,0,3.04,3.87672,0.00196,3.876720495,0.00672,0.00196,0.007,3.87,0,3.87,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.19,-0.24,3.199015474,0,0,0,3.19,-0.24,3.199015474
16/11/2019 06:30,3.34208,0.04144,3.342336907,0.14208,0.04144,0.148,3.2,0,3.2,4.21192,0.00056,4.211920037,0.00192,0.00056,0.002,4.21,0,4.21,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.39,-0.15,3.393316961,0,0,0,3.39,-0.15,3.393316961
16/11/2019 07:00,3.47112,0.04116,3.471364026,0.14112,0.04116,0.147,3.33,0,3.33,4.33576,0.00168,4.335760325,0.00576,0.00168,0.006,4.33,0,4.33,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,3.65,-0.24,3.657881901,0,0,0,3.65,-0.24,3.657881901
16/11/2019 07:30,3.76112,0.04116,3.761345211,0.14112,0.04116,0.147,3.62,0,3.62,4.54096,0.00028,4.540960009,0.00096,0.00028,0.001,4.54,0,4.54,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.93,-0.31,3.942207503,0,0,0,3.93,-0.31,3.942207503
16/11/2019 08:00,3.84112,0.04116,3.841340521,0.14112,0.04116,0.147,3.7,0,3.7,4.67,0,4.67,0,0,0,4.67,0,4.67,0,0,0,0,0,0,0,0,0,4.3,-0.38,4.316758043,0,0,0,4.3,-0.38,4.316758043
16/11/2019 08:30,4.25016,0.04088,4.250356597,0.14016,0.04088,0.146,4.11,0,4.11,5.2,0,5.2,0,0,0,5.2,0,5.2,0,0,0,0,0,0,0,0,0,4.51,-0.34,4.522797807,0,0,0,4.51,-0.34,4.522797807
16/11/2019 09:00,4.59824,0.04032,4.598416771,0.13824,0.04032,0.144,4.46,0,4.46,5.55,0,5.55,0,0,0,5.55,0,5.55,0,0,0,0,0,0,0,0,0,4.69,-0.34,4.702307944,0,0,0,4.69,-0.34,4.702307944
16/11/2019 09:30,4.84824,0.04032,4.848407656,0.13824,0.04032,0.144,4.71,0,4.71,5.85,0,5.85,0,0,0,5.85,0,5.85,0,0,0,0,0,0,0,0,0,5.04,-0.34,5.051455236,0,0,0,5.04,-0.34,5.051455236
16/11/2019 10:00,4.98824,0.04032,4.988402951,0.13824,0.04032,0.144,4.85,0,4.85,5.85,0,5.85,0,0,0,5.85,0,5.85,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,5.674,-0.398,5.687941631,0.384,0.112,0.4,5.29,-0.51,5.31452726
16/11/2019 10:30,5.05824,0.04032,5.058400696,0.13824,0.04032,0.144,4.92,0,4.92,5.76192,0.00056,5.761920027,0.00192,0.00056,0.002,5.76,0,5.76,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,5.824,-0.398,5.837583404,0.384,0.112,0.4,5.44,-0.51,5.463853951
16/11/2019 11:00,5.1892,0.0406,5.189358824,0.1392,0.0406,0.145,5.05,0,5.05,5.72096,0.00028,5.720960007,0.00096,0.00028,0.001,5.72,0,5.72,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,5.734,-0.368,5.745796725,0.384,0.112,0.4,5.35,-0.48,5.371489551
16/11/2019 11:30,5.2792,0.0406,5.279356116,0.1392,0.0406,0.145,5.14,0,5.14,5.72096,0.00028,5.720960007,0.00096,0.00028,0.001,5.72,0,5.72,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.23,-0.35,5.241698198,0,0,0,5.23,-0.35,5.241698198
16/11/2019 12:00,5.3592,0.0406,5.359353786,0.1392,0.0406,0.145,5.22,0,5.22,5.82096,0.00028,5.820960007,0.00096,0.00028,0.001,5.82,0,5.82,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,5.38,-0.44,5.397962579,0,0,0,5.38,-0.44,5.397962579
16/11/2019 12:30,5.17016,0.04088,5.170321615,0.14016,0.04088,0.146,5.03,0,5.03,5.88192,0.00056,5.881920027,0.00192,0.00056,0.002,5.88,0,5.88,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,5.522,-0.364,5.533984098,0.192,0.056,0.2,5.33,-0.42,5.346522234
16/11/2019 13:00,5.12016,0.04088,5.120323193,0.14016,0.04088,0.146,4.98,0,4.98,5.67192,0.00056,5.671920028,0.00192,0.00056,0.002,5.67,0,5.67,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,5.504,-0.228,5.50872036,0.384,0.112,0.4,5.12,-0.34,5.131276644
16/11/2019 13:30,5.17112,0.04116,5.171283806,0.14112,0.04116,0.147,5.03,0,5.03,5.67096,0.00028,5.670960007,0.00096,0.00028,0.001,5.67,0,5.67,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.12,-0.34,5.131276644,0,0,0,5.12,-0.34,5.131276644
16/11/2019 14:00,5.03112,0.04116,5.031288364,0.14112,0.04116,0.147,4.89,0,4.89,5.54192,0.00056,5.541920028,0.00192,0.00056,0.002,5.54,0,5.54,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,4.98,-0.34,4.991592932,0,0,0,4.98,-0.34,4.991592932
16/11/2019 14:30,4.92112,0.04116,4.921292127,0.14112,0.04116,0.147,4.78,0,4.78,5.54,0,5.54,0,0,0,5.54,0,5.54,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.76,-0.31,4.770083857,0,0,0,4.76,-0.31,4.770083857
16/11/2019 15:00,4.94112,0.04116,4.94129143,0.14112,0.04116,0.147,4.8,0,4.8,5.46,0,5.46,0,0,0,5.46,0,5.46,0,0,0,0,0,0,0,0,0,4.76,-0.31,4.770083857,0,0,0,4.76,-0.31,4.770083857
16/11/2019 15:30,4.87112,0.04116,4.871293894,0.14112,0.04116,0.147,4.73,0,4.73,5.53,0,5.53,0,0,0,5.53,0,5.53,0,0,0,0,0,0,0,0,0,4.64,-0.29,4.649053667,0,0,0,4.64,-0.29,4.649053667
16/11/2019 16:00,4.87016,0.04088,4.87033157,0.14016,0.04088,0.146,4.73,0,4.73,5.61,0,5.61,0,0,0,5.61,0,5.61,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.64,-0.29,4.649053667,0,0,0,4.64,-0.29,4.649053667
16/11/2019 16:30,5.11824,0.04032,5.118398812,0.13824,0.04032,0.144,4.98,0,4.98,5.98,0,5.98,0,0,0,5.98,0,5.98,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,4.87,-0.26,4.876935513,0,0,0,4.87,-0.26,4.876935513
16/11/2019 17:00,5.31728,0.04004,5.317430752,0.13728,0.04004,0.143,5.18,0,5.18,6.26,0,6.26,0,0,0,6.26,0,6.26,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.92,-0.28,4.927961039,0,0,0,4.92,-0.28,4.927961039
16/11/2019 17:30,5.31632,0.03976,5.316468678,0.13632,0.03976,0.142,5.18,0,5.18,6.4,0,6.4,0,0,0,6.4,0,6.4,0,0,0,0,0,0,0,0,0,4.65,-0.22,4.655201392,0,0,0,4.65,-0.22,4.655201392
16/11/2019 18:00,5.30728,0.04004,5.307431036,0.13728,0.04004,0.143,5.17,0,5.17,6.5,0,6.5,0,0,0,6.5,0,6.5,0,0,0,0,0,0,0,0,0,4.59,-0.22,4.595269307,0,0,0,4.59,-0.22,4.595269307
16/11/2019 18:30,5.33728,0.04004,5.337430187,0.13728,0.04004,0.143,5.2,0,5.2,6.42,0,6.42,0,0,0,6.42,0,6.42,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,4.4,-0.22,4.405496567,0,0,0,4.4,-0.22,4.405496567
16/11/2019 19:00,5.29824,0.04032,5.298393417,0.13824,0.04032,0.144,5.16,0,5.16,6.19,0,6.19,0,0,0,6.19,0,6.19,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,4.28,0,4.28,0,0,0,4.28,0,4.28
16/11/2019 19:30,5.13824,0.04032,5.138398194,0.13824,0.04032,0.144,5,0,5,5.82,0,5.82,0,0,0,5.82,0,5.82,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,4.09,-0.22,4.095912597,0,0,0,4.09,-0.22,4.095912597
16/11/2019 20:00,4.81728,0.04004,4.817446398,0.13728,0.04004,0.143,4.68,0,4.68,5.47,0,5.47,0,0,0,5.47,0,5.47,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,3.92,0,3.92,0,0,0,3.92,0,3.92
16/11/2019 20:30,4.58728,0.04004,4.587454741,0.13728,0.04004,0.143,4.45,0,4.45,5.16,0,5.16,0,0,0,5.16,0,5.16,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3.89,-0.22,3.896216113,0,0,0,3.89,-0.22,3.896216113
16/11/2019 21:00,4.51728,0.04004,4.517457449,0.13728,0.04004,0.143,4.38,0,4.38,4.91,0,4.91,0,0,0,4.91,0,4.91,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,3.77,0,3.77,0,0,0,3.77,0,3.77
16/11/2019 21:30,4.32824,0.04032,4.328427798,0.13824,0.04032,0.144,4.19,0,4.19,4.82,0,4.82,0,0,0,4.82,0,4.82,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.65,0.26,3.659248557,0,0,0,3.65,0.26,3.659248557
16/11/2019 22:00,4.1792,0.0406,4.179397205,0.1392,0.0406,0.145,4.04,0,4.04,4.59,0,4.59,0,0,0,4.59,0,4.59,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.53,0.26,3.53956212,0,0,0,3.53,0.26,3.53956212
16/11/2019 22:30,3.91016,0.04088,3.910373691,0.14016,0.04088,0.146,3.77,0,3.77,4.37,0,4.37,0,0,0,4.37,0,4.37,0,0,0,0,0,0,0,0,0,3.34,0.26,3.350104476,0,0,0,3.34,0.26,3.350104476
16/11/2019 23:00,3.69112,0.04116,3.691349482,0.14112,0.04116,0.147,3.55,0,3.55,4.12,0,4.12,0,0,0,4.12,0,4.12,0,0,0,0,0,0,0,0,0,3.21,0.26,3.220512382,0,0,0,3.21,0.26,3.220512382
16/11/2019 23:30,3.45208,0.04144,3.452328721,0.14208,0.04144,0.148,3.31,0,3.31,3.8,0,3.8,0,0,0,3.8,0,3.8,0,0,0,0,0,0,0,0,0,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
17/11/2019 00:00,3.30208,0.04144,3.302340019,0.14208,0.04144,0.148,3.16,0,3.16,3.59,0,3.59,0,0,0,3.59,0,3.59,0,0,0,0,0,0,0,0,0,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
17/11/2019 00:30,3.33304,0.04172,3.333301097,0.14304,0.04172,0.149,3.19,0,3.19,3.79,0,3.79,0,0,0,3.79,0,3.79,0,0,0,0,0,0,0,0,0,3.12,0.17,3.124627978,0,0,0,3.12,0.17,3.124627978
17/11/2019 01:00,3.54208,0.04144,3.542322402,0.14208,0.04144,0.148,3.4,0,3.4,4.36,0,4.36,0,0,0,4.36,0,4.36,0,0,0,0,0,0,0,0,0,3.2,0.25,3.209750769,0,0,0,3.2,0.25,3.209750769
17/11/2019 01:30,3.54304,0.04172,3.543285622,0.14304,0.04172,0.149,3.4,0,3.4,4.44,0,4.44,0,0,0,4.44,0,4.44,0,0,0,0,0,0,0,0,0,3.16,0.27,3.171513834,0,0,0,3.16,0.27,3.171513834
17/11/2019 02:00,3.514,0.042,3.514250987,0.144,0.042,0.15,3.37,0,3.37,4.33,0,4.33,0,0,0,4.33,0,4.33,0,0,0,0,0,0,0,0,0,3.13,0.24,3.139187793,0,0,0,3.13,0.24,3.139187793
17/11/2019 02:30,3.384,0.042,3.384260628,0.144,0.042,0.15,3.24,0,3.24,4.29,0,4.29,0,0,0,4.29,0,4.29,0,0,0,0,0,0,0,0,0,3.08,0.26,3.090954545,0,0,0,3.08,0.26,3.090954545
17/11/2019 03:00,3.284,0.042,3.284268564,0.144,0.042,0.15,3.14,0,3.14,4.2,0,4.2,0,0,0,4.2,0,4.2,0,0,0,0,0,0,0,0,0,3.03,0.26,3.041134657,0,0,0,3.03,0.26,3.041134657
17/11/2019 03:30,3.22304,0.04172,3.223310007,0.14304,0.04172,0.149,3.08,0,3.08,4.08,0,4.08,0,0,0,4.08,0,4.08,0,0,0,0,0,0,0,0,0,2.94,0.23,2.948982876,0,0,0,2.94,0.23,2.948982876
17/11/2019 04:00,3.12496,0.04228,3.125246006,0.14496,0.04228,0.151,2.98,0,2.98,3.96,0,3.96,0,0,0,3.96,0,3.96,0,0,0,0,0,0,0,0,0,2.87,0.23,2.879201278,0,0,0,2.87,0.23,2.879201278
17/11/2019 04:30,3.17592,0.04256,3.176205157,0.14592,0.04256,0.152,3.03,0,3.03,3.82,0,3.82,0,0,0,3.82,0,3.82,0,0,0,0,0,0,0,0,0,2.84,0.23,2.849298159,0,0,0,2.84,0.23,2.849298159
17/11/2019 05:00,3.05592,0.04256,3.056216354,0.14592,0.04256,0.152,2.91,0,2.91,3.61,0,3.61,0,0,0,3.61,0,3.61,0,0,0,0,0,0,0,0,0,2.81,0.23,2.819397099,0,0,0,2.81,0.23,2.819397099
17/11/2019 05:30,3.03496,0.04228,3.035254487,0.14496,0.04228,0.151,2.89,0,2.89,3.61,0,3.61,0,0,0,3.61,0,3.61,0,0,0,0,0,0,0,0,0,2.81,0.23,2.819397099,0,0,0,2.81,0.23,2.819397099
17/11/2019 06:00,3.12496,0.04228,3.125246006,0.14496,0.04228,0.151,2.98,0,2.98,3.64,0,3.64,0,0,0,3.64,0,3.64,0,0,0,0,0,0,0,0,0,2.93,0.23,2.93901344,0,0,0,2.93,0.23,2.93901344
17/11/2019 06:30,3.19304,0.04172,3.193312543,0.14304,0.04172,0.149,3.05,0,3.05,3.86,0,3.86,0,0,0,3.86,0,3.86,0,0,0,0,0,0,0,0,0,3,0.23,3.008803749,0,0,0,3,0.23,3.008803749
17/11/2019 07:00,3.25208,0.04144,3.252344016,0.14208,0.04144,0.148,3.11,0,3.11,3.97,0,3.97,0,0,0,3.97,0,3.97,0,0,0,0,0,0,0,0,0,3.08,0.23,3.088575724,0,0,0,3.08,0.23,3.088575724
17/11/2019 07:30,3.41112,0.04116,3.411368318,0.14112,0.04116,0.147,3.27,0,3.27,4.14,0,4.14,0,0,0,4.14,0,4.14,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.27,0.23,3.278078706,0,0,0,3.27,0.23,3.278078706
17/11/2019 08:00,3.48112,0.04116,3.481363325,0.14112,0.04116,0.147,3.34,0,3.34,4.18,0,4.18,0,0,0,4.18,0,4.18,0,0,0,0,0,0,0,0,0,3.31,0,3.31,0,0,0,3.31,0,3.31
17/11/2019 08:30,3.74016,0.04088,3.740383403,0.14016,0.04088,0.146,3.6,0,3.6,4.5,0,4.5,0,0,0,4.5,0,4.5,0,0,0,0,0,0,0,0,0,3.5,0,3.5,0,0,0,3.5,0,3.5
17/11/2019 09:00,4.0992,0.0406,4.099401054,0.1392,0.0406,0.145,3.96,0,3.96,4.65,0,4.65,0,0,0,4.65,0,4.65,0,0,0,0,0,0,0,0,0,3.75,0,3.75,0,0,0,3.75,0,3.75
17/11/2019 09:30,4.28728,0.04004,4.287466968,0.13728,0.04004,0.143,4.15,0,4.15,4.95,0,4.95,0,0,0,4.95,0,4.95,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.91,-0.22,3.916184367,0,0,0,3.91,-0.22,3.916184367
17/11/2019 10:00,4.51632,0.03976,4.516495013,0.13632,0.03976,0.142,4.38,0,4.38,5.15,0,5.15,0,0,0,5.15,0,5.15,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.13,-0.22,4.135855413,0,0,0,4.13,-0.22,4.135855413
17/11/2019 10:30,4.75632,0.03976,4.756486182,0.13632,0.03976,0.142,4.62,0,4.62,5.43096,0.00028,5.430960007,0.00096,0.00028,0.001,5.43,0,5.43,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,4.25,-0.22,4.255690308,0,0,0,4.25,-0.22,4.255690308
17/11/2019 11:00,4.92632,0.03976,4.926480448,0.13632,0.03976,0.142,4.79,0,4.79,5.51384,0.00112,5.513840114,0.00384,0.00112,0.004,5.51,0,5.51,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,4.37,-0.22,4.375534253,0,0,0,4.37,-0.22,4.375534253
17/11/2019 11:30,5.14536,0.03948,5.145511461,0.13536,0.03948,0.141,5.01,0,5.01,5.64096,0.00028,5.640960007,0.00096,0.00028,0.001,5.64,0,5.64,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,4.52,-0.27,4.528056978,0,0,0,4.52,-0.27,4.528056978
17/11/2019 12:00,5.27632,0.03976,5.276469805,0.13632,0.03976,0.142,5.14,0,5.14,5.64288,0.00084,5.642880063,0.00288,0.00084,0.003,5.64,0,5.64,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,4.62,-0.31,4.630388753,0,0,0,4.62,-0.31,4.630388753
17/11/2019 12:30,5.27536,0.03948,5.275507729,0.13536,0.03948,0.141,5.14,0,5.14,5.86864,0.00252,5.868640541,0.00864,0.00252,0.009,5.86,0,5.86,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,4.62,-0.28,4.628477071,0,0,0,4.62,-0.28,4.628477071
17/11/2019 13:00,5.18632,0.03976,5.186472404,0.13632,0.03976,0.142,5.05,0,5.05,5.91672,0.00196,5.916720325,0.00672,0.00196,0.007,5.91,0,5.91,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,4.922,-0.224,4.927094478,0.192,0.056,0.2,4.73,-0.28,4.738280279
17/11/2019 13:30,5.13632,0.03976,5.136473888,0.13632,0.03976,0.142,5,0,5,5.7948,0.0014,5.794800169,0.0048,0.0014,0.005,5.79,0,5.79,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,4.67,-0.25,4.676686861,0,0,0,4.67,-0.25,4.676686861
17/11/2019 14:00,5.06728,0.04004,5.067438189,0.13728,0.04004,0.143,4.93,0,4.93,5.74672,0.00196,5.746720334,0.00672,0.00196,0.007,5.74,0,5.74,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,4.6,-0.27,4.6079171,0,0,0,4.6,-0.27,4.6079171
17/11/2019 14:30,4.98728,0.04004,4.987440726,0.13728,0.04004,0.143,4.85,0,4.85,5.64344,0.00392,5.643441361,0.01344,0.00392,0.014,5.63,0,5.63,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,4.39,-0.25,4.397112689,0,0,0,4.39,-0.25,4.397112689
17/11/2019 15:00,5.04632,0.03976,5.046476632,0.13632,0.03976,0.142,4.91,0,4.91,5.71096,0.00028,5.710960007,0.00096,0.00028,0.001,5.71,0,5.71,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,4.37,-0.25,4.377145188,0,0,0,4.37,-0.25,4.377145188
17/11/2019 15:30,5.07632,0.03976,5.076475707,0.13632,0.03976,0.142,4.94,0,4.94,5.94288,0.00084,5.942880059,0.00288,0.00084,0.003,5.94,0,5.94,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,4.46,-0.23,4.465926556,0,0,0,4.46,-0.23,4.465926556
17/11/2019 16:00,5.34632,0.03976,5.346467843,0.13632,0.03976,0.142,5.21,0,5.21,6.19192,0.00056,6.191920025,0.00192,0.00056,0.002,6.19,0,6.19,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,4.46,-0.23,4.465926556,0,0,0,4.46,-0.23,4.465926556
17/11/2019 16:30,5.58536,0.03948,5.58549953,0.13536,0.03948,0.141,5.45,0,5.45,6.71384,0.00112,6.713840093,0.00384,0.00112,0.004,6.71,0,6.71,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,4.59,-0.23,4.595758914,0,0,0,4.59,-0.23,4.595758914
17/11/2019 17:00,5.80632,0.03976,5.806456131,0.13632,0.03976,0.142,5.67,0,5.67,6.8648,0.0014,6.864800143,0.0048,0.0014,0.005,6.86,0,6.86,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,4.63,-0.23,4.635709223,0,0,0,4.63,-0.23,4.635709223
17/11/2019 17:30,5.85632,0.03976,5.856454969,0.13632,0.03976,0.142,5.72,0,5.72,6.95576,0.00168,6.955760203,0.00576,0.00168,0.006,6.95,0,6.95,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,4.45,-0.23,4.455939856,0,0,0,4.45,-0.23,4.455939856
17/11/2019 18:00,5.74728,0.04004,5.747419473,0.13728,0.04004,0.143,5.61,0,5.61,6.90576,0.00168,6.905760204,0.00576,0.00168,0.006,6.9,0,6.9,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,4.45,-0.23,4.455939856,0,0,0,4.45,-0.23,4.455939856
17/11/2019 18:30,5.4892,0.0406,5.489350144,0.1392,0.0406,0.145,5.35,0,5.35,6.65672,0.00196,6.656720289,0.00672,0.00196,0.007,6.65,0,6.65,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,4.45,-0.23,4.455939856,0,0,0,4.45,-0.23,4.455939856
17/11/2019 19:00,5.43824,0.04032,5.438389467,0.13824,0.04032,0.144,5.3,0,5.3,6.20288,0.00084,6.202880057,0.00288,0.00084,0.003,6.2,0,6.2,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,4.31,-0.23,4.316132528,0,0,0,4.31,-0.23,4.316132528
17/11/2019 19:30,5.19824,0.04032,5.198396368,0.13824,0.04032,0.144,5.06,0,5.06,5.96096,0.00028,5.960960007,0.00096,0.00028,0.001,5.96,0,5.96,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,4.09,0,4.09,0,0,0,4.09,0,4.09
17/11/2019 20:00,4.98536,0.03948,4.985516322,0.13536,0.03948,0.141,4.85,0,4.85,5.69288,0.00084,5.692880062,0.00288,0.00084,0.003,5.69,0,5.69,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,3.96,0.17,3.96364731,0,0,0,3.96,0.17,3.96364731
17/11/2019 20:30,4.79536,0.03948,4.795522516,0.13536,0.03948,0.141,4.66,0,4.66,5.48,0,5.48,0,0,0,5.48,0,5.48,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,3.96,-0.33,3.973726211,0,0,0,3.96,-0.33,3.973726211
17/11/2019 21:00,4.61632,0.03976,4.616491222,0.13632,0.03976,0.142,4.48,0,4.48,5.25192,0.00056,5.25192003,0.00192,0.00056,0.002,5.25,0,5.25,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,3.85,0,3.85,0,0,0,3.85,0,3.85
17/11/2019 21:30,4.38824,0.04032,4.38842523,0.13824,0.04032,0.144,4.25,0,4.25,4.99864,0.00252,4.998640635,0.00864,0.00252,0.009,4.99,0,4.99,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,3.72,0.22,3.726499698,0,0,0,3.72,0.22,3.726499698
17/11/2019 22:00,4.21016,0.04088,4.210358465,0.14016,0.04088,0.146,4.07,0,4.07,4.84096,0.00028,4.840960008,0.00096,0.00028,0.001,4.84,0,4.84,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,3.62,-0.13,3.622333502,0,0,0,3.62,-0.13,3.622333502
17/11/2019 22:30,3.88112,0.04116,3.881338249,0.14112,0.04116,0.147,3.74,0,3.74,4.56,0,4.56,0,0,0,4.56,0,4.56,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.49,0,3.49,0,0,0,3.49,0,3.49
17/11/2019 23:00,3.63112,0.04116,3.631353274,0.14112,0.04116,0.147,3.49,0,3.49,4.17,0,4.17,0,0,0,4.17,0,4.17,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,3.31,0.22,3.317303122,0,0,0,3.31,0.22,3.317303122
17/11/2019 23:30,3.41208,0.04144,3.412331637,0.14208,0.04144,0.148,3.27,0,3.27,3.88,0,3.88,0,0,0,3.88,0,3.88,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
18/11/2019 00:00,3.20208,0.04144,3.202348138,0.14208,0.04144,0.148,3.06,0,3.06,3.70672,0.00196,3.706720518,0.00672,0.00196,0.007,3.7,0,3.7,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
18/11/2019 00:30,3.23208,0.04144,3.23234565,0.14208,0.04144,0.148,3.09,0,3.09,3.87096,0.00028,3.87096001,0.00096,0.00028,0.001,3.87,0,3.87,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,3.01,0.24,3.019552947,0,0,0,3.01,0.24,3.019552947
18/11/2019 01:00,3.55208,0.04144,3.55232172,0.14208,0.04144,0.148,3.41,0,3.41,4.42,0,4.42,0,0,0,4.42,0,4.42,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,3.23,0.24,3.238904136,0,0,0,3.23,0.24,3.238904136
18/11/2019 01:30,3.54112,0.04116,3.541359202,0.14112,0.04116,0.147,3.4,0,3.4,4.51,0,4.51,0,0,0,4.51,0,4.51,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,3.29,0.24,3.298742185,0,0,0,3.29,0.24,3.298742185
18/11/2019 02:00,3.49208,0.04144,3.492325873,0.14208,0.04144,0.148,3.35,0,3.35,4.44,0,4.44,0,0,0,4.44,0,4.44,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,3.29,0.24,3.298742185,0,0,0,3.29,0.24,3.298742185
18/11/2019 02:30,3.43112,0.04116,3.431366871,0.14112,0.04116,0.147,3.29,0,3.29,4.53,0,4.53,0,0,0,4.53,0,4.53,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,3.18,0.24,3.189043744,0,0,0,3.18,0.24,3.189043744
18/11/2019 03:00,3.35208,0.04144,3.352336141,0.14208,0.04144,0.148,3.21,0,3.21,4.43096,0.00028,4.430960009,0.00096,0.00028,0.001,4.43,0,4.43,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,3.15,0.24,3.159129627,0,0,0,3.15,0.24,3.159129627
18/11/2019 03:30,3.29208,0.04144,3.292340809,0.14208,0.04144,0.148,3.15,0,3.15,4.33192,0.00056,4.331920036,0.00192,0.00056,0.002,4.33,0,4.33,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,3.15,0.24,3.159129627,0,0,0,3.15,0.24,3.159129627
18/11/2019 04:00,3.22208,0.04144,3.222346474,0.14208,0.04144,0.148,3.08,0,3.08,4.25096,0.00028,4.250960009,0.00096,0.00028,0.001,4.25,0,4.25,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
18/11/2019 04:30,3.24208,0.04144,3.242344831,0.14208,0.04144,0.148,3.1,0,3.1,4.22288,0.00084,4.222880084,0.00288,0.00084,0.003,4.22,0,4.22,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
18/11/2019 05:00,3.27208,0.04144,3.272342403,0.14208,0.04144,0.148,3.13,0,3.13,4.12096,0.00028,4.12096001,0.00096,0.00028,0.001,4.12,0,4.12,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
18/11/2019 05:30,3.27112,0.04116,3.271378945,0.14112,0.04116,0.147,3.13,0,3.13,4.31288,0.00084,4.312880082,0.00288,0.00084,0.003,4.31,0,4.31,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
18/11/2019 06:00,3.50016,0.04088,3.50039872,0.14016,0.04088,0.146,3.36,0,3.36,4.47288,0.00084,4.472880079,0.00288,0.00084,0.003,4.47,0,4.47,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,3.59,-0.17,3.594022816,0,0,0,3.59,-0.17,3.594022816
18/11/2019 06:30,4.154,0.042,4.15421232,0.144,0.042,0.15,4.01,0,4.01,5.00096,0.00028,5.000960008,0.00096,0.00028,0.001,5,0,5,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,4.23,-0.3,4.240624954,0,0,0,4.23,-0.3,4.240624954
18/11/2019 07:00,4.67496,0.04228,4.675151185,0.14496,0.04228,0.151,4.53,0,4.53,5.61096,0.00028,5.610960007,0.00096,0.00028,0.001,5.61,0,5.61,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,4.63,-0.33,4.641745361,0,0,0,4.63,-0.33,4.641745361
18/11/2019 07:30,5.44304,0.04172,5.443199886,0.14304,0.04172,0.149,5.3,0,5.3,6.05096,0.00028,6.050960006,0.00096,0.00028,0.001,6.05,0,6.05,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,5.16,-0.47,5.181360825,0,0,0,5.16,-0.47,5.181360825
18/11/2019 08:00,5.62208,0.04144,5.622232724,0.14208,0.04144,0.148,5.48,0,5.48,6.33096,0.00028,6.330960006,0.00096,0.00028,0.001,6.33,0,6.33,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.38,-0.5,5.403184246,0,0,0,5.38,-0.5,5.403184246
18/11/2019 08:30,5.89112,0.04116,5.891263786,0.14112,0.04116,0.147,5.75,0,5.75,6.8,0.23,6.803888594,0,0,0,6.8,0.23,6.803888594,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,5.81,-0.57,5.837893456,0,0,0,5.81,-0.57,5.837893456
18/11/2019 09:00,6.13016,0.04088,6.130296306,0.14016,0.04088,0.146,5.99,0,5.99,7.11,0.23,7.11371914,0,0,0,7.11,0.23,7.11371914,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,6.17,-0.65,6.204143777,0,0,0,6.17,-0.65,6.204143777
18/11/2019 09:30,6.42016,0.04088,6.420290149,0.14016,0.04088,0.146,6.28,0,6.28,7.24384,0.23112,7.247526088,0.00384,0.00112,0.004,7.24,0.23,7.243652394,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,6.44,-0.72,6.480123456,0,0,0,6.44,-0.72,6.480123456
18/11/2019 10:00,6.42112,0.04116,6.421251918,0.14112,0.04116,0.147,6.28,0,6.28,7.29672,0.23196,7.30040603,0.00672,0.00196,0.007,7.29,0.23,7.293627355,0,0,0,0,0,0,0,0,0,6.5,-0.77,6.545448801,0,0,0,6.5,-0.77,6.545448801
18/11/2019 10:30,6.27112,0.04116,6.271255074,0.14112,0.04116,0.147,6.13,0,6.13,7.0896,0.2328,7.093421177,0.0096,0.0028,0.01,7.08,0.23,7.083734891,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,6.46,-0.77,6.505728245,0,0,0,6.46,-0.77,6.505728245
18/11/2019 11:00,6.15112,0.04116,6.151257709,0.14112,0.04116,0.147,6.01,0,6.01,6.8944,0.0042,6.894401279,0.0144,0.0042,0.015,6.88,0,6.88,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,6.44,-0.77,6.485869256,0,0,0,6.44,-0.77,6.485869256
18/11/2019 11:30,6.15112,0.04116,6.151257709,0.14112,0.04116,0.147,6.01,0,6.01,6.80632,0.22476,6.810030029,0.01632,0.00476,0.017,6.79,0.22,6.79356313,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,6.29,-0.71,6.329944707,0,0,0,6.29,-0.71,6.329944707
18/11/2019 12:00,6.09112,0.04116,6.091259065,0.14112,0.04116,0.147,5.95,0,5.95,6.64592,0.00756,6.6459243,0.02592,0.00756,0.027,6.62,0,6.62,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,6.45,-0.93,6.51670162,0,0,0,6.45,-0.93,6.51670162
18/11/2019 12:30,6.09112,0.04116,6.091259065,0.14112,0.04116,0.147,5.95,0,5.95,6.64688,0.00784,6.646884624,0.02688,0.00784,0.028,6.62,0,6.62,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,6.31,-0.86,6.368335732,0,0,0,6.31,-0.86,6.368335732
18/11/2019 13:00,5.98112,0.04116,5.981261623,0.14112,0.04116,0.147,5.84,0,5.84,6.56728,0.00504,6.567281934,0.01728,0.00504,0.018,6.55,0,6.55,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,6.23,-0.82,6.283732967,0,0,0,6.23,-0.82,6.283732967
18/11/2019 13:30,5.82208,0.04144,5.822227478,0.14208,0.04144,0.148,5.68,0,5.68,6.3944,0.0042,6.394401379,0.0144,0.0042,0.015,6.38,0,6.38,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,6.1,-0.75,6.145933615,0,0,0,6.1,-0.75,6.145933615
18/11/2019 14:00,5.79208,0.04144,5.792228241,0.14208,0.04144,0.148,5.65,0,5.65,6.33248,0.25364,6.337557589,0.01248,0.00364,0.013,6.32,0.25,6.324942687,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,5.98,-0.69,6.019676071,0,0,0,5.98,-0.69,6.019676071
18/11/2019 14:30,5.75112,0.04116,5.751267286,0.14112,0.04116,0.147,5.61,0,5.61,6.30768,0.22224,6.311593903,0.00768,0.00224,0.008,6.3,0.22,6.303840099,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,5.84,-0.61,5.871771453,0,0,0,5.84,-0.61,5.871771453
18/11/2019 15:00,5.70112,0.04116,5.701268578,0.14112,0.04116,0.147,5.56,0,5.56,6.41576,0.22168,6.419588647,0.00576,0.00168,0.006,6.41,0.22,6.41377424,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,5.84,-0.56,5.866787878,0,0,0,5.84,-0.56,5.866787878
18/11/2019 15:30,5.72208,0.04144,5.722230055,0.14208,0.04144,0.148,5.58,0,5.58,6.41192,0.00056,6.411920024,0.00192,0.00056,0.002,6.41,0,6.41,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,5.86,-0.64,5.894845206,0,0,0,5.86,-0.64,5.894845206
18/11/2019 16:00,5.98016,0.04088,5.980299725,0.14016,0.04088,0.146,5.84,0,5.84,6.69,0,6.69,0,0,0,6.69,0,6.69,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,5.96,-0.58,5.988154975,0,0,0,5.96,-0.58,5.988154975
18/11/2019 16:30,6.4192,0.0406,6.419328392,0.1392,0.0406,0.145,6.28,0,6.28,7.25,0,7.25,0,0,0,7.25,0,7.25,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,6.07,-0.51,6.091387362,0,0,0,6.07,-0.51,6.091387362
18/11/2019 17:00,6.82016,0.04088,6.820282516,0.14016,0.04088,0.146,6.68,0,6.68,7.95,0,7.95,0,0,0,7.95,0,7.95,0,0,0,0,0,0,0,0,0,6.22,-0.49,6.239270791,0,0,0,6.22,-0.49,6.239270791
18/11/2019 17:30,6.82112,0.04116,6.821244183,0.14112,0.04116,0.147,6.68,0,6.68,8.1,0,8.1,0,0,0,8.1,0,8.1,0,0,0,0,0,0,0,0,0,6.01,-0.45,6.026823376,0,0,0,6.01,-0.45,6.026823376
18/11/2019 18:00,6.62112,0.04116,6.621247934,0.14112,0.04116,0.147,6.48,0,6.48,8.03,0,8.03,0,0,0,8.03,0,8.03,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.68,-0.34,5.690166957,0,0,0,5.68,-0.34,5.690166957
18/11/2019 18:30,6.44304,0.04172,6.443175071,0.14304,0.04172,0.149,6.3,0,6.3,7.84,0,7.84,0,0,0,7.84,0,7.84,0,0,0,0,0,0,0,0,0,5.64,-0.41,5.654882846,0,0,0,5.64,-0.41,5.654882846
18/11/2019 19:00,6.25112,0.04116,6.251255506,0.14112,0.04116,0.147,6.11,0,6.11,7.47,0,7.47,0,0,0,7.47,0,7.47,0,0,0,0,0,0,0,0,0,5.3,-0.28,5.307391073,0,0,0,5.3,-0.28,5.307391073
18/11/2019 19:30,6.01112,0.04116,6.011260916,0.14112,0.04116,0.147,5.87,0,5.87,7.15,0,7.15,0,0,0,7.15,0,7.15,0,0,0,0,0,0,0,0,0,5.2,-0.25,5.206006147,0,0,0,5.2,-0.25,5.206006147
18/11/2019 20:00,5.74304,0.04172,5.743191534,0.14304,0.04172,0.149,5.6,0,5.6,6.85,0,6.85,0,0,0,6.85,0,6.85,0,0,0,0,0,0,0,0,0,5.05,-0.36,5.062815422,0,0,0,5.05,-0.36,5.062815422
18/11/2019 20:30,5.44112,0.04116,5.441275678,0.14112,0.04116,0.147,5.3,0,5.3,6.31,0,6.31,0,0,0,6.31,0,6.31,0,0,0,0,0,0,0,0,0,4.8,-0.32,4.810654841,0,0,0,4.8,-0.32,4.810654841
18/11/2019 21:00,5.24112,0.04116,5.241281618,0.14112,0.04116,0.147,5.1,0,5.1,6.07,0,6.07,0,0,0,6.07,0,6.07,0,0,0,0,0,0,0,0,0,4.7,-0.32,4.710881022,0,0,0,4.7,-0.32,4.710881022
18/11/2019 21:30,4.90304,0.04172,4.903217495,0.14304,0.04172,0.149,4.76,0,4.76,5.67,0,5.67,0,0,0,5.67,0,5.67,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,4.54,-0.33,4.551977592,0,0,0,4.54,-0.33,4.551977592
18/11/2019 22:00,4.614,0.042,4.614191153,0.144,0.042,0.15,4.47,0,4.47,5.34,0,5.34,0,0,0,5.34,0,5.34,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.33,-0.32,4.341808379,0,0,0,4.33,-0.32,4.341808379
18/11/2019 22:30,4.19016,0.04088,4.190359412,0.14016,0.04088,0.146,4.05,0,4.05,4.84,0,4.84,0,0,0,4.84,0,4.84,0,0,0,0,0,0,0,0,0,3.94,-0.26,3.948569361,0,0,0,3.94,-0.26,3.948569361
18/11/2019 23:00,3.97016,0.04088,3.970370461,0.14016,0.04088,0.146,3.83,0,3.83,4.55,0,4.55,0,0,0,4.55,0,4.55,0,0,0,0,0,0,0,0,0,3.72,-0.33,3.734608413,0,0,0,3.72,-0.33,3.734608413
