Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
18/11/2019 23:30,3.63016,0.04088,3.630390172,0.14016,0.04088,0.146,3.49,0,3.49,4.18,0,4.18,0,0,0,4.18,0,4.18,0,0,0,0,0,0,0,0,0,3.49,0.22,3.496927223,0,0,0,3.49,0.22,3.496927223
19/11/2019 00:00,3.47016,0.04088,3.470400784,0.14016,0.04088,0.146,3.33,0,3.33,3.88,0,3.88,0,0,0,3.88,0,3.88,0,0,0,0,0,0,0,0,0,3.33,0.22,3.337259355,0,0,0,3.33,0.22,3.337259355
19/11/2019 00:30,3.50016,0.04088,3.50039872,0.14016,0.04088,0.146,3.36,0,3.36,4.18,0,4.18,0,0,0,4.18,0,4.18,0,0,0,0,0,0,0,0,0,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
19/11/2019 01:00,3.7892,0.0406,3.789417501,0.1392,0.0406,0.145,3.65,0,3.65,4.68,0,4.68,0,0,0,4.68,0,4.68,0,0,0,0,0,0,0,0,0,3.49,0.26,3.499671413,0,0,0,3.49,0.26,3.499671413
19/11/2019 01:30,3.7892,0.0406,3.789417501,0.1392,0.0406,0.145,3.65,0,3.65,4.82,0,4.82,0,0,0,4.82,0,4.82,0,0,0,0,0,0,0,0,0,3.58,0.23,3.58738066,0,0,0,3.58,0.23,3.58738066
19/11/2019 02:00,3.6992,0.0406,3.699422793,0.1392,0.0406,0.145,3.56,0,3.56,4.76,0,4.76,0,0,0,4.76,0,4.76,0,0,0,0,0,0,0,0,0,3.54,0.23,3.547463883,0,0,0,3.54,0.23,3.547463883
19/11/2019 02:30,3.6692,0.0406,3.669424614,0.1392,0.0406,0.145,3.53,0,3.53,4.8,0,4.8,0,0,0,4.8,0,4.8,0,0,0,0,0,0,0,0,0,3.49,0.23,3.497570585,0,0,0,3.49,0.23,3.497570585
19/11/2019 03:00,3.5992,0.0406,3.599428982,0.1392,0.0406,0.145,3.46,0,3.46,4.8,0,4.8,0,0,0,4.8,0,4.8,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.45,0.23,3.457658167,0,0,0,3.45,0.23,3.457658167
19/11/2019 03:30,3.4992,0.0406,3.499435526,0.1392,0.0406,0.145,3.36,0,3.36,4.63,0,4.63,0,0,0,4.63,0,4.63,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3.45,0.23,3.457658167,0,0,0,3.45,0.23,3.457658167
19/11/2019 04:00,3.4792,0.0406,3.47943688,0.1392,0.0406,0.145,3.34,0,3.34,4.56,0,4.56,0,0,0,4.56,0,4.56,0,0,0,0,0,0,0,0,0,3.38,0.23,3.387816406,0,0,0,3.38,0.23,3.387816406
19/11/2019 04:30,3.54016,0.04088,3.540396023,0.14016,0.04088,0.146,3.4,0,3.4,4.5,0,4.5,0,0,0,4.5,0,4.5,0,0,0,0,0,0,0,0,0,3.41,0,3.41,0,0,0,3.41,0,3.41
19/11/2019 05:00,3.4992,0.0406,3.499435526,0.1392,0.0406,0.145,3.36,0,3.36,4.37,0,4.37,0,0,0,4.37,0,4.37,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,3.44,0,3.44,0,0,0,3.44,0,3.44
19/11/2019 05:30,3.49824,0.04032,3.498472352,0.13824,0.04032,0.144,3.36,0,3.36,4.47,0,4.47,0,0,0,4.47,0,4.47,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.5,0.22,3.50690747,0,0,0,3.5,0.22,3.50690747
19/11/2019 06:00,3.6992,0.0406,3.699422793,0.1392,0.0406,0.145,3.56,0,3.56,4.71,0,4.71,0,0,0,4.71,0,4.71,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,3.88,0,3.88,0,0,0,3.88,0,3.88
19/11/2019 06:30,4.39728,0.04004,4.397462291,0.13728,0.04004,0.143,4.26,0,4.26,5.27,0,5.27,0,0,0,5.27,0,5.27,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.36,-0.26,4.367745414,0,0,0,4.36,-0.26,4.367745414
19/11/2019 07:00,4.92016,0.04088,4.920329826,0.14016,0.04088,0.146,4.78,0,4.78,5.82,0,5.82,0,0,0,5.82,0,5.82,0,0,0,0,0,0,0,0,0,4.87,-0.29,4.878626856,0,0,0,4.87,-0.29,4.878626856
19/11/2019 07:30,5.55824,0.04032,5.558386241,0.13824,0.04032,0.144,5.42,0,5.42,6.43,0,6.43,0,0,0,6.43,0,6.43,0,0,0,0,0,0,0,0,0,5.31,-0.35,5.321522339,0,0,0,5.31,-0.35,5.321522339
19/11/2019 08:00,5.84728,0.04004,5.847417088,0.13728,0.04004,0.143,5.71,0,5.71,6.83,0,6.83,0,0,0,6.83,0,6.83,0,0,0,0,0,0,0,0,0,5.58,-0.48,5.60060711,0,0,0,5.58,-0.48,5.60060711
19/11/2019 08:30,6.09728,0.04004,6.097411467,0.13728,0.04004,0.143,5.96,0,5.96,6.99,0,6.99,0,0,0,6.99,0,6.99,0,0,0,0,0,0,0,0,0,5.94,-0.54,5.964494949,0,0,0,5.94,-0.54,5.964494949
19/11/2019 09:00,6.15728,0.04004,6.157410186,0.13728,0.04004,0.143,6.02,0,6.02,7.08,0.22,7.083417254,0,0,0,7.08,0.22,7.083417254,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,6.25,-0.7,6.289077834,0,0,0,6.25,-0.7,6.289077834
19/11/2019 09:30,6.3292,0.0406,6.329330217,0.1392,0.0406,0.145,6.19,0,6.19,7.32096,0.22028,7.324273247,0.00096,0.00028,0.001,7.32,0.22,7.323305265,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,6.47,-0.74,6.512180894,0,0,0,6.47,-0.74,6.512180894
19/11/2019 10:00,6.40112,0.04416,6.401272324,0.14112,0.04116,0.147,6.26,0.003,6.260000719,7.36192,0.25056,7.366182621,0.00192,0.00056,0.002,7.36,0.25,7.3642447,0.02484,0.01112,0.027215437,0.02784,0.00812,0.029,-0.003,0.003,0.004242641,6.66,-0.78,6.705520114,0,0,0,6.66,-0.78,6.705520114
19/11/2019 10:30,6.45016,0.04388,6.450309255,0.14016,0.04088,0.146,6.31,0.003,6.310000713,7.45288,0.00084,7.452880047,0.00288,0.00084,0.003,7.45,0,7.45,0.03732,0.01476,0.04013278,0.04032,0.01176,0.042,-0.003,0.003,0.004242641,6.66,-0.7,6.696685747,0,0,0,6.66,-0.7,6.696685747
19/11/2019 11:00,6.35016,0.04388,6.350311605,0.14016,0.04088,0.146,6.21,0.003,6.210000725,7.40384,0.22112,7.407141203,0.00384,0.00112,0.004,7.4,0.22,7.403269548,0.04788,0.01784,0.051095597,0.05088,0.01484,0.053,-0.003,0.003,0.004242641,6.51,-0.65,6.542369601,0,0,0,6.51,-0.65,6.542369601
19/11/2019 11:30,6.51112,0.04416,6.51126975,0.14112,0.04116,0.147,6.37,0.003,6.370000706,7.33384,0.22112,7.337172698,0.00384,0.00112,0.004,7.33,0.22,7.333300758,0.0402,0.0156,0.043120761,0.0432,0.0126,0.045,-0.003,0.003,0.004242641,6.48,-0.62,6.509592921,0,0,0,6.48,-0.62,6.509592921
19/11/2019 12:00,6.47112,0.04416,6.471270676,0.14112,0.04116,0.147,6.33,0.003,6.330000711,7.2848,0.2214,7.288163623,0.0048,0.0014,0.005,7.28,0.22,7.283323417,0.03348,0.01364,0.036151902,0.03648,0.01064,0.038,-0.003,0.003,0.004242641,6.55,-0.74,6.591668984,0,0,0,6.55,-0.74,6.591668984
19/11/2019 12:30,6.37016,0.04388,6.370311129,0.14016,0.04088,0.146,6.23,0.003,6.230000722,7.2048,0.0014,7.204800136,0.0048,0.0014,0.005,7.2,0,7.2,0.02196,0.01028,0.024247062,0.02496,0.00728,0.026,-0.003,0.003,0.004242641,6.58,-0.71,6.618194618,0,0,0,6.58,-0.71,6.618194618
19/11/2019 13:00,6.33208,0.04444,6.332235943,0.14208,0.04144,0.148,6.19,0.003,6.190000727,7.1048,0.0014,7.104800138,0.0048,0.0014,0.005,7.1,0,7.1,0.01908,0.00944,0.021287555,0.02208,0.00644,0.023,-0.003,0.003,0.004242641,6.47,-0.71,6.508840142,0,0,0,6.47,-0.71,6.508840142
19/11/2019 13:30,6.12208,0.04444,6.122241292,0.14208,0.04144,0.148,5.98,0.003,5.980000753,6.71152,0.00336,6.711520841,0.01152,0.00336,0.012,6.7,0,6.7,0.04116,0.01588,0.044117117,0.04416,0.01288,0.046,-0.003,0.003,0.004242641,6.35,-0.69,6.387378179,0,0,0,6.35,-0.69,6.387378179
19/11/2019 14:00,6.06112,0.04416,6.061280868,0.14112,0.04116,0.147,5.92,0.003,5.92000076,6.66864,0.00552,6.668642285,0.00864,0.00252,0.009,6.66,0.003,6.660000676,0.03348,0.01364,0.036151902,0.03648,0.01064,0.038,-0.003,0.003,0.004242641,6.23,-0.693,6.268424762,0,0,0,6.23,-0.693,6.268424762
19/11/2019 14:30,5.96112,0.04416,5.961283566,0.14112,0.04116,0.147,5.82,0.003,5.820000773,6.74192,0.00356,6.74192094,0.00192,0.00056,0.002,6.74,0.003,6.740000668,0.07188,0.02484,0.076051035,0.07488,0.02184,0.078,-0.003,0.003,0.004242641,6.09,-0.64,6.12353656,0,0,0,6.09,-0.64,6.12353656
19/11/2019 15:00,5.96112,0.04416,5.961283566,0.14112,0.04116,0.147,5.82,0.003,5.820000773,6.81192,0.31056,6.818995645,0.00192,0.00056,0.002,6.81,0.31,6.817052149,0.0738,0.0254,0.078048703,0.0768,0.0224,0.08,-0.003,0.003,0.004242641,6.18,-0.64,6.21305078,0,0,0,6.18,-0.64,6.21305078
19/11/2019 15:30,5.87016,0.04388,5.870324001,0.14016,0.04088,0.146,5.73,0.003,5.730000785,6.71,0,6.71,0,0,0,6.71,0,6.71,0.07668,0.02624,0.081045419,0.07968,0.02324,0.083,-0.003,0.003,0.004242641,6.18,-0.72,6.221800383,0,0,0,6.18,-0.72,6.221800383
19/11/2019 16:00,6.09728,0.04304,6.097431905,0.13728,0.04004,0.143,5.96,0.003,5.960000755,6.94,0,6.94,0,0,0,6.94,0,6.94,0.0786,0.0268,0.083043362,0.0816,0.0238,0.085,-0.003,0.003,0.004242641,6.2,-0.64,6.232944729,0,0,0,6.2,-0.64,6.232944729
19/11/2019 16:30,6.65016,0.04388,6.650304766,0.14016,0.04088,0.146,6.51,0.003,6.510000691,7.56,0,7.56,0,0,0,7.56,0,7.56,0.07476,0.02568,0.079047581,0.07776,0.02268,0.081,-0.003,0.003,0.004242641,6.53,-0.64,6.561287983,0,0,0,6.53,-0.64,6.561287983
19/11/2019 17:00,7.0392,0.0406,7.039317083,0.1392,0.0406,0.145,6.9,0,6.9,8.12,0,8.12,0,0,0,8.12,0,8.12,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,6.53,-0.52,6.550671721,0,0,0,6.53,-0.52,6.550671721
19/11/2019 17:30,6.9392,0.0436,6.939336971,0.1392,0.0406,0.145,6.8,0.003,6.800000662,8.13,0.003,8.130000554,0,0,0,8.13,0.003,8.130000554,0.13812,0.04416,0.145007724,0.14112,0.04116,0.147,-0.003,0.003,0.004242641,6.24,-0.46,6.256932156,0,0,0,6.24,-0.46,6.256932156
19/11/2019 18:00,6.75016,0.04388,6.750302621,0.14016,0.04088,0.146,6.61,0.003,6.610000681,7.96,0.003,7.960000565,0,0,0,7.96,0.003,7.960000565,0.1554,0.0492,0.163002454,0.1584,0.0462,0.165,-0.003,0.003,0.004242641,5.99,-0.46,6.007636807,0,0,0,5.99,-0.46,6.007636807
19/11/2019 18:30,6.75016,0.04388,6.750302621,0.14016,0.04088,0.146,6.61,0.003,6.610000681,7.79,0.003,7.790000578,0,0,0,7.79,0.003,7.790000578,0.11412,0.03716,0.120017665,0.11712,0.03416,0.122,-0.003,0.003,0.004242641,5.7,-0.42,5.715452738,0,0,0,5.7,-0.42,5.715452738
19/11/2019 19:00,6.46016,0.04388,6.460309024,0.14016,0.04088,0.146,6.32,0.003,6.320000712,7.62,0,7.62,0,0,0,7.62,0,7.62,0.14388,0.04584,0.151005828,0.14688,0.04284,0.153,-0.003,0.003,0.004242641,5.44,-0.32,5.449403637,0,0,0,5.44,-0.32,5.449403637
19/11/2019 19:30,6.19016,0.04388,6.190315523,0.14016,0.04088,0.146,6.05,0.003,6.050000744,7.19,0,7.19,0,0,0,7.19,0,7.19,0.1362,0.0436,0.143008391,0.1392,0.0406,0.145,-0.003,0.003,0.004242641,5.16,-0.24,5.16557838,0,0,0,5.16,-0.24,5.16557838
19/11/2019 20:00,5.93016,0.04388,5.930322342,0.14016,0.04088,0.146,5.79,0.003,5.790000777,6.87,0,6.87,0,0,0,6.87,0,6.87,0.0978,0.0324,0.103027181,0.1008,0.0294,0.105,-0.003,0.003,0.004242641,5.14,-0.35,5.151902561,0,0,0,5.14,-0.35,5.151902561
19/11/2019 20:30,5.64728,0.04304,5.647444009,0.13728,0.04004,0.143,5.51,0.003,5.510000817,6.41,0,6.41,0,0,0,6.41,0,6.41,0.08244,0.02792,0.087039531,0.08544,0.02492,0.089,-0.003,0.003,0.004242641,4.89,-0.29,4.898591634,0,0,0,4.89,-0.29,4.898591634
19/11/2019 21:00,5.4392,0.0406,5.439351524,0.1392,0.0406,0.145,5.3,0,5.3,6.02,0,6.02,0,0,0,6.02,0,6.02,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,4.74,-0.28,4.74826284,0,0,0,4.74,-0.28,4.74826284
19/11/2019 21:30,5.08112,0.04116,5.081286707,0.14112,0.04116,0.147,4.94,0,4.94,5.60576,0.00168,5.605760252,0.00576,0.00168,0.006,5.6,0,5.6,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,4.61,-0.32,4.621092944,0,0,0,4.61,-0.32,4.621092944
19/11/2019 22:00,4.64016,0.04088,4.640340074,0.14016,0.04088,0.146,4.5,0,4.5,5.13728,0.28504,5.145181591,0.01728,0.00504,0.018,5.12,0.28,5.127650534,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,4.39,-0.27,4.398295124,0,0,0,4.39,-0.27,4.398295124
19/11/2019 22:30,4.30208,0.04144,4.302279582,0.14208,0.04144,0.148,4.16,0,4.16,4.77728,0.22504,4.782577464,0.01728,0.00504,0.018,4.76,0.22,4.765081321,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,3.99,-0.24,3.997211528,0,0,0,3.99,-0.24,3.997211528
19/11/2019 23:00,3.95112,0.04116,3.951334382,0.14112,0.04116,0.147,3.81,0,3.81,4.36016,0.22588,4.366006986,0.02016,0.00588,0.021,4.34,0.22,4.345572459,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,3.64,0.22,3.646642291,0,0,0,3.64,0.22,3.646642291
19/11/2019 23:30,3.61632,0.03976,3.616538566,0.13632,0.03976,0.142,3.48,0,3.48,4.03824,0.00532,4.038243504,0.01824,0.00532,0.019,4.02,0,4.02,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,3.44,0.22,3.447027705,0,0,0,3.44,0.22,3.447027705
20/11/2019 00:00,3.31824,0.04032,3.318484956,0.13824,0.04032,0.144,3.18,0,3.18,3.84192,0.00056,3.841920041,0.00192,0.00056,0.002,3.84,0,3.84,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
20/11/2019 00:30,3.35632,0.03976,3.356555496,0.13632,0.03976,0.142,3.22,0,3.22,4.01672,0.00196,4.016720478,0.00672,0.00196,0.007,4.01,0,4.01,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
20/11/2019 01:00,3.59536,0.03948,3.595576755,0.13536,0.03948,0.141,3.46,0,3.46,4.59,0,4.59,0,0,0,4.59,0,4.59,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,3.54,-0.28,3.551056181,0,0,0,3.54,-0.28,3.551056181
20/11/2019 01:30,3.63728,0.04004,3.637500378,0.13728,0.04004,0.143,3.5,0,3.5,4.69,0,4.69,0,0,0,4.69,0,4.69,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,3.54,0.22,3.54682957,0,0,0,3.54,0.22,3.54682957
20/11/2019 02:00,3.58728,0.04004,3.587503449,0.13728,0.04004,0.143,3.45,0,3.45,4.69,0,4.69,0,0,0,4.69,0,4.69,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,3.45,0.22,3.457007376,0,0,0,3.45,0.22,3.457007376
20/11/2019 02:30,3.5892,0.0406,3.58942962,0.1392,0.0406,0.145,3.45,0,3.45,4.72672,0.00196,4.726720406,0.00672,0.00196,0.007,4.72,0,4.72,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
20/11/2019 03:00,3.51112,0.04116,3.511361246,0.14112,0.04116,0.147,3.37,0,3.37,4.68016,0.27588,4.688284057,0.02016,0.00588,0.021,4.66,0.27,4.667815335,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.32,0.22,3.327281172,0,0,0,3.32,0.22,3.327281172
20/11/2019 03:30,3.44016,0.04088,3.440402883,0.14016,0.04088,0.146,3.3,0,3.3,4.51112,0.00616,4.511124206,0.02112,0.00616,0.022,4.49,0,4.49,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
20/11/2019 04:00,3.40112,0.04116,3.401369048,0.14112,0.04116,0.147,3.26,0,3.26,4.4088,0.0084,4.408808002,0.0288,0.0084,0.03,4.38,0,4.38,0.33312,0.09716,0.347,0.33312,0.09716,0.347,0,0,0,3.42,0,3.42,0,0,0,3.42,0,3.42
20/11/2019 04:30,3.40112,0.04116,3.401369048,0.14112,0.04116,0.147,3.26,0,3.26,4.25016,0.00588,4.250164067,0.02016,0.00588,0.021,4.23,0,4.23,0.37056,0.10808,0.386,0.37056,0.10808,0.386,0,0,0,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
20/11/2019 05:00,3.40016,0.04088,3.40040574,0.14016,0.04088,0.146,3.26,0,3.26,4.14688,0.00784,4.146887411,0.02688,0.00784,0.028,4.12,0,4.12,0.31104,0.09072,0.324,0.31104,0.09072,0.324,0,0,0,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
20/11/2019 05:30,3.4192,0.0406,3.419441036,0.1392,0.0406,0.145,3.28,0,3.28,4.35072,0.00896,4.350729226,0.03072,0.00896,0.032,4.32,0,4.32,0.38304,0.11172,0.399,0.38304,0.11172,0.399,0,0,0,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
20/11/2019 06:00,3.6692,0.0406,3.669424614,0.1392,0.0406,0.145,3.53,0,3.53,4.52072,0.31896,4.531958164,0.03072,0.00896,0.032,4.49,0.31,4.500688836,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,3.72,0,3.72,0,0,0,3.72,0,3.72
20/11/2019 06:30,4.21824,0.04032,4.218432695,0.13824,0.04032,0.144,4.08,0,4.08,5.06112,0.29616,5.069777747,0.02112,0.00616,0.022,5.04,0.29,5.04833636,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,4.25,-0.26,4.257945514,0,0,0,4.25,-0.26,4.257945514
20/11/2019 07:00,4.75016,0.04088,4.750335904,0.14016,0.04088,0.146,4.61,0,4.61,5.6292,0.2756,5.635942512,0.0192,0.0056,0.02,5.61,0.27,5.616493568,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,4.8,-0.3,4.809365863,0,0,0,4.8,-0.3,4.809365863
20/11/2019 07:30,5.41016,0.04088,5.410314446,0.14016,0.04088,0.146,5.27,0,5.27,6.24536,0.33448,6.254310386,0.01536,0.00448,0.016,6.23,0.33,6.238733846,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,5.34,-0.45,5.358927131,0,0,0,5.34,-0.45,5.358927131
20/11/2019 08:00,5.69112,0.04116,5.691268839,0.14112,0.04116,0.147,5.55,0,5.55,6.47208,0.37644,6.483018325,0.02208,0.00644,0.023,6.45,0.37,6.460603687,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,5.59,-0.54,5.616021724,0,0,0,5.59,-0.54,5.616021724
20/11/2019 08:30,5.84016,0.04088,5.840303074,0.14016,0.04088,0.146,5.7,0,5.7,6.76552,0.31036,6.772634953,0.03552,0.01036,0.037,6.73,0.3,6.73668316,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,5.68,-0.49,5.701096386,0,0,0,5.68,-0.49,5.701096386
20/11/2019 09:00,5.96016,0.04088,5.960300194,0.14016,0.04088,0.146,5.82,0,5.82,6.95112,0.24616,6.955477266,0.02112,0.00616,0.022,6.93,0.24,6.934154599,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,5.94,-0.58,5.968249325,0,0,0,5.94,-0.58,5.968249325
20/11/2019 09:30,6.1492,0.0406,6.149334029,0.1392,0.0406,0.145,6.01,0,6.01,7.06208,0.24644,7.066378606,0.02208,0.00644,0.023,7.04,0.24,7.044089721,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,6.2,-0.67,6.236096535,0,0,0,6.2,-0.67,6.236096535
20/11/2019 10:00,6.0892,0.0406,6.08933535,0.1392,0.0406,0.145,5.95,0,5.95,7.03072,0.26896,7.035862648,0.03072,0.00896,0.032,7,0.26,7.004826907,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,6.37,-0.72,6.410561598,0,0,0,6.37,-0.72,6.410561598
20/11/2019 10:30,6.06016,0.04088,6.06029788,0.14016,0.04088,0.146,5.92,0,5.92,6.85032,0.40176,6.862091168,0.04032,0.01176,0.042,6.81,0.39,6.821158259,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,6.37,-0.72,6.410561598,0,0,0,6.37,-0.72,6.410561598
20/11/2019 11:00,6.0592,0.0406,6.05933602,0.1392,0.0406,0.145,5.92,0,5.92,6.88608,0.40344,6.897888199,0.04608,0.01344,0.048,6.84,0.39,6.851109399,0.3024,0.0882,0.315,0.3024,0.0882,0.315,0,0,0,6.34,-0.72,6.380752307,0,0,0,6.34,-0.72,6.380752307
20/11/2019 11:30,6.06016,0.04088,6.06029788,0.14016,0.04088,0.146,5.92,0,5.92,6.68624,0.29932,6.692936411,0.06624,0.01932,0.069,6.62,0.28,6.625918804,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,6.34,-0.69,6.377436789,0,0,0,6.34,-0.69,6.377436789
20/11/2019 12:00,6.10112,0.04116,6.101258837,0.14112,0.04116,0.147,5.96,0,5.96,6.64952,0.35736,6.659115737,0.05952,0.01736,0.062,6.59,0.34,6.598765036,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,6.5,-0.87,6.557964623,0,0,0,6.5,-0.87,6.557964623
20/11/2019 12:30,6.15112,0.04116,6.151257709,0.14112,0.04116,0.147,6.01,0,6.01,6.64568,0.38624,6.656894471,0.05568,0.01624,0.058,6.59,0.37,6.600378777,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,6.36,-0.75,6.404069019,0,0,0,6.36,-0.75,6.404069019
20/11/2019 13:00,6.12112,0.04116,6.121258384,0.14112,0.04116,0.147,5.98,0,5.98,6.6036,0.3798,6.614512907,0.0336,0.0098,0.035,6.57,0.37,6.580410322,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,6.39,-0.75,6.433863536,0,0,0,6.39,-0.75,6.433863536
20/11/2019 13:30,6.05112,0.04116,6.051259984,0.14112,0.04116,0.147,5.91,0,5.91,6.57856,0.33708,6.58719019,0.05856,0.01708,0.061,6.52,0.32,6.527848037,0.31104,0.09072,0.324,0.31104,0.09072,0.324,0,0,0,6.2,-0.54,6.2234717,0,0,0,6.2,-0.54,6.2234717
20/11/2019 14:00,6.03112,0.04116,6.031260449,0.14112,0.04116,0.147,5.89,0,5.89,6.73416,0.40288,6.746200649,0.04416,0.01288,0.046,6.69,0.39,6.701358071,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,6.25,-0.58,6.276854308,0,0,0,6.25,-0.58,6.276854308
20/11/2019 14:30,5.94016,0.04088,5.940300666,0.14016,0.04088,0.146,5.8,0,5.8,6.76072,0.37896,6.771332631,0.03072,0.00896,0.032,6.73,0.37,6.740163203,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,6.12,-0.55,6.144664352,0,0,0,6.12,-0.55,6.144664352
20/11/2019 15:00,5.9192,0.0406,5.919339237,0.1392,0.0406,0.145,5.78,0,5.78,6.68112,0.37616,6.69170089,0.02112,0.00616,0.022,6.66,0.37,6.67026986,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,6.1,-0.55,6.124744893,0,0,0,6.1,-0.55,6.124744893
20/11/2019 15:30,5.98112,0.04416,5.98128302,0.14112,0.04116,0.147,5.84,0.003,5.840000771,6.70344,0.00392,6.703441146,0.01344,0.00392,0.014,6.69,0,6.69,0.16404,0.05172,0.172000233,0.16704,0.04872,0.174,-0.003,0.003,0.004242641,6.103,-0.553,6.128002774,0,0,0,6.103,-0.553,6.128002774
20/11/2019 16:00,6.16112,0.04416,6.161278257,0.14112,0.04116,0.147,6.02,0.003,6.020000748,6.9592,0.3856,6.969874604,0.0192,0.0056,0.02,6.94,0.38,6.950395672,0.10356,0.03408,0.109023484,0.10656,0.03108,0.111,-0.003,0.003,0.004242641,6.23,-0.6,6.258825768,0,0,0,6.23,-0.6,6.258825768
20/11/2019 16:30,6.64016,0.04388,6.640304984,0.14016,0.04088,0.146,6.5,0.003,6.500000692,7.47632,0.36476,7.485212796,0.01632,0.00476,0.017,7.46,0.36,7.468681276,0.13812,0.04416,0.145007724,0.14112,0.04116,0.147,-0.003,0.003,0.004242641,6.43,-0.53,6.451805949,0,0,0,6.43,-0.53,6.451805949
20/11/2019 17:00,6.91016,0.04388,6.910299319,0.14016,0.04088,0.146,6.77,0.003,6.770000665,7.99112,0.32616,7.99777339,0.02112,0.00616,0.022,7.97,0.32,7.976421503,0.18996,0.05928,0.198994774,0.19296,0.05628,0.201,-0.003,0.003,0.004242641,6.52,-0.46,6.536206851,0,0,0,6.52,-0.46,6.536206851
20/11/2019 17:30,6.87112,0.04416,6.871261904,0.14112,0.04116,0.147,6.73,0.003,6.730000669,7.99304,0.42672,8.004422428,0.02304,0.00672,0.024,7.97,0.42,7.981058827,0.1746,0.0548,0.182997814,0.1776,0.0518,0.185,-0.003,0.003,0.004242641,6.26,-0.46,6.276878205,0,0,0,6.26,-0.46,6.276878205
20/11/2019 18:00,6.65016,0.04388,6.650304766,0.14016,0.04088,0.146,6.51,0.003,6.510000691,7.83648,0.33064,7.843452148,0.03648,0.01064,0.038,7.8,0.32,7.806561343,0.17748,0.05564,0.185997204,0.18048,0.05264,0.188,-0.003,0.003,0.004242641,5.92,-0.35,5.930337259,0,0,0,5.92,-0.35,5.930337259
20/11/2019 18:30,6.4292,0.0436,6.429347836,0.1392,0.0406,0.145,6.29,0.003,6.290000715,7.55592,0.29756,7.561776841,0.02592,0.00756,0.027,7.53,0.29,7.53558226,0.16692,0.05256,0.174999543,0.16992,0.04956,0.177,-0.003,0.003,0.004242641,5.68,-0.35,5.690773234,0,0,0,5.68,-0.35,5.690773234
20/11/2019 19:00,6.21824,0.04032,6.218370719,0.13824,0.04032,0.144,6.08,0,6.08,7.29552,0.25036,7.299814532,0.03552,0.01036,0.037,7.26,0.24,7.263965859,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,5.4,-0.3,5.408326913,0,0,0,5.4,-0.3,5.408326913
20/11/2019 19:30,6.02824,0.04032,6.028374839,0.13824,0.04032,0.144,5.89,0,5.89,7.01512,0.25316,7.019686503,0.04512,0.01316,0.047,6.97,0.24,6.97413077,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,5.09,-0.22,5.094752202,0,0,0,5.09,-0.22,5.094752202
20/11/2019 20:00,5.97112,0.04116,5.97126186,0.14112,0.04116,0.147,5.83,0,5.83,6.73128,0.25204,6.735996927,0.04128,0.01204,0.043,6.69,0.24,6.694303549,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,4.99,-0.29,4.99841975,0,0,0,4.99,-0.29,4.99841975
20/11/2019 20:30,5.63016,0.04088,5.630308411,0.14016,0.04088,0.146,5.49,0,5.49,6.31496,0.28728,6.32149109,0.02496,0.00728,0.026,6.29,0.28,6.29622903,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.81,-0.29,4.818734274,0,0,0,4.81,-0.29,4.818734274
20/11/2019 21:00,5.31016,0.04088,5.310317354,0.14016,0.04088,0.146,5.17,0,5.17,5.89112,0.36616,5.902488289,0.02112,0.00616,0.022,5.87,0.36,5.881028822,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,4.65,-0.29,4.659034235,0,0,0,4.65,-0.29,4.659034235
20/11/2019 21:30,4.89304,0.04172,4.893217857,0.14304,0.04172,0.149,4.75,0,4.75,5.6088,0.2884,5.616209754,0.0288,0.0084,0.03,5.58,0.28,5.587020673,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,4.42,-0.28,4.428859898,0,0,0,4.42,-0.28,4.428859898
20/11/2019 22:00,4.52016,0.04088,4.520344854,0.14016,0.04088,0.146,4.38,0,4.38,5.17112,0.34616,5.182693199,0.02112,0.00616,0.022,5.15,0.34,5.161211098,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,4.26,-0.28,4.269191961,0,0,0,4.26,-0.28,4.269191961
20/11/2019 22:30,4.22016,0.04088,4.220357994,0.14016,0.04088,0.146,4.08,0,4.08,4.81168,0.22924,4.817137677,0.03168,0.00924,0.033,4.78,0.22,4.785060083,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,3.99,-0.28,3.999812496,0,0,0,3.99,-0.28,3.999812496
20/11/2019 23:00,3.93112,0.04116,3.931335473,0.14112,0.04116,0.147,3.79,0,3.79,4.38992,0.23456,4.39618198,0.04992,0.01456,0.052,4.34,0.22,4.345572459,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,3.78,-0.29,3.791108017,0,0,0,3.78,-0.29,3.791108017
20/11/2019 23:30,3.54112,0.04116,3.541359202,0.14112,0.04116,0.147,3.4,0,3.4,4.1136,0.0098,4.113611673,0.0336,0.0098,0.035,4.08,0,4.08,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,3.48,0.22,3.486947089,0,0,0,3.48,0.22,3.486947089
21/11/2019 00:00,3.35632,0.03976,3.356555496,0.13632,0.03976,0.142,3.22,0,3.22,3.85552,0.01036,3.855533919,0.03552,0.01036,0.037,3.82,0,3.82,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
21/11/2019 00:30,3.35632,0.03976,3.356555496,0.13632,0.03976,0.142,3.22,0,3.22,4.06648,0.01064,4.06649392,0.03648,0.01064,0.038,4.03,0,4.03,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
21/11/2019 01:00,3.59536,0.03948,3.595576755,0.13536,0.03948,0.141,3.46,0,3.46,4.58512,0.01316,4.585138886,0.04512,0.01316,0.047,4.54,0,4.54,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,3.48,0.22,3.486947089,0,0,0,3.48,0.22,3.486947089
21/11/2019 01:30,3.65632,0.03976,3.656536175,0.13632,0.03976,0.142,3.52,0,3.52,4.69416,0.01288,4.69417767,0.04416,0.01288,0.046,4.65,0,4.65,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,3.56,0.22,3.566791275,0,0,0,3.56,0.22,3.566791275
21/11/2019 02:00,3.63824,0.04032,3.638463412,0.13824,0.04032,0.144,3.5,0,3.5,4.70472,0.01596,4.704747071,0.05472,0.01596,0.057,4.65,0,4.65,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,3.5,0.16,3.503655234,0,0,0,3.5,0.16,3.503655234
21/11/2019 02:30,3.55728,0.04004,3.557505334,0.13728,0.04004,0.143,3.42,0,3.42,4.73224,0.01232,4.732256037,0.04224,0.01232,0.044,4.69,0,4.69,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,3.44,0.23,3.44768038,0,0,0,3.44,0.23,3.44768038
21/11/2019 03:00,3.5292,0.0406,3.529433524,0.1392,0.0406,0.145,3.39,0,3.39,4.64552,0.01036,4.645531552,0.03552,0.01036,0.037,4.61,0,4.61,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,3.4,0.23,3.407770532,0,0,0,3.4,0.23,3.407770532
21/11/2019 03:30,3.42824,0.04032,3.428477096,0.13824,0.04032,0.144,3.29,0,3.29,4.50688,0.22784,4.512635416,0.02688,0.00784,0.028,4.48,0.22,4.485398533,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,3.37,0.23,3.377839546,0,0,0,3.37,0.23,3.377839546
21/11/2019 04:00,3.3792,0.0406,3.379443889,0.1392,0.0406,0.145,3.24,0,3.24,4.44208,0.22644,4.447847772,0.02208,0.00644,0.023,4.42,0.22,4.425471726,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,3.33,0.23,3.337933492,0,0,0,3.33,0.23,3.337933492
21/11/2019 04:30,3.42728,0.04004,3.42751388,0.13728,0.04004,0.143,3.29,0,3.29,4.314,0.227,4.319968171,0.024,0.007,0.025,4.29,0.22,4.295637322,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,3.31,0.23,3.317981314,0,0,0,3.31,0.23,3.317981314
21/11/2019 05:00,3.42824,0.04032,3.428477096,0.13824,0.04032,0.144,3.29,0,3.29,4.23208,0.22644,4.238133575,0.02208,0.00644,0.023,4.21,0.22,4.2157443,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,3.34,0,3.34,0,0,0,3.34,0,3.34
21/11/2019 05:30,3.42536,0.03948,3.425587512,0.13536,0.03948,0.141,3.29,0,3.29,4.30688,0.00784,4.306887136,0.02688,0.00784,0.028,4.28,0,4.28,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,3.44,0,3.44,0,0,0,3.44,0,3.44
21/11/2019 06:00,3.70016,0.04088,3.700385818,0.14016,0.04088,0.146,3.56,0,3.56,4.56592,0.30756,4.576266885,0.02592,0.00756,0.027,4.54,0.3,4.549901098,0.19104,0.05572,0.199,0.19104,0.05572,0.199,0,0,0,3.83,-0.25,3.838150596,0,0,0,3.83,-0.25,3.838150596
21/11/2019 06:30,4.23112,0.04116,4.231320196,0.14112,0.04116,0.147,4.09,0,4.09,5.11688,0.30784,5.126131719,0.02688,0.00784,0.028,5.09,0.3,5.0988332,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,4.33,-0.25,4.337211085,0,0,0,4.33,-0.25,4.337211085
21/11/2019 07:00,4.80016,0.04088,4.800334072,0.14016,0.04088,0.146,4.66,0,4.66,5.61112,0.25616,5.616964091,0.02112,0.00616,0.022,5.59,0.25,5.595587547,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,4.81,-0.25,4.8164925,0,0,0,4.81,-0.25,4.8164925
21/11/2019 07:30,5.42208,0.04144,5.422238357,0.14208,0.04144,0.148,5.28,0,5.28,6.2044,0.0042,6.204401422,0.0144,0.0042,0.015,6.19,0,6.19,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,5.29,-0.33,5.300283011,0,0,0,5.29,-0.33,5.300283011
21/11/2019 08:00,5.85208,0.04144,5.852226722,0.14208,0.04144,0.148,5.71,0,5.71,6.65248,0.00364,6.652480996,0.01248,0.00364,0.013,6.64,0,6.64,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,5.74,-0.52,5.763505878,0,0,0,5.74,-0.52,5.763505878
21/11/2019 08:30,5.9592,0.0406,5.959338302,0.1392,0.0406,0.145,5.82,0,5.82,6.9548,0.2214,6.958323146,0.0048,0.0014,0.005,6.95,0.22,6.953481143,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,5.96,-0.6,5.990125207,0,0,0,5.96,-0.6,5.990125207
21/11/2019 09:00,6.09208,0.04144,6.092220941,0.14208,0.04144,0.148,5.95,0,5.95,7.1748,0.2214,7.178215168,0.0048,0.0014,0.005,7.17,0.22,7.17337438,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,6.24,-0.64,6.272734651,0,0,0,6.24,-0.64,6.272734651
21/11/2019 09:30,6.31208,0.04144,6.312216029,0.14208,0.04144,0.148,6.17,0,6.17,7.39672,0.22196,7.400049527,0.00672,0.00196,0.007,7.39,0.22,7.39327397,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,6.45,-0.64,6.481674166,0,0,0,6.45,-0.64,6.481674166
21/11/2019 10:00,6.47304,0.04172,6.473174445,0.14304,0.04172,0.149,6.33,0,6.33,7.47672,0.22196,7.480013917,0.00672,0.00196,0.007,7.47,0.22,7.473238923,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,6.7,-0.68,6.734419054,0,0,0,6.7,-0.68,6.734419054
21/11/2019 10:30,6.38208,0.04144,6.382214537,0.14208,0.04144,0.148,6.24,0,6.24,7.54152,0.22336,7.544826943,0.01152,0.00336,0.012,7.53,0.22,7.533213126,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,6.7,-0.68,6.734419054,0,0,0,6.7,-0.68,6.734419054
21/11/2019 11:00,6.38208,0.04144,6.382214537,0.14208,0.04144,0.148,6.24,0,6.24,7.45264,0.28952,7.458261513,0.03264,0.00952,0.034,7.42,0.28,7.425281139,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,6.44,-0.5,6.459380775,0,0,0,6.44,-0.5,6.459380775
21/11/2019 11:30,6.52304,0.04172,6.523173415,0.14304,0.04172,0.149,6.38,0,6.38,7.54992,0.24456,7.553879904,0.04992,0.01456,0.052,7.5,0.23,7.503525838,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,6.51,-0.54,6.53235792,0,0,0,6.51,-0.54,6.53235792
21/11/2019 12:00,6.54304,0.04172,6.543173007,0.14304,0.04172,0.149,6.4,0,6.4,7.52416,0.24288,7.528079064,0.04416,0.01288,0.046,7.48,0.23,7.483535261,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,6.66,-0.63,6.689730936,0,0,0,6.66,-0.63,6.689730936
21/11/2019 12:30,6.514,0.042,6.514135399,0.144,0.042,0.15,6.37,0,6.37,7.49536,0.29448,7.50114258,0.01536,0.00448,0.016,7.48,0.29,7.485619547,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,6.71,-0.63,6.739510368,0,0,0,6.71,-0.63,6.739510368
21/11/2019 13:00,6.574,0.042,6.574134164,0.144,0.042,0.15,6.43,0,6.43,7.40536,0.41448,7.416950209,0.01536,0.00448,0.016,7.39,0.41,7.401364739,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,6.58,-0.65,6.612026921,0,0,0,6.58,-0.65,6.612026921
21/11/2019 13:30,6.39496,0.04228,6.395099765,0.14496,0.04228,0.151,6.25,0,6.25,7.25304,0.41672,7.265001363,0.02304,0.00672,0.024,7.23,0.41,7.241615842,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,6.54,-0.6,6.567465264,0,0,0,6.54,-0.6,6.567465264
21/11/2019 14:00,6.39112,0.04116,6.391252538,0.14112,0.04116,0.147,6.25,0,6.25,7.31632,0.31476,7.323087614,0.01632,0.00476,0.017,7.3,0.31,7.306579227,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,6.4,-0.54,6.422740848,0,0,0,6.4,-0.54,6.422740848
21/11/2019 14:30,6.33208,0.04144,6.3322156,0.14208,0.04144,0.148,6.19,0,6.19,7.28344,0.39392,7.294084672,0.01344,0.00392,0.014,7.27,0.39,7.280453283,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,6.5,-0.63,6.530459402,0,0,0,6.5,-0.63,6.530459402
21/11/2019 15:00,6.304,0.042,6.30413991,0.144,0.042,0.15,6.16,0,6.16,7.2492,0.4156,7.261103497,0.0192,0.0056,0.02,7.23,0.41,7.241615842,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,6.53,-0.67,6.564282139,0,0,0,6.53,-0.67,6.564282139
21/11/2019 15:30,6.16824,0.04032,6.168371779,0.13824,0.04032,0.144,6.03,0,6.03,7.20056,0.00308,7.200560659,0.01056,0.00308,0.011,7.19,0,7.19,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,6.35,-0.57,6.37553135,0,0,0,6.35,-0.57,6.37553135
21/11/2019 16:00,6.42728,0.04004,6.427404717,0.13728,0.04004,0.143,6.29,0,6.29,7.36728,0.41504,7.378961499,0.01728,0.00504,0.018,7.35,0.41,7.361426492,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,6.44,-0.57,6.465175945,0,0,0,6.44,-0.57,6.465175945
21/11/2019 16:30,7.00536,0.03948,7.005471248,0.13536,0.03948,0.141,6.87,0,6.87,7.90344,0.30392,7.909281333,0.01344,0.00392,0.014,7.89,0.3,7.895701362,0.30816,0.08988,0.321,0.30816,0.08988,0.321,0,0,0,6.61,-0.59,6.636279078,0,0,0,6.61,-0.59,6.636279078
21/11/2019 17:00,7.12632,0.03976,7.126430916,0.13632,0.03976,0.142,6.99,0,6.99,8.11344,0.33392,8.120308566,0.01344,0.00392,0.014,8.1,0.33,8.106719435,0.35808,0.10444,0.373,0.35808,0.10444,0.373,0,0,0,6.5,-0.51,6.519976994,0,0,0,6.5,-0.51,6.519976994
21/11/2019 17:30,7.03824,0.04032,7.03835549,0.13824,0.04032,0.144,6.9,0,6.9,8.18704,0.44372,8.199055519,0.04704,0.01372,0.049,8.14,0.43,8.151349582,0.3936,0.1148,0.41,0.3936,0.1148,0.41,0,0,0,6.26,-0.51,6.280740402,0,0,0,6.26,-0.51,6.280740402
21/11/2019 18:00,6.8092,0.0406,6.809321038,0.1392,0.0406,0.145,6.67,0,6.67,7.95472,0.01596,7.954736011,0.05472,0.01596,0.057,7.9,0,7.9,0.4272,0.1246,0.445,0.4272,0.1246,0.445,0,0,0,5.75,-0.41,5.764598859,0,0,0,5.75,-0.41,5.764598859
21/11/2019 18:30,6.50536,0.03948,6.505479798,0.13536,0.03948,0.141,6.37,0,6.37,7.61936,0.27148,7.624194921,0.03936,0.01148,0.041,7.58,0.26,7.584457792,0.40608,0.11844,0.423,0.40608,0.11844,0.423,0,0,0,5.48,-0.33,5.48992714,0,0,0,5.48,-0.33,5.48992714
21/11/2019 19:00,6.27536,0.03948,6.275484188,0.13536,0.03948,0.141,6.14,0,6.14,7.2688,0.2684,7.273753639,0.0288,0.0084,0.03,7.24,0.26,7.244667004,0.42912,0.12516,0.447,0.42912,0.12516,0.447,0,0,0,5.31,-0.28,5.317377173,0,0,0,5.31,-0.28,5.317377173
21/11/2019 19:30,6.09632,0.03976,6.096449655,0.13632,0.03976,0.142,5.96,0,5.96,7.05592,0.30756,7.062619925,0.02592,0.00756,0.027,7.03,0.3,7.036398226,0.4416,0.1288,0.46,0.4416,0.1288,0.46,0,0,0,5.23,-0.24,5.235503796,0,0,0,5.23,-0.24,5.235503796
21/11/2019 20:00,5.93728,0.04004,5.93741501,0.13728,0.04004,0.143,5.8,0,5.8,6.75112,0.30616,6.758058538,0.02112,0.00616,0.022,6.73,0.3,6.73668316,0.4176,0.1218,0.435,0.4176,0.1218,0.435,0,0,0,5.05,-0.31,5.059505905,0,0,0,5.05,-0.31,5.059505905
21/11/2019 20:30,5.59728,0.04004,5.597423211,0.13728,0.04004,0.143,5.46,0,5.46,6.24112,0.41616,6.254979456,0.02112,0.00616,0.022,6.22,0.41,6.233498215,0.3936,0.1148,0.41,0.3936,0.1148,0.41,0,0,0,4.81,-0.31,4.819979253,0,0,0,4.81,-0.31,4.819979253
21/11/2019 21:00,5.37728,0.04004,5.37742907,0.13728,0.04004,0.143,5.24,0,5.24,5.88824,0.34532,5.898357076,0.01824,0.00532,0.019,5.87,0.34,5.879838433,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,4.68,-0.26,4.687216658,0,0,0,4.68,-0.26,4.687216658
21/11/2019 21:30,4.92016,0.04088,4.920329826,0.14016,0.04088,0.146,4.78,0,4.78,5.54112,0.28616,5.548504159,0.02112,0.00616,0.022,5.52,0.28,5.527096887,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,4.57,-0.31,4.580502156,0,0,0,4.57,-0.31,4.580502156
21/11/2019 22:00,4.67112,0.04116,4.671301339,0.14112,0.04116,0.147,4.53,0,4.53,5.19496,0.31728,5.204639853,0.02496,0.00728,0.026,5.17,0.31,5.179285665,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,4.38,-0.31,4.390956616,0,0,0,4.38,-0.31,4.390956616
21/11/2019 22:30,4.23112,0.04116,4.231320196,0.14112,0.04116,0.147,4.09,0,4.09,4.75784,0.00812,4.757846929,0.02784,0.00812,0.029,4.73,0,4.73,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,3.95,0,3.95,0,0,0,3.95,0,3.95
21/11/2019 23:00,3.94632,0.03976,3.94652029,0.13632,0.03976,0.142,3.81,0,3.81,4.4144,0.2542,4.421712903,0.0144,0.0042,0.015,4.4,0.25,4.40709655,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,3.73,0,3.73,0,0,0,3.73,0,3.73
21/11/2019 23:30,3.64824,0.04032,3.6484628,0.13824,0.04032,0.144,3.51,0,3.51,4.11112,0.00616,4.111124615,0.02112,0.00616,0.022,4.09,0,4.09,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,3.53,0.22,3.53684888,0,0,0,3.53,0.22,3.53684888
22/11/2019 00:00,3.45824,0.04032,3.45847504,0.13824,0.04032,0.144,3.32,0,3.32,3.7988,0.0084,3.798809287,0.0288,0.0084,0.03,3.77,0,3.77,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,3.38,0.22,3.387152196,0,0,0,3.38,0.22,3.387152196
22/11/2019 00:30,3.45824,0.04032,3.45847504,0.13824,0.04032,0.144,3.32,0,3.32,4.04304,0.00672,4.043045585,0.02304,0.00672,0.024,4.02,0,4.02,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,3.38,0.22,3.387152196,0,0,0,3.38,0.22,3.387152196
22/11/2019 01:00,3.69728,0.04004,3.697496802,0.13728,0.04004,0.143,3.56,0,3.56,4.58824,0.26532,4.595904808,0.01824,0.00532,0.019,4.57,0.26,4.577390086,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,3.59,0.22,3.59673463,0,0,0,3.59,0.22,3.59673463
22/11/2019 01:30,3.71728,0.04004,3.717495636,0.13728,0.04004,0.143,3.58,0,3.58,4.7292,0.0056,4.729203316,0.0192,0.0056,0.02,4.71,0,4.71,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,3.63,0.21,3.636069306,0,0,0,3.63,0.21,3.636069306
22/11/2019 02:00,3.6892,0.0406,3.689423397,0.1392,0.0406,0.145,3.55,0,3.55,4.66824,0.22532,4.67367455,0.01824,0.00532,0.019,4.65,0.22,4.655201392,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,3.57,0.22,3.576772288,0,0,0,3.57,0.22,3.576772288
22/11/2019 02:30,3.65016,0.04088,3.650388911,0.14016,0.04088,0.146,3.51,0,3.51,4.72824,0.00532,4.728242993,0.01824,0.00532,0.019,4.71,0,4.71,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,3.5,0.22,3.50690747,0,0,0,3.5,0.22,3.50690747
22/11/2019 03:00,3.61016,0.04088,3.610391447,0.14016,0.04088,0.146,3.47,0,3.47,4.66344,0.00392,4.663441648,0.01344,0.00392,0.014,4.65,0,4.65,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,3.44,0.22,3.447027705,0,0,0,3.44,0.22,3.447027705
22/11/2019 03:30,3.50112,0.04116,3.501361935,0.14112,0.04116,0.147,3.36,0,3.36,4.49824,0.00532,4.498243146,0.01824,0.00532,0.019,4.48,0,4.48,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,3.36,0,3.36,0,0,0,3.36,0,3.36
22/11/2019 04:00,3.41208,0.04144,3.412331637,0.14208,0.04144,0.148,3.27,0,3.27,4.32864,0.00252,4.328640734,0.00864,0.00252,0.009,4.32,0,4.32,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,3.32,0,3.32,0,0,0,3.32,0,3.32
22/11/2019 04:30,3.44208,0.04144,3.442329444,0.14208,0.04144,0.148,3.3,0,3.3,4.23056,0.28308,4.240020307,0.01056,0.00308,0.011,4.22,0.28,4.229278898,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
22/11/2019 05:00,3.46112,0.04116,3.461364731,0.14112,0.04116,0.147,3.32,0,3.32,4.0948,0.0014,4.094800239,0.0048,0.0014,0.005,4.09,0,4.09,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
22/11/2019 05:30,3.44016,0.04088,3.440402883,0.14016,0.04088,0.146,3.3,0,3.3,4.11768,0.00224,4.117680609,0.00768,0.00224,0.008,4.11,0,4.11,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
22/11/2019 06:00,3.65824,0.04032,3.658462191,0.13824,0.04032,0.144,3.52,0,3.52,4.33288,0.00084,4.332880081,0.00288,0.00084,0.003,4.33,0,4.33,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,3.76,-0.27,3.769681684,0,0,0,3.76,-0.27,3.769681684
22/11/2019 06:30,4.17728,0.04004,4.177471891,0.13728,0.04004,0.143,4.04,0,4.04,4.84384,0.00112,4.843840129,0.00384,0.00112,0.004,4.84,0,4.84,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,4.1,-0.27,4.108880626,0,0,0,4.1,-0.27,4.108880626
22/11/2019 07:00,4.59304,0.04172,4.593229474,0.14304,0.04172,0.149,4.45,0,4.45,5.24768,0.00224,5.247680478,0.00768,0.00224,0.008,5.24,0,5.24,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,4.63,-0.32,4.641045141,0,0,0,4.63,-0.32,4.641045141
22/11/2019 07:30,5.2792,0.0406,5.279356116,0.1392,0.0406,0.145,5.14,0,5.14,5.92672,0.00196,5.926720324,0.00672,0.00196,0.007,5.92,0,5.92,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,5.16,-0.39,5.174717384,0,0,0,5.16,-0.39,5.174717384
22/11/2019 08:00,5.60112,0.04116,5.601271231,0.14112,0.04116,0.147,5.46,0,5.46,6.25,0,6.25,0,0,0,6.25,0,6.25,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,5.48,-0.43,5.496844549,0,0,0,5.48,-0.43,5.496844549
22/11/2019 08:30,5.744,0.042,5.744153549,0.144,0.042,0.15,5.6,0,5.6,6.41096,0.00028,6.410960006,0.00096,0.00028,0.001,6.41,0,6.41,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,5.54,-0.43,5.556662667,0,0,0,5.54,-0.43,5.556662667
22/11/2019 09:00,5.79304,0.04172,5.793190226,0.14304,0.04172,0.149,5.65,0,5.65,6.5548,0.2214,6.558538023,0.0048,0.0014,0.005,6.55,0.22,6.553693615,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,5.76,-0.48,5.779965398,0,0,0,5.76,-0.48,5.779965398
22/11/2019 09:30,6.02208,0.04144,6.02222258,0.14208,0.04144,0.148,5.88,0,5.88,6.7496,0.0028,6.749600581,0.0096,0.0028,0.01,6.74,0,6.74,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,6.03,-0.53,6.053247063,0,0,0,6.03,-0.53,6.053247063
22/11/2019 10:00,6.17304,0.04172,6.173180979,0.14304,0.04172,0.149,6.03,0,6.03,6.81112,0.41616,6.823821862,0.02112,0.00616,0.022,6.79,0.41,6.802367235,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,6.25,-0.65,6.283709096,0,0,0,6.25,-0.65,6.283709096
22/11/2019 10:30,6.14304,0.04172,6.143181668,0.14304,0.04172,0.149,6,0,6,6.80536,0.41448,6.817970255,0.01536,0.00448,0.016,6.79,0.41,6.802367235,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,6.2,-0.62,6.230922885,0,0,0,6.2,-0.62,6.230922885
22/11/2019 11:00,6.05304,0.04172,6.053183774,0.14304,0.04172,0.149,5.91,0,5.91,6.61592,0.43756,6.63037376,0.02592,0.00756,0.027,6.59,0.43,6.604013931,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,5.98,-0.52,6.002566118,0,0,0,5.98,-0.52,6.002566118
22/11/2019 11:30,6.05208,0.04144,6.052221873,0.14208,0.04144,0.148,5.91,0,5.91,6.66592,0.31756,6.673479887,0.02592,0.00756,0.027,6.64,0.31,6.647232507,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,6.15,-0.52,6.171944588,0,0,0,6.15,-0.52,6.171944588
22/11/2019 12:00,6.05208,0.04144,6.052221873,0.14208,0.04144,0.148,5.91,0,5.91,6.76864,0.00252,6.768640469,0.00864,0.00252,0.009,6.76,0,6.76,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,6.41,-0.66,6.443888578,0,0,0,6.41,-0.66,6.443888578
22/11/2019 12:30,6.09304,0.04172,6.09318283,0.14304,0.04172,0.149,5.95,0,5.95,6.94576,0.00168,6.945760203,0.00576,0.00168,0.006,6.94,0,6.94,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,6.43,-0.7,6.467990414,0,0,0,6.43,-0.7,6.467990414
22/11/2019 13:00,6.07496,0.04228,6.075107127,0.14496,0.04228,0.151,5.93,0,5.93,6.75672,0.00196,6.756720284,0.00672,0.00196,0.007,6.75,0,6.75,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,6.3,-0.65,6.333442982,0,0,0,6.3,-0.65,6.333442982
22/11/2019 13:30,5.96112,0.04116,5.961262098,0.14112,0.04116,0.147,5.82,0,5.82,6.65864,0.00252,6.658640477,0.00864,0.00252,0.009,6.65,0,6.65,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,6.17,-0.54,6.193585391,0,0,0,6.17,-0.54,6.193585391
22/11/2019 14:00,5.94208,0.04144,5.942224499,0.14208,0.04144,0.148,5.8,0,5.8,6.57576,0.00168,6.575760215,0.00576,0.00168,0.006,6.57,0,6.57,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,6.17,-0.54,6.193585391,0,0,0,6.17,-0.54,6.193585391
22/11/2019 14:30,5.94016,0.04088,5.940300666,0.14016,0.04088,0.146,5.8,0,5.8,6.67632,0.35476,6.685738807,0.01632,0.00476,0.017,6.66,0.35,6.669190356,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,6.04,-0.48,6.059042829,0,0,0,6.04,-0.48,6.059042829
22/11/2019 15:00,5.78824,0.04032,5.78838043,0.13824,0.04032,0.144,5.65,0,5.65,6.67728,0.31504,6.684707802,0.01728,0.00504,0.018,6.66,0.31,6.667210811,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,6.1,-0.52,6.122123814,0,0,0,6.1,-0.52,6.122123814
22/11/2019 15:30,5.7192,0.0406,5.719344106,0.1392,0.0406,0.145,5.58,0,5.58,6.64112,0.29616,6.647720331,0.02112,0.00616,0.022,6.62,0.29,6.626348919,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,6.1,-0.52,6.122123814,0,0,0,6.1,-0.52,6.122123814
22/11/2019 16:00,5.97824,0.04032,5.978375967,0.13824,0.04032,0.144,5.84,0,5.84,6.86824,0.29532,6.87458614,0.01824,0.00532,0.019,6.85,0.29,6.856135938,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,6.14,-0.52,6.161980201,0,0,0,6.14,-0.52,6.161980201
22/11/2019 16:30,6.38728,0.04004,6.387405498,0.13728,0.04004,0.143,6.25,0,6.25,7.4496,0.0028,7.449600526,0.0096,0.0028,0.01,7.44,0,7.44,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,6.25,-0.44,6.265468857,0,0,0,6.25,-0.44,6.265468857
22/11/2019 17:00,6.53824,0.04032,6.538364321,0.13824,0.04032,0.144,6.4,0,6.4,7.56304,0.41672,7.574511839,0.02304,0.00672,0.024,7.54,0.41,7.551138987,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,6.35,-0.54,6.372919268,0,0,0,6.35,-0.54,6.372919268
22/11/2019 17:30,6.42632,0.03976,6.426442997,0.13632,0.03976,0.142,6.29,0,6.29,7.52496,0.39728,7.535439894,0.02496,0.00728,0.026,7.5,0.39,7.510133155,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,5.99,-0.39,6.002682734,0,0,0,5.99,-0.39,6.002682734
22/11/2019 18:00,6.24824,0.04032,6.248370091,0.13824,0.04032,0.144,6.11,0,6.11,7.2936,0.3298,7.301052595,0.0336,0.0098,0.035,7.26,0.32,7.26704892,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,5.67,-0.39,5.683396872,0,0,0,5.67,-0.39,5.683396872
22/11/2019 18:30,6.00728,0.04004,6.007413437,0.13728,0.04004,0.143,5.87,0,5.87,7.17552,0.33036,7.18312084,0.03552,0.01036,0.037,7.14,0.32,7.147167271,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,5.29,-0.31,5.299075391,0,0,0,5.29,-0.31,5.299075391
22/11/2019 19:00,5.88728,0.04004,5.887416157,0.13728,0.04004,0.143,5.75,0,5.75,6.86128,0.31204,6.868371874,0.04128,0.01204,0.043,6.82,0.3,6.826595052,0.28416,0.08288,0.296,0.28416,0.08288,0.296,0,0,0,5.05,-0.31,5.059505905,0,0,0,5.05,-0.31,5.059505905
22/11/2019 19:30,5.6092,0.0406,5.609346932,0.1392,0.0406,0.145,5.47,0,5.47,6.41528,0.01904,6.415308254,0.06528,0.01904,0.068,6.35,0,6.35,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,4.81,-0.22,4.815028557,0,0,0,4.81,-0.22,4.815028557
22/11/2019 20:00,5.45016,0.04088,5.450313312,0.14016,0.04088,0.146,5.31,0,5.31,6.12568,0.01624,6.125701527,0.05568,0.01624,0.058,6.07,0,6.07,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,4.65,-0.22,4.655201392,0,0,0,4.65,-0.22,4.655201392
22/11/2019 20:30,5.2192,0.0406,5.219357911,0.1392,0.0406,0.145,5.08,0,5.08,5.77568,0.01624,5.775702832,0.05568,0.01624,0.058,5.72,0,5.72,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,4.5,-0.22,4.505374568,0,0,0,4.5,-0.22,4.505374568
22/11/2019 21:00,4.92632,0.03976,4.926480448,0.13632,0.03976,0.142,4.79,0,4.79,5.49264,0.34952,5.503749486,0.03264,0.00952,0.034,5.46,0.34,5.470575838,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.36,-0.22,4.36554693,0,0,0,4.36,-0.22,4.36554693
22/11/2019 21:30,4.68824,0.04032,4.688413378,0.13824,0.04032,0.144,4.55,0,4.55,5.15784,0.00812,5.157846392,0.02784,0.00812,0.029,5.13,0,5.13,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.18,0,4.18,0,0,0,4.18,0,4.18
22/11/2019 22:00,4.3692,0.0406,4.36938863,0.1392,0.0406,0.145,4.23,0,4.23,4.8592,0.0056,4.859203227,0.0192,0.0056,0.02,4.84,0,4.84,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,3.99,0,3.99,0,0,0,3.99,0,3.99
22/11/2019 22:30,4.1092,0.0406,4.109400565,0.1392,0.0406,0.145,3.97,0,3.97,4.55728,0.28504,4.566185366,0.01728,0.00504,0.018,4.54,0.28,4.548626166,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,3.69,0.22,3.696552448,0,0,0,3.69,0.22,3.696552448
22/11/2019 23:00,3.93112,0.04116,3.931335473,0.14112,0.04116,0.147,3.79,0,3.79,4.26824,0.00532,4.268243315,0.01824,0.00532,0.019,4.25,0,4.25,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,3.51,0.22,3.516887829,0,0,0,3.51,0.22,3.516887829
22/11/2019 23:30,3.62112,0.04116,3.621353918,0.14112,0.04116,0.147,3.48,0,3.48,3.89304,0.00672,3.8930458,0.02304,0.00672,0.024,3.87,0,3.87,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
23/11/2019 00:00,3.41112,0.04116,3.411368318,0.14112,0.04116,0.147,3.27,0,3.27,3.70112,0.00616,3.701125126,0.02112,0.00616,0.022,3.68,0,3.68,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
23/11/2019 00:30,3.43112,0.04116,3.431366871,0.14112,0.04116,0.147,3.29,0,3.29,3.89208,0.22644,3.89866154,0.02208,0.00644,0.023,3.87,0.22,3.876248186,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
23/11/2019 01:00,3.65016,0.04088,3.650388911,0.14016,0.04088,0.146,3.51,0,3.51,4.46168,0.00924,4.461689568,0.03168,0.00924,0.033,4.43,0,4.43,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,3.31,0.22,3.317303122,0,0,0,3.31,0.22,3.317303122
23/11/2019 01:30,3.65112,0.04116,3.651351996,0.14112,0.04116,0.147,3.51,0,3.51,4.51936,0.01148,4.519374581,0.03936,0.01148,0.041,4.48,0,4.48,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
23/11/2019 02:00,3.62208,0.04144,3.622317049,0.14208,0.04144,0.148,3.48,0,3.48,4.448,0.014,4.448022032,0.048,0.014,0.05,4.4,0,4.4,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,3.39,0.07,3.390722637,0,0,0,3.39,0.07,3.390722637
23/11/2019 02:30,3.50208,0.04144,3.502325171,0.14208,0.04144,0.148,3.36,0,3.36,4.42376,0.01568,4.423787789,0.05376,0.01568,0.056,4.37,0,4.37,0.3408,0.0994,0.355,0.3408,0.0994,0.355,0,0,0,3.26,0.24,3.268822418,0,0,0,3.26,0.24,3.268822418
