Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
23/11/2019 03:00,3.40208,0.04144,3.402332376,0.14208,0.04144,0.148,3.26,0,3.26,4.33168,0.22924,4.337741647,0.03168,0.00924,0.033,4.3,0.22,4.305624229,0.32064,0.09352,0.334,0.32064,0.09352,0.334,0,0,0,3.2,0.24,3.208987379,0,0,0,3.2,0.24,3.208987379
23/11/2019 03:30,3.34304,0.04172,3.343300316,0.14304,0.04172,0.149,3.2,0,3.2,4.20264,0.00952,4.202650783,0.03264,0.00952,0.034,4.17,0,4.17,0.3072,0.0896,0.32,0.3072,0.0896,0.32,0,0,0,3.16,0.24,3.169100819,0,0,0,3.16,0.24,3.169100819
23/11/2019 04:00,3.284,0.042,3.284268564,0.144,0.042,0.15,3.14,0,3.14,4.04744,0.01092,4.047454731,0.03744,0.01092,0.039,4.01,0,4.01,0.33792,0.09856,0.352,0.33792,0.09856,0.352,0,0,0,3.1,0.24,3.109276443,0,0,0,3.1,0.24,3.109276443
23/11/2019 04:30,3.25304,0.04172,3.253307517,0.14304,0.04172,0.149,3.11,0,3.11,3.89592,0.00756,3.895927335,0.02592,0.00756,0.027,3.87,0,3.87,0.37152,0.10836,0.387,0.37152,0.10836,0.387,0,0,0,3.05,0.24,3.059428051,0,0,0,3.05,0.24,3.059428051
23/11/2019 05:00,3.18304,0.04172,3.1833134,0.14304,0.04172,0.149,3.04,0,3.04,3.7236,0.0098,3.723612896,0.0336,0.0098,0.035,3.69,0,3.69,0.36,0.105,0.375,0.36,0.105,0.375,0,0,0,3.08,0.24,3.089336498,0,0,0,3.08,0.24,3.089336498
23/11/2019 05:30,3.18208,0.04144,3.182349824,0.14208,0.04144,0.148,3.04,0,3.04,3.68648,0.01064,3.686495355,0.03648,0.01064,0.038,3.65,0,3.65,0.38208,0.11144,0.398,0.38208,0.11144,0.398,0,0,0,3.13,0.24,3.139187793,0,0,0,3.13,0.24,3.139187793
23/11/2019 06:00,3.23208,0.04144,3.23234565,0.14208,0.04144,0.148,3.09,0,3.09,3.79744,0.01092,3.797455701,0.03744,0.01092,0.039,3.76,0,3.76,0.38592,0.11256,0.402,0.38592,0.11256,0.402,0,0,0,3.25,-0.05,3.250384593,0,0,0,3.25,-0.05,3.250384593
23/11/2019 06:30,3.46112,0.04116,3.461364731,0.14112,0.04116,0.147,3.32,0,3.32,4.02704,0.01372,4.027063372,0.04704,0.01372,0.049,3.98,0,3.98,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,3.39,0.09,3.39119448,0,0,0,3.39,0.09,3.39119448
23/11/2019 07:00,3.61208,0.04144,3.612317705,0.14208,0.04144,0.148,3.47,0,3.47,4.22032,0.01176,4.220336385,0.04032,0.01176,0.042,4.18,0,4.18,0.33504,0.09772,0.349,0.33504,0.09772,0.349,0,0,0,3.76,-0.26,3.768978641,0,0,0,3.76,-0.26,3.768978641
23/11/2019 07:30,3.85016,0.04088,3.850377021,0.14016,0.04088,0.146,3.71,0,3.71,4.59552,0.23036,4.601290015,0.03552,0.01036,0.037,4.56,0.22,4.565303933,0.33216,0.09688,0.346,0.33216,0.09688,0.346,0,0,0,4.06,-0.33,4.073389252,0,0,0,4.06,-0.33,4.073389252
23/11/2019 08:00,4.06016,0.04088,4.060365796,0.14016,0.04088,0.146,3.92,0,3.92,4.7036,0.3098,4.713791362,0.0336,0.0098,0.035,4.67,0.3,4.679626053,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,4.15,-0.33,4.163099807,0,0,0,4.15,-0.33,4.163099807
23/11/2019 08:30,4.38824,0.04032,4.38842523,0.13824,0.04032,0.144,4.25,0,4.25,5.10608,0.01344,5.106097688,0.04608,0.01344,0.048,5.06,0,5.06,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,4.44,-0.33,4.452246624,0,0,0,4.44,-0.33,4.452246624
23/11/2019 09:00,4.70824,0.04032,4.708412641,0.13824,0.04032,0.144,4.57,0,4.57,5.49072,0.22896,5.49549168,0.03072,0.00896,0.032,5.46,0.22,5.464430437,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,4.76,-0.33,4.771425364,0,0,0,4.76,-0.33,4.771425364
23/11/2019 09:30,5.05632,0.03976,5.056476322,0.13632,0.03976,0.142,4.92,0,4.92,5.67936,0.31148,5.687895024,0.03936,0.01148,0.041,5.64,0.3,5.647973088,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,4.99,-0.37,5.003698632,0,0,0,4.99,-0.37,5.003698632
23/11/2019 10:00,5.13632,0.03976,5.136473888,0.13632,0.03976,0.142,5,0,5,5.88304,0.23672,5.887800608,0.02304,0.00672,0.024,5.86,0.23,5.864511915,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.2,-0.39,5.214604491,0,0,0,5.2,-0.39,5.214604491
23/11/2019 10:30,5.23728,0.04004,5.237433054,0.13728,0.04004,0.143,5.1,0,5.1,5.96072,0.23896,5.965507925,0.03072,0.00896,0.032,5.93,0.23,5.934458695,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,5.31,-0.46,5.329887428,0,0,0,5.31,-0.46,5.329887428
23/11/2019 11:00,5.20728,0.04004,5.207433936,0.13728,0.04004,0.143,5.07,0,5.07,5.9588,0.3184,5.967300562,0.0288,0.0084,0.03,5.93,0.31,5.938097338,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,5.21,-0.37,5.223121672,0,0,0,5.21,-0.37,5.223121672
23/11/2019 11:30,5.31728,0.04004,5.317430752,0.13728,0.04004,0.143,5.18,0,5.18,6.04112,0.26616,6.046980403,0.02112,0.00616,0.022,6.02,0.26,6.025612002,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,5.21,-0.4,5.225332525,0,0,0,5.21,-0.4,5.225332525
23/11/2019 12:00,5.36728,0.04004,5.367429347,0.13728,0.04004,0.143,5.23,0,5.23,5.99824,0.34532,6.008171852,0.01824,0.00532,0.019,5.98,0.34,5.989657753,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,5.31,-0.44,5.32819857,0,0,0,5.31,-0.44,5.32819857
23/11/2019 12:30,5.29824,0.04032,5.298393417,0.13824,0.04032,0.144,5.16,0,5.16,6.02152,0.00336,6.021520937,0.01152,0.00336,0.012,6.01,0,6.01,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,5.23,-0.42,5.246837143,0,0,0,5.23,-0.42,5.246837143
23/11/2019 13:00,5.1992,0.0406,5.199358518,0.1392,0.0406,0.145,5.06,0,5.06,5.8848,0.0014,5.884800167,0.0048,0.0014,0.005,5.88,0,5.88,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,5.18,-0.39,5.19466072,0,0,0,5.18,-0.39,5.19466072
23/11/2019 13:30,5.1992,0.0406,5.199358518,0.1392,0.0406,0.145,5.06,0,5.06,5.85192,0.00056,5.851920027,0.00192,0.00056,0.002,5.85,0,5.85,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,5.04,-0.31,5.04952473,0,0,0,5.04,-0.31,5.04952473
23/11/2019 14:00,5.09016,0.04088,5.090324155,0.14016,0.04088,0.146,4.95,0,4.95,5.85288,0.00084,5.85288006,0.00288,0.00084,0.003,5.85,0,5.85,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,5.1,-0.38,5.114137268,0,0,0,5.1,-0.38,5.114137268
23/11/2019 14:30,5.17016,0.04088,5.170321615,0.14016,0.04088,0.146,5.03,0,5.03,5.76672,0.00196,5.766720333,0.00672,0.00196,0.007,5.76,0,5.76,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,4.9,-0.34,4.911781754,0,0,0,4.9,-0.34,4.911781754
23/11/2019 15:00,5.06016,0.04088,5.060325128,0.14016,0.04088,0.146,4.92,0,4.92,5.73152,0.39336,5.745002489,0.01152,0.00336,0.012,5.72,0.39,5.733280039,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.75,-0.28,4.758245475,0,0,0,4.75,-0.28,4.758245475
23/11/2019 15:30,4.9792,0.0406,4.979365522,0.1392,0.0406,0.145,4.84,0,4.84,5.75152,0.00336,5.751520981,0.01152,0.00336,0.012,5.74,0,5.74,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,4.65,-0.28,4.65842248,0,0,0,4.65,-0.28,4.65842248
23/11/2019 16:00,5.06824,0.04032,5.068400379,0.13824,0.04032,0.144,4.93,0,4.93,5.8596,0.0028,5.859600669,0.0096,0.0028,0.01,5.85,0,5.85,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,4.67,-0.28,4.678386474,0,0,0,4.67,-0.28,4.678386474
23/11/2019 16:30,5.33632,0.03976,5.33646812,0.13632,0.03976,0.142,5.2,0,5.2,6.19192,0.00056,6.191920025,0.00192,0.00056,0.002,6.19,0,6.19,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,4.9,-0.28,4.90799348,0,0,0,4.9,-0.28,4.90799348
23/11/2019 17:00,5.60536,0.03948,5.605499032,0.13536,0.03948,0.141,5.47,0,5.47,6.63096,0.00028,6.630960006,0.00096,0.00028,0.001,6.63,0,6.63,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,5,-0.32,5.010229536,0,0,0,5,-0.32,5.010229536
23/11/2019 17:30,5.66536,0.03948,5.66549756,0.13536,0.03948,0.141,5.53,0,5.53,6.81288,0.00084,6.812880052,0.00288,0.00084,0.003,6.81,0,6.81,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.86,-0.27,4.867494222,0,0,0,4.86,-0.27,4.867494222
23/11/2019 18:00,5.66728,0.04004,5.667421442,0.13728,0.04004,0.143,5.53,0,5.53,6.84768,0.00224,6.847680366,0.00768,0.00224,0.008,6.84,0,6.84,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,4.63,-0.25,4.636744548,0,0,0,4.63,-0.25,4.636744548
23/11/2019 18:30,5.48728,0.04004,5.487426082,0.13728,0.04004,0.143,5.35,0,5.35,6.59576,0.00168,6.595760214,0.00576,0.00168,0.006,6.59,0,6.59,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,4.37,-0.25,4.377145188,0,0,0,4.37,-0.25,4.377145188
23/11/2019 19:00,5.32728,0.04004,5.327430469,0.13728,0.04004,0.143,5.19,0,5.19,6.22344,0.30392,6.230856506,0.01344,0.00392,0.014,6.21,0.3,6.217242154,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.21,-0.22,4.2157443,0,0,0,4.21,-0.22,4.2157443
23/11/2019 19:30,5.00824,0.04032,5.0084023,0.13824,0.04032,0.144,4.87,0,4.87,5.67016,0.28588,5.677362222,0.02016,0.00588,0.021,5.65,0.28,5.656933798,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,4.17,-0.22,4.175799325,0,0,0,4.17,-0.22,4.175799325
23/11/2019 20:00,4.82728,0.04004,4.827446054,0.13728,0.04004,0.143,4.69,0,4.69,5.40632,0.28476,5.413814201,0.01632,0.00476,0.017,5.39,0.28,5.397267827,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,3.96,-0.22,3.966106403,0,0,0,3.96,-0.22,3.966106403
23/11/2019 20:30,4.61536,0.03948,4.615528854,0.13536,0.03948,0.141,4.48,0,4.48,5.18384,0.00112,5.183840121,0.00384,0.00112,0.004,5.18,0,5.18,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,3.88,0,3.88,0,0,0,3.88,0,3.88
23/11/2019 21:00,4.50536,0.03948,4.505532976,0.13536,0.03948,0.141,4.37,0,4.37,4.99,0,4.99,0,0,0,4.99,0,4.99,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,3.85,0,3.85,0,0,0,3.85,0,3.85
23/11/2019 21:30,4.37824,0.04032,4.378425653,0.13824,0.04032,0.144,4.24,0,4.24,4.85,0,4.85,0,0,0,4.85,0,4.85,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,3.72,0,3.72,0,0,0,3.72,0,3.72
23/11/2019 22:00,4.2392,0.0406,4.239394414,0.1392,0.0406,0.145,4.1,0,4.1,4.54,0,4.54,0,0,0,4.54,0,4.54,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,3.61,0,3.61,0,0,0,3.61,0,3.61
23/11/2019 22:30,4.00112,0.04116,4.001331703,0.14112,0.04116,0.147,3.86,0,3.86,4.39,0,4.39,0,0,0,4.39,0,4.39,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,3.5,0,3.5,0,0,0,3.5,0,3.5
23/11/2019 23:00,3.67208,0.04144,3.672313821,0.14208,0.04144,0.148,3.53,0,3.53,4.14,0,4.14,0,0,0,4.14,0,4.14,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.27,0,3.27,0,0,0,3.27,0,3.27
23/11/2019 23:30,3.494,0.042,3.494252424,0.144,0.042,0.15,3.35,0,3.35,3.86,0,3.86,0,0,0,3.86,0,3.86,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3.13,0.24,3.139187793,0,0,0,3.13,0.24,3.139187793
24/11/2019 00:00,3.364,0.042,3.364262178,0.144,0.042,0.15,3.22,0,3.22,3.65,0,3.65,0,0,0,3.65,0,3.65,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,3.09,0.24,3.099306374,0,0,0,3.09,0.24,3.099306374
24/11/2019 00:30,3.404,0.042,3.404259097,0.144,0.042,0.15,3.26,0,3.26,3.82,0,3.82,0,0,0,3.82,0,3.82,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,3.09,0.24,3.099306374,0,0,0,3.09,0.24,3.099306374
24/11/2019 01:00,3.604,0.042,3.60424472,0.144,0.042,0.15,3.46,0,3.46,4.38,0,4.38,0,0,0,4.38,0,4.38,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,3.26,0.24,3.268822418,0,0,0,3.26,0.24,3.268822418
24/11/2019 01:30,3.62304,0.04172,3.623280199,0.14304,0.04172,0.149,3.48,0,3.48,4.47,0,4.47,0,0,0,4.47,0,4.47,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.28,0.24,3.288768767,0,0,0,3.28,0.24,3.288768767
24/11/2019 02:00,3.57496,0.04228,3.575210008,0.14496,0.04228,0.151,3.43,0,3.43,4.37,0,4.37,0,0,0,4.37,0,4.37,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,3.2,0.24,3.208987379,0,0,0,3.2,0.24,3.208987379
24/11/2019 02:30,3.47304,0.04172,3.473290572,0.14304,0.04172,0.149,3.33,0,3.33,4.27096,0.00028,4.270960009,0.00096,0.00028,0.001,4.27,0,4.27,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.1,0.26,3.110884119,0,0,0,3.1,0.26,3.110884119
24/11/2019 03:00,3.354,0.042,3.354262959,0.144,0.042,0.15,3.21,0,3.21,4.21,0,4.21,0,0,0,4.21,0,4.21,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.02,0.26,3.031171391,0,0,0,3.02,0.26,3.031171391
24/11/2019 03:30,3.274,0.042,3.274269384,0.144,0.042,0.15,3.13,0,3.13,4.03,0,4.03,0,0,0,4.03,0,4.03,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,2.96,0.24,2.969713791,0,0,0,2.96,0.24,2.969713791
24/11/2019 04:00,3.19592,0.04256,3.196203373,0.14592,0.04256,0.152,3.05,0,3.05,3.85,0,3.85,0,0,0,3.85,0,3.85,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,2.91,0.24,2.919880135,0,0,0,2.91,0.24,2.919880135
24/11/2019 04:30,3.22496,0.04228,3.225237139,0.14496,0.04228,0.151,3.08,0,3.08,3.76,0,3.76,0,0,0,3.76,0,3.76,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,2.85,0.24,2.860087411,0,0,0,2.85,0.24,2.860087411
24/11/2019 05:00,3.10496,0.04228,3.105247848,0.14496,0.04228,0.151,2.96,0,2.96,3.63,0,3.63,0,0,0,3.63,0,3.63,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.82,0.27,2.832896045,0,0,0,2.82,0.27,2.832896045
24/11/2019 05:30,3.05592,0.04256,3.056216354,0.14592,0.04256,0.152,2.91,0,2.91,3.66,0,3.66,0,0,0,3.66,0,3.66,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.86,0.25,2.87090578,0,0,0,2.86,0.25,2.87090578
24/11/2019 06:00,3.05592,0.04256,3.056216354,0.14592,0.04256,0.152,2.91,0,2.91,3.59,0,3.59,0,0,0,3.59,0,3.59,0,0,0,0,0,0,0,0,0,2.92,0.25,2.930682514,0,0,0,2.92,0.25,2.930682514
24/11/2019 06:30,3.174,0.042,3.174277871,0.144,0.042,0.15,3.03,0,3.03,3.81,0,3.81,0,0,0,3.81,0,3.81,0,0,0,0,0,0,0,0,0,2.94,0.27,2.952371928,0,0,0,2.94,0.27,2.952371928
24/11/2019 07:00,3.33304,0.04172,3.333301097,0.14304,0.04172,0.149,3.19,0,3.19,3.89,0,3.89,0,0,0,3.89,0,3.89,0,0,0,0,0,0,0,0,0,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
24/11/2019 07:30,3.46208,0.04144,3.462328003,0.14208,0.04144,0.148,3.32,0,3.32,4.15,0,4.15,0,0,0,4.15,0,4.15,0,0,0,0,0,0,0,0,0,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
24/11/2019 08:00,3.50208,0.04144,3.502325171,0.14208,0.04144,0.148,3.36,0,3.36,4.23,0,4.23,0,0,0,4.23,0,4.23,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
24/11/2019 08:30,3.80112,0.04116,3.801342842,0.14112,0.04116,0.147,3.66,0,3.66,4.48,0,4.48,0,0,0,4.48,0,4.48,0,0,0,0,0,0,0,0,0,3.59,0.22,3.59673463,0,0,0,3.59,0.22,3.59673463
24/11/2019 09:00,4.1392,0.0406,4.139399111,0.1392,0.0406,0.145,4,0,4,4.7,0,4.7,0,0,0,4.7,0,4.7,0,0,0,0,0,0,0,0,0,3.75,0,3.75,0,0,0,3.75,0,3.75
24/11/2019 09:30,4.35824,0.04032,4.358426505,0.13824,0.04032,0.144,4.22,0,4.22,5.02,0,5.02,0,0,0,5.02,0,5.02,0,0,0,0,0,0,0,0,0,3.94,-0.22,3.946137352,0,0,0,3.94,-0.22,3.946137352
24/11/2019 10:00,4.54632,0.03976,4.546493858,0.13632,0.03976,0.142,4.41,0,4.41,5.23,0,5.23,0,0,0,5.23,0,5.23,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.11,-0.22,4.115883866,0,0,0,4.11,-0.22,4.115883866
24/11/2019 10:30,4.64632,0.03976,4.646490116,0.13632,0.03976,0.142,4.51,0,4.51,5.40096,0.00028,5.400960007,0.00096,0.00028,0.001,5.4,0,5.4,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,4.79912,-0.15484,4.801617248,0.42912,0.12516,0.447,4.37,-0.28,4.378961064
24/11/2019 11:00,4.93824,0.04032,4.938404601,0.13824,0.04032,0.144,4.8,0,4.8,5.53192,0.00056,5.531920028,0.00192,0.00056,0.002,5.53,0,5.53,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,6.28024,0.23632,6.284684686,1.77024,0.51632,1.844,4.51,-0.28,4.518683437
24/11/2019 11:30,5.01824,0.04032,5.018401977,0.13824,0.04032,0.144,4.88,0,4.88,5.56096,0.00028,5.560960007,0.00096,0.00028,0.001,5.56,0,5.56,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,5.8144,0.0642,5.814754423,1.2144,0.3542,1.265,4.6,-0.29,4.609132239
24/11/2019 12:00,5.08728,0.04004,5.087437567,0.13728,0.04004,0.143,4.95,0,4.95,5.62096,0.00028,5.620960007,0.00096,0.00028,0.001,5.62,0,5.62,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,4.73,-0.29,4.738881725,0,0,0,4.73,-0.29,4.738881725
24/11/2019 12:30,5.06728,0.04004,5.067438189,0.13728,0.04004,0.143,4.93,0,4.93,5.81096,0.00028,5.810960007,0.00096,0.00028,0.001,5.81,0,5.81,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,5.82832,0.05076,5.828541035,1.16832,0.34076,1.217,4.66,-0.29,4.669014885
24/11/2019 13:00,5.06632,0.03976,5.066476014,0.13632,0.03976,0.142,4.93,0,4.93,5.76096,0.00028,5.760960007,0.00096,0.00028,0.001,5.76,0,5.76,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,4.66,-0.29,4.669014885,0,0,0,4.66,-0.29,4.669014885
24/11/2019 13:30,5.02728,0.04004,5.027439448,0.13728,0.04004,0.143,4.89,0,4.89,5.8,0,5.8,0,0,0,5.8,0,5.8,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,4.59,-0.25,4.596803237,0,0,0,4.59,-0.25,4.596803237
24/11/2019 14:00,5.02824,0.04032,5.028401655,0.13824,0.04032,0.144,4.89,0,4.89,5.68,0,5.68,0,0,0,5.68,0,5.68,0,0,0,0,0,0,0,0,0,4.52,-0.25,4.526908437,0,0,0,4.52,-0.25,4.526908437
24/11/2019 14:30,5.02824,0.04032,5.028401655,0.13824,0.04032,0.144,4.89,0,4.89,5.62,0,5.62,0,0,0,5.62,0,5.62,0,0,0,0,0,0,0,0,0,4.52,-0.25,4.526908437,0,0,0,4.52,-0.25,4.526908437
24/11/2019 15:00,5.06728,0.04004,5.067438189,0.13728,0.04004,0.143,4.93,0,4.93,5.72,0,5.72,0,0,0,5.72,0,5.72,0,0,0,0,0,0,0,0,0,4.46,-0.27,4.468165172,0,0,0,4.46,-0.27,4.468165172
24/11/2019 15:30,5.20824,0.04032,5.208396068,0.13824,0.04032,0.144,5.07,0,5.07,6.01,0,6.01,0,0,0,6.01,0,6.01,0,0,0,0,0,0,0,0,0,4.5,-0.24,4.506395455,0,0,0,4.5,-0.24,4.506395455
24/11/2019 16:00,5.25728,0.04004,5.257432472,0.13728,0.04004,0.143,5.12,0,5.12,6.2,0,6.2,0,0,0,6.2,0,6.2,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,4.56,-0.24,4.566311422,0,0,0,4.56,-0.24,4.566311422
24/11/2019 16:30,5.59536,0.03948,5.595499281,0.13536,0.03948,0.141,5.46,0,5.46,6.47,0,6.47,0,0,0,6.47,0,6.47,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,4.04,0.29,4.050395042,0,0,0,4.04,0.29,4.050395042
24/11/2019 17:00,5.79536,0.03948,5.795494474,0.13536,0.03948,0.141,5.66,0,5.66,6.66,0,6.66,0,0,0,6.66,0,6.66,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.93,-0.23,3.936724527,0,0,0,3.93,-0.23,3.936724527
24/11/2019 17:30,5.8292,0.0406,5.829341386,0.1392,0.0406,0.145,5.69,0,5.69,6.75,0,6.75,0,0,0,6.75,0,6.75,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,3.87,0,3.87,0,0,0,3.87,0,3.87
24/11/2019 18:00,5.63304,0.04172,5.633194493,0.14304,0.04172,0.149,5.49,0,5.49,6.7,0,6.7,0,0,0,6.7,0,6.7,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,3.82,0,3.82,0,0,0,3.82,0,3.82
24/11/2019 18:30,5.454,0.042,5.454161714,0.144,0.042,0.15,5.31,0,5.31,6.25,0,6.25,0,0,0,6.25,0,6.25,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,3.71,-0.22,3.716517187,0,0,0,3.71,-0.22,3.716517187
24/11/2019 19:00,5.434,0.042,5.434162309,0.144,0.042,0.15,5.29,0,5.29,6.04,0,6.04,0,0,0,6.04,0,6.04,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,3.64,-0.22,3.646642291,0,0,0,3.64,-0.22,3.646642291
24/11/2019 19:30,5.20304,0.04172,5.203207261,0.14304,0.04172,0.149,5.06,0,5.06,5.84,0,5.84,0,0,0,5.84,0,5.84,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3.5,0.22,3.50690747,0,0,0,3.5,0.22,3.50690747
24/11/2019 20:00,5.044,0.042,5.044174858,0.144,0.042,0.15,4.9,0,4.9,5.62,0,5.62,0,0,0,5.62,0,5.62,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
24/11/2019 20:30,4.89496,0.04228,4.895142592,0.14496,0.04228,0.151,4.75,0,4.75,5.32,0,5.32,0,0,0,5.32,0,5.32,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
24/11/2019 21:00,4.69688,0.04284,4.697075367,0.14688,0.04284,0.153,4.55,0,4.55,5.09,0,5.09,0,0,0,5.09,0,5.09,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,3.43,-0.22,3.437048152,0,0,0,3.43,-0.22,3.437048152
24/11/2019 21:30,4.444,0.042,4.444198465,0.144,0.042,0.15,4.3,0,4.3,4.83,0,4.83,0,0,0,4.83,0,4.83,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.25,0.09,3.251245915,0,0,0,3.25,0.09,3.251245915
24/11/2019 22:00,4.16112,0.04116,4.161323563,0.14112,0.04116,0.147,4.02,0,4.02,4.51,0,4.51,0,0,0,4.51,0,4.51,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
24/11/2019 22:30,3.95112,0.04116,3.951334382,0.14112,0.04116,0.147,3.81,0,3.81,4.29096,0.00028,4.290960009,0.00096,0.00028,0.001,4.29,0,4.29,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
24/11/2019 23:00,3.67208,0.04144,3.672313821,0.14208,0.04144,0.148,3.53,0,3.53,3.98288,0.00084,3.982880089,0.00288,0.00084,0.003,3.98,0,3.98,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,2.87,0.22,2.878419705,0,0,0,2.87,0.22,2.878419705
24/11/2019 23:30,3.44304,0.04172,3.443292755,0.14304,0.04172,0.149,3.3,0,3.3,3.65384,0.00112,3.653840172,0.00384,0.00112,0.004,3.65,0,3.65,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,2.7,0.22,2.708948135,0,0,0,2.7,0.22,2.708948135
25/11/2019 00:00,3.254,0.042,3.25427104,0.144,0.042,0.15,3.11,0,3.11,3.45288,0.00084,3.452880102,0.00288,0.00084,0.003,3.45,0,3.45,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,2.63,0.22,2.63918548,0,0,0,2.63,0.22,2.63918548
25/11/2019 00:30,3.314,0.042,3.314266133,0.144,0.042,0.15,3.17,0,3.17,3.68288,0.00084,3.682880096,0.00288,0.00084,0.003,3.68,0,3.68,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,2.58,0.22,2.589362856,0,0,0,2.58,0.22,2.589362856
25/11/2019 01:00,3.58304,0.04172,3.58328288,0.14304,0.04172,0.149,3.44,0,3.44,4.20096,0.00028,4.200960009,0.00096,0.00028,0.001,4.2,0,4.2,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,2.77,0.22,2.778722728,0,0,0,2.77,0.22,2.778722728
25/11/2019 01:30,3.58304,0.04172,3.58328288,0.14304,0.04172,0.149,3.44,0,3.44,4.3,0,4.3,0,0,0,4.3,0,4.3,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,2.8,0.2,2.80713377,0,0,0,2.8,0.2,2.80713377
25/11/2019 02:00,3.494,0.042,3.494252424,0.144,0.042,0.15,3.35,0,3.35,4.27096,0.00028,4.270960009,0.00096,0.00028,0.001,4.27,0,4.27,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,2.77,0.2,2.777210831,0,0,0,2.77,0.2,2.777210831
25/11/2019 02:30,3.49304,0.04172,3.493289138,0.14304,0.04172,0.149,3.35,0,3.35,4.23192,0.00056,4.231920037,0.00192,0.00056,0.002,4.23,0,4.23,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,2.68,0.22,2.689014689,0,0,0,2.68,0.22,2.689014689
25/11/2019 03:00,3.41304,0.04172,3.413294977,0.14304,0.04172,0.149,3.27,0,3.27,4.1248,0.0014,4.124800238,0.0048,0.0014,0.005,4.12,0,4.12,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
25/11/2019 03:30,3.324,0.042,3.324265332,0.144,0.042,0.15,3.18,0,3.18,4.00288,0.00084,4.002880088,0.00288,0.00084,0.003,4,0,4,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,2.6,0.22,2.609291091,0,0,0,2.6,0.22,2.609291091
25/11/2019 04:00,3.244,0.042,3.244271875,0.144,0.042,0.15,3.1,0,3.1,3.87152,0.00336,3.871521458,0.01152,0.00336,0.012,3.86,0,3.86,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,2.58,0.22,2.589362856,0,0,0,2.58,0.22,2.589362856
25/11/2019 04:30,3.214,0.042,3.214274413,0.144,0.042,0.15,3.07,0,3.07,3.74536,0.00448,3.745362679,0.01536,0.00448,0.016,3.73,0,3.73,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,2.54,0.22,2.549509757,0,0,0,2.54,0.22,2.549509757
25/11/2019 05:00,3.21304,0.04172,3.213310847,0.14304,0.04172,0.149,3.07,0,3.07,3.69016,0.00588,3.690164685,0.02016,0.00588,0.021,3.67,0,3.67,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,2.6,0.22,2.609291091,0,0,0,2.6,0.22,2.609291091
25/11/2019 05:30,3.28112,0.04116,3.281378156,0.14112,0.04116,0.147,3.14,0,3.14,3.77112,0.00616,3.771125031,0.02112,0.00616,0.022,3.75,0,3.75,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,2.66,0.22,2.669082239,0,0,0,2.66,0.22,2.669082239
25/11/2019 06:00,3.50112,0.04116,3.501361935,0.14112,0.04116,0.147,3.36,0,3.36,4.00632,0.22476,4.012619718,0.01632,0.00476,0.017,3.99,0.22,3.99606056,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
25/11/2019 06:30,4.05208,0.04144,4.052291895,0.14208,0.04144,0.148,3.91,0,3.91,4.55536,0.50448,4.583209007,0.01536,0.00448,0.016,4.54,0.5,4.567450054,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
25/11/2019 07:00,4.504,0.042,4.504195822,0.144,0.042,0.15,4.36,0,4.36,5.04112,0.29616,5.049812036,0.02112,0.00616,0.022,5.02,0.29,5.028369517,0.19104,0.05572,0.199,0.19104,0.05572,0.199,0,0,0,3.73,-0.27,3.739759351,0,0,0,3.73,-0.27,3.739759351
25/11/2019 07:30,5.11016,0.04088,5.110323512,0.14016,0.04088,0.146,4.97,0,4.97,5.7392,0.2956,5.746807462,0.0192,0.0056,0.02,5.72,0.29,5.727346681,0.144,0.042,0.15,0.144,0.042,0.15,0,0,0,4.21,-0.36,4.22536389,0,0,0,4.21,-0.36,4.22536389
25/11/2019 08:00,5.53304,0.04172,5.533197285,0.14304,0.04172,0.149,5.39,0,5.39,6.04016,0.36588,6.051231362,0.02016,0.00588,0.021,6.02,0.36,6.030754513,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,4.62,-0.47,4.643845389,0,0,0,4.62,-0.47,4.643845389
25/11/2019 08:30,5.82592,0.04256,5.826075454,0.14592,0.04256,0.152,5.68,0,5.68,6.27112,0.36616,6.281800634,0.02112,0.00616,0.022,6.25,0.36,6.260359415,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,4.56,-0.41,4.578394915,0,0,0,4.56,-0.41,4.578394915
25/11/2019 09:00,5.95496,0.04228,5.955110091,0.14496,0.04228,0.151,5.81,0,5.81,6.52208,0.00644,6.522083179,0.02208,0.00644,0.023,6.5,0,6.5,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,4.71,-0.5,4.736464927,0,0,0,4.71,-0.5,4.736464927
25/11/2019 09:30,6.18304,0.04172,6.183180751,0.14304,0.04172,0.149,6.04,0,6.04,6.71344,0.00392,6.713441144,0.01344,0.00392,0.014,6.7,0,6.7,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.92,-0.59,4.955249741,0,0,0,4.92,-0.59,4.955249741
25/11/2019 10:00,6.20304,0.04172,6.203180297,0.14304,0.04172,0.149,6.06,0,6.06,6.59768,0.00224,6.59768038,0.00768,0.00224,0.008,6.59,0,6.59,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,4.78,-0.52,4.808201327,0,0,0,4.78,-0.52,4.808201327
25/11/2019 10:30,6.28304,0.04172,6.283178511,0.14304,0.04172,0.149,6.14,0,6.14,6.66248,0.00364,6.662480994,0.01248,0.00364,0.013,6.65,0,6.65,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,4.78,-0.55,4.811538216,0,0,0,4.78,-0.55,4.811538216
25/11/2019 11:00,6.28304,0.04172,6.283178511,0.14304,0.04172,0.149,6.14,0,6.14,6.53248,0.00364,6.532481014,0.01248,0.00364,0.013,6.52,0,6.52,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.86,-0.59,4.895681771,0,0,0,4.86,-0.59,4.895681771
25/11/2019 11:30,6.21208,0.04144,6.212218219,0.14208,0.04144,0.148,6.07,0,6.07,6.61536,0.38448,6.626523432,0.01536,0.00448,0.016,6.6,0.38,6.610930343,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,4.75,-0.44,4.770335418,0,0,0,4.75,-0.44,4.770335418
25/11/2019 12:00,6.28304,0.04172,6.283178511,0.14304,0.04172,0.149,6.14,0,6.14,6.74824,0.38532,6.759231805,0.01824,0.00532,0.019,6.73,0.38,6.740719546,0,0,0,0,0,0,0,0,0,4.99,-0.58,5.023594331,0,0,0,4.99,-0.58,5.023594331
25/11/2019 12:30,6.32208,0.04144,6.322215814,0.14208,0.04144,0.148,6.18,0,6.18,6.80056,0.00308,6.800560697,0.01056,0.00308,0.011,6.79,0,6.79,0,0,0,0,0,0,0,0,0,5.14,-0.62,5.177257962,0,0,0,5.14,-0.62,5.177257962
25/11/2019 13:00,6.24304,0.04172,6.243179398,0.14304,0.04172,0.149,6.1,0,6.1,6.7496,0.0028,6.749600581,0.0096,0.0028,0.01,6.74,0,6.74,0,0,0,0,0,0,0,0,0,5.04,-0.62,5.077991729,0,0,0,5.04,-0.62,5.077991729
25/11/2019 13:30,6.244,0.042,6.244141254,0.144,0.042,0.15,6.1,0,6.1,6.6244,0.0042,6.624401331,0.0144,0.0042,0.015,6.61,0,6.61,0,0,0,0,0,0,0,0,0,4.84,-0.58,4.874628191,0,0,0,4.84,-0.58,4.874628191
25/11/2019 14:00,6.194,0.042,6.194142394,0.144,0.042,0.15,6.05,0,6.05,6.49248,0.00364,6.49248102,0.01248,0.00364,0.013,6.48,0,6.48,0,0,0,0,0,0,0,0,0,4.67,-0.52,4.698861564,0,0,0,4.67,-0.52,4.698861564
25/11/2019 14:30,6.064,0.042,6.064145447,0.144,0.042,0.15,5.92,0,5.92,6.36864,0.00252,6.368640499,0.00864,0.00252,0.009,6.36,0,6.36,0,0,0,0,0,0,0,0,0,4.49,-0.46,4.513501966,0,0,0,4.49,-0.46,4.513501966
25/11/2019 15:00,6.06496,0.04228,6.065107369,0.14496,0.04228,0.151,5.92,0,5.92,6.38384,0.00112,6.383840098,0.00384,0.00112,0.004,6.38,0,6.38,0,0,0,0,0,0,0,0,0,4.56,-0.49,4.586251192,0,0,0,4.56,-0.49,4.586251192
25/11/2019 15:30,6.064,0.042,6.064145447,0.144,0.042,0.15,5.92,0,5.92,6.33,0,6.33,0,0,0,6.33,0,6.33,0,0,0,0,0,0,0,0,0,4.63,-0.49,4.655856527,0,0,0,4.63,-0.49,4.655856527
25/11/2019 16:00,6.16208,0.04144,6.16221934,0.14208,0.04144,0.148,6.02,0,6.02,6.44,0,6.44,0,0,0,6.44,0,6.44,0,0,0,0,0,0,0,0,0,4.66,-0.49,4.685690984,0,0,0,4.66,-0.49,4.685690984
25/11/2019 16:30,6.50112,0.04116,6.501250295,0.14112,0.04116,0.147,6.36,0,6.36,7.07,0,7.07,0,0,0,7.07,0,7.07,0,0,0,0,0,0,0,0,0,5,-0.49,5.023952627,0,0,0,5,-0.49,5.023952627
25/11/2019 17:00,6.77208,0.04144,6.77220679,0.14208,0.04144,0.148,6.63,0,6.63,7.49,0,7.49,0,0,0,7.49,0,7.49,0,0,0,0,0,0,0,0,0,5.16,-0.51,5.185142235,0,0,0,5.16,-0.51,5.185142235
25/11/2019 17:30,6.64208,0.04144,6.642209271,0.14208,0.04144,0.148,6.5,0,6.5,7.61,0,7.61,0,0,0,7.61,0,7.61,0,0,0,0,0,0,0,0,0,4.95,-0.36,4.963073644,0,0,0,4.95,-0.36,4.963073644
25/11/2019 18:00,6.42304,0.04172,6.423175492,0.14304,0.04172,0.149,6.28,0,6.28,7.52,0,7.52,0,0,0,7.52,0,7.52,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,4.61,-0.27,4.617899956,0,0,0,4.61,-0.27,4.617899956
25/11/2019 18:30,6.25496,0.04228,6.255102893,0.14496,0.04228,0.151,6.11,0,6.11,7.12096,0.00028,7.120960006,0.00096,0.00028,0.001,7.12,0,7.12,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,4.72,-0.35,4.732958905,0,0,0,4.72,-0.35,4.732958905
25/11/2019 19:00,6.04304,0.04172,6.043184012,0.14304,0.04172,0.149,5.9,0,5.9,6.74192,0.00056,6.741920023,0.00192,0.00056,0.002,6.74,0,6.74,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,4.64,-0.35,4.653181707,0,0,0,4.64,-0.35,4.653181707
25/11/2019 19:30,5.81304,0.04172,5.81318971,0.14304,0.04172,0.149,5.67,0,5.67,6.49,0,6.49,0,0,0,6.49,0,6.49,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,4.3,-0.26,4.307853294,0,0,0,4.3,-0.26,4.307853294
25/11/2019 20:00,5.50016,0.04088,5.500311918,0.14016,0.04088,0.146,5.36,0,5.36,6.2,0,6.2,0,0,0,6.2,0,6.2,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,4.1,-0.22,4.105898196,0,0,0,4.1,-0.22,4.105898196
25/11/2019 20:30,5.26824,0.04032,5.26839429,0.13824,0.04032,0.144,5.13,0,5.13,5.81096,0.00028,5.810960007,0.00096,0.00028,0.001,5.81,0,5.81,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,4.1,-0.29,4.110243302,0,0,0,4.1,-0.29,4.110243302
25/11/2019 21:00,4.96536,0.03948,4.965516952,0.13536,0.03948,0.141,4.83,0,4.83,5.37288,0.00084,5.372880066,0.00288,0.00084,0.003,5.37,0,5.37,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,4.1,-0.34,4.114073407,0,0,0,4.1,-0.34,4.114073407
25/11/2019 21:30,4.69632,0.03976,4.696488305,0.13632,0.03976,0.142,4.56,0,4.56,5.01288,0.00084,5.01288007,0.00288,0.00084,0.003,5.01,0,5.01,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,3.9,-0.34,3.914792459,0,0,0,3.9,-0.34,3.914792459
25/11/2019 22:00,4.39728,0.04004,4.397462291,0.13728,0.04004,0.143,4.26,0,4.26,4.63288,0.00084,4.632880076,0.00288,0.00084,0.003,4.63,0,4.63,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,3.73,-0.32,3.743701377,0,0,0,3.73,-0.32,3.743701377
25/11/2019 22:30,4.01728,0.04004,4.017479533,0.13728,0.04004,0.143,3.88,0,3.88,4.33384,0.00112,4.333840145,0.00384,0.00112,0.004,4.33,0,4.33,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,3.43,-0.32,3.444894773,0,0,0,3.43,-0.32,3.444894773
25/11/2019 23:00,3.73824,0.04032,3.738457436,0.13824,0.04032,0.144,3.6,0,3.6,4.03096,0.00028,4.03096001,0.00096,0.00028,0.001,4.03,0,4.03,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,3.31,-0.27,3.320993827,0,0,0,3.31,-0.27,3.320993827
25/11/2019 23:30,3.45016,0.04088,3.450402179,0.14016,0.04088,0.146,3.31,0,3.31,3.74096,0.00028,3.74096001,0.00096,0.00028,0.001,3.74,0,3.74,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,3.14,-0.29,3.153363284,0,0,0,3.14,-0.29,3.153363284
26/11/2019 00:00,3.27016,0.04088,3.270415509,0.14016,0.04088,0.146,3.13,0,3.13,3.48576,0.00168,3.485760405,0.00576,0.00168,0.006,3.48,0,3.48,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,2.82,-0.29,2.834872131,0,0,0,2.82,-0.29,2.834872131
26/11/2019 00:30,3.32016,0.04088,3.320411661,0.14016,0.04088,0.146,3.18,0,3.18,3.66,0,3.66,0,0,0,3.66,0,3.66,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,2.75,0.22,2.758785965,0,0,0,2.75,0.22,2.758785965
26/11/2019 01:00,3.5392,0.0406,3.539432864,0.1392,0.0406,0.145,3.4,0,3.4,4.26096,0.00028,4.260960009,0.00096,0.00028,0.001,4.26,0,4.26,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,2.9,0.22,2.908332856,0,0,0,2.9,0.22,2.908332856
26/11/2019 01:30,3.50824,0.04032,3.50847169,0.13824,0.04032,0.144,3.37,0,3.37,4.31,0,4.31,0,0,0,4.31,0,4.31,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,2.9,0.04,2.900275849,0,0,0,2.9,0.04,2.900275849
26/11/2019 02:00,3.44824,0.04032,3.448475721,0.13824,0.04032,0.144,3.31,0,3.31,4.31,0,4.31,0,0,0,4.31,0,4.31,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,2.86,0.18,2.865658738,0,0,0,2.86,0.18,2.865658738
26/11/2019 02:30,3.3792,0.0406,3.379443889,0.1392,0.0406,0.145,3.24,0,3.24,4.25,0,4.25,0,0,0,4.25,0,4.25,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,2.77,0.18,2.775842215,0,0,0,2.77,0.18,2.775842215
26/11/2019 03:00,3.3092,0.0406,3.309449048,0.1392,0.0406,0.145,3.17,0,3.17,4.14,0,4.14,0,0,0,4.14,0,4.14,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,2.74,0.22,2.748817928,0,0,0,2.74,0.22,2.748817928
26/11/2019 03:30,3.25016,0.04088,3.250417081,0.14016,0.04088,0.146,3.11,0,3.11,3.96384,0.00112,3.963840158,0.00384,0.00112,0.004,3.96,0,3.96,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,2.69,0,2.69,0,0,0,2.69,0,2.69
26/11/2019 04:00,3.18016,0.04088,3.180422739,0.14016,0.04088,0.146,3.04,0,3.04,3.8048,0.0014,3.804800258,0.0048,0.0014,0.005,3.8,0,3.8,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,2.64,0.22,2.649150807,0,0,0,2.64,0.22,2.649150807
26/11/2019 04:30,3.22112,0.04116,3.221382964,0.14112,0.04116,0.147,3.08,0,3.08,3.71096,0.00028,3.710960011,0.00096,0.00028,0.001,3.71,0,3.71,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,2.61,0.22,2.619255619,0,0,0,2.61,0.22,2.619255619
26/11/2019 05:00,3.18112,0.04116,3.18138627,0.14112,0.04116,0.147,3.04,0,3.04,3.63096,0.00028,3.630960011,0.00096,0.00028,0.001,3.63,0,3.63,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,2.63,0.22,2.63918548,0,0,0,2.63,0.22,2.63918548
26/11/2019 05:30,3.24824,0.04032,3.248490234,0.13824,0.04032,0.144,3.11,0,3.11,3.74,0,3.74,0,0,0,3.74,0,3.74,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,2.67,0.22,2.679048338,0,0,0,2.67,0.22,2.679048338
26/11/2019 06:00,3.49824,0.04032,3.498472352,0.13824,0.04032,0.144,3.36,0,3.36,4.01,0,4.01,0,0,0,4.01,0,4.01,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,2.96,-0.22,2.968164416,0,0,0,2.96,-0.22,2.968164416
26/11/2019 06:30,4.00728,0.04004,4.007480031,0.13728,0.04004,0.143,3.87,0,3.87,4.43192,0.00056,4.431920035,0.00192,0.00056,0.002,4.43,0,4.43,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,3.29,-0.25,3.299484808,0,0,0,3.29,-0.25,3.299484808
26/11/2019 07:00,4.48112,0.04116,4.481309028,0.14112,0.04116,0.147,4.34,0,4.34,4.98384,0.00112,4.983840126,0.00384,0.00112,0.004,4.98,0,4.98,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,3.85,-0.33,3.864116975,0,0,0,3.85,-0.33,3.864116975
26/11/2019 07:30,5.13208,0.04144,5.132247305,0.14208,0.04144,0.148,4.99,0,4.99,5.56576,0.00168,5.565760254,0.00576,0.00168,0.006,5.56,0,5.56,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,4.14,-0.39,4.158328991,0,0,0,4.14,-0.39,4.158328991
26/11/2019 08:00,5.40496,0.04228,5.405125364,0.14496,0.04228,0.151,5.26,0,5.26,5.80056,0.00308,5.800560818,0.01056,0.00308,0.011,5.79,0,5.79,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,4.35,-0.39,4.367447767,0,0,0,4.35,-0.39,4.367447767
26/11/2019 08:30,5.63304,0.04172,5.633194493,0.14304,0.04172,0.149,5.49,0,5.49,6.1944,0.2842,6.200916142,0.0144,0.0042,0.015,6.18,0.28,6.18633979,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,4.31,-0.39,4.32760904,0,0,0,4.31,-0.39,4.32760904
26/11/2019 09:00,5.734,0.042,5.734153817,0.144,0.042,0.15,5.59,0,5.59,6.32728,0.42504,6.341540128,0.01728,0.00504,0.018,6.31,0.42,6.323962365,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,4.6,-0.5,4.627094121,0,0,0,4.6,-0.5,4.627094121
26/11/2019 09:30,6.01496,0.04228,6.015108594,0.14496,0.04228,0.151,5.87,0,5.87,6.57496,0.30728,6.582136431,0.02496,0.00728,0.026,6.55,0.3,6.55686663,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,4.66,-0.52,4.688923117,0,0,0,4.66,-0.52,4.688923117
26/11/2019 10:00,6.06496,0.04228,6.065107369,0.14496,0.04228,0.151,5.92,0,5.92,6.61592,0.27756,6.621739726,0.02592,0.00756,0.027,6.59,0.27,6.595528789,0,0,0,0,0,0,0,0,0,4.66,-0.47,4.683641745,0,0,0,4.66,-0.47,4.683641745
26/11/2019 10:30,6.064,0.042,6.064145447,0.144,0.042,0.15,5.92,0,5.92,6.6588,0.4184,6.671931954,0.0288,0.0084,0.03,6.63,0.41,6.642665128,0,0,0,0,0,0,0,0,0,4.66,-0.5,4.686747273,0,0,0,4.66,-0.5,4.686747273
26/11/2019 11:00,6.14688,0.04284,6.147029283,0.14688,0.04284,0.153,6,0,6,6.69592,0.41756,6.708926963,0.02592,0.00756,0.027,6.67,0.41,6.682589319,0,0,0,0,0,0,0,0,0,4.59,-0.5,4.617152802,0,0,0,4.59,-0.5,4.617152802
26/11/2019 11:30,6.17496,0.04228,6.175104744,0.14496,0.04228,0.151,6.03,0,6.03,6.68632,0.28476,6.692380996,0.01632,0.00476,0.017,6.67,0.28,6.675874475,0,0,0,0,0,0,0,0,0,5.87,-0.59,5.899576256,0,0,0,5.87,-0.59,5.899576256
26/11/2019 12:00,6.24496,0.04228,6.245103122,0.14496,0.04228,0.151,6.1,0,6.1,6.68824,0.34532,6.697148662,0.01824,0.00532,0.019,6.67,0.34,6.678660045,0,0,0,0,0,0,0,0,0,5.94,-0.74,5.985916805,0,0,0,5.94,-0.74,5.985916805
26/11/2019 12:30,6.24592,0.04256,6.246065001,0.14592,0.04256,0.152,6.1,0,6.1,6.72344,0.00392,6.723441143,0.01344,0.00392,0.014,6.71,0,6.71,0,0,0,0,0,0,0,0,0,5.94,-0.69,5.979941471,0,0,0,5.94,-0.69,5.979941471
26/11/2019 13:00,6.13688,0.04284,6.137029526,0.14688,0.04284,0.153,5.99,0,5.99,6.40632,0.27476,6.41220937,0.01632,0.00476,0.017,6.39,0.27,6.395701682,0,0,0,0,0,0,0,0,0,5.73,-0.62,5.76344515,0,0,0,5.73,-0.62,5.76344515
26/11/2019 13:30,5.97496,0.04228,5.975109589,0.14496,0.04228,0.151,5.83,0,5.83,6.19496,0.31728,6.203079558,0.02496,0.00728,0.026,6.17,0.31,6.177782774,0,0,0,0,0,0,0,0,0,5.67,-0.64,5.706005608,0,0,0,5.67,-0.64,5.706005608
26/11/2019 14:00,5.83496,0.04228,5.835113178,0.14496,0.04228,0.151,5.69,0,5.69,5.97416,0.32288,5.982878839,0.04416,0.01288,0.046,5.93,0.31,5.938097338,0,0,0,0,0,0,0,0,0,5.43,-0.62,5.465281329,0,0,0,5.43,-0.62,5.465281329
26/11/2019 14:30,5.79304,0.04172,5.793190226,0.14304,0.04172,0.149,5.65,0,5.65,6.04688,0.35784,6.057458807,0.02688,0.00784,0.028,6.02,0.35,6.030165835,0,0,0,0,0,0,0,0,0,5.57,-0.7,5.613813321,0,0,0,5.57,-0.7,5.613813321
26/11/2019 15:00,5.884,0.042,5.884149896,0.144,0.042,0.15,5.74,0,5.74,6.10824,0.30532,6.11586594,0.01824,0.00532,0.019,6.09,0.3,6.097384685,0,0,0,0,0,0,0,0,0,5.72,-0.72,5.765136599,0,0,0,5.72,-0.72,5.765136599
26/11/2019 15:30,5.804,0.042,5.804151962,0.144,0.042,0.15,5.66,0,5.66,6.06576,0.30168,6.07325738,0.00576,0.00168,0.006,6.06,0.3,6.067421198,0,0,0,0,0,0,0,0,0,5.72,-0.69,5.761466827,0,0,0,5.72,-0.69,5.761466827
26/11/2019 16:00,5.97112,0.04116,5.97126186,0.14112,0.04116,0.147,5.83,0,5.83,6.24344,0.36392,6.25403716,0.01344,0.00392,0.014,6.23,0.36,6.240392616,0,0,0,0,0,0,0,0,0,5.7,-0.6,5.731491952,0,0,0,5.7,-0.6,5.731491952
26/11/2019 16:30,6.42112,0.04116,6.421251918,0.14112,0.04116,0.147,6.28,0,6.28,6.8096,0.0028,6.809600576,0.0096,0.0028,0.01,6.8,0,6.8,0,0,0,0,0,0,0,0,0,5.95,-0.56,5.976294839,0,0,0,5.95,-0.56,5.976294839
26/11/2019 17:00,6.70016,0.04088,6.70028471,0.14016,0.04088,0.146,6.56,0,6.56,7.37056,0.00308,7.370560644,0.01056,0.00308,0.011,7.36,0,7.36,0,0,0,0,0,0,0,0,0,6.07,-0.56,6.095777227,0,0,0,6.07,-0.56,6.095777227
26/11/2019 17:30,6.58208,0.04144,6.582210449,0.14208,0.04144,0.148,6.44,0,6.44,7.37824,0.35532,7.386790765,0.01824,0.00532,0.019,7.36,0.35,7.368317311,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,5.75,-0.42,5.765318725,0,0,0,5.75,-0.42,5.765318725
26/11/2019 18:00,6.40112,0.04116,6.401252331,0.14112,0.04116,0.147,6.26,0,6.26,7.2692,0.3056,7.275620936,0.0192,0.0056,0.02,7.25,0.3,7.256204242,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,5.36,-0.36,5.372075949,0,0,0,5.36,-0.36,5.372075949
26/11/2019 18:30,6.15112,0.04116,6.151257709,0.14112,0.04116,0.147,6.01,0,6.01,7.17152,0.00336,7.171520787,0.01152,0.00336,0.012,7.16,0,7.16,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,5.13,-0.31,5.139357937,0,0,0,5.13,-0.31,5.139357937
26/11/2019 19:00,5.9792,0.0406,5.97933784,0.1392,0.0406,0.145,5.84,0,5.84,6.88536,0.00448,6.885361457,0.01536,0.00448,0.016,6.87,0,6.87,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,4.95,-0.31,4.959697571,0,0,0,4.95,-0.31,4.959697571
26/11/2019 19:30,5.74016,0.04088,5.740305567,0.14016,0.04088,0.146,5.6,0,5.6,6.55112,0.00616,6.551122896,0.02112,0.00616,0.022,6.53,0,6.53,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,4.86,-0.29,4.868644575,0,0,0,4.86,-0.29,4.868644575
26/11/2019 20:00,5.56112,0.04116,5.561272318,0.14112,0.04116,0.147,5.42,0,5.42,6.254,0.367,6.264758974,0.024,0.007,0.025,6.23,0.36,6.240392616,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,4.68,-0.33,4.691620189,0,0,0,4.68,-0.33,4.691620189
26/11/2019 20:30,5.38208,0.04144,5.382239534,0.14208,0.04144,0.148,5.24,0,5.24,5.95304,0.22672,5.957355722,0.02304,0.00672,0.024,5.93,0.22,5.934079541,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,4.57,-0.31,4.580502156,0,0,0,4.57,-0.31,4.580502156
26/11/2019 21:00,5.04208,0.04144,5.042250291,0.14208,0.04144,0.148,4.9,0,4.9,5.43208,0.00644,5.432083817,0.02208,0.00644,0.023,5.41,0,5.41,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.46,-0.31,4.470760562,0,0,0,4.46,-0.31,4.470760562
26/11/2019 21:30,4.69208,0.04144,4.692262993,0.14208,0.04144,0.148,4.55,0,4.55,5.07864,0.00252,5.078640625,0.00864,0.00252,0.009,5.07,0,5.07,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,4.24,-0.28,4.249235225,0,0,0,4.24,-0.28,4.249235225
26/11/2019 22:00,4.42304,0.04172,4.423236756,0.14304,0.04172,0.149,4.28,0,4.28,4.80152,0.00336,4.801521176,0.01152,0.00336,0.012,4.79,0,4.79,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,4.16,-0.28,4.169412429,0,0,0,4.16,-0.28,4.169412429
26/11/2019 22:30,4.06016,0.04088,4.060365796,0.14016,0.04088,0.146,3.92,0,3.92,4.39152,0.00336,4.391521285,0.01152,0.00336,0.012,4.38,0,4.38,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,3.91,-0.28,3.920012755,0,0,0,3.91,-0.28,3.920012755
26/11/2019 23:00,3.75824,0.04032,3.758456279,0.13824,0.04032,0.144,3.62,0,3.62,4.05112,0.00616,4.051124683,0.02112,0.00616,0.022,4.03,0,4.03,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,3.79,-0.31,3.802656966,0,0,0,3.79,-0.31,3.802656966
26/11/2019 23:30,3.43824,0.04032,3.438476407,0.13824,0.04032,0.144,3.3,0,3.3,3.6892,0.0056,3.68920425,0.0192,0.0056,0.02,3.67,0,3.67,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,3.52,-0.31,3.533624202,0,0,0,3.52,-0.31,3.533624202
27/11/2019 00:00,3.3092,0.0406,3.309449048,0.1392,0.0406,0.145,3.17,0,3.17,3.50248,0.00364,3.502481891,0.01248,0.00364,0.013,3.49,0,3.49,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,3.27,-0.25,3.279542651,0,0,0,3.27,-0.25,3.279542651
27/11/2019 00:30,3.31016,0.04088,3.310412421,0.14016,0.04088,0.146,3.17,0,3.17,3.67152,0.00336,3.671521537,0.01152,0.00336,0.012,3.66,0,3.66,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,3.25,-0.23,3.258128297,0,0,0,3.25,-0.23,3.258128297
27/11/2019 01:00,3.52824,0.04032,3.528470377,0.13824,0.04032,0.144,3.39,0,3.39,4.28632,0.00476,4.286322643,0.01632,0.00476,0.017,4.27,0,4.27,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,3.4,-0.33,3.415977166,0,0,0,3.4,-0.33,3.415977166
27/11/2019 01:30,3.5592,0.0406,3.559431556,0.1392,0.0406,0.145,3.42,0,3.42,4.35536,0.00448,4.355362304,0.01536,0.00448,0.016,4.34,0,4.34,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,3.36,0,3.36,0,0,0,3.36,0,3.36
27/11/2019 02:00,3.51016,0.04088,3.51039804,0.14016,0.04088,0.146,3.37,0,3.37,4.31152,0.00336,4.311521309,0.01152,0.00336,0.012,4.3,0,4.3,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,3.42,-0.25,3.429125253,0,0,0,3.42,-0.25,3.429125253
27/11/2019 02:30,3.42112,0.04116,3.421367592,0.14112,0.04116,0.147,3.28,0,3.28,4.28632,0.00476,4.286322643,0.01632,0.00476,0.017,4.27,0,4.27,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,3.32,0,3.32,0,0,0,3.32,0,3.32
27/11/2019 03:00,3.35112,0.04116,3.351372764,0.14112,0.04116,0.147,3.21,0,3.21,4.12248,0.00364,4.122481607,0.01248,0.00364,0.013,4.11,0,4.11,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,3.24,0,3.24,0,0,0,3.24,0,3.24
27/11/2019 03:30,3.23208,0.04144,3.23234565,0.14208,0.04144,0.148,3.09,0,3.09,3.91152,0.00336,3.911521443,0.01152,0.00336,0.012,3.9,0,3.9,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,3.17,0,3.17,0,0,0,3.17,0,3.17
27/11/2019 04:00,3.18304,0.04172,3.1833134,0.14304,0.04172,0.149,3.04,0,3.04,3.79288,0.00084,3.792880093,0.00288,0.00084,0.003,3.79,0,3.79,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,3.15,-0.22,3.157673194,0,0,0,3.15,-0.22,3.157673194
27/11/2019 04:30,3.18304,0.04172,3.1833134,0.14304,0.04172,0.149,3.04,0,3.04,3.65864,0.00252,3.658640868,0.00864,0.00252,0.009,3.65,0,3.65,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,3.13,0,3.13,0,0,0,3.13,0,3.13
27/11/2019 05:00,3.18208,0.04144,3.182349824,0.14208,0.04144,0.148,3.04,0,3.04,3.55672,0.00196,3.55672054,0.00672,0.00196,0.007,3.55,0,3.55,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,3.18,0,3.18,0,0,0,3.18,0,3.18
27/11/2019 05:30,3.26112,0.04116,3.261379739,0.14112,0.04116,0.147,3.12,0,3.12,3.66096,0.00028,3.660960011,0.00096,0.00028,0.001,3.66,0,3.66,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,3.3,0,3.3,0,0,0,3.3,0,3.3
27/11/2019 06:00,3.47016,0.04088,3.470400784,0.14016,0.04088,0.146,3.33,0,3.33,3.91384,0.00112,3.91384016,0.00384,0.00112,0.004,3.91,0,3.91,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,3.59,-0.24,3.598013341,0,0,0,3.59,-0.24,3.598013341
27/11/2019 06:30,4.02728,0.04004,4.027479038,0.13728,0.04004,0.143,3.89,0,3.89,4.4948,0.0014,4.494800218,0.0048,0.0014,0.005,4.49,0,4.49,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,4.15,-0.31,4.161562207,0,0,0,4.15,-0.31,4.161562207
27/11/2019 07:00,4.4692,0.0406,4.46938441,0.1392,0.0406,0.145,4.33,0,4.33,5.1,0,5.1,0,0,0,5.1,0,5.1,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,4.66,-0.41,4.67800171,0,0,0,4.66,-0.41,4.67800171
27/11/2019 07:30,5.21728,0.04004,5.217433641,0.13728,0.04004,0.143,5.08,0,5.08,5.57,0,5.57,0,0,0,5.57,0,5.57,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,4.93,-0.47,4.952352976,0,0,0,4.93,-0.47,4.952352976
27/11/2019 08:00,5.57632,0.03976,5.576461746,0.13632,0.03976,0.142,5.44,0,5.44,5.96096,0.00028,5.960960007,0.00096,0.00028,0.001,5.96,0,5.96,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,5.23,-0.55,5.258840176,0,0,0,5.23,-0.55,5.258840176
27/11/2019 08:30,5.71824,0.04032,5.718382149,0.13824,0.04032,0.144,5.58,0,5.58,6.25384,0.27112,6.259714115,0.00384,0.00112,0.004,6.25,0.27,6.255829282,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,5.47,-0.6,5.502808374,0,0,0,5.47,-0.6,5.502808374
27/11/2019 09:00,5.7192,0.0406,5.719344106,0.1392,0.0406,0.145,5.58,0,5.58,6.27384,0.23112,6.278095635,0.00384,0.00112,0.004,6.27,0.23,6.274217083,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,5.75,-0.75,5.798706752,0,0,0,5.75,-0.75,5.798706752
27/11/2019 09:30,5.8792,0.0406,5.879340184,0.1392,0.0406,0.145,5.74,0,5.74,6.33,0.23,6.334177137,0,0,0,6.33,0.23,6.334177137,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,5.79,-0.77,5.840975946,0,0,0,5.79,-0.77,5.840975946
27/11/2019 10:00,5.98016,0.04088,5.980299725,0.14016,0.04088,0.146,5.84,0,5.84,6.44,0,6.44,0,0,0,6.44,0,6.44,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,5.84,-0.7,5.881802445,0,0,0,5.84,-0.7,5.881802445
27/11/2019 10:30,5.94016,0.04088,5.940300666,0.14016,0.04088,0.146,5.8,0,5.8,6.44096,0.00028,6.440960006,0.00096,0.00028,0.001,6.44,0,6.44,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,5.9,-0.72,5.943769847,0,0,0,5.9,-0.72,5.943769847
27/11/2019 11:00,5.94016,0.04088,5.940300666,0.14016,0.04088,0.146,5.8,0,5.8,6.36384,0.00112,6.363840099,0.00384,0.00112,0.004,6.36,0,6.36,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,5.9,-0.72,5.943769847,0,0,0,5.9,-0.72,5.943769847
27/11/2019 11:30,6.0292,0.0406,6.029336697,0.1392,0.0406,0.145,5.89,0,5.89,6.46768,0.00224,6.467680388,0.00768,0.00224,0.008,6.46,0,6.46,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,5.82,-0.63,5.853998633,0,0,0,5.82,-0.63,5.853998633
27/11/2019 12:00,6.0092,0.0406,6.009337151,0.1392,0.0406,0.145,5.87,0,5.87,6.34864,0.22252,6.352538469,0.00864,0.00252,0.009,6.34,0.22,6.343815886,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,6.13,-0.84,6.18728535,0,0,0,6.13,-0.84,6.18728535
27/11/2019 12:30,5.9792,0.0406,5.97933784,0.1392,0.0406,0.145,5.84,0,5.84,6.34864,0.00252,6.3486405,0.00864,0.00252,0.009,6.34,0,6.34,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,6.01,-0.77,6.059125349,0,0,0,6.01,-0.77,6.059125349
27/11/2019 13:00,5.86112,0.04116,5.861264522,0.14112,0.04116,0.147,5.72,0,5.72,6.29096,0.00028,6.290960006,0.00096,0.00028,0.001,6.29,0,6.29,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,5.9,-0.73,5.944989487,0,0,0,5.9,-0.73,5.944989487
