Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
27/11/2019 13:30,5.93112,0.04116,5.931262817,0.14112,0.04116,0.147,5.79,0,5.79,6.23096,0.00028,6.230960006,0.00096,0.00028,0.001,6.23,0,6.23,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,5.81,-0.67,5.848504082,0,0,0,5.81,-0.67,5.848504082
27/11/2019 14:00,5.93112,0.04116,5.931262817,0.14112,0.04116,0.147,5.79,0,5.79,6.28,0,6.28,0,0,0,6.28,0,6.28,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,5.66,-0.61,5.692776124,0,0,0,5.66,-0.61,5.692776124
27/11/2019 14:30,5.86112,0.04116,5.861264522,0.14112,0.04116,0.147,5.72,0,5.72,6.28,0,6.28,0,0,0,6.28,0,6.28,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,5.52,-0.53,5.545385469,0,0,0,5.52,-0.53,5.545385469
27/11/2019 15:00,5.89112,0.04116,5.891263786,0.14112,0.04116,0.147,5.75,0,5.75,6.28,0,6.28,0,0,0,6.28,0,6.28,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,5.59,-0.58,5.620008897,0,0,0,5.59,-0.58,5.620008897
27/11/2019 15:30,5.89208,0.04144,5.892225725,0.14208,0.04144,0.148,5.75,0,5.75,6.34384,0.22112,6.347692494,0.00384,0.00112,0.004,6.34,0.22,6.343815886,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,5.62,-0.58,5.649849556,0,0,0,5.62,-0.58,5.649849556
27/11/2019 16:00,6.16112,0.04116,6.161257485,0.14112,0.04116,0.147,6.02,0,6.02,6.70248,0.00364,6.702480988,0.01248,0.00364,0.013,6.69,0,6.69,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,5.78,-0.6,5.811058423,0,0,0,5.78,-0.6,5.811058423
27/11/2019 16:30,6.60016,0.04088,6.6002866,0.14016,0.04088,0.146,6.46,0,6.46,7.07768,0.39224,7.088540499,0.00768,0.00224,0.008,7.07,0.39,7.080748548,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,5.95,-0.51,5.971817144,0,0,0,5.95,-0.51,5.971817144
27/11/2019 17:00,6.65016,0.04088,6.650285648,0.14016,0.04088,0.146,6.51,0,6.51,7.40768,0.00224,7.407680339,0.00768,0.00224,0.008,7.4,0,7.4,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,5.95,-0.54,5.97445395,0,0,0,5.95,-0.54,5.97445395
27/11/2019 17:30,6.56112,0.04116,6.561249104,0.14112,0.04116,0.147,6.42,0,6.42,7.49632,0.00476,7.496321511,0.01632,0.00476,0.017,7.48,0,7.48,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,5.9,-0.51,5.922001351,0,0,0,5.9,-0.51,5.922001351
27/11/2019 18:00,6.40112,0.04116,6.401252331,0.14112,0.04116,0.147,6.26,0,6.26,7.2696,0.0028,7.269600539,0.0096,0.0028,0.01,7.26,0,7.26,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.68,-0.53,5.704673523,0,0,0,5.68,-0.53,5.704673523
27/11/2019 18:30,6.20016,0.04088,6.200294767,0.14016,0.04088,0.146,6.06,0,6.06,7.0948,0.0014,7.094800138,0.0048,0.0014,0.005,7.09,0,7.09,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,5.38,-0.44,5.397962579,0,0,0,5.38,-0.44,5.397962579
27/11/2019 19:00,6.12112,0.04116,6.121258384,0.14112,0.04116,0.147,5.98,0,5.98,6.82536,0.00448,6.82536147,0.01536,0.00448,0.016,6.81,0,6.81,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,5.16,-0.39,5.174717384,0,0,0,5.16,-0.39,5.174717384
27/11/2019 19:30,5.8292,0.0406,5.829341386,0.1392,0.0406,0.145,5.69,0,5.69,6.45056,0.00308,6.450560735,0.01056,0.00308,0.011,6.44,0,6.44,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,4.8,-0.25,4.806506007,0,0,0,4.8,-0.25,4.806506007
27/11/2019 20:00,5.7092,0.0406,5.709344358,0.1392,0.0406,0.145,5.57,0,5.57,6.18056,0.00308,6.180560767,0.01056,0.00308,0.011,6.17,0,6.17,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.66,-0.27,4.667815335,0,0,0,4.66,-0.27,4.667815335
27/11/2019 20:30,5.5092,0.0406,5.509349599,0.1392,0.0406,0.145,5.37,0,5.37,5.80728,0.28504,5.814271132,0.01728,0.00504,0.018,5.79,0.28,5.79676634,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,4.47,-0.32,4.481439501,0,0,0,4.47,-0.32,4.481439501
27/11/2019 21:00,5.19536,0.03948,5.195510004,0.13536,0.03948,0.141,5.06,0,5.06,5.52248,0.00364,5.5224812,0.01248,0.00364,0.013,5.51,0,5.51,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,4.33,-0.32,4.341808379,0,0,0,4.33,-0.32,4.341808379
27/11/2019 21:30,4.81728,0.04004,4.817446398,0.13728,0.04004,0.143,4.68,0,4.68,5.0944,0.3942,5.109628656,0.0144,0.0042,0.015,5.08,0.39,5.094948479,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,4.3,-0.32,4.311890537,0,0,0,4.3,-0.32,4.311890537
27/11/2019 22:00,4.42728,0.04004,4.427461056,0.13728,0.04004,0.143,4.29,0,4.29,4.75728,0.00504,4.75728267,0.01728,0.00504,0.018,4.74,0,4.74,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,4.14,-0.34,4.153937891,0,0,0,4.14,-0.34,4.153937891
27/11/2019 22:30,4.10632,0.03976,4.106512486,0.13632,0.03976,0.142,3.97,0,3.97,4.44016,0.28588,4.449353683,0.02016,0.00588,0.021,4.42,0.28,4.428859898,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,3.81,-0.34,3.82514052,0,0,0,3.81,-0.34,3.82514052
27/11/2019 23:00,3.86728,0.04004,3.867487272,0.13728,0.04004,0.143,3.73,0,3.73,4.05016,0.00588,4.050164268,0.02016,0.00588,0.021,4.03,0,4.03,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,3.63,-0.34,3.645888095,0,0,0,3.63,-0.34,3.645888095
27/11/2019 23:30,3.4592,0.0406,3.459438249,0.1392,0.0406,0.145,3.32,0,3.32,3.70536,0.00448,3.705362708,0.01536,0.00448,0.016,3.69,0,3.69,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,3.43,-0.31,3.443980255,0,0,0,3.43,-0.31,3.443980255
28/11/2019 00:00,3.2992,0.0406,3.299449803,0.1392,0.0406,0.145,3.16,0,3.16,3.53728,0.00504,3.537283591,0.01728,0.00504,0.018,3.52,0,3.52,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,3.17,-0.18,3.175106297,0,0,0,3.17,-0.18,3.175106297
28/11/2019 00:30,3.33016,0.04088,3.330410906,0.14016,0.04088,0.146,3.19,0,3.19,3.67824,0.00532,3.678243847,0.01824,0.00532,0.019,3.66,0,3.66,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
28/11/2019 01:00,3.59824,0.04032,3.598465895,0.13824,0.04032,0.144,3.46,0,3.46,4.24728,0.25504,4.254930411,0.01728,0.00504,0.018,4.23,0.25,4.237381267,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
28/11/2019 01:30,3.5992,0.0406,3.599428982,0.1392,0.0406,0.145,3.46,0,3.46,4.33536,0.00448,4.335362315,0.01536,0.00448,0.016,4.32,0,4.32,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
28/11/2019 02:00,3.51016,0.04088,3.51039804,0.14016,0.04088,0.146,3.37,0,3.37,4.24824,0.00532,4.248243331,0.01824,0.00532,0.019,4.23,0,4.23,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
28/11/2019 02:30,3.46112,0.04116,3.461364731,0.14112,0.04116,0.147,3.32,0,3.32,4.25016,0.28588,4.259763773,0.02016,0.00588,0.021,4.23,0.28,4.23925701,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
28/11/2019 03:00,3.36112,0.04116,3.361372012,0.14112,0.04116,0.147,3.22,0,3.22,4.11016,0.22588,4.116362107,0.02016,0.00588,0.021,4.09,0.22,4.095912597,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
28/11/2019 03:30,3.30112,0.04116,3.301376592,0.14112,0.04116,0.147,3.16,0,3.16,3.96824,0.00532,3.968243566,0.01824,0.00532,0.019,3.95,0,3.95,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
28/11/2019 04:00,3.20112,0.04116,3.201384607,0.14112,0.04116,0.147,3.06,0,3.06,3.82632,0.00476,3.826322961,0.01632,0.00476,0.017,3.81,0,3.81,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
28/11/2019 04:30,3.26112,0.04116,3.261379739,0.14112,0.04116,0.147,3.12,0,3.12,3.74016,0.28588,3.751069741,0.02016,0.00588,0.021,3.72,0.28,3.730522752,0.29568,0.08624,0.308,0.29568,0.08624,0.308,0,0,0,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
28/11/2019 05:00,3.23112,0.04116,3.23138215,0.14112,0.04116,0.147,3.09,0,3.09,3.64208,0.28644,3.653326512,0.02208,0.00644,0.023,3.62,0.28,3.630812581,0.34752,0.10136,0.362,0.34752,0.10136,0.362,0,0,0,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
28/11/2019 05:30,3.32016,0.04088,3.320411661,0.14016,0.04088,0.146,3.18,0,3.18,3.7492,0.0056,3.749204182,0.0192,0.0056,0.02,3.73,0,3.73,0.35328,0.10304,0.368,0.35328,0.10304,0.368,0,0,0,3.22,0,3.22,0,0,0,3.22,0,3.22
28/11/2019 06:00,3.49112,0.04116,3.491362628,0.14112,0.04116,0.147,3.35,0,3.35,4.00728,0.26504,4.016035259,0.01728,0.00504,0.018,3.99,0.26,3.998462204,0.30816,0.08988,0.321,0.30816,0.08988,0.321,0,0,0,3.48,0,3.48,0,0,0,3.48,0,3.48
28/11/2019 06:30,4.07208,0.04144,4.072290854,0.14208,0.04144,0.148,3.93,0,3.93,4.5692,0.2656,4.576912933,0.0192,0.0056,0.02,4.55,0.26,4.557422517,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,3.93,-0.23,3.936724527,0,0,0,3.93,-0.23,3.936724527
28/11/2019 07:00,4.46208,0.04144,4.462272426,0.14208,0.04144,0.148,4.32,0,4.32,5.10112,0.36616,5.114244656,0.02112,0.00616,0.022,5.08,0.36,5.092739931,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,4.47,-0.37,4.485287059,0,0,0,4.47,-0.37,4.485287059
28/11/2019 07:30,5.2492,0.0406,5.249357008,0.1392,0.0406,0.145,5.11,0,5.11,5.6844,0.3042,5.692533794,0.0144,0.0042,0.015,5.67,0.3,5.677930961,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,5.06,-0.52,5.086649192,0,0,0,5.06,-0.52,5.086649192
28/11/2019 08:00,5.58112,0.04116,5.581271773,0.14112,0.04116,0.147,5.44,0,5.44,5.99768,0.00224,5.997680418,0.00768,0.00224,0.008,5.99,0,5.99,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,5.31,-0.56,5.339447537,0,0,0,5.31,-0.56,5.339447537
28/11/2019 08:30,5.72208,0.04144,5.722230055,0.14208,0.04144,0.148,5.58,0,5.58,6.20576,0.00168,6.205760227,0.00576,0.00168,0.006,6.2,0,6.2,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,5.58,-0.66,5.618896689,0,0,0,5.58,-0.66,5.618896689
28/11/2019 09:00,5.72304,0.04172,5.723192064,0.14304,0.04172,0.149,5.58,0,5.58,6.2848,0.2414,6.289434394,0.0048,0.0014,0.005,6.28,0.24,6.284584314,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,5.71,-0.74,5.757751297,0,0,0,5.71,-0.74,5.757751297
28/11/2019 09:30,5.99304,0.04172,5.993185213,0.14304,0.04172,0.149,5.85,0,5.85,6.51384,0.24112,6.51830119,0.00384,0.00112,0.004,6.51,0.24,6.514422461,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,5.9,-0.69,5.940210434,0,0,0,5.9,-0.69,5.940210434
28/11/2019 10:00,5.99304,0.04172,5.993185213,0.14304,0.04172,0.149,5.85,0,5.85,6.56384,0.00112,6.563840096,0.00384,0.00112,0.004,6.56,0,6.56,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,6.03,-0.71,6.071655458,0,0,0,6.03,-0.71,6.071655458
28/11/2019 10:30,5.954,0.042,5.954148134,0.144,0.042,0.15,5.81,0,5.81,6.58096,0.00028,6.580960006,0.00096,0.00028,0.001,6.58,0,6.58,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,6.07,-0.78,6.11991013,0,0,0,6.07,-0.78,6.11991013
28/11/2019 11:00,5.884,0.042,5.884149896,0.144,0.042,0.15,5.74,0,5.74,6.52384,0.22112,6.527586261,0.00384,0.00112,0.004,6.52,0.22,6.523710601,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,5.98,-0.74,6.025612002,0,0,0,5.98,-0.74,6.025612002
28/11/2019 11:30,6.014,0.042,6.014146656,0.144,0.042,0.15,5.87,0,5.87,6.56192,0.22056,6.565625698,0.00192,0.00056,0.002,6.56,0.22,6.563687988,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,5.91,-0.69,5.950142855,0,0,0,5.91,-0.69,5.950142855
28/11/2019 12:00,6.014,0.042,6.014146656,0.144,0.042,0.15,5.87,0,5.87,6.49096,0.28028,6.497008435,0.00096,0.00028,0.001,6.49,0.28,6.496037254,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,6.2,-0.88,6.262140209,0,0,0,6.2,-0.88,6.262140209
28/11/2019 12:30,6.01208,0.04144,6.012222817,0.14208,0.04144,0.148,5.87,0,5.87,6.45096,0.00028,6.450960006,0.00096,0.00028,0.001,6.45,0,6.45,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,6.2,-0.88,6.262140209,0,0,0,6.2,-0.88,6.262140209
28/11/2019 13:00,6.01304,0.04172,6.01318473,0.14304,0.04172,0.149,5.87,0,5.87,6.36096,0.00028,6.360960006,0.00096,0.00028,0.001,6.36,0,6.36,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,6.01,-0.74,6.055386032,0,0,0,6.01,-0.74,6.055386032
28/11/2019 13:30,5.88304,0.04172,5.883187928,0.14304,0.04172,0.149,5.74,0,5.74,6.29192,0.00056,6.291920025,0.00192,0.00056,0.002,6.29,0,6.29,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,5.93,-0.74,5.975993641,0,0,0,5.93,-0.74,5.975993641
28/11/2019 14:00,5.86208,0.04144,5.862226471,0.14208,0.04144,0.148,5.72,0,5.72,6.24,0,6.24,0,0,0,6.24,0,6.24,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.8,-0.66,5.837430942,0,0,0,5.8,-0.66,5.837430942
28/11/2019 14:30,5.83304,0.04172,5.833189196,0.14304,0.04172,0.149,5.69,0,5.69,6.17,0,6.17,0,0,0,6.17,0,6.17,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,5.63,-0.62,5.664035664,0,0,0,5.63,-0.62,5.664035664
28/11/2019 15:00,5.75304,0.04172,5.753191271,0.14304,0.04172,0.149,5.61,0,5.61,6.17,0,6.17,0,0,0,6.17,0,6.17,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,5.68,-0.71,5.724203001,0,0,0,5.68,-0.71,5.724203001
28/11/2019 15:30,5.75304,0.04172,5.753191271,0.14304,0.04172,0.149,5.61,0,5.61,6.2348,0.3014,6.242080823,0.0048,0.0014,0.005,6.23,0.3,6.237218932,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,5.74,-0.64,5.775569236,0,0,0,5.74,-0.64,5.775569236
28/11/2019 16:00,5.95208,0.04144,5.952224257,0.14208,0.04144,0.148,5.81,0,5.81,6.47152,0.26336,6.476876531,0.01152,0.00336,0.012,6.46,0.26,6.465230081,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,5.93,-0.69,5.970008375,0,0,0,5.93,-0.69,5.970008375
28/11/2019 16:30,6.54112,0.04116,6.541249498,0.14112,0.04116,0.147,6.4,0,6.4,7.0092,0.3556,7.018214588,0.0192,0.0056,0.02,6.99,0.35,6.998757033,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,6.17,-0.63,6.202080296,0,0,0,6.17,-0.63,6.202080296
28/11/2019 17:00,6.65016,0.04088,6.650285648,0.14016,0.04088,0.146,6.51,0,6.51,7.37288,0.00084,7.372880048,0.00288,0.00084,0.003,7.37,0,7.37,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,6.2,-0.59,6.228009313,0,0,0,6.2,-0.59,6.228009313
28/11/2019 17:30,6.55112,0.04116,6.551249301,0.14112,0.04116,0.147,6.41,0,6.41,7.57096,0.00028,7.570960005,0.00096,0.00028,0.001,7.57,0,7.57,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,5.82,-0.46,5.838150392,0,0,0,5.82,-0.46,5.838150392
28/11/2019 18:00,6.38208,0.04144,6.382214537,0.14208,0.04144,0.148,6.24,0,6.24,7.42864,0.34252,7.43653227,0.00864,0.00252,0.009,7.42,0.34,7.427785673,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,5.62,-0.44,5.637197885,0,0,0,5.62,-0.44,5.637197885
28/11/2019 18:30,6.21304,0.04172,6.213180071,0.14304,0.04172,0.149,6.07,0,6.07,7.2644,0.3042,7.270766466,0.0144,0.0042,0.015,7.25,0.3,7.256204242,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,5.28,-0.39,5.294383817,0,0,0,5.28,-0.39,5.294383817
28/11/2019 19:00,6.0592,0.0406,6.05933602,0.1392,0.0406,0.145,5.92,0,5.92,6.89672,0.25196,6.901320932,0.00672,0.00196,0.007,6.89,0.25,6.894534067,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,5.08,-0.31,5.089449872,0,0,0,5.08,-0.31,5.089449872
28/11/2019 19:30,5.8092,0.0406,5.809341873,0.1392,0.0406,0.145,5.67,0,5.67,6.57,0,6.57,0,0,0,6.57,0,6.57,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,5.05,-0.31,5.059505905,0,0,0,5.05,-0.31,5.059505905
28/11/2019 20:00,5.50016,0.04088,5.500311918,0.14016,0.04088,0.146,5.36,0,5.36,6.29,0,6.29,0,0,0,6.29,0,6.29,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,5.01,-0.38,5.02439051,0,0,0,5.01,-0.38,5.02439051
28/11/2019 20:30,5.35016,0.04088,5.350316178,0.14016,0.04088,0.146,5.21,0,5.21,5.92,0,5.92,0,0,0,5.92,0,5.92,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,4.76,-0.35,4.772850301,0,0,0,4.76,-0.35,4.772850301
28/11/2019 21:00,5.08536,0.03948,5.085513248,0.13536,0.03948,0.141,4.95,0,4.95,5.58,0,5.58,0,0,0,5.58,0,5.58,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,4.59,-0.33,4.601847455,0,0,0,4.59,-0.33,4.601847455
28/11/2019 21:30,4.82632,0.03976,4.826483772,0.13632,0.03976,0.142,4.69,0,4.69,5.3,0,5.3,0,0,0,5.3,0,5.3,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,4.45,-0.31,4.460784684,0,0,0,4.45,-0.31,4.460784684
28/11/2019 22:00,4.50536,0.03948,4.505532976,0.13536,0.03948,0.141,4.37,0,4.37,4.91,0,4.91,0,0,0,4.91,0,4.91,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,4.27,-0.31,4.281238139,0,0,0,4.27,-0.31,4.281238139
28/11/2019 22:30,4.15632,0.03976,4.156510171,0.13632,0.03976,0.142,4.02,0,4.02,4.44,0,4.44,0,0,0,4.44,0,4.44,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,4,-0.29,4.010498722,0,0,0,4,-0.29,4.010498722
28/11/2019 23:00,3.79632,0.03976,3.796528204,0.13632,0.03976,0.142,3.66,0,3.66,4.12,0,4.12,0,0,0,4.12,0,4.12,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,3.81,-0.33,3.824264635,0,0,0,3.81,-0.33,3.824264635
28/11/2019 23:30,3.54824,0.04032,3.548469078,0.13824,0.04032,0.144,3.41,0,3.41,3.74,0,3.74,0,0,0,3.74,0,3.74,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.56,-0.3,3.572618088,0,0,0,3.56,-0.3,3.572618088
29/11/2019 00:00,3.40016,0.04088,3.40040574,0.14016,0.04088,0.146,3.26,0,3.26,3.63,0,3.63,0,0,0,3.63,0,3.63,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,3.39,-0.28,3.401543767,0,0,0,3.39,-0.28,3.401543767
29/11/2019 00:30,3.4192,0.0406,3.419441036,0.1392,0.0406,0.145,3.28,0,3.28,3.79,0,3.79,0,0,0,3.79,0,3.79,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.29,0,3.29,0,0,0,3.29,0,3.29
29/11/2019 01:00,3.6592,0.0406,3.659425228,0.1392,0.0406,0.145,3.52,0,3.52,4.39192,0.00056,4.391920036,0.00192,0.00056,0.002,4.39,0,4.39,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,3.46,0.22,3.466987165,0,0,0,3.46,0.22,3.466987165
29/11/2019 01:30,3.7192,0.0406,3.719421595,0.1392,0.0406,0.145,3.58,0,3.58,4.48192,0.00056,4.481920035,0.00192,0.00056,0.002,4.48,0,4.48,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,3.48,-0.02,3.480057471,0,0,0,3.48,-0.02,3.480057471
29/11/2019 02:00,3.65016,0.04088,3.650388911,0.14016,0.04088,0.146,3.51,0,3.51,4.50288,0.00084,4.502880078,0.00288,0.00084,0.003,4.5,0,4.5,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,3.44,0,3.44,0,0,0,3.44,0,3.44
29/11/2019 02:30,3.60016,0.04088,3.60039209,0.14016,0.04088,0.146,3.46,0,3.46,4.50192,0.00056,4.501920035,0.00192,0.00056,0.002,4.5,0,4.5,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,3.33,0.22,3.337259355,0,0,0,3.33,0.22,3.337259355
29/11/2019 03:00,3.47016,0.04088,3.470400784,0.14016,0.04088,0.146,3.33,0,3.33,4.41,0,4.41,0,0,0,4.41,0,4.41,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
29/11/2019 03:30,3.42016,0.04088,3.420404304,0.14016,0.04088,0.146,3.28,0,3.28,4.3,0,4.3,0,0,0,4.3,0,4.3,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
29/11/2019 04:00,3.34112,0.04116,3.34137352,0.14112,0.04116,0.147,3.2,0,3.2,4.09,0,4.09,0,0,0,4.09,0,4.09,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
29/11/2019 04:30,3.37112,0.04116,3.371371264,0.14112,0.04116,0.147,3.23,0,3.23,4.01,0,4.01,0,0,0,4.01,0,4.01,0,0,0,0,0,0,0,0,0,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
29/11/2019 05:00,3.41016,0.04088,3.41040502,0.14016,0.04088,0.146,3.27,0,3.27,3.93,0,3.93,0,0,0,3.93,0,3.93,0,0,0,0,0,0,0,0,0,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
29/11/2019 05:30,3.50016,0.04088,3.50039872,0.14016,0.04088,0.146,3.36,0,3.36,4.07,0,4.07,0,0,0,4.07,0,4.07,0,0,0,0,0,0,0,0,0,3.3,0,3.3,0,0,0,3.3,0,3.3
29/11/2019 06:00,3.70824,0.04032,3.708459195,0.13824,0.04032,0.144,3.57,0,3.57,4.35,0,4.35,0,0,0,4.35,0,4.35,0,0,0,0,0,0,0,0,0,3.67,-0.27,3.679918477,0,0,0,3.67,-0.27,3.679918477
29/11/2019 06:30,4.27728,0.04004,4.277467405,0.13728,0.04004,0.143,4.14,0,4.14,4.9,0,4.9,0,0,0,4.9,0,4.9,0,0,0,0,0,0,0,0,0,4.08,-0.31,4.091760013,0,0,0,4.08,-0.31,4.091760013
29/11/2019 07:00,4.73728,0.04004,4.737449208,0.13728,0.04004,0.143,4.6,0,4.6,5.48,0,5.48,0,0,0,5.48,0,5.48,0,0,0,0,0,0,0,0,0,4.58,-0.31,4.590479278,0,0,0,4.58,-0.31,4.590479278
29/11/2019 07:30,5.63112,0.04116,5.631270425,0.14112,0.04116,0.147,5.49,0,5.49,6.13,0,6.13,0,0,0,6.13,0,6.13,0,0,0,0,0,0,0,0,0,5.02,-0.33,5.030834921,0,0,0,5.02,-0.33,5.030834921
29/11/2019 08:00,5.904,0.042,5.904149388,0.144,0.042,0.15,5.76,0,5.76,6.33,0,6.33,0,0,0,6.33,0,6.33,0,0,0,0,0,0,0,0,0,5.34,-0.46,5.359776115,0,0,0,5.34,-0.46,5.359776115
29/11/2019 08:30,6.17304,0.04172,6.173180979,0.14304,0.04172,0.149,6.03,0,6.03,6.64,0,6.64,0,0,0,6.64,0,6.64,0,0,0,0,0,0,0,0,0,5.61,-0.46,5.628827587,0,0,0,5.61,-0.46,5.628827587
29/11/2019 09:00,6.14304,0.04172,6.143181668,0.14304,0.04172,0.149,6,0,6,6.83,0,6.83,0,0,0,6.83,0,6.83,0,0,0,0,0,0,0,0,0,5.92,-0.51,5.941927297,0,0,0,5.92,-0.51,5.941927297
29/11/2019 09:30,6.33208,0.04144,6.3322156,0.14208,0.04144,0.148,6.19,0,6.19,7.08192,0.28056,7.087475206,0.00192,0.00056,0.002,7.08,0.28,7.08553456,0,0,0,0,0,0,0,0,0,6.19,-0.61,6.219983923,0,0,0,6.19,-0.61,6.219983923
29/11/2019 10:00,6.38208,0.04144,6.382214537,0.14208,0.04144,0.148,6.24,0,6.24,7.28384,0.00112,7.283840086,0.00384,0.00112,0.004,7.28,0,7.28,0,0,0,0,0,0,0,0,0,6.26,-0.63,6.291621413,0,0,0,6.26,-0.63,6.291621413
29/11/2019 10:30,6.30304,0.04172,6.303178071,0.14304,0.04172,0.149,6.16,0,6.16,7.06864,0.00252,7.068640449,0.00864,0.00252,0.009,7.06,0,7.06,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,6.32,-0.63,6.351322697,0,0,0,6.32,-0.63,6.351322697
29/11/2019 11:00,6.19304,0.04172,6.193180524,0.14304,0.04172,0.149,6.05,0,6.05,6.77056,0.00308,6.770560701,0.01056,0.00308,0.011,6.76,0,6.76,0,0,0,0,0,0,0,0,0,6.13,-0.63,6.162288536,0,0,0,6.13,-0.63,6.162288536
29/11/2019 11:30,6.21304,0.04172,6.213180071,0.14304,0.04172,0.149,6.07,0,6.07,6.73248,0.00364,6.732480984,0.01248,0.00364,0.013,6.72,0,6.72,0,0,0,0,0,0,0,0,0,6,-0.56,6.026076667,0,0,0,6,-0.56,6.026076667
29/11/2019 12:00,6.16496,0.04228,6.165104979,0.14496,0.04228,0.151,6.02,0,6.02,6.6444,0.0042,6.644401327,0.0144,0.0042,0.015,6.63,0,6.63,0,0,0,0,0,0,0,0,0,6.21,-0.73,6.252759391,0,0,0,6.21,-0.73,6.252759391
29/11/2019 12:30,6.16496,0.04228,6.165104979,0.14496,0.04228,0.151,6.02,0,6.02,6.57344,0.28392,6.579568679,0.01344,0.00392,0.014,6.56,0.28,6.565972891,0,0,0,0,0,0,0,0,0,6.15,-0.69,6.188586268,0,0,0,6.15,-0.69,6.188586268
29/11/2019 13:00,6.13592,0.04256,6.136067601,0.14592,0.04256,0.152,5.99,0,5.99,6.46344,0.00392,6.463441189,0.01344,0.00392,0.014,6.45,0,6.45,0,0,0,0,0,0,0,0,0,5.98,-0.61,6.011031525,0,0,0,5.98,-0.61,6.011031525
29/11/2019 13:30,6.04592,0.04256,6.046069798,0.14592,0.04256,0.152,5.9,0,5.9,6.25152,0.00336,6.251520903,0.01152,0.00336,0.012,6.24,0,6.24,0,0,0,0,0,0,0,0,0,5.82,-0.57,5.847845757,0,0,0,5.82,-0.57,5.847845757
29/11/2019 14:00,5.63688,0.04284,5.637042789,0.14688,0.04284,0.153,5.49,0,5.49,6.2496,0.0028,6.249600627,0.0096,0.0028,0.01,6.24,0,6.24,0,0,0,0,0,0,0,0,0,5.82,-0.57,5.847845757,0,0,0,5.82,-0.57,5.847845757
29/11/2019 14:30,5.56688,0.04284,5.567044835,0.14688,0.04284,0.153,5.42,0,5.42,6.27576,0.22168,6.279674004,0.00576,0.00168,0.006,6.27,0.22,6.273858462,0,0,0,0,0,0,0,0,0,5.56,-0.43,5.576602909,0,0,0,5.56,-0.43,5.576602909
29/11/2019 15:00,5.54688,0.04284,5.54704543,0.14688,0.04284,0.153,5.4,0,5.4,6.23288,0.00084,6.232880057,0.00288,0.00084,0.003,6.23,0,6.23,0,0,0,0,0,0,0,0,0,5.56,-0.43,5.576602909,0,0,0,5.56,-0.43,5.576602909
29/11/2019 15:30,5.45688,0.04284,5.457048158,0.14688,0.04284,0.153,5.31,0,5.31,6.25,0,6.25,0,0,0,6.25,0,6.25,0,0,0,0,0,0,0,0,0,5.62,-0.43,5.636426173,0,0,0,5.62,-0.43,5.636426173
29/11/2019 16:00,5.95496,0.04228,5.955110091,0.14496,0.04228,0.151,5.81,0,5.81,6.53,0,6.53,0,0,0,6.53,0,6.53,0,0,0,0,0,0,0,0,0,5.62,-0.4,5.634216893,0,0,0,5.62,-0.4,5.634216893
29/11/2019 16:30,6.37304,0.04172,6.373176555,0.14304,0.04172,0.149,6.23,0,6.23,7.03,0,7.03,0,0,0,7.03,0,7.03,0,0,0,0,0,0,0,0,0,5.82,-0.38,5.832392305,0,0,0,5.82,-0.38,5.832392305
29/11/2019 17:00,6.53208,0.04144,6.532211448,0.14208,0.04144,0.148,6.39,0,6.39,7.38,0,7.38,0,0,0,7.38,0,7.38,0,0,0,0,0,0,0,0,0,5.95,-0.36,5.960880807,0,0,0,5.95,-0.36,5.960880807
29/11/2019 17:30,6.46112,0.04116,6.461251102,0.14112,0.04116,0.147,6.32,0,6.32,7.55,0,7.55,0,0,0,7.55,0,7.55,0,0,0,0,0,0,0,0,0,5.77,-0.28,5.776789766,0,0,0,5.77,-0.28,5.776789766
29/11/2019 18:00,6.29208,0.04144,6.292216462,0.14208,0.04144,0.148,6.15,0,6.15,7.46,0,7.46,0,0,0,7.46,0,7.46,0,0,0,0,0,0,0,0,0,5.56,-0.26,5.566075817,0,0,0,5.56,-0.26,5.566075817
29/11/2019 18:30,6.02304,0.04172,6.02318449,0.14304,0.04172,0.149,5.88,0,5.88,7.29,0,7.29,0,0,0,7.29,0,7.29,0,0,0,0,0,0,0,0,0,5.21,-0.22,5.214642845,0,0,0,5.21,-0.22,5.214642845
29/11/2019 19:00,5.86208,0.04144,5.862226471,0.14208,0.04144,0.148,5.72,0,5.72,7.07,0,7.07,0,0,0,7.07,0,7.07,0,0,0,0,0,0,0,0,0,5.1,-0.22,5.104742893,0,0,0,5.1,-0.22,5.104742893
29/11/2019 19:30,5.75016,0.04088,5.750305314,0.14016,0.04088,0.146,5.61,0,5.61,6.72,0,6.72,0,0,0,6.72,0,6.72,0,0,0,0,0,0,0,0,0,5.05,-0.25,5.056184332,0,0,0,5.05,-0.25,5.056184332
29/11/2019 20:00,5.62112,0.04116,5.621270693,0.14112,0.04116,0.147,5.48,0,5.48,6.54,0,6.54,0,0,0,6.54,0,6.54,0,0,0,0,0,0,0,0,0,4.79,-0.29,4.798770676,0,0,0,4.79,-0.29,4.798770676
29/11/2019 20:30,5.41208,0.04144,5.41223865,0.14208,0.04144,0.148,5.27,0,5.27,6.16,0,6.16,0,0,0,6.16,0,6.16,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,4.49,0,4.49,0,0,0,4.49,0,4.49
29/11/2019 21:00,5.16208,0.04144,5.162246333,0.14208,0.04144,0.148,5.02,0,5.02,5.82,0,5.82,0,0,0,5.82,0,5.82,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,4.48,-0.23,4.485900133,0,0,0,4.48,-0.23,4.485900133
29/11/2019 21:30,4.95304,0.04172,4.953215703,0.14304,0.04172,0.149,4.81,0,4.81,5.5,0,5.5,0,0,0,5.5,0,5.5,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,4.46,-0.23,4.465926556,0,0,0,4.46,-0.23,4.465926556
29/11/2019 22:00,4.75496,0.04228,4.755147968,0.14496,0.04228,0.151,4.61,0,4.61,5.27,0,5.27,0,0,0,5.27,0,5.27,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,4.24,0,4.24,0,0,0,4.24,0,4.24
29/11/2019 22:30,4.41208,0.04144,4.412274606,0.14208,0.04144,0.148,4.27,0,4.27,4.88,0,4.88,0,0,0,4.88,0,4.88,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,3.78,0.24,3.787611385,0,0,0,3.78,0.24,3.787611385
29/11/2019 23:00,4.14824,0.04032,4.148435946,0.13824,0.04032,0.144,4.01,0,4.01,4.66,0,4.66,0,0,0,4.66,0,4.66,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,3.63,0.24,3.637925233,0,0,0,3.63,0.24,3.637925233
29/11/2019 23:30,3.8992,0.0406,3.899411366,0.1392,0.0406,0.145,3.76,0,3.76,4.25,0,4.25,0,0,0,4.25,0,4.25,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,3.51,0.24,3.51819556,0,0,0,3.51,0.24,3.51819556
30/11/2019 00:00,3.6892,0.0406,3.689423397,0.1392,0.0406,0.145,3.55,0,3.55,4.09,0,4.09,0,0,0,4.09,0,4.09,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,3.33,0.24,3.338637447,0,0,0,3.33,0.24,3.338637447
30/11/2019 00:30,3.71112,0.04116,3.711348246,0.14112,0.04116,0.147,3.57,0,3.57,4.26,0,4.26,0,0,0,4.26,0,4.26,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,3.38,0.24,3.388509997,0,0,0,3.38,0.24,3.388509997
30/11/2019 01:00,3.97016,0.04088,3.970370461,0.14016,0.04088,0.146,3.83,0,3.83,4.87,0,4.87,0,0,0,4.87,0,4.87,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,3.56,0,3.56,0,0,0,3.56,0,3.56
30/11/2019 01:30,3.95016,0.04088,3.950371527,0.14016,0.04088,0.146,3.81,0,3.81,4.93,0,4.93,0,0,0,4.93,0,4.93,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,3.56,0.15,3.563158711,0,0,0,3.56,0.15,3.563158711
30/11/2019 02:00,3.85016,0.04088,3.850377021,0.14016,0.04088,0.146,3.71,0,3.71,4.9,0,4.9,0,0,0,4.9,0,4.9,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,3.4,0.21,3.406479121,0,0,0,3.4,0.21,3.406479121
30/11/2019 02:30,3.80112,0.04116,3.801342842,0.14112,0.04116,0.147,3.66,0,3.66,4.84,0,4.84,0,0,0,4.84,0,4.84,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,3.23,0.24,3.238904136,0,0,0,3.23,0.24,3.238904136
30/11/2019 03:00,3.72112,0.04116,3.721347632,0.14112,0.04116,0.147,3.58,0,3.58,4.82,0,4.82,0,0,0,4.82,0,4.82,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.19,0.24,3.199015474,0,0,0,3.19,0.24,3.199015474
30/11/2019 03:30,3.62112,0.04116,3.621353918,0.14112,0.04116,0.147,3.48,0,3.48,4.58,0,4.58,0,0,0,4.58,0,4.58,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,3.13,0.24,3.139187793,0,0,0,3.13,0.24,3.139187793
30/11/2019 04:00,3.56208,0.04144,3.562321041,0.14208,0.04144,0.148,3.42,0,3.42,4.48,0,4.48,0,0,0,4.48,0,4.48,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,3.1,0.24,3.109276443,0,0,0,3.1,0.24,3.109276443
30/11/2019 04:30,3.60112,0.04116,3.601355217,0.14112,0.04116,0.147,3.46,0,3.46,4.4,0,4.4,0,0,0,4.4,0,4.4,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,3.23,-0.28,3.242113508,0,0,0,3.23,-0.28,3.242113508
30/11/2019 05:00,3.49208,0.04144,3.492325873,0.14208,0.04144,0.148,3.35,0,3.35,4.3,0,4.3,0,0,0,4.3,0,4.3,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
30/11/2019 05:30,3.54112,0.04116,3.541359202,0.14112,0.04116,0.147,3.4,0,3.4,4.27,0,4.27,0,0,0,4.27,0,4.27,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
30/11/2019 06:00,3.61112,0.04116,3.611354566,0.14112,0.04116,0.147,3.47,0,3.47,4.29,0,4.29,0,0,0,4.29,0,4.29,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
30/11/2019 06:30,3.80016,0.04088,3.800379876,0.14016,0.04088,0.146,3.66,0,3.66,4.55,0,4.55,0,0,0,4.55,0,4.55,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
30/11/2019 07:00,3.9692,0.0406,3.969407638,0.1392,0.0406,0.145,3.83,0,3.83,4.84,0,4.84,0,0,0,4.84,0,4.84,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,3.77,0,3.77,0,0,0,3.77,0,3.77
30/11/2019 07:30,4.32824,0.04032,4.328427798,0.13824,0.04032,0.144,4.19,0,4.19,5.12,0,5.12,0,0,0,5.12,0,5.12,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,3.98,-0.27,3.989147779,0,0,0,3.98,-0.27,3.989147779
30/11/2019 08:00,4.40824,0.04032,4.40842439,0.13824,0.04032,0.144,4.27,0,4.27,5.2,0,5.2,0,0,0,5.2,0,5.2,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,4.24,-0.25,4.247363888,0,0,0,4.24,-0.25,4.247363888
30/11/2019 08:30,4.81536,0.03948,4.815521841,0.13536,0.03948,0.141,4.68,0,4.68,5.55,0,5.55,0,0,0,5.55,0,5.55,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,4.58,-0.25,4.586818069,0,0,0,4.58,-0.25,4.586818069
30/11/2019 09:00,5.21632,0.03976,5.216471528,0.13632,0.03976,0.142,5.08,0,5.08,5.98,0,5.98,0,0,0,5.98,0,5.98,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,5.1,-0.34,5.111320769,0,0,0,5.1,-0.34,5.111320769
30/11/2019 09:30,5.49536,0.03948,5.495501815,0.13536,0.03948,0.141,5.36,0,5.36,6.29,0,6.29,0,0,0,6.29,0,6.29,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,5.34,-0.34,5.350813022,0,0,0,5.34,-0.34,5.350813022
30/11/2019 10:00,5.68536,0.03948,5.685497076,0.13536,0.03948,0.141,5.55,0,5.55,6.42,0,6.42,0,0,0,6.42,0,6.42,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,5.39,-0.27,5.396758286,0,0,0,5.39,-0.27,5.396758286
30/11/2019 10:30,5.81536,0.03948,5.815494012,0.13536,0.03948,0.141,5.68,0,5.68,6.42096,0.00028,6.420960006,0.00096,0.00028,0.001,6.42,0,6.42,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,5.55,-0.4,5.564395744,0,0,0,5.55,-0.4,5.564395744
30/11/2019 11:00,5.88632,0.03976,5.886454281,0.13632,0.03976,0.142,5.75,0,5.75,6.32192,0.00056,6.321920025,0.00192,0.00056,0.002,6.32,0,6.32,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,5.49,-0.37,5.502453998,0,0,0,5.49,-0.37,5.502453998
30/11/2019 11:30,5.88632,0.03976,5.886454281,0.13632,0.03976,0.142,5.75,0,5.75,6.36096,0.00028,6.360960006,0.00096,0.00028,0.001,6.36,0,6.36,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,5.62,-0.35,5.630888029,0,0,0,5.62,-0.35,5.630888029
30/11/2019 12:00,5.93632,0.03976,5.93645315,0.13632,0.03976,0.142,5.8,0,5.8,6.30288,0.00084,6.302880056,0.00288,0.00084,0.003,6.3,0,6.3,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,5.59,-0.35,5.600946349,0,0,0,5.59,-0.35,5.600946349
30/11/2019 12:30,5.83824,0.04032,5.838379227,0.13824,0.04032,0.144,5.7,0,5.7,6.44192,0.00056,6.441920024,0.00192,0.00056,0.002,6.44,0,6.44,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,5.59,-0.35,5.600946349,0,0,0,5.59,-0.35,5.600946349
30/11/2019 13:00,5.70824,0.04032,5.708382398,0.13824,0.04032,0.144,5.57,0,5.57,6.26288,0.00084,6.262880056,0.00288,0.00084,0.003,6.26,0,6.26,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,5.51,-0.35,5.521104962,0,0,0,5.51,-0.35,5.521104962
30/11/2019 13:30,5.55824,0.04032,5.558386241,0.13824,0.04032,0.144,5.42,0,5.42,6.26096,0.00028,6.260960006,0.00096,0.00028,0.001,6.26,0,6.26,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,5.41,-0.35,5.421309805,0,0,0,5.41,-0.35,5.421309805
30/11/2019 14:00,5.5892,0.0406,5.589347457,0.1392,0.0406,0.145,5.45,0,5.45,6.09192,0.00056,6.091920026,0.00192,0.00056,0.002,6.09,0,6.09,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.28,-0.32,5.289688082,0,0,0,5.28,-0.32,5.289688082
30/11/2019 14:30,5.5592,0.0406,5.559348253,0.1392,0.0406,0.145,5.42,0,5.42,6.01096,0.00028,6.010960007,0.00096,0.00028,0.001,6.01,0,6.01,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.99,-0.27,4.997299271,0,0,0,4.99,-0.27,4.997299271
30/11/2019 15:00,5.4892,0.0406,5.489350144,0.1392,0.0406,0.145,5.35,0,5.35,5.98,0,5.98,0,0,0,5.98,0,5.98,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,4.96,-0.27,4.967343354,0,0,0,4.96,-0.27,4.967343354
30/11/2019 15:30,5.48824,0.04032,5.488388106,0.13824,0.04032,0.144,5.35,0,5.35,5.98,0,5.98,0,0,0,5.98,0,5.98,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,5,-0.27,5.007284693,0,0,0,5,-0.27,5.007284693
30/11/2019 16:00,5.45824,0.04032,5.45838892,0.13824,0.04032,0.144,5.32,0,5.32,6.24,0,6.24,0,0,0,6.24,0,6.24,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,4.97,-0.25,4.976283754,0,0,0,4.97,-0.25,4.976283754
30/11/2019 16:30,5.86536,0.03948,5.865492869,0.13536,0.03948,0.141,5.73,0,5.73,6.68,0,6.68,0,0,0,6.68,0,6.68,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,5.08,-0.22,5.084761548,0,0,0,5.08,-0.22,5.084761548
30/11/2019 17:00,6.09016,0.04088,6.090297201,0.14016,0.04088,0.146,5.95,0,5.95,7.12,0,7.12,0,0,0,7.12,0,7.12,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,5.08,-0.22,5.084761548,0,0,0,5.08,-0.22,5.084761548
30/11/2019 17:30,6.1792,0.0406,6.179333378,0.1392,0.0406,0.145,6.04,0,6.04,7.35,0,7.35,0,0,0,7.35,0,7.35,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,5.04,-0.22,5.044799302,0,0,0,5.04,-0.22,5.044799302
30/11/2019 18:00,6.11208,0.04144,6.11222048,0.14208,0.04144,0.148,5.97,0,5.97,7.32288,0.00084,7.322880048,0.00288,0.00084,0.003,7.32,0,7.32,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,4.83,-0.22,4.835007756,0,0,0,4.83,-0.22,4.835007756
30/11/2019 18:30,5.98304,0.04172,5.983185456,0.14304,0.04172,0.149,5.84,0,5.84,7.10152,0.00336,7.101520795,0.01152,0.00336,0.012,7.09,0,7.09,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,4.67,-0.22,4.675179141,0,0,0,4.67,-0.22,4.675179141
30/11/2019 19:00,5.874,0.042,5.874150151,0.144,0.042,0.15,5.73,0,5.73,6.78672,0.00196,6.786720283,0.00672,0.00196,0.007,6.78,0,6.78,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,4.56,-0.22,4.565303933,0,0,0,4.56,-0.22,4.565303933
30/11/2019 19:30,5.61496,0.04228,5.61511918,0.14496,0.04228,0.151,5.47,0,5.47,6.41864,0.00252,6.418640495,0.00864,0.00252,0.009,6.41,0,6.41,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,4.43,-0.22,4.43545939,0,0,0,4.43,-0.22,4.43545939
30/11/2019 20:00,5.354,0.042,5.354164734,0.144,0.042,0.15,5.21,0,5.21,5.96344,0.00392,5.963441288,0.01344,0.00392,0.014,5.95,0,5.95,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,4.26,-0.22,4.265676969,0,0,0,4.26,-0.22,4.265676969
30/11/2019 20:30,5.17728,0.04004,5.177434828,0.13728,0.04004,0.143,5.04,0,5.04,5.66288,0.00084,5.662880062,0.00288,0.00084,0.003,5.66,0,5.66,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,4.07,0.22,4.075941609,0,0,0,4.07,0.22,4.075941609
30/11/2019 21:00,4.95824,0.04032,4.958403937,0.13824,0.04032,0.144,4.82,0,4.82,5.4596,0.0028,5.459600718,0.0096,0.0028,0.01,5.45,0,5.45,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,3.97,0.22,3.976091045,0,0,0,3.97,0.22,3.976091045
30/11/2019 21:30,4.7892,0.0406,4.789372088,0.1392,0.0406,0.145,4.65,0,4.65,5.2848,0.0014,5.284800185,0.0048,0.0014,0.005,5.28,0,5.28,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.89,0,3.89,0,0,0,3.89,0,3.89
30/11/2019 22:00,4.6092,0.0406,4.609378808,0.1392,0.0406,0.145,4.47,0,4.47,5.0148,0.0014,5.014800195,0.0048,0.0014,0.005,5.01,0,5.01,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.83,0,3.83,0,0,0,3.83,0,3.83
30/11/2019 22:30,4.35112,0.04116,4.351314675,0.14112,0.04116,0.147,4.21,0,4.21,4.78192,0.00056,4.781920033,0.00192,0.00056,0.002,4.78,0,4.78,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,3.69,0,3.69,0,0,0,3.69,0,3.69
30/11/2019 23:00,4.09208,0.04144,4.092289824,0.14208,0.04144,0.148,3.95,0,3.95,4.52,0,4.52,0,0,0,4.52,0,4.52,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
30/11/2019 23:30,3.84112,0.04116,3.841340521,0.14112,0.04116,0.147,3.7,0,3.7,4.23,0,4.23,0,0,0,4.23,0,4.23,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
01/12/2019 00:00,3.66208,0.04144,3.662314459,0.14208,0.04144,0.148,3.52,0,3.52,3.94,0,3.94,0,0,0,3.94,0,3.94,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
01/12/2019 00:30,3.66208,0.04144,3.662314459,0.14208,0.04144,0.148,3.52,0,3.52,4.15,0,4.15,0,0,0,4.15,0,4.15,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
01/12/2019 01:00,3.93112,0.04116,3.931335473,0.14112,0.04116,0.147,3.79,0,3.79,4.79,0,4.79,0,0,0,4.79,0,4.79,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
01/12/2019 01:30,3.93016,0.04088,3.930372603,0.14016,0.04088,0.146,3.79,0,3.79,4.82,0,4.82,0,0,0,4.82,0,4.82,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
01/12/2019 02:00,3.90112,0.04116,3.90133713,0.14112,0.04116,0.147,3.76,0,3.76,4.77,0,4.77,0,0,0,4.77,0,4.77,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
01/12/2019 02:30,3.79112,0.04116,3.791343429,0.14112,0.04116,0.147,3.65,0,3.65,4.77,0,4.77,0,0,0,4.77,0,4.77,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,3.14,0.26,3.150745943,0,0,0,3.14,0.26,3.150745943
01/12/2019 03:00,3.71208,0.04144,3.712311302,0.14208,0.04144,0.148,3.57,0,3.57,4.77,0,4.77,0,0,0,4.77,0,4.77,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,3.1,0.26,3.110884119,0,0,0,3.1,0.26,3.110884119
01/12/2019 03:30,3.63208,0.04144,3.632316396,0.14208,0.04144,0.148,3.49,0,3.49,4.59,0,4.59,0,0,0,4.59,0,4.59,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.02,0.26,3.031171391,0,0,0,3.02,0.26,3.031171391
01/12/2019 04:00,3.59304,0.04172,3.593282204,0.14304,0.04172,0.149,3.45,0,3.45,4.49,0,4.49,0,0,0,4.49,0,4.49,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.02,0.23,3.028745615,0,0,0,3.02,0.23,3.028745615
01/12/2019 04:30,3.48304,0.04172,3.483289853,0.14304,0.04172,0.149,3.34,0,3.34,4.28096,0.00028,4.280960009,0.00096,0.00028,0.001,4.28,0,4.28,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,3.04,0.23,3.048688243,0,0,0,3.04,0.23,3.048688243
01/12/2019 05:00,3.484,0.042,3.484253148,0.144,0.042,0.15,3.34,0,3.34,4.18576,0.00168,4.185760337,0.00576,0.00168,0.006,4.18,0,4.18,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,3.04,0.23,3.048688243,0,0,0,3.04,0.23,3.048688243
01/12/2019 05:30,3.59304,0.04172,3.593282204,0.14304,0.04172,0.149,3.45,0,3.45,4.17344,0.00392,4.173441841,0.01344,0.00392,0.014,4.16,0,4.16,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,3.02,0.23,3.028745615,0,0,0,3.02,0.23,3.028745615
01/12/2019 06:00,3.59304,0.04172,3.593282204,0.14304,0.04172,0.149,3.45,0,3.45,4.25768,0.00224,4.257680589,0.00768,0.00224,0.008,4.25,0,4.25,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,3.11,0.23,3.118493226,0,0,0,3.11,0.23,3.118493226
01/12/2019 06:30,3.59112,0.04116,3.591355872,0.14112,0.04116,0.147,3.45,0,3.45,4.31768,0.00224,4.317680581,0.00768,0.00224,0.008,4.31,0,4.31,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,3.19,0.23,3.198280788,0,0,0,3.19,0.23,3.198280788
01/12/2019 07:00,3.75112,0.04116,3.751345812,0.14112,0.04116,0.147,3.61,0,3.61,4.4796,0.0028,4.479600875,0.0096,0.0028,0.01,4.47,0,4.47,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.32,0.23,3.327957331,0,0,0,3.32,0.23,3.327957331
01/12/2019 07:30,3.84016,0.04088,3.840377586,0.14016,0.04088,0.146,3.7,0,3.7,4.6148,0.0014,4.614800212,0.0048,0.0014,0.005,4.61,0,4.61,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.56,0.18,3.564547657,0,0,0,3.56,0.18,3.564547657
01/12/2019 08:00,3.98112,0.04116,3.981332767,0.14112,0.04116,0.147,3.84,0,3.84,4.68,0,4.68,0,0,0,4.68,0,4.68,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,3.6,0,3.6,0,0,0,3.6,0,3.6
01/12/2019 08:30,4.1692,0.0406,4.169397678,0.1392,0.0406,0.145,4.03,0,4.03,4.92,0,4.92,0,0,0,4.92,0,4.92,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,3.8,0,3.8,0,0,0,3.8,0,3.8
01/12/2019 09:00,4.65728,0.04004,4.657452115,0.13728,0.04004,0.143,4.52,0,4.52,5.34,0,5.34,0,0,0,5.34,0,5.34,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,3.98,0,3.98,0,0,0,3.98,0,3.98
01/12/2019 09:30,4.93728,0.04004,4.937442354,0.13728,0.04004,0.143,4.8,0,4.8,5.61,0,5.61,0,0,0,5.61,0,5.61,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,4.08,-0.22,4.085927067,0,0,0,4.08,-0.22,4.085927067
01/12/2019 10:00,5.14728,0.04004,5.147435731,0.13728,0.04004,0.143,5.01,0,5.01,5.67,0,5.67,0,0,0,5.67,0,5.67,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,4.34,-0.22,4.345572459,0,0,0,4.34,-0.22,4.345572459
01/12/2019 10:30,5.34632,0.03976,5.346467843,0.13632,0.03976,0.142,5.21,0,5.21,5.98096,0.00028,5.980960007,0.00096,0.00028,0.001,5.98,0,5.98,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,4.53,-0.22,4.535339017,0,0,0,4.53,-0.22,4.535339017
01/12/2019 11:00,5.47824,0.04032,5.478388376,0.13824,0.04032,0.144,5.34,0,5.34,6.09192,0.00056,6.091920026,0.00192,0.00056,0.002,6.09,0,6.09,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,4.76,-0.26,4.767095552,0,0,0,4.76,-0.26,4.767095552
01/12/2019 11:30,5.5592,0.0406,5.559348253,0.1392,0.0406,0.145,5.42,0,5.42,6.12192,0.00056,6.121920026,0.00192,0.00056,0.002,6.12,0,6.12,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,4.81,-0.26,4.817021902,0,0,0,4.81,-0.26,4.817021902
01/12/2019 12:00,5.6792,0.0406,5.679345121,0.1392,0.0406,0.145,5.54,0,5.54,6.21192,0.00056,6.211920025,0.00192,0.00056,0.002,6.21,0,6.21,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,4.89,-0.26,4.896907187,0,0,0,4.89,-0.26,4.896907187
01/12/2019 12:30,5.60824,0.04032,5.608384937,0.13824,0.04032,0.144,5.47,0,5.47,6.26576,0.00168,6.265760225,0.00576,0.00168,0.006,6.26,0,6.26,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,4.8,-0.26,4.807036509,0,0,0,4.8,-0.26,4.807036509
01/12/2019 13:00,5.49824,0.04032,5.498387836,0.13824,0.04032,0.144,5.36,0,5.36,5.98248,0.00364,5.982481107,0.01248,0.00364,0.013,5.97,0,5.97,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,6.16208,0.16644,6.164327392,1.46208,0.42644,1.523,4.7,-0.26,4.707185996
01/12/2019 13:30,5.52824,0.04032,5.528387034,0.13824,0.04032,0.144,5.39,0,5.39,5.7696,0.0028,5.769600679,0.0096,0.0028,0.01,5.76,0,5.76,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,4.78,-0.33,4.791377672,0,0,0,4.78,-0.33,4.791377672
01/12/2019 14:00,5.50824,0.04032,5.508387568,0.13824,0.04032,0.144,5.37,0,5.37,5.71576,0.00168,5.715760247,0.00576,0.00168,0.006,5.71,0,5.71,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,4.66,-0.31,4.670299776,0,0,0,4.66,-0.31,4.670299776
01/12/2019 14:30,5.44728,0.04004,5.447427154,0.13728,0.04004,0.143,5.31,0,5.31,5.77192,0.00056,5.771920027,0.00192,0.00056,0.002,5.77,0,5.77,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,4.49,-0.27,4.498110715,0,0,0,4.49,-0.27,4.498110715
01/12/2019 15:00,5.33728,0.04004,5.337430187,0.13728,0.04004,0.143,5.2,0,5.2,5.77576,0.00168,5.775760244,0.00576,0.00168,0.006,5.77,0,5.77,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,4.43,-0.24,4.436496365,0,0,0,4.43,-0.24,4.436496365
01/12/2019 15:30,5.45536,0.03948,5.455502855,0.13536,0.03948,0.141,5.32,0,5.32,5.91768,0.00224,5.917680424,0.00768,0.00224,0.008,5.91,0,5.91,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,4.57,-0.26,4.577390086,0,0,0,4.57,-0.26,4.577390086
01/12/2019 16:00,5.60536,0.03948,5.605499032,0.13536,0.03948,0.141,5.47,0,5.47,6.32632,0.00476,6.326321791,0.01632,0.00476,0.017,6.31,0,6.31,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,4.64,-0.26,4.647278774,0,0,0,4.64,-0.26,4.647278774
01/12/2019 16:30,5.97112,0.04116,5.97126186,0.14112,0.04116,0.147,5.83,0,5.83,6.85112,0.00616,6.851122769,0.02112,0.00616,0.022,6.83,0,6.83,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,4.61,-0.22,4.615246472,0,0,0,4.61,-0.22,4.615246472
01/12/2019 17:00,6.39112,0.04116,6.391252538,0.14112,0.04116,0.147,6.25,0,6.25,7.32344,0.00392,7.323441049,0.01344,0.00392,0.014,7.31,0,7.31,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,4.77,-0.31,4.780062761,0,0,0,4.77,-0.31,4.780062761
01/12/2019 17:30,6.28016,0.04088,6.28029305,0.14016,0.04088,0.146,6.14,0,6.14,7.43384,0.00112,7.433840084,0.00384,0.00112,0.004,7.43,0,7.43,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,4.68,-0.31,4.690255857,0,0,0,4.68,-0.31,4.690255857
01/12/2019 18:00,6.32112,0.04116,6.321254005,0.14112,0.04116,0.147,6.18,0,6.18,7.35096,0.00028,7.350960005,0.00096,0.00028,0.001,7.35,0,7.35,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,4.64,-0.29,4.649053667,0,0,0,4.64,-0.29,4.649053667
01/12/2019 18:30,6.23208,0.04144,6.232217775,0.14208,0.04144,0.148,6.09,0,6.09,7.08192,0.00056,7.081920022,0.00192,0.00056,0.002,7.08,0,7.08,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,4.66,-0.22,4.665190243,0,0,0,4.66,-0.22,4.665190243
01/12/2019 19:00,5.98304,0.04172,5.983185456,0.14304,0.04172,0.149,5.84,0,5.84,6.83096,0.00028,6.830960006,0.00096,0.00028,0.001,6.83,0,6.83,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,4.59,-0.22,4.595269307,0,0,0,4.59,-0.22,4.595269307
01/12/2019 19:30,5.74208,0.04144,5.742229532,0.14208,0.04144,0.148,5.6,0,5.6,6.59,0,6.59,0,0,0,6.59,0,6.59,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,4.47,-0.22,4.475410596,0,0,0,4.47,-0.22,4.475410596
01/12/2019 20:00,5.64208,0.04144,5.642232182,0.14208,0.04144,0.148,5.5,0,5.5,6.38,0,6.38,0,0,0,6.38,0,6.38,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,4.41,-0.22,4.415484118,0,0,0,4.41,-0.22,4.415484118
01/12/2019 20:30,5.46496,0.04228,5.465123548,0.14496,0.04228,0.151,5.32,0,5.32,6.1,0,6.1,0,0,0,6.1,0,6.1,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,4.31,-0.22,4.315611197,0,0,0,4.31,-0.22,4.315611197
01/12/2019 21:00,5.26592,0.04256,5.266091986,0.14592,0.04256,0.152,5.12,0,5.12,5.83,0,5.83,0,0,0,5.83,0,5.83,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,4.18,0,4.18,0,0,0,4.18,0,4.18
01/12/2019 21:30,4.97304,0.04172,4.973214996,0.14304,0.04172,0.149,4.83,0,4.83,5.57,0,5.57,0,0,0,5.57,0,5.57,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,3.99,0,3.99,0,0,0,3.99,0,3.99
01/12/2019 22:00,4.75016,0.04088,4.750335904,0.14016,0.04088,0.146,4.61,0,4.61,5.19,0,5.19,0,0,0,5.19,0,5.19,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,3.86,0,3.86,0,0,0,3.86,0,3.86
01/12/2019 22:30,4.37112,0.04116,4.371313784,0.14112,0.04116,0.147,4.23,0,4.23,4.93,0,4.93,0,0,0,4.93,0,4.93,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.72,0.22,3.726499698,0,0,0,3.72,0.22,3.726499698
01/12/2019 23:00,3.98016,0.04088,3.980369933,0.14016,0.04088,0.146,3.84,0,3.84,4.46,0,4.46,0,0,0,4.46,0,4.46,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,3.45,0.26,3.45978323,0,0,0,3.45,0.26,3.45978323
01/12/2019 23:30,3.79112,0.04116,3.791343429,0.14112,0.04116,0.147,3.65,0,3.65,4.21,0,4.21,0,0,0,4.21,0,4.21,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3.35,0.26,3.360074404,0,0,0,3.35,0.26,3.360074404
02/12/2019 00:00,3.55112,0.04116,3.551358529,0.14112,0.04116,0.147,3.41,0,3.41,4.05,0,4.05,0,0,0,4.05,0,4.05,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
02/12/2019 00:30,3.62208,0.04144,3.622317049,0.14208,0.04144,0.148,3.48,0,3.48,4.18,0,4.18,0,0,0,4.18,0,4.18,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
02/12/2019 01:00,3.93016,0.04088,3.930372603,0.14016,0.04088,0.146,3.79,0,3.79,4.77,0,4.77,0,0,0,4.77,0,4.77,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
02/12/2019 01:30,3.9292,0.0406,3.929409752,0.1392,0.0406,0.145,3.79,0,3.79,4.92,0,4.92,0,0,0,4.92,0,4.92,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,3.48,0.22,3.486947089,0,0,0,3.48,0.22,3.486947089
