Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
02/12/2019 02:00,3.93016,0.04088,3.930372603,0.14016,0.04088,0.146,3.79,0,3.79,4.96,0,4.96,0,0,0,4.96,0,4.96,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,3.46,0.22,3.466987165,0,0,0,3.46,0.22,3.466987165
02/12/2019 02:30,3.89016,0.04088,3.890374789,0.14016,0.04088,0.146,3.75,0,3.75,5.01,0,5.01,0,0,0,5.01,0,5.01,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
02/12/2019 03:00,3.8292,0.0406,3.82941523,0.1392,0.0406,0.145,3.69,0,3.69,4.95,0,4.95,0,0,0,4.95,0,4.95,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,3.38,0.22,3.387152196,0,0,0,3.38,0.22,3.387152196
02/12/2019 03:30,3.80016,0.04088,3.800379876,0.14016,0.04088,0.146,3.66,0,3.66,4.82,0,4.82,0,0,0,4.82,0,4.82,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
02/12/2019 04:00,3.71016,0.04088,3.710385209,0.14016,0.04088,0.146,3.57,0,3.57,4.74,0,4.74,0,0,0,4.74,0,4.74,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
02/12/2019 04:30,3.71016,0.04088,3.710385209,0.14016,0.04088,0.146,3.57,0,3.57,4.64,0,4.64,0,0,0,4.64,0,4.64,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
02/12/2019 05:00,3.77016,0.04088,3.770381625,0.14016,0.04088,0.146,3.63,0,3.63,4.59,0,4.59,0,0,0,4.59,0,4.59,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
02/12/2019 05:30,3.87824,0.04032,3.878449587,0.13824,0.04032,0.144,3.74,0,3.74,4.77,0,4.77,0,0,0,4.77,0,4.77,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3.45,0.22,3.457007376,0,0,0,3.45,0.22,3.457007376
02/12/2019 06:00,4.0792,0.0406,4.07940204,0.1392,0.0406,0.145,3.94,0,3.94,4.98,0,4.98,0,0,0,4.98,0,4.98,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,3.7,0.22,3.70653477,0,0,0,3.7,0.22,3.70653477
02/12/2019 06:30,4.67632,0.03976,4.676489025,0.13632,0.03976,0.142,4.54,0,4.54,5.38,0,5.38,0,0,0,5.38,0,5.38,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,4.21,-0.17,4.213430906,0,0,0,4.21,-0.17,4.213430906
02/12/2019 07:00,5.11824,0.04032,5.118398812,0.13824,0.04032,0.144,4.98,0,4.98,6.03,0,6.03,0,0,0,6.03,0,6.03,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,4.62,-0.28,4.628477071,0,0,0,4.62,-0.28,4.628477071
02/12/2019 07:30,5.98824,0.04032,5.98837574,0.13824,0.04032,0.144,5.85,0,5.85,6.63,0,6.63,0,0,0,6.63,0,6.63,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,5.04,-0.31,5.04952473,0,0,0,5.04,-0.31,5.04952473
02/12/2019 08:00,6.2792,0.0406,6.279331254,0.1392,0.0406,0.145,6.14,0,6.14,7.04,0,7.04,0,0,0,7.04,0,7.04,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,5.42,-0.31,5.428858075,0,0,0,5.42,-0.31,5.428858075
02/12/2019 08:30,6.56824,0.04032,6.568363754,0.13824,0.04032,0.144,6.43,0,6.43,7.37,0,7.37,0,0,0,7.37,0,7.37,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,5.82,-0.39,5.833052374,0,0,0,5.82,-0.39,5.833052374
02/12/2019 09:00,6.7392,0.0406,6.739322295,0.1392,0.0406,0.145,6.6,0,6.6,7.62,0.23,7.623470338,0,0,0,7.62,0.23,7.623470338,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,6.1,-0.45,6.116575839,0,0,0,6.1,-0.45,6.116575839
02/12/2019 09:30,7.06728,0.04004,7.067393423,0.13728,0.04004,0.143,6.93,0,6.93,7.89096,0.23028,7.894319388,0.00096,0.00028,0.001,7.89,0.23,7.893351633,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,6.5,-0.55,6.523227729,0,0,0,6.5,-0.55,6.523227729
02/12/2019 10:00,7.04824,0.04032,7.048355326,0.13824,0.04032,0.144,6.91,0,6.91,7.8748,0.3014,7.880565779,0.0048,0.0014,0.005,7.87,0.3,7.87571584,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,6.5,-0.55,6.523227729,0,0,0,6.5,-0.55,6.523227729
02/12/2019 10:30,6.93728,0.04004,6.937395549,0.13728,0.04004,0.143,6.8,0,6.8,7.96768,0.23224,7.971063919,0.00768,0.00224,0.008,7.96,0.23,7.963322171,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,6.53,-0.59,6.556599729,0,0,0,6.53,-0.59,6.556599729
02/12/2019 11:00,6.87824,0.04032,6.878358176,0.13824,0.04032,0.144,6.74,0,6.74,7.89576,0.23168,7.899158284,0.00576,0.00168,0.006,7.89,0.23,7.893351633,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,6.39,-0.54,6.41277631,0,0,0,6.39,-0.54,6.41277631
02/12/2019 11:30,6.7992,0.0406,6.799321216,0.1392,0.0406,0.145,6.66,0,6.66,7.92576,0.23168,7.929145427,0.00576,0.00168,0.006,7.92,0.23,7.923338943,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,6.52,-0.59,6.54664036,0,0,0,6.52,-0.59,6.54664036
02/12/2019 12:00,6.82824,0.04032,6.828359042,0.13824,0.04032,0.144,6.69,0,6.69,7.89288,0.23084,7.896254922,0.00288,0.00084,0.003,7.89,0.23,7.893351633,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,6.62,-0.63,6.649909774,0,0,0,6.62,-0.63,6.649909774
02/12/2019 12:30,7.00824,0.04032,7.008355984,0.13824,0.04032,0.144,6.87,0,6.87,7.99192,0.23056,7.995245037,0.00192,0.00056,0.002,7.99,0.23,7.993309702,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,6.65,-0.6,6.677012805,0,0,0,6.65,-0.6,6.677012805
02/12/2019 13:00,6.9692,0.0406,6.969318259,0.1392,0.0406,0.145,6.83,0,6.83,8.03096,0.23028,8.03426085,0.00096,0.00028,0.001,8.03,0.23,8.033293223,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,6.65,-0.67,6.683666658,0,0,0,6.65,-0.67,6.683666658
02/12/2019 13:30,6.84016,0.04088,6.840282158,0.14016,0.04088,0.146,6.7,0,6.7,7.73288,0.23084,7.736324722,0.00288,0.00084,0.003,7.73,0.23,7.733420977,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,6.46,-0.57,6.485098303,0,0,0,6.46,-0.57,6.485098303
02/12/2019 14:00,6.7192,0.0406,6.719322659,0.1392,0.0406,0.145,6.58,0,6.58,7.49288,0.00084,7.492880047,0.00288,0.00084,0.003,7.49,0,7.49,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,6.37,-0.57,6.395451509,0,0,0,6.37,-0.57,6.395451509
02/12/2019 14:30,6.5592,0.0406,6.559325651,0.1392,0.0406,0.145,6.42,0,6.42,7.45096,0.22028,7.454215465,0.00096,0.00028,0.001,7.45,0.22,7.453247614,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,6.34,-0.57,6.365571459,0,0,0,6.34,-0.57,6.365571459
02/12/2019 15:00,6.6092,0.0406,6.609324701,0.1392,0.0406,0.145,6.47,0,6.47,7.3,0.22,7.303314316,0,0,0,7.3,0.22,7.303314316,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,6.38,-0.57,6.405411774,0,0,0,6.38,-0.57,6.405411774
02/12/2019 15:30,6.58016,0.04088,6.580286985,0.14016,0.04088,0.146,6.44,0,6.44,7.2,0,7.2,0,0,0,7.2,0,7.2,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,6.38,-0.51,6.400351553,0,0,0,6.38,-0.51,6.400351553
02/12/2019 16:00,6.80728,0.04004,6.807397755,0.13728,0.04004,0.143,6.67,0,6.67,7.54,0,7.54,0,0,0,7.54,0,7.54,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,6.43,-0.51,6.450193796,0,0,0,6.43,-0.51,6.450193796
02/12/2019 16:30,7.2692,0.0406,7.269313379,0.1392,0.0406,0.145,7.13,0,7.13,8.1,0.22,8.102987104,0,0,0,8.1,0.22,8.102987104,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,6.67,-0.51,6.689469336,0,0,0,6.67,-0.51,6.689469336
02/12/2019 17:00,7.344,0.042,7.344120097,0.144,0.042,0.15,7.2,0,7.2,8.43,0,8.43,0,0,0,8.43,0,8.43,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,6.74,-0.51,6.759267712,0,0,0,6.74,-0.51,6.759267712
02/12/2019 17:30,7.15304,0.04172,7.153161665,0.14304,0.04172,0.149,7.01,0,7.01,8.46,0,8.46,0,0,0,8.46,0,8.46,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,6.47,-0.48,6.487780822,0,0,0,6.47,-0.48,6.487780822
02/12/2019 18:00,6.98496,0.04228,6.985087959,0.14496,0.04228,0.151,6.84,0,6.84,8.22,0,8.22,0,0,0,8.22,0,8.22,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,5.95,-0.39,5.962767814,0,0,0,5.95,-0.39,5.962767814
02/12/2019 18:30,6.76304,0.04172,6.76316868,0.14304,0.04172,0.149,6.62,0,6.62,7.92,0,7.92,0,0,0,7.92,0,7.92,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.68,-0.35,5.690773234,0,0,0,5.68,-0.35,5.690773234
02/12/2019 19:00,6.59016,0.04088,6.590286792,0.14016,0.04088,0.146,6.45,0,6.45,7.67,0,7.67,0,0,0,7.67,0,7.67,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,5.45,-0.29,5.457710143,0,0,0,5.45,-0.29,5.457710143
02/12/2019 19:30,6.47208,0.04144,6.472212666,0.14208,0.04144,0.148,6.33,0,6.33,7.34,0,7.34,0,0,0,7.34,0,7.34,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,5.38,-0.29,5.387810316,0,0,0,5.38,-0.29,5.387810316
02/12/2019 20:00,6.21304,0.04172,6.213180071,0.14304,0.04172,0.149,6.07,0,6.07,7.02,0,7.02,0,0,0,7.02,0,7.02,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,5.1,-0.29,5.108238444,0,0,0,5.1,-0.29,5.108238444
02/12/2019 20:30,5.71304,0.04172,5.71319233,0.14304,0.04172,0.149,5.57,0,5.57,6.48,0,6.48,0,0,0,6.48,0,6.48,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,4.91,-0.29,4.918556699,0,0,0,4.91,-0.29,4.918556699
02/12/2019 21:00,5.42728,0.04004,5.427427696,0.13728,0.04004,0.143,5.29,0,5.29,6.05,0,6.05,0,0,0,6.05,0,6.05,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,4.75,-0.29,4.758844398,0,0,0,4.75,-0.29,4.758844398
02/12/2019 21:30,5.09728,0.04004,5.097437258,0.13728,0.04004,0.143,4.96,0,4.96,5.63,0,5.63,0,0,0,5.63,0,5.63,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,4.59,-0.29,4.599152096,0,0,0,4.59,-0.29,4.599152096
02/12/2019 22:00,4.74016,0.04088,4.740336275,0.14016,0.04088,0.146,4.6,0,4.6,5.35,0,5.35,0,0,0,5.35,0,5.35,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,4.41,-0.29,4.419524861,0,0,0,4.41,-0.29,4.419524861
02/12/2019 22:30,4.37016,0.04088,4.370351199,0.14016,0.04088,0.146,4.23,0,4.23,4.9,0,4.9,0,0,0,4.9,0,4.9,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,4.05,-0.22,4.055970907,0,0,0,4.05,-0.22,4.055970907
02/12/2019 23:00,4.00112,0.04116,4.001331703,0.14112,0.04116,0.147,3.86,0,3.86,4.54,0,4.54,0,0,0,4.54,0,4.54,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,3.82,-0.22,3.826329834,0,0,0,3.82,-0.22,3.826329834
02/12/2019 23:30,3.71112,0.04116,3.711348246,0.14112,0.04116,0.147,3.57,0,3.57,4.16,0,4.16,0,0,0,4.16,0,4.16,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,3.62,-0.27,3.630055096,0,0,0,3.62,-0.27,3.630055096
03/12/2019 00:00,3.49208,0.04144,3.492325873,0.14208,0.04144,0.148,3.35,0,3.35,3.93,0,3.93,0,0,0,3.93,0,3.93,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,3.39,-0.23,3.397793402,0,0,0,3.39,-0.23,3.397793402
03/12/2019 00:30,3.49208,0.04144,3.492325873,0.14208,0.04144,0.148,3.35,0,3.35,4.14,0,4.14,0,0,0,4.14,0,4.14,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,3.39,0,3.39,0,0,0,3.39,0,3.39
03/12/2019 01:00,3.79824,0.04032,3.798454001,0.13824,0.04032,0.144,3.66,0,3.66,4.8,0,4.8,0,0,0,4.8,0,4.8,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,3.54,0.22,3.54682957,0,0,0,3.54,0.22,3.54682957
03/12/2019 01:30,3.81824,0.04032,3.81845288,0.13824,0.04032,0.144,3.68,0,3.68,4.86,0,4.86,0,0,0,4.86,0,4.86,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,3.54,0.22,3.54682957,0,0,0,3.54,0.22,3.54682957
03/12/2019 02:00,3.80016,0.04088,3.800379876,0.14016,0.04088,0.146,3.66,0,3.66,4.84,0,4.84,0,0,0,4.84,0,4.84,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,3.56,-0.31,3.573471701,0,0,0,3.56,-0.31,3.573471701
03/12/2019 02:30,3.80016,0.04088,3.800379876,0.14016,0.04088,0.146,3.66,0,3.66,4.86,0,4.86,0,0,0,4.86,0,4.86,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.52,-0.29,3.53192582,0,0,0,3.52,-0.29,3.53192582
03/12/2019 03:00,3.69016,0.04088,3.69038643,0.14016,0.04088,0.146,3.55,0,3.55,4.8,0,4.8,0,0,0,4.8,0,4.8,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,3.45,0,3.45,0,0,0,3.45,0,3.45
03/12/2019 03:30,3.63112,0.04116,3.631353274,0.14112,0.04116,0.147,3.49,0,3.49,4.66,0,4.66,0,0,0,4.66,0,4.66,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,3.4,0,3.4,0,0,0,3.4,0,3.4
03/12/2019 04:00,3.58112,0.04116,3.581356531,0.14112,0.04116,0.147,3.44,0,3.44,4.57,0,4.57,0,0,0,4.57,0,4.57,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,3.4,0,3.4,0,0,0,3.4,0,3.4
03/12/2019 04:30,3.55112,0.04116,3.551358529,0.14112,0.04116,0.147,3.41,0,3.41,4.35,0,4.35,0,0,0,4.35,0,4.35,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.38,0,3.38,0,0,0,3.38,0,3.38
03/12/2019 05:00,3.55112,0.04116,3.551358529,0.14112,0.04116,0.147,3.41,0,3.41,4.32,0,4.32,0,0,0,4.32,0,4.32,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,3.4,0,3.4,0,0,0,3.4,0,3.4
03/12/2019 05:30,3.66824,0.04032,3.668461585,0.13824,0.04032,0.144,3.53,0,3.53,4.49,0,4.49,0,0,0,4.49,0,4.49,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,3.51,0,3.51,0,0,0,3.51,0,3.51
03/12/2019 06:00,3.91112,0.04116,3.911336575,0.14112,0.04116,0.147,3.77,0,3.77,4.68,0,4.68,0,0,0,4.68,0,4.68,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,3.85,0,3.85,0,0,0,3.85,0,3.85
03/12/2019 06:30,4.54304,0.04172,4.543231559,0.14304,0.04172,0.149,4.4,0,4.4,5.25,0,5.25,0,0,0,5.25,0,5.25,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,4.32,-0.23,4.326118353,0,0,0,4.32,-0.23,4.326118353
03/12/2019 07:00,4.98592,0.04256,4.986101644,0.14592,0.04256,0.152,4.84,0,4.84,5.86,0,5.86,0,0,0,5.86,0,5.86,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,4.81,-0.25,4.8164925,0,0,0,4.81,-0.25,4.8164925
03/12/2019 07:30,5.69496,0.04228,5.695116943,0.14496,0.04228,0.151,5.55,0,5.55,6.39,0,6.39,0,0,0,6.39,0,6.39,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,5.28,-0.36,5.292258497,0,0,0,5.28,-0.36,5.292258497
03/12/2019 08:00,6.00496,0.04228,6.005108842,0.14496,0.04228,0.151,5.86,0,5.86,6.67,0,6.67,0,0,0,6.67,0,6.67,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,5.6,-0.45,5.618051264,0,0,0,5.6,-0.45,5.618051264
03/12/2019 08:30,6.22592,0.04256,6.226065467,0.14592,0.04256,0.152,6.08,0,6.08,7.06,0,7.06,0,0,0,7.06,0,7.06,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,5.78,-0.49,5.800732712,0,0,0,5.78,-0.49,5.800732712
03/12/2019 09:00,6.31496,0.04228,6.315101535,0.14496,0.04228,0.151,6.17,0,6.17,7.13,0.22,7.133393302,0,0,0,7.13,0.22,7.133393302,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,6.01,-0.53,6.033324125,0,0,0,6.01,-0.53,6.033324125
03/12/2019 09:30,6.564,0.042,6.564134368,0.144,0.042,0.15,6.42,0,6.42,7.32192,0.22056,7.325241238,0.00192,0.00056,0.002,7.32,0.22,7.323305265,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,6.19,-0.5,6.210161029,0,0,0,6.19,-0.5,6.210161029
03/12/2019 10:00,6.62592,0.04256,6.626056686,0.14592,0.04256,0.152,6.48,0,6.48,7.29384,0.22112,7.297190966,0.00384,0.00112,0.004,7.29,0.22,7.29331886,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,6.28,-0.55,6.304038388,0,0,0,6.28,-0.55,6.304038388
03/12/2019 10:30,6.66688,0.04284,6.667017639,0.14688,0.04284,0.153,6.52,0,6.52,7.22768,0.22224,7.231095961,0.00768,0.00224,0.008,7.22,0.22,7.223351023,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,6.25,-0.65,6.283709096,0,0,0,6.25,-0.65,6.283709096
03/12/2019 11:00,6.59784,0.04312,6.597980903,0.14784,0.04312,0.154,6.45,0,6.45,7.0496,0.2228,7.053119877,0.0096,0.0028,0.01,7.04,0.22,7.043436661,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,6.25,-0.65,6.283709096,0,0,0,6.25,-0.65,6.283709096
03/12/2019 11:30,6.5088,0.0434,6.508944692,0.1488,0.0434,0.155,6.36,0,6.36,6.97152,0.22336,6.975097189,0.01152,0.00336,0.012,6.96,0.22,6.963476143,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,6.22,-0.6,6.248871898,0,0,0,6.22,-0.6,6.248871898
03/12/2019 12:00,6.4088,0.0434,6.408946949,0.1488,0.0434,0.155,6.26,0,6.26,6.79248,0.00364,6.792480975,0.01248,0.00364,0.013,6.78,0,6.78,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,6.14,-0.6,6.169246307,0,0,0,6.14,-0.6,6.169246307
03/12/2019 12:30,6.38112,0.04116,6.381252745,0.14112,0.04116,0.147,6.24,0,6.24,6.79344,0.00392,6.793441131,0.01344,0.00392,0.014,6.78,0,6.78,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,6.04,-0.64,6.073812641,0,0,0,6.04,-0.64,6.073812641
03/12/2019 13:00,6.31208,0.04144,6.312216029,0.14208,0.04144,0.148,6.17,0,6.17,6.65248,0.00364,6.652480996,0.01248,0.00364,0.013,6.64,0,6.64,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,6.04,-0.64,6.073812641,0,0,0,6.04,-0.64,6.073812641
03/12/2019 13:30,6.20304,0.04172,6.203180297,0.14304,0.04172,0.149,6.06,0,6.06,6.43152,0.00336,6.431520878,0.01152,0.00336,0.012,6.42,0,6.42,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,5.99,-0.64,6.024093293,0,0,0,5.99,-0.64,6.024093293
03/12/2019 14:00,6.15208,0.04144,6.152219567,0.14208,0.04144,0.148,6.01,0,6.01,6.50056,0.00308,6.50056073,0.01056,0.00308,0.011,6.49,0,6.49,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,5.9,-0.56,5.926516684,0,0,0,5.9,-0.56,5.926516684
03/12/2019 14:30,6.05112,0.04116,6.051259984,0.14112,0.04116,0.147,5.91,0,5.91,6.9748,0.2214,6.978313048,0.0048,0.0014,0.005,6.97,0.22,6.973471159,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,5.74,-0.58,5.769228718,0,0,0,5.74,-0.58,5.769228718
03/12/2019 15:00,6.01112,0.04116,6.011260916,0.14112,0.04116,0.147,5.87,0,5.87,8.29288,0.25084,8.296672791,0.00288,0.00084,0.003,8.29,0.25,8.293768745,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,5.74,-0.56,5.767252379,0,0,0,5.74,-0.56,5.767252379
03/12/2019 15:30,6.01208,0.04144,6.012222817,0.14208,0.04144,0.148,5.87,0,5.87,8.47,0.25,8.473688689,0,0,0,8.47,0.25,8.473688689,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,5.84,-0.6,5.870741009,0,0,0,5.84,-0.6,5.870741009
03/12/2019 16:00,6.21112,0.04116,6.211256379,0.14112,0.04116,0.147,6.07,0,6.07,8.77,0.22,8.772758973,0,0,0,8.77,0.22,8.772758973,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,6.19,-0.64,6.22299767,0,0,0,6.19,-0.64,6.22299767
03/12/2019 16:30,6.7392,0.0406,6.739322295,0.1392,0.0406,0.145,6.6,0,6.6,9.68,0.35,9.686325413,0,0,0,9.68,0.35,9.686325413,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,6.4,-0.61,6.429004589,0,0,0,6.4,-0.61,6.429004589
03/12/2019 17:00,7.10208,0.04144,7.102200898,0.14208,0.04144,0.148,6.96,0,6.96,10.36,0.38,10.36696677,0,0,0,10.36,0.38,10.36696677,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,6.46,-0.59,6.486886773,0,0,0,6.46,-0.59,6.486886773
03/12/2019 17:30,6.87112,0.04116,6.871243279,0.14112,0.04116,0.147,6.73,0,6.73,10.39,0.31,10.39462361,0,0,0,10.39,0.31,10.39462361,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,6.21,-0.49,6.229301727,0,0,0,6.21,-0.49,6.229301727
03/12/2019 18:00,6.70112,0.04116,6.701246406,0.14112,0.04116,0.147,6.56,0,6.56,9.72,0.27,9.723749277,0,0,0,9.72,0.27,9.723749277,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,5.79,-0.42,5.805213174,0,0,0,5.79,-0.42,5.805213174
03/12/2019 18:30,6.48112,0.04116,6.481250697,0.14112,0.04116,0.147,6.34,0,6.34,7.82,0,7.82,0,0,0,7.82,0,7.82,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,5.45,-0.39,5.46393631,0,0,0,5.45,-0.39,5.46393631
03/12/2019 19:00,6.35016,0.04088,6.350291584,0.14016,0.04088,0.146,6.21,0,6.21,7.36,0,7.36,0,0,0,7.36,0,7.36,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,5.26,-0.32,5.269724851,0,0,0,5.26,-0.32,5.269724851
03/12/2019 19:30,6.20496,0.04228,6.205104044,0.14496,0.04228,0.151,6.06,0,6.06,7.08,0,7.08,0,0,0,7.08,0,7.08,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,5.08,-0.25,5.086147855,0,0,0,5.08,-0.25,5.086147855
03/12/2019 20:00,5.99688,0.04284,5.997033016,0.14688,0.04284,0.153,5.85,0,5.85,6.79,0,6.79,0,0,0,6.79,0,6.79,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,5.02,-0.31,5.029562605,0,0,0,5.02,-0.31,5.029562605
03/12/2019 20:30,5.73208,0.04144,5.732229793,0.14208,0.04144,0.148,5.59,0,5.59,6.33,0,6.33,0,0,0,6.33,0,6.33,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,4.98,-0.34,4.991592932,0,0,0,4.98,-0.34,4.991592932
03/12/2019 21:00,5.39208,0.04144,5.392239238,0.14208,0.04144,0.148,5.25,0,5.25,6.02,0,6.02,0,0,0,6.02,0,6.02,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,4.76,-0.34,4.772127408,0,0,0,4.76,-0.34,4.772127408
03/12/2019 21:30,5.06208,0.04144,5.062249618,0.14208,0.04144,0.148,4.92,0,4.92,5.7,0,5.7,0,0,0,5.7,0,5.7,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,4.49,-0.28,4.498722041,0,0,0,4.49,-0.28,4.498722041
03/12/2019 22:00,4.75632,0.03976,4.756486182,0.13632,0.03976,0.142,4.62,0,4.62,5.35,0,5.35,0,0,0,5.35,0,5.35,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,4.31,-0.28,4.319085551,0,0,0,4.31,-0.28,4.319085551
03/12/2019 22:30,4.33824,0.04032,4.338427365,0.13824,0.04032,0.144,4.2,0,4.2,4.9,0,4.9,0,0,0,4.9,0,4.9,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,3.9,0,3.9,0,0,0,3.9,0,3.9
03/12/2019 23:00,4.34112,0.04116,4.341315123,0.14112,0.04116,0.147,4.2,0,4.2,4.9,0,4.9,0,0,0,4.9,0,4.9,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,3.9,0,3.9,0,0,0,3.9,0,3.9
03/12/2019 23:30,3.70016,0.04088,3.700385818,0.14016,0.04088,0.146,3.56,0,3.56,4.1,0,4.1,0,0,0,4.1,0,4.1,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,3.54,0,3.54,0,0,0,3.54,0,3.54
04/12/2019 00:00,3.4792,0.0406,3.47943688,0.1392,0.0406,0.145,3.34,0,3.34,3.87,0,3.87,0,0,0,3.87,0,3.87,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,3.38,0,3.38,0,0,0,3.38,0,3.38
04/12/2019 00:30,3.44112,0.04116,3.441366153,0.14112,0.04116,0.147,3.3,0,3.3,4.04,0,4.04,0,0,0,4.04,0,4.04,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,3.35,0,3.35,0,0,0,3.35,0,3.35
04/12/2019 01:00,3.79016,0.04088,3.790380456,0.14016,0.04088,0.146,3.65,0,3.65,4.56,0,4.56,0,0,0,4.56,0,4.56,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,3.54,0,3.54,0,0,0,3.54,0,3.54
04/12/2019 01:30,3.84112,0.04116,3.841340521,0.14112,0.04116,0.147,3.7,0,3.7,4.69,0,4.69,0,0,0,4.69,0,4.69,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,3.58,-0.31,3.593396722,0,0,0,3.58,-0.31,3.593396722
04/12/2019 02:00,3.75208,0.04144,3.752308836,0.14208,0.04144,0.148,3.61,0,3.61,4.71,0,4.71,0,0,0,4.71,0,4.71,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,3.52,0,3.52,0,0,0,3.52,0,3.52
04/12/2019 02:30,3.69016,0.04088,3.69038643,0.14016,0.04088,0.146,3.55,0,3.55,4.74,0,4.74,0,0,0,4.74,0,4.74,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,3.39,0.23,3.397793402,0,0,0,3.39,0.23,3.397793402
04/12/2019 03:00,3.67112,0.04116,3.671350732,0.14112,0.04116,0.147,3.53,0,3.53,4.68,0,4.68,0,0,0,4.68,0,4.68,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,3.35,0.23,3.35788624,0,0,0,3.35,0.23,3.35788624
04/12/2019 03:30,3.56016,0.04088,3.560394697,0.14016,0.04088,0.146,3.42,0,3.42,4.54,0,4.54,0,0,0,4.54,0,4.54,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,3.28,0.23,3.288054136,0,0,0,3.28,0.23,3.288054136
04/12/2019 04:00,3.50016,0.04088,3.50039872,0.14016,0.04088,0.146,3.36,0,3.36,4.47,0,4.47,0,0,0,4.47,0,4.47,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,3.26,0.23,3.268103426,0,0,0,3.26,0.23,3.268103426
04/12/2019 04:30,3.66728,0.04004,3.667498575,0.13728,0.04004,0.143,3.53,0,3.53,4.36,0,4.36,0,0,0,4.36,0,4.36,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3.35,0.2,3.355964839,0,0,0,3.35,0.2,3.355964839
04/12/2019 05:00,3.6092,0.0406,3.609428348,0.1392,0.0406,0.145,3.47,0,3.47,4.36,0,4.36,0,0,0,4.36,0,4.36,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3.38,0.2,3.385911989,0,0,0,3.38,0.2,3.385911989
04/12/2019 05:30,3.68208,0.04144,3.682313186,0.14208,0.04144,0.148,3.54,0,3.54,4.6,0,4.6,0,0,0,4.6,0,4.6,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
04/12/2019 06:00,3.834,0.042,3.83423004,0.144,0.042,0.15,3.69,0,3.69,4.88,0,4.88,0,0,0,4.88,0,4.88,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,3.69,0.22,3.696552448,0,0,0,3.69,0.22,3.696552448
04/12/2019 06:30,4.474,0.042,4.474197135,0.144,0.042,0.15,4.33,0,4.33,5.33,0,5.33,0,0,0,5.33,0,5.33,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,4.09,0.2,4.094887056,0,0,0,4.09,0.2,4.094887056
04/12/2019 07:00,5.00112,0.04116,5.001289374,0.14112,0.04116,0.147,4.86,0,4.86,5.87,0,5.87,0,0,0,5.87,0,5.87,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,4.78,-0.29,4.788788991,0,0,0,4.78,-0.29,4.788788991
04/12/2019 07:30,5.70824,0.04032,5.708382398,0.13824,0.04032,0.144,5.57,0,5.57,6.56,0.32,6.567800241,0,0,0,6.56,0.32,6.567800241,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,5.04,-0.29,5.04833636,0,0,0,5.04,-0.29,5.04833636
04/12/2019 08:00,6.17112,0.04116,6.171257263,0.14112,0.04116,0.147,6.03,0,6.03,6.95,0,6.95,0,0,0,6.95,0,6.95,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,5.47,-0.39,5.483885484,0,0,0,5.47,-0.39,5.483885484
04/12/2019 08:30,6.40304,0.04172,6.403175915,0.14304,0.04172,0.149,6.26,0,6.26,7.33,0.23,7.333607571,0,0,0,7.33,0.23,7.333607571,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,5.69,-0.44,5.706986946,0,0,0,5.69,-0.44,5.706986946
04/12/2019 09:00,6.34496,0.04228,6.345100866,0.14496,0.04228,0.151,6.2,0,6.2,7.53,0.25,7.534148923,0,0,0,7.53,0.25,7.534148923,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,5.96,-0.5,5.980936382,0,0,0,5.96,-0.5,5.980936382
04/12/2019 09:30,6.58496,0.04228,6.585095732,0.14496,0.04228,0.151,6.44,0,6.44,7.67,0.23,7.673447726,0,0,0,7.67,0.23,7.673447726,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,6.18,-0.5,6.200193545,0,0,0,6.18,-0.5,6.200193545
04/12/2019 10:00,6.61688,0.04284,6.617018679,0.14688,0.04284,0.153,6.47,0,6.47,7.67,0.23,7.673447726,0,0,0,7.67,0.23,7.673447726,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,6.39,-0.59,6.417180066,0,0,0,6.39,-0.59,6.417180066
04/12/2019 10:30,6.47304,0.04172,6.473174445,0.14304,0.04172,0.149,6.33,0,6.33,7.42096,0.23028,7.424532053,0.00096,0.00028,0.001,7.42,0.23,7.423563834,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,6.26,-0.57,6.285896913,0,0,0,6.26,-0.57,6.285896913
04/12/2019 11:00,6.59208,0.04144,6.592210252,0.14208,0.04144,0.148,6.45,0,6.45,7.25768,0.00224,7.257680346,0.00768,0.00224,0.008,7.25,0,7.25,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,6.29,-0.57,6.315773903,0,0,0,6.29,-0.57,6.315773903
04/12/2019 11:30,6.57208,0.04144,6.572210648,0.14208,0.04144,0.148,6.43,0,6.43,7.09056,0.22308,7.094068353,0.01056,0.00308,0.011,7.08,0.22,7.083417254,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,6.16,-0.57,6.186315543,0,0,0,6.16,-0.57,6.186315543
04/12/2019 12:00,6.50304,0.04172,6.503173825,0.14304,0.04172,0.149,6.36,0,6.36,6.95248,0.00364,6.952480953,0.01248,0.00364,0.013,6.94,0,6.94,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,6.2,-0.59,6.228009313,0,0,0,6.2,-0.59,6.228009313
04/12/2019 12:30,6.46496,0.04228,6.465098251,0.14496,0.04228,0.151,6.32,0,6.32,6.97248,0.34364,6.980943045,0.01248,0.00364,0.013,6.96,0.34,6.968299649,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,6.14,-0.57,6.166400895,0,0,0,6.14,-0.57,6.166400895
04/12/2019 13:00,6.31496,0.04228,6.315101535,0.14496,0.04228,0.151,6.17,0,6.17,6.75248,0.00364,6.752480981,0.01248,0.00364,0.013,6.74,0,6.74,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,6.06,-0.57,6.0867479,0,0,0,6.06,-0.57,6.0867479
04/12/2019 13:30,6.23592,0.04256,6.236065234,0.14592,0.04256,0.152,6.09,0,6.09,6.58152,0.00336,6.581520858,0.01152,0.00336,0.012,6.57,0,6.57,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,5.98,-0.57,6.007104128,0,0,0,5.98,-0.57,6.007104128
04/12/2019 14:00,6.18592,0.04256,6.186066408,0.14592,0.04256,0.152,6.04,0,6.04,6.58056,0.00308,6.580560721,0.01056,0.00308,0.011,6.57,0,6.57,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,5.9,-0.57,5.927469949,0,0,0,5.9,-0.57,5.927469949
04/12/2019 14:30,6.16688,0.04284,6.167028798,0.14688,0.04284,0.153,6.02,0,6.02,6.5748,0.0014,6.574800149,0.0048,0.0014,0.005,6.57,0,6.57,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,5.96,-0.61,5.991135118,0,0,0,5.96,-0.61,5.991135118
04/12/2019 15:00,6.00688,0.04284,6.007032762,0.14688,0.04284,0.153,5.86,0,5.86,6.45192,0.00056,6.451920024,0.00192,0.00056,0.002,6.45,0,6.45,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,5.87,-0.56,5.896651592,0,0,0,5.87,-0.56,5.896651592
04/12/2019 15:30,6.00592,0.04256,6.006070795,0.14592,0.04256,0.152,5.86,0,5.86,6.45,0,6.45,0,0,0,6.45,0,6.45,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,6,-0.54,6.024250991,0,0,0,6,-0.54,6.024250991
04/12/2019 16:00,6.24208,0.04144,6.242217555,0.14208,0.04144,0.148,6.1,0,6.1,6.86,0,6.86,0,0,0,6.86,0,6.86,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,6.2,-0.57,6.226146481,0,0,0,6.2,-0.57,6.226146481
04/12/2019 16:30,6.86208,0.04144,6.862205127,0.14208,0.04144,0.148,6.72,0,6.72,7.46,0,7.46,0,0,0,7.46,0,7.46,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,6.28,-0.48,6.298317236,0,0,0,6.28,-0.48,6.298317236
04/12/2019 17:00,7.13016,0.04088,7.13027719,0.14016,0.04088,0.146,6.99,0,6.99,7.91,0,7.91,0,0,0,7.91,0,7.91,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,6.28,-0.4,6.292725959,0,0,0,6.28,-0.4,6.292725959
04/12/2019 17:30,7.01304,0.04172,7.013164093,0.14304,0.04172,0.149,6.87,0,6.87,8.12,0.25,8.123847611,0,0,0,8.12,0.25,8.123847611,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,6.14,-0.4,6.153015521,0,0,0,6.14,-0.4,6.153015521
04/12/2019 18:00,6.84304,0.04172,6.843167176,0.14304,0.04172,0.149,6.7,0,6.7,7.88,0,7.88,0,0,0,7.88,0,7.88,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,5.79,-0.32,5.79883609,0,0,0,5.79,-0.32,5.79883609
04/12/2019 18:30,6.66632,0.03976,6.666438569,0.13632,0.03976,0.142,6.53,0,6.53,7.69,0,7.69,0,0,0,7.69,0,7.69,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,5.66,-0.3,5.667944954,0,0,0,5.66,-0.3,5.667944954
04/12/2019 19:00,6.55728,0.04004,6.557402245,0.13728,0.04004,0.143,6.42,0,6.42,7.49,0,7.49,0,0,0,7.49,0,7.49,0.18336,0.05348,0.191,0.18336,0.05348,0.191,0,0,0,5.42,-0.29,5.427752758,0,0,0,5.42,-0.29,5.427752758
04/12/2019 19:30,6.3692,0.0406,6.3693294,0.1392,0.0406,0.145,6.23,0,6.23,7.05,0,7.05,0,0,0,7.05,0,7.05,0.19104,0.05572,0.199,0.19104,0.05572,0.199,0,0,0,5.15,-0.22,5.154696887,0,0,0,5.15,-0.22,5.154696887
04/12/2019 20:00,6.10208,0.04144,6.102220711,0.14208,0.04144,0.148,5.96,0,5.96,6.82,0,6.82,0,0,0,6.82,0,6.82,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,4.94,-0.25,4.946321866,0,0,0,4.94,-0.25,4.946321866
04/12/2019 20:30,5.72728,0.04004,5.72741996,0.13728,0.04004,0.143,5.59,0,5.59,6.44,0,6.44,0,0,0,6.44,0,6.44,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.82,-0.25,4.826479048,0,0,0,4.82,-0.25,4.826479048
04/12/2019 21:00,5.41632,0.03976,5.416465933,0.13632,0.03976,0.142,5.28,0,5.28,6.05,0,6.05,0,0,0,6.05,0,6.05,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,4.63,-0.22,4.635223835,0,0,0,4.63,-0.22,4.635223835
04/12/2019 21:30,5.06824,0.04032,5.068400379,0.13824,0.04032,0.144,4.93,0,4.93,5.67,0,5.67,0,0,0,5.67,0,5.67,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,4.48,-0.22,4.485398533,0,0,0,4.48,-0.22,4.485398533
04/12/2019 22:00,4.74728,0.04004,4.747448852,0.13728,0.04004,0.143,4.61,0,4.61,5.28,0,5.28,0,0,0,5.28,0,5.28,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.24,0,4.24,0,0,0,4.24,0,4.24
04/12/2019 22:30,4.29824,0.04032,4.298429108,0.13824,0.04032,0.144,4.16,0,4.16,4.9,0,4.9,0,0,0,4.9,0,4.9,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,3.92,0.22,3.926168616,0,0,0,3.92,0.22,3.926168616
04/12/2019 23:00,3.98824,0.04032,3.988443807,0.13824,0.04032,0.144,3.85,0,3.85,4.56,0,4.56,0,0,0,4.56,0,4.56,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,3.68,0,3.68,0,0,0,3.68,0,3.68
04/12/2019 23:30,3.69824,0.04032,3.698459788,0.13824,0.04032,0.144,3.56,0,3.56,4.24,0,4.24,0,0,0,4.24,0,4.24,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,3.46,0.22,3.466987165,0,0,0,3.46,0.22,3.466987165
05/12/2019 00:00,3.4492,0.0406,3.44943894,0.1392,0.0406,0.145,3.31,0,3.31,3.95,0,3.95,0,0,0,3.95,0,3.95,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,3.32,0.22,3.327281172,0,0,0,3.32,0.22,3.327281172
05/12/2019 00:30,3.48824,0.04032,3.488473018,0.13824,0.04032,0.144,3.35,0,3.35,4.12,0,4.12,0,0,0,4.12,0,4.12,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,3.32,0.22,3.327281172,0,0,0,3.32,0.22,3.327281172
05/12/2019 01:00,3.76728,0.04004,3.767492774,0.13728,0.04004,0.143,3.63,0,3.63,4.67,0,4.67,0,0,0,4.67,0,4.67,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,3.51,0.22,3.516887829,0,0,0,3.51,0.22,3.516887829
05/12/2019 01:30,3.76824,0.04032,3.768455705,0.13824,0.04032,0.144,3.63,0,3.63,4.78,0,4.78,0,0,0,4.78,0,4.78,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,3.53,-0.21,3.536240942,0,0,0,3.53,-0.21,3.536240942
05/12/2019 02:00,3.77016,0.04088,3.770381625,0.14016,0.04088,0.146,3.63,0,3.63,4.78,0,4.78,0,0,0,4.78,0,4.78,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,3.53,0.12,3.532039071,0,0,0,3.53,0.12,3.532039071
05/12/2019 02:30,3.72016,0.04088,3.720384604,0.14016,0.04088,0.146,3.58,0,3.58,4.84,0,4.84,0,0,0,4.84,0,4.84,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
05/12/2019 03:00,3.63016,0.04088,3.630390172,0.14016,0.04088,0.146,3.49,0,3.49,4.79,0,4.79,0,0,0,4.79,0,4.79,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
05/12/2019 03:30,3.5592,0.0406,3.559431556,0.1392,0.0406,0.145,3.42,0,3.42,4.67,0,4.67,0,0,0,4.67,0,4.67,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
05/12/2019 04:00,3.5092,0.0406,3.509434855,0.1392,0.0406,0.145,3.37,0,3.37,4.48,0,4.48,0,0,0,4.48,0,4.48,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
05/12/2019 04:30,3.56824,0.04032,3.568467794,0.13824,0.04032,0.144,3.43,0,3.43,4.4,0,4.4,0,0,0,4.4,0,4.4,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,3.19,0.22,3.197577208,0,0,0,3.19,0.22,3.197577208
05/12/2019 05:00,3.56824,0.04032,3.568467794,0.13824,0.04032,0.144,3.43,0,3.43,4.26,0,4.26,0,0,0,4.26,0,4.26,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
05/12/2019 05:30,3.57688,0.04284,3.577136536,0.14688,0.04284,0.153,3.43,0,3.43,4.5,0,4.5,0,0,0,4.5,0,4.5,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,3.41,0.22,3.417089405,0,0,0,3.41,0.22,3.417089405
05/12/2019 06:00,3.82688,0.04284,3.827119779,0.14688,0.04284,0.153,3.68,0,3.68,4.71,0,4.71,0,0,0,4.71,0,4.71,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,3.84,0,3.84,0,0,0,3.84,0,3.84
05/12/2019 06:30,4.51592,0.04256,4.516120548,0.14592,0.04256,0.152,4.37,0,4.37,5.24,0,5.24,0,0,0,5.24,0,5.24,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,4.26,-0.26,4.267926897,0,0,0,4.26,-0.26,4.267926897
05/12/2019 07:00,4.95496,0.04228,4.955140381,0.14496,0.04228,0.151,4.81,0,4.81,5.82,0,5.82,0,0,0,5.82,0,5.82,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,4.87,-0.26,4.876935513,0,0,0,4.87,-0.26,4.876935513
05/12/2019 07:30,5.7292,0.0406,5.729343854,0.1392,0.0406,0.145,5.59,0,5.59,6.43,0.25,6.434858196,0,0,0,6.43,0.25,6.434858196,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,5.28,-0.31,5.28909255,0,0,0,5.28,-0.31,5.28909255
05/12/2019 08:00,6.04016,0.04088,6.040298337,0.14016,0.04088,0.146,5.9,0,5.9,6.81,0,6.81,0,0,0,6.81,0,6.81,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,5.6,-0.45,5.618051264,0,0,0,5.6,-0.45,5.618051264
05/12/2019 08:30,6.2392,0.0406,6.239332096,0.1392,0.0406,0.145,6.1,0,6.1,7.09,0.22,7.093412437,0,0,0,7.09,0.22,7.093412437,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,5.94,-0.53,5.963597907,0,0,0,5.94,-0.53,5.963597907
05/12/2019 09:00,6.36112,0.04116,6.361253163,0.14112,0.04116,0.147,6.22,0,6.22,7.36,0.22,7.363287309,0,0,0,7.36,0.22,7.363287309,0.312,0.091,0.325,0.312,0.091,0.325,0,0,0,6.2,-0.59,6.228009313,0,0,0,6.2,-0.59,6.228009313
05/12/2019 09:30,6.65016,0.04088,6.650285648,0.14016,0.04088,0.146,6.51,0,6.51,7.31,0.22,7.313309784,0,0,0,7.31,0.22,7.313309784,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,6.45,-0.63,6.480694407,0,0,0,6.45,-0.63,6.480694407
05/12/2019 10:00,6.68112,0.04116,6.681246785,0.14112,0.04116,0.147,6.54,0,6.54,7.48,0.22,7.483234595,0,0,0,7.48,0.22,7.483234595,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,6.42,-0.56,6.444377394,0,0,0,6.42,-0.56,6.444377394
05/12/2019 10:30,6.70208,0.04144,6.702208114,0.14208,0.04144,0.148,6.56,0,6.56,7.43,0.22,7.433256352,0,0,0,7.43,0.22,7.433256352,0.40608,0.11844,0.423,0.40608,0.11844,0.423,0,0,0,6.52,-0.67,6.554334444,0,0,0,6.52,-0.67,6.554334444
05/12/2019 11:00,6.684,0.042,6.684131956,0.144,0.042,0.15,6.54,0,6.54,7.34288,0.22084,7.346200174,0.00288,0.00084,0.003,7.34,0.22,7.343296263,0.3072,0.0896,0.32,0.3072,0.0896,0.32,0,0,0,6.49,-0.67,6.524492317,0,0,0,6.49,-0.67,6.524492317
05/12/2019 11:30,6.63304,0.04172,6.633171202,0.14304,0.04172,0.149,6.49,0,6.49,7.2448,0.0014,7.244800135,0.0048,0.0014,0.005,7.24,0,7.24,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,6.46,-0.67,6.494651646,0,0,0,6.46,-0.67,6.494651646
05/12/2019 12:00,6.664,0.042,6.664132352,0.144,0.042,0.15,6.52,0,6.52,7.31288,0.00084,7.312880048,0.00288,0.00084,0.003,7.31,0,7.31,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,6.48,-0.67,6.514545264,0,0,0,6.48,-0.67,6.514545264
05/12/2019 12:30,6.66496,0.04228,6.665094103,0.14496,0.04228,0.151,6.52,0,6.52,7.24384,0.00112,7.243840087,0.00384,0.00112,0.004,7.24,0,7.24,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,6.42,-0.62,6.449868216,0,0,0,6.42,-0.62,6.449868216
05/12/2019 13:00,6.52304,0.04172,6.523173415,0.14304,0.04172,0.149,6.38,0,6.38,7.24096,0.00028,7.240960005,0.00096,0.00028,0.001,7.24,0,7.24,0.4176,0.1218,0.435,0.4176,0.1218,0.435,0,0,0,6.37,-0.62,6.400101562,0,0,0,6.37,-0.62,6.400101562
05/12/2019 13:30,6.45304,0.04172,6.453174862,0.14304,0.04172,0.149,6.31,0,6.31,7.08,0,7.08,0,0,0,7.08,0,7.08,0.31776,0.09268,0.331,0.31776,0.09268,0.331,0,0,0,6.39,-0.59,6.417180066,0,0,0,6.39,-0.59,6.417180066
05/12/2019 14:00,6.42304,0.04172,6.423175492,0.14304,0.04172,0.149,6.28,0,6.28,6.93096,0.00028,6.930960006,0.00096,0.00028,0.001,6.93,0,6.93,0.31296,0.09128,0.326,0.31296,0.09128,0.326,0,0,0,6.26,-0.62,6.29062795,0,0,0,6.26,-0.62,6.29062795
05/12/2019 14:30,6.32112,0.04116,6.321254005,0.14112,0.04116,0.147,6.18,0,6.18,6.9,0.22,6.903506355,0,0,0,6.9,0.22,6.903506355,0.33792,0.09856,0.352,0.33792,0.09856,0.352,0,0,0,6.23,-0.62,6.260774712,0,0,0,6.23,-0.62,6.260774712
05/12/2019 15:00,6.29208,0.04144,6.292216462,0.14208,0.04144,0.148,6.15,0,6.15,7.05,0.22,7.053431789,0,0,0,7.05,0.22,7.053431789,0.39648,0.11564,0.413,0.39648,0.11564,0.413,0,0,0,6.15,-0.55,6.174544518,0,0,0,6.15,-0.55,6.174544518
05/12/2019 15:30,6.29208,0.04144,6.292216462,0.14208,0.04144,0.148,6.15,0,6.15,7.07,0,7.07,0,0,0,7.07,0,7.07,0.44832,0.13076,0.467,0.44832,0.13076,0.467,0,0,0,6.28,-0.63,6.311521211,0,0,0,6.28,-0.63,6.311521211
05/12/2019 16:00,6.50112,0.04116,6.501250295,0.14112,0.04116,0.147,6.36,0,6.36,7.34,0,7.34,0,0,0,7.34,0,7.34,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,6.37,-0.63,6.401078034,0,0,0,6.37,-0.63,6.401078034
05/12/2019 16:30,6.8792,0.0406,6.879319806,0.1392,0.0406,0.145,6.74,0,6.74,7.66,0,7.66,0,0,0,7.66,0,7.66,0.46848,0.13664,0.488,0.46848,0.13664,0.488,0,0,0,6.49,-0.56,6.514115443,0,0,0,6.49,-0.56,6.514115443
05/12/2019 17:00,6.9692,0.0406,6.969318259,0.1392,0.0406,0.145,6.83,0,6.83,7.99,0.28,7.994904627,0,0,0,7.99,0.28,7.994904627,0.43008,0.12544,0.448,0.43008,0.12544,0.448,0,0,0,6.31,-0.47,6.327479751,0,0,0,6.31,-0.47,6.327479751
05/12/2019 17:30,6.85016,0.04088,6.85028198,0.14016,0.04088,0.146,6.71,0,6.71,8.1,0,8.1,0,0,0,8.1,0,8.1,0.4176,0.1218,0.435,0.4176,0.1218,0.435,0,0,0,5.99,-0.41,6.004015323,0,0,0,5.99,-0.41,6.004015323
05/12/2019 18:00,6.61016,0.04088,6.610286408,0.14016,0.04088,0.146,6.47,0,6.47,7.84,0,7.84,0,0,0,7.84,0,7.84,0.39264,0.11452,0.409,0.39264,0.11452,0.409,0,0,0,5.77,-0.44,5.786752112,0,0,0,5.77,-0.44,5.786752112
05/12/2019 18:30,6.414,0.042,6.41413751,0.144,0.042,0.15,6.27,0,6.27,7.52,0,7.52,0,0,0,7.52,0,7.52,0.44352,0.12936,0.462,0.44352,0.12936,0.462,0,0,0,5.65,-0.51,5.672971003,0,0,0,5.65,-0.51,5.672971003
05/12/2019 19:00,6.24304,0.04172,6.243179398,0.14304,0.04172,0.149,6.1,0,6.1,7.18,0,7.18,0,0,0,7.18,0,7.18,0.39552,0.11536,0.412,0.39552,0.11536,0.412,0,0,0,5.28,-0.32,5.289688082,0,0,0,5.28,-0.32,5.289688082
05/12/2019 19:30,5.96824,0.04032,5.968376195,0.13824,0.04032,0.144,5.83,0,5.83,6.84,0,6.84,0,0,0,6.84,0,6.84,0.43392,0.12656,0.452,0.43392,0.12656,0.452,0,0,0,5.02,-0.24,5.025733777,0,0,0,5.02,-0.24,5.025733777
05/12/2019 20:00,5.71728,0.04004,5.717420205,0.13728,0.04004,0.143,5.58,0,5.58,6.58,0,6.58,0,0,0,6.58,0,6.58,0.46752,0.13636,0.487,0.46752,0.13636,0.487,0,0,0,5.06,-0.34,5.07141006,0,0,0,5.06,-0.34,5.07141006
05/12/2019 20:30,5.53728,0.04004,5.537424762,0.13728,0.04004,0.143,5.4,0,5.4,6.16,0,6.16,0,0,0,6.16,0,6.16,0.456,0.133,0.475,0.456,0.133,0.475,0,0,0,4.99,-0.4,5.006006392,0,0,0,4.99,-0.4,5.006006392
05/12/2019 21:00,5.17728,0.04004,5.177434828,0.13728,0.04004,0.143,5.04,0,5.04,5.74,0,5.74,0,0,0,5.74,0,5.74,0.45312,0.13216,0.472,0.45312,0.13216,0.472,0,0,0,4.76,-0.33,4.771425364,0,0,0,4.76,-0.33,4.771425364
05/12/2019 21:30,4.85824,0.04032,4.858407311,0.13824,0.04032,0.144,4.72,0,4.72,5.45,0,5.45,0,0,0,5.45,0,5.45,0.47232,0.13776,0.492,0.47232,0.13776,0.492,0,0,0,4.51,-0.29,4.519314107,0,0,0,4.51,-0.29,4.519314107
05/12/2019 22:00,4.50824,0.04032,4.5084203,0.13824,0.04032,0.144,4.37,0,4.37,5.02,0,5.02,0,0,0,5.02,0,5.02,0.41568,0.12124,0.433,0.41568,0.12124,0.433,0,0,0,4.21,-0.29,4.219976303,0,0,0,4.21,-0.29,4.219976303
05/12/2019 22:30,4.15824,0.04032,4.158435475,0.13824,0.04032,0.144,4.02,0,4.02,4.6,0,4.6,0,0,0,4.6,0,4.6,0.37728,0.11004,0.393,0.37728,0.11004,0.393,0,0,0,3.76,-0.22,3.766430671,0,0,0,3.76,-0.22,3.766430671
05/12/2019 23:00,3.87824,0.04032,3.878449587,0.13824,0.04032,0.144,3.74,0,3.74,4.21,0,4.21,0,0,0,4.21,0,4.21,0.4608,0.1344,0.48,0.4608,0.1344,0.48,0,0,0,3.56,-0.22,3.566791275,0,0,0,3.56,-0.22,3.566791275
05/12/2019 23:30,3.62016,0.04088,3.620390808,0.14016,0.04088,0.146,3.48,0,3.48,3.83,0,3.83,0,0,0,3.83,0,3.83,0.45696,0.13328,0.476,0.45696,0.13328,0.476,0,0,0,3.36,0,3.36,0,0,0,3.36,0,3.36
06/12/2019 00:00,3.35728,0.04004,3.357518756,0.13728,0.04004,0.143,3.22,0,3.22,3.57,0,3.57,0,0,0,3.57,0,3.57,0.45312,0.13216,0.472,0.45312,0.13216,0.472,0,0,0,3.23,0,3.23,0,0,0,3.23,0,3.23
06/12/2019 00:30,3.38536,0.03948,3.3855902,0.13536,0.03948,0.141,3.25,0,3.25,3.75,0,3.75,0,0,0,3.75,0,3.75,0.43296,0.12628,0.451,0.43296,0.12628,0.451,0,0,0,3.23,0,3.23,0,0,0,3.23,0,3.23
06/12/2019 01:00,3.65536,0.03948,3.655573197,0.13536,0.03948,0.141,3.52,0,3.52,4.33,0,4.33,0,0,0,4.33,0,4.33,0.44736,0.13048,0.466,0.44736,0.13048,0.466,0,0,0,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
06/12/2019 01:30,3.67728,0.04004,3.677497981,0.13728,0.04004,0.143,3.54,0,3.54,4.47,0,4.47,0,0,0,4.47,0,4.47,0.4656,0.1358,0.485,0.4656,0.1358,0.485,0,0,0,3.43,-0.15,3.433278317,0,0,0,3.43,-0.15,3.433278317
06/12/2019 02:00,3.6492,0.0406,3.649425845,0.1392,0.0406,0.145,3.51,0,3.51,4.49,0,4.49,0,0,0,4.49,0,4.49,0.4512,0.1316,0.47,0.4512,0.1316,0.47,0,0,0,3.37,-0.3,3.383326765,0,0,0,3.37,-0.3,3.383326765
06/12/2019 02:30,3.5692,0.0406,3.569430907,0.1392,0.0406,0.145,3.43,0,3.43,4.4,0,4.4,0,0,0,4.4,0,4.4,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,3.31,-0.32,3.325432303,0,0,0,3.31,-0.32,3.325432303
06/12/2019 03:00,3.51016,0.04088,3.51039804,0.14016,0.04088,0.146,3.37,0,3.37,4.29,0,4.29,0,0,0,4.29,0,4.29,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,3.21,-0.13,3.21263132,0,0,0,3.21,-0.13,3.21263132
06/12/2019 03:30,3.47112,0.04116,3.471364026,0.14112,0.04116,0.147,3.33,0,3.33,4.11,0,4.11,0,0,0,4.11,0,4.11,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,3.18,0,3.18,0,0,0,3.18,0,3.18
06/12/2019 04:00,3.31112,0.04116,3.311375817,0.14112,0.04116,0.147,3.17,0,3.17,3.88,0,3.88,0,0,0,3.88,0,3.88,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
06/12/2019 04:30,3.38016,0.04088,3.380407194,0.14016,0.04088,0.146,3.24,0,3.24,3.74,0,3.74,0,0,0,3.74,0,3.74,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
06/12/2019 05:00,3.29016,0.04088,3.290413956,0.14016,0.04088,0.146,3.15,0,3.15,3.67,0,3.67,0,0,0,3.67,0,3.67,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
06/12/2019 05:30,3.36016,0.04088,3.360408666,0.14016,0.04088,0.146,3.22,0,3.22,3.83,0,3.83,0,0,0,3.83,0,3.83,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,3.22,0,3.22,0,0,0,3.22,0,3.22
06/12/2019 06:00,3.604,0.042,3.60424472,0.144,0.042,0.15,3.46,0,3.46,4.1,0,4.1,0,0,0,4.1,0,4.1,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,3.61,0,3.61,0,0,0,3.61,0,3.61
06/12/2019 06:30,4.19592,0.04256,4.196135841,0.14592,0.04256,0.152,4.05,0,4.05,4.77,0,4.77,0,0,0,4.77,0,4.77,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,3.87,-0.22,3.876248186,0,0,0,3.87,-0.22,3.876248186
06/12/2019 07:00,4.63688,0.04284,4.637077895,0.14688,0.04284,0.153,4.49,0,4.49,5.16,0,5.16,0,0,0,5.16,0,5.16,0.27552,0.08036,0.287,0.27552,0.08036,0.287,0,0,0,4.53,-0.38,4.54591025,0,0,0,4.53,-0.38,4.54591025
06/12/2019 07:30,5.29688,0.04284,5.297053237,0.14688,0.04284,0.153,5.15,0,5.15,5.69,0,5.69,0,0,0,5.69,0,5.69,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,4.84,-0.36,4.853369963,0,0,0,4.84,-0.36,4.853369963
06/12/2019 08:00,5.62496,0.04228,5.625118897,0.14496,0.04228,0.151,5.48,0,5.48,6.07,0,6.07,0,0,0,6.07,0,6.07,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,5.43,-0.64,5.467586305,0,0,0,5.43,-0.64,5.467586305
06/12/2019 08:30,5.70688,0.04284,5.707040792,0.14688,0.04284,0.153,5.56,0,5.56,6.44,0,6.44,0,0,0,6.44,0,6.44,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,5.34,-0.54,5.367233924,0,0,0,5.34,-0.54,5.367233924
06/12/2019 09:00,5.80592,0.04256,5.80607599,0.14592,0.04256,0.152,5.66,0,5.66,6.53,0.22,6.533704921,0,0,0,6.53,0.22,6.533704921,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,5.69,-0.73,5.736636645,0,0,0,5.69,-0.73,5.736636645
06/12/2019 09:30,6.00496,0.04228,6.005108842,0.14496,0.04228,0.151,5.86,0,5.86,6.64,0,6.64,0,0,0,6.64,0,6.64,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,5.86,-0.69,5.900483031,0,0,0,5.86,-0.69,5.900483031
06/12/2019 10:00,6.11592,0.04256,6.116068083,0.14592,0.04256,0.152,5.97,0,5.97,6.79,0,6.79,0,0,0,6.79,0,6.79,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,5.93,-0.69,5.970008375,0,0,0,5.93,-0.69,5.970008375
06/12/2019 10:30,6.13688,0.04284,6.137029526,0.14688,0.04284,0.153,5.99,0,5.99,6.76,0,6.76,0,0,0,6.76,0,6.76,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,6.06,-0.73,6.103810285,0,0,0,6.06,-0.73,6.103810285
06/12/2019 11:00,6.08688,0.04284,6.087030754,0.14688,0.04284,0.153,5.94,0,5.94,6.74096,0.30028,6.747644759,0.00096,0.00028,0.001,6.74,0.3,6.746673254,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,5.91,-0.67,5.947856757,0,0,0,5.91,-0.67,5.947856757
06/12/2019 11:30,6.08592,0.04256,6.086068813,0.14592,0.04256,0.152,5.94,0,5.94,6.68288,0.00084,6.682880053,0.00288,0.00084,0.003,6.68,0,6.68,0.39168,0.11424,0.408,0.39168,0.11424,0.408,0,0,0,5.93,-0.64,5.964436268,0,0,0,5.93,-0.64,5.964436268
06/12/2019 12:00,6.08592,0.04256,6.086068813,0.14592,0.04256,0.152,5.94,0,5.94,6.63576,0.00168,6.635760213,0.00576,0.00168,0.006,6.63,0,6.63,0.45504,0.13272,0.474,0.45504,0.13272,0.474,0,0,0,5.93,-0.71,5.97235297,0,0,0,5.93,-0.71,5.97235297
06/12/2019 12:30,6.03688,0.04284,6.037032003,0.14688,0.04284,0.153,5.89,0,5.89,6.4696,0.0028,6.469600606,0.0096,0.0028,0.01,6.46,0,6.46,0.45696,0.13328,0.476,0.45696,0.13328,0.476,0,0,0,5.82,-0.66,5.857303134,0,0,0,5.82,-0.66,5.857303134
06/12/2019 13:00,5.92496,0.04228,5.925110851,0.14496,0.04228,0.151,5.78,0,5.78,6.26384,0.00112,6.2638401,0.00384,0.00112,0.004,6.26,0,6.26,0.44544,0.12992,0.464,0.44544,0.12992,0.464,0,0,0,5.75,-0.62,5.783329491,0,0,0,5.75,-0.62,5.783329491
06/12/2019 13:30,5.93536,0.03948,5.935491302,0.13536,0.03948,0.141,5.8,0,5.8,6.31096,0.00028,6.310960006,0.00096,0.00028,0.001,6.31,0,6.31,0.34944,0.10192,0.364,0.34944,0.10192,0.364,0,0,0,5.75,-0.54,5.775300858,0,0,0,5.75,-0.54,5.775300858
06/12/2019 14:00,5.96536,0.03948,5.965490642,0.13536,0.03948,0.141,5.83,0,5.83,6.48,0,6.48,0,0,0,6.48,0,6.48,0.30048,0.08764,0.313,0.30048,0.08764,0.313,0,0,0,5.85,-0.64,5.884904417,0,0,0,5.85,-0.64,5.884904417
06/12/2019 14:30,5.96536,0.03948,5.965490642,0.13536,0.03948,0.141,5.83,0,5.83,6.5,0,6.5,0,0,0,6.5,0,6.5,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,5.77,-0.59,5.800086206,0,0,0,5.77,-0.59,5.800086206
06/12/2019 15:00,5.79536,0.03948,5.795494474,0.13536,0.03948,0.141,5.66,0,5.66,6.38,0,6.38,0,0,0,6.38,0,6.38,0.18432,0.05376,0.192,0.18432,0.05376,0.192,0,0,0,5.64,-0.54,5.665792089,0,0,0,5.64,-0.54,5.665792089
06/12/2019 15:30,5.74536,0.03948,5.745495644,0.13536,0.03948,0.141,5.61,0,5.61,6.36,0,6.36,0,0,0,6.36,0,6.36,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,5.7,-0.54,5.72552181,0,0,0,5.7,-0.54,5.72552181
06/12/2019 16:00,6.0244,0.0392,6.024527533,0.1344,0.0392,0.14,5.89,0,5.89,6.69632,0.38476,6.707364743,0.01632,0.00476,0.017,6.68,0.38,6.690799653,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,5.84,-0.59,5.869727421,0,0,0,5.84,-0.59,5.869727421
06/12/2019 16:30,6.4044,0.0392,6.404519966,0.1344,0.0392,0.14,6.27,0,6.27,7.16456,0.39008,7.175171245,0.03456,0.01008,0.036,7.13,0.38,7.140119047,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,6.05,-0.56,6.075862079,0,0,0,6.05,-0.56,6.075862079
