Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
06/12/2019 17:00,6.40248,0.03864,6.402596598,0.13248,0.03864,0.138,6.27,0,6.27,7.3636,0.4298,7.376132659,0.0336,0.0098,0.035,7.33,0.42,7.342022882,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,6.03,-0.52,6.052379697,0,0,0,6.03,-0.52,6.052379697
06/12/2019 17:30,6.38344,0.03892,6.383558647,0.13344,0.03892,0.139,6.25,0,6.25,7.52632,0.31476,7.532898951,0.01632,0.00476,0.017,7.51,0.31,7.516395413,0.38208,0.11144,0.398,0.38208,0.11144,0.398,0,0,0,5.83,-0.43,5.845836125,0,0,0,5.83,-0.43,5.845836125
06/12/2019 18:00,6.07632,0.03976,6.076450082,0.13632,0.03976,0.142,5.94,0,5.94,7.24152,0.29336,7.247459693,0.01152,0.00336,0.012,7.23,0.29,7.235813707,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,5.51,-0.36,5.521747912,0,0,0,5.51,-0.36,5.521747912
06/12/2019 18:30,5.85728,0.04004,5.857416854,0.13728,0.04004,0.143,5.72,0,5.72,6.93728,0.00504,6.937281831,0.01728,0.00504,0.018,6.92,0,6.92,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,5.32,-0.36,5.332166539,0,0,0,5.32,-0.36,5.332166539
06/12/2019 19:00,5.73632,0.03976,5.736457792,0.13632,0.03976,0.142,5.6,0,5.6,6.63112,0.26616,6.636459417,0.02112,0.00616,0.022,6.61,0.26,6.615111488,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,5.09,-0.28,5.097695558,0,0,0,5.09,-0.28,5.097695558
06/12/2019 19:30,5.54728,0.04004,5.547424502,0.13728,0.04004,0.143,5.41,0,5.41,6.28112,0.28616,6.287635168,0.02112,0.00616,0.022,6.26,0.28,6.266258852,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,4.83,-0.24,4.835959057,0,0,0,4.83,-0.24,4.835959057
06/12/2019 20:00,5.41824,0.04032,5.418390019,0.13824,0.04032,0.144,5.28,0,5.28,5.95536,0.37448,5.967122254,0.01536,0.00448,0.016,5.94,0.37,5.951512413,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,4.65,-0.24,4.656189429,0,0,0,4.65,-0.24,4.656189429
06/12/2019 20:30,5.18112,0.04116,5.18128349,0.14112,0.04116,0.147,5.04,0,5.04,5.70248,0.00364,5.702481162,0.01248,0.00364,0.013,5.69,0,5.69,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,4.49,-0.24,4.496409679,0,0,0,4.49,-0.24,4.496409679
06/12/2019 21:00,4.88824,0.04032,4.888406284,0.13824,0.04032,0.144,4.75,0,4.75,5.34056,0.00308,5.340560888,0.01056,0.00308,0.011,5.33,0,5.33,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,4.33,-0.24,4.33664617,0,0,0,4.33,-0.24,4.33664617
06/12/2019 21:30,4.68728,0.04004,4.687451013,0.13728,0.04004,0.143,4.55,0,4.55,5.03632,0.34476,5.048106437,0.01632,0.00476,0.017,5.02,0.34,5.03150077,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,4.15,-0.24,4.156933966,0,0,0,4.15,-0.24,4.156933966
06/12/2019 22:00,4.40728,0.04004,4.407461877,0.13728,0.04004,0.143,4.27,0,4.27,4.7596,0.0028,4.759600824,0.0096,0.0028,0.01,4.75,0,4.75,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,3.98,-0.24,3.987229615,0,0,0,3.98,-0.24,3.987229615
06/12/2019 22:30,4.02536,0.03948,4.025553602,0.13536,0.03948,0.141,3.89,0,3.89,4.46824,0.00532,4.468243167,0.01824,0.00532,0.019,4.45,0,4.45,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,3.72,-0.33,3.734608413,0,0,0,3.72,-0.33,3.734608413
06/12/2019 23:00,3.82344,0.03892,3.823638084,0.13344,0.03892,0.139,3.69,0,3.69,4.11768,0.00224,4.117680609,0.00768,0.00224,0.008,4.11,0,4.11,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,3.55,-0.27,3.5602528,0,0,0,3.55,-0.27,3.5602528
06/12/2019 23:30,3.66536,0.03948,3.665572616,0.13536,0.03948,0.141,3.53,0,3.53,3.85344,0.00392,3.853441994,0.01344,0.00392,0.014,3.84,0,3.84,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.35,-0.34,3.367209527,0,0,0,3.35,-0.34,3.367209527
07/12/2019 00:00,3.43536,0.03948,3.435586849,0.13536,0.03948,0.141,3.3,0,3.3,3.60864,0.00252,3.60864088,0.00864,0.00252,0.009,3.6,0,3.6,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,3.17,0,3.17,0,0,0,3.17,0,3.17
07/12/2019 00:30,3.3944,0.0392,3.394626342,0.1344,0.0392,0.14,3.26,0,3.26,3.80152,0.00336,3.801521485,0.01152,0.00336,0.012,3.79,0,3.79,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,3.11,0,3.11,0,0,0,3.11,0,3.11
07/12/2019 01:00,3.70248,0.03864,3.702681623,0.13248,0.03864,0.138,3.57,0,3.57,4.35768,0.00224,4.357680576,0.00768,0.00224,0.008,4.35,0,4.35,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,3.32,0,3.32,0,0,0,3.32,0,3.32
07/12/2019 01:30,3.67248,0.03864,3.67268327,0.13248,0.03864,0.138,3.54,0,3.54,4.43384,0.00112,4.433840141,0.00384,0.00112,0.004,4.43,0,4.43,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
07/12/2019 02:00,3.6444,0.0392,3.644610816,0.1344,0.0392,0.14,3.51,0,3.51,4.34288,0.00084,4.342880081,0.00288,0.00084,0.003,4.34,0,4.34,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,3.24,-0.33,3.256762196,0,0,0,3.24,-0.33,3.256762196
07/12/2019 02:30,3.5544,0.0392,3.554616154,0.1344,0.0392,0.14,3.42,0,3.42,4.3248,0.0014,4.324800227,0.0048,0.0014,0.005,4.32,0,4.32,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,3.12,-0.3,3.134389893,0,0,0,3.12,-0.3,3.134389893
07/12/2019 03:00,3.49536,0.03948,3.495582956,0.13536,0.03948,0.141,3.36,0,3.36,4.2496,0.0028,4.249600922,0.0096,0.0028,0.01,4.24,0,4.24,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,3.09,0,3.09,0,0,0,3.09,0,3.09
07/12/2019 03:30,3.34536,0.03948,3.345592952,0.13536,0.03948,0.141,3.21,0,3.21,3.97864,0.00252,3.978640798,0.00864,0.00252,0.009,3.97,0,3.97,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,3.01,0,3.01,0,0,0,3.01,0,3.01
07/12/2019 04:00,3.26632,0.03976,3.266561985,0.13632,0.03976,0.142,3.13,0,3.13,3.82824,0.00532,3.828243697,0.01824,0.00532,0.019,3.81,0,3.81,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,2.94,0,2.94,0,0,0,2.94,0,2.94
07/12/2019 04:30,3.26632,0.03976,3.266561985,0.13632,0.03976,0.142,3.13,0,3.13,3.75248,0.00364,3.752481765,0.01248,0.00364,0.013,3.74,0,3.74,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
07/12/2019 05:00,3.14632,0.03976,3.146571213,0.13632,0.03976,0.142,3.01,0,3.01,3.58672,0.00196,3.586720536,0.00672,0.00196,0.007,3.58,0,3.58,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,2.89,0.22,2.898361606,0,0,0,2.89,0.22,2.898361606
07/12/2019 05:30,3.19536,0.03948,3.195603887,0.13536,0.03948,0.141,3.06,0,3.06,3.58576,0.00168,3.585760394,0.00576,0.00168,0.006,3.58,0,3.58,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,2.97,0.22,2.978137002,0,0,0,2.97,0.22,2.978137002
07/12/2019 06:00,3.34536,0.03948,3.345592952,0.13536,0.03948,0.141,3.21,0,3.21,3.69824,0.00532,3.698243826,0.01824,0.00532,0.019,3.68,0,3.68,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,3.16,0,3.16,0,0,0,3.16,0,3.16
07/12/2019 06:30,3.49632,0.03976,3.496546067,0.13632,0.03976,0.142,3.36,0,3.36,3.9644,0.0042,3.964402225,0.0144,0.0042,0.015,3.95,0,3.95,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,3.31,-0.24,3.3186895,0,0,0,3.31,-0.24,3.3186895
07/12/2019 07:00,3.63536,0.03948,3.63557437,0.13536,0.03948,0.141,3.5,0,3.5,4.20056,0.00308,4.200561129,0.01056,0.00308,0.011,4.19,0,4.19,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,3.67,-0.24,3.677839039,0,0,0,3.67,-0.24,3.677839039
07/12/2019 07:30,3.90536,0.03948,3.90555955,0.13536,0.03948,0.141,3.77,0,3.77,4.55576,0.00168,4.55576031,0.00576,0.00168,0.006,4.55,0,4.55,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,3.88,-0.26,3.888701583,0,0,0,3.88,-0.26,3.888701583
07/12/2019 08:00,4.13536,0.03948,4.135548452,0.13536,0.03948,0.141,4,0,4,4.64344,0.00392,4.643441655,0.01344,0.00392,0.014,4.63,0,4.63,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,4.1,-0.26,4.108235631,0,0,0,4.1,-0.26,4.108235631
07/12/2019 08:30,4.4244,0.0392,4.424573652,0.1344,0.0392,0.14,4.29,0,4.29,4.99728,0.00504,4.997282542,0.01728,0.00504,0.018,4.98,0,4.98,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,4.25,-0.31,4.261290884,0,0,0,4.25,-0.31,4.261290884
07/12/2019 09:00,4.79344,0.03892,4.793598002,0.13344,0.03892,0.139,4.66,0,4.66,5.36824,0.28532,5.37581698,0.01824,0.00532,0.019,5.35,0.28,5.357322092,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,4.49,-0.35,4.503620766,0,0,0,4.49,-0.35,4.503620766
07/12/2019 09:30,5.0492,0.0406,5.049363227,0.1392,0.0406,0.145,4.91,0,4.91,5.51384,0.00112,5.513840114,0.00384,0.00112,0.004,5.51,0,5.51,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,4.75,-0.36,4.763622571,0,0,0,4.75,-0.36,4.763622571
07/12/2019 10:00,5.1692,0.0406,5.169359438,0.1392,0.0406,0.145,5.03,0,5.03,5.5748,0.0014,5.574800176,0.0048,0.0014,0.005,5.57,0,5.57,0.25152,0.07336,0.262,0.25152,0.07336,0.262,0,0,0,4.9,-0.45,4.92061988,0,0,0,4.9,-0.45,4.92061988
07/12/2019 10:30,5.1892,0.0406,5.189358824,0.1392,0.0406,0.145,5.05,0,5.05,5.42864,0.00252,5.428640585,0.00864,0.00252,0.009,5.42,0,5.42,0.37536,0.10948,0.391,0.37536,0.10948,0.391,0,0,0,6.11832,-0.09424,6.119045743,1.28832,0.37576,1.342,4.83,-0.47,4.852813617
07/12/2019 11:00,5.19016,0.04088,5.190320992,0.14016,0.04088,0.146,5.05,0,5.05,5.38976,0.34868,5.40102681,0.02976,0.00868,0.031,5.36,0.34,5.370772756,0.40608,0.11844,0.423,0.40608,0.11844,0.423,0,0,0,6.05832,-0.01424,6.058336735,1.28832,0.37576,1.342,4.77,-0.39,4.78591684
07/12/2019 11:30,5.22112,0.04116,5.221282237,0.14112,0.04116,0.147,5.08,0,5.08,5.41784,0.34812,5.429012599,0.02784,0.00812,0.029,5.39,0.34,5.400712916,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,5.62824,-0.06968,5.628671317,0.85824,0.25032,0.894,4.77,-0.32,4.780721703
07/12/2019 12:00,5.2192,0.0406,5.219357911,0.1392,0.0406,0.145,5.08,0,5.08,5.48016,0.34588,5.49106425,0.02016,0.00588,0.021,5.46,0.34,5.470575838,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,5.83576,-0.00332,5.835760944,1.08576,0.31668,1.131,4.75,-0.32,4.760766745
07/12/2019 12:30,5.1992,0.0406,5.199358518,0.1392,0.0406,0.145,5.06,0,5.06,5.35624,0.01932,5.356274844,0.06624,0.01932,0.069,5.29,0,5.29,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,5.08912,-0.19484,5.092848417,0.42912,0.12516,0.447,4.66,-0.32,4.670974202
07/12/2019 13:00,5.07824,0.04032,5.078400063,0.13824,0.04032,0.144,4.94,0,4.94,5.3284,0.3512,5.339961423,0.0384,0.0112,0.04,5.29,0.34,5.300915015,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,6.10432,0.08376,6.104894626,1.38432,0.40376,1.442,4.72,-0.32,4.730835021
07/12/2019 13:30,5.03728,0.04004,5.037439131,0.13728,0.04004,0.143,4.9,0,4.9,5.26728,0.00504,5.267282411,0.01728,0.00504,0.018,5.25,0,5.25,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,5.34216,-0.07812,5.342731156,0.69216,0.20188,0.721,4.65,-0.28,4.65842248
07/12/2019 14:00,4.95728,0.04004,4.957441699,0.13728,0.04004,0.143,4.82,0,4.82,5.20768,0.34224,5.218913603,0.00768,0.00224,0.008,5.2,0.34,5.21110353,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,5.25216,-0.07812,5.252740942,0.69216,0.20188,0.721,4.56,-0.28,4.568588403
07/12/2019 14:30,4.95632,0.03976,4.956479476,0.13632,0.03976,0.142,4.82,0,4.82,5.18096,0.00028,5.180960008,0.00096,0.00028,0.001,5.18,0,5.18,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,4.39,-0.28,4.398920322,0,0,0,4.39,-0.28,4.398920322
07/12/2019 15:00,4.88632,0.03976,4.886481761,0.13632,0.03976,0.142,4.75,0,4.75,5.18384,0.00112,5.183840121,0.00384,0.00112,0.004,5.18,0,5.18,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,4.31,-0.28,4.319085551,0,0,0,4.31,-0.28,4.319085551
07/12/2019 15:30,4.92824,0.04032,4.928404935,0.13824,0.04032,0.144,4.79,0,4.79,5.38096,0.00028,5.380960007,0.00096,0.00028,0.001,5.38,0,5.38,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,4.37,-0.28,4.378961064,0,0,0,4.37,-0.28,4.378961064
07/12/2019 16:00,5.04016,0.04088,5.040325783,0.14016,0.04088,0.146,4.9,0,4.9,5.6696,0.0028,5.669600691,0.0096,0.0028,0.01,5.66,0,5.66,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,4.52,-0.31,4.530618059,0,0,0,4.52,-0.31,4.530618059
07/12/2019 16:30,5.38016,0.04088,5.380315307,0.14016,0.04088,0.146,5.24,0,5.24,6.1792,0.3456,6.188857084,0.0192,0.0056,0.02,6.16,0.34,6.169375981,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.78,-0.28,4.788193814,0,0,0,4.78,-0.28,4.788193814
07/12/2019 17:00,5.59632,0.03976,5.596461239,0.13632,0.03976,0.142,5.46,0,5.46,6.66208,0.30644,6.669124035,0.02208,0.00644,0.023,6.64,0.3,6.646773653,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,4.78,-0.26,4.787065907,0,0,0,4.78,-0.26,4.787065907
07/12/2019 17:30,5.62536,0.03948,5.625498538,0.13536,0.03948,0.141,5.49,0,5.49,6.814,0.257,6.818844844,0.024,0.007,0.025,6.79,0.25,6.794600798,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,4.6,-0.22,4.605257865,0,0,0,4.6,-0.22,4.605257865
07/12/2019 18:00,5.53632,0.03976,5.53646277,0.13632,0.03976,0.142,5.4,0,5.4,6.80072,0.28896,6.806856132,0.03072,0.00896,0.032,6.77,0.28,6.775787777,0.31488,0.09184,0.328,0.31488,0.09184,0.328,0,0,0,4.49,-0.22,4.495386524,0,0,0,4.49,-0.22,4.495386524
07/12/2019 18:30,5.39728,0.04004,5.397428517,0.13728,0.04004,0.143,5.26,0,5.26,6.45536,0.26448,6.460775681,0.01536,0.00448,0.016,6.44,0.26,6.44524631,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,4.37,-0.22,4.375534253,0,0,0,4.37,-0.22,4.375534253
07/12/2019 19:00,5.28824,0.04032,5.288393707,0.13824,0.04032,0.144,5.15,0,5.15,6.10224,0.27232,6.108313286,0.04224,0.01232,0.044,6.06,0.26,6.065574993,0.30432,0.08876,0.317,0.30432,0.08876,0.317,0,0,0,4.16,-0.22,4.165813246,0,0,0,4.16,-0.22,4.165813246
07/12/2019 19:30,5.15112,0.04116,5.151284442,0.14112,0.04116,0.147,5.01,0,5.01,5.7172,0.4696,5.736453608,0.0672,0.0196,0.07,5.65,0.45,5.667892024,0.41184,0.12012,0.429,0.41184,0.12012,0.429,0,0,0,4.01,-0.22,4.016030378,0,0,0,4.01,-0.22,4.016030378
07/12/2019 20:00,4.9392,0.0406,4.939366862,0.1392,0.0406,0.145,4.8,0,4.8,5.46416,0.01288,5.46417518,0.04416,0.01288,0.046,5.42,0,5.42,0.4176,0.1218,0.435,0.4176,0.1218,0.435,0,0,0,4.01,-0.22,4.016030378,0,0,0,4.01,-0.22,4.016030378
07/12/2019 20:30,4.79112,0.04116,4.791296797,0.14112,0.04116,0.147,4.65,0,4.65,5.1968,0.3824,5.210850219,0.0768,0.0224,0.08,5.12,0.36,5.132640646,0.39456,0.11508,0.411,0.39456,0.11508,0.411,0,0,0,3.83,0,3.83,0,0,0,3.83,0,3.83
07/12/2019 21:00,4.5892,0.0406,4.589379588,0.1392,0.0406,0.145,4.45,0,4.45,4.902,0.021,4.902044981,0.072,0.021,0.075,4.83,0,4.83,0.42144,0.12292,0.439,0.42144,0.12292,0.439,0,0,0,3.7,0,3.7,0,0,0,3.7,0,3.7
07/12/2019 21:30,4.4492,0.0406,4.449385238,0.1392,0.0406,0.145,4.31,0,4.31,4.78232,0.03276,4.782432205,0.11232,0.03276,0.117,4.67,0,4.67,0.42048,0.12264,0.438,0.42048,0.12264,0.438,0,0,0,3.54,0.22,3.54682957,0,0,0,3.54,0.22,3.54682957
07/12/2019 22:00,4.23112,0.04116,4.231320196,0.14112,0.04116,0.147,4.09,0,4.09,4.54568,0.01624,4.54570901,0.05568,0.01624,0.058,4.49,0,4.49,0.44736,0.13048,0.466,0.44736,0.13048,0.466,0,0,0,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
07/12/2019 22:30,3.92112,0.04116,3.921336022,0.14112,0.04116,0.147,3.78,0,3.78,4.33952,0.01736,4.339554724,0.05952,0.01736,0.062,4.28,0,4.28,0.46176,0.13468,0.481,0.46176,0.13468,0.481,0,0,0,3.35,0,3.35,0,0,0,3.35,0,3.35
07/12/2019 23:00,3.77208,0.04144,3.772307623,0.14208,0.04144,0.148,3.63,0,3.63,4.036,0.028,4.036097125,0.096,0.028,0.1,3.94,0,3.94,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
07/12/2019 23:30,3.56112,0.04116,3.561357859,0.14112,0.04116,0.147,3.42,0,3.42,3.71328,0.03304,3.713426989,0.11328,0.03304,0.118,3.6,0,3.6,0.45696,0.13328,0.476,0.45696,0.13328,0.476,0,0,0,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
08/12/2019 00:00,3.43208,0.04144,3.432330171,0.14208,0.04144,0.148,3.29,0,3.29,3.55728,0.04004,3.557505334,0.13728,0.04004,0.143,3.42,0,3.42,0.46848,0.13664,0.488,0.46848,0.13664,0.488,0,0,0,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
08/12/2019 00:30,3.50208,0.04144,3.502325171,0.14208,0.04144,0.148,3.36,0,3.36,3.768,0.049,3.768318591,0.168,0.049,0.175,3.6,0,3.6,0.47232,0.13776,0.492,0.47232,0.13776,0.492,0,0,0,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
08/12/2019 01:00,3.73112,0.04116,3.731347022,0.14112,0.04116,0.147,3.59,0,3.59,4.3036,0.0448,4.303833175,0.1536,0.0448,0.16,4.15,0,4.15,0.46656,0.13608,0.486,0.46656,0.13608,0.486,0,0,0,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
08/12/2019 01:30,3.76208,0.04144,3.762308228,0.14208,0.04144,0.148,3.62,0,3.62,4.4048,0.0364,4.404950397,0.1248,0.0364,0.13,4.28,0,4.28,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,3.17,0.21,3.176948221,0,0,0,3.17,0.21,3.176948221
08/12/2019 02:00,3.66016,0.04088,3.660388285,0.14016,0.04088,0.146,3.52,0,3.52,4.26056,0.03808,4.260730172,0.13056,0.03808,0.136,4.13,0,4.13,0.4608,0.1344,0.48,0.4608,0.1344,0.48,0,0,0,3.15,-0.32,3.166212248,0,0,0,3.15,-0.32,3.166212248
08/12/2019 02:30,3.56016,0.04088,3.560394697,0.14016,0.04088,0.146,3.42,0,3.42,4.15096,0.03528,4.151109924,0.12096,0.03528,0.126,4.03,0,4.03,0.43392,0.12656,0.452,0.43392,0.12656,0.452,0,0,0,3.01,0.23,3.018774586,0,0,0,3.01,0.23,3.018774586
08/12/2019 03:00,3.44016,0.04088,3.440402883,0.14016,0.04088,0.146,3.3,0,3.3,4.06488,0.02184,4.064938671,0.07488,0.02184,0.078,3.99,0,3.99,0.45216,0.13188,0.471,0.45216,0.13188,0.471,0,0,0,2.92,0.23,2.929044213,0,0,0,2.92,0.23,2.929044213
08/12/2019 03:30,3.31536,0.03948,3.31559506,0.13536,0.03948,0.141,3.18,0,3.18,3.8968,0.0224,3.89686438,0.0768,0.0224,0.08,3.82,0,3.82,0.45504,0.13272,0.474,0.45504,0.13272,0.474,0,0,0,2.86,0.23,2.869233347,0,0,0,2.86,0.23,2.869233347
08/12/2019 04:00,3.25248,0.03864,3.252709517,0.13248,0.03864,0.138,3.12,0,3.12,3.74368,0.03024,3.743802132,0.10368,0.03024,0.108,3.64,0,3.64,0.46368,0.13524,0.483,0.46368,0.13524,0.483,0,0,0,2.79,0.23,2.799464234,0,0,0,2.79,0.23,2.799464234
08/12/2019 04:30,3.29248,0.03864,3.292706729,0.13248,0.03864,0.138,3.16,0,3.16,3.65368,0.03024,3.65380514,0.10368,0.03024,0.108,3.55,0,3.55,0.46944,0.13692,0.489,0.46944,0.13692,0.489,0,0,0,2.73,0.23,2.739671513,0,0,0,2.73,0.23,2.739671513
08/12/2019 05:00,3.18344,0.03892,3.183677905,0.13344,0.03892,0.139,3.05,0,3.05,3.51928,0.02604,3.519376337,0.08928,0.02604,0.093,3.43,0,3.43,0.46176,0.13468,0.481,0.46176,0.13468,0.481,0,0,0,2.73,0.23,2.739671513,0,0,0,2.73,0.23,2.739671513
08/12/2019 05:30,3.18152,0.03836,3.181751247,0.13152,0.03836,0.137,3.05,0,3.05,3.46984,0.02912,3.46996219,0.09984,0.02912,0.104,3.37,0,3.37,0.44928,0.13104,0.468,0.44928,0.13104,0.468,0,0,0,2.73,0.23,2.739671513,0,0,0,2.73,0.23,2.739671513
08/12/2019 06:00,3.24248,0.03864,3.242710224,0.13248,0.03864,0.138,3.11,0,3.11,3.57248,0.03864,3.572688959,0.13248,0.03864,0.138,3.44,0,3.44,0.4608,0.1344,0.48,0.4608,0.1344,0.48,0,0,0,2.81,0.23,2.819397099,0,0,0,2.81,0.23,2.819397099
08/12/2019 06:30,3.36056,0.03808,3.360775744,0.13056,0.03808,0.136,3.23,0,3.23,3.82656,0.03108,3.826686217,0.10656,0.03108,0.111,3.72,0,3.72,0.4608,0.1344,0.48,0.4608,0.1344,0.48,0,0,0,2.86,0.27,2.872716484,0,0,0,2.86,0.27,2.872716484
08/12/2019 07:00,3.40056,0.03808,3.400773206,0.13056,0.03808,0.136,3.27,0,3.27,3.94416,0.01288,3.94418103,0.04416,0.01288,0.046,3.9,0,3.9,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
08/12/2019 07:30,3.5396,0.0378,3.539801831,0.1296,0.0378,0.135,3.41,0,3.41,4.27088,0.31484,4.282468937,0.05088,0.01484,0.053,4.22,0.3,4.230650068,0.32736,0.09548,0.341,0.32736,0.09548,0.341,0,0,0,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
08/12/2019 08:00,3.7096,0.0378,3.709792582,0.1296,0.0378,0.135,3.58,0,3.58,4.34672,0.03696,4.346877132,0.12672,0.03696,0.132,4.22,0,4.22,0.44256,0.12908,0.461,0.44256,0.12908,0.461,0,0,0,3.55,-0.28,3.561025133,0,0,0,3.55,-0.28,3.561025133
08/12/2019 08:30,3.87056,0.03808,3.870747318,0.13056,0.03808,0.136,3.74,0,3.74,4.54792,0.02856,4.548009675,0.09792,0.02856,0.102,4.45,0,4.45,0.4608,0.1344,0.48,0.4608,0.1344,0.48,0,0,0,3.58,-0.33,3.595177325,0,0,0,3.58,-0.33,3.595177325
08/12/2019 09:00,4.1444,0.0392,4.144585383,0.1344,0.0392,0.14,4.01,0,4.01,4.8012,0.0266,4.801273685,0.0912,0.0266,0.095,4.71,0,4.71,0.46752,0.13636,0.487,0.46752,0.13636,0.487,0,0,0,3.65,0.22,3.656624126,0,0,0,3.65,0.22,3.656624126
08/12/2019 09:30,4.47632,0.03976,4.476496577,0.13632,0.03976,0.142,4.34,0,4.34,5.004,0.042,5.004176256,0.144,0.042,0.15,4.86,0,4.86,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,3.79,-0.22,3.796379855,0,0,0,3.79,-0.22,3.796379855
08/12/2019 10:00,4.7344,0.0392,4.734562282,0.1344,0.0392,0.14,4.6,0,4.6,5.08272,0.02996,5.082808299,0.10272,0.02996,0.107,4.98,0,4.98,0.4848,0.1414,0.505,0.4848,0.1414,0.505,0,0,0,3.91,-0.22,3.916184367,0,0,0,3.91,-0.22,3.916184367
08/12/2019 10:30,4.89536,0.03948,4.895519196,0.13536,0.03948,0.141,4.76,0,4.76,5.3284,0.0462,5.328600285,0.1584,0.0462,0.165,5.17,0,5.17,0.47616,0.13888,0.496,0.47616,0.13888,0.496,0,0,0,5.21576,0.09668,5.21665596,1.08576,0.31668,1.131,4.13,-0.22,4.135855413
08/12/2019 11:00,4.99536,0.03948,4.995516009,0.13536,0.03948,0.141,4.86,0,4.86,5.38416,0.04788,5.384372888,0.16416,0.04788,0.171,5.22,0,5.22,0.50208,0.14644,0.523,0.50208,0.14644,0.523,0,0,0,6.99864,0.56752,7.021612407,2.76864,0.80752,2.884,4.23,-0.24,4.23680304
08/12/2019 11:30,5.15248,0.03864,5.152624884,0.13248,0.03864,0.138,5.02,0,5.02,5.458,0.049,5.458219948,0.168,0.049,0.175,5.29,0,5.29,0.47616,0.13888,0.496,0.47616,0.13888,0.496,0,0,0,6.0512,0.2416,6.056021136,1.6512,0.4816,1.72,4.4,-0.24,4.406540593
08/12/2019 12:00,5.15344,0.03892,5.153586964,0.13344,0.03892,0.139,5.02,0,5.02,5.45248,0.03864,5.452616913,0.13248,0.03864,0.138,5.32,0,5.32,0.49824,0.14532,0.519,0.49824,0.14532,0.519,0,0,0,5.21504,-0.05228,5.215302043,0.81504,0.23772,0.849,4.4,-0.29,4.409546462
08/12/2019 12:30,5.1544,0.0392,5.154549059,0.1344,0.0392,0.14,5.02,0,5.02,5.6216,0.0588,5.621907505,0.2016,0.0588,0.21,5.42,0,5.42,0.48384,0.14112,0.504,0.48384,0.14112,0.504,0,0,0,6.0512,0.1916,6.054232569,1.6512,0.4816,1.72,4.4,-0.29,4.409546462
08/12/2019 13:00,5.09344,0.03892,5.093588696,0.13344,0.03892,0.139,4.96,0,4.96,5.424,0.042,5.424162608,0.144,0.042,0.15,5.28,0,5.28,0.49536,0.14448,0.516,0.49536,0.14448,0.516,0,0,0,6.89856,0.42708,6.911767314,2.45856,0.71708,2.561,4.44,-0.29,4.449460641
08/12/2019 13:30,5.15344,0.03892,5.153586964,0.13344,0.03892,0.139,5.02,0,5.02,5.4672,0.0546,5.467472634,0.1872,0.0546,0.195,5.28,0,5.28,0.48096,0.14028,0.501,0.48096,0.14028,0.501,0,0,0,5.142,-0.029,5.142081777,0.792,0.231,0.825,4.35,-0.26,4.357763188
08/12/2019 14:00,5.3244,0.0392,5.3245443,0.1344,0.0392,0.14,5.19,0,5.19,5.65472,0.05096,5.65494962,0.17472,0.05096,0.182,5.48,0,5.48,0.47232,0.13776,0.492,0.47232,0.13776,0.492,0,0,0,4.47,-0.26,4.477555136,0,0,0,4.47,-0.26,4.477555136
08/12/2019 14:30,5.17536,0.03948,5.175510584,0.13536,0.03948,0.141,5.04,0,5.04,5.59328,0.03304,5.593377584,0.11328,0.03304,0.118,5.48,0,5.48,0.47808,0.13944,0.498,0.47808,0.13944,0.498,0,0,0,4.78912,-0.13484,4.791017867,0.42912,0.12516,0.447,4.36,-0.26,4.367745414
08/12/2019 15:00,5.15536,0.03948,5.155511168,0.13536,0.03948,0.141,5.02,0,5.02,5.70408,0.02744,5.704146001,0.09408,0.02744,0.098,5.61,0,5.61,0.44256,0.12908,0.461,0.44256,0.12908,0.461,0,0,0,4.492,-0.164,4.49499277,0.192,0.056,0.2,4.3,-0.22,4.305624229
08/12/2019 15:30,5.2144,0.0392,5.214547344,0.1344,0.0392,0.14,5.08,0,5.08,5.74296,0.02128,5.742999425,0.07296,0.02128,0.076,5.67,0,5.67,0.35712,0.10416,0.372,0.35712,0.10416,0.372,0,0,0,4.27,-0.24,4.276739412,0,0,0,4.27,-0.24,4.276739412
08/12/2019 16:00,5.28344,0.03892,5.283583348,0.13344,0.03892,0.139,5.15,0,5.15,5.8828,0.0154,5.882820157,0.0528,0.0154,0.055,5.83,0,5.83,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,4.42,-0.27,4.428238928,0,0,0,4.42,-0.27,4.428238928
08/12/2019 16:30,5.74536,0.03948,5.745495644,0.13536,0.03948,0.141,5.61,0,5.61,6.4764,0.0252,6.476449027,0.0864,0.0252,0.09,6.39,0,6.39,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,4.6,-0.25,4.606788469,0,0,0,4.6,-0.25,4.606788469
08/12/2019 17:00,5.9244,0.0392,5.924529686,0.1344,0.0392,0.14,5.79,0,5.79,6.83832,0.02576,6.838368519,0.08832,0.02576,0.092,6.75,0,6.75,0.37728,0.11004,0.393,0.37728,0.11004,0.393,0,0,0,4.58,0,4.58,0,0,0,4.58,0,4.58
08/12/2019 17:30,5.96536,0.03948,5.965490642,0.13536,0.03948,0.141,5.83,0,5.83,6.96144,0.01792,6.961463065,0.06144,0.01792,0.064,6.9,0,6.9,0.42432,0.12376,0.442,0.42432,0.12376,0.442,0,0,0,4.46,0.22,4.465422712,0,0,0,4.46,0.22,4.465422712
08/12/2019 18:00,5.82632,0.03976,5.826455664,0.13632,0.03976,0.142,5.69,0,5.69,6.91744,0.27092,6.922743228,0.03744,0.01092,0.039,6.88,0.26,6.884911038,0.27744,0.08092,0.289,0.27744,0.08092,0.289,0,0,0,4.46,-0.33,4.472191856,0,0,0,4.46,-0.33,4.472191856
08/12/2019 18:30,5.71536,0.03948,5.715496356,0.13536,0.03948,0.141,5.58,0,5.58,6.67568,0.46624,6.691941661,0.05568,0.01624,0.058,6.62,0.45,6.635276935,0.34464,0.10052,0.359,0.34464,0.10052,0.359,0,0,0,4.5,-0.22,4.505374568,0,0,0,4.5,-0.22,4.505374568
08/12/2019 19:00,5.53344,0.03892,5.533576872,0.13344,0.03892,0.139,5.4,0,5.4,6.31552,0.40036,6.328197295,0.03552,0.01036,0.037,6.28,0.39,6.292098219,0.31104,0.09072,0.324,0.31104,0.09072,0.324,0,0,0,4.33,0,4.33,0,0,0,4.33,0,4.33
08/12/2019 19:30,5.3244,0.0392,5.3245443,0.1344,0.0392,0.14,5.19,0,5.19,6.13032,0.40176,6.143470876,0.04032,0.01176,0.042,6.09,0.39,6.102474908,0.37056,0.10808,0.386,0.37056,0.10808,0.386,0,0,0,4.2,0.06,4.20042855,0,0,0,4.2,0.06,4.20042855
08/12/2019 20:00,5.21344,0.03892,5.213585273,0.13344,0.03892,0.139,5.08,0,5.08,5.80072,0.00896,5.80072692,0.03072,0.00896,0.032,5.77,0,5.77,0.3264,0.0952,0.34,0.3264,0.0952,0.34,0,0,0,4.11,0,4.11,0,0,0,4.11,0,4.11
08/12/2019 20:30,4.9944,0.0392,4.994553834,0.1344,0.0392,0.14,4.86,0,4.86,5.77976,0.47868,5.799548276,0.02976,0.00868,0.031,5.75,0.47,5.769176718,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,3.95,0,3.95,0,0,0,3.95,0,3.95
08/12/2019 21:00,4.77632,0.03976,4.776485486,0.13632,0.03976,0.142,4.64,0,4.64,5.48456,0.01008,5.484569263,0.03456,0.01008,0.036,5.45,0,5.45,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,3.95,0.21,3.95557834,0,0,0,3.95,0.21,3.95557834
08/12/2019 21:30,4.54536,0.03948,4.545531454,0.13536,0.03948,0.141,4.41,0,4.41,5.164,0.227,5.168986845,0.024,0.007,0.025,5.14,0.22,5.144706017,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,3.8,0.21,3.805798208,0,0,0,3.8,0.21,3.805798208
08/12/2019 22:00,4.27344,0.03892,4.273617227,0.13344,0.03892,0.139,4.14,0,4.14,4.92824,0.00532,4.928242871,0.01824,0.00532,0.019,4.91,0,4.91,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,3.58,0.23,3.58738066,0,0,0,3.58,0.23,3.58738066
08/12/2019 22:30,3.96152,0.03836,3.961705719,0.13152,0.03836,0.137,3.83,0,3.83,4.55248,0.00364,4.552481455,0.01248,0.00364,0.013,4.54,0,4.54,0.30432,0.08876,0.317,0.30432,0.08876,0.317,0,0,0,3.46,0.25,3.469020035,0,0,0,3.46,0.25,3.469020035
08/12/2019 23:00,3.7844,0.0392,3.784603017,0.1344,0.0392,0.14,3.65,0,3.65,4.31864,0.00252,4.318640735,0.00864,0.00252,0.009,4.31,0,4.31,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
08/12/2019 23:30,3.56536,0.03948,3.565578579,0.13536,0.03948,0.141,3.43,0,3.43,3.91112,0.00616,3.911124851,0.02112,0.00616,0.022,3.89,0,3.89,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
09/12/2019 00:00,3.36536,0.03948,3.365591568,0.13536,0.03948,0.141,3.23,0,3.23,3.70688,0.00784,3.706888291,0.02688,0.00784,0.028,3.68,0,3.68,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
09/12/2019 00:30,3.36344,0.03892,3.363665174,0.13344,0.03892,0.139,3.23,0,3.23,3.79536,0.22448,3.801992741,0.01536,0.00448,0.016,3.78,0.22,3.786396704,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
09/12/2019 01:00,3.67344,0.03892,3.673646172,0.13344,0.03892,0.139,3.54,0,3.54,4.34864,0.00252,4.34864073,0.00864,0.00252,0.009,4.34,0,4.34,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
09/12/2019 01:30,3.71536,0.03948,3.715569754,0.13536,0.03948,0.141,3.58,0,3.58,4.47112,0.00616,4.471124243,0.02112,0.00616,0.022,4.45,0,4.45,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
09/12/2019 02:00,3.64536,0.03948,3.645573782,0.13536,0.03948,0.141,3.51,0,3.51,4.53536,0.00448,4.535362213,0.01536,0.00448,0.016,4.52,0,4.52,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,3.23,0,3.23,0,0,0,3.23,0,3.23
09/12/2019 02:30,3.55536,0.03948,3.555579193,0.13536,0.03948,0.141,3.42,0,3.42,4.6448,0.0014,4.644800211,0.0048,0.0014,0.005,4.64,0,4.64,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,3.15,0.26,3.160711945,0,0,0,3.15,0.26,3.160711945
09/12/2019 03:00,3.48536,0.03948,3.485583595,0.13536,0.03948,0.141,3.35,0,3.35,4.55,0,4.55,0,0,0,4.55,0,4.55,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,3.11,0.23,3.118493226,0,0,0,3.11,0.23,3.118493226
09/12/2019 03:30,3.44536,0.03948,3.445586191,0.13536,0.03948,0.141,3.31,0,3.31,4.38344,0.00392,4.383441753,0.01344,0.00392,0.014,4.37,0,4.37,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,3.06,0.23,3.068631617,0,0,0,3.06,0.23,3.068631617
09/12/2019 04:00,3.29536,0.03948,3.295596486,0.13536,0.03948,0.141,3.16,0,3.16,4.23656,0.03108,4.236674002,0.10656,0.03108,0.111,4.13,0,4.13,0.4416,0.1288,0.46,0.4416,0.1288,0.46,0,0,0,3.01,0.23,3.018774586,0,0,0,3.01,0.23,3.018774586
09/12/2019 04:30,3.37536,0.03948,3.375590882,0.13536,0.03948,0.141,3.24,0,3.24,4.11208,0.04144,4.112288803,0.14208,0.04144,0.148,3.97,0,3.97,0.46464,0.13552,0.484,0.46464,0.13552,0.484,0,0,0,2.94,0.23,2.948982876,0,0,0,2.94,0.23,2.948982876
09/12/2019 05:00,3.37536,0.03948,3.375590882,0.13536,0.03948,0.141,3.24,0,3.24,4.0524,0.0532,4.05274919,0.1824,0.0532,0.19,3.87,0,3.87,0.45984,0.13412,0.479,0.45984,0.13412,0.479,0,0,0,2.98,0.23,2.98886266,0,0,0,2.98,0.23,2.98886266
09/12/2019 05:30,3.4644,0.0392,3.464621769,0.1344,0.0392,0.14,3.33,0,3.33,4.17416,0.04788,4.174434596,0.16416,0.04788,0.171,4.01,0,4.01,0.45792,0.13356,0.477,0.45792,0.13356,0.477,0,0,0,3.14,0.23,3.148412298,0,0,0,3.14,0.23,3.148412298
09/12/2019 06:00,3.63344,0.03892,3.633648442,0.13344,0.03892,0.139,3.5,0,3.5,4.364,0.042,4.364202103,0.144,0.042,0.15,4.22,0,4.22,0.43008,0.12544,0.448,0.43008,0.12544,0.448,0,0,0,3.52,0.01,3.520014205,0,0,0,3.52,0.01,3.520014205
09/12/2019 06:30,4.25728,0.04004,4.257468285,0.13728,0.04004,0.143,4.12,0,4.12,4.8652,0.0336,4.865316023,0.1152,0.0336,0.12,4.75,0,4.75,0.4464,0.1302,0.465,0.4464,0.1302,0.465,0,0,0,3.96,-0.35,3.975437083,0,0,0,3.96,-0.35,3.975437083
09/12/2019 07:00,4.80824,0.04032,4.808409051,0.13824,0.04032,0.144,4.67,0,4.67,5.46368,0.03024,5.463763684,0.10368,0.03024,0.108,5.36,0,5.36,0.45696,0.13328,0.476,0.45696,0.13328,0.476,0,0,0,4.58,-0.35,4.593353894,0,0,0,4.58,-0.35,4.593353894
09/12/2019 07:30,5.49728,0.04004,5.497425816,0.13728,0.04004,0.143,5.36,0,5.36,6.14792,0.02856,6.147986337,0.09792,0.02856,0.102,6.05,0,6.05,0.4512,0.1316,0.47,0.4512,0.1316,0.47,0,0,0,5.06,-0.42,5.07740091,0,0,0,5.06,-0.42,5.07740091
09/12/2019 08:00,5.91824,0.04032,5.918377345,0.13824,0.04032,0.144,5.78,0,5.78,6.5188,0.0434,6.51894447,0.1488,0.0434,0.155,6.37,0,6.37,0.42816,0.12488,0.446,0.42816,0.12488,0.446,0,0,0,5.32,-0.4,5.335016401,0,0,0,5.32,-0.4,5.335016401
09/12/2019 08:30,6.11824,0.04032,6.118372856,0.13824,0.04032,0.144,5.98,0,5.98,6.78096,0.03528,6.781051777,0.12096,0.03528,0.126,6.66,0,6.66,0.4368,0.1274,0.455,0.4368,0.1274,0.455,0,0,0,5.41,-0.4,5.424767276,0,0,0,5.41,-0.4,5.424767276
09/12/2019 09:00,5.95824,0.04032,5.958376423,0.13824,0.04032,0.144,5.82,0,5.82,6.87632,0.03976,6.876434948,0.13632,0.03976,0.142,6.74,0,6.74,0.42912,0.12516,0.447,0.42912,0.12516,0.447,0,0,0,5.69,-0.48,5.710210154,0,0,0,5.69,-0.48,5.710210154
09/12/2019 09:30,5.97728,0.04004,5.977414106,0.13728,0.04004,0.143,5.84,0,5.84,7.11728,0.28004,7.122787165,0.13728,0.04004,0.143,6.98,0.24,6.984124856,0.41472,0.12096,0.432,0.41472,0.12096,0.432,0,0,0,6.14,-0.62,6.171223542,0,0,0,6.14,-0.62,6.171223542
09/12/2019 10:00,5.92824,0.04032,5.928377114,0.13824,0.04032,0.144,5.79,0,5.79,6.9592,0.2806,6.964854701,0.1392,0.0406,0.145,6.82,0.24,6.824221567,0.45984,0.13412,0.479,0.45984,0.13412,0.479,0,0,0,6.1,-0.59,6.128466366,0,0,0,6.1,-0.59,6.128466366
09/12/2019 10:30,5.92824,0.04032,5.928377114,0.13824,0.04032,0.144,5.79,0,5.79,6.84944,0.03192,6.849514377,0.10944,0.03192,0.114,6.74,0,6.74,0.45696,0.13328,0.476,0.45696,0.13328,0.476,0,0,0,6.13,-0.66,6.165427803,0,0,0,6.13,-0.66,6.165427803
09/12/2019 11:00,5.86632,0.03976,5.866454739,0.13632,0.03976,0.142,5.73,0,5.73,6.79208,0.04144,6.792206416,0.14208,0.04144,0.148,6.65,0,6.65,0.45984,0.13412,0.479,0.45984,0.13412,0.479,0,0,0,5.92,-0.58,5.948344307,0,0,0,5.92,-0.58,5.948344307
09/12/2019 11:30,5.89728,0.04004,5.897415926,0.13728,0.04004,0.143,5.76,0,5.76,6.8396,0.2678,6.844840758,0.1296,0.0378,0.135,6.71,0.23,6.713940721,0.44736,0.13048,0.466,0.44736,0.13048,0.466,0,0,0,5.87,-0.55,5.895710305,0,0,0,5.87,-0.55,5.895710305
09/12/2019 12:00,5.86824,0.04032,5.868378515,0.13824,0.04032,0.144,5.73,0,5.73,6.84248,0.26864,6.847751456,0.13248,0.03864,0.138,6.71,0.23,6.713940721,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,5.98,-0.69,6.019676071,0,0,0,5.98,-0.69,6.019676071
09/12/2019 12:30,5.87016,0.04088,5.870302343,0.14016,0.04088,0.146,5.73,0,5.73,6.82256,0.29408,6.828895079,0.08256,0.02408,0.086,6.74,0.27,6.745405844,0.38976,0.11368,0.406,0.38976,0.11368,0.406,0,0,0,6.08,-0.72,6.122483156,0,0,0,6.08,-0.72,6.122483156
09/12/2019 13:00,5.8692,0.0406,5.869340423,0.1392,0.0406,0.145,5.73,0,5.73,6.6324,0.3882,6.643751124,0.0624,0.0182,0.065,6.57,0.37,6.580410322,0.38016,0.11088,0.396,0.38016,0.11088,0.396,0,0,0,5.94,-0.7,5.981103577,0,0,0,5.94,-0.7,5.981103577
09/12/2019 13:30,5.80016,0.04088,5.800304061,0.14016,0.04088,0.146,5.66,0,5.66,6.52936,0.33148,6.537768809,0.03936,0.01148,0.041,6.49,0.32,6.497884271,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,5.85,-0.66,5.887113045,0,0,0,5.85,-0.66,5.887113045
09/12/2019 14:00,5.68632,0.03976,5.686459004,0.13632,0.03976,0.142,5.55,0,5.55,6.57128,0.30204,6.578217768,0.04128,0.01204,0.043,6.53,0.29,6.536436338,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,5.8,-0.58,5.82892786,0,0,0,5.8,-0.58,5.82892786
09/12/2019 14:30,5.66632,0.03976,5.666459494,0.13632,0.03976,0.142,5.53,0,5.53,6.59592,0.29756,6.602628461,0.02592,0.00756,0.027,6.57,0.29,6.57639719,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,5.62,-0.47,5.639618781,0,0,0,5.62,-0.47,5.639618781
09/12/2019 15:00,5.72632,0.03976,5.726458033,0.13632,0.03976,0.142,5.59,0,5.59,6.54152,0.42336,6.555205382,0.01152,0.00336,0.012,6.53,0.42,6.543492951,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,5.62,-0.51,5.643093123,0,0,0,5.62,-0.51,5.643093123
09/12/2019 15:30,5.95536,0.03948,5.955490861,0.13536,0.03948,0.141,5.82,0,5.82,6.59,0,6.59,0,0,0,6.59,0,6.59,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,5.62,-0.49,5.641320767,0,0,0,5.62,-0.49,5.641320767
09/12/2019 16:00,6.24632,0.03976,6.246446542,0.13632,0.03976,0.142,6.11,0,6.11,6.92288,0.00084,6.922880051,0.00288,0.00084,0.003,6.92,0,6.92,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,5.84,-0.6,5.870741009,0,0,0,5.84,-0.6,5.870741009
09/12/2019 16:30,6.70632,0.03976,6.706437862,0.13632,0.03976,0.142,6.57,0,6.57,7.54,0.23,7.543507142,0,0,0,7.54,0.23,7.543507142,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,6.08,-0.52,6.102196326,0,0,0,6.08,-0.52,6.102196326
09/12/2019 17:00,6.93824,0.04032,6.938357154,0.13824,0.04032,0.144,6.8,0,6.8,8.15,0.23,8.153244753,0,0,0,8.15,0.23,8.153244753,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,6.25,-0.5,6.269968102,0,0,0,6.25,-0.5,6.269968102
09/12/2019 17:30,6.74728,0.04004,6.747398803,0.13728,0.04004,0.143,6.61,0,6.61,8.27,0,8.27,0,0,0,8.27,0,8.27,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,5.98,-0.42,5.99473102,0,0,0,5.98,-0.42,5.99473102
09/12/2019 18:00,6.60728,0.04004,6.60740132,0.13728,0.04004,0.143,6.47,0,6.47,8.18096,0.00028,8.180960005,0.00096,0.00028,0.001,8.18,0,8.18,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,5.65,-0.34,5.660220844,0,0,0,5.65,-0.34,5.660220844
09/12/2019 18:30,6.3692,0.0406,6.3693294,0.1392,0.0406,0.145,6.23,0,6.23,7.90096,0.00028,7.900960005,0.00096,0.00028,0.001,7.9,0,7.9,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,5.5,-0.32,5.509301226,0,0,0,5.5,-0.32,5.509301226
09/12/2019 19:00,6.1992,0.0406,6.199332948,0.1392,0.0406,0.145,6.06,0,6.06,7.51,0,7.51,0,0,0,7.51,0,7.51,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,5.36,-0.35,5.371415084,0,0,0,5.36,-0.35,5.371415084
09/12/2019 19:30,6.00824,0.04032,6.008375288,0.13824,0.04032,0.144,5.87,0,5.87,7.12288,0.00084,7.12288005,0.00288,0.00084,0.003,7.12,0,7.12,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,5.03,-0.24,5.035722391,0,0,0,5.03,-0.24,5.035722391
09/12/2019 20:00,5.80344,0.03892,5.803570504,0.13344,0.03892,0.139,5.67,0,5.67,6.69192,0.00056,6.691920023,0.00192,0.00056,0.002,6.69,0,6.69,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,4.89,-0.24,4.895886028,0,0,0,4.89,-0.24,4.895886028
09/12/2019 20:30,5.45632,0.03976,5.456464863,0.13632,0.03976,0.142,5.32,0,5.32,6.33192,0.00056,6.331920025,0.00192,0.00056,0.002,6.33,0,6.33,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,4.75,-0.24,4.756059293,0,0,0,4.75,-0.24,4.756059293
09/12/2019 21:00,5.29728,0.04004,5.297431321,0.13728,0.04004,0.143,5.16,0,5.16,5.99288,0.00084,5.992880059,0.00288,0.00084,0.003,5.99,0,5.99,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,4.71,-0.26,4.717170762,0,0,0,4.71,-0.26,4.717170762
09/12/2019 21:30,4.90728,0.04004,4.907443347,0.13728,0.04004,0.143,4.77,0,4.77,5.68,0,5.68,0,0,0,5.68,0,5.68,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,4.62,-0.26,4.627310234,0,0,0,4.62,-0.26,4.627310234
09/12/2019 22:00,4.57248,0.03864,4.572643262,0.13248,0.03864,0.138,4.44,0,4.44,5.28,0,5.28,0,0,0,5.28,0,5.28,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,4.42,-0.26,4.427640455,0,0,0,4.42,-0.26,4.427640455
09/12/2019 22:30,4.21344,0.03892,4.21361975,0.13344,0.03892,0.139,4.08,0,4.08,4.86,0,4.86,0,0,0,4.86,0,4.86,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,3.92,0,3.92,0,0,0,3.92,0,3.92
09/12/2019 23:00,3.84248,0.03864,3.842674277,0.13248,0.03864,0.138,3.71,0,3.71,4.5,0,4.5,0,0,0,4.5,0,4.5,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,3.71,-0.25,3.71841364,0,0,0,3.71,-0.25,3.71841364
09/12/2019 23:30,3.59344,0.03892,3.593650762,0.13344,0.03892,0.139,3.46,0,3.46,4.09,0,4.09,0,0,0,4.09,0,4.09,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,3.52,-0.23,3.527506201,0,0,0,3.52,-0.23,3.527506201
10/12/2019 00:00,3.43344,0.03892,3.433660583,0.13344,0.03892,0.139,3.3,0,3.3,3.88,0,3.88,0,0,0,3.88,0,3.88,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,3.31,-0.35,3.328453094,0,0,0,3.31,-0.35,3.328453094
10/12/2019 00:30,3.41344,0.03892,3.413661875,0.13344,0.03892,0.139,3.28,0,3.28,4.12096,0.00028,4.12096001,0.00096,0.00028,0.001,4.12,0,4.12,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,3.33,-0.22,3.337259355,0,0,0,3.33,-0.22,3.337259355
10/12/2019 01:00,3.69056,0.03808,3.690756454,0.13056,0.03808,0.136,3.56,0,3.56,4.62192,0.00056,4.621920034,0.00192,0.00056,0.002,4.62,0,4.62,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,3.51,0,3.51,0,0,0,3.51,0,3.51
10/12/2019 01:30,3.74152,0.03836,3.741716638,0.13152,0.03836,0.137,3.61,0,3.61,4.79,0,4.79,0,0,0,4.79,0,4.79,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,3.51,-0.32,3.52455671,0,0,0,3.51,-0.32,3.52455671
10/12/2019 02:00,3.71344,0.03892,3.713643952,0.13344,0.03892,0.139,3.58,0,3.58,4.74288,0.00084,4.742880074,0.00288,0.00084,0.003,4.74,0,4.74,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,3.45,-0.36,3.468731757,0,0,0,3.45,-0.36,3.468731757
10/12/2019 02:30,3.6444,0.0392,3.644610816,0.1344,0.0392,0.14,3.51,0,3.51,4.79096,0.00028,4.790960008,0.00096,0.00028,0.001,4.79,0,4.79,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,3.34,-0.29,3.352566181,0,0,0,3.34,-0.29,3.352566181
10/12/2019 03:00,3.58344,0.03892,3.58365135,0.13344,0.03892,0.139,3.45,0,3.45,4.72,0,4.72,0,0,0,4.72,0,4.72,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,3.28,0.19,3.28549844,0,0,0,3.28,0.19,3.28549844
10/12/2019 03:30,3.52152,0.03836,3.521728922,0.13152,0.03836,0.137,3.39,0,3.39,4.56,0,4.56,0,0,0,4.56,0,4.56,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.28,0,3.28,0,0,0,3.28,0,3.28
10/12/2019 04:00,3.45344,0.03892,3.453659306,0.13344,0.03892,0.139,3.32,0,3.32,4.47096,0.00028,4.470960009,0.00096,0.00028,0.001,4.47,0,4.47,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,3.28,0,3.28,0,0,0,3.28,0,3.28
10/12/2019 04:30,3.50344,0.03892,3.503656176,0.13344,0.03892,0.139,3.37,0,3.37,4.33384,0.00112,4.333840145,0.00384,0.00112,0.004,4.33,0,4.33,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,3.28,0,3.28,0,0,0,3.28,0,3.28
10/12/2019 05:00,3.40344,0.03892,3.403662527,0.13344,0.03892,0.139,3.27,0,3.27,4.26016,0.34588,4.274177839,0.02016,0.00588,0.021,4.24,0.34,4.253610231,0.23808,0.06944,0.248,0.23808,0.06944,0.248,0,0,0,3.31,0,3.31,0,0,0,3.31,0,3.31
10/12/2019 05:30,3.54536,0.03948,3.545579812,0.13536,0.03948,0.141,3.41,0,3.41,4.41664,0.23652,4.422968528,0.05664,0.01652,0.059,4.36,0.22,4.36554693,0.36192,0.10556,0.377,0.36192,0.10556,0.377,0,0,0,3.49,-0.22,3.496927223,0,0,0,3.49,-0.22,3.496927223
10/12/2019 06:00,3.78632,0.03976,3.786528753,0.13632,0.03976,0.142,3.65,0,3.65,4.66592,0.32256,4.677056168,0.14592,0.04256,0.152,4.52,0.28,4.528664262,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0,0,0,3.78,-0.28,3.790356184,0,0,0,3.78,-0.28,3.790356184
10/12/2019 06:30,4.35112,0.04116,4.351314675,0.14112,0.04116,0.147,4.21,0,4.21,5.0504,0.4822,5.073367422,0.1104,0.0322,0.115,4.94,0.45,4.960453608,0.43488,0.12684,0.453,0.43488,0.12684,0.453,0,0,0,4.32,-0.31,4.331108403,0,0,0,4.32,-0.31,4.331108403
10/12/2019 07:00,4.83016,0.04088,4.830332991,0.14016,0.04088,0.146,4.69,0,4.69,5.68872,0.42296,5.704422004,0.07872,0.02296,0.082,5.61,0.4,5.624242171,0.43296,0.12628,0.451,0.43296,0.12628,0.451,0,0,0,4.85,-0.4,4.866466891,0,0,0,4.85,-0.4,4.866466891
10/12/2019 07:30,5.53536,0.03948,5.53550079,0.13536,0.03948,0.141,5.4,0,5.4,6.26544,0.39492,6.27787386,0.08544,0.02492,0.089,6.18,0.37,6.191066144,0.4512,0.1316,0.47,0.4512,0.1316,0.47,0,0,0,5.19,-0.44,5.208617859,0,0,0,5.19,-0.44,5.208617859
10/12/2019 08:00,6.03536,0.03948,6.035489127,0.13536,0.03948,0.141,5.9,0,5.9,6.58024,0.29132,6.586685494,0.21024,0.06132,0.219,6.37,0.23,6.374150924,0.4464,0.1302,0.465,0.4464,0.1302,0.465,0,0,0,5.53,-0.47,5.549936937,0,0,0,5.53,-0.47,5.549936937
10/12/2019 08:30,6.19536,0.03948,6.195485792,0.13536,0.03948,0.141,6.06,0,6.06,6.95792,0.29356,6.964110008,0.21792,0.06356,0.227,6.74,0.23,6.743923191,0.47232,0.13776,0.492,0.47232,0.13776,0.492,0,0,0,5.77,-0.47,5.789110467,0,0,0,5.77,-0.47,5.789110467
10/12/2019 09:00,6.26016,0.04088,6.260293476,0.14016,0.04088,0.146,6.12,0,6.12,7.19264,0.29452,7.198667391,0.15264,0.04452,0.159,7.04,0.25,7.044437522,0.46368,0.13524,0.483,0.46368,0.13524,0.483,0,0,0,6.08,-0.62,6.111530087,0,0,0,6.08,-0.62,6.111530087
10/12/2019 09:30,6.48112,0.04116,6.481250697,0.14112,0.04116,0.147,6.34,0,6.34,7.3436,0.2948,7.349514814,0.1536,0.0448,0.16,7.19,0.25,7.194345001,0.46464,0.13552,0.484,0.46464,0.13552,0.484,0,0,0,6.29,-0.65,6.323495869,0,0,0,6.29,-0.65,6.323495869
10/12/2019 10:00,6.57208,0.04144,6.572210648,0.14208,0.04144,0.148,6.43,0,6.43,7.41384,0.34112,7.421683529,0.24384,0.07112,0.254,7.17,0.27,7.175081881,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,6.4,-0.73,6.441498273,0,0,0,6.4,-0.73,6.441498273
10/12/2019 10:30,6.56632,0.03976,6.566440375,0.13632,0.03976,0.142,6.43,0,6.43,7.20736,0.31048,7.214044358,0.20736,0.06048,0.216,7,0.25,7.004462863,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,6.42,-0.76,6.464827917,0,0,0,6.42,-0.76,6.464827917
10/12/2019 11:00,6.54056,0.03808,6.540670852,0.13056,0.03808,0.136,6.41,0,6.41,7.13792,0.34856,7.1464254,0.33792,0.09856,0.352,6.8,0.25,6.804594036,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,6.35,-0.73,6.391822901,0,0,0,6.35,-0.73,6.391822901
10/12/2019 11:30,6.6144,0.0392,6.614516158,0.1344,0.0392,0.14,6.48,0,6.48,7.2176,0.3568,7.226413772,0.2976,0.0868,0.31,6.92,0.27,6.925265338,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,6.3,-0.67,6.335526813,0,0,0,6.3,-0.67,6.335526813
10/12/2019 12:00,6.7544,0.0392,6.75451375,0.1344,0.0392,0.14,6.62,0,6.62,7.26272,0.30496,7.269119782,0.22272,0.06496,0.232,7.04,0.24,7.044089721,0.47232,0.13776,0.492,0.47232,0.13776,0.492,0,0,0,6.38,-0.77,6.426297534,0,0,0,6.38,-0.77,6.426297534
10/12/2019 12:30,6.65344,0.03892,6.653553832,0.13344,0.03892,0.139,6.52,0,6.52,7.30696,0.30328,7.313251206,0.21696,0.06328,0.226,7.09,0.24,7.094060896,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,6.45,-0.81,6.500661505,0,0,0,6.45,-0.81,6.500661505
10/12/2019 13:00,6.5844,0.0392,6.584516687,0.1344,0.0392,0.14,6.45,0,6.45,7.19344,0.31392,7.200286439,0.25344,0.07392,0.264,6.94,0.24,6.944148616,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,6.36,-0.71,6.399507794,0,0,0,6.36,-0.71,6.399507794
10/12/2019 13:30,6.5244,0.0392,6.52451776,0.1344,0.0392,0.14,6.39,0,6.39,7.06008,0.33044,7.067808727,0.31008,0.09044,0.323,6.75,0.24,6.754265319,0.47232,0.13776,0.492,0.47232,0.13776,0.492,0,0,0,6.12,-0.62,6.151325061,0,0,0,6.12,-0.62,6.151325061
10/12/2019 14:00,6.4044,0.0392,6.404519966,0.1344,0.0392,0.14,6.27,0,6.27,6.87664,0.32652,6.884387627,0.29664,0.08652,0.309,6.58,0.24,6.584375445,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,6.06,-0.62,6.091633607,0,0,0,6.06,-0.62,6.091633607
10/12/2019 14:30,6.31248,0.03864,6.312598261,0.13248,0.03864,0.138,6.18,0,6.18,6.79064,0.33352,6.798825428,0.32064,0.09352,0.334,6.47,0.24,6.474449784,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,6,-0.62,6.031948276,0,0,0,6,-0.62,6.031948276
10/12/2019 15:00,6.28344,0.03892,6.283560535,0.13344,0.03892,0.139,6.15,0,6.15,6.83944,0.34192,6.847981367,0.34944,0.10192,0.364,6.49,0.24,6.49443608,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,5.98,-0.59,6.009034864,0,0,0,5.98,-0.59,6.009034864
10/12/2019 15:30,6.25344,0.03892,6.253561113,0.13344,0.03892,0.139,6.12,0,6.12,6.86088,0.32484,6.868565745,0.29088,0.08484,0.303,6.57,0.24,6.5743821,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,5.9,-0.52,5.922870925,0,0,0,5.9,-0.52,5.922870925
10/12/2019 16:00,6.55056,0.03808,6.550670683,0.13056,0.03808,0.136,6.42,0,6.42,7.17496,0.31728,7.181971707,0.26496,0.07728,0.276,6.91,0.24,6.914166616,0.47232,0.13776,0.492,0.47232,0.13776,0.492,0,0,0,6.25,-0.59,6.277786234,0,0,0,6.25,-0.59,6.277786234
10/12/2019 16:30,7.03248,0.03864,7.032586153,0.13248,0.03864,0.138,6.9,0,6.9,7.74608,0.35344,7.75413923,0.28608,0.08344,0.298,7.46,0.27,7.46488446,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,6.33,-0.55,6.353849227,0,0,0,6.33,-0.55,6.353849227
10/12/2019 17:00,7.03248,0.03864,7.032586153,0.13248,0.03864,0.138,6.9,0,6.9,7.9612,0.3966,7.971072513,0.3312,0.0966,0.345,7.63,0.3,7.635895494,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,6.21,-0.49,6.229301727,0,0,0,6.21,-0.49,6.229301727
10/12/2019 17:30,7.03248,0.03864,7.032586153,0.13248,0.03864,0.138,6.9,0,6.9,8.00224,0.33232,8.009137382,0.28224,0.08232,0.294,7.72,0.25,7.724046867,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,6.07,-0.42,6.084513128,0,0,0,6.07,-0.42,6.084513128
10/12/2019 18:00,6.8244,0.0392,6.824512583,0.1344,0.0392,0.14,6.69,0,6.69,7.81064,0.34352,7.818190532,0.32064,0.09352,0.334,7.49,0.25,7.494171068,0.46848,0.13664,0.488,0.46848,0.13664,0.488,0,0,0,5.85,-0.39,5.862985588,0,0,0,5.85,-0.39,5.862985588
10/12/2019 18:30,6.57152,0.03836,6.571631959,0.13152,0.03836,0.137,6.44,0,6.44,7.5728,0.0504,7.572967714,0.1728,0.0504,0.18,7.4,0,7.4,0.3936,0.1148,0.41,0.3936,0.1148,0.41,0,0,0,5.4,-0.32,5.409473172,0,0,0,5.4,-0.32,5.409473172
10/12/2019 19:00,6.26056,0.03808,6.26067581,0.13056,0.03808,0.136,6.13,0,6.13,7.18912,0.33016,7.196697298,0.06912,0.02016,0.072,7.12,0.31,7.1267454,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,5.25,-0.32,5.25974334,0,0,0,5.25,-0.32,5.25974334
10/12/2019 19:30,6.05152,0.03836,6.051641579,0.13152,0.03836,0.137,5.92,0,5.92,6.84256,0.31908,6.849995577,0.20256,0.05908,0.211,6.64,0.26,6.645088412,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,5.03,-0.25,5.036208892,0,0,0,5.03,-0.25,5.036208892
10/12/2019 20:00,5.7396,0.0378,5.739724471,0.1296,0.0378,0.135,5.61,0,5.61,6.59032,0.31676,6.597928054,0.16032,0.04676,0.167,6.43,0.27,6.435666244,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,4.87,-0.27,4.877478857,0,0,0,4.87,-0.27,4.877478857
10/12/2019 20:30,5.5396,0.0378,5.539728964,0.1296,0.0378,0.135,5.41,0,5.41,6.25,0.305,6.257437575,0.12,0.035,0.125,6.13,0.27,6.135943285,0.43776,0.12768,0.456,0.43776,0.12768,0.456,0,0,0,4.78,-0.3,4.789404973,0,0,0,4.78,-0.3,4.789404973
