Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
10/12/2019 21:00,5.33152,0.03836,5.331657997,0.13152,0.03836,0.137,5.2,0,5.2,5.92144,0.28792,5.928435679,0.06144,0.01792,0.064,5.86,0.27,5.866216839,0.32256,0.09408,0.336,0.32256,0.09408,0.336,0,0,0,4.67,-0.3,4.679626053,0,0,0,4.67,-0.3,4.679626053
10/12/2019 21:30,4.89248,0.03864,4.892632584,0.13248,0.03864,0.138,4.76,0,4.76,5.45072,0.22896,5.455526666,0.03072,0.00896,0.032,5.42,0.22,5.424463107,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,4.5,-0.28,4.508702696,0,0,0,4.5,-0.28,4.508702696
10/12/2019 22:00,4.5996,0.0378,4.59975532,0.1296,0.0378,0.135,4.47,0,4.47,5.1364,0.0252,5.136461817,0.0864,0.0252,0.09,5.05,0,5.05,0.22272,0.06496,0.232,0.22272,0.06496,0.232,0,0,0,4.33,-0.24,4.33664617,0,0,0,4.33,-0.24,4.33664617
10/12/2019 22:30,4.2696,0.0378,4.269767324,0.1296,0.0378,0.135,4.14,0,4.14,4.82736,0.02548,4.827427244,0.08736,0.02548,0.091,4.74,0,4.74,0.33792,0.09856,0.352,0.33792,0.09856,0.352,0,0,0,4.08,-0.24,4.087052728,0,0,0,4.08,-0.24,4.087052728
10/12/2019 23:00,3.91248,0.03864,3.912670801,0.13248,0.03864,0.138,3.78,0,3.78,4.3968,0.0224,4.396857059,0.0768,0.0224,0.08,4.32,0,4.32,0.25728,0.07504,0.268,0.25728,0.07504,0.268,0,0,0,3.84,-0.24,3.84749269,0,0,0,3.84,-0.24,3.84749269
10/12/2019 23:30,3.62152,0.03836,3.621723153,0.13152,0.03836,0.137,3.49,0,3.49,4.08048,0.01764,4.080518129,0.06048,0.01764,0.063,4.02,0,4.02,0.31392,0.09156,0.327,0.31392,0.09156,0.327,0,0,0,3.52,-0.24,3.528172331,0,0,0,3.52,-0.24,3.528172331
11/12/2019 00:00,3.42344,0.03892,3.423661227,0.13344,0.03892,0.139,3.29,0,3.29,3.79936,0.01148,3.799377344,0.03936,0.01148,0.041,3.76,0,3.76,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,3.32,-0.29,3.332641595,0,0,0,3.32,-0.29,3.332641595
11/12/2019 00:30,3.44248,0.03864,3.44269685,0.13248,0.03864,0.138,3.31,0,3.31,3.95576,0.00168,3.955760357,0.00576,0.00168,0.006,3.95,0,3.95,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,3.32,-0.29,3.332641595,0,0,0,3.32,-0.29,3.332641595
11/12/2019 01:00,3.7096,0.0378,3.709792582,0.1296,0.0378,0.135,3.58,0,3.58,4.53512,0.01316,4.535139094,0.04512,0.01316,0.047,4.49,0,4.49,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,3.48,-0.29,3.492062428,0,0,0,3.48,-0.29,3.492062428
11/12/2019 01:30,3.74152,0.03836,3.741716638,0.13152,0.03836,0.137,3.61,0,3.61,4.7088,0.0084,4.708807492,0.0288,0.0084,0.03,4.68,0,4.68,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,3.48,-0.29,3.492062428,0,0,0,3.48,-0.29,3.492062428
11/12/2019 02:00,3.70152,0.03836,3.701718763,0.13152,0.03836,0.137,3.57,0,3.57,4.74096,0.00028,4.740960008,0.00096,0.00028,0.001,4.74,0,4.74,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,3.5,0,3.5,0,0,0,3.5,0,3.5
11/12/2019 02:30,3.64344,0.03892,3.64364787,0.13344,0.03892,0.139,3.51,0,3.51,4.79384,0.00112,4.793840131,0.00384,0.00112,0.004,4.79,0,4.79,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,3.38,-0.28,3.391577804,0,0,0,3.38,-0.28,3.391577804
11/12/2019 03:00,3.55344,0.03892,3.553653134,0.13344,0.03892,0.139,3.42,0,3.42,4.67288,0.00084,4.672880075,0.00288,0.00084,0.003,4.67,0,4.67,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,3.32,0,3.32,0,0,0,3.32,0,3.32
11/12/2019 03:30,3.47344,0.03892,3.473658043,0.13344,0.03892,0.139,3.34,0,3.34,4.59072,0.00896,4.590728744,0.03072,0.00896,0.032,4.56,0,4.56,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,3.26,0,3.26,0,0,0,3.26,0,3.26
11/12/2019 04:00,3.39344,0.03892,3.393663183,0.13344,0.03892,0.139,3.26,0,3.26,4.39456,0.01008,4.39457156,0.03456,0.01008,0.036,4.36,0,4.36,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,3.23,0,3.23,0,0,0,3.23,0,3.23
11/12/2019 04:30,3.42248,0.03864,3.422698117,0.13248,0.03864,0.138,3.29,0,3.29,4.31112,0.00616,4.311124401,0.02112,0.00616,0.022,4.29,0,4.29,0.17376,0.05068,0.181,0.17376,0.05068,0.181,0,0,0,3.2,0,3.2,0,0,0,3.2,0,3.2
11/12/2019 05:00,3.42248,0.03864,3.422698117,0.13248,0.03864,0.138,3.29,0,3.29,4.22152,0.00336,4.221521337,0.01152,0.00336,0.012,4.21,0,4.21,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,3.22,0,3.22,0,0,0,3.22,0,3.22
11/12/2019 05:30,3.53824,0.04032,3.538469726,0.13824,0.04032,0.144,3.4,0,3.4,4.3944,0.0042,4.394402007,0.0144,0.0042,0.015,4.38,0,4.38,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,3.37,0,3.37,0,0,0,3.37,0,3.37
11/12/2019 06:00,3.78208,0.04144,3.782307021,0.14208,0.04144,0.148,3.64,0,3.64,4.60496,0.00728,4.604965754,0.02496,0.00728,0.026,4.58,0,4.58,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,3.79,-0.22,3.796379855,0,0,0,3.79,-0.22,3.796379855
11/12/2019 06:30,4.41016,0.04088,4.410349465,0.14016,0.04088,0.146,4.27,0,4.27,5.17496,0.00728,5.174965121,0.02496,0.00728,0.026,5.15,0,5.15,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,4.24,-0.24,4.246787021,0,0,0,4.24,-0.24,4.246787021
11/12/2019 07:00,4.90016,0.04088,4.900330519,0.14016,0.04088,0.146,4.76,0,4.76,5.74304,0.00672,5.743043932,0.02304,0.00672,0.024,5.72,0,5.72,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.79,-0.33,4.801353976,0,0,0,4.79,-0.33,4.801353976
11/12/2019 07:30,5.63728,0.04004,5.637422195,0.13728,0.04004,0.143,5.5,0,5.5,6.34784,0.00812,6.347845193,0.02784,0.00812,0.029,6.32,0,6.32,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,5.22,-0.42,5.236869294,0,0,0,5.22,-0.42,5.236869294
11/12/2019 08:00,6.09536,0.03948,6.095487856,0.13536,0.03948,0.141,5.96,0,5.96,6.7048,0.0014,6.704800146,0.0048,0.0014,0.005,6.7,0,6.7,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,5.59,-0.54,5.616021724,0,0,0,5.59,-0.54,5.616021724
11/12/2019 08:30,6.22728,0.04004,6.227408723,0.13728,0.04004,0.143,6.09,0,6.09,7.05728,0.27504,7.062637468,0.01728,0.00504,0.018,7.04,0.27,7.045175654,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,5.65,-0.58,5.679691893,0,0,0,5.65,-0.58,5.679691893
11/12/2019 09:00,6.32728,0.04004,6.327406688,0.13728,0.04004,0.143,6.19,0,6.19,7.04264,0.24952,7.047058847,0.03264,0.00952,0.034,7.01,0.24,7.014107213,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,5.97,-0.67,6.007478672,0,0,0,5.97,-0.67,6.007478672
11/12/2019 09:30,6.42728,0.04004,6.427404717,0.13728,0.04004,0.143,6.29,0,6.29,7.2036,0.2498,7.207929869,0.0336,0.0098,0.035,7.17,0.24,7.174015612,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,6.07,-0.63,6.102606001,0,0,0,6.07,-0.63,6.102606001
11/12/2019 10:00,6.11824,0.04032,6.118372856,0.13824,0.04032,0.144,5.98,0,5.98,7.15704,0.25372,7.161535827,0.04704,0.01372,0.049,7.11,0.24,7.11404948,0.17472,0.05096,0.182,0.17472,0.05096,0.182,0,0,0,6.17,-0.65,6.204143777,0,0,0,6.17,-0.65,6.204143777
11/12/2019 10:30,5.98536,0.03948,5.985490205,0.13536,0.03948,0.141,5.85,0,5.85,7.1132,0.3726,7.122951986,0.0432,0.0126,0.045,7.07,0.36,7.079159555,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,6.2,-0.65,6.233979467,0,0,0,6.2,-0.65,6.233979467
11/12/2019 11:00,6.03536,0.03948,6.035489127,0.13536,0.03948,0.141,5.9,0,5.9,6.99592,0.38756,7.006646801,0.02592,0.00756,0.027,6.97,0.38,6.980350994,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,6.17,-0.65,6.204143777,0,0,0,6.17,-0.65,6.204143777
11/12/2019 11:30,6.09536,0.03948,6.095487856,0.13536,0.03948,0.141,5.96,0,5.96,7.18248,0.35364,7.191180724,0.01248,0.00364,0.013,7.17,0.35,7.178537455,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,6.24,-0.62,6.270725636,0,0,0,6.24,-0.62,6.270725636
11/12/2019 12:00,6.2644,0.0392,6.264522647,0.1344,0.0392,0.14,6.13,0,6.13,7.28072,0.27896,7.286062201,0.03072,0.00896,0.032,7.25,0.27,7.255025844,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,6.27,-0.67,6.305695838,0,0,0,6.27,-0.67,6.305695838
11/12/2019 12:30,6.46344,0.03892,6.463557179,0.13344,0.03892,0.139,6.33,0,6.33,7.244,0.237,7.247875896,0.024,0.007,0.025,7.22,0.23,7.223662506,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,6.33,-0.67,6.365359377,0,0,0,6.33,-0.67,6.365359377
11/12/2019 13:00,6.4644,0.0392,6.464518853,0.1344,0.0392,0.14,6.33,0,6.33,7.12728,0.00504,7.127281782,0.01728,0.00504,0.018,7.11,0,7.11,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,6.33,-0.67,6.365359377,0,0,0,6.33,-0.67,6.365359377
11/12/2019 13:30,6.5444,0.0392,6.5445174,0.1344,0.0392,0.14,6.41,0,6.41,7.0688,0.3284,7.076424238,0.0288,0.0084,0.03,7.04,0.32,7.047268975,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,6.44,-0.67,6.474758683,0,0,0,6.44,-0.67,6.474758683
11/12/2019 14:00,6.5644,0.0392,6.564517042,0.1344,0.0392,0.14,6.43,0,6.43,7.08704,0.33372,7.094892882,0.04704,0.01372,0.049,7.04,0.32,7.047268975,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,6.14,-0.53,6.162832141,0,0,0,6.14,-0.53,6.162832141
11/12/2019 14:30,6.50344,0.03892,6.503556458,0.13344,0.03892,0.139,6.37,0,6.37,6.99344,0.26392,6.998418164,0.01344,0.00392,0.014,6.98,0.26,6.984840728,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,6.03,-0.48,6.049074309,0,0,0,6.03,-0.48,6.049074309
11/12/2019 15:00,6.30536,0.03948,6.305483598,0.13536,0.03948,0.141,6.17,0,6.17,6.86056,0.22308,6.864185909,0.01056,0.00308,0.011,6.85,0.22,6.853531936,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,5.92,-0.52,5.942793956,0,0,0,5.92,-0.52,5.942793956
11/12/2019 15:30,6.30728,0.04004,6.30740709,0.13728,0.04004,0.143,6.17,0,6.17,6.86056,0.22308,6.864185909,0.01056,0.00308,0.011,6.85,0.22,6.853531936,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,5.89,-0.47,5.908722366,0,0,0,5.89,-0.47,5.908722366
11/12/2019 16:00,6.50536,0.03948,6.505479798,0.13536,0.03948,0.141,6.37,0,6.37,7.14,0,7.14,0,0,0,7.14,0,7.14,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,6.06,-0.53,6.083132417,0,0,0,6.06,-0.53,6.083132417
11/12/2019 16:30,7.05248,0.03864,7.052585852,0.13248,0.03864,0.138,6.92,0,6.92,7.66096,0.22028,7.664126265,0.00096,0.00028,0.001,7.66,0.22,7.663158618,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,6.28,-0.48,6.298317236,0,0,0,6.28,-0.48,6.298317236
11/12/2019 17:00,7.17248,0.03864,7.172584081,0.13248,0.03864,0.138,7.04,0,7.04,8.26192,0.22056,8.264863508,0.00192,0.00056,0.002,8.26,0.22,8.262929263,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,6.34,-0.46,6.356665793,0,0,0,6.34,-0.46,6.356665793
11/12/2019 17:30,7.08536,0.03948,7.085469991,0.13536,0.03948,0.141,6.95,0,6.95,8.27728,0.00504,8.277281534,0.01728,0.00504,0.018,8.26,0,8.26,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,6.17,-0.39,6.182313483,0,0,0,6.17,-0.39,6.182313483
11/12/2019 18:00,6.7744,0.0392,6.774513414,0.1344,0.0392,0.14,6.64,0,6.64,7.9944,0.0042,7.994401103,0.0144,0.0042,0.015,7.98,0,7.98,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,5.73,-0.31,5.738379562,0,0,0,5.73,-0.31,5.738379562
11/12/2019 18:30,6.5244,0.0392,6.52451776,0.1344,0.0392,0.14,6.39,0,6.39,7.78384,0.00112,7.783840081,0.00384,0.00112,0.004,7.78,0,7.78,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,5.47,-0.27,5.476659566,0,0,0,5.47,-0.27,5.476659566
11/12/2019 19:00,6.40536,0.03948,6.405481668,0.13536,0.03948,0.141,6.27,0,6.27,7.50576,0.00168,7.505760188,0.00576,0.00168,0.006,7.5,0,7.5,0.06912,0.02016,0.072,0.06912,0.02016,0.072,0,0,0,5.25,-0.25,5.25594901,0,0,0,5.25,-0.25,5.25594901
11/12/2019 19:30,6.37632,0.03976,6.376443962,0.13632,0.03976,0.142,6.24,0,6.24,7.27056,0.00308,7.270560652,0.01056,0.00308,0.011,7.26,0,7.26,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,5.01,-0.23,5.015276662,0,0,0,5.01,-0.23,5.015276662
11/12/2019 20:00,6.12632,0.03976,6.12644902,0.13632,0.03976,0.142,5.99,0,5.99,7.01672,0.00196,7.016720274,0.00672,0.00196,0.007,7.01,0,7.01,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,4.86,-0.27,4.867494222,0,0,0,4.86,-0.27,4.867494222
11/12/2019 20:30,5.82536,0.03948,5.825493782,0.13536,0.03948,0.141,5.69,0,5.69,6.58768,0.00224,6.587680381,0.00768,0.00224,0.008,6.58,0,6.58,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,4.7,0.14,4.702084644,0,0,0,4.7,0.14,4.702084644
11/12/2019 21:00,5.49632,0.03976,5.496463809,0.13632,0.03976,0.142,5.36,0,5.36,6.31864,0.00252,6.318640503,0.00864,0.00252,0.009,6.31,0,6.31,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,4.7,-0.25,4.70664424,0,0,0,4.7,-0.25,4.70664424
11/12/2019 21:30,5.17536,0.03948,5.175510584,0.13536,0.03948,0.141,5.04,0,5.04,5.94536,0.00448,5.945361688,0.01536,0.00448,0.016,5.93,0,5.93,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.55,-0.25,4.556862956,0,0,0,4.55,-0.25,4.556862956
11/12/2019 22:00,4.90536,0.03948,4.905518872,0.13536,0.03948,0.141,4.77,0,4.77,5.60864,0.00252,5.608640566,0.00864,0.00252,0.009,5.6,0,5.6,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,4.35,-0.22,4.355559666,0,0,0,4.35,-0.22,4.355559666
11/12/2019 22:30,4.51536,0.03948,4.515532593,0.13536,0.03948,0.141,4.38,0,4.38,5.1188,0.0084,5.118806892,0.0288,0.0084,0.03,5.09,0,5.09,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.03,-0.22,4.036000496,0,0,0,4.03,-0.22,4.036000496
11/12/2019 23:00,4.10728,0.04004,4.107475161,0.13728,0.04004,0.143,3.97,0,3.97,4.66824,0.00532,4.668243031,0.01824,0.00532,0.019,4.65,0,4.65,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,3.8,-0.22,3.806363094,0,0,0,3.8,-0.22,3.806363094
11/12/2019 23:30,3.8092,0.0406,3.809416359,0.1392,0.0406,0.145,3.67,0,3.67,4.30248,0.00364,4.30248154,0.01248,0.00364,0.013,4.29,0,4.29,0.21312,0.06216,0.222,0.21312,0.06216,0.222,0,0,0,3.57,0.18,3.574534935,0,0,0,3.57,0.18,3.574534935
12/12/2019 00:00,3.6092,0.0406,3.609428348,0.1392,0.0406,0.145,3.47,0,3.47,4.08632,0.00476,4.086322772,0.01632,0.00476,0.017,4.07,0,4.07,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,3.36,0.24,3.368560523,0,0,0,3.36,0.24,3.368560523
12/12/2019 00:30,3.56728,0.04004,3.567504702,0.13728,0.04004,0.143,3.43,0,3.43,4.29824,0.00532,4.298243292,0.01824,0.00532,0.019,4.28,0,4.28,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,3.33,0.18,3.334861316,0,0,0,3.33,0.18,3.334861316
12/12/2019 01:00,3.82632,0.03976,3.826526571,0.13632,0.03976,0.142,3.69,0,3.69,4.87192,0.00056,4.871920032,0.00192,0.00056,0.002,4.87,0,4.87,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,3.52,0.22,3.526868299,0,0,0,3.52,0.22,3.526868299
12/12/2019 01:30,3.89632,0.03976,3.89652286,0.13632,0.03976,0.142,3.76,0,3.76,4.94496,0.00728,4.944965359,0.02496,0.00728,0.026,4.92,0,4.92,0.1728,0.0504,0.18,0.1728,0.0504,0.18,0,0,0,3.6,0.22,3.606715958,0,0,0,3.6,0.22,3.606715958
12/12/2019 02:00,3.86728,0.04004,3.867487272,0.13728,0.04004,0.143,3.73,0,3.73,4.99576,0.00168,4.995760282,0.00576,0.00168,0.006,4.99,0,4.99,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,3.56,0,3.56,0,0,0,3.56,0,3.56
12/12/2019 02:30,3.79824,0.04032,3.798454001,0.13824,0.04032,0.144,3.66,0,3.66,5.12,0,5.12,0,0,0,5.12,0,5.12,0.17184,0.05012,0.179,0.17184,0.05012,0.179,0,0,0,3.48,0,3.48,0,0,0,3.48,0,3.48
12/12/2019 03:00,3.7992,0.0406,3.799416929,0.1392,0.0406,0.145,3.66,0,3.66,4.97288,0.00084,4.972880071,0.00288,0.00084,0.003,4.97,0,4.97,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,3.43,0,3.43,0,0,0,3.43,0,3.43
12/12/2019 03:30,3.6992,0.0406,3.699422793,0.1392,0.0406,0.145,3.56,0,3.56,4.83112,0.00616,4.831123927,0.02112,0.00616,0.022,4.81,0,4.81,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,3.39,0,3.39,0,0,0,3.39,0,3.39
12/12/2019 04:00,3.64016,0.04088,3.64038954,0.14016,0.04088,0.146,3.5,0,3.5,4.70288,0.00084,4.702880075,0.00288,0.00084,0.003,4.7,0,4.7,0.20736,0.06048,0.216,0.20736,0.06048,0.216,0,0,0,3.31,0,3.31,0,0,0,3.31,0,3.31
12/12/2019 04:30,3.64016,0.04088,3.64038954,0.14016,0.04088,0.146,3.5,0,3.5,4.66768,0.00224,4.667680537,0.00768,0.00224,0.008,4.66,0,4.66,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
12/12/2019 05:00,3.61016,0.04088,3.610391447,0.14016,0.04088,0.146,3.47,0,3.47,4.53768,0.00224,4.537680553,0.00768,0.00224,0.008,4.53,0,4.53,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
12/12/2019 05:30,3.65824,0.04032,3.658462191,0.13824,0.04032,0.144,3.52,0,3.52,4.65672,0.00196,4.656720412,0.00672,0.00196,0.007,4.65,0,4.65,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
12/12/2019 06:00,3.8492,0.0406,3.849414111,0.1392,0.0406,0.145,3.71,0,3.71,4.83864,0.00252,4.838640656,0.00864,0.00252,0.009,4.83,0,4.83,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,3.8,0,3.8,0,0,0,3.8,0,3.8
12/12/2019 06:30,4.50728,0.04004,4.507457842,0.13728,0.04004,0.143,4.37,0,4.37,5.45648,0.31064,5.465315288,0.03648,0.01064,0.038,5.42,0.3,5.428296234,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.19,-0.23,4.196307901,0,0,0,4.19,-0.23,4.196307901
12/12/2019 07:00,4.95208,0.04144,4.952253386,0.14208,0.04144,0.148,4.81,0,4.81,5.80632,0.30476,5.814312565,0.01632,0.00476,0.017,5.79,0.3,5.797766811,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,4.63,-0.25,4.636744548,0,0,0,4.63,-0.25,4.636744548
12/12/2019 07:30,5.68728,0.04004,5.687420945,0.13728,0.04004,0.143,5.55,0,5.55,6.4296,0.0028,6.42960061,0.0096,0.0028,0.01,6.42,0,6.42,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,5.1,-0.32,5.110029354,0,0,0,5.1,-0.32,5.110029354
12/12/2019 08:00,6.02728,0.04004,6.027412994,0.13728,0.04004,0.143,5.89,0,5.89,6.9844,0.2442,6.988667756,0.0144,0.0042,0.015,6.97,0.24,6.97413077,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,5.57,-0.42,5.585812385,0,0,0,5.57,-0.42,5.585812385
12/12/2019 08:30,6.26728,0.04004,6.267407901,0.13728,0.04004,0.143,6.13,0,6.13,7.17688,0.28784,7.182649817,0.02688,0.00784,0.028,7.15,0.28,7.155480417,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,5.75,-0.44,5.76681021,0,0,0,5.75,-0.44,5.76681021
12/12/2019 09:00,6.32728,0.04004,6.327406688,0.13728,0.04004,0.143,6.19,0,6.19,7.3236,0.2698,7.328568005,0.0336,0.0098,0.035,7.29,0.26,7.294635015,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,5.98,-0.47,5.998441464,0,0,0,5.98,-0.47,5.998441464
12/12/2019 09:30,6.67728,0.04004,6.677400048,0.13728,0.04004,0.143,6.54,0,6.54,7.41376,0.27568,7.418883797,0.05376,0.01568,0.056,7.36,0.26,7.364590959,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,6.1,-0.47,6.118079764,0,0,0,6.1,-0.47,6.118079764
12/12/2019 10:00,6.67632,0.03976,6.676438392,0.13632,0.03976,0.142,6.54,0,6.54,7.438,0.274,7.443045076,0.048,0.014,0.05,7.39,0.26,7.394572334,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,6.16,-0.49,6.179457905,0,0,0,6.16,-0.49,6.179457905
12/12/2019 10:30,6.69728,0.04004,6.697399689,0.13728,0.04004,0.143,6.56,0,6.56,7.51072,0.34896,7.518822248,0.03072,0.00896,0.032,7.48,0.34,7.487723285,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,6.33,-0.58,6.356516342,0,0,0,6.33,-0.58,6.356516342
12/12/2019 11:00,6.76728,0.04004,6.767398451,0.13728,0.04004,0.143,6.63,0,6.63,7.5088,0.4284,7.521010836,0.0288,0.0084,0.03,7.48,0.42,7.491782164,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,6.33,-0.61,6.359323863,0,0,0,6.33,-0.61,6.359323863
12/12/2019 11:30,6.83824,0.04032,6.838358867,0.13824,0.04032,0.144,6.7,0,6.7,7.6136,0.2698,7.618378896,0.0336,0.0098,0.035,7.58,0.26,7.584457792,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,6.33,-0.56,6.354722653,0,0,0,6.33,-0.56,6.354722653
12/12/2019 12:00,6.83824,0.04032,6.838358867,0.13824,0.04032,0.144,6.7,0,6.7,7.60304,0.26672,7.607716924,0.02304,0.00672,0.024,7.58,0.26,7.584457792,0.12192,0.03556,0.127,0.12192,0.03556,0.127,0,0,0,6.42,-0.61,6.448914637,0,0,0,6.42,-0.61,6.448914637
12/12/2019 12:30,6.8692,0.0406,6.869319981,0.1392,0.0406,0.145,6.73,0,6.73,7.61152,0.26336,7.61607479,0.01152,0.00336,0.012,7.6,0.26,7.604446068,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,6.42,-0.61,6.448914637,0,0,0,6.42,-0.61,6.448914637
12/12/2019 13:00,6.8292,0.0406,6.829320684,0.1392,0.0406,0.145,6.69,0,6.69,7.65288,0.23084,7.656360715,0.00288,0.00084,0.003,7.65,0.23,7.653456735,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,6.36,-0.61,6.389186177,0,0,0,6.36,-0.61,6.389186177
12/12/2019 13:30,6.69112,0.04116,6.691246595,0.14112,0.04116,0.147,6.55,0,6.55,7.40384,0.00112,7.403840085,0.00384,0.00112,0.004,7.4,0,7.4,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,6.25,-0.53,6.272431745,0,0,0,6.25,-0.53,6.272431745
12/12/2019 14:00,6.69112,0.04116,6.691246595,0.14112,0.04116,0.147,6.55,0,6.55,7.32096,0.22028,7.324273247,0.00096,0.00028,0.001,7.32,0.22,7.323305265,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,6.2,-0.53,6.222611992,0,0,0,6.2,-0.53,6.222611992
12/12/2019 14:30,6.41016,0.04088,6.410290352,0.14016,0.04088,0.146,6.27,0,6.27,7.11192,0.22056,7.115339261,0.00192,0.00056,0.002,7.11,0.22,7.113402843,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,6.02,-0.53,6.04328553,0,0,0,6.02,-0.53,6.04328553
12/12/2019 15:00,6.39016,0.04088,6.39029076,0.14016,0.04088,0.146,6.25,0,6.25,7.13096,0.00028,7.130960005,0.00096,0.00028,0.001,7.13,0,7.13,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,6.02,-0.5,6.040728433,0,0,0,6.02,-0.5,6.040728433
12/12/2019 15:30,6.44016,0.04088,6.440289745,0.14016,0.04088,0.146,6.3,0,6.3,7.03,0,7.03,0,0,0,7.03,0,7.03,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,6.1,-0.53,6.1229813,0,0,0,6.1,-0.53,6.1229813
12/12/2019 16:00,6.61824,0.04032,6.618362819,0.13824,0.04032,0.144,6.48,0,6.48,7.34,0,7.34,0,0,0,7.34,0,7.34,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,6.39,-0.58,6.416268386,0,0,0,6.39,-0.58,6.416268386
12/12/2019 16:30,6.93824,0.04032,6.938357154,0.13824,0.04032,0.144,6.8,0,6.8,7.77192,0.25056,7.77595787,0.00192,0.00056,0.002,7.77,0.25,7.774020839,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,6.34,-0.44,6.355249798,0,0,0,6.34,-0.44,6.355249798
12/12/2019 17:00,6.9392,0.0406,6.939318771,0.1392,0.0406,0.145,6.8,0,6.8,7.95096,0.22028,7.954010825,0.00096,0.00028,0.001,7.95,0.22,7.953043443,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,6.23,-0.39,6.242195127,0,0,0,6.23,-0.39,6.242195127
12/12/2019 17:30,6.90016,0.04088,6.900281096,0.14016,0.04088,0.146,6.76,0,6.76,7.97976,0.00868,7.979764721,0.02976,0.00868,0.031,7.95,0,7.95,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,6.1,-0.37,6.111211009,0,0,0,6.1,-0.37,6.111211009
12/12/2019 18:00,6.60016,0.04088,6.6002866,0.14016,0.04088,0.146,6.46,0,6.46,7.764,0.007,7.764003156,0.024,0.007,0.025,7.74,0,7.74,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,5.79,-0.37,5.801810062,0,0,0,5.79,-0.37,5.801810062
12/12/2019 18:30,6.16728,0.04004,6.167409975,0.13728,0.04004,0.143,6.03,0,6.03,7.39344,0.00392,7.393441039,0.01344,0.00392,0.014,7.38,0,7.38,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,5.49,-0.31,5.498745311,0,0,0,5.49,-0.31,5.498745311
12/12/2019 19:00,6.06632,0.03976,6.066450297,0.13632,0.03976,0.142,5.93,0,5.93,7.14248,0.00364,7.142480928,0.01248,0.00364,0.013,7.13,0,7.13,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,5.3,-0.28,5.307391073,0,0,0,5.3,-0.28,5.307391073
12/12/2019 19:30,5.91632,0.03976,5.9164536,0.13632,0.03976,0.142,5.78,0,5.78,6.8548,0.0014,6.854800143,0.0048,0.0014,0.005,6.85,0,6.85,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,5.04,-0.23,5.045245286,0,0,0,5.04,-0.23,5.045245286
12/12/2019 20:00,5.83824,0.04032,5.838379227,0.13824,0.04032,0.144,5.7,0,5.7,6.6948,0.0014,6.694800146,0.0048,0.0014,0.005,6.69,0,6.69,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,5.04,-0.29,5.04833636,0,0,0,5.04,-0.29,5.04833636
12/12/2019 20:30,5.53824,0.04032,5.538386769,0.13824,0.04032,0.144,5.4,0,5.4,6.26672,0.00196,6.266720307,0.00672,0.00196,0.007,6.26,0,6.26,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,4.76,-0.26,4.767095552,0,0,0,4.76,-0.26,4.767095552
12/12/2019 21:00,5.25632,0.03976,5.256470375,0.13632,0.03976,0.142,5.12,0,5.12,5.97096,0.00028,5.970960007,0.00096,0.00028,0.001,5.97,0,5.97,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,4.67,-0.34,4.682360516,0,0,0,4.67,-0.34,4.682360516
12/12/2019 21:30,4.92728,0.04004,4.927442684,0.13728,0.04004,0.143,4.79,0,4.79,5.57208,0.00644,5.572083722,0.02208,0.00644,0.023,5.55,0,5.55,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,4.49,-0.3,4.500011111,0,0,0,4.49,-0.3,4.500011111
12/12/2019 22:00,4.61824,0.04032,4.618416006,0.13824,0.04032,0.144,4.48,0,4.48,5.22016,0.00588,5.220163312,0.02016,0.00588,0.021,5.2,0,5.2,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,4.3,-0.3,4.310452412,0,0,0,4.3,-0.3,4.310452412
12/12/2019 22:30,4.2892,0.0406,4.289392148,0.1392,0.0406,0.145,4.15,0,4.15,4.8048,0.0014,4.804800204,0.0048,0.0014,0.005,4.8,0,4.8,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,4,-0.26,4.008441093,0,0,0,4,-0.26,4.008441093
12/12/2019 23:00,4.02016,0.04088,4.020367844,0.14016,0.04088,0.146,3.88,0,3.88,4.42,0,4.42,0,0,0,4.42,0,4.42,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,3.78,-0.26,3.788931248,0,0,0,3.78,-0.26,3.788931248
12/12/2019 23:30,3.74112,0.04116,3.741346415,0.14112,0.04116,0.147,3.6,0,3.6,4.09288,0.00084,4.092880086,0.00288,0.00084,0.003,4.09,0,4.09,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,3.58,-0.26,3.589428924,0,0,0,3.58,-0.26,3.589428924
13/12/2019 00:00,3.46016,0.04088,3.46040148,0.14016,0.04088,0.146,3.32,0,3.32,3.87536,0.00448,3.875362589,0.01536,0.00448,0.016,3.86,0,3.86,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,3.33,0,3.33,0,0,0,3.33,0,3.33
13/12/2019 00:30,3.54016,0.04088,3.540396023,0.14016,0.04088,0.146,3.4,0,3.4,4.04672,0.00196,4.046720475,0.00672,0.00196,0.007,4.04,0,4.04,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,3.28,0,3.28,0,0,0,3.28,0,3.28
13/12/2019 01:00,3.8292,0.0406,3.82941523,0.1392,0.0406,0.145,3.69,0,3.69,4.56728,0.00504,4.567282781,0.01728,0.00504,0.018,4.55,0,4.55,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,3.5,0.22,3.50690747,0,0,0,3.5,0.22,3.50690747
13/12/2019 01:30,3.83112,0.04116,3.831341097,0.14112,0.04116,0.147,3.69,0,3.69,4.72056,0.00308,4.720561005,0.01056,0.00308,0.011,4.71,0,4.71,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,3.54,-0.29,3.551858668,0,0,0,3.54,-0.29,3.551858668
13/12/2019 02:00,3.79112,0.04116,3.791343429,0.14112,0.04116,0.147,3.65,0,3.65,4.72344,0.00392,4.723441627,0.01344,0.00392,0.014,4.71,0,4.71,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,3.49,-0.33,3.505567001,0,0,0,3.49,-0.33,3.505567001
13/12/2019 02:30,3.75208,0.04144,3.752308836,0.14208,0.04144,0.148,3.61,0,3.61,4.69648,0.29064,4.705464483,0.03648,0.01064,0.038,4.66,0.28,4.668404438,0.2304,0.0672,0.24,0.2304,0.0672,0.24,0,0,0,3.41,0,3.41,0,0,0,3.41,0,3.41
13/12/2019 03:00,3.64112,0.04116,3.641352633,0.14112,0.04116,0.147,3.5,0,3.5,4.63968,0.24324,4.646051679,0.07968,0.02324,0.083,4.56,0.22,4.565303933,0.35328,0.10304,0.368,0.35328,0.10304,0.368,0,0,0,3.33,0.22,3.337259355,0,0,0,3.33,0.22,3.337259355
13/12/2019 03:30,3.61304,0.04172,3.613280864,0.14304,0.04172,0.149,3.47,0,3.47,4.56032,0.29176,4.569643575,0.04032,0.01176,0.042,4.52,0.28,4.528664262,0.40512,0.11816,0.422,0.40512,0.11816,0.422,0,0,0,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
13/12/2019 04:00,3.56304,0.04172,3.563284244,0.14304,0.04172,0.149,3.42,0,3.42,4.3436,0.2698,4.351971163,0.0336,0.0098,0.035,4.31,0.26,4.317835106,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
13/12/2019 04:30,3.48304,0.04172,3.483289853,0.14304,0.04172,0.149,3.34,0,3.34,4.26824,0.00532,4.268243315,0.01824,0.00532,0.019,4.25,0,4.25,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
13/12/2019 05:00,3.48208,0.04144,3.482326579,0.14208,0.04144,0.148,3.34,0,3.34,4.16768,0.00224,4.167680602,0.00768,0.00224,0.008,4.16,0,4.16,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
13/12/2019 05:30,3.55112,0.04116,3.551358529,0.14112,0.04116,0.147,3.41,0,3.41,4.24688,0.00784,4.246887237,0.02688,0.00784,0.028,4.22,0,4.22,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,3.32,0.22,3.327281172,0,0,0,3.32,0.22,3.327281172
13/12/2019 06:00,3.72016,0.04088,3.720384604,0.14016,0.04088,0.146,3.58,0,3.58,4.50072,0.39896,4.518368024,0.03072,0.00896,0.032,4.47,0.39,4.486981168,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,3.63,0,3.63,0,0,0,3.63,0,3.63
13/12/2019 06:30,4.31824,0.04032,4.318428233,0.13824,0.04032,0.144,4.18,0,4.18,5.01648,0.33064,5.027364558,0.03648,0.01064,0.038,4.98,0.32,4.990270534,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,3.89,-0.24,3.897396567,0,0,0,3.89,-0.24,3.897396567
13/12/2019 07:00,4.76728,0.04004,4.767448143,0.13728,0.04004,0.143,4.63,0,4.63,5.54376,0.33568,5.553913575,0.05376,0.01568,0.056,5.49,0.32,5.49931814,0.31392,0.09156,0.327,0.31392,0.09156,0.327,0,0,0,4.33,-0.27,4.338409847,0,0,0,4.33,-0.27,4.338409847
13/12/2019 07:30,5.55824,0.04032,5.558386241,0.13824,0.04032,0.144,5.42,0,5.42,6.12416,0.35288,6.134318218,0.04416,0.01288,0.046,6.08,0.34,6.089499158,0.34944,0.10192,0.364,0.34944,0.10192,0.364,0,0,0,4.9,-0.31,4.90979633,0,0,0,4.9,-0.31,4.90979633
13/12/2019 08:00,5.9192,0.0406,5.919339237,0.1392,0.0406,0.145,5.78,0,5.78,6.51936,0.38148,6.530511603,0.03936,0.01148,0.041,6.48,0.37,6.490554676,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,5.3,-0.4,5.315072906,0,0,0,5.3,-0.4,5.315072906
13/12/2019 08:30,6.12824,0.04032,6.128372639,0.13824,0.04032,0.144,5.99,0,5.99,6.79064,0.33352,6.798825428,0.08064,0.02352,0.084,6.71,0.31,6.717157137,0.3216,0.0938,0.335,0.3216,0.0938,0.335,0,0,0,5.42,-0.35,5.431288981,0,0,0,5.42,-0.35,5.431288981
13/12/2019 09:00,6.11824,0.04032,6.118372856,0.13824,0.04032,0.144,5.98,0,5.98,7.0004,0.2722,7.005690045,0.1104,0.0322,0.115,6.89,0.24,6.894178704,0.41088,0.11984,0.428,0.41088,0.11984,0.428,0,0,0,5.81,-0.54,5.835040703,0,0,0,5.81,-0.54,5.835040703
13/12/2019 09:30,6.31392,0.02156,6.31395681,0.07392,0.02156,0.077,6.24,0,6.24,7.21368,0.27024,7.218740112,0.10368,0.03024,0.108,7.11,0.24,7.11404948,0.4032,0.1176,0.42,0.4032,0.1176,0.42,0,0,0,9.33,-0.69,9.355479678,0,0,0,9.33,-0.69,9.355479678
13/12/2019 10:00,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,0.31104,0.09072,0.324,0.31104,0.09072,0.324,0,0,0,13.12,-0.89,13.15015209,0,0,0,13.12,-0.89,13.15015209
13/12/2019 10:30,6.4744,0.0392,6.474518669,0.1344,0.0392,0.14,6.34,0,6.34,7.14808,0.27444,7.15334642,0.11808,0.03444,0.123,7.03,0.24,7.034095535,0.43008,0.12544,0.448,0.43008,0.12544,0.448,0,0,0,6.05,-0.53,6.073170506,0,0,0,6.05,-0.53,6.073170506
13/12/2019 11:00,6.44536,0.03948,6.445480913,0.13536,0.03948,0.141,6.31,0,6.31,7.12312,0.26716,7.128128296,0.09312,0.02716,0.097,7.03,0.24,7.034095535,0.44928,0.13104,0.468,0.44928,0.13104,0.468,0,0,0,6.11,-0.58,6.137466904,0,0,0,6.11,-0.58,6.137466904
13/12/2019 11:30,6.4844,0.0392,6.484518486,0.1344,0.0392,0.14,6.35,0,6.35,7.00504,0.26772,7.010154021,0.09504,0.02772,0.099,6.91,0.24,6.914166616,0.44832,0.13076,0.467,0.44832,0.13076,0.467,0,0,0,6.04,-0.54,6.064091028,0,0,0,6.04,-0.54,6.064091028
13/12/2019 12:00,6.48536,0.03948,6.485480167,0.13536,0.03948,0.141,6.35,0,6.35,7.07512,0.28816,7.080985751,0.16512,0.04816,0.172,6.91,0.24,6.914166616,0.45312,0.13216,0.472,0.45312,0.13216,0.472,0,0,0,6.14,-0.63,6.172236224,0,0,0,6.14,-0.63,6.172236224
13/12/2019 12:30,6.38536,0.03948,6.385482049,0.13536,0.03948,0.141,6.25,0,6.25,7.09008,0.33044,7.09777606,0.31008,0.09044,0.323,6.78,0.24,6.784246458,0.47424,0.13832,0.494,0.47424,0.13832,0.494,0,0,0,8.59,-0.81,8.628105238,0,0,0,8.59,-0.81,8.628105238
13/12/2019 13:00,6.34576,0.03668,6.345866009,0.12576,0.03668,0.131,6.22,0,6.22,6.64016,0.31588,6.64766914,0.26016,0.07588,0.271,6.38,0.24,6.384512511,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,11.29,-0.89,11.32502539,0,0,0,11.29,-0.89,11.32502539
13/12/2019 13:30,6.10112,0.04116,6.101258837,0.14112,0.04116,0.147,5.96,0,5.96,6.60368,0.30524,6.610730746,0.22368,0.06524,0.233,6.38,0.24,6.384512511,0.47232,0.13776,0.492,0.47232,0.13776,0.492,0,0,0,5.87,-0.45,5.887223454,0,0,0,5.87,-0.45,5.887223454
13/12/2019 14:00,6.12208,0.04144,6.122220251,0.14208,0.04144,0.148,5.98,0,5.98,6.74848,0.30664,6.75544302,0.22848,0.06664,0.238,6.52,0.24,6.524415683,0.46272,0.13496,0.482,0.46272,0.13496,0.482,0,0,0,5.77,-0.45,5.787521058,0,0,0,5.77,-0.45,5.787521058
13/12/2019 14:30,6.12208,0.04144,6.122220251,0.14208,0.04144,0.148,5.98,0,5.98,6.62048,0.32764,6.628582307,0.30048,0.08764,0.313,6.32,0.24,6.32455532,0.46848,0.13664,0.488,0.46848,0.13664,0.488,0,0,0,5.77,-0.48,5.789930915,0,0,0,5.77,-0.48,5.789930915
13/12/2019 15:00,6.07112,0.04116,6.071259523,0.14112,0.04116,0.147,5.93,0,5.93,6.49128,0.32204,6.499263481,0.28128,0.08204,0.293,6.21,0.24,6.214635951,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,5.73,-0.41,5.744649685,0,0,0,5.73,-0.41,5.744649685
13/12/2019 15:30,5.99112,0.04116,5.991261386,0.14112,0.04116,0.147,5.85,0,5.85,6.51688,0.07784,6.517344858,0.26688,0.07784,0.278,6.25,0,6.25,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,5.79,-0.44,5.806694412,0,0,0,5.79,-0.44,5.806694412
13/12/2019 16:00,6.0892,0.0406,6.08933535,0.1392,0.0406,0.145,5.95,0,5.95,6.71632,0.32476,6.724167116,0.25632,0.07476,0.267,6.46,0.25,6.464835651,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,5.88,-0.46,5.897965751,0,0,0,5.88,-0.46,5.897965751
13/12/2019 16:30,6.62632,0.03976,6.626439285,0.13632,0.03976,0.142,6.49,0,6.49,7.44536,0.33948,7.453095478,0.13536,0.03948,0.141,7.31,0.3,7.316153361,0.4512,0.1316,0.47,0.4512,0.1316,0.47,0,0,0,6.05,-0.37,6.06130349,0,0,0,6.05,-0.37,6.06130349
13/12/2019 17:00,6.82632,0.03976,6.82643579,0.13632,0.03976,0.142,6.69,0,6.69,7.86304,0.27172,7.86773346,0.14304,0.04172,0.149,7.72,0.23,7.723425406,0.32736,0.09548,0.341,0.32736,0.09548,0.341,0,0,0,6.13,-0.39,6.14239367,0,0,0,6.13,-0.39,6.14239367
13/12/2019 17:30,6.69728,0.04004,6.697399689,0.13728,0.04004,0.143,6.56,0,6.56,7.96848,0.29664,7.973999549,0.22848,0.06664,0.238,7.74,0.23,7.743416559,0.37152,0.10836,0.387,0.37152,0.10836,0.387,0,0,0,5.81,-0.28,5.816743075,0,0,0,5.81,-0.28,5.816743075
13/12/2019 18:00,6.38728,0.04004,6.387405498,0.13728,0.04004,0.143,6.25,0,6.25,7.67408,0.30744,7.680235882,0.09408,0.02744,0.098,7.58,0.28,7.585169741,0.33408,0.09744,0.348,0.33408,0.09744,0.348,0,0,0,5.49,-0.28,5.497135618,0,0,0,5.49,-0.28,5.497135618
13/12/2019 18:30,6.01728,0.04004,6.017413215,0.13728,0.04004,0.143,5.88,0,5.88,7.33624,0.32932,7.343627782,0.06624,0.01932,0.069,7.27,0.31,7.276606352,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,5.2,-0.24,5.205535515,0,0,0,5.2,-0.24,5.205535515
13/12/2019 19:00,5.87632,0.03976,5.876454509,0.13632,0.03976,0.142,5.74,0,5.74,7.13872,0.37296,7.148455945,0.07872,0.02296,0.082,7.06,0.35,7.068670313,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,5.04,-0.24,5.04571105,0,0,0,5.04,-0.24,5.04571105
13/12/2019 19:30,5.73632,0.03976,5.736457792,0.13632,0.03976,0.142,5.6,0,5.6,6.81432,0.27876,6.820019369,0.06432,0.01876,0.067,6.75,0.26,6.755005551,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,4.79,-0.24,4.796008757,0,0,0,4.79,-0.24,4.796008757
13/12/2019 20:00,5.44632,0.03976,5.446465129,0.13632,0.03976,0.142,5.31,0,5.31,6.45216,0.28688,6.458534571,0.09216,0.02688,0.096,6.36,0.26,6.365312247,0.28224,0.08232,0.294,0.28224,0.08232,0.294,0,0,0,4.72,-0.24,4.726097756,0,0,0,4.72,-0.24,4.726097756
13/12/2019 20:30,5.27728,0.04004,5.277431894,0.13728,0.04004,0.143,5.14,0,5.14,6.13952,0.29736,6.146716912,0.05952,0.01736,0.062,6.08,0.28,6.086443954,0.31776,0.09268,0.331,0.31776,0.09268,0.331,0,0,0,4.55,-0.24,4.556325274,0,0,0,4.55,-0.24,4.556325274
13/12/2019 21:00,4.98824,0.04032,4.988402951,0.13824,0.04032,0.144,4.85,0,4.85,5.81384,0.00112,5.813840108,0.00384,0.00112,0.004,5.81,0,5.81,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.38,-0.24,4.386570414,0,0,0,4.38,-0.24,4.386570414
13/12/2019 21:30,4.71728,0.04004,4.717449926,0.13728,0.04004,0.143,4.58,0,4.58,5.42,0,5.42,0,0,0,5.42,0,5.42,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,4.27,-0.24,4.276739412,0,0,0,4.27,-0.24,4.276739412
13/12/2019 22:00,4.47536,0.03948,4.475534136,0.13536,0.03948,0.141,4.34,0,4.34,5.11096,0.00028,5.110960008,0.00096,0.00028,0.001,5.11,0,5.11,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,4.03,-0.24,4.037140077,0,0,0,4.03,-0.24,4.037140077
13/12/2019 22:30,4.19536,0.03948,4.195545757,0.13536,0.03948,0.141,4.06,0,4.06,4.88784,0.00812,4.887846745,0.02784,0.00812,0.029,4.86,0,4.86,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,3.76,0,3.76,0,0,0,3.76,0,3.76
13/12/2019 23:00,4.02536,0.03948,4.025553602,0.13536,0.03948,0.141,3.89,0,3.89,4.50936,0.01148,4.509374613,0.03936,0.01148,0.041,4.47,0,4.47,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,3.61,0,3.61,0,0,0,3.61,0,3.61
13/12/2019 23:30,3.71728,0.04004,3.717495636,0.13728,0.04004,0.143,3.58,0,3.58,4.19128,0.29204,4.201442062,0.04128,0.01204,0.043,4.15,0.28,4.159435058,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,3.41,0,3.41,0,0,0,3.41,0,3.41
14/12/2019 00:00,3.58728,0.04004,3.587503449,0.13728,0.04004,0.143,3.45,0,3.45,4.03032,0.01176,4.030337157,0.04032,0.01176,0.042,3.99,0,3.99,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,3.26,0,3.26,0,0,0,3.26,0,3.26
14/12/2019 00:30,3.58728,0.04004,3.587503449,0.13728,0.04004,0.143,3.45,0,3.45,4.25032,0.01176,4.250336269,0.04032,0.01176,0.042,4.21,0,4.21,0.32064,0.09352,0.334,0.32064,0.09352,0.334,0,0,0,3.26,0,3.26,0,0,0,3.26,0,3.26
14/12/2019 01:00,3.84536,0.03948,3.845562664,0.13536,0.03948,0.141,3.71,0,3.71,4.73888,0.02884,4.738967757,0.09888,0.02884,0.103,4.64,0,4.64,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,3.41,0,3.41,0,0,0,3.41,0,3.41
14/12/2019 01:30,3.84632,0.03976,3.846525497,0.13632,0.03976,0.142,3.71,0,3.71,4.84352,0.02436,4.843581258,0.08352,0.02436,0.087,4.76,0,4.76,0.32544,0.09492,0.339,0.32544,0.09492,0.339,0,0,0,3.41,-0.31,3.424061915,0,0,0,3.41,-0.31,3.424061915
14/12/2019 02:00,3.80824,0.04032,3.808453439,0.13824,0.04032,0.144,3.67,0,3.67,4.8024,0.2382,4.808303755,0.0624,0.0182,0.065,4.74,0.22,4.745102739,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,3.33,0.22,3.337259355,0,0,0,3.33,0.22,3.337259355
14/12/2019 02:30,3.7492,0.0406,3.749419822,0.1392,0.0406,0.145,3.61,0,3.61,4.79952,0.01736,4.799551396,0.05952,0.01736,0.062,4.74,0,4.74,0.33216,0.09688,0.346,0.33216,0.09688,0.346,0,0,0,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
14/12/2019 03:00,3.73112,0.04116,3.731347022,0.14112,0.04116,0.147,3.59,0,3.59,4.80952,0.05236,4.809805006,0.17952,0.05236,0.187,4.63,0,4.63,0.40416,0.11788,0.421,0.40416,0.11788,0.421,0,0,0,3.19,0.22,3.197577208,0,0,0,3.19,0.22,3.197577208
14/12/2019 03:30,3.60112,0.04116,3.601355217,0.14112,0.04116,0.147,3.46,0,3.46,4.57744,0.04592,4.577670325,0.15744,0.04592,0.164,4.42,0,4.42,0.456,0.133,0.475,0.456,0.133,0.475,0,0,0,3.15,0,3.15,0,0,0,3.15,0,3.15
14/12/2019 04:00,3.53208,0.04144,3.532323088,0.14208,0.04144,0.148,3.39,0,3.39,4.44424,0.03332,4.444364904,0.11424,0.03332,0.119,4.33,0,4.33,0.45504,0.13272,0.474,0.45504,0.13272,0.474,0,0,0,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
14/12/2019 04:30,3.53112,0.04116,3.53135988,0.14112,0.04116,0.147,3.39,0,3.39,4.29832,0.02576,4.29839719,0.08832,0.02576,0.092,4.21,0,4.21,0.41472,0.12096,0.432,0.41472,0.12096,0.432,0,0,0,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
14/12/2019 05:00,3.38016,0.04088,3.380407194,0.14016,0.04088,0.146,3.24,0,3.24,4.18,0.035,4.180146529,0.12,0.035,0.125,4.06,0,4.06,0.39552,0.11536,0.412,0.39552,0.11536,0.412,0,0,0,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
14/12/2019 05:30,3.4292,0.0406,3.429440333,0.1392,0.0406,0.145,3.29,0,3.29,4.13776,0.30268,4.148815855,0.07776,0.02268,0.081,4.06,0.28,4.069643719,0.42432,0.12376,0.442,0.42432,0.12376,0.442,0,0,0,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
14/12/2019 06:00,3.46824,0.04032,3.468474362,0.13824,0.04032,0.144,3.33,0,3.33,4.16256,0.02408,4.16262965,0.08256,0.02408,0.086,4.08,0,4.08,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
14/12/2019 06:30,3.66728,0.04004,3.667498575,0.13728,0.04004,0.143,3.53,0,3.53,4.43952,0.23736,4.445860727,0.05952,0.01736,0.062,4.38,0.22,4.385521634,0.37056,0.10808,0.386,0.37056,0.10808,0.386,0,0,0,3.36,0.22,3.367194678,0,0,0,3.36,0.22,3.367194678
14/12/2019 07:00,3.93824,0.04032,3.938446394,0.13824,0.04032,0.144,3.8,0,3.8,4.69928,0.24604,4.705716545,0.08928,0.02604,0.093,4.61,0.22,4.615246472,0.32256,0.09408,0.336,0.32256,0.09408,0.336,0,0,0,3.65,0,3.65,0,0,0,3.65,0,3.65
14/12/2019 07:30,4.18824,0.04032,4.188434075,0.13824,0.04032,0.144,4.05,0,4.05,4.9232,0.2326,4.928691611,0.0432,0.0126,0.045,4.88,0.22,4.884956499,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,3.97,-0.22,3.976091045,0,0,0,3.97,-0.22,3.976091045
14/12/2019 08:00,4.27728,0.04004,4.277467405,0.13728,0.04004,0.143,4.14,0,4.14,5.02824,0.00532,5.028242814,0.01824,0.00532,0.019,5.01,0,5.01,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.15,-0.22,4.155827234,0,0,0,4.15,-0.22,4.155827234
14/12/2019 08:30,4.60536,0.03948,4.60552922,0.13536,0.03948,0.141,4.47,0,4.47,5.304,0.457,5.323651472,0.024,0.007,0.025,5.28,0.45,5.29914144,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,4.4,-0.22,4.405496567,0,0,0,4.4,-0.22,4.405496567
14/12/2019 09:00,4.9344,0.0392,4.934555704,0.1344,0.0392,0.14,4.8,0,4.8,5.6468,0.3974,5.660766468,0.1968,0.0574,0.205,5.45,0.34,5.460595206,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,4.75,-0.25,4.756574398,0,0,0,4.75,-0.25,4.756574398
14/12/2019 09:30,5.28344,0.03892,5.283583348,0.13344,0.03892,0.139,5.15,0,5.15,5.93864,0.03752,5.938758523,0.12864,0.03752,0.134,5.81,0,5.81,0.4608,0.1344,0.48,0.4608,0.1344,0.48,0,0,0,4.93,-0.25,4.936334673,0,0,0,4.93,-0.25,4.936334673
14/12/2019 10:00,5.52632,0.03976,5.526463028,0.13632,0.03976,0.142,5.39,0,5.39,6.0304,0.2522,6.035671379,0.1104,0.0322,0.115,5.92,0.22,5.924086427,0.40896,0.11928,0.426,0.40896,0.11928,0.426,0,0,0,5.18,-0.32,5.189874758,0,0,0,5.18,-0.32,5.189874758
14/12/2019 10:30,5.51112,0.04116,5.5112737,0.14112,0.04116,0.147,5.37,0,5.37,5.78256,0.28408,5.789533798,0.08256,0.02408,0.086,5.7,0.26,5.705926743,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,5.1,-0.32,5.110029354,0,0,0,5.1,-0.32,5.110029354
14/12/2019 11:00,5.60112,0.04116,5.601271231,0.14112,0.04116,0.147,5.46,0,5.46,5.95488,0.05684,5.955151266,0.19488,0.05684,0.203,5.76,0,5.76,0.41088,0.11984,0.428,0.41088,0.11984,0.428,0,0,0,7.27096,0.23528,7.274765701,2.04096,0.59528,2.126,5.23,-0.36,5.242375416
14/12/2019 11:30,5.78016,0.04088,5.780304559,0.14016,0.04088,0.146,5.64,0,5.64,5.84752,0.29136,5.854774189,0.10752,0.03136,0.112,5.74,0.26,5.745885484,0.47328,0.13804,0.493,0.47328,0.13804,0.493,0,0,0,8.06408,0.47244,8.077907266,2.85408,0.83244,2.973,5.21,-0.36,5.222422809
14/12/2019 12:00,5.74632,0.03976,5.746457552,0.13632,0.03976,0.142,5.61,0,5.61,5.94528,0.34904,5.955517039,0.30528,0.08904,0.318,5.64,0.26,5.645989727,0.47136,0.13748,0.491,0.47136,0.13748,0.491,0,0,0,5.64168,-0.28076,5.648661735,0.27168,0.07924,0.283,5.37,-0.36,5.382053511
14/12/2019 12:30,5.60632,0.03976,5.606460987,0.13632,0.03976,0.142,5.47,0,5.47,6.10384,0.29112,6.110778477,0.24384,0.07112,0.254,5.86,0.22,5.864128239,0.48096,0.14028,0.501,0.48096,0.14028,0.501,0,0,0,5.64168,-0.29076,5.649167602,0.27168,0.07924,0.283,5.37,-0.37,5.382731649
14/12/2019 13:00,5.40632,0.03976,5.406466203,0.13632,0.03976,0.142,5.27,0,5.27,5.78512,0.32816,5.794419936,0.16512,0.04816,0.172,5.62,0.28,5.626970766,0.49248,0.14364,0.513,0.49248,0.14364,0.513,0,0,0,8.45128,0.58704,8.471643855,3.28128,0.95704,3.418,5.17,-0.37,5.183222936
14/12/2019 13:30,5.37632,0.03976,5.376467018,0.13632,0.03976,0.142,5.24,0,5.24,5.74344,0.07392,5.743915668,0.25344,0.07392,0.264,5.49,0,5.49,0.50016,0.14588,0.521,0.50016,0.14588,0.521,0,0,0,7.00448,0.25464,7.009107047,2.00448,0.58464,2.088,5,-0.33,5.010878167
14/12/2019 14:00,5.41728,0.04004,5.417427969,0.13728,0.04004,0.143,5.28,0,5.28,5.8096,0.0728,5.81005611,0.2496,0.0728,0.26,5.56,0,5.56,0.4848,0.1414,0.505,0.4848,0.1414,0.505,0,0,0,5.354,-0.188,5.357299693,0.384,0.112,0.4,4.97,-0.3,4.979046093
14/12/2019 14:30,5.34632,0.03976,5.346467843,0.13632,0.03976,0.142,5.21,0,5.21,5.64952,0.05236,5.649762632,0.17952,0.05236,0.187,5.47,0,5.47,0.47424,0.13832,0.494,0.47424,0.13832,0.494,0,0,0,5.104,-0.168,5.106764142,0.384,0.112,0.4,4.72,-0.28,4.728297791
14/12/2019 15:00,5.28632,0.03976,5.286469521,0.13632,0.03976,0.142,5.15,0,5.15,5.6264,0.0602,5.626722048,0.2064,0.0602,0.215,5.42,0,5.42,0.47808,0.13944,0.498,0.47808,0.13944,0.498,0,0,0,4.75,-0.28,4.758245475,0,0,0,4.75,-0.28,4.758245475
14/12/2019 15:30,5.25632,0.03976,5.256470375,0.13632,0.03976,0.142,5.12,0,5.12,5.71416,0.04788,5.714360594,0.16416,0.04788,0.171,5.55,0,5.55,0.43776,0.12768,0.456,0.43776,0.12768,0.456,0,0,0,4.75,-0.28,4.758245475,0,0,0,4.75,-0.28,4.758245475
14/12/2019 16:00,5.34632,0.03976,5.346467843,0.13632,0.03976,0.142,5.21,0,5.21,6.02736,0.24548,6.032356836,0.08736,0.02548,0.091,5.94,0.22,5.944072678,0.37536,0.10948,0.391,0.37536,0.10948,0.391,0,0,0,4.97,-0.31,4.979658623,0,0,0,4.97,-0.31,4.979658623
14/12/2019 16:30,5.75208,0.04144,5.752229272,0.14208,0.04144,0.148,5.61,0,5.61,6.50704,0.33372,6.515591961,0.04704,0.01372,0.049,6.46,0.32,6.467920841,0.31872,0.09296,0.332,0.31872,0.09296,0.332,0,0,0,5.07,-0.27,5.077184259,0,0,0,5.07,-0.27,5.077184259
14/12/2019 17:00,5.91208,0.04144,5.912225233,0.14208,0.04144,0.148,5.77,0,5.77,6.93032,0.36176,6.939755442,0.04032,0.01176,0.042,6.89,0.35,6.898883968,0.29376,0.08568,0.306,0.29376,0.08568,0.306,0,0,0,5.09,-0.27,5.09715607,0,0,0,5.09,-0.27,5.09715607
14/12/2019 17:30,5.94112,0.04116,5.941262576,0.14112,0.04116,0.147,5.8,0,5.8,7.18472,0.36596,7.194034209,0.05472,0.01596,0.057,7.13,0.35,7.138585294,0.27936,0.08148,0.291,0.27936,0.08148,0.291,0,0,0,4.98,-0.23,4.985308416,0,0,0,4.98,-0.23,4.985308416
14/12/2019 18:00,5.8392,0.0406,5.839341144,0.1392,0.0406,0.145,5.7,0,5.7,7.11376,0.33568,7.121675533,0.05376,0.01568,0.056,7.06,0.32,7.067248404,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,4.74,-0.23,4.745576888,0,0,0,4.74,-0.23,4.745576888
14/12/2019 18:30,5.68728,0.04004,5.687420945,0.13728,0.04004,0.143,5.55,0,5.55,6.74456,0.01008,6.744567532,0.03456,0.01008,0.036,6.71,0,6.71,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,4.65,-0.23,4.655684697,0,0,0,4.65,-0.23,4.655684697
14/12/2019 19:00,5.68536,0.03948,5.685497076,0.13536,0.03948,0.141,5.55,0,5.55,6.5672,0.2696,6.572731548,0.0672,0.0196,0.07,6.5,0.25,6.504805916,0.33696,0.09828,0.351,0.33696,0.09828,0.351,0,0,0,4.4,-0.23,4.406007263,0,0,0,4.4,-0.23,4.406007263
14/12/2019 19:30,5.46632,0.03976,5.466464598,0.13632,0.03976,0.142,5.33,0,5.33,6.31224,0.28232,6.31855034,0.04224,0.01232,0.044,6.27,0.27,6.275810705,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,4.25,0,4.25,0,0,0,4.25,0,4.25
14/12/2019 20:00,5.30728,0.04004,5.307431036,0.13728,0.04004,0.143,5.17,0,5.17,6.02,0,6.02,0,0,0,6.02,0,6.02,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,4.12,-0.28,4.129503602,0,0,0,4.12,-0.28,4.129503602
14/12/2019 20:30,4.99632,0.03976,4.9964782,0.13632,0.03976,0.142,4.86,0,4.86,5.77096,0.00028,5.770960007,0.00096,0.00028,0.001,5.77,0,5.77,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,4.08,0,4.08,0,0,0,4.08,0,4.08
14/12/2019 21:00,4.84728,0.04004,4.847445368,0.13728,0.04004,0.143,4.71,0,4.71,5.4496,0.0028,5.449600719,0.0096,0.0028,0.01,5.44,0,5.44,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,3.98,0,3.98,0,0,0,3.98,0,3.98
14/12/2019 21:30,4.64824,0.04032,4.64841487,0.13824,0.04032,0.144,4.51,0,4.51,5.27632,0.00476,5.276322147,0.01632,0.00476,0.017,5.26,0,5.26,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,3.84,0,3.84,0,0,0,3.84,0,3.84
14/12/2019 22:00,4.48728,0.04004,4.487458635,0.13728,0.04004,0.143,4.35,0,4.35,5.03288,0.00084,5.03288007,0.00288,0.00084,0.003,5.03,0,5.03,0.19488,0.05684,0.203,0.19488,0.05684,0.203,0,0,0,3.73,0,3.73,0,0,0,3.73,0,3.73
14/12/2019 22:30,4.24824,0.04032,4.248431334,0.13824,0.04032,0.144,4.11,0,4.11,4.82192,0.00056,4.821920033,0.00192,0.00056,0.002,4.82,0,4.82,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,3.64,0,3.64,0,0,0,3.64,0,3.64
14/12/2019 23:00,3.99016,0.04088,3.990369406,0.14016,0.04088,0.146,3.85,0,3.85,4.5196,0.0028,4.519600867,0.0096,0.0028,0.01,4.51,0,4.51,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,3.43,0,3.43,0,0,0,3.43,0,3.43
14/12/2019 23:30,3.78208,0.04144,3.782307021,0.14208,0.04144,0.148,3.64,0,3.64,4.18568,0.01624,4.185711505,0.05568,0.01624,0.058,4.13,0,4.13,0.26016,0.07588,0.271,0.26016,0.07588,0.271,0,0,0,3.29,0,3.29,0,0,0,3.29,0,3.29
15/12/2019 00:00,3.59304,0.04172,3.593282204,0.14304,0.04172,0.149,3.45,0,3.45,3.94416,0.01288,3.94418103,0.04416,0.01288,0.046,3.9,0,3.9,0.32832,0.09576,0.342,0.32832,0.09576,0.342,0,0,0,3.16,0,3.16,0,0,0,3.16,0,3.16
