Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
15/12/2019 00:30,3.5092,0.0406,3.509434855,0.1392,0.0406,0.145,3.37,0,3.37,4.08888,0.02884,4.088981707,0.09888,0.02884,0.103,3.99,0,3.99,0.35712,0.10416,0.372,0.35712,0.10416,0.372,0,0,0,3.13,0,3.13,0,0,0,3.13,0,3.13
15/12/2019 01:00,3.87824,0.04032,3.878449587,0.13824,0.04032,0.144,3.74,0,3.74,4.74696,0.02828,4.747044238,0.09696,0.02828,0.101,4.65,0,4.65,0.37248,0.10864,0.388,0.37248,0.10864,0.388,0,0,0,3.33,0,3.33,0,0,0,3.33,0,3.33
15/12/2019 01:30,3.8792,0.0406,3.879412456,0.1392,0.0406,0.145,3.74,0,3.74,4.84128,0.26204,4.848366426,0.04128,0.01204,0.043,4.8,0.25,4.806506007,0.39456,0.11508,0.411,0.39456,0.11508,0.411,0,0,0,3.33,-0.31,3.344398302,0,0,0,3.33,-0.31,3.344398302
15/12/2019 02:00,3.83016,0.04088,3.830378154,0.14016,0.04088,0.146,3.69,0,3.69,4.772,0.056,4.772328572,0.192,0.056,0.2,4.58,0,4.58,0.44736,0.13048,0.466,0.44736,0.13048,0.466,0,0,0,3.25,0,3.25,0,0,0,3.25,0,3.25
15/12/2019 02:30,3.83112,0.04116,3.831341097,0.14112,0.04116,0.147,3.69,0,3.69,4.84216,0.34688,4.8545689,0.09216,0.02688,0.096,4.75,0.32,4.760766745,0.4512,0.1316,0.47,0.4512,0.1316,0.47,0,0,0,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
15/12/2019 03:00,3.74016,0.04088,3.740383403,0.14016,0.04088,0.146,3.6,0,3.6,4.72416,0.04788,4.724402629,0.16416,0.04788,0.171,4.56,0,4.56,0.41568,0.12124,0.433,0.41568,0.12124,0.433,0,0,0,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
15/12/2019 03:30,3.60016,0.04088,3.60039209,0.14016,0.04088,0.146,3.46,0,3.46,4.59048,0.05264,4.590781807,0.18048,0.05264,0.188,4.41,0,4.41,0.45984,0.13412,0.479,0.45984,0.13412,0.479,0,0,0,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
15/12/2019 04:00,3.53112,0.04116,3.53135988,0.14112,0.04116,0.147,3.39,0,3.39,4.52104,0.05572,4.52138335,0.19104,0.05572,0.199,4.33,0,4.33,0.4368,0.1274,0.455,0.4368,0.1274,0.455,0,0,0,2.97,0.22,2.978137002,0,0,0,2.97,0.22,2.978137002
15/12/2019 04:30,3.48112,0.04116,3.481363325,0.14112,0.04116,0.147,3.34,0,3.34,4.40088,0.04984,4.40116221,0.17088,0.04984,0.178,4.23,0,4.23,0.46656,0.13608,0.486,0.46656,0.13608,0.486,0,0,0,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
15/12/2019 05:00,3.48112,0.04116,3.481363325,0.14112,0.04116,0.147,3.34,0,3.34,4.26728,0.04004,4.267467844,0.13728,0.04004,0.143,4.13,0,4.13,0.33408,0.09744,0.348,0.33408,0.09744,0.348,0,0,0,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
15/12/2019 05:30,3.45016,0.04088,3.450402179,0.14016,0.04088,0.146,3.31,0,3.31,4.224,0.042,4.224208802,0.144,0.042,0.15,4.08,0,4.08,0.46848,0.13664,0.488,0.46848,0.13664,0.488,0,0,0,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
15/12/2019 06:00,3.42112,0.04116,3.421367592,0.14112,0.04116,0.147,3.28,0,3.28,4.20176,0.02968,4.201864824,0.10176,0.02968,0.106,4.1,0,4.1,0.40512,0.11816,0.422,0.40512,0.11816,0.422,0,0,0,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
15/12/2019 06:30,3.55824,0.04032,3.558468435,0.13824,0.04032,0.144,3.42,0,3.42,4.31256,0.02408,4.312627227,0.08256,0.02408,0.086,4.23,0,4.23,0.43584,0.12712,0.454,0.43584,0.12712,0.454,0,0,0,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
15/12/2019 07:00,3.66824,0.04032,3.668461585,0.13824,0.04032,0.144,3.53,0,3.53,4.46392,0.02156,4.463972065,0.07392,0.02156,0.077,4.39,0,4.39,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
15/12/2019 07:30,3.73728,0.04004,3.737494482,0.13728,0.04004,0.143,3.6,0,3.6,4.67224,0.36232,4.686267427,0.04224,0.01232,0.044,4.63,0.35,4.643210096,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,3.53,0.22,3.53684888,0,0,0,3.53,0.22,3.53684888
15/12/2019 08:00,3.81536,0.03948,3.815564257,0.13536,0.03948,0.141,3.68,0,3.68,4.69816,0.01988,4.69820206,0.06816,0.01988,0.071,4.63,0,4.63,0.37056,0.10808,0.386,0.37056,0.10808,0.386,0,0,0,3.59,0.22,3.59673463,0,0,0,3.59,0.22,3.59673463
15/12/2019 08:30,3.97536,0.03948,3.975556037,0.13536,0.03948,0.141,3.84,0,3.84,4.96392,0.24156,4.96979406,0.07392,0.02156,0.077,4.89,0.22,4.894946374,0.39264,0.11452,0.409,0.39264,0.11452,0.409,0,0,0,3.89,-0.25,3.898025141,0,0,0,3.89,-0.25,3.898025141
15/12/2019 09:00,4.35248,0.03864,4.352651514,0.13248,0.03864,0.138,4.22,0,4.22,5.19568,0.26624,5.202496939,0.05568,0.01624,0.058,5.14,0.25,5.146076175,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,4.04,-0.23,4.046541733,0,0,0,4.04,-0.23,4.046541733
15/12/2019 09:30,4.70152,0.03836,4.701676488,0.13152,0.03836,0.137,4.57,0,4.57,5.37704,0.40372,5.392174793,0.04704,0.01372,0.049,5.33,0.39,5.344249246,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,4.11,-0.23,4.116430493,0,0,0,4.11,-0.23,4.116430493
15/12/2019 10:00,4.96152,0.03836,4.961668288,0.13152,0.03836,0.137,4.83,0,4.83,5.58088,0.29484,5.588662828,0.05088,0.01484,0.053,5.53,0.28,5.53708407,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,4.614,-0.118,4.615508639,0.384,0.112,0.4,4.23,-0.23,4.23624834
15/12/2019 10:30,5.11056,0.03808,5.11070187,0.13056,0.03808,0.136,4.98,0,4.98,5.82704,0.23372,5.831725319,0.04704,0.01372,0.049,5.78,0.22,5.784185336,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,4.924,-0.118,4.925413688,0.384,0.112,0.4,4.54,-0.23,4.545822258
15/12/2019 11:00,5.19056,0.03808,5.190699683,0.13056,0.03808,0.136,5.06,0,5.06,5.90784,0.00812,5.90784558,0.02784,0.00812,0.029,5.88,0,5.88,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,9.87472,1.28596,9.958101636,5.33472,1.55596,5.557,4.54,-0.27,4.548021548
15/12/2019 11:30,5.30152,0.03836,5.301658778,0.13152,0.03836,0.137,5.17,0,5.17,5.8688,0.0084,5.868806011,0.0288,0.0084,0.03,5.84,0,5.84,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,9.57456,1.13508,9.641608051,4.95456,1.44508,5.161,4.62,-0.31,4.630388753
15/12/2019 12:00,5.41152,0.03836,5.411655957,0.13152,0.03836,0.137,5.28,0,5.28,5.90304,0.00672,5.903043825,0.02304,0.00672,0.024,5.88,0,5.88,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,10.08056,1.26808,10.16000575,5.41056,1.57808,5.636,4.67,-0.31,4.68027777
15/12/2019 12:30,5.44056,0.03808,5.440693265,0.13056,0.03808,0.136,5.31,0,5.31,6.31304,0.00672,6.313043577,0.02304,0.00672,0.024,6.29,0,6.29,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,4.88,-0.29,4.888609209,0,0,0,4.88,-0.29,4.888609209
15/12/2019 13:00,5.52152,0.03836,5.521653249,0.13152,0.03836,0.137,5.39,0,5.39,6.41248,0.00364,6.412481033,0.01248,0.00364,0.013,6.4,0,6.4,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,4.88,-0.29,4.888609209,0,0,0,4.88,-0.29,4.888609209
15/12/2019 13:30,5.59152,0.03836,5.591651581,0.13152,0.03836,0.137,5.46,0,5.46,6.29744,0.01092,6.297449468,0.03744,0.01092,0.039,6.26,0,6.26,0.168,0.049,0.175,0.168,0.049,0.175,0,0,0,4.91,-0.29,4.918556699,0,0,0,4.91,-0.29,4.918556699
15/12/2019 14:00,5.68152,0.03836,5.681649496,0.13152,0.03836,0.137,5.55,0,5.55,6.26496,0.34728,6.27457785,0.02496,0.00728,0.026,6.24,0.34,6.249255956,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,4.91,-0.29,4.918556699,0,0,0,4.91,-0.29,4.918556699
15/12/2019 14:30,5.65152,0.03836,5.651650184,0.13152,0.03836,0.137,5.52,0,5.52,6.31072,0.22896,6.314872097,0.03072,0.00896,0.032,6.28,0.22,6.283852322,0.29952,0.08736,0.312,0.29952,0.08736,0.312,0,0,0,4.82,-0.27,4.827556318,0,0,0,4.82,-0.27,4.827556318
15/12/2019 15:00,5.59056,0.03808,5.590689689,0.13056,0.03808,0.136,5.46,0,5.46,6.23552,0.37036,6.246509121,0.03552,0.01036,0.037,6.2,0.36,6.210442818,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,4.72,-0.27,4.727716151,0,0,0,4.72,-0.27,4.727716151
15/12/2019 15:30,5.67056,0.03808,5.67068786,0.13056,0.03808,0.136,5.54,0,5.54,6.46392,0.38156,6.475171797,0.07392,0.02156,0.077,6.39,0.36,6.400132811,0.31104,0.09072,0.324,0.31104,0.09072,0.324,0,0,0,4.81,-0.27,4.817572003,0,0,0,4.81,-0.27,4.817572003
15/12/2019 16:00,5.9296,0.0378,5.929720482,0.1296,0.0378,0.135,5.8,0,5.8,6.75408,0.30744,6.761073583,0.09408,0.02744,0.098,6.66,0.28,6.665883287,0.33312,0.09716,0.347,0.33312,0.09716,0.347,0,0,0,4.98,-0.29,4.988436629,0,0,0,4.98,-0.29,4.988436629
15/12/2019 16:30,6.1396,0.0378,6.139716362,0.1296,0.0378,0.135,6.01,0,6.01,7.02904,0.03472,7.029125749,0.11904,0.03472,0.124,6.91,0,6.91,0.3696,0.1078,0.385,0.3696,0.1078,0.385,0,0,0,4.88,-0.26,4.886921321,0,0,0,4.88,-0.26,4.886921321
15/12/2019 17:00,6.1696,0.0378,6.169715796,0.1296,0.0378,0.135,6.04,0,6.04,7.19456,0.29008,7.200405544,0.03456,0.01008,0.036,7.16,0.28,7.165472769,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,4.88,-0.23,4.885417075,0,0,0,4.88,-0.23,4.885417075
15/12/2019 17:30,6.1996,0.0378,6.199715235,0.1296,0.0378,0.135,6.07,0,6.07,7.19648,0.27064,7.201567218,0.03648,0.01064,0.038,7.16,0.26,7.164719115,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,4.72,0,4.72,0,0,0,4.72,0,4.72
15/12/2019 18:00,6.1796,0.0378,6.179715608,0.1296,0.0378,0.135,6.05,0,6.05,7.16432,0.31876,7.171407742,0.06432,0.01876,0.067,7.1,0.3,7.106335202,0.33312,0.09716,0.347,0.33312,0.09716,0.347,0,0,0,4.65,-0.22,4.655201392,0,0,0,4.65,-0.22,4.655201392
15/12/2019 18:30,5.9596,0.0378,5.959719876,0.1296,0.0378,0.135,5.83,0,5.83,6.87936,0.26148,6.884327549,0.03936,0.01148,0.041,6.84,0.25,6.844567189,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,4.63,-0.28,4.638458796,0,0,0,4.63,-0.28,4.638458796
15/12/2019 19:00,5.7096,0.0378,5.709725125,0.1296,0.0378,0.135,5.58,0,5.58,6.73232,0.31276,6.739580951,0.11232,0.03276,0.117,6.62,0.28,6.625918804,0.40704,0.11872,0.424,0.40704,0.11872,0.424,0,0,0,4.53,-0.28,4.538645172,0,0,0,4.53,-0.28,4.538645172
15/12/2019 19:30,5.59056,0.03808,5.590689689,0.13056,0.03808,0.136,5.46,0,5.46,6.54568,0.26624,6.551092306,0.05568,0.01624,0.058,6.49,0.25,6.494813315,0.30528,0.08904,0.318,0.30528,0.08904,0.318,0,0,0,4.33,-0.23,4.336104242,0,0,0,4.33,-0.23,4.336104242
15/12/2019 20:00,5.43248,0.03864,5.432617417,0.13248,0.03864,0.138,5.3,0,5.3,6.29592,0.34756,6.305506054,0.02592,0.00756,0.027,6.27,0.34,6.279211734,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,4.17,0,4.17,0,0,0,4.17,0,4.17
15/12/2019 20:30,5.21248,0.03864,5.212623217,0.13248,0.03864,0.138,5.08,0,5.08,6.0436,0.2898,6.05054419,0.0336,0.0098,0.035,6.01,0.28,6.016518927,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,4.14,-0.34,4.153937891,0,0,0,4.14,-0.34,4.153937891
15/12/2019 21:00,5.04152,0.03836,5.041665935,0.13152,0.03836,0.137,4.91,0,4.91,5.79224,0.29232,5.799611642,0.04224,0.01232,0.044,5.75,0.28,5.756813355,0.28128,0.08204,0.293,0.28128,0.08204,0.293,0,0,0,4.1,-0.34,4.114073407,0,0,0,4.1,-0.34,4.114073407
15/12/2019 21:30,4.86248,0.03864,4.862633525,0.13248,0.03864,0.138,4.73,0,4.73,5.5284,0.2312,5.533232328,0.0384,0.0112,0.04,5.49,0.22,5.494406246,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,3.92,0,3.92,0,0,0,3.92,0,3.92
15/12/2019 22:00,4.53344,0.03892,4.533607063,0.13344,0.03892,0.139,4.4,0,4.4,5.25744,0.01092,5.257451341,0.03744,0.01092,0.039,5.22,0,5.22,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,3.79,0,3.79,0,0,0,3.79,0,3.79
15/12/2019 22:30,4.1744,0.0392,4.174584051,0.1344,0.0392,0.14,4.04,0,4.04,4.934,0.007,4.934004966,0.024,0.007,0.025,4.91,0,4.91,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,3.69,-0.22,3.696552448,0,0,0,3.69,-0.22,3.696552448
15/12/2019 23:00,3.8944,0.0392,3.894597283,0.1344,0.0392,0.14,3.76,0,3.76,4.58936,0.26148,4.596802911,0.03936,0.01148,0.041,4.55,0.25,4.556862956,0.39168,0.11424,0.408,0.39168,0.11424,0.408,0,0,0,3.44,0,3.44,0,0,0,3.44,0,3.44
15/12/2019 23:30,3.62536,0.03948,3.625574961,0.13536,0.03948,0.141,3.49,0,3.49,4.20648,0.23064,4.212798215,0.03648,0.01064,0.038,4.17,0.22,4.175799325,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
16/12/2019 00:00,3.42728,0.04004,3.42751388,0.13728,0.04004,0.143,3.29,0,3.29,3.89168,0.00924,3.891690969,0.03168,0.00924,0.033,3.86,0,3.86,0.39456,0.11508,0.411,0.39456,0.11508,0.411,0,0,0,3.13,0,3.13,0,0,0,3.13,0,3.13
16/12/2019 00:30,3.48728,0.04004,3.487509857,0.13728,0.04004,0.143,3.35,0,3.35,4.03208,0.28644,4.042241581,0.02208,0.00644,0.023,4.01,0.28,4.019763675,0.3264,0.0952,0.34,0.3264,0.0952,0.34,0,0,0,3.17,0,3.17,0,0,0,3.17,0,3.17
16/12/2019 01:00,3.76536,0.03948,3.765566969,0.13536,0.03948,0.141,3.63,0,3.63,4.6384,0.4212,4.657484729,0.0384,0.0112,0.04,4.6,0.41,4.618235594,0.3744,0.1092,0.39,0.3744,0.1092,0.39,0,0,0,3.43,0,3.43,0,0,0,3.43,0,3.43
16/12/2019 01:30,3.82536,0.03948,3.825563723,0.13536,0.03948,0.141,3.69,0,3.69,4.69512,0.01316,4.695138443,0.04512,0.01316,0.047,4.65,0,4.65,0.38976,0.11368,0.406,0.38976,0.11368,0.406,0,0,0,3.53,-0.3,3.54272494,0,0,0,3.53,-0.3,3.54272494
16/12/2019 02:00,3.76632,0.03976,3.766529862,0.13632,0.03976,0.142,3.63,0,3.63,4.74144,0.01792,4.741473864,0.06144,0.01792,0.064,4.68,0,4.68,0.4176,0.1218,0.435,0.4176,0.1218,0.435,0,0,0,3.5,-0.3,3.512833614,0,0,0,3.5,-0.3,3.512833614
16/12/2019 02:30,3.70632,0.03976,3.706533259,0.13632,0.03976,0.142,3.57,0,3.57,4.86264,0.29952,4.871855909,0.03264,0.00952,0.034,4.83,0.29,4.838698172,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,3.42,-0.28,3.431442845,0,0,0,3.42,-0.28,3.431442845
16/12/2019 03:00,3.68632,0.03976,3.686534416,0.13632,0.03976,0.142,3.55,0,3.55,4.8932,0.2326,4.898725242,0.0432,0.0126,0.045,4.85,0.22,4.854987127,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,3.29,0,3.29,0,0,0,3.29,0,3.29
16/12/2019 03:30,3.62728,0.04004,3.627500986,0.13728,0.04004,0.143,3.49,0,3.49,4.75376,0.01568,4.75378586,0.05376,0.01568,0.056,4.7,0,4.7,0.31008,0.09044,0.323,0.31008,0.09044,0.323,0,0,0,3.26,0,3.26,0,0,0,3.26,0,3.26
16/12/2019 04:00,3.54824,0.04032,3.548469078,0.13824,0.04032,0.144,3.41,0,3.41,4.63648,0.01064,4.636492209,0.03648,0.01064,0.038,4.6,0,4.6,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,3.24,0,3.24,0,0,0,3.24,0,3.24
16/12/2019 04:30,3.58824,0.04032,3.588466525,0.13824,0.04032,0.144,3.45,0,3.45,4.60672,0.00196,4.606720417,0.00672,0.00196,0.007,4.6,0,4.6,0.14976,0.04368,0.156,0.14976,0.04368,0.156,0,0,0,3.21,0,3.21,0,0,0,3.21,0,3.21
16/12/2019 05:00,3.54728,0.04004,3.547505969,0.13728,0.04004,0.143,3.41,0,3.41,4.49536,0.00448,4.495362232,0.01536,0.00448,0.016,4.48,0,4.48,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,3.21,0,3.21,0,0,0,3.21,0,3.21
16/12/2019 05:30,3.59632,0.03976,3.596539782,0.13632,0.03976,0.142,3.46,0,3.46,4.56072,0.00896,4.560728801,0.03072,0.00896,0.032,4.53,0,4.53,0.32928,0.09604,0.343,0.32928,0.09604,0.343,0,0,0,3.31,0,3.31,0,0,0,3.31,0,3.31
16/12/2019 06:00,3.7944,0.0392,3.794602482,0.1344,0.0392,0.14,3.66,0,3.66,4.70512,0.01316,4.705138404,0.04512,0.01316,0.047,4.66,0,4.66,0.336,0.098,0.35,0.336,0.098,0.35,0,0,0,3.58,0,3.58,0,0,0,3.58,0,3.58
16/12/2019 06:30,4.43344,0.03892,4.433610831,0.13344,0.03892,0.139,4.3,0,4.3,5.17992,0.46456,5.200710259,0.04992,0.01456,0.052,5.13,0.45,5.14969902,0.33984,0.09912,0.354,0.33984,0.09912,0.354,0,0,0,3.92,0,3.92,0,0,0,3.92,0,3.92
16/12/2019 07:00,4.91536,0.03948,4.915518548,0.13536,0.03948,0.141,4.78,0,4.78,5.79608,0.32344,5.805097484,0.04608,0.01344,0.048,5.75,0.31,5.758350458,0.36768,0.10724,0.383,0.36768,0.10724,0.383,0,0,0,4.42,-0.25,4.42706449,0,0,0,4.42,-0.25,4.42706449
16/12/2019 07:30,5.6392,0.0406,5.63934615,0.1392,0.0406,0.145,5.5,0,5.5,6.40032,0.41176,6.413551465,0.04032,0.01176,0.042,6.36,0.4,6.372566202,0.34464,0.10052,0.359,0.34464,0.10052,0.359,0,0,0,4.92,-0.25,4.926347531,0,0,0,4.92,-0.25,4.926347531
16/12/2019 08:00,5.93824,0.04032,5.938376883,0.13824,0.04032,0.144,5.8,0,5.8,6.764,0.317,6.771424149,0.024,0.007,0.025,6.74,0.31,6.747125314,0.26304,0.07672,0.274,0.26304,0.07672,0.274,0,0,0,5.27,-0.25,5.275926459,0,0,0,5.27,-0.25,5.275926459
16/12/2019 08:30,6.27632,0.03976,6.276445937,0.13632,0.03976,0.142,6.14,0,6.14,7.07384,0.23112,7.077614626,0.00384,0.00112,0.004,7.07,0.23,7.073740171,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,5.58,-0.33,5.589749547,0,0,0,5.58,-0.33,5.589749547
16/12/2019 09:00,6.31728,0.04004,6.317406889,0.13728,0.04004,0.143,6.18,0,6.18,7.26096,0.23028,7.264610726,0.00096,0.00028,0.001,7.26,0.23,7.263642337,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,5.79,-0.43,5.805945229,0,0,0,5.79,-0.43,5.805945229
16/12/2019 09:30,6.63824,0.04032,6.638362449,0.13824,0.04032,0.144,6.5,0,6.5,7.62576,0.26168,7.630248489,0.00576,0.00168,0.006,7.62,0.26,7.624434405,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,6.03,-0.43,6.045312233,0,0,0,6.03,-0.43,6.045312233
16/12/2019 10:00,6.69824,0.04032,6.698361352,0.13824,0.04032,0.144,6.56,0,6.56,7.53,0.26,7.534487375,0,0,0,7.53,0.26,7.534487375,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,6.14,-0.47,6.157962325,0,0,0,6.14,-0.47,6.157962325
16/12/2019 10:30,6.5892,0.0406,6.589325079,0.1392,0.0406,0.145,6.45,0,6.45,7.51192,0.23056,7.515457405,0.00192,0.00056,0.002,7.51,0.23,7.513521145,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,6.06,-0.43,6.075236621,0,0,0,6.06,-0.43,6.075236621
16/12/2019 11:00,6.67824,0.04032,6.678361715,0.13824,0.04032,0.144,6.54,0,6.54,7.49288,0.23084,7.496435006,0.00288,0.00084,0.003,7.49,0.23,7.493530543,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,6.11,-0.45,6.126548784,0,0,0,6.11,-0.45,6.126548784
16/12/2019 11:30,6.65728,0.04004,6.657400409,0.13728,0.04004,0.143,6.52,0,6.52,7.41672,0.25196,7.420998545,0.00672,0.00196,0.007,7.41,0.25,7.414216075,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,6.07,-0.5,6.090558267,0,0,0,6.07,-0.5,6.090558267
16/12/2019 12:00,6.69824,0.04032,6.698361352,0.13824,0.04032,0.144,6.56,0,6.56,7.3148,0.2514,7.319118868,0.0048,0.0014,0.005,7.31,0.25,7.314273717,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,6.05,-0.5,6.070625997,0,0,0,6.05,-0.5,6.070625997
16/12/2019 12:30,6.72728,0.04004,6.727399156,0.13728,0.04004,0.143,6.59,0,6.59,7.47384,0.25112,7.478057609,0.00384,0.00112,0.004,7.47,0.25,7.47418223,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,6.05,-0.5,6.070625997,0,0,0,6.05,-0.5,6.070625997
16/12/2019 13:00,6.6292,0.0406,6.629324325,0.1392,0.0406,0.145,6.49,0,6.49,7.28288,0.22084,7.286227515,0.00288,0.00084,0.003,7.28,0.22,7.283323417,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,5.98,-0.48,5.999233284,0,0,0,5.98,-0.48,5.999233284
16/12/2019 13:30,6.5592,0.0406,6.559325651,0.1392,0.0406,0.145,6.42,0,6.42,7.06192,0.00056,7.061920022,0.00192,0.00056,0.002,7.06,0,7.06,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,6,-0.51,6.02163599,0,0,0,6,-0.51,6.02163599
16/12/2019 14:00,6.47016,0.04088,6.470289143,0.14016,0.04088,0.146,6.33,0,6.33,7.04192,0.24056,7.046027704,0.00192,0.00056,0.002,7.04,0.24,7.044089721,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,5.92,-0.44,5.936328832,0,0,0,5.92,-0.44,5.936328832
16/12/2019 14:30,6.47016,0.04088,6.470289143,0.14016,0.04088,0.146,6.33,0,6.33,7.00096,0.22028,7.004424616,0.00096,0.00028,0.001,7,0.22,7.00345629,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,5.86,-0.49,5.880450663,0,0,0,5.86,-0.49,5.880450663
16/12/2019 15:00,6.3392,0.0406,6.339330012,0.1392,0.0406,0.145,6.2,0,6.2,7.03,0.27,7.035183011,0,0,0,7.03,0.27,7.035183011,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,5.79,-0.46,5.808244141,0,0,0,5.79,-0.46,5.808244141
16/12/2019 15:30,6.3092,0.0406,6.30933063,0.1392,0.0406,0.145,6.17,0,6.17,7.0848,0.2214,7.088258531,0.0048,0.0014,0.005,7.08,0.22,7.083417254,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.79,-0.43,5.805945229,0,0,0,5.79,-0.43,5.805945229
16/12/2019 16:00,6.47824,0.04032,6.478365473,0.13824,0.04032,0.144,6.34,0,6.34,7.36,0,7.36,0,0,0,7.36,0,7.36,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,6,-0.53,6.023362848,0,0,0,6,-0.53,6.023362848
16/12/2019 16:30,7.01824,0.04032,7.018355819,0.13824,0.04032,0.144,6.88,0,6.88,7.95,0.22,7.953043443,0,0,0,7.95,0.22,7.953043443,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,6.27,-0.44,6.285419636,0,0,0,6.27,-0.44,6.285419636
16/12/2019 17:00,7.26728,0.04004,7.267390302,0.13728,0.04004,0.143,7.13,0,7.13,8.34,0.22,8.342901174,0,0,0,8.34,0.22,8.342901174,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,6.37,-0.44,6.385178149,0,0,0,6.37,-0.44,6.385178149
16/12/2019 17:30,7.10824,0.04032,7.108354352,0.13824,0.04032,0.144,6.97,0,6.97,8.41,0,8.41,0,0,0,8.41,0,8.41,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,6.08,-0.39,6.092495384,0,0,0,6.08,-0.39,6.092495384
16/12/2019 18:00,6.94728,0.04004,6.947395382,0.13728,0.04004,0.143,6.81,0,6.81,8.32,0,8.32,0,0,0,8.32,0,8.32,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,5.69,-0.3,5.697903123,0,0,0,5.69,-0.3,5.697903123
16/12/2019 18:30,6.63632,0.03976,6.636439105,0.13632,0.03976,0.142,6.5,0,6.5,8.07,0,8.07,0,0,0,8.07,0,8.07,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,5.5,-0.3,5.508175742,0,0,0,5.5,-0.3,5.508175742
16/12/2019 19:00,6.43632,0.03976,6.436442806,0.13632,0.03976,0.142,6.3,0,6.3,7.73,0,7.73,0,0,0,7.73,0,7.73,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,5.25,-0.23,5.25503568,0,0,0,5.25,-0.23,5.25503568
16/12/2019 19:30,6.27536,0.03948,6.275484188,0.13536,0.03948,0.141,6.14,0,6.14,7.31,0,7.31,0,0,0,7.31,0,7.31,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,5.09,-0.23,5.095193814,0,0,0,5.09,-0.23,5.095193814
16/12/2019 20:00,6.14632,0.03976,6.146448601,0.13632,0.03976,0.142,6.01,0,6.01,7.07,0,7.07,0,0,0,7.07,0,7.07,0,0,0,0,0,0,0,0,0,4.97,-0.28,4.977881075,0,0,0,4.97,-0.28,4.977881075
16/12/2019 20:30,5.82536,0.03948,5.825493782,0.13536,0.03948,0.141,5.69,0,5.69,6.65,0,6.65,0,0,0,6.65,0,6.65,0,0,0,0,0,0,0,0,0,4.86,-0.26,4.866949763,0,0,0,4.86,-0.26,4.866949763
16/12/2019 21:00,5.45536,0.03948,5.455502855,0.13536,0.03948,0.141,5.32,0,5.32,6.34,0,6.34,0,0,0,6.34,0,6.34,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.63,-0.24,4.63621613,0,0,0,4.63,-0.24,4.63621613
16/12/2019 21:30,5.12632,0.03976,5.126474188,0.13632,0.03976,0.142,4.99,0,4.99,5.96,0,5.96,0,0,0,5.96,0,5.96,0,0,0,0,0,0,0,0,0,4.5,-0.24,4.506395455,0,0,0,4.5,-0.24,4.506395455
16/12/2019 22:00,4.7644,0.0392,4.76456126,0.1344,0.0392,0.14,4.63,0,4.63,5.52,0,5.52,0,0,0,5.52,0,5.52,0,0,0,0,0,0,0,0,0,4.31,-0.24,4.316676963,0,0,0,4.31,-0.24,4.316676963
16/12/2019 22:30,4.37536,0.03948,4.375538115,0.13536,0.03948,0.141,4.24,0,4.24,5.18,0,5.18,0,0,0,5.18,0,5.18,0,0,0,0,0,0,0,0,0,3.95,0.22,3.956121838,0,0,0,3.95,0.22,3.956121838
16/12/2019 23:00,4.02632,0.03976,4.026516311,0.13632,0.03976,0.142,3.89,0,3.89,4.76,0,4.76,0,0,0,4.76,0,4.76,0,0,0,0,0,0,0,0,0,3.7,0,3.7,0,0,0,3.7,0,3.7
16/12/2019 23:30,3.74824,0.04032,3.748456856,0.13824,0.04032,0.144,3.61,0,3.61,4.25,0,4.25,0,0,0,4.25,0,4.25,0,0,0,0,0,0,0,0,0,3.45,0.22,3.457007376,0,0,0,3.45,0.22,3.457007376
17/12/2019 00:00,3.57112,0.04116,3.571357193,0.14112,0.04116,0.147,3.43,0,3.43,4.05,0,4.05,0,0,0,4.05,0,4.05,0,0,0,0,0,0,0,0,0,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
17/12/2019 00:30,3.53016,0.04088,3.530396692,0.14016,0.04088,0.146,3.39,0,3.39,4.22,0,4.22,0,0,0,4.22,0,4.22,0,0,0,0,0,0,0,0,0,3.27,0.22,3.277392256,0,0,0,3.27,0.22,3.277392256
17/12/2019 01:00,3.79016,0.04088,3.790380456,0.14016,0.04088,0.146,3.65,0,3.65,4.83,0,4.83,0,0,0,4.83,0,4.83,0,0,0,0,0,0,0,0,0,3.49,0.22,3.496927223,0,0,0,3.49,0.22,3.496927223
17/12/2019 01:30,3.83016,0.04088,3.830378154,0.14016,0.04088,0.146,3.69,0,3.69,4.96,0,4.96,0,0,0,4.96,0,4.96,0,0,0,0,0,0,0,0,0,3.55,0.22,3.556810369,0,0,0,3.55,0.22,3.556810369
17/12/2019 02:00,3.81112,0.04116,3.811342257,0.14112,0.04116,0.147,3.67,0,3.67,4.96,0,4.96,0,0,0,4.96,0,4.96,0,0,0,0,0,0,0,0,0,3.53,0.22,3.53684888,0,0,0,3.53,0.22,3.53684888
17/12/2019 02:30,3.78112,0.04116,3.78134402,0.14112,0.04116,0.147,3.64,0,3.64,5.02,0,5.02,0,0,0,5.02,0,5.02,0,0,0,0,0,0,0,0,0,3.53,-0.28,3.541087404,0,0,0,3.53,-0.28,3.541087404
17/12/2019 03:00,3.71112,0.04116,3.711348246,0.14112,0.04116,0.147,3.57,0,3.57,4.88,0,4.88,0,0,0,4.88,0,4.88,0,0,0,0,0,0,0,0,0,3.42,0.08,3.420935545,0,0,0,3.42,0.08,3.420935545
17/12/2019 03:30,3.67208,0.04144,3.672313821,0.14208,0.04144,0.148,3.53,0,3.53,4.82,0,4.82,0,0,0,4.82,0,4.82,0,0,0,0,0,0,0,0,0,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
17/12/2019 04:00,3.58208,0.04144,3.582319695,0.14208,0.04144,0.148,3.44,0,3.44,4.7,0,4.7,0,0,0,4.7,0,4.7,0,0,0,0,0,0,0,0,0,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
17/12/2019 04:30,3.63208,0.04144,3.632316396,0.14208,0.04144,0.148,3.49,0,3.49,4.63,0,4.63,0,0,0,4.63,0,4.63,0,0,0,0,0,0,0,0,0,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
17/12/2019 05:00,3.63208,0.04144,3.632316396,0.14208,0.04144,0.148,3.49,0,3.49,4.56,0,4.56,0,0,0,4.56,0,4.56,0,0,0,0,0,0,0,0,0,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
17/12/2019 05:30,3.66112,0.04116,3.661351363,0.14112,0.04116,0.147,3.52,0,3.52,4.74,0,4.74,0,0,0,4.74,0,4.74,0,0,0,0,0,0,0,0,0,3.37,0.22,3.377173374,0,0,0,3.37,0.22,3.377173374
17/12/2019 06:00,3.90016,0.04088,3.900374238,0.14016,0.04088,0.146,3.76,0,3.76,4.91,0,4.91,0,0,0,4.91,0,4.91,0,0,0,0,0,0,0,0,0,3.66,0,3.66,0,0,0,3.66,0,3.66
17/12/2019 06:30,4.5192,0.0406,4.519382369,0.1392,0.0406,0.145,4.38,0,4.38,5.35,0,5.35,0,0,0,5.35,0,5.35,0,0,0,0,0,0,0,0,0,4.23,-0.3,4.240624954,0,0,0,4.23,-0.3,4.240624954
17/12/2019 07:00,5.11112,0.04116,5.111285729,0.14112,0.04116,0.147,4.97,0,4.97,5.93,0,5.93,0,0,0,5.93,0,5.93,0,0,0,0,0,0,0,0,0,4.86,-0.34,4.871878488,0,0,0,4.86,-0.34,4.871878488
17/12/2019 07:30,5.70728,0.04004,5.707420451,0.13728,0.04004,0.143,5.57,0,5.57,6.58,0,6.58,0,0,0,6.58,0,6.58,0,0,0,0,0,0,0,0,0,5.26,-0.37,5.27299725,0,0,0,5.26,-0.37,5.27299725
17/12/2019 08:00,6.21824,0.04032,6.218370719,0.13824,0.04032,0.144,6.08,0,6.08,7.11,0.22,7.113402843,0,0,0,7.11,0.22,7.113402843,0,0,0,0,0,0,0,0,0,5.67,-0.44,5.687046685,0,0,0,5.67,-0.44,5.687046685
17/12/2019 08:30,6.5592,0.0406,6.559325651,0.1392,0.0406,0.145,6.42,0,6.42,7.32,0.22,7.323305265,0,0,0,7.32,0.22,7.323305265,0,0,0,0,0,0,0,0,0,6.03,-0.48,6.049074309,0,0,0,6.03,-0.48,6.049074309
17/12/2019 09:00,6.49824,0.04032,6.498365087,0.13824,0.04032,0.144,6.36,0,6.36,7.56,0.29,7.565560125,0,0,0,7.56,0.29,7.565560125,0,0,0,0,0,0,0,0,0,6.26,-0.61,6.289650229,0,0,0,6.26,-0.61,6.289650229
17/12/2019 09:30,6.79632,0.03976,6.796436301,0.13632,0.03976,0.142,6.66,0,6.66,7.74,0.29,7.745430911,0,0,0,7.74,0.29,7.745430911,0,0,0,0,0,0,0,0,0,6.46,-0.66,6.493627646,0,0,0,6.46,-0.66,6.493627646
17/12/2019 10:00,6.82728,0.04004,6.82739741,0.13728,0.04004,0.143,6.69,0,6.69,7.98,0.29,7.985267685,0,0,0,7.98,0.29,7.985267685,0,0,0,0,0,0,0,0,0,6.59,-0.66,6.622967613,0,0,0,6.59,-0.66,6.622967613
17/12/2019 10:30,6.88728,0.04004,6.887396388,0.13728,0.04004,0.143,6.75,0,6.75,7.89,0.23,7.893351633,0,0,0,7.89,0.23,7.893351633,0,0,0,0,0,0,0,0,0,6.66,-0.74,6.700985002,0,0,0,6.66,-0.74,6.700985002
17/12/2019 11:00,6.81728,0.04004,6.817397583,0.13728,0.04004,0.143,6.68,0,6.68,7.81096,0.25028,7.814968727,0.00096,0.00028,0.001,7.81,0.25,7.814000256,0,0,0,0,0,0,0,0,0,6.63,-0.74,6.671169313,0,0,0,6.63,-0.74,6.671169313
17/12/2019 11:30,6.95728,0.04004,6.957395217,0.13728,0.04004,0.143,6.82,0,6.82,7.81192,0.25056,7.815937205,0.00192,0.00056,0.002,7.81,0.25,7.814000256,0,0,0,0,0,0,0,0,0,6.63,-0.66,6.662769694,0,0,0,6.63,-0.66,6.662769694
17/12/2019 12:00,6.87728,0.04004,6.877396557,0.13728,0.04004,0.143,6.74,0,6.74,7.81192,0.25056,7.815937205,0.00192,0.00056,0.002,7.81,0.25,7.814000256,0,0,0,0,0,0,0,0,0,6.63,-0.72,6.668980432,0,0,0,6.63,-0.72,6.668980432
17/12/2019 12:30,6.92728,0.04004,6.927395716,0.13728,0.04004,0.143,6.79,0,6.79,7.81096,0.23028,7.81435378,0.00096,0.00028,0.001,7.81,0.23,7.81338595,0,0,0,0,0,0,0,0,0,6.69,-0.72,6.728632848,0,0,0,6.69,-0.72,6.728632848
17/12/2019 13:00,6.86728,0.04004,6.867396727,0.13728,0.04004,0.143,6.73,0,6.73,7.64096,0.23028,7.644429253,0.00096,0.00028,0.001,7.64,0.23,7.643461258,0,0,0,0,0,0,0,0,0,6.72,-0.72,6.758461363,0,0,0,6.72,-0.72,6.758461363
17/12/2019 13:30,6.7892,0.0406,6.789321395,0.1392,0.0406,0.145,6.65,0,6.65,7.47,0,7.47,0,0,0,7.47,0,7.47,0,0,0,0,0,0,0,0,0,6.67,-0.67,6.703566215,0,0,0,6.67,-0.67,6.703566215
17/12/2019 14:00,6.73824,0.04032,6.738360631,0.13824,0.04032,0.144,6.6,0,6.6,7.47192,0.23056,7.475476333,0.00192,0.00056,0.002,7.47,0.23,7.473539991,0,0,0,0,0,0,0,0,0,6.4,-0.59,6.427137777,0,0,0,6.4,-0.59,6.427137777
17/12/2019 14:30,6.67824,0.04032,6.678361715,0.13824,0.04032,0.144,6.54,0,6.54,7.29288,0.23084,7.29653245,0.00288,0.00084,0.003,7.29,0.23,7.293627355,0,0,0,0,0,0,0,0,0,6.18,-0.53,6.202684903,0,0,0,6.18,-0.53,6.202684903
17/12/2019 15:00,6.4692,0.0406,6.469327399,0.1392,0.0406,0.145,6.33,0,6.33,7.20192,0.23056,7.205609593,0.00192,0.00056,0.002,7.2,0.23,7.203672674,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,6.1,-0.58,6.12751173,0,0,0,6.1,-0.58,6.12751173
17/12/2019 15:30,6.46824,0.04032,6.468365667,0.13824,0.04032,0.144,6.33,0,6.33,7.27,0.23,7.273637329,0,0,0,7.27,0.23,7.273637329,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,6.07,-0.54,6.093972432,0,0,0,6.07,-0.54,6.093972432
17/12/2019 16:00,6.79728,0.04004,6.797397929,0.13728,0.04004,0.143,6.66,0,6.66,7.52,0.23,7.523516465,0,0,0,7.52,0.23,7.523516465,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,6.17,-0.52,6.191873707,0,0,0,6.17,-0.52,6.191873707
17/12/2019 16:30,7.26632,0.03976,7.266428779,0.13632,0.03976,0.142,7.13,0,7.13,8.14,0.23,8.143248737,0,0,0,8.14,0.23,8.143248737,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,6.39,-0.47,6.407261506,0,0,0,6.39,-0.47,6.407261506
17/12/2019 17:00,7.38632,0.03976,7.386427012,0.13632,0.03976,0.142,7.25,0,7.25,8.53,0.23,8.533100257,0,0,0,8.53,0.23,8.533100257,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,6.46,-0.42,6.473638853,0,0,0,6.46,-0.42,6.473638853
17/12/2019 17:30,7.24728,0.04004,7.247390606,0.13728,0.04004,0.143,7.11,0,7.11,8.61,0,8.61,0,0,0,8.61,0,8.61,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,6.27,-0.42,6.284051241,0,0,0,6.27,-0.42,6.284051241
17/12/2019 18:00,6.97728,0.04004,6.977394886,0.13728,0.04004,0.143,6.84,0,6.84,8.5,0,8.5,0,0,0,8.5,0,8.5,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,5.93,-0.37,5.941531789,0,0,0,5.93,-0.37,5.941531789
17/12/2019 18:30,6.70824,0.04032,6.708361171,0.13824,0.04032,0.144,6.57,0,6.57,8.28,0,8.28,0,0,0,8.28,0,8.28,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,5.57,-0.34,5.580367371,0,0,0,5.57,-0.34,5.580367371
17/12/2019 19:00,6.61824,0.04032,6.618362819,0.13824,0.04032,0.144,6.48,0,6.48,8.07192,0.00056,8.071920019,0.00192,0.00056,0.002,8.07,0,8.07,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,5.34,-0.32,5.349579423,0,0,0,5.34,-0.32,5.349579423
17/12/2019 19:30,6.34016,0.04088,6.340291791,0.14016,0.04088,0.146,6.2,0,6.2,7.63,0,7.63,0,0,0,7.63,0,7.63,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,5.14,-0.23,5.145143341,0,0,0,5.14,-0.23,5.145143341
17/12/2019 20:00,6.18016,0.04088,6.180295203,0.14016,0.04088,0.146,6.04,0,6.04,7.33,0,7.33,0,0,0,7.33,0,7.33,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,5.03,-0.25,5.036208892,0,0,0,5.03,-0.25,5.036208892
17/12/2019 20:30,5.98824,0.04032,5.98837574,0.13824,0.04032,0.144,5.85,0,5.85,6.84,0,6.84,0,0,0,6.84,0,6.84,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,4.93,-0.25,4.936334673,0,0,0,4.93,-0.25,4.936334673
17/12/2019 21:00,5.67632,0.03976,5.676459249,0.13632,0.03976,0.142,5.54,0,5.54,6.35,0,6.35,0,0,0,6.35,0,6.35,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,4.82,-0.25,4.826479048,0,0,0,4.82,-0.25,4.826479048
17/12/2019 21:30,5.32824,0.04032,5.328392553,0.13824,0.04032,0.144,5.19,0,5.19,6.02,0,6.02,0,0,0,6.02,0,6.02,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,4.62,-0.28,4.628477071,0,0,0,4.62,-0.28,4.628477071
17/12/2019 22:00,4.90056,0.03808,4.900707949,0.13056,0.03808,0.136,4.77,0,4.77,5.62,0,5.62,0,0,0,5.62,0,5.62,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,4.42,-0.28,4.428859898,0,0,0,4.42,-0.28,4.428859898
17/12/2019 22:30,4.61152,0.03836,4.611679542,0.13152,0.03836,0.137,4.48,0,4.48,5.33,0,5.33,0,0,0,5.33,0,5.33,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,4.04,0,4.04,0,0,0,4.04,0,4.04
17/12/2019 23:00,4.21248,0.03864,4.212657214,0.13248,0.03864,0.138,4.08,0,4.08,4.88,0,4.88,0,0,0,4.88,0,4.88,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.79,0,3.79,0,0,0,3.79,0,3.79
17/12/2019 23:30,3.93536,0.03948,3.935558029,0.13536,0.03948,0.141,3.8,0,3.8,4.44,0,4.44,0,0,0,4.44,0,4.44,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,3.66,-0.37,3.678654645,0,0,0,3.66,-0.37,3.678654645
18/12/2019 00:00,3.71728,0.04004,3.717495636,0.13728,0.04004,0.143,3.58,0,3.58,4.19,0,4.19,0,0,0,4.19,0,4.19,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,3.49,0.22,3.496927223,0,0,0,3.49,0.22,3.496927223
18/12/2019 00:30,3.68728,0.04004,3.68749739,0.13728,0.04004,0.143,3.55,0,3.55,4.35,0,4.35,0,0,0,4.35,0,4.35,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,3.46,0.22,3.466987165,0,0,0,3.46,0.22,3.466987165
18/12/2019 01:00,3.94536,0.03948,3.945557527,0.13536,0.03948,0.141,3.81,0,3.81,4.95,0,4.95,0,0,0,4.95,0,4.95,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.57,0.22,3.576772288,0,0,0,3.57,0.22,3.576772288
18/12/2019 01:30,3.92536,0.03948,3.925558534,0.13536,0.03948,0.141,3.79,0,3.79,4.99,0,4.99,0,0,0,4.99,0,4.99,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.6,0.22,3.606715958,0,0,0,3.6,0.22,3.606715958
18/12/2019 02:00,3.92536,0.03948,3.925558534,0.13536,0.03948,0.141,3.79,0,3.79,5.04,0,5.04,0,0,0,5.04,0,5.04,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,3.55,0.22,3.556810369,0,0,0,3.55,0.22,3.556810369
18/12/2019 02:30,3.82536,0.03948,3.825563723,0.13536,0.03948,0.141,3.69,0,3.69,5.12,0,5.12,0,0,0,5.12,0,5.12,0,0,0,0,0,0,0,0,0,3.47,0.22,3.476967069,0,0,0,3.47,0.22,3.476967069
18/12/2019 03:00,3.82632,0.03976,3.826526571,0.13632,0.03976,0.142,3.69,0,3.69,5.06,0,5.06,0,0,0,5.06,0,5.06,0,0,0,0,0,0,0,0,0,3.41,0,3.41,0,0,0,3.41,0,3.41
18/12/2019 03:30,3.76632,0.03976,3.766529862,0.13632,0.03976,0.142,3.63,0,3.63,4.9,0,4.9,0,0,0,4.9,0,4.9,0,0,0,0,0,0,0,0,0,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
18/12/2019 04:00,3.69728,0.04004,3.697496802,0.13728,0.04004,0.143,3.56,0,3.56,4.8,0,4.8,0,0,0,4.8,0,4.8,0,0,0,0,0,0,0,0,0,3.42,0,3.42,0,0,0,3.42,0,3.42
18/12/2019 04:30,3.66728,0.04004,3.667498575,0.13728,0.04004,0.143,3.53,0,3.53,4.72,0,4.72,0,0,0,4.72,0,4.72,0,0,0,0,0,0,0,0,0,3.42,0,3.42,0,0,0,3.42,0,3.42
18/12/2019 05:00,3.66632,0.03976,3.666535586,0.13632,0.03976,0.142,3.53,0,3.53,4.7,0,4.7,0,0,0,4.7,0,4.7,0,0,0,0,0,0,0,0,0,3.39,0,3.39,0,0,0,3.39,0,3.39
18/12/2019 05:30,3.72632,0.03976,3.726532114,0.13632,0.03976,0.142,3.59,0,3.59,4.82,0,4.82,0,0,0,4.82,0,4.82,0,0,0,0,0,0,0,0,0,3.47,0.22,3.476967069,0,0,0,3.47,0.22,3.476967069
18/12/2019 06:00,3.88536,0.03948,3.885560577,0.13536,0.03948,0.141,3.75,0,3.75,5.04,0,5.04,0,0,0,5.04,0,5.04,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,3.82,0,3.82,0,0,0,3.82,0,3.82
18/12/2019 06:30,4.5344,0.0392,4.534569439,0.1344,0.0392,0.14,4.4,0,4.4,5.5,0,5.5,0,0,0,5.5,0,5.5,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,4.24,-0.3,4.250599958,0,0,0,4.24,-0.3,4.250599958
18/12/2019 07:00,5.0592,0.0406,5.059362905,0.1392,0.0406,0.145,4.92,0,4.92,6.04,0,6.04,0,0,0,6.04,0,6.04,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,4.79,-0.3,4.799385377,0,0,0,4.79,-0.3,4.799385377
18/12/2019 07:30,5.82536,0.03948,5.825493782,0.13536,0.03948,0.141,5.69,0,5.69,6.56,0.24,6.564388776,0,0,0,6.56,0.24,6.564388776,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,5.26,-0.36,5.272304999,0,0,0,5.26,-0.36,5.272304999
18/12/2019 08:00,6.20536,0.03948,6.205485589,0.13536,0.03948,0.141,6.07,0,6.07,6.94096,0.00028,6.940960006,0.00096,0.00028,0.001,6.94,0,6.94,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,5.68,-0.44,5.697016763,0,0,0,5.68,-0.44,5.697016763
18/12/2019 08:30,6.40536,0.03948,6.405481668,0.13536,0.03948,0.141,6.27,0,6.27,7.29,0.22,7.29331886,0,0,0,7.29,0.22,7.29331886,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,5.94,-0.44,5.956274003,0,0,0,5.94,-0.44,5.956274003
18/12/2019 09:00,6.44536,0.03948,6.445480913,0.13536,0.03948,0.141,6.31,0,6.31,7.39096,0.22028,7.394241881,0.00096,0.00028,0.001,7.39,0.22,7.39327397,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,6.25,-0.56,6.275037848,0,0,0,6.25,-0.56,6.275037848
18/12/2019 09:30,6.79632,0.03976,6.796436301,0.13632,0.03976,0.142,6.66,0,6.66,7.46576,0.22168,7.469050435,0.00576,0.00168,0.006,7.46,0.22,7.463243263,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,6.41,-0.54,6.432705496,0,0,0,6.41,-0.54,6.432705496
18/12/2019 10:00,6.90728,0.04004,6.907396051,0.13728,0.04004,0.143,6.77,0,6.77,7.6248,0.2514,7.628943374,0.0048,0.0014,0.005,7.62,0.25,7.624099947,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,6.52,-0.58,6.545746711,0,0,0,6.52,-0.58,6.545746711
18/12/2019 10:30,6.79728,0.04004,6.797397929,0.13728,0.04004,0.143,6.66,0,6.66,7.53056,0.22308,7.533863458,0.01056,0.00308,0.011,7.52,0.22,7.523217397,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,6.56,-0.58,6.58559033,0,0,0,6.56,-0.58,6.58559033
18/12/2019 11:00,6.83728,0.04004,6.837397239,0.13728,0.04004,0.143,6.7,0,6.7,7.5088,0.2284,7.512272892,0.0288,0.0084,0.03,7.48,0.22,7.483234595,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,6.56,-0.58,6.58559033,0,0,0,6.56,-0.58,6.58559033
18/12/2019 11:30,6.83728,0.04004,6.837397239,0.13728,0.04004,0.143,6.7,0,6.7,7.48512,0.23316,7.488750563,0.04512,0.01316,0.047,7.44,0.22,7.443251977,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,6.56,-0.54,6.582188086,0,0,0,6.56,-0.54,6.582188086
18/12/2019 12:00,6.88824,0.04032,6.888358005,0.13824,0.04032,0.144,6.75,0,6.75,6.72128,0.23204,6.725284187,0.04128,0.01204,0.043,6.68,0.22,6.683621773,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,6.5,-0.62,6.529502278,0,0,0,6.5,-0.62,6.529502278
18/12/2019 12:30,6.86728,0.04004,6.867396727,0.13728,0.04004,0.143,6.73,0,6.73,4.92,4.35,6.567259702,0,0,0,4.92,4.35,6.567259702,0.23904,0.06972,0.249,0.23904,0.06972,0.249,0,0,0,6.54,-0.62,6.569322644,0,0,0,6.54,-0.62,6.569322644
18/12/2019 13:00,6.69728,0.04004,6.697399689,0.13728,0.04004,0.143,6.56,0,6.56,4.81096,0.28028,4.81911745,0.00096,0.00028,0.001,4.81,0.28,4.818142796,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,6.47,-0.59,6.496845388,0,0,0,6.47,-0.59,6.496845388
18/12/2019 13:30,6.66824,0.04032,6.668361898,0.13824,0.04032,0.144,6.53,0,6.53,5.66096,0.00028,5.660960007,0.00096,0.00028,0.001,5.66,0,5.66,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,6.3,-0.54,6.323100505,0,0,0,6.3,-0.54,6.323100505
18/12/2019 14:00,6.60824,0.04032,6.608363005,0.13824,0.04032,0.144,6.47,0,6.47,5.54,0,5.54,0,0,0,5.54,0,5.54,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,6.28,-0.57,6.305814777,0,0,0,6.28,-0.57,6.305814777
18/12/2019 14:30,6.58728,0.04004,6.587401688,0.13728,0.04004,0.143,6.45,0,6.45,5.51,0,5.51,0,0,0,5.51,0,5.51,0.2352,0.0686,0.245,0.2352,0.0686,0.245,0,0,0,6.12,-0.55,6.144664352,0,0,0,6.12,-0.55,6.144664352
18/12/2019 15:00,6.58728,0.04004,6.587401688,0.13728,0.04004,0.143,6.45,0,6.45,5.58072,0.00896,5.580727193,0.03072,0.00896,0.032,5.55,0,5.55,0.3264,0.0952,0.34,0.3264,0.0952,0.34,0,0,0,5.99,-0.51,6.01167198,0,0,0,5.99,-0.51,6.01167198
18/12/2019 15:30,6.6292,0.0406,6.629324325,0.1392,0.0406,0.145,6.49,0,6.49,5.59224,0.01232,5.592253571,0.04224,0.01232,0.044,5.55,0,5.55,0.32256,0.09408,0.336,0.32256,0.09408,0.336,0,0,0,6.05,-0.51,6.071457815,0,0,0,6.05,-0.51,6.071457815
18/12/2019 16:00,6.73632,0.03976,6.736437337,0.13632,0.03976,0.142,6.6,0,6.6,5.87696,0.02828,5.877028041,0.09696,0.02828,0.101,5.78,0,5.78,0.35424,0.10332,0.369,0.35424,0.10332,0.369,0,0,0,6.26,-0.51,6.280740402,0,0,0,6.26,-0.51,6.280740402
18/12/2019 16:30,7.19632,0.03976,7.196429837,0.13632,0.03976,0.142,7.06,0,7.06,6.34696,0.02828,6.347023003,0.09696,0.02828,0.101,6.25,0,6.25,0.30336,0.08848,0.316,0.30336,0.08848,0.316,0,0,0,6.43,-0.47,6.447154411,0,0,0,6.43,-0.47,6.447154411
18/12/2019 17:00,7.31536,0.03948,7.315466533,0.13536,0.03948,0.141,7.18,0,7.18,6.63336,0.05348,6.633575582,0.18336,0.05348,0.191,6.45,0,6.45,0.38112,0.11116,0.397,0.38112,0.11116,0.397,0,0,0,6.31,-0.4,6.322665577,0,0,0,6.31,-0.4,6.322665577
18/12/2019 17:30,7.1792,0.0406,7.1793148,0.1392,0.0406,0.145,7.04,0,7.04,6.82488,0.05684,6.825116688,0.19488,0.05684,0.203,6.63,0,6.63,0.39648,0.11564,0.413,0.39648,0.11564,0.413,0,0,0,5.99,-0.37,6.001416499,0,0,0,5.99,-0.37,6.001416499
18/12/2019 18:00,6.89728,0.04004,6.897396219,0.13728,0.04004,0.143,6.76,0,6.76,6.65424,0.03332,6.654323422,0.11424,0.03332,0.119,6.54,0,6.54,0.40128,0.11704,0.418,0.40128,0.11704,0.418,0,0,0,5.66,-0.3,5.667944954,0,0,0,5.66,-0.3,5.667944954
18/12/2019 18:30,6.65728,0.04004,6.657400409,0.13728,0.04004,0.143,6.52,0,6.52,6.50864,0.03752,6.508748144,0.12864,0.03752,0.134,6.38,0,6.38,0.41856,0.12208,0.436,0.41856,0.12208,0.436,0,0,0,5.37,-0.27,5.376783425,0,0,0,5.37,-0.27,5.376783425
18/12/2019 19:00,6.38728,0.04004,6.387405498,0.13728,0.04004,0.143,6.25,0,6.25,6.2448,0.0364,6.244906084,0.1248,0.0364,0.13,6.12,0,6.12,0.40992,0.11956,0.427,0.40992,0.11956,0.427,0,0,0,5.2,-0.25,5.206006147,0,0,0,5.2,-0.25,5.206006147
18/12/2019 19:30,6.26536,0.03948,6.265484387,0.13536,0.03948,0.141,6.13,0,6.13,5.99112,0.04116,5.991261386,0.14112,0.04116,0.147,5.85,0,5.85,0.44832,0.13076,0.467,0.44832,0.13076,0.467,0,0,0,4.97,-0.22,4.974866832,0,0,0,4.97,-0.22,4.974866832
18/12/2019 20:00,6.01632,0.03976,6.016451379,0.13632,0.03976,0.142,5.88,0,5.88,5.73384,0.03612,5.733953767,0.12384,0.03612,0.129,5.61,0,5.61,0.42816,0.12488,0.446,0.42816,0.12488,0.446,0,0,0,4.9,-0.27,4.907433138,0,0,0,4.9,-0.27,4.907433138
18/12/2019 20:30,5.86632,0.03976,5.866454739,0.13632,0.03976,0.142,5.73,0,5.73,5.41928,0.02604,5.419342562,0.08928,0.02604,0.093,5.33,0,5.33,0.32736,0.09548,0.341,0.32736,0.09548,0.341,0,0,0,4.76,-0.27,4.767651413,0,0,0,4.76,-0.27,4.767651413
18/12/2019 21:00,5.51632,0.03976,5.516463287,0.13632,0.03976,0.142,5.38,0,5.38,5.06648,0.01064,5.066491172,0.03648,0.01064,0.038,5.03,0,5.03,0.20832,0.06076,0.217,0.20832,0.06076,0.217,0,0,0,4.62,-0.27,4.627882885,0,0,0,4.62,-0.27,4.627882885
18/12/2019 21:30,5.15536,0.03948,5.155511168,0.13536,0.03948,0.141,5.02,0,5.02,4.67824,0.00532,4.678243025,0.01824,0.00532,0.019,4.66,0,4.66,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,4.42,-0.27,4.428238928,0,0,0,4.42,-0.27,4.428238928
18/12/2019 22:00,4.84536,0.03948,4.845520839,0.13536,0.03948,0.141,4.71,0,4.71,4.28536,0.00448,4.285362342,0.01536,0.00448,0.016,4.27,0,4.27,0.30048,0.08764,0.313,0.30048,0.08764,0.313,0,0,0,4.2,-0.3,4.210700654,0,0,0,4.2,-0.3,4.210700654
18/12/2019 22:30,4.42632,0.03976,4.426498571,0.13632,0.03976,0.142,4.29,0,4.29,3.944,0.007,3.944006212,0.024,0.007,0.025,3.92,0,3.92,0.34176,0.09968,0.356,0.34176,0.09968,0.356,0,0,0,3.91,-0.32,3.923072775,0,0,0,3.91,-0.32,3.923072775
18/12/2019 23:00,3.99536,0.03948,3.995555055,0.13536,0.03948,0.141,3.86,0,3.86,3.62584,0.02212,3.625907473,0.07584,0.02212,0.079,3.55,0,3.55,0.32832,0.09576,0.342,0.32832,0.09576,0.342,0,0,0,3.76,-0.34,3.775341044,0,0,0,3.76,-0.34,3.775341044
18/12/2019 23:30,3.68728,0.04004,3.68749739,0.13728,0.04004,0.143,3.55,0,3.55,3.28992,0.01456,3.289952218,0.04992,0.01456,0.052,3.24,0,3.24,0.40512,0.11816,0.422,0.40512,0.11816,0.422,0,0,0,3.52,-0.3,3.53276096,0,0,0,3.52,-0.3,3.53276096
19/12/2019 00:00,3.53824,0.04032,3.538469726,0.13824,0.04032,0.144,3.4,0,3.4,3.09128,0.01204,3.091303447,0.04128,0.01204,0.043,3.05,0,3.05,0.35232,0.10276,0.367,0.35232,0.10276,0.367,0,0,0,3.34,0.21,3.346595285,0,0,0,3.34,0.21,3.346595285
19/12/2019 00:30,3.48536,0.03948,3.485583595,0.13536,0.03948,0.141,3.35,0,3.35,3.22032,0.01176,3.220341473,0.04032,0.01176,0.042,3.18,0,3.18,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,3.31,-0.29,3.322679641,0,0,0,3.31,-0.29,3.322679641
19/12/2019 01:00,3.74536,0.03948,3.745568074,0.13536,0.03948,0.141,3.61,0,3.61,3.588,0.014,3.588027313,0.048,0.014,0.05,3.54,0,3.54,0.34848,0.10164,0.363,0.34848,0.10164,0.363,0,0,0,3.5,-0.29,3.511993736,0,0,0,3.5,-0.29,3.511993736
19/12/2019 01:30,3.82632,0.03976,3.826526571,0.13632,0.03976,0.142,3.69,0,3.69,3.6636,0.0098,3.663613107,0.0336,0.0098,0.035,3.63,0,3.63,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,3.5,-0.29,3.511993736,0,0,0,3.5,-0.29,3.511993736
19/12/2019 02:00,3.75728,0.04004,3.75749334,0.13728,0.04004,0.143,3.62,0,3.62,3.65592,0.00756,3.655927817,0.02592,0.00756,0.027,3.63,0,3.63,0.29184,0.08512,0.304,0.29184,0.08512,0.304,0,0,0,3.44,-0.32,3.454851661,0,0,0,3.44,-0.32,3.454851661
19/12/2019 02:30,3.72728,0.04004,3.727495057,0.13728,0.04004,0.143,3.59,0,3.59,3.584,0.007,3.584006836,0.024,0.007,0.025,3.56,0,3.56,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,3.33,-0.3,3.343486205,0,0,0,3.33,-0.3,3.343486205
19/12/2019 03:00,3.66824,0.04032,3.668461585,0.13824,0.04032,0.144,3.53,0,3.53,3.48784,0.00812,3.487849452,0.02784,0.00812,0.029,3.46,0,3.46,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,3.35,-0.3,3.363406012,0,0,0,3.35,-0.3,3.363406012
19/12/2019 03:30,3.5692,0.0406,3.569430907,0.1392,0.0406,0.145,3.43,0,3.43,3.38264,0.00952,3.382653396,0.03264,0.00952,0.034,3.35,0,3.35,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,3.3,-0.32,3.315478849,0,0,0,3.3,-0.32,3.315478849
19/12/2019 04:00,3.48112,0.04116,3.481363325,0.14112,0.04116,0.147,3.34,0,3.34,3.22976,0.00868,3.229771664,0.02976,0.00868,0.031,3.2,0,3.2,0.29088,0.08484,0.303,0.29088,0.08484,0.303,0,0,0,3.19,-0.29,3.203154695,0,0,0,3.19,-0.29,3.203154695
19/12/2019 04:30,3.46208,0.04144,3.462328003,0.14208,0.04144,0.148,3.32,0,3.32,3.18168,0.00924,3.181693417,0.03168,0.00924,0.033,3.15,0,3.15,0.3552,0.1036,0.37,0.3552,0.1036,0.37,0,0,0,3.19,0,3.19,0,0,0,3.19,0,3.19
19/12/2019 05:00,3.46208,0.04144,3.462328003,0.14208,0.04144,0.148,3.32,0,3.32,3.14784,0.00812,3.147850473,0.02784,0.00812,0.029,3.12,0,3.12,0.40512,0.11816,0.422,0.40512,0.11816,0.422,0,0,0,3.21,0,3.21,0,0,0,3.21,0,3.21
19/12/2019 05:30,3.4892,0.0406,3.489436201,0.1392,0.0406,0.145,3.35,0,3.35,3.2336,0.0098,3.23361485,0.0336,0.0098,0.035,3.2,0,3.2,0.41184,0.12012,0.429,0.41184,0.12012,0.429,0,0,0,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
19/12/2019 06:00,3.72728,0.04004,3.727495057,0.13728,0.04004,0.143,3.59,0,3.59,3.3692,0.0056,3.369204654,0.0192,0.0056,0.02,3.35,0,3.35,0.3072,0.0896,0.32,0.3072,0.0896,0.32,0,0,0,3.54,-0.22,3.54682957,0,0,0,3.54,-0.22,3.54682957
19/12/2019 06:30,4.32728,0.04004,4.32746524,0.13728,0.04004,0.143,4.19,0,4.19,3.7692,0.0056,3.76920416,0.0192,0.0056,0.02,3.75,0,3.75,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,3.94,-0.33,3.953795645,0,0,0,3.94,-0.33,3.953795645
19/12/2019 07:00,4.73728,0.04004,4.737449208,0.13728,0.04004,0.143,4.6,0,4.6,4.20744,0.01092,4.207454171,0.03744,0.01092,0.039,4.17,0,4.17,0.30528,0.08904,0.318,0.30528,0.08904,0.318,0,0,0,4.54,-0.33,4.551977592,0,0,0,4.54,-0.33,4.551977592
19/12/2019 07:30,5.36728,0.04004,5.367429347,0.13728,0.04004,0.143,5.23,0,5.23,4.60976,0.00868,4.609768172,0.02976,0.00868,0.031,4.58,0,4.58,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,4.85,-0.31,4.859897118,0,0,0,4.85,-0.31,4.859897118
19/12/2019 08:00,5.76728,0.04004,5.767418989,0.13728,0.04004,0.143,5.63,0,5.63,4.84496,0.00728,4.844965469,0.02496,0.00728,0.026,4.82,0,4.82,0.264,0.077,0.275,0.264,0.077,0.275,0,0,0,5.36,-0.47,5.380566885,0,0,0,5.36,-0.47,5.380566885
19/12/2019 08:30,5.92824,0.04032,5.928377114,0.13824,0.04032,0.144,5.79,0,5.79,5.034,0.007,5.034004867,0.024,0.007,0.025,5.01,0,5.01,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,5.5,-0.45,5.518378385,0,0,0,5.5,-0.45,5.518378385
19/12/2019 09:00,6.00824,0.04032,6.008375288,0.13824,0.04032,0.144,5.87,0,5.87,5.13592,0.00756,5.135925564,0.02592,0.00756,0.027,5.11,0,5.11,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,5.82,-0.6,5.850846093,0,0,0,5.82,-0.6,5.850846093
19/12/2019 09:30,6.19632,0.03976,6.196447563,0.13632,0.03976,0.142,6.06,0,6.06,5.2288,0.0084,5.228806747,0.0288,0.0084,0.03,5.2,0,5.2,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,6.01,-0.65,6.04504756,0,0,0,6.01,-0.65,6.04504756
19/12/2019 10:00,6.24824,0.04032,6.248370091,0.13824,0.04032,0.144,6.11,0,6.11,5.37168,0.00924,5.371687947,0.03168,0.00924,0.033,5.34,0,5.34,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,6.01,-0.61,6.04087742,0,0,0,6.01,-0.61,6.04087742
19/12/2019 10:30,6.22824,0.04032,6.228370509,0.13824,0.04032,0.144,6.09,0,6.09,5.28344,0.00392,5.283441454,0.01344,0.00392,0.014,5.27,0,5.27,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,5.94,-0.58,5.968249325,0,0,0,5.94,-0.58,5.968249325
19/12/2019 11:00,6.25824,0.04032,6.258369884,0.13824,0.04032,0.144,6.12,0,6.12,5.2044,0.0042,5.204401695,0.0144,0.0042,0.015,5.19,0,5.19,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,5.88,-0.52,5.902948416,0,0,0,5.88,-0.52,5.902948416
