Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
19/12/2019 11:30,6.25824,0.04032,6.258369884,0.13824,0.04032,0.144,6.12,0,6.12,5.24536,0.00448,5.245361913,0.01536,0.00448,0.016,5.23,0,5.23,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,5.84,-0.52,5.863104979,0,0,0,5.84,-0.52,5.863104979
19/12/2019 12:00,6.28824,0.04032,6.288369264,0.13824,0.04032,0.144,6.15,0,6.15,5.15344,0.00392,5.153441491,0.01344,0.00392,0.014,5.14,0,5.14,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,5.8,-0.55,5.826019224,0,0,0,5.8,-0.55,5.826019224
19/12/2019 12:30,6.22728,0.04004,6.227408723,0.13728,0.04004,0.143,6.09,0,6.09,5.21728,0.00504,5.217282434,0.01728,0.00504,0.018,5.2,0,5.2,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,5.9,-0.6,5.930430001,0,0,0,5.9,-0.6,5.930430001
19/12/2019 13:00,6.2392,0.0406,6.239332096,0.1392,0.0406,0.145,6.1,0,6.1,5.27208,0.00644,5.272083933,0.02208,0.00644,0.023,5.25,0,5.25,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,5.92,-0.63,5.953427584,0,0,0,5.92,-0.63,5.953427584
19/12/2019 13:30,6.1192,0.0406,6.119334686,0.1392,0.0406,0.145,5.98,0,5.98,5.19112,0.00616,5.191123655,0.02112,0.00616,0.022,5.17,0,5.17,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,5.84,-0.57,5.867750847,0,0,0,5.84,-0.57,5.867750847
19/12/2019 14:00,6.1492,0.0406,6.149334029,0.1392,0.0406,0.145,6.01,0,6.01,5.22112,0.00616,5.221123634,0.02112,0.00616,0.022,5.2,0,5.2,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,5.78,-0.51,5.802456376,0,0,0,5.78,-0.51,5.802456376
19/12/2019 14:30,6.0892,0.0406,6.08933535,0.1392,0.0406,0.145,5.95,0,5.95,5.144,0.007,5.144004763,0.024,0.007,0.025,5.12,0,5.12,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,5.62,-0.43,5.636426173,0,0,0,5.62,-0.43,5.636426173
19/12/2019 15:00,6.08824,0.04032,6.08837351,0.13824,0.04032,0.144,5.95,0,5.95,5.13344,0.00392,5.133441497,0.01344,0.00392,0.014,5.12,0,5.12,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,5.57,-0.41,5.585069382,0,0,0,5.57,-0.41,5.585069382
19/12/2019 15:30,5.99728,0.04004,5.997413659,0.13728,0.04004,0.143,5.86,0,5.86,5.144,0.007,5.144004763,0.024,0.007,0.025,5.12,0,5.12,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,5.61,-0.41,5.624962222,0,0,0,5.61,-0.41,5.624962222
19/12/2019 16:00,6.28824,0.04032,6.288369264,0.13824,0.04032,0.144,6.15,0,6.15,5.44496,0.00728,5.444964867,0.02496,0.00728,0.026,5.42,0,5.42,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,5.75,-0.41,5.764598859,0,0,0,5.75,-0.41,5.764598859
19/12/2019 16:30,6.76728,0.04004,6.767398451,0.13728,0.04004,0.143,6.63,0,6.63,5.844,0.007,5.844004192,0.024,0.007,0.025,5.82,0,5.82,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,6.08,-0.45,6.096630217,0,0,0,6.08,-0.45,6.096630217
19/12/2019 17:00,6.84632,0.03976,6.846435452,0.13632,0.03976,0.142,6.71,0,6.71,6.18552,0.01036,6.185528676,0.03552,0.01036,0.037,6.15,0,6.15,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,6.12,-0.47,6.138020854,0,0,0,6.12,-0.47,6.138020854
19/12/2019 17:30,6.64632,0.03976,6.646438926,0.13632,0.03976,0.142,6.51,0,6.51,6.37736,0.02548,6.377410901,0.08736,0.02548,0.091,6.29,0,6.29,0.42624,0.12432,0.444,0.42624,0.12432,0.444,0,0,0,5.83,-0.43,5.845836125,0,0,0,5.83,-0.43,5.845836125
19/12/2019 18:00,6.49824,0.04032,6.498365087,0.13824,0.04032,0.144,6.36,0,6.36,6.3504,0.0322,6.350481635,0.1104,0.0322,0.115,6.24,0,6.24,0.46944,0.13692,0.489,0.46944,0.13692,0.489,0,0,0,5.57,-0.33,5.57976702,0,0,0,5.57,-0.33,5.57976702
19/12/2019 18:30,6.17728,0.04004,6.177409765,0.13728,0.04004,0.143,6.04,0,6.04,6.07256,0.02408,6.072607743,0.08256,0.02408,0.086,5.99,0,5.99,0.45408,0.13244,0.473,0.45408,0.13244,0.473,0,0,0,5.32,-0.33,5.330225136,0,0,0,5.32,-0.33,5.330225136
19/12/2019 19:00,5.95728,0.04004,5.957414557,0.13728,0.04004,0.143,5.82,0,5.82,5.9208,0.0294,5.920872993,0.1008,0.0294,0.105,5.82,0,5.82,0.44736,0.13048,0.466,0.44736,0.13048,0.466,0,0,0,5.22,-0.33,5.230420633,0,0,0,5.22,-0.33,5.230420633
19/12/2019 19:30,5.82728,0.04004,5.827417558,0.13728,0.04004,0.143,5.69,0,5.69,5.50456,0.01008,5.504569229,0.03456,0.01008,0.036,5.47,0,5.47,0.34656,0.10108,0.361,0.34656,0.10108,0.361,0,0,0,5.04,-0.27,5.047226961,0,0,0,5.04,-0.27,5.047226961
19/12/2019 20:00,5.58824,0.04032,5.588385456,0.13824,0.04032,0.144,5.45,0,5.45,5.34344,0.00392,5.343441438,0.01344,0.00392,0.014,5.33,0,5.33,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,4.87,-0.29,4.878626856,0,0,0,4.87,-0.29,4.878626856
19/12/2019 20:30,5.31728,0.04004,5.317430752,0.13728,0.04004,0.143,5.18,0,5.18,4.994,0.007,4.994004906,0.024,0.007,0.025,4.97,0,4.97,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,4.69,-0.33,4.701595474,0,0,0,4.69,-0.33,4.701595474
19/12/2019 21:00,5.11536,0.03948,5.11551235,0.13536,0.03948,0.141,4.98,0,4.98,4.78896,0.01428,4.78898129,0.04896,0.01428,0.051,4.74,0,4.74,0.40608,0.11844,0.423,0.40608,0.11844,0.423,0,0,0,4.52,-0.28,4.528664262,0,0,0,4.52,-0.28,4.528664262
19/12/2019 21:30,4.77728,0.04004,4.777447791,0.13728,0.04004,0.143,4.64,0,4.64,4.55664,0.01652,4.556669946,0.05664,0.01652,0.059,4.5,0,4.5,0.39552,0.11536,0.412,0.39552,0.11536,0.412,0,0,0,4.29,-0.28,4.299127819,0,0,0,4.29,-0.28,4.299127819
19/12/2019 22:00,4.50536,0.03948,4.505532976,0.13536,0.03948,0.141,4.37,0,4.37,4.22608,0.01344,4.226101371,0.04608,0.01344,0.048,4.18,0,4.18,0.33888,0.09884,0.353,0.33888,0.09884,0.353,0,0,0,4.11,-0.28,4.119526672,0,0,0,4.11,-0.28,4.119526672
19/12/2019 22:30,4.27632,0.03976,4.276504835,0.13632,0.03976,0.142,4.14,0,4.14,3.8588,0.0084,3.858809143,0.0288,0.0084,0.03,3.83,0,3.83,0.2688,0.0784,0.28,0.2688,0.0784,0.28,0,0,0,3.77,-0.24,3.777631533,0,0,0,3.77,-0.24,3.777631533
19/12/2019 23:00,3.91632,0.03976,3.916521824,0.13632,0.03976,0.142,3.78,0,3.78,3.5288,0.0084,3.528809998,0.0288,0.0084,0.03,3.5,0,3.5,0.31296,0.09128,0.326,0.31296,0.09128,0.326,0,0,0,3.65,-0.36,3.667710457,0,0,0,3.65,-0.36,3.667710457
19/12/2019 23:30,3.68728,0.04004,3.68749739,0.13728,0.04004,0.143,3.55,0,3.55,3.15688,0.00784,3.156889735,0.02688,0.00784,0.028,3.13,0,3.13,0.28608,0.08344,0.298,0.28608,0.08344,0.298,0,0,0,3.46,-0.24,3.468313711,0,0,0,3.46,-0.24,3.468313711
20/12/2019 00:00,3.45728,0.04004,3.457511851,0.13728,0.04004,0.143,3.32,0,3.32,2.99112,0.00616,2.991126343,0.02112,0.00616,0.022,2.97,0,2.97,0.26784,0.07812,0.279,0.26784,0.07812,0.279,0,0,0,3.29,-0.35,3.308564643,0,0,0,3.29,-0.35,3.308564643
20/12/2019 00:30,3.50728,0.04004,3.507508546,0.13728,0.04004,0.143,3.37,0,3.37,3.13728,0.00504,3.137284048,0.01728,0.00504,0.018,3.12,0,3.12,0.336,0.098,0.35,0.336,0.098,0.35,0,0,0,3.29,-0.32,3.305525677,0,0,0,3.29,-0.32,3.305525677
20/12/2019 01:00,3.75632,0.03976,3.75653042,0.13632,0.03976,0.142,3.62,0,3.62,3.51112,0.00616,3.511125404,0.02112,0.00616,0.022,3.49,0,3.49,0.24768,0.07224,0.258,0.24768,0.07224,0.258,0,0,0,3.44,-0.32,3.454851661,0,0,0,3.44,-0.32,3.454851661
20/12/2019 01:30,3.75632,0.03976,3.75653042,0.13632,0.03976,0.142,3.62,0,3.62,3.57208,0.00644,3.572085805,0.02208,0.00644,0.023,3.55,0,3.55,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,3.48,-0.32,3.494681674,0,0,0,3.48,-0.32,3.494681674
20/12/2019 02:00,3.69824,0.04032,3.698459788,0.13824,0.04032,0.144,3.56,0,3.56,3.52152,0.00336,3.521521603,0.01152,0.00336,0.012,3.51,0,3.51,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,3.42,-0.3,3.43313268,0,0,0,3.42,-0.3,3.43313268
20/12/2019 02:30,3.6292,0.0406,3.62942709,0.1392,0.0406,0.145,3.49,0,3.49,3.45768,0.00224,3.457680726,0.00768,0.00224,0.008,3.45,0,3.45,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,3.32,-0.33,3.336360292,0,0,0,3.32,-0.33,3.336360292
20/12/2019 03:00,3.54016,0.04088,3.540396023,0.14016,0.04088,0.146,3.4,0,3.4,3.33864,0.00252,3.338640951,0.00864,0.00252,0.009,3.33,0,3.33,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,3.32,-0.33,3.336360292,0,0,0,3.32,-0.33,3.336360292
20/12/2019 03:30,3.46208,0.04144,3.462328003,0.14208,0.04144,0.148,3.32,0,3.32,3.15192,0.00056,3.15192005,0.00192,0.00056,0.002,3.15,0,3.15,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,3.27,-0.33,3.286609195,0,0,0,3.27,-0.33,3.286609195
20/12/2019 04:00,3.38112,0.04116,3.381370521,0.14112,0.04116,0.147,3.24,0,3.24,3.0848,0.0014,3.084800318,0.0048,0.0014,0.005,3.08,0,3.08,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,3.18,-0.32,3.196060075,0,0,0,3.18,-0.32,3.196060075
20/12/2019 04:30,3.33208,0.04144,3.332337678,0.14208,0.04144,0.148,3.19,0,3.19,3.08384,0.00112,3.083840203,0.00384,0.00112,0.004,3.08,0,3.08,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,3.13,-0.32,3.146315305,0,0,0,3.13,-0.32,3.146315305
20/12/2019 05:00,3.30112,0.04116,3.301376592,0.14112,0.04116,0.147,3.16,0,3.16,3.06288,0.00084,3.062880115,0.00288,0.00084,0.003,3.06,0,3.06,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,3.13,-0.22,3.137722104,0,0,0,3.13,-0.22,3.137722104
20/12/2019 05:30,3.37112,0.04116,3.371371264,0.14112,0.04116,0.147,3.23,0,3.23,3.9,0,3.9,0,0,0,3.9,0,3.9,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,3.26,0.11,3.2618553,0,0,0,3.26,0.11,3.2618553
20/12/2019 06:00,3.5192,0.0406,3.519434187,0.1392,0.0406,0.145,3.38,0,3.38,4.16,0,4.16,0,0,0,4.16,0,4.16,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,3.62,-0.33,3.635010316,0,0,0,3.62,-0.33,3.635010316
20/12/2019 06:30,3.93016,0.04088,3.930372603,0.14016,0.04088,0.146,3.79,0,3.79,4.6,0,4.6,0,0,0,4.6,0,4.6,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,3.84,-0.24,3.84749269,0,0,0,3.84,-0.24,3.84749269
20/12/2019 07:00,4.45824,0.04032,4.458422322,0.13824,0.04032,0.144,4.32,0,4.32,5.13,0,5.13,0,0,0,5.13,0,5.13,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.33,-0.25,4.337211085,0,0,0,4.33,-0.25,4.337211085
20/12/2019 07:30,5.1944,0.0392,5.194547911,0.1344,0.0392,0.14,5.06,0,5.06,5.77,0,5.77,0,0,0,5.77,0,5.77,0,0,0,0,0,0,0,0,0,4.6,-0.25,4.606788469,0,0,0,4.6,-0.25,4.606788469
20/12/2019 08:00,5.59536,0.03948,5.595499281,0.13536,0.03948,0.141,5.46,0,5.46,6.12,0,6.12,0,0,0,6.12,0,6.12,0,0,0,0,0,0,0,0,0,4.91,-0.27,4.917418022,0,0,0,4.91,-0.27,4.917418022
20/12/2019 08:30,5.82824,0.04032,5.828379466,0.13824,0.04032,0.144,5.69,0,5.69,6.51,0,6.51,0,0,0,6.51,0,6.51,0,0,0,0,0,0,0,0,0,5.1,-0.27,5.107142058,0,0,0,5.1,-0.27,5.107142058
20/12/2019 09:00,5.82824,0.04032,5.828379466,0.13824,0.04032,0.144,5.69,0,5.69,6.53,0,6.53,0,0,0,6.53,0,6.53,0,0,0,0,0,0,0,0,0,5.49,-0.39,5.503835027,0,0,0,5.49,-0.39,5.503835027
20/12/2019 09:30,6.03824,0.04032,6.038374616,0.13824,0.04032,0.144,5.9,0,5.9,6.73,0,6.73,0,0,0,6.73,0,6.73,0,0,0,0,0,0,0,0,0,5.8,-0.49,5.820661474,0,0,0,5.8,-0.49,5.820661474
20/12/2019 10:00,6.1492,0.0406,6.149334029,0.1392,0.0406,0.145,6.01,0,6.01,6.79,0,6.79,0,0,0,6.79,0,6.79,0,0,0,0,0,0,0,0,0,5.73,-0.45,5.747642995,0,0,0,5.73,-0.45,5.747642995
20/12/2019 10:30,6.19016,0.04088,6.190294985,0.14016,0.04088,0.146,6.05,0,6.05,6.79,0,6.79,0,0,0,6.79,0,6.79,0,0,0,0,0,0,0,0,0,5.82,-0.45,5.837370984,0,0,0,5.82,-0.45,5.837370984
20/12/2019 11:00,6.19016,0.04088,6.190294985,0.14016,0.04088,0.146,6.05,0,6.05,6.83,0,6.83,0,0,0,6.83,0,6.83,0,0,0,0,0,0,0,0,0,5.82,-0.45,5.837370984,0,0,0,5.82,-0.45,5.837370984
20/12/2019 11:30,6.12016,0.04088,6.120296529,0.14016,0.04088,0.146,5.98,0,5.98,6.73,0,6.73,0,0,0,6.73,0,6.73,0,0,0,0,0,0,0,0,0,5.87,-0.45,5.887223454,0,0,0,5.87,-0.45,5.887223454
20/12/2019 12:00,6.16112,0.04116,6.161257485,0.14112,0.04116,0.147,6.02,0,6.02,6.83,0,6.83,0,0,0,6.83,0,6.83,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,5.9,-0.5,5.921148537,0,0,0,5.9,-0.5,5.921148537
20/12/2019 12:30,6.05112,0.04116,6.051259984,0.14112,0.04116,0.147,5.91,0,5.91,6.92096,0.00028,6.920960006,0.00096,0.00028,0.001,6.92,0,6.92,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,5.9,-0.47,5.918690734,0,0,0,5.9,-0.47,5.918690734
20/12/2019 13:00,6.08112,0.04116,6.081259294,0.14112,0.04116,0.147,5.94,0,5.94,6.8048,0.0014,6.804800144,0.0048,0.0014,0.005,6.8,0,6.8,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,5.95,-0.49,5.970142377,0,0,0,5.95,-0.49,5.970142377
20/12/2019 13:30,6.08208,0.04144,6.082221173,0.14208,0.04144,0.148,5.94,0,5.94,6.76768,0.00224,6.767680371,0.00768,0.00224,0.008,6.76,0,6.76,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,5.9,-0.49,5.920312492,0,0,0,5.9,-0.49,5.920312492
20/12/2019 14:00,6.06112,0.04116,6.061259754,0.14112,0.04116,0.147,5.92,0,5.92,6.7696,0.0028,6.769600579,0.0096,0.0028,0.01,6.76,0,6.76,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,5.73,-0.47,5.749243428,0,0,0,5.73,-0.47,5.749243428
20/12/2019 14:30,6.01112,0.04116,6.011260916,0.14112,0.04116,0.147,5.87,0,5.87,6.76864,0.00252,6.768640469,0.00864,0.00252,0.009,6.76,0,6.76,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,5.62,-0.43,5.636426173,0,0,0,5.62,-0.43,5.636426173
20/12/2019 15:00,5.83016,0.04088,5.83030332,0.14016,0.04088,0.146,5.69,0,5.69,6.69672,0.00196,6.696720287,0.00672,0.00196,0.007,6.69,0,6.69,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,5.62,-0.43,5.636426173,0,0,0,5.62,-0.43,5.636426173
20/12/2019 15:30,5.76112,0.04116,5.761267031,0.14112,0.04116,0.147,5.62,0,5.62,6.64288,0.00084,6.642880053,0.00288,0.00084,0.003,6.64,0,6.64,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,5.62,-0.41,5.63493567,0,0,0,5.62,-0.41,5.63493567
20/12/2019 16:00,5.8692,0.0406,5.869340423,0.1392,0.0406,0.145,5.73,0,5.73,6.76248,0.00364,6.76248098,0.01248,0.00364,0.013,6.75,0,6.75,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,5.78,-0.44,5.796723212,0,0,0,5.78,-0.44,5.796723212
20/12/2019 16:30,6.20728,0.04004,6.207409137,0.13728,0.04004,0.143,6.07,0,6.07,7.09824,0.37532,7.108155612,0.01824,0.00532,0.019,7.08,0.37,7.089661487,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,5.93,-0.39,5.942810783,0,0,0,5.93,-0.39,5.942810783
20/12/2019 17:00,6.40632,0.03976,6.406443381,0.13632,0.03976,0.142,6.27,0,6.27,7.384,0.377,7.393617856,0.024,0.007,0.025,7.36,0.37,7.369294403,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,5.82,-0.39,5.833052374,0,0,0,5.82,-0.39,5.833052374
20/12/2019 17:30,6.30536,0.03948,6.305483598,0.13536,0.03948,0.141,6.17,0,6.17,7.47304,0.37672,7.482529305,0.02304,0.00672,0.024,7.45,0.37,7.459182261,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,5.63,-0.36,5.641498028,0,0,0,5.63,-0.36,5.641498028
20/12/2019 18:00,6.06728,0.04004,6.067412117,0.13728,0.04004,0.143,5.93,0,5.93,7.27536,0.37448,7.284991311,0.01536,0.00448,0.016,7.26,0.37,7.26942226,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,5.41,-0.34,5.42067339,0,0,0,5.41,-0.34,5.42067339
20/12/2019 18:30,5.78824,0.04032,5.78838043,0.13824,0.04032,0.144,5.65,0,5.65,7.04536,0.30448,7.051936301,0.01536,0.00448,0.016,7.03,0.3,7.036398226,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,5.19,-0.32,5.199855767,0,0,0,5.19,-0.32,5.199855767
20/12/2019 19:00,5.61824,0.04032,5.618384679,0.13824,0.04032,0.144,5.48,0,5.48,6.74192,0.00056,6.741920023,0.00192,0.00056,0.002,6.74,0,6.74,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,4.99,-0.26,4.996768956,0,0,0,4.99,-0.26,4.996768956
20/12/2019 19:30,5.43728,0.04004,5.437427425,0.13728,0.04004,0.143,5.3,0,5.3,6.40768,0.00224,6.407680392,0.00768,0.00224,0.008,6.4,0,6.4,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,4.85,-0.23,4.855450546,0,0,0,4.85,-0.23,4.855450546
20/12/2019 20:00,5.29824,0.04032,5.298393417,0.13824,0.04032,0.144,5.16,0,5.16,6.19288,0.00084,6.192880057,0.00288,0.00084,0.003,6.19,0,6.19,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.74,-0.23,4.745576888,0,0,0,4.74,-0.23,4.745576888
20/12/2019 20:30,5.11728,0.04004,5.117436643,0.13728,0.04004,0.143,4.98,0,4.98,5.88384,0.00112,5.883840107,0.00384,0.00112,0.004,5.88,0,5.88,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,4.59,-0.23,4.595758914,0,0,0,4.59,-0.23,4.595758914
20/12/2019 21:00,4.91536,0.03948,4.915518548,0.13536,0.03948,0.141,4.78,0,4.78,5.59672,0.00196,5.596720343,0.00672,0.00196,0.007,5.59,0,5.59,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,4.52,-0.25,4.526908437,0,0,0,4.52,-0.25,4.526908437
20/12/2019 21:30,4.71632,0.03976,4.716487591,0.13632,0.03976,0.142,4.58,0,4.58,5.3048,0.0014,5.304800185,0.0048,0.0014,0.005,5.3,0,5.3,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,4.31,-0.27,4.318448796,0,0,0,4.31,-0.27,4.318448796
20/12/2019 22:00,4.45824,0.04032,4.458422322,0.13824,0.04032,0.144,4.32,0,4.32,5.02288,0.00084,5.02288007,0.00288,0.00084,0.003,5.02,0,5.02,0.13824,0.04032,0.144,0.13824,0.04032,0.144,0,0,0,4.12,-0.23,4.126414909,0,0,0,4.12,-0.23,4.126414909
20/12/2019 22:30,4.2392,0.0406,4.239394414,0.1392,0.0406,0.145,4.1,0,4.1,4.80192,0.00056,4.801920033,0.00192,0.00056,0.002,4.8,0,4.8,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,3.85,-0.29,3.860906629,0,0,0,3.85,-0.29,3.860906629
20/12/2019 23:00,4.0392,0.0406,4.03940404,0.1392,0.0406,0.145,3.9,0,3.9,4.55,0,4.55,0,0,0,4.55,0,4.55,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,3.66,-0.38,3.679673899,0,0,0,3.66,-0.38,3.679673899
20/12/2019 23:30,3.79016,0.04088,3.790380456,0.14016,0.04088,0.146,3.65,0,3.65,4.15096,0.00028,4.150960009,0.00096,0.00028,0.001,4.15,0,4.15,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,3.46,-0.33,3.475701368,0,0,0,3.46,-0.33,3.475701368
21/12/2019 00:00,3.61016,0.04088,3.610391447,0.14016,0.04088,0.146,3.47,0,3.47,3.86,0,3.86,0,0,0,3.86,0,3.86,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,3.29,-0.33,3.306508733,0,0,0,3.29,-0.33,3.306508733
21/12/2019 00:30,3.59112,0.04116,3.591355872,0.14112,0.04116,0.147,3.45,0,3.45,4.03056,0.00308,4.030561177,0.01056,0.00308,0.011,4.02,0,4.02,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,3.26,-0.25,3.269571837,0,0,0,3.26,-0.25,3.269571837
21/12/2019 01:00,3.81016,0.04088,3.810379299,0.14016,0.04088,0.146,3.67,0,3.67,4.52288,0.00084,4.522880078,0.00288,0.00084,0.003,4.52,0,4.52,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,3.46,-0.31,3.473859525,0,0,0,3.46,-0.31,3.473859525
21/12/2019 01:30,3.83016,0.04088,3.830378154,0.14016,0.04088,0.146,3.69,0,3.69,4.59096,0.00028,4.590960009,0.00096,0.00028,0.001,4.59,0,4.59,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,3.43,-0.31,3.443980255,0,0,0,3.43,-0.31,3.443980255
21/12/2019 02:00,3.72016,0.04088,3.720384604,0.14016,0.04088,0.146,3.58,0,3.58,4.51096,0.00028,4.510960009,0.00096,0.00028,0.001,4.51,0,4.51,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,3.32,-0.31,3.334441482,0,0,0,3.32,-0.31,3.334441482
21/12/2019 02:30,3.64016,0.04088,3.64038954,0.14016,0.04088,0.146,3.5,0,3.5,4.48,0,4.48,0,0,0,4.48,0,4.48,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,3.26,-0.31,3.274706094,0,0,0,3.26,-0.31,3.274706094
21/12/2019 03:00,3.53112,0.04116,3.53135988,0.14112,0.04116,0.147,3.39,0,3.39,4.34096,0.00028,4.340960009,0.00096,0.00028,0.001,4.34,0,4.34,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,3.23,-0.31,3.244842061,0,0,0,3.23,-0.31,3.244842061
21/12/2019 03:30,3.46208,0.04144,3.462328003,0.14208,0.04144,0.148,3.32,0,3.32,4.19672,0.00196,4.196720458,0.00672,0.00196,0.007,4.19,0,4.19,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,3.15,-0.31,3.165217212,0,0,0,3.15,-0.31,3.165217212
21/12/2019 04:00,3.40208,0.04144,3.402332376,0.14208,0.04144,0.148,3.26,0,3.26,4.07096,0.00028,4.07096001,0.00096,0.00028,0.001,4.07,0,4.07,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,3.09,-0.31,3.10551123,0,0,0,3.09,-0.31,3.10551123
21/12/2019 04:30,3.31208,0.04144,3.312339234,0.14208,0.04144,0.148,3.17,0,3.17,3.98192,0.00056,3.981920039,0.00192,0.00056,0.002,3.98,0,3.98,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,3.03,-0.31,3.045816803,0,0,0,3.03,-0.31,3.045816803
21/12/2019 05:00,3.21208,0.04144,3.212347304,0.14208,0.04144,0.148,3.07,0,3.07,3.84,0,3.84,0,0,0,3.84,0,3.84,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,3.03,-0.31,3.045816803,0,0,0,3.03,-0.31,3.045816803
21/12/2019 05:30,3.28208,0.04144,3.282341603,0.14208,0.04144,0.148,3.14,0,3.14,3.84,0,3.84,0,0,0,3.84,0,3.84,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,3.06,-0.26,3.071025887,0,0,0,3.06,-0.26,3.071025887
21/12/2019 06:00,3.33208,0.04144,3.332337678,0.14208,0.04144,0.148,3.19,0,3.19,3.82096,0.00028,3.82096001,0.00096,0.00028,0.001,3.82,0,3.82,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
21/12/2019 06:30,3.50112,0.04116,3.501361935,0.14112,0.04116,0.147,3.36,0,3.36,4.05096,0.00028,4.05096001,0.00096,0.00028,0.001,4.05,0,4.05,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
21/12/2019 07:00,3.6492,0.0406,3.649425845,0.1392,0.0406,0.145,3.51,0,3.51,4.40096,0.00028,4.400960009,0.00096,0.00028,0.001,4.4,0,4.4,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.56,-0.23,3.567422038,0,0,0,3.56,-0.23,3.567422038
21/12/2019 07:30,3.89824,0.04032,3.898448512,0.13824,0.04032,0.144,3.76,0,3.76,4.69288,0.00084,4.692880075,0.00288,0.00084,0.003,4.69,0,4.69,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,3.75,-0.27,3.759707435,0,0,0,3.75,-0.27,3.759707435
21/12/2019 08:00,4.13632,0.03976,4.13651109,0.13632,0.03976,0.142,4,0,4,4.80864,0.00252,4.80864066,0.00864,0.00252,0.009,4.8,0,4.8,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,4.04,-0.27,4.049012225,0,0,0,4.04,-0.27,4.049012225
21/12/2019 08:30,4.45536,0.03948,4.455534917,0.13536,0.03948,0.141,4.32,0,4.32,4.94768,0.00224,4.947680507,0.00768,0.00224,0.008,4.94,0,4.94,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,4.22,-0.25,4.227398727,0,0,0,4.22,-0.25,4.227398727
21/12/2019 09:00,4.72536,0.03948,4.725524923,0.13536,0.03948,0.141,4.59,0,4.59,5.2796,0.0028,5.279600742,0.0096,0.0028,0.01,5.27,0,5.27,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.56,-0.25,4.566847928,0,0,0,4.56,-0.25,4.566847928
21/12/2019 09:30,5.08536,0.03948,5.085513248,0.13536,0.03948,0.141,4.95,0,4.95,5.5348,0.0014,5.534800177,0.0048,0.0014,0.005,5.53,0,5.53,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,4.81,-0.31,4.819979253,0,0,0,4.81,-0.31,4.819979253
21/12/2019 10:00,5.17536,0.03948,5.175510584,0.13536,0.03948,0.141,5.04,0,5.04,5.58672,0.00196,5.586720344,0.00672,0.00196,0.007,5.58,0,5.58,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,5.44672,-0.13304,5.448344556,0.60672,0.17696,0.632,4.84,-0.31,4.849917525
21/12/2019 10:30,5.2144,0.0392,5.214547344,0.1344,0.0392,0.14,5.08,0,5.08,5.52728,0.39504,5.541378962,0.01728,0.00504,0.018,5.51,0.39,5.523784934,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,7.45336,0.42348,7.465380807,2.58336,0.75348,2.691,4.87,-0.33,4.881167893
21/12/2019 11:00,5.28536,0.03948,5.28550745,0.13536,0.03948,0.141,5.15,0,5.15,5.62152,0.28336,5.628657033,0.01152,0.00336,0.012,5.61,0.28,5.616983176,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,4.87,-0.31,4.879856555,0,0,0,4.87,-0.31,4.879856555
21/12/2019 11:30,5.33536,0.03948,5.335506068,0.13536,0.03948,0.141,5.2,0,5.2,5.43728,0.00504,5.437282336,0.01728,0.00504,0.018,5.42,0,5.42,0.15552,0.04536,0.162,0.15552,0.04536,0.162,0,0,0,6.89784,0.27312,6.903244976,2.06784,0.60312,2.154,4.83,-0.33,4.841260167
21/12/2019 12:00,5.33536,0.03948,5.335506068,0.13536,0.03948,0.141,5.2,0,5.2,5.51152,0.00336,5.511521024,0.01152,0.00336,0.012,5.5,0,5.5,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,6.0444,0.0042,6.044401459,1.2144,0.3542,1.265,4.83,-0.35,4.842664556
21/12/2019 12:30,5.29536,0.03948,5.295507171,0.13536,0.03948,0.141,5.16,0,5.16,5.5048,0.0014,5.504800178,0.0048,0.0014,0.005,5.5,0,5.5,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,6.74024,0.13632,6.741618381,1.77024,0.51632,1.844,4.97,-0.38,4.984505994
21/12/2019 13:00,5.13632,0.03976,5.136473888,0.13632,0.03976,0.142,5,0,5,5.40672,0.00196,5.406720355,0.00672,0.00196,0.007,5.4,0,5.4,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,5.73,-0.05,5.730218146,0.96,0.28,1,4.77,-0.33,4.781401468
21/12/2019 13:30,5.06536,0.03948,5.065513853,0.13536,0.03948,0.141,4.93,0,4.93,5.39056,0.00308,5.39056088,0.01056,0.00308,0.011,5.38,0,5.38,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,5.52504,-0.07228,5.525512773,0.81504,0.23772,0.849,4.71,-0.31,4.720190674
21/12/2019 14:00,5.11632,0.03976,5.116474489,0.13632,0.03976,0.142,4.98,0,4.98,5.53768,0.00224,5.537680453,0.00768,0.00224,0.008,5.53,0,5.53,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,4.78,-0.31,4.790041753,0,0,0,4.78,-0.31,4.790041753
21/12/2019 14:30,5.14632,0.03976,5.146473589,0.13632,0.03976,0.142,5.01,0,5.01,5.45192,0.00056,5.451920029,0.00192,0.00056,0.002,5.45,0,5.45,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,4.71,-0.31,4.720190674,0,0,0,4.71,-0.31,4.720190674
21/12/2019 15:00,5.04632,0.03976,5.046476632,0.13632,0.03976,0.142,4.91,0,4.91,5.45,0,5.45,0,0,0,5.45,0,5.45,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,4.55,-0.28,4.558607243,0,0,0,4.55,-0.28,4.558607243
21/12/2019 15:30,5.07632,0.03976,5.076475707,0.13632,0.03976,0.142,4.94,0,4.94,5.47096,0.00028,5.470960007,0.00096,0.00028,0.001,5.47,0,5.47,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,4.55,-0.28,4.558607243,0,0,0,4.55,-0.28,4.558607243
21/12/2019 16:00,5.18536,0.03948,5.185510293,0.13536,0.03948,0.141,5.05,0,5.05,5.74,0,5.74,0,0,0,5.74,0,5.74,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,4.69,-0.28,4.698350774,0,0,0,4.69,-0.28,4.698350774
21/12/2019 16:30,5.5044,0.0392,5.504539581,0.1344,0.0392,0.14,5.37,0,5.37,6.26,0,6.26,0,0,0,6.26,0,6.26,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,4.86,-0.28,4.868059162,0,0,0,4.86,-0.28,4.868059162
21/12/2019 17:00,5.66344,0.03892,5.66357373,0.13344,0.03892,0.139,5.53,0,5.53,6.62192,0.00056,6.621920024,0.00192,0.00056,0.002,6.62,0,6.62,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,4.86,-0.27,4.867494222,0,0,0,4.86,-0.27,4.867494222
21/12/2019 17:30,5.70344,0.03892,5.703572793,0.13344,0.03892,0.139,5.57,0,5.57,6.85096,0.00028,6.850960006,0.00096,0.00028,0.001,6.85,0,6.85,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,4.82,-0.24,4.825971405,0,0,0,4.82,-0.24,4.825971405
21/12/2019 18:00,5.55344,0.03892,5.553576379,0.13344,0.03892,0.139,5.42,0,5.42,6.88,0,6.88,0,0,0,6.88,0,6.88,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,4.67,-0.22,4.675179141,0,0,0,4.67,-0.22,4.675179141
21/12/2019 18:30,5.4744,0.0392,5.474540346,0.1344,0.0392,0.14,5.34,0,5.34,6.52,0,6.52,0,0,0,6.52,0,6.52,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,4.4,-0.22,4.405496567,0,0,0,4.4,-0.22,4.405496567
21/12/2019 19:00,5.41536,0.03948,5.41550391,0.13536,0.03948,0.141,5.28,0,5.28,6.31,0,6.31,0,0,0,6.31,0,6.31,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,4.18,-0.22,4.18578547,0,0,0,4.18,-0.22,4.18578547
21/12/2019 19:30,5.21536,0.03948,5.215509429,0.13536,0.03948,0.141,5.08,0,5.08,5.87,0,5.87,0,0,0,5.87,0,5.87,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,4.08,0,4.08,0,0,0,4.08,0,4.08
21/12/2019 20:00,5.00536,0.03948,5.005515698,0.13536,0.03948,0.141,4.87,0,4.87,5.6,0,5.6,0,0,0,5.6,0,5.6,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,3.94,-0.38,3.958282456,0,0,0,3.94,-0.38,3.958282456
21/12/2019 20:30,4.89632,0.03976,4.896481431,0.13632,0.03976,0.142,4.76,0,4.76,5.36096,0.00028,5.360960007,0.00096,0.00028,0.001,5.36,0,5.36,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,3.85,-0.38,3.868707795,0,0,0,3.85,-0.38,3.868707795
21/12/2019 21:00,4.68728,0.04004,4.687451013,0.13728,0.04004,0.143,4.55,0,4.55,5.13096,0.00028,5.130960008,0.00096,0.00028,0.001,5.13,0,5.13,0.03648,0.01064,0.038,0.03648,0.01064,0.038,0,0,0,3.87,0,3.87,0,0,0,3.87,0,3.87
21/12/2019 21:30,4.49632,0.03976,4.496495791,0.13632,0.03976,0.142,4.36,0,4.36,4.91,0,4.91,0,0,0,4.91,0,4.91,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,3.68,-0.36,3.697566767,0,0,0,3.68,-0.36,3.697566767
21/12/2019 22:00,4.30632,0.03976,4.306503547,0.13632,0.03976,0.142,4.17,0,4.17,4.71096,0.00028,4.710960008,0.00096,0.00028,0.001,4.71,0,4.71,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,3.51,0.14,3.512790913,0,0,0,3.51,0.14,3.512790913
21/12/2019 22:30,4.1892,0.0406,4.189396735,0.1392,0.0406,0.145,4.05,0,4.05,4.48672,0.00196,4.486720428,0.00672,0.00196,0.007,4.48,0,4.48,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,3.38,0,3.38,0,0,0,3.38,0,3.38
21/12/2019 23:00,3.93112,0.04116,3.931335473,0.14112,0.04116,0.147,3.79,0,3.79,4.17,0,4.17,0,0,0,4.17,0,4.17,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
21/12/2019 23:30,3.70208,0.04144,3.702311926,0.14208,0.04144,0.148,3.56,0,3.56,3.82,0,3.82,0,0,0,3.82,0,3.82,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
22/12/2019 00:00,3.49016,0.04088,3.490399404,0.14016,0.04088,0.146,3.35,0,3.35,3.69288,0.00084,3.692880096,0.00288,0.00084,0.003,3.69,0,3.69,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,2.94,0.22,2.948219802,0,0,0,2.94,0.22,2.948219802
22/12/2019 00:30,3.44824,0.04032,3.448475721,0.13824,0.04032,0.144,3.31,0,3.31,3.77192,0.00056,3.771920042,0.00192,0.00056,0.002,3.77,0,3.77,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
22/12/2019 01:00,3.72728,0.04004,3.727495057,0.13728,0.04004,0.143,3.59,0,3.59,4.35,0,4.35,0,0,0,4.35,0,4.35,0,0,0,0,0,0,0,0,0,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
22/12/2019 01:30,3.72728,0.04004,3.727495057,0.13728,0.04004,0.143,3.59,0,3.59,4.38,0,4.38,0,0,0,4.38,0,4.38,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
22/12/2019 02:00,3.66824,0.04032,3.668461585,0.13824,0.04032,0.144,3.53,0,3.53,4.32192,0.00056,4.321920036,0.00192,0.00056,0.002,4.32,0,4.32,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
22/12/2019 02:30,3.5992,0.0406,3.599428982,0.1392,0.0406,0.145,3.46,0,3.46,4.32,0,4.32,0,0,0,4.32,0,4.32,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,3.02,0.27,3.032045514,0,0,0,3.02,0.27,3.032045514
22/12/2019 03:00,3.52016,0.04088,3.520397364,0.14016,0.04088,0.146,3.38,0,3.38,4.22192,0.00056,4.221920037,0.00192,0.00056,0.002,4.22,0,4.22,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,2.96,0.24,2.969713791,0,0,0,2.96,0.24,2.969713791
22/12/2019 03:30,3.39112,0.04116,3.391369782,0.14112,0.04116,0.147,3.25,0,3.25,4.02384,0.00112,4.023840156,0.00384,0.00112,0.004,4.02,0,4.02,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,2.91,0.24,2.919880135,0,0,0,2.91,0.24,2.919880135
22/12/2019 04:00,3.31112,0.04116,3.311375817,0.14112,0.04116,0.147,3.17,0,3.17,3.85288,0.00084,3.852880092,0.00288,0.00084,0.003,3.85,0,3.85,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,2.85,0.24,2.860087411,0,0,0,2.85,0.24,2.860087411
22/12/2019 04:30,3.23112,0.04116,3.23138215,0.14112,0.04116,0.147,3.09,0,3.09,3.78288,0.00084,3.782880093,0.00288,0.00084,0.003,3.78,0,3.78,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,2.81,0.24,2.820230487,0,0,0,2.81,0.24,2.820230487
22/12/2019 05:00,3.16112,0.04116,3.161387955,0.14112,0.04116,0.147,3.02,0,3.02,3.63,0,3.63,0,0,0,3.63,0,3.63,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,2.79,0.24,2.800303555,0,0,0,2.79,0.24,2.800303555
22/12/2019 05:30,3.16112,0.04116,3.161387955,0.14112,0.04116,0.147,3.02,0,3.02,3.63,0,3.63,0,0,0,3.63,0,3.63,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,2.75,0.24,2.760452861,0,0,0,2.75,0.24,2.760452861
22/12/2019 06:00,3.22016,0.04088,3.220419476,0.14016,0.04088,0.146,3.08,0,3.08,3.67096,0.00028,3.670960011,0.00096,0.00028,0.001,3.67,0,3.67,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,2.84,0.24,2.850122804,0,0,0,2.84,0.24,2.850122804
22/12/2019 06:30,3.34016,0.04088,3.340410154,0.14016,0.04088,0.146,3.2,0,3.2,3.84,0,3.84,0,0,0,3.84,0,3.84,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,2.94,0.24,2.949779653,0,0,0,2.94,0.24,2.949779653
22/12/2019 07:00,3.43016,0.04088,3.430403591,0.14016,0.04088,0.146,3.29,0,3.29,4.02,0,4.02,0,0,0,4.02,0,4.02,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.22,0.21,3.22684056,0,0,0,3.22,0.21,3.22684056
22/12/2019 07:30,3.58824,0.04032,3.588466525,0.13824,0.04032,0.144,3.45,0,3.45,4.19,0,4.19,0,0,0,4.19,0,4.19,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,3.34,0.16,3.343830139,0,0,0,3.34,0.16,3.343830139
22/12/2019 08:00,3.81824,0.04032,3.81845288,0.13824,0.04032,0.144,3.68,0,3.68,4.37,0,4.37,0,0,0,4.37,0,4.37,0.05088,0.01484,0.053,0.05088,0.01484,0.053,0,0,0,3.41,0.16,3.413751602,0,0,0,3.41,0.16,3.413751602
22/12/2019 08:30,4.04728,0.04004,4.047478054,0.13728,0.04004,0.143,3.91,0,3.91,4.69096,0.00028,4.690960008,0.00096,0.00028,0.001,4.69,0,4.69,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,3.55,0.22,3.556810369,0,0,0,3.55,0.22,3.556810369
22/12/2019 09:00,4.20536,0.03948,4.205545315,0.13536,0.03948,0.141,4.07,0,4.07,4.86096,0.00028,4.860960008,0.00096,0.00028,0.001,4.86,0,4.86,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,3.75,-0.21,3.755875397,0,0,0,3.75,-0.21,3.755875397
22/12/2019 09:30,4.5544,0.0392,4.554568695,0.1344,0.0392,0.14,4.42,0,4.42,5.06096,0.00028,5.060960008,0.00096,0.00028,0.001,5.06,0,5.06,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,4.07,-0.23,4.076493591,0,0,0,4.07,-0.23,4.076493591
22/12/2019 10:00,4.86344,0.03892,4.863595727,0.13344,0.03892,0.139,4.73,0,4.73,5.25152,0.34336,5.262732978,0.01152,0.00336,0.012,5.24,0.34,5.251018949,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,4.17,-0.23,4.176338109,0,0,0,4.17,-0.23,4.176338109
22/12/2019 10:30,5.03248,0.03864,5.032628339,0.13248,0.03864,0.138,4.9,0,4.9,5.45096,0.00028,5.450960007,0.00096,0.00028,0.001,5.45,0,5.45,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,4.31,-0.23,4.316132528,0,0,0,4.31,-0.23,4.316132528
22/12/2019 11:00,5.06248,0.03864,5.06262746,0.13248,0.03864,0.138,4.93,0,4.93,5.39576,0.00168,5.395760262,0.00576,0.00168,0.006,5.39,0,5.39,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,5.37,0.05,5.37023277,0.96,0.28,1,4.41,-0.23,4.415993659
22/12/2019 11:30,5.14248,0.03864,5.142625166,0.13248,0.03864,0.138,5.01,0,5.01,5.40056,0.00308,5.400560878,0.01056,0.00308,0.011,5.39,0,5.39,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,6.34664,0.34652,6.356092778,1.97664,0.57652,2.059,4.37,-0.23,4.376048446
22/12/2019 12:00,5.22344,0.03892,5.223584995,0.13344,0.03892,0.139,5.09,0,5.09,5.59288,0.00084,5.592880063,0.00288,0.00084,0.003,5.59,0,5.59,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,5.35824,-0.00968,5.358248744,0.85824,0.25032,0.894,4.5,-0.26,4.507504853
22/12/2019 12:30,5.08248,0.03864,5.08262688,0.13248,0.03864,0.138,4.95,0,4.95,5.40672,0.00196,5.406720355,0.00672,0.00196,0.007,5.4,0,5.4,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,5.64976,0.06868,5.650177431,1.22976,0.35868,1.281,4.42,-0.29,4.429503358
22/12/2019 13:00,5.01248,0.03864,5.012628931,0.13248,0.03864,0.138,4.88,0,4.88,5.41056,0.00308,5.410560877,0.01056,0.00308,0.011,5.4,0,5.4,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,6.52784,0.31312,6.535345377,2.06784,0.60312,2.154,4.46,-0.29,4.469418307
22/12/2019 13:30,5.12248,0.03864,5.122625733,0.13248,0.03864,0.138,4.99,0,4.99,5.48192,0.00056,5.481920029,0.00192,0.00056,0.002,5.48,0,5.48,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,4.692,-0.234,4.697831415,0.192,0.056,0.2,4.5,-0.29,4.509334762
22/12/2019 14:00,5.10248,0.03864,5.102626304,0.13248,0.03864,0.138,4.97,0,4.97,5.3948,0.0014,5.394800182,0.0048,0.0014,0.005,5.39,0,5.39,0.0576,0.0168,0.06,0.0576,0.0168,0.06,0,0,0,4.34,-0.29,4.349678149,0,0,0,4.34,-0.29,4.349678149
22/12/2019 14:30,5.03248,0.03864,5.032628339,0.13248,0.03864,0.138,4.9,0,4.9,5.3748,0.0014,5.374800182,0.0048,0.0014,0.005,5.37,0,5.37,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,4.28,-0.29,4.289813516,0,0,0,4.28,-0.29,4.289813516
22/12/2019 15:00,5.01248,0.03864,5.012628931,0.13248,0.03864,0.138,4.88,0,4.88,5.40288,0.00084,5.402880065,0.00288,0.00084,0.003,5.4,0,5.4,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,4.3,-0.29,4.309767975,0,0,0,4.3,-0.29,4.309767975
22/12/2019 15:30,5.09248,0.03864,5.092626591,0.13248,0.03864,0.138,4.96,0,4.96,5.58096,0.00028,5.580960007,0.00096,0.00028,0.001,5.58,0,5.58,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,4.34,-0.29,4.349678149,0,0,0,4.34,-0.29,4.349678149
22/12/2019 16:00,5.12248,0.03864,5.122625733,0.13248,0.03864,0.138,4.99,0,4.99,5.75632,0.00476,5.756321968,0.01632,0.00476,0.017,5.74,0,5.74,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,4.32,-0.31,4.331108403,0,0,0,4.32,-0.31,4.331108403
22/12/2019 16:30,5.4996,0.0378,5.499729902,0.1296,0.0378,0.135,5.37,0,5.37,6.17864,0.34252,6.188126712,0.00864,0.00252,0.009,6.17,0.34,6.179360808,0.09024,0.02632,0.094,0.09024,0.02632,0.094,0,0,0,4.38,-0.25,4.387128902,0,0,0,4.38,-0.25,4.387128902
22/12/2019 17:00,5.6596,0.0378,5.65972623,0.1296,0.0378,0.135,5.53,0,5.53,6.51096,0.00028,6.510960006,0.00096,0.00028,0.001,6.51,0,6.51,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,4.45,-0.25,4.45701694,0,0,0,4.45,-0.25,4.45701694
22/12/2019 17:30,5.65864,0.03752,5.658764388,0.12864,0.03752,0.134,5.53,0,5.53,6.60576,0.00168,6.605760214,0.00576,0.00168,0.006,6.6,0,6.6,0.04128,0.01204,0.043,0.04128,0.01204,0.043,0,0,0,4.36,-0.22,4.36554693,0,0,0,4.36,-0.22,4.36554693
22/12/2019 18:00,5.5696,0.0378,5.56972827,0.1296,0.0378,0.135,5.44,0,5.44,6.56152,0.00336,6.56152086,0.01152,0.00336,0.012,6.55,0,6.55,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,4.31,0,4.31,0,0,0,4.31,0,4.31
22/12/2019 18:30,5.4396,0.0378,5.439731335,0.1296,0.0378,0.135,5.31,0,5.31,6.51576,0.00168,6.515760217,0.00576,0.00168,0.006,6.51,0,6.51,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,4.31,-0.22,4.315611197,0,0,0,4.31,-0.22,4.315611197
22/12/2019 19:00,5.29056,0.03808,5.290697043,0.13056,0.03808,0.136,5.16,0,5.16,6.27112,0.22616,6.275196762,0.02112,0.00616,0.022,6.25,0.22,6.253870801,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,4.17,-0.22,4.175799325,0,0,0,4.17,-0.22,4.175799325
22/12/2019 19:30,5.19056,0.03808,5.190699683,0.13056,0.03808,0.136,5.06,0,5.06,6.02824,0.00532,6.028242347,0.01824,0.00532,0.019,6.01,0,6.01,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,4.15,-0.22,4.155827234,0,0,0,4.15,-0.22,4.155827234
22/12/2019 20:00,5.07152,0.03836,5.071665072,0.13152,0.03836,0.137,4.94,0,4.94,5.87768,0.00224,5.877680427,0.00768,0.00224,0.008,5.87,0,5.87,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,3.98,-0.22,3.986075764,0,0,0,3.98,-0.22,3.986075764
22/12/2019 20:30,4.92152,0.03836,4.921669493,0.13152,0.03836,0.137,4.79,0,4.79,5.60672,0.00196,5.606720343,0.00672,0.00196,0.007,5.6,0,5.6,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,3.92,-0.22,3.926168616,0,0,0,3.92,-0.22,3.926168616
22/12/2019 21:00,4.70344,0.03892,4.703601025,0.13344,0.03892,0.139,4.57,0,4.57,5.30576,0.00168,5.305760266,0.00576,0.00168,0.006,5.3,0,5.3,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,3.79,0,3.79,0,0,0,3.79,0,3.79
22/12/2019 21:30,4.51344,0.03892,4.513607803,0.13344,0.03892,0.139,4.38,0,4.38,5.14536,0.00448,5.14536195,0.01536,0.00448,0.016,5.13,0,5.13,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,3.79,-0.24,3.797591342,0,0,0,3.79,-0.24,3.797591342
22/12/2019 22:00,4.3244,0.0392,4.324577667,0.1344,0.0392,0.14,4.19,0,4.19,4.90192,0.00056,4.901920032,0.00192,0.00056,0.002,4.9,0,4.9,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,3.71,-0.24,3.717754699,0,0,0,3.71,-0.24,3.717754699
22/12/2019 22:30,4.12536,0.03948,4.125548909,0.13536,0.03948,0.141,3.99,0,3.99,4.65768,0.00224,4.657680539,0.00768,0.00224,0.008,4.65,0,4.65,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,3.56,0.17,3.564056677,0,0,0,3.56,0.17,3.564056677
22/12/2019 23:00,3.86632,0.03976,3.866524434,0.13632,0.03976,0.142,3.73,0,3.73,4.37576,0.00168,4.375760323,0.00576,0.00168,0.006,4.37,0,4.37,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,3.44,0,3.44,0,0,0,3.44,0,3.44
22/12/2019 23:30,3.59728,0.04004,3.597502828,0.13728,0.04004,0.143,3.46,0,3.46,3.95728,0.00504,3.957283209,0.01728,0.00504,0.018,3.94,0,3.94,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
23/12/2019 00:00,3.47728,0.04004,3.477510518,0.13728,0.04004,0.143,3.34,0,3.34,3.6896,0.0028,3.689601062,0.0096,0.0028,0.01,3.68,0,3.68,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
23/12/2019 00:30,3.50728,0.04004,3.507508546,0.13728,0.04004,0.143,3.37,0,3.37,3.84536,0.00448,3.84536261,0.01536,0.00448,0.016,3.83,0,3.83,0.12,0.035,0.125,0.12,0.035,0.125,0,0,0,3.11,0.22,3.11777164,0,0,0,3.11,0.22,3.11777164
23/12/2019 01:00,3.71632,0.03976,3.716532685,0.13632,0.03976,0.142,3.58,0,3.58,4.42672,0.00196,4.426720434,0.00672,0.00196,0.007,4.42,0,4.42,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
23/12/2019 01:30,3.73632,0.03976,3.736531547,0.13632,0.03976,0.142,3.6,0,3.6,4.45768,0.00224,4.457680563,0.00768,0.00224,0.008,4.45,0,4.45,0.07584,0.02212,0.079,0.07584,0.02212,0.079,0,0,0,3.36,0.22,3.367194678,0,0,0,3.36,0.22,3.367194678
23/12/2019 02:00,3.67728,0.04004,3.677497981,0.13728,0.04004,0.143,3.54,0,3.54,4.4148,0.0014,4.414800222,0.0048,0.0014,0.005,4.41,0,4.41,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,3.28,0.22,3.287369769,0,0,0,3.28,0.22,3.287369769
23/12/2019 02:30,3.61824,0.04032,3.618464647,0.13824,0.04032,0.144,3.48,0,3.48,4.50864,0.00252,4.508640704,0.00864,0.00252,0.009,4.5,0,4.5,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,3.19,0.22,3.197577208,0,0,0,3.19,0.22,3.197577208
23/12/2019 03:00,3.55824,0.04032,3.558468435,0.13824,0.04032,0.144,3.42,0,3.42,4.3896,0.0028,4.389600893,0.0096,0.0028,0.01,4.38,0,4.38,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,3.19,0,3.19,0,0,0,3.19,0,3.19
23/12/2019 03:30,3.45824,0.04032,3.45847504,0.13824,0.04032,0.144,3.32,0,3.32,4.26112,0.00616,4.261124453,0.02112,0.00616,0.022,4.24,0,4.24,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
23/12/2019 04:00,3.3792,0.0406,3.379443889,0.1392,0.0406,0.145,3.24,0,3.24,4.12056,0.00308,4.120561151,0.01056,0.00308,0.011,4.11,0,4.11,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
23/12/2019 04:30,3.31824,0.04032,3.318484956,0.13824,0.04032,0.144,3.18,0,3.18,4.024,0.007,4.024006088,0.024,0.007,0.025,4,0,4,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
23/12/2019 05:00,3.31824,0.04032,3.318484956,0.13824,0.04032,0.144,3.18,0,3.18,3.94744,0.01092,3.947455104,0.03744,0.01092,0.039,3.91,0,3.91,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
23/12/2019 05:30,3.39728,0.04004,3.397515946,0.13728,0.04004,0.143,3.26,0,3.26,3.97976,0.28868,3.99021626,0.02976,0.00868,0.031,3.95,0.28,3.959911615,0.34368,0.10024,0.358,0.34368,0.10024,0.358,0,0,0,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
23/12/2019 06:00,3.51632,0.03976,3.516544781,0.13632,0.03976,0.142,3.38,0,3.38,4.06496,0.00728,4.064966519,0.02496,0.00728,0.026,4.04,0,4.04,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
23/12/2019 06:30,3.86344,0.03892,3.863636034,0.13344,0.03892,0.139,3.73,0,3.73,4.53112,0.33616,4.543572603,0.02112,0.00616,0.022,4.51,0.33,4.522057054,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,3.74,-0.22,3.746465001,0,0,0,3.74,-0.22,3.746465001
23/12/2019 07:00,4.1944,0.0392,4.194583174,0.1344,0.0392,0.14,4.06,0,4.06,4.95208,0.39644,4.967923208,0.02208,0.00644,0.023,4.93,0.39,4.945401905,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,4.14,-0.29,4.150144576,0,0,0,4.14,-0.29,4.150144576
23/12/2019 07:30,4.65152,0.03836,4.65167817,0.13152,0.03836,0.137,4.52,0,4.52,5.39304,0.22672,5.397803479,0.02304,0.00672,0.024,5.37,0.22,5.374504628,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,4.54,-0.29,4.549252686,0,0,0,4.54,-0.29,4.549252686
23/12/2019 08:00,4.95152,0.03836,4.951668587,0.13152,0.03836,0.137,4.82,0,4.82,5.67592,0.27756,5.682702473,0.02592,0.00756,0.027,5.65,0.27,5.656447648,0.27456,0.08008,0.286,0.27456,0.08008,0.286,0,0,0,4.95,-0.32,4.96033265,0,0,0,4.95,-0.32,4.96033265
23/12/2019 08:30,5.32824,0.04032,5.328392553,0.13824,0.04032,0.144,5.19,0,5.19,5.99016,0.27588,5.996509535,0.02016,0.00588,0.021,5.97,0.27,5.976102409,0.38688,0.11284,0.403,0.38688,0.11284,0.403,0,0,0,5.16,-0.34,5.171189418,0,0,0,5.16,-0.34,5.171189418
23/12/2019 09:00,5.64632,0.03976,5.646459988,0.13632,0.03976,0.142,5.51,0,5.51,6.174,0.277,6.180210757,0.024,0.007,0.025,6.15,0.27,6.155923976,0.3264,0.0952,0.34,0.3264,0.0952,0.34,0,0,0,5.48,-0.39,5.493860209,0,0,0,5.48,-0.39,5.493860209
23/12/2019 09:30,5.89728,0.04004,5.897415926,0.13728,0.04004,0.143,5.76,0,5.76,6.304,0.257,6.309236483,0.024,0.007,0.025,6.28,0.25,6.284974145,0.37152,0.10836,0.387,0.37152,0.10836,0.387,0,0,0,5.63,-0.36,5.641498028,0,0,0,5.63,-0.36,5.641498028
23/12/2019 10:00,5.94728,0.04004,5.947414783,0.13728,0.04004,0.143,5.81,0,5.81,6.45784,0.30812,6.465186416,0.02784,0.00812,0.029,6.43,0.3,6.43699464,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,5.69,-0.4,5.704042426,0,0,0,5.69,-0.4,5.704042426
23/12/2019 10:30,5.9892,0.0406,5.989337609,0.1392,0.0406,0.145,5.85,0,5.85,6.442,0.021,6.442034228,0.072,0.021,0.075,6.37,0,6.37,0.23136,0.06748,0.241,0.23136,0.06748,0.241,0,0,0,5.76,-0.42,5.7752922,0,0,0,5.76,-0.42,5.7752922
23/12/2019 11:00,5.9492,0.0406,5.949338535,0.1392,0.0406,0.145,5.81,0,5.81,6.30928,0.02604,6.309333737,0.08928,0.02604,0.093,6.22,0,6.22,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,5.7,-0.47,5.719344368,0,0,0,5.7,-0.47,5.719344368
23/12/2019 11:30,5.8892,0.0406,5.889339946,0.1392,0.0406,0.145,5.75,0,5.75,6.13512,0.26316,6.140761402,0.04512,0.01316,0.047,6.09,0.25,6.095129203,0.26592,0.07756,0.277,0.26592,0.07756,0.277,0,0,0,5.59,-0.47,5.609723701,0,0,0,5.59,-0.47,5.609723701
23/12/2019 12:00,5.8492,0.0406,5.849340903,0.1392,0.0406,0.145,5.71,0,5.71,6.07512,0.26316,6.080817067,0.04512,0.01316,0.047,6.03,0.25,6.035180196,0.4704,0.1372,0.49,0.4704,0.1372,0.49,0,0,0,6.7444,-0.1458,6.745975763,1.2144,0.3542,1.265,5.53,-0.5,5.552557969
23/12/2019 12:30,5.80824,0.04032,5.808379946,0.13824,0.04032,0.144,5.67,0,5.67,6.10656,0.03108,6.106639092,0.10656,0.03108,0.111,6,0,6,0.38496,0.11228,0.401,0.38496,0.11228,0.401,0,0,0,5.76168,-0.35076,5.772346923,0.27168,0.07924,0.283,5.49,-0.43,5.506813961
23/12/2019 13:00,5.6992,0.0406,5.699344611,0.1392,0.0406,0.145,5.56,0,5.56,6.00384,0.03612,6.003948651,0.12384,0.03612,0.129,5.88,0,5.88,0.24,0.07,0.25,0.24,0.07,0.25,0,0,0,9.0812,0.6116,9.101771696,3.5712,1.0416,3.72,5.51,-0.43,5.526753116
23/12/2019 13:30,5.69824,0.04032,5.698382648,0.13824,0.04032,0.144,5.56,0,5.56,6.00872,0.02296,6.008763866,0.07872,0.02296,0.082,5.93,0,5.93,0.3456,0.1008,0.36,0.3456,0.1008,0.36,0,0,0,8.07368,0.30024,8.079260659,2.50368,0.73024,2.608,5.57,-0.43,5.586573189
23/12/2019 14:00,5.6992,0.0406,5.699344611,0.1392,0.0406,0.145,5.56,0,5.56,6.08776,0.02268,6.087802247,0.07776,0.02268,0.081,6.01,0,6.01,0.38496,0.11228,0.401,0.38496,0.11228,0.401,0,0,0,6.176,-0.262,6.181554821,0.576,0.168,0.6,5.6,-0.43,5.616484666
23/12/2019 14:30,5.6992,0.0406,5.699344611,0.1392,0.0406,0.145,5.56,0,5.56,5.95048,0.01764,5.950506147,0.06048,0.01764,0.063,5.89,0,5.89,0.24864,0.07252,0.259,0.24864,0.07252,0.259,0,0,0,5.43,-0.38,5.443280261,0,0,0,5.43,-0.38,5.443280261
23/12/2019 15:00,5.7192,0.0406,5.719344106,0.1392,0.0406,0.145,5.58,0,5.58,5.81448,0.02464,5.814532208,0.08448,0.02464,0.088,5.73,0,5.73,0.17088,0.04984,0.178,0.17088,0.04984,0.178,0,0,0,5.37,-0.38,5.383428276,0,0,0,5.37,-0.38,5.383428276
23/12/2019 15:30,5.7192,0.0406,5.719344106,0.1392,0.0406,0.145,5.58,0,5.58,5.94632,0.45476,5.963684113,0.01632,0.00476,0.017,5.93,0.45,5.947049689,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,5.42,-0.36,5.431942562,0,0,0,5.42,-0.36,5.431942562
23/12/2019 16:00,5.78824,0.04032,5.78838043,0.13824,0.04032,0.144,5.65,0,5.65,6.10344,0.00392,6.103441259,0.01344,0.00392,0.014,6.09,0,6.09,0.38592,0.11256,0.402,0.38592,0.11256,0.402,0,0,0,5.48,-0.4,5.494579147,0,0,0,5.48,-0.4,5.494579147
23/12/2019 16:30,6.12728,0.04004,6.127410824,0.13728,0.04004,0.143,5.99,0,5.99,6.47304,0.56672,6.497801043,0.02304,0.00672,0.024,6.45,0.56,6.474264437,0.27168,0.07924,0.283,0.27168,0.07924,0.283,0,0,0,5.72,-0.36,5.731317475,0,0,0,5.72,-0.36,5.731317475
23/12/2019 17:00,6.25536,0.03948,6.255484586,0.13536,0.03948,0.141,6.12,0,6.12,7.06032,0.01176,7.060329794,0.04032,0.01176,0.042,7.02,0,7.02,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,5.64,-0.29,5.647450752,0,0,0,5.64,-0.29,5.647450752
