Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
23/12/2019 17:30,6.14536,0.03948,6.145486816,0.13536,0.03948,0.141,6.01,0,6.01,7.27728,0.33504,7.284988401,0.01728,0.00504,0.018,7.26,0.33,7.26749613,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,5.47,-0.25,5.47571,0,0,0,5.47,-0.25,5.47571
23/12/2019 18:00,6.05536,0.03948,6.0554887,0.13536,0.03948,0.141,5.92,0,5.92,7.22,0,7.22,0,0,0,7.22,0,7.22,0.20256,0.05908,0.211,0.20256,0.05908,0.211,0,0,0,5.24,-0.25,5.245960351,0,0,0,5.24,-0.25,5.245960351
23/12/2019 18:30,5.90632,0.03976,5.906453826,0.13632,0.03976,0.142,5.77,0,5.77,7.03,0,7.03,0,0,0,7.03,0,7.03,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,5.14,-0.28,5.14762081,0,0,0,5.14,-0.28,5.14762081
23/12/2019 19:00,5.72632,0.03976,5.726458033,0.13632,0.03976,0.142,5.59,0,5.59,6.83096,0.00028,6.830960006,0.00096,0.00028,0.001,6.83,0,6.83,0.06048,0.01764,0.063,0.06048,0.01764,0.063,0,0,0,4.9,-0.25,4.906373406,0,0,0,4.9,-0.25,4.906373406
23/12/2019 19:30,5.46824,0.04032,5.468388647,0.13824,0.04032,0.144,5.33,0,5.33,6.43016,0.28588,6.436511866,0.02016,0.00588,0.021,6.41,0.28,6.41611253,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,4.85,-0.25,4.856439025,0,0,0,4.85,-0.25,4.856439025
23/12/2019 20:00,5.29536,0.03948,5.295507171,0.13536,0.03948,0.141,5.16,0,5.16,6.17536,0.00448,6.175361625,0.01536,0.00448,0.016,6.16,0,6.16,0.16128,0.04704,0.168,0.16128,0.04704,0.168,0,0,0,4.66,-0.23,4.665672513,0,0,0,4.66,-0.23,4.665672513
23/12/2019 20:30,5.11632,0.03976,5.116474489,0.13632,0.03976,0.142,4.98,0,4.98,5.90248,0.00364,5.902481122,0.01248,0.00364,0.013,5.89,0,5.89,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,4.44,-0.23,4.445953216,0,0,0,4.44,-0.23,4.445953216
23/12/2019 21:00,5.03632,0.03976,5.036476943,0.13632,0.03976,0.142,4.9,0,4.9,5.62192,0.00056,5.621920028,0.00192,0.00056,0.002,5.62,0,5.62,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,4.28,-0.23,4.286175451,0,0,0,4.28,-0.23,4.286175451
23/12/2019 21:30,4.89632,0.03976,4.896481431,0.13632,0.03976,0.142,4.76,0,4.76,5.32,0,5.32,0,0,0,5.32,0,5.32,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,4.19,-0.23,4.196307901,0,0,0,4.19,-0.23,4.196307901
23/12/2019 22:00,4.58728,0.04004,4.587454741,0.13728,0.04004,0.143,4.45,0,4.45,5,0,5,0,0,0,5,0,5,0.06432,0.01876,0.067,0.06432,0.01876,0.067,0,0,0,3.99,0,3.99,0,0,0,3.99,0,3.99
23/12/2019 22:30,4.30824,0.04032,4.308428669,0.13824,0.04032,0.144,4.17,0,4.17,4.68,0,4.68,0,0,0,4.68,0,4.68,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,3.72,0,3.72,0,0,0,3.72,0,3.72
23/12/2019 23:00,3.98824,0.04032,3.988443807,0.13824,0.04032,0.144,3.85,0,3.85,4.35096,0.00028,4.350960009,0.00096,0.00028,0.001,4.35,0,4.35,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.58,0,3.58,0,0,0,3.58,0,3.58
23/12/2019 23:30,3.70016,0.04088,3.700385818,0.14016,0.04088,0.146,3.56,0,3.56,3.95096,0.00028,3.95096001,0.00096,0.00028,0.001,3.95,0,3.95,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,3.4,0,3.4,0,0,0,3.4,0,3.4
24/12/2019 00:00,3.58112,0.04116,3.581356531,0.14112,0.04116,0.147,3.44,0,3.44,3.69,0,3.69,0,0,0,3.69,0,3.69,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,3.21,0,3.21,0,0,0,3.21,0,3.21
24/12/2019 00:30,3.58112,0.04116,3.581356531,0.14112,0.04116,0.147,3.44,0,3.44,3.85,0,3.85,0,0,0,3.85,0,3.85,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
24/12/2019 01:00,3.7792,0.0406,3.779418077,0.1392,0.0406,0.145,3.64,0,3.64,4.36288,0.00084,4.362880081,0.00288,0.00084,0.003,4.36,0,4.36,0.08544,0.02492,0.089,0.08544,0.02492,0.089,0,0,0,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
24/12/2019 01:30,3.78016,0.04088,3.780381039,0.14016,0.04088,0.146,3.64,0,3.64,4.36,0,4.36,0,0,0,4.36,0,4.36,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,3.39,0.21,3.396498197,0,0,0,3.39,0.21,3.396498197
24/12/2019 02:00,3.75112,0.04116,3.751345812,0.14112,0.04116,0.147,3.61,0,3.61,4.41,0,4.41,0,0,0,4.41,0,4.41,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,3.33,0,3.33,0,0,0,3.33,0,3.33
24/12/2019 02:30,3.66208,0.04144,3.662314459,0.14208,0.04144,0.148,3.52,0,3.52,4.34,0,4.34,0,0,0,4.34,0,4.34,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.27,0,3.27,0,0,0,3.27,0,3.27
24/12/2019 03:00,3.55208,0.04144,3.55232172,0.14208,0.04144,0.148,3.41,0,3.41,4.24,0,4.24,0,0,0,4.24,0,4.24,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
24/12/2019 03:30,3.44112,0.04116,3.441366153,0.14112,0.04116,0.147,3.3,0,3.3,4.1,0,4.1,0,0,0,4.1,0,4.1,0.03072,0.00896,0.032,0.03072,0.00896,0.032,0,0,0,3.18,0,3.18,0,0,0,3.18,0,3.18
24/12/2019 04:00,3.35112,0.04116,3.351372764,0.14112,0.04116,0.147,3.21,0,3.21,3.97,0,3.97,0,0,0,3.97,0,3.97,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,3.11,0,3.11,0,0,0,3.11,0,3.11
24/12/2019 04:30,3.32112,0.04116,3.321375047,0.14112,0.04116,0.147,3.18,0,3.18,3.88,0,3.88,0,0,0,3.88,0,3.88,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,3.06,0,3.06,0,0,0,3.06,0,3.06
24/12/2019 05:00,3.24016,0.04088,3.240417874,0.14016,0.04088,0.146,3.1,0,3.1,3.73,0,3.73,0,0,0,3.73,0,3.73,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
24/12/2019 05:30,3.32016,0.04088,3.320411661,0.14016,0.04088,0.146,3.18,0,3.18,3.76672,0.00196,3.76672051,0.00672,0.00196,0.007,3.76,0,3.76,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
24/12/2019 06:00,3.4792,0.0406,3.47943688,0.1392,0.0406,0.145,3.34,0,3.34,3.85304,0.22672,3.859704548,0.02304,0.00672,0.024,3.83,0.22,3.836313334,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,3.4,0,3.4,0,0,0,3.4,0,3.4
24/12/2019 06:30,3.81728,0.04004,3.817489987,0.13728,0.04004,0.143,3.68,0,3.68,4.21016,0.34588,4.22434376,0.02016,0.00588,0.021,4.19,0.34,4.203772116,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,3.6,0.22,3.606715958,0,0,0,3.6,0.22,3.606715958
24/12/2019 07:00,4.07728,0.04004,4.077476597,0.13728,0.04004,0.143,3.94,0,3.94,4.52384,0.00112,4.523840139,0.00384,0.00112,0.004,4.52,0,4.52,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,3.86,0.22,3.866264347,0,0,0,3.86,0.22,3.866264347
24/12/2019 07:30,4.46536,0.03948,4.465534526,0.13536,0.03948,0.141,4.33,0,4.33,4.88,0,4.88,0,0,0,4.88,0,4.88,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,4.26,-0.22,4.265676969,0,0,0,4.26,-0.22,4.265676969
24/12/2019 08:00,4.7544,0.0392,4.754561599,0.1344,0.0392,0.14,4.62,0,4.62,5.17,0,5.17,0,0,0,5.17,0,5.17,0.2496,0.0728,0.26,0.2496,0.0728,0.26,0,0,0,4.56,-0.22,4.565303933,0,0,0,4.56,-0.22,4.565303933
24/12/2019 08:30,5.0744,0.0392,5.074551409,0.1344,0.0392,0.14,4.94,0,4.94,5.50384,0.00112,5.503840114,0.00384,0.00112,0.004,5.5,0,5.5,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,4.85,-0.22,4.854987127,0,0,0,4.85,-0.22,4.854987127
24/12/2019 09:00,5.33344,0.03892,5.333582005,0.13344,0.03892,0.139,5.2,0,5.2,5.66768,0.00224,5.667680443,0.00768,0.00224,0.008,5.66,0,5.66,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,5.02,-0.22,5.024818405,0,0,0,5.02,-0.22,5.024818405
24/12/2019 09:30,5.51248,0.03864,5.512615423,0.13248,0.03864,0.138,5.38,0,5.38,5.84672,0.00196,5.846720329,0.00672,0.00196,0.007,5.84,0,5.84,0.27648,0.08064,0.288,0.27648,0.08064,0.288,0,0,0,5.11,-0.26,5.116610206,0,0,0,5.11,-0.26,5.116610206
24/12/2019 10:00,5.65248,0.03864,5.652612069,0.13248,0.03864,0.138,5.52,0,5.52,5.94288,0.00084,5.942880059,0.00288,0.00084,0.003,5.94,0,5.94,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,5.16,-0.29,5.1681428,0,0,0,5.16,-0.29,5.1681428
24/12/2019 10:30,5.72248,0.03864,5.722610453,0.13248,0.03864,0.138,5.59,0,5.59,5.9748,0.0014,5.974800164,0.0048,0.0014,0.005,5.97,0,5.97,0.2256,0.0658,0.235,0.2256,0.0658,0.235,0,0,0,5.34,-0.35,5.351457745,0,0,0,5.34,-0.35,5.351457745
24/12/2019 11:00,5.81344,0.03892,5.81357028,0.13344,0.03892,0.139,5.68,0,5.68,5.97672,0.00196,5.976720321,0.00672,0.00196,0.007,5.97,0,5.97,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,5.31,-0.33,5.320244355,0,0,0,5.31,-0.33,5.320244355
24/12/2019 11:30,5.79344,0.03892,5.79357073,0.13344,0.03892,0.139,5.66,0,5.66,6.03016,0.28588,6.036932748,0.02016,0.00588,0.021,6.01,0.28,6.016518927,0.31296,0.09128,0.326,0.31296,0.09128,0.326,0,0,0,5.31,-0.33,5.320244355,0,0,0,5.31,-0.33,5.320244355
24/12/2019 12:00,5.96344,0.03892,5.963567003,0.13344,0.03892,0.139,5.83,0,5.83,6.18608,0.35344,6.196168623,0.04608,0.01344,0.048,6.14,0.34,6.149406475,0.38304,0.11172,0.399,0.38304,0.11172,0.399,0,0,0,5.25,-0.31,5.259144417,0,0,0,5.25,-0.31,5.259144417
24/12/2019 12:30,5.88344,0.03892,5.88356873,0.13344,0.03892,0.139,5.75,0,5.75,6.14768,0.00224,6.147680408,0.00768,0.00224,0.008,6.14,0,6.14,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,5.18,-0.31,5.189267771,0,0,0,5.18,-0.31,5.189267771
24/12/2019 13:00,5.62344,0.03892,5.623574682,0.13344,0.03892,0.139,5.49,0,5.49,5.85728,0.00504,5.857282168,0.01728,0.00504,0.018,5.84,0,5.84,0.32832,0.09576,0.342,0.32832,0.09576,0.342,0,0,0,5.07,-0.31,5.079468476,0,0,0,5.07,-0.31,5.079468476
24/12/2019 13:30,5.4644,0.0392,5.464540603,0.1344,0.0392,0.14,5.33,0,5.33,5.76264,0.34952,5.773229945,0.03264,0.00952,0.034,5.73,0.34,5.740078397,0.39744,0.11592,0.414,0.39744,0.11592,0.414,0,0,0,5,-0.31,5.009600782,0,0,0,5,-0.31,5.009600782
24/12/2019 14:00,5.4644,0.0392,5.464540603,0.1344,0.0392,0.14,5.33,0,5.33,5.65824,0.36532,5.670021041,0.01824,0.00532,0.019,5.64,0.36,5.651477683,0.3792,0.1106,0.395,0.3792,0.1106,0.395,0,0,0,4.75,-0.28,4.758245475,0,0,0,4.75,-0.28,4.758245475
24/12/2019 14:30,5.26536,0.03948,5.26550801,0.13536,0.03948,0.141,5.13,0,5.13,5.60576,0.00168,5.605760252,0.00576,0.00168,0.006,5.6,0,5.6,0.39648,0.11564,0.413,0.39648,0.11564,0.413,0,0,0,4.63,-0.28,4.638458796,0,0,0,4.63,-0.28,4.638458796
24/12/2019 15:00,5.0744,0.0392,5.074551409,0.1344,0.0392,0.14,4.94,0,4.94,5.52632,0.00476,5.52632205,0.01632,0.00476,0.017,5.51,0,5.51,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,4.59,-0.26,4.597357937,0,0,0,4.59,-0.26,4.597357937
24/12/2019 15:30,5.0044,0.0392,5.004553527,0.1344,0.0392,0.14,4.87,0,4.87,5.4796,0.0028,5.479600715,0.0096,0.0028,0.01,5.47,0,5.47,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,4.52,-0.23,4.525847987,0,0,0,4.52,-0.23,4.525847987
24/12/2019 16:00,5.0944,0.0392,5.094550814,0.1344,0.0392,0.14,4.96,0,4.96,5.70096,0.00028,5.700960007,0.00096,0.00028,0.001,5.7,0,5.7,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,4.65,-0.25,4.656715581,0,0,0,4.65,-0.25,4.656715581
24/12/2019 16:30,5.35248,0.03864,5.352619471,0.13248,0.03864,0.138,5.22,0,5.22,5.96096,0.00028,5.960960007,0.00096,0.00028,0.001,5.96,0,5.96,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.72,-0.24,4.726097756,0,0,0,4.72,-0.24,4.726097756
24/12/2019 17:00,5.56248,0.03864,5.562614206,0.13248,0.03864,0.138,5.43,0,5.43,6.32768,0.00224,6.327680396,0.00768,0.00224,0.008,6.32,0,6.32,0.15264,0.04452,0.159,0.15264,0.04452,0.159,0,0,0,4.88,-0.26,4.886921321,0,0,0,4.88,-0.26,4.886921321
24/12/2019 17:30,5.48152,0.03836,5.481654221,0.13152,0.03836,0.137,5.35,0,5.35,6.49728,0.26504,6.502683569,0.01728,0.00504,0.018,6.48,0.26,6.485213952,0.19872,0.05796,0.207,0.19872,0.05796,0.207,0,0,0,4.76,-0.22,4.765081321,0,0,0,4.76,-0.22,4.765081321
24/12/2019 18:00,5.40152,0.03836,5.401656209,0.13152,0.03836,0.137,5.27,0,5.27,6.50784,0.26812,6.513360868,0.02784,0.00812,0.029,6.48,0.26,6.485213952,0.2832,0.0826,0.295,0.2832,0.0826,0.295,0,0,0,4.63,-0.22,4.635223835,0,0,0,4.63,-0.22,4.635223835
24/12/2019 18:30,5.36344,0.03892,5.36358121,0.13344,0.03892,0.139,5.23,0,5.23,6.33208,0.26644,6.337683126,0.02208,0.00644,0.023,6.31,0.26,6.315354305,0.27264,0.07952,0.284,0.27264,0.07952,0.284,0,0,0,4.42,-0.22,4.425471726,0,0,0,4.42,-0.22,4.425471726
24/12/2019 19:00,5.18152,0.03836,5.181661992,0.13152,0.03836,0.137,5.05,0,5.05,5.98208,0.30644,5.989923756,0.02208,0.00644,0.023,5.96,0.3,5.967545559,0.30528,0.08904,0.318,0.30528,0.08904,0.318,0,0,0,4.26,0,4.26,0,0,0,4.26,0,4.26
24/12/2019 19:30,4.97248,0.03864,4.972630129,0.13248,0.03864,0.138,4.84,0,4.84,5.77784,0.30812,5.786049862,0.02784,0.00812,0.029,5.75,0.3,5.757820768,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,4.19,-0.23,4.196307901,0,0,0,4.19,-0.23,4.196307901
24/12/2019 20:00,4.94344,0.03892,4.943593207,0.13344,0.03892,0.139,4.81,0,4.81,5.53224,0.29232,5.539957617,0.04224,0.01232,0.044,5.49,0.28,5.497135618,0.34368,0.10024,0.358,0.34368,0.10024,0.358,0,0,0,4.02,0.09,4.021007336,0,0,0,4.02,0.09,4.021007336
24/12/2019 20:30,4.7744,0.0392,4.774560922,0.1344,0.0392,0.14,4.64,0,4.64,5.39728,0.37504,5.410294484,0.01728,0.00504,0.018,5.38,0.37,5.39270804,0.38208,0.11144,0.398,0.38208,0.11144,0.398,0,0,0,3.97,-0.34,3.984532595,0,0,0,3.97,-0.34,3.984532595
24/12/2019 21:00,4.6444,0.0392,4.644565426,0.1344,0.0392,0.14,4.51,0,4.51,5.24248,0.00364,5.242481264,0.01248,0.00364,0.013,5.23,0,5.23,0.35136,0.10248,0.366,0.35136,0.10248,0.366,0,0,0,3.87,-0.01,3.87001292,0,0,0,3.87,-0.01,3.87001292
24/12/2019 21:30,4.3944,0.0392,4.394574837,0.1344,0.0392,0.14,4.26,0,4.26,4.98344,0.34392,4.995293305,0.01344,0.00392,0.014,4.97,0.34,4.981616204,0.24672,0.07196,0.257,0.24672,0.07196,0.257,0,0,0,3.5,0.26,3.509643857,0,0,0,3.5,0.26,3.509643857
24/12/2019 22:00,4.2944,0.0392,4.294578908,0.1344,0.0392,0.14,4.16,0,4.16,4.7992,0.2856,4.807690506,0.0192,0.0056,0.02,4.78,0.28,4.788193814,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,3.37,0.26,3.380014793,0,0,0,3.37,0.26,3.380014793
24/12/2019 22:30,4.07536,0.03948,4.075551227,0.13536,0.03948,0.141,3.94,0,3.94,4.60016,0.00588,4.600163758,0.02016,0.00588,0.021,4.58,0,4.58,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,3.25,0.26,3.260383413,0,0,0,3.25,0.26,3.260383413
24/12/2019 23:00,3.80536,0.03948,3.805564794,0.13536,0.03948,0.141,3.67,0,3.67,4.34728,0.34504,4.360951272,0.01728,0.00504,0.018,4.33,0.34,4.343328217,0.41568,0.12124,0.433,0.41568,0.12124,0.433,0,0,0,3.09,0.26,3.100919219,0,0,0,3.09,0.26,3.100919219
24/12/2019 23:30,3.58728,0.04004,3.587503449,0.13728,0.04004,0.143,3.45,0,3.45,3.9344,0.0042,3.934402242,0.0144,0.0042,0.015,3.92,0,3.92,0.45696,0.13328,0.476,0.45696,0.13328,0.476,0,0,0,2.87,0.28,2.883626189,0,0,0,2.87,0.28,2.883626189
25/12/2019 00:00,3.47824,0.04032,3.478473688,0.13824,0.04032,0.144,3.34,0,3.34,3.75056,0.00308,3.750561265,0.01056,0.00308,0.011,3.74,0,3.74,0.2976,0.0868,0.31,0.2976,0.0868,0.31,0,0,0,2.75,0.28,2.764217792,0,0,0,2.75,0.28,2.764217792
25/12/2019 00:30,3.43824,0.04032,3.438476407,0.13824,0.04032,0.144,3.3,0,3.3,3.88248,0.00364,3.882481706,0.01248,0.00364,0.013,3.87,0,3.87,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,2.71,0.28,2.724426545,0,0,0,2.71,0.28,2.724426545
25/12/2019 01:00,3.67728,0.04004,3.677497981,0.13728,0.04004,0.143,3.54,0,3.54,4.33536,0.00448,4.335362315,0.01536,0.00448,0.016,4.32,0,4.32,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,2.92,0.28,2.933393939,0,0,0,2.92,0.28,2.933393939
25/12/2019 01:30,3.70728,0.04004,3.707496217,0.13728,0.04004,0.143,3.57,0,3.57,4.40824,0.00532,4.40824321,0.01824,0.00532,0.019,4.39,0,4.39,0.11232,0.03276,0.117,0.11232,0.03276,0.117,0,0,0,2.92,0.28,2.933393939,0,0,0,2.92,0.28,2.933393939
25/12/2019 02:00,3.60824,0.04032,3.608465269,0.13824,0.04032,0.144,3.47,0,3.47,4.33824,0.22532,4.344087407,0.01824,0.00532,0.019,4.32,0.22,4.325598225,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,2.84,0.28,2.853769437,0,0,0,2.84,0.28,2.853769437
25/12/2019 02:30,3.5492,0.0406,3.549432208,0.1392,0.0406,0.145,3.41,0,3.41,4.33152,0.00336,4.331521303,0.01152,0.00336,0.012,4.32,0,4.32,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,2.81,0.28,2.823915721,0,0,0,2.81,0.28,2.823915721
25/12/2019 03:00,3.4492,0.0406,3.44943894,0.1392,0.0406,0.145,3.31,0,3.31,4.28824,0.00532,4.2882433,0.01824,0.00532,0.019,4.27,0,4.27,0.06336,0.01848,0.066,0.06336,0.01848,0.066,0,0,0,2.75,0.28,2.764217792,0,0,0,2.75,0.28,2.764217792
25/12/2019 03:30,3.36016,0.04088,3.360408666,0.14016,0.04088,0.146,3.22,0,3.22,4.1492,0.0056,4.149203779,0.0192,0.0056,0.02,4.13,0,4.13,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,2.7,0.28,2.714479692,0,0,0,2.7,0.28,2.714479692
25/12/2019 04:00,3.27112,0.04116,3.271378945,0.14112,0.04116,0.147,3.13,0,3.13,4.06864,0.00252,4.06864078,0.00864,0.00252,0.009,4.06,0,4.06,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,2.62,0.28,2.634919354,0,0,0,2.62,0.28,2.634919354
25/12/2019 04:30,3.19112,0.04116,3.191385436,0.14112,0.04116,0.147,3.05,0,3.05,3.98,0,3.98,0,0,0,3.98,0,3.98,0.17952,0.05236,0.187,0.17952,0.05236,0.187,0,0,0,2.59,0.28,2.605091169,0,0,0,2.59,0.28,2.605091169
25/12/2019 05:00,3.14112,0.04116,3.141389661,0.14112,0.04116,0.147,3,0,3,3.85,0,3.85,0,0,0,3.85,0,3.85,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,2.55,0.28,2.56532649,0,0,0,2.55,0.28,2.56532649
25/12/2019 05:30,3.17112,0.04116,3.17138711,0.14112,0.04116,0.147,3.03,0,3.03,3.93384,0.00112,3.933840159,0.00384,0.00112,0.004,3.93,0,3.93,0.36384,0.10612,0.379,0.36384,0.10612,0.379,0,0,0,2.55,0.32,2.57,0,0,0,2.55,0.32,2.57
25/12/2019 06:00,3.26016,0.04088,3.260416292,0.14016,0.04088,0.146,3.12,0,3.12,3.98384,0.00112,3.983840157,0.00384,0.00112,0.004,3.98,0,3.98,0.22656,0.06608,0.236,0.22656,0.06608,0.236,0,0,0,2.64,0.29,2.655880268,0,0,0,2.64,0.29,2.655880268
25/12/2019 06:30,3.4292,0.0406,3.429440333,0.1392,0.0406,0.145,3.29,0,3.29,4.22288,0.00084,4.222880084,0.00288,0.00084,0.003,4.22,0,4.22,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,2.71,0.33,2.730018315,0,0,0,2.71,0.33,2.730018315
25/12/2019 07:00,3.6292,0.0406,3.62942709,0.1392,0.0406,0.145,3.49,0,3.49,4.4448,0.0014,4.44480022,0.0048,0.0014,0.005,4.44,0,4.44,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,2.77,0.33,2.789587783,0,0,0,2.77,0.33,2.789587783
25/12/2019 07:30,4.0492,0.0406,4.049403536,0.1392,0.0406,0.145,3.91,0,3.91,4.7,0,4.7,0,0,0,4.7,0,4.7,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,2.94,0.33,2.958462438,0,0,0,2.94,0.33,2.958462438
25/12/2019 08:00,4.21824,0.04032,4.218432695,0.13824,0.04032,0.144,4.08,0,4.08,4.91,0,4.91,0,0,0,4.91,0,4.91,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,3.13,0.3,3.144344129,0,0,0,3.13,0.3,3.144344129
25/12/2019 08:30,4.41632,0.03976,4.416498975,0.13632,0.03976,0.142,4.28,0,4.28,5.11,0,5.11,0,0,0,5.11,0,5.11,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,3.23,0.3,3.243901971,0,0,0,3.23,0.3,3.243901971
25/12/2019 09:00,4.73536,0.03948,4.735524575,0.13536,0.03948,0.141,4.6,0,4.6,5.3,0,5.3,0,0,0,5.3,0,5.3,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.34,0.3,3.353445989,0,0,0,3.34,0.3,3.353445989
25/12/2019 09:30,4.92536,0.03948,4.925518227,0.13536,0.03948,0.141,4.79,0,4.79,5.43,0,5.43,0,0,0,5.43,0,5.43,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,3.48,0.3,3.492907099,0,0,0,3.48,0.3,3.492907099
25/12/2019 10:00,5.1144,0.0392,5.114550225,0.1344,0.0392,0.14,4.98,0,4.98,5.67,0,5.67,0,0,0,5.67,0,5.67,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,3.61,0.28,3.620842443,0,0,0,3.61,0.28,3.620842443
25/12/2019 10:30,5.22344,0.03892,5.223584995,0.13344,0.03892,0.139,5.09,0,5.09,5.86,0,5.86,0,0,0,5.86,0,5.86,0.02784,0.00812,0.029,0.02784,0.00812,0.029,0,0,0,3.59,0.28,3.600902665,0,0,0,3.59,0.28,3.600902665
25/12/2019 11:00,5.2244,0.0392,5.224547062,0.1344,0.0392,0.14,5.09,0,5.09,5.86096,0.00028,5.860960007,0.00096,0.00028,0.001,5.86,0,5.86,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,3.55,0.28,3.561025133,0,0,0,3.55,0.28,3.561025133
25/12/2019 11:30,5.30344,0.03892,5.303582808,0.13344,0.03892,0.139,5.17,0,5.17,5.86096,0.00028,5.860960007,0.00096,0.00028,0.001,5.86,0,5.86,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3.69,0.22,3.696552448,0,0,0,3.69,0.22,3.696552448
25/12/2019 12:00,5.41344,0.03892,5.413579906,0.13344,0.03892,0.139,5.28,0,5.28,6.03192,0.00056,6.031920026,0.00192,0.00056,0.002,6.03,0,6.03,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,3.8,0.18,3.804260769,0,0,0,3.8,0.18,3.804260769
25/12/2019 12:30,5.41248,0.03864,5.412617925,0.13248,0.03864,0.138,5.28,0,5.28,6.12096,0.00028,6.120960006,0.00096,0.00028,0.001,6.12,0,6.12,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,3.87,0.16,3.873306081,0,0,0,3.87,0.16,3.873306081
25/12/2019 13:00,5.41248,0.03864,5.412617925,0.13248,0.03864,0.138,5.28,0,5.28,6.17192,0.00056,6.171920025,0.00192,0.00056,0.002,6.17,0,6.17,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,4.002,0.266,4.010830338,0.192,0.056,0.2,3.81,0.21,3.815783013
25/12/2019 13:30,5.36248,0.03864,5.362619211,0.13248,0.03864,0.138,5.23,0,5.23,6.10384,0.00112,6.103840103,0.00384,0.00112,0.004,6.1,0,6.1,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.67,0.21,3.676003264,0,0,0,3.67,0.21,3.676003264
25/12/2019 14:00,5.21344,0.03892,5.213585273,0.13344,0.03892,0.139,5.08,0,5.08,5.85096,0.00028,5.850960007,0.00096,0.00028,0.001,5.85,0,5.85,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.6,0.21,3.606119798,0,0,0,3.6,0.21,3.606119798
25/12/2019 14:30,5.05344,0.03892,5.053589873,0.13344,0.03892,0.139,4.92,0,4.92,5.55,0,5.55,0,0,0,5.55,0,5.55,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.51,0.21,3.51627644,0,0,0,3.51,0.21,3.51627644
25/12/2019 15:00,4.87536,0.03948,4.875519849,0.13536,0.03948,0.141,4.74,0,4.74,5.3,0,5.3,0,0,0,5.3,0,5.3,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.37,0.21,3.376536687,0,0,0,3.37,0.21,3.376536687
25/12/2019 15:30,4.69536,0.03948,4.695525977,0.13536,0.03948,0.141,4.56,0,4.56,5.15,0,5.15,0,0,0,5.15,0,5.15,0,0,0,0,0,0,0,0,0,3.31,0.24,3.3186895,0,0,0,3.31,0.24,3.3186895
25/12/2019 16:00,4.59632,0.03976,4.596491967,0.13632,0.03976,0.142,4.46,0,4.46,5.12,0,5.12,0,0,0,5.12,0,5.12,0,0,0,0,0,0,0,0,0,3.31,0.24,3.3186895,0,0,0,3.31,0.24,3.3186895
25/12/2019 16:30,4.73536,0.03948,4.735524575,0.13536,0.03948,0.141,4.6,0,4.6,5.41,0,5.41,0,0,0,5.41,0,5.41,0,0,0,0,0,0,0,0,0,3.46,0.2,3.465775526,0,0,0,3.46,0.2,3.465775526
25/12/2019 17:00,4.69536,0.03948,4.695525977,0.13536,0.03948,0.141,4.56,0,4.56,5.37,0,5.37,0,0,0,5.37,0,5.37,0,0,0,0,0,0,0,0,0,3.46,0.2,3.465775526,0,0,0,3.46,0.2,3.465775526
25/12/2019 17:30,4.53536,0.03948,4.535531832,0.13536,0.03948,0.141,4.4,0,4.4,5.34,0,5.34,0,0,0,5.34,0,5.34,0,0,0,0,0,0,0,0,0,3.33,0.24,3.338637447,0,0,0,3.33,0.24,3.338637447
25/12/2019 18:00,4.40536,0.03948,4.405536903,0.13536,0.03948,0.141,4.27,0,4.27,5.27,0,5.27,0,0,0,5.27,0,5.27,0,0,0,0,0,0,0,0,0,3.31,0.24,3.3186895,0,0,0,3.31,0.24,3.3186895
25/12/2019 18:30,4.37536,0.03948,4.375538115,0.13536,0.03948,0.141,4.24,0,4.24,5.19,0,5.19,0,0,0,5.19,0,5.19,0,0,0,0,0,0,0,0,0,3.24,0.28,3.25207626,0,0,0,3.24,0.28,3.25207626
25/12/2019 19:00,4.25632,0.03976,4.256505703,0.13632,0.03976,0.142,4.12,0,4.12,5.04,0,5.04,0,0,0,5.04,0,5.04,0,0,0,0,0,0,0,0,0,3.14,0.28,3.152459357,0,0,0,3.14,0.28,3.152459357
25/12/2019 19:30,4.15632,0.03976,4.156510171,0.13632,0.03976,0.142,4.02,0,4.02,4.84,0,4.84,0,0,0,4.84,0,4.84,0,0,0,0,0,0,0,0,0,3.14,0.28,3.152459357,0,0,0,3.14,0.28,3.152459357
25/12/2019 20:00,4.15728,0.04004,4.157472814,0.13728,0.04004,0.143,4.02,0,4.02,4.71,0,4.71,0,0,0,4.71,0,4.71,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,3.12,0.28,3.132538906,0,0,0,3.12,0.28,3.132538906
25/12/2019 20:30,4.06632,0.03976,4.06651438,0.13632,0.03976,0.142,3.93,0,3.93,4.62,0,4.62,0,0,0,4.62,0,4.62,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,3.03,0.3,3.044815265,0,0,0,3.03,0.3,3.044815265
25/12/2019 21:00,3.94728,0.04004,3.947483072,0.13728,0.04004,0.143,3.81,0,3.81,4.52,0,4.52,0,0,0,4.52,0,4.52,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,3.03,0.32,3.046850833,0,0,0,3.03,0.32,3.046850833
25/12/2019 21:30,3.91728,0.04004,3.917484627,0.13728,0.04004,0.143,3.78,0,3.78,4.39,0,4.39,0,0,0,4.39,0,4.39,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,2.99,0.32,3.007074991,0,0,0,2.99,0.32,3.007074991
25/12/2019 22:00,3.82728,0.04004,3.827489438,0.13728,0.04004,0.143,3.69,0,3.69,4.3,0,4.3,0,0,0,4.3,0,4.3,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,2.99,0.32,3.007074991,0,0,0,2.99,0.32,3.007074991
25/12/2019 22:30,3.76728,0.04004,3.767492774,0.13728,0.04004,0.143,3.63,0,3.63,4.18096,0.00028,4.180960009,0.00096,0.00028,0.001,4.18,0,4.18,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,2.9,0.32,2.917601755,0,0,0,2.9,0.32,2.917601755
25/12/2019 23:00,3.58824,0.04032,3.588466525,0.13824,0.04032,0.144,3.45,0,3.45,3.98192,0.00056,3.981920039,0.00192,0.00056,0.002,3.98,0,3.98,0.0528,0.0154,0.055,0.0528,0.0154,0.055,0,0,0,2.72,0.34,2.741167634,0,0,0,2.72,0.34,2.741167634
25/12/2019 23:30,3.47728,0.04004,3.477510518,0.13728,0.04004,0.143,3.34,0,3.34,3.75,0,3.75,0,0,0,3.75,0,3.75,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,2.66,0.34,2.681641288,0,0,0,2.66,0.34,2.681641288
26/12/2019 00:00,3.32824,0.04032,3.32848422,0.13824,0.04032,0.144,3.19,0,3.19,3.59,0,3.59,0,0,0,3.59,0,3.59,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,2.47,0.38,2.499059823,0,0,0,2.47,0.38,2.499059823
26/12/2019 00:30,3.32632,0.03976,3.32655762,0.13632,0.03976,0.142,3.19,0,3.19,3.77288,0.00084,3.772880094,0.00288,0.00084,0.003,3.77,0,3.77,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,2.49,0.38,2.518829093,0,0,0,2.49,0.38,2.518829093
26/12/2019 01:00,3.61632,0.03976,3.616538566,0.13632,0.03976,0.142,3.48,0,3.48,4.35096,0.00028,4.350960009,0.00096,0.00028,0.001,4.35,0,4.35,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,2.77,0.33,2.789587783,0,0,0,2.77,0.33,2.789587783
26/12/2019 01:30,3.65536,0.03948,3.655573197,0.13536,0.03948,0.141,3.52,0,3.52,4.32576,0.00168,4.325760326,0.00576,0.00168,0.006,4.32,0,4.32,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,2.81,0.33,2.82931087,0,0,0,2.81,0.33,2.82931087
26/12/2019 02:00,3.58632,0.03976,3.586540394,0.13632,0.03976,0.142,3.45,0,3.45,4.33344,0.00392,4.333441773,0.01344,0.00392,0.014,4.32,0,4.32,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,2.77,0.33,2.789587783,0,0,0,2.77,0.33,2.789587783
26/12/2019 02:30,3.51728,0.04004,3.517507896,0.13728,0.04004,0.143,3.38,0,3.38,4.30056,0.00308,4.300561103,0.01056,0.00308,0.011,4.29,0,4.29,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,2.74,0.33,2.759800717,0,0,0,2.74,0.33,2.759800717
26/12/2019 03:00,3.48824,0.04032,3.488473018,0.13824,0.04032,0.144,3.35,0,3.35,4.33768,0.00224,4.337680578,0.00768,0.00224,0.008,4.33,0,4.33,0.22176,0.06468,0.231,0.22176,0.06468,0.231,0,0,0,2.67,0.33,2.690315967,0,0,0,2.67,0.33,2.690315967
26/12/2019 03:30,3.40824,0.04032,3.408478488,0.13824,0.04032,0.144,3.27,0,3.27,4.14632,0.00476,4.146322732,0.01632,0.00476,0.017,4.13,0,4.13,0.26208,0.07644,0.273,0.26208,0.07644,0.273,0,0,0,2.64,0.31,2.658138446,0,0,0,2.64,0.31,2.658138446
26/12/2019 04:00,3.35112,0.04116,3.351372764,0.14112,0.04116,0.147,3.21,0,3.21,3.99112,0.00616,3.991124754,0.02112,0.00616,0.022,3.97,0,3.97,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,2.58,0.33,2.601019031,0,0,0,2.58,0.33,2.601019031
26/12/2019 04:30,3.2292,0.0406,3.229455217,0.1392,0.0406,0.145,3.09,0,3.09,3.99016,0.00588,3.990164332,0.02016,0.00588,0.021,3.97,0,3.97,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,2.55,0.33,2.57126428,0,0,0,2.55,0.33,2.57126428
26/12/2019 05:00,3.1692,0.0406,3.169460049,0.1392,0.0406,0.145,3.03,0,3.03,3.8592,0.0056,3.859204063,0.0192,0.0056,0.02,3.84,0,3.84,0.21984,0.06412,0.229,0.21984,0.06412,0.229,0,0,0,2.55,0.33,2.57126428,0,0,0,2.55,0.33,2.57126428
26/12/2019 05:30,3.16824,0.04032,3.168496552,0.13824,0.04032,0.144,3.03,0,3.03,3.92824,0.22532,3.934696761,0.01824,0.00532,0.019,3.91,0.22,3.916184367,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,2.55,0.32,2.57,0,0,0,2.55,0.32,2.57
26/12/2019 06:00,3.19824,0.04032,3.198494146,0.13824,0.04032,0.144,3.06,0,3.06,3.91208,0.22644,3.918627949,0.02208,0.00644,0.023,3.89,0.22,3.896216113,0.19392,0.05656,0.202,0.19392,0.05656,0.202,0,0,0,2.6,0.3,2.617250466,0,0,0,2.6,0.3,2.617250466
26/12/2019 06:30,3.41824,0.04032,3.41847779,0.13824,0.04032,0.144,3.28,0,3.28,4.08072,0.00896,4.080729837,0.03072,0.00896,0.032,4.05,0,4.05,0.20544,0.05992,0.214,0.20544,0.05992,0.214,0,0,0,2.68,0.3,2.696738771,0,0,0,2.68,0.3,2.696738771
26/12/2019 07:00,3.5392,0.0406,3.539432864,0.1392,0.0406,0.145,3.4,0,3.4,4.19552,0.23036,4.201839335,0.03552,0.01036,0.037,4.16,0.22,4.165813246,0.22368,0.06524,0.233,0.22368,0.06524,0.233,0,0,0,2.77,0.34,2.790788419,0,0,0,2.77,0.34,2.790788419
26/12/2019 07:30,3.80824,0.04032,3.808453439,0.13824,0.04032,0.144,3.67,0,3.67,4.32512,0.01316,4.325140021,0.04512,0.01316,0.047,4.28,0,4.28,0.29856,0.08708,0.311,0.29856,0.08708,0.311,0,0,0,2.92,0.34,2.939727879,0,0,0,2.92,0.34,2.939727879
26/12/2019 08:00,3.87728,0.04004,3.877486738,0.13728,0.04004,0.143,3.74,0,3.74,4.38296,0.02128,4.383011659,0.07296,0.02128,0.076,4.31,0,4.31,0.44832,0.13076,0.467,0.44832,0.13076,0.467,0,0,0,3.14,0.24,3.149158618,0,0,0,3.14,0.24,3.149158618
26/12/2019 08:30,4.06536,0.03948,4.065551697,0.13536,0.03948,0.141,3.93,0,3.93,4.55544,0.02492,4.55550816,0.08544,0.02492,0.089,4.47,0,4.47,0.41952,0.12236,0.437,0.41952,0.12236,0.437,0,0,0,3.43,0.24,3.438386249,0,0,0,3.43,0.24,3.438386249
26/12/2019 09:00,4.2044,0.0392,4.204582738,0.1344,0.0392,0.14,4.07,0,4.07,4.8952,0.0336,4.895315312,0.1152,0.0336,0.12,4.78,0,4.78,0.32448,0.09464,0.338,0.32448,0.09464,0.338,0,0,0,3.61,0.21,3.616102875,0,0,0,3.61,0.21,3.616102875
26/12/2019 09:30,4.4844,0.0392,4.484571328,0.1344,0.0392,0.14,4.35,0,4.35,5.36768,0.03724,5.367809181,0.12768,0.03724,0.133,5.24,0,5.24,0.25632,0.07476,0.267,0.25632,0.07476,0.267,0,0,0,3.78,-0.3,3.791886074,0,0,0,3.78,-0.3,3.791886074
26/12/2019 10:00,4.67344,0.03892,4.673602058,0.13344,0.03892,0.139,4.54,0,4.54,5.60328,0.03304,5.60337741,0.11328,0.03304,0.118,5.49,0,5.49,0.30624,0.08932,0.319,0.30624,0.08932,0.319,0,0,0,3.86,0,3.86,0,0,0,3.86,0,3.86
26/12/2019 10:30,4.75344,0.03892,4.753599331,0.13344,0.03892,0.139,4.62,0,4.62,5.9064,0.0252,5.906453758,0.0864,0.0252,0.09,5.82,0,5.82,0.3504,0.1022,0.365,0.3504,0.1022,0.365,0,0,0,4.02,0,4.02,0,0,0,4.02,0,4.02
26/12/2019 11:00,4.99344,0.03892,4.993591673,0.13344,0.03892,0.139,4.86,0,4.86,6.0424,0.0182,6.04242741,0.0624,0.0182,0.065,5.98,0,5.98,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,4.17,0,4.17,0,0,0,4.17,0,4.17
26/12/2019 11:30,5.20344,0.03892,5.203585552,0.13344,0.03892,0.139,5.07,0,5.07,6.01264,0.00952,6.012647537,0.03264,0.00952,0.034,5.98,0,5.98,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,4.17,0,4.17,0,0,0,4.17,0,4.17
26/12/2019 12:00,5.17344,0.03892,5.173586396,0.13344,0.03892,0.139,5.04,0,5.04,6.084,0.287,6.090765551,0.024,0.007,0.025,6.06,0.28,6.066465198,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,4.17,0,4.17,0,0,0,4.17,0,4.17
26/12/2019 12:30,5.2544,0.0392,5.254546222,0.1344,0.0392,0.14,5.12,0,5.12,6.10344,0.31392,6.111507637,0.01344,0.00392,0.014,6.09,0.31,6.097884879,0.1152,0.0336,0.12,0.1152,0.0336,0.12,0,0,0,4.26,-0.22,4.265676969,0,0,0,4.26,-0.22,4.265676969
26/12/2019 13:00,5.15536,0.03948,5.155511168,0.13536,0.03948,0.141,5.02,0,5.02,5.98576,0.00168,5.985760236,0.00576,0.00168,0.006,5.98,0,5.98,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,4.3,0,4.3,0,0,0,4.3,0,4.3
26/12/2019 13:30,5.12536,0.03948,5.125512052,0.13536,0.03948,0.141,4.99,0,4.99,5.98384,0.00112,5.983840105,0.00384,0.00112,0.004,5.98,0,5.98,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,4.16,0,4.16,0,0,0,4.16,0,4.16
26/12/2019 14:00,5.05728,0.04004,5.057438502,0.13728,0.04004,0.143,4.92,0,4.92,5.73576,0.45168,5.753516977,0.00576,0.00168,0.006,5.73,0.45,5.747642995,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,4.09,0,4.09,0,0,0,4.09,0,4.09
26/12/2019 14:30,4.83632,0.03976,4.836483433,0.13632,0.03976,0.142,4.7,0,4.7,5.52288,0.00084,5.522880064,0.00288,0.00084,0.003,5.52,0,5.52,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,4.04,0,4.04,0,0,0,4.04,0,4.04
26/12/2019 15:00,4.86728,0.04004,4.867444689,0.13728,0.04004,0.143,4.73,0,4.73,5.52,0,5.52,0,0,0,5.52,0,5.52,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,4.09,0,4.09,0,0,0,4.09,0,4.09
26/12/2019 15:30,4.79728,0.04004,4.797447092,0.13728,0.04004,0.143,4.66,0,4.66,5.48,0,5.48,0,0,0,5.48,0,5.48,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,4.02,-0.42,4.04188075,0,0,0,4.02,-0.42,4.04188075
26/12/2019 16:00,4.91536,0.03948,4.915518548,0.13536,0.03948,0.141,4.78,0,4.78,5.73,0,5.73,0,0,0,5.73,0,5.73,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,4.07,-0.23,4.076493591,0,0,0,4.07,-0.23,4.076493591
26/12/2019 16:30,5.06536,0.03948,5.065513853,0.13536,0.03948,0.141,4.93,0,4.93,6.07,0,6.07,0,0,0,6.07,0,6.07,0,0,0,0,0,0,0,0,0,4.13,0.21,4.135335537,0,0,0,4.13,0.21,4.135335537
26/12/2019 17:00,5.17344,0.03892,5.173586396,0.13344,0.03892,0.139,5.04,0,5.04,6.16,0,6.16,0,0,0,6.16,0,6.16,0,0,0,0,0,0,0,0,0,4,0.21,4.005508707,0,0,0,4,0.21,4.005508707
26/12/2019 17:30,5.09344,0.03892,5.093588696,0.13344,0.03892,0.139,4.96,0,4.96,6.25,0,6.25,0,0,0,6.25,0,6.25,0,0,0,0,0,0,0,0,0,3.89,0.21,3.895664257,0,0,0,3.89,0.21,3.895664257
26/12/2019 18:00,5.04344,0.03892,5.04359017,0.13344,0.03892,0.139,4.91,0,4.91,6.25,0,6.25,0,0,0,6.25,0,6.25,0,0,0,0,0,0,0,0,0,3.8,0.21,3.805798208,0,0,0,3.8,0.21,3.805798208
26/12/2019 18:30,4.92344,0.03892,4.92359383,0.13344,0.03892,0.139,4.79,0,4.79,6.04,0,6.04,0,0,0,6.04,0,6.04,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.74,0.25,3.748346302,0,0,0,3.74,0.25,3.748346302
26/12/2019 19:00,4.8844,0.0392,4.884557298,0.1344,0.0392,0.14,4.75,0,4.75,5.73,0,5.73,0,0,0,5.73,0,5.73,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.7,0.23,3.707141756,0,0,0,3.7,0.23,3.707141756
26/12/2019 19:30,4.77536,0.03948,4.775523196,0.13536,0.03948,0.141,4.64,0,4.64,5.5,0,5.5,0,0,0,5.5,0,5.5,0,0,0,0,0,0,0,0,0,3.7,0.23,3.707141756,0,0,0,3.7,0.23,3.707141756
26/12/2019 20:00,4.65536,0.03948,4.655527403,0.13536,0.03948,0.141,4.52,0,4.52,5.29,0,5.29,0,0,0,5.29,0,5.29,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.56,0.27,3.570224083,0,0,0,3.56,0.27,3.570224083
26/12/2019 20:30,4.49632,0.03976,4.496495791,0.13632,0.03976,0.142,4.36,0,4.36,5.11,0,5.11,0,0,0,5.11,0,5.11,0,0,0,0,0,0,0,0,0,3.43,0.27,3.440610411,0,0,0,3.43,0.27,3.440610411
26/12/2019 21:00,4.42536,0.03948,4.425536103,0.13536,0.03948,0.141,4.29,0,4.29,4.99,0,4.99,0,0,0,4.99,0,4.99,0,0,0,0,0,0,0,0,0,3.43,0.27,3.440610411,0,0,0,3.43,0.27,3.440610411
26/12/2019 21:30,4.29632,0.03976,4.296503974,0.13632,0.03976,0.142,4.16,0,4.16,4.82,0,4.82,0,0,0,4.82,0,4.82,0,0,0,0,0,0,0,0,0,3.36,0.27,3.370830758,0,0,0,3.36,0.27,3.370830758
26/12/2019 22:00,4.05728,0.04004,4.057477566,0.13728,0.04004,0.143,3.92,0,3.92,4.61,0,4.61,0,0,0,4.61,0,4.61,0,0,0,0,0,0,0,0,0,3.32,0.27,3.330960822,0,0,0,3.32,0.27,3.330960822
26/12/2019 22:30,3.8692,0.0406,3.869413005,0.1392,0.0406,0.145,3.73,0,3.73,4.44,0,4.44,0,0,0,4.44,0,4.44,0,0,0,0,0,0,0,0,0,3.38,0.25,3.389232952,0,0,0,3.38,0.25,3.389232952
26/12/2019 23:00,3.6492,0.0406,3.649425845,0.1392,0.0406,0.145,3.51,0,3.51,4.11,0,4.11,0,0,0,4.11,0,4.11,0,0,0,0,0,0,0,0,0,3.26,0.22,3.26741488,0,0,0,3.26,0.22,3.26741488
26/12/2019 23:30,3.4792,0.0406,3.47943688,0.1392,0.0406,0.145,3.34,0,3.34,3.81,0,3.81,0,0,0,3.81,0,3.81,0,0,0,0,0,0,0,0,0,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
27/12/2019 00:00,3.30824,0.04032,3.308485696,0.13824,0.04032,0.144,3.17,0,3.17,3.63,0,3.63,0,0,0,3.63,0,3.63,0,0,0,0,0,0,0,0,0,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
27/12/2019 00:30,3.30824,0.04032,3.308485696,0.13824,0.04032,0.144,3.17,0,3.17,3.82,0,3.82,0,0,0,3.82,0,3.82,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
27/12/2019 01:00,3.55728,0.04004,3.557505334,0.13728,0.04004,0.143,3.42,0,3.42,4.34,0,4.34,0,0,0,4.34,0,4.34,0,0,0,0,0,0,0,0,0,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
27/12/2019 01:30,3.55824,0.04032,3.558468435,0.13824,0.04032,0.144,3.42,0,3.42,4.38,0,4.38,0,0,0,4.38,0,4.38,0,0,0,0,0,0,0,0,0,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
27/12/2019 02:00,3.5592,0.0406,3.559431556,0.1392,0.0406,0.145,3.42,0,3.42,4.38,0,4.38,0,0,0,4.38,0,4.38,0,0,0,0,0,0,0,0,0,3.16,0.25,3.169873815,0,0,0,3.16,0.25,3.169873815
27/12/2019 02:30,3.4792,0.0406,3.47943688,0.1392,0.0406,0.145,3.34,0,3.34,4.36,0,4.36,0,0,0,4.36,0,4.36,0,0,0,0,0,0,0,0,0,3.01,0.28,3.022995203,0,0,0,3.01,0.28,3.022995203
27/12/2019 03:00,3.3892,0.0406,3.38944317,0.1392,0.0406,0.145,3.25,0,3.25,4.33,0,4.33,0,0,0,4.33,0,4.33,0,0,0,0,0,0,0,0,0,3.01,0.25,3.020364216,0,0,0,3.01,0.25,3.020364216
27/12/2019 03:30,3.3492,0.0406,3.349446074,0.1392,0.0406,0.145,3.21,0,3.21,4.19,0,4.19,0,0,0,4.19,0,4.19,0,0,0,0,0,0,0,0,0,2.96,0.25,2.970538672,0,0,0,2.96,0.25,2.970538672
27/12/2019 04:00,3.32016,0.04088,3.320411661,0.14016,0.04088,0.146,3.18,0,3.18,4.13,0,4.13,0,0,0,4.13,0,4.13,0,0,0,0,0,0,0,0,0,2.96,0.23,2.968922363,0,0,0,2.96,0.23,2.968922363
27/12/2019 04:30,3.28016,0.04088,3.28041473,0.14016,0.04088,0.146,3.14,0,3.14,4.03,0,4.03,0,0,0,4.03,0,4.03,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.92,0.23,2.929044213,0,0,0,2.92,0.23,2.929044213
27/12/2019 05:00,3.2092,0.0406,3.209456808,0.1392,0.0406,0.145,3.07,0,3.07,3.94,0,3.94,0,0,0,3.94,0,3.94,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,2.92,0.23,2.929044213,0,0,0,2.92,0.23,2.929044213
27/12/2019 05:30,3.29824,0.04032,3.298486441,0.13824,0.04032,0.144,3.16,0,3.16,4,0,4,0,0,0,4,0,4,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.98,0.23,2.98886266,0,0,0,2.98,0.23,2.98886266
27/12/2019 06:00,3.29824,0.04032,3.298486441,0.13824,0.04032,0.144,3.16,0,3.16,4.03,0,4.03,0,0,0,4.03,0,4.03,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.18,0.23,3.188306761,0,0,0,3.18,0.23,3.188306761
27/12/2019 06:30,3.49728,0.04004,3.497509199,0.13728,0.04004,0.143,3.36,0,3.36,4.28,0,4.28,0,0,0,4.28,0,4.28,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.39,0.23,3.397793402,0,0,0,3.39,0.23,3.397793402
27/12/2019 07:00,3.72632,0.03976,3.726532114,0.13632,0.03976,0.142,3.59,0,3.59,4.59,0,4.59,0,0,0,4.59,0,4.59,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,3.64,0.23,3.647259245,0,0,0,3.64,0.23,3.647259245
27/12/2019 07:30,4.1844,0.0392,4.184583611,0.1344,0.0392,0.14,4.05,0,4.05,4.85,0,4.85,0,0,0,4.85,0,4.85,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.89,0.21,3.895664257,0,0,0,3.89,0.21,3.895664257
27/12/2019 08:00,4.4644,0.0392,4.464572096,0.1344,0.0392,0.14,4.33,0,4.33,4.97,0.28,4.977881075,0,0,0,4.97,0.28,4.977881075,0,0,0,0,0,0,0,0,0,4.14,0,4.14,0,0,0,4.14,0,4.14
27/12/2019 08:30,4.66248,0.03864,4.66264011,0.13248,0.03864,0.138,4.53,0,4.53,5.13,0,5.13,0,0,0,5.13,0,5.13,0,0,0,0,0,0,0,0,0,4.34,-0.22,4.345572459,0,0,0,4.34,-0.22,4.345572459
27/12/2019 09:00,4.98248,0.03864,4.982629828,0.13248,0.03864,0.138,4.85,0,4.85,5.5,0,5.5,0,0,0,5.5,0,5.5,0,0,0,0,0,0,0,0,0,4.68,-0.22,4.685168087,0,0,0,4.68,-0.22,4.685168087
27/12/2019 09:30,5.29344,0.03892,5.293583078,0.13344,0.03892,0.139,5.16,0,5.16,5.86,0,5.86,0,0,0,5.86,0,5.86,0,0,0,0,0,0,0,0,0,4.83,-0.22,4.835007756,0,0,0,4.83,-0.22,4.835007756
27/12/2019 10:00,5.46016,0.04088,5.460313031,0.14016,0.04088,0.146,5.32,0,5.32,6.03,0,6.03,0,0,0,6.03,0,6.03,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,4.86,-0.22,4.864976876,0,0,0,4.86,-0.22,4.864976876
27/12/2019 10:30,5.51208,0.04144,5.512235771,0.14208,0.04144,0.148,5.37,0,5.37,6.14,0,6.14,0,0,0,6.14,0,6.14,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,5.25,-0.28,5.257461365,0,0,0,5.25,-0.28,5.257461365
27/12/2019 11:00,5.53016,0.04088,5.530311094,0.14016,0.04088,0.146,5.39,0,5.39,6.14,0,6.14,0,0,0,6.14,0,6.14,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,5.25,-0.28,5.257461365,0,0,0,5.25,-0.28,5.257461365
27/12/2019 11:30,5.62728,0.04004,5.627422447,0.13728,0.04004,0.143,5.49,0,5.49,6.12096,0.00028,6.120960006,0.00096,0.00028,0.001,6.12,0,6.12,0.024,0.007,0.025,0.024,0.007,0.025,0,0,0,5.31,-0.28,5.317377173,0,0,0,5.31,-0.28,5.317377173
27/12/2019 12:00,5.66632,0.03976,5.666459494,0.13632,0.03976,0.142,5.53,0,5.53,6.19096,0.00028,6.190960006,0.00096,0.00028,0.001,6.19,0,6.19,0.03936,0.01148,0.041,0.03936,0.01148,0.041,0,0,0,5.31,-0.3,5.318467824,0,0,0,5.31,-0.3,5.318467824
27/12/2019 12:30,5.64632,0.03976,5.646459988,0.13632,0.03976,0.142,5.51,0,5.51,6.3,0,6.3,0,0,0,6.3,0,6.3,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,5.39,-0.3,5.398342338,0,0,0,5.39,-0.3,5.398342338
27/12/2019 13:00,5.60728,0.04004,5.607422955,0.13728,0.04004,0.143,5.47,0,5.47,6.28,0,6.28,0,0,0,6.28,0,6.28,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,5.3,-0.3,5.308483776,0,0,0,5.3,-0.3,5.308483776
27/12/2019 13:30,5.60728,0.04004,5.607422955,0.13728,0.04004,0.143,5.47,0,5.47,6.2,0,6.2,0,0,0,6.2,0,6.2,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,5.24,-0.3,5.248580761,0,0,0,5.24,-0.3,5.248580761
27/12/2019 14:00,5.55728,0.04004,5.557424241,0.13728,0.04004,0.143,5.42,0,5.42,6.14,0,6.14,0,0,0,6.14,0,6.14,0,0,0,0,0,0,0,0,0,5.2,-0.3,5.208646657,0,0,0,5.2,-0.3,5.208646657
27/12/2019 14:30,5.44728,0.04004,5.447427154,0.13728,0.04004,0.143,5.31,0,5.31,6.16,0,6.16,0,0,0,6.16,0,6.16,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,5.07,-0.25,5.076159966,0,0,0,5.07,-0.25,5.076159966
27/12/2019 15:00,5.42824,0.04032,5.428389743,0.13824,0.04032,0.144,5.29,0,5.29,6.09,0,6.09,0,0,0,6.09,0,6.09,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,5.1,-0.25,5.106123774,0,0,0,5.1,-0.25,5.106123774
27/12/2019 15:30,5.46824,0.04032,5.468388647,0.13824,0.04032,0.144,5.33,0,5.33,6.02,0,6.02,0,0,0,6.02,0,6.02,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,5.1,-0.25,5.106123774,0,0,0,5.1,-0.25,5.106123774
27/12/2019 16:00,5.64728,0.04004,5.647421943,0.13728,0.04004,0.143,5.51,0,5.51,6.22,0,6.22,0,0,0,6.22,0,6.22,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,5.29,-0.3,5.298499788,0,0,0,5.29,-0.3,5.298499788
27/12/2019 16:30,5.82632,0.03976,5.826455664,0.13632,0.03976,0.142,5.69,0,5.69,6.57,0,6.57,0,0,0,6.57,0,6.57,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,5.22,-0.23,5.225064593,0,0,0,5.22,-0.23,5.225064593
27/12/2019 17:00,6.0344,0.0392,6.034527322,0.1344,0.0392,0.14,5.9,0,5.9,6.85,0,6.85,0,0,0,6.85,0,6.85,0,0,0,0,0,0,0,0,0,5.12,-0.23,5.125163412,0,0,0,5.12,-0.23,5.125163412
27/12/2019 17:30,5.97344,0.03892,5.97356679,0.13344,0.03892,0.139,5.84,0,5.84,7.01,0,7.01,0,0,0,7.01,0,7.01,0,0,0,0,0,0,0,0,0,5.07,-0.23,5.075214281,0,0,0,5.07,-0.23,5.075214281
27/12/2019 18:00,5.8044,0.0392,5.804532367,0.1344,0.0392,0.14,5.67,0,5.67,7.03,0,7.03,0,0,0,7.03,0,7.03,0,0,0,0,0,0,0,0,0,4.88,-0.23,4.885417075,0,0,0,4.88,-0.23,4.885417075
27/12/2019 18:30,5.6544,0.0392,5.654535878,0.1344,0.0392,0.14,5.52,0,5.52,6.84,0,6.84,0,0,0,6.84,0,6.84,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,4.69,-0.23,4.695636272,0,0,0,4.69,-0.23,4.695636272
27/12/2019 19:00,5.48632,0.03976,5.486464071,0.13632,0.03976,0.142,5.35,0,5.35,6.53,0,6.53,0,0,0,6.53,0,6.53,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,4.58,-0.23,4.585771473,0,0,0,4.58,-0.23,4.585771473
27/12/2019 19:30,5.20536,0.03948,5.205509716,0.13536,0.03948,0.141,5.07,0,5.07,6.27,0,6.27,0,0,0,6.27,0,6.27,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,4.33,0.22,4.335585312,0,0,0,4.33,0.22,4.335585312
27/12/2019 20:00,5.02536,0.03948,5.025515078,0.13536,0.03948,0.141,4.89,0,4.89,6.01,0,6.01,0,0,0,6.01,0,6.01,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,4.21,0.22,4.2157443,0,0,0,4.21,0.22,4.2157443
27/12/2019 20:30,4.81536,0.03948,4.815521841,0.13536,0.03948,0.141,4.68,0,4.68,5.49,0,5.49,0,0,0,5.49,0,5.49,0.04032,0.01176,0.042,0.04032,0.01176,0.042,0,0,0,4.11,0.22,4.115883866,0,0,0,4.11,0.22,4.115883866
27/12/2019 21:00,4.67536,0.03948,4.675526687,0.13536,0.03948,0.141,4.54,0,4.54,5.32,0,5.32,0,0,0,5.32,0,5.32,0.01536,0.00448,0.016,0.01536,0.00448,0.016,0,0,0,4.11,-0.34,4.124039282,0,0,0,4.11,-0.34,4.124039282
27/12/2019 21:30,4.47728,0.04004,4.477459034,0.13728,0.04004,0.143,4.34,0,4.34,4.96,0,4.96,0,0,0,4.96,0,4.96,0.02208,0.00644,0.023,0.02208,0.00644,0.023,0,0,0,3.94,0,3.94,0,0,0,3.94,0,3.94
27/12/2019 22:00,4.25728,0.04004,4.257468285,0.13728,0.04004,0.143,4.12,0,4.12,4.73,0,4.73,0,0,0,4.73,0,4.73,0,0,0,0,0,0,0,0,0,3.75,0.22,3.75644779,0,0,0,3.75,0.22,3.75644779
27/12/2019 22:30,3.97824,0.04032,3.978444319,0.13824,0.04032,0.144,3.84,0,3.84,4.45,0,4.45,0,0,0,4.45,0,4.45,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.5,0.22,3.50690747,0,0,0,3.5,0.22,3.50690747
27/12/2019 23:00,3.72824,0.04032,3.728458019,0.13824,0.04032,0.144,3.59,0,3.59,4.15,0,4.15,0,0,0,4.15,0,4.15,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.32,0.22,3.327281172,0,0,0,3.32,0.22,3.327281172
27/12/2019 23:30,3.5692,0.0406,3.569430907,0.1392,0.0406,0.145,3.43,0,3.43,3.82,0,3.82,0,0,0,3.82,0,3.82,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
28/12/2019 00:00,3.39016,0.04088,3.390406465,0.14016,0.04088,0.146,3.25,0,3.25,3.64,0,3.64,0,0,0,3.64,0,3.64,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
28/12/2019 00:30,3.42824,0.04032,3.428477096,0.13824,0.04032,0.144,3.29,0,3.29,3.81,0,3.81,0,0,0,3.81,0,3.81,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
28/12/2019 01:00,3.66728,0.04004,3.667498575,0.13728,0.04004,0.143,3.53,0,3.53,4.29,0,4.29,0,0,0,4.29,0,4.29,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
28/12/2019 01:30,3.69632,0.03976,3.696533836,0.13632,0.03976,0.142,3.56,0,3.56,4.34,0,4.34,0,0,0,4.34,0,4.34,0.0384,0.0112,0.04,0.0384,0.0112,0.04,0,0,0,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
28/12/2019 02:00,3.60824,0.04032,3.608465269,0.13824,0.04032,0.144,3.47,0,3.47,4.27,0,4.27,0,0,0,4.27,0,4.27,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
28/12/2019 02:30,3.50728,0.04004,3.507508546,0.13728,0.04004,0.143,3.37,0,3.37,4.19,0,4.19,0,0,0,4.19,0,4.19,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,2.98,0.27,2.992206544,0,0,0,2.98,0.27,2.992206544
28/12/2019 03:00,3.45824,0.04032,3.45847504,0.13824,0.04032,0.144,3.32,0,3.32,4.17096,0.00028,4.170960009,0.00096,0.00028,0.001,4.17,0,4.17,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,2.98,0.23,2.98886266,0,0,0,2.98,0.23,2.98886266
28/12/2019 03:30,3.3792,0.0406,3.379443889,0.1392,0.0406,0.145,3.24,0,3.24,3.93288,0.00084,3.93288009,0.00288,0.00084,0.003,3.93,0,3.93,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,2.91,0.23,2.919075196,0,0,0,2.91,0.23,2.919075196
28/12/2019 04:00,3.2992,0.0406,3.299449803,0.1392,0.0406,0.145,3.16,0,3.16,3.75,0,3.75,0,0,0,3.75,0,3.75,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,2.85,0.23,2.85926564,0,0,0,2.85,0.23,2.85926564
28/12/2019 04:30,3.25824,0.04032,3.258489466,0.13824,0.04032,0.144,3.12,0,3.12,3.75,0,3.75,0,0,0,3.75,0,3.75,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,2.8,0.23,2.809430547,0,0,0,2.8,0.23,2.809430547
28/12/2019 05:00,3.14824,0.04032,3.148498182,0.13824,0.04032,0.144,3.01,0,3.01,3.64192,0.00056,3.641920043,0.00192,0.00056,0.002,3.64,0,3.64,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,2.8,0.23,2.809430547,0,0,0,2.8,0.23,2.809430547
28/12/2019 05:30,3.19824,0.04032,3.198494146,0.13824,0.04032,0.144,3.06,0,3.06,3.64672,0.00196,3.646720527,0.00672,0.00196,0.007,3.64,0,3.64,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,2.8,0.23,2.809430547,0,0,0,2.8,0.23,2.809430547
28/12/2019 06:00,3.19728,0.04004,3.197530704,0.13728,0.04004,0.143,3.06,0,3.06,3.6496,0.0028,3.649601074,0.0096,0.0028,0.01,3.64,0,3.64,0.02112,0.00616,0.022,0.02112,0.00616,0.022,0,0,0,2.87,0.23,2.879201278,0,0,0,2.87,0.23,2.879201278
28/12/2019 06:30,3.41728,0.04004,3.417514565,0.13728,0.04004,0.143,3.28,0,3.28,3.81576,0.00168,3.81576037,0.00576,0.00168,0.006,3.81,0,3.81,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,2.95,0.23,2.958952517,0,0,0,2.95,0.23,2.958952517
28/12/2019 07:00,3.48824,0.04032,3.488473018,0.13824,0.04032,0.144,3.35,0,3.35,4.00152,0.28336,4.011540253,0.01152,0.00336,0.012,3.99,0.28,3.999812496,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,3.17,0.23,3.178332896,0,0,0,3.17,0.23,3.178332896
28/12/2019 07:30,3.79824,0.04032,3.798454001,0.13824,0.04032,0.144,3.66,0,3.66,4.25632,0.00476,4.256322662,0.01632,0.00476,0.017,4.24,0,4.24,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,3.23,0.23,3.2381785,0,0,0,3.23,0.23,3.2381785
28/12/2019 08:00,3.91728,0.04004,3.917484627,0.13728,0.04004,0.143,3.78,0,3.78,4.31768,0.00224,4.317680581,0.00768,0.00224,0.008,4.31,0,4.31,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,3.35,0.23,3.35788624,0,0,0,3.35,0.23,3.35788624
