Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
28/12/2019 08:30,4.16824,0.04032,4.168435006,0.13824,0.04032,0.144,4.03,0,4.03,4.6548,0.0014,4.654800211,0.0048,0.0014,0.005,4.65,0,4.65,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,3.62,0.2,3.625520652,0,0,0,3.62,0.2,3.625520652
28/12/2019 09:00,4.41728,0.04004,4.417461466,0.13728,0.04004,0.143,4.28,0,4.28,5,0,5,0,0,0,5,0,5,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,3.95,-0.23,3.956690536,0,0,0,3.95,-0.23,3.956690536
28/12/2019 09:30,4.66536,0.03948,4.665527044,0.13536,0.03948,0.141,4.53,0,4.53,5.19,0,5.19,0,0,0,5.19,0,5.19,0.16992,0.04956,0.177,0.16992,0.04956,0.177,0,0,0,4.15,-0.23,4.156368607,0,0,0,4.15,-0.23,4.156368607
28/12/2019 10:00,4.84536,0.03948,4.845520839,0.13536,0.03948,0.141,4.71,0,4.71,5.44288,0.00084,5.442880065,0.00288,0.00084,0.003,5.44,0,5.44,0.13536,0.03948,0.141,0.13536,0.03948,0.141,0,0,0,4.4,-0.25,4.40709655,0,0,0,4.4,-0.25,4.40709655
28/12/2019 10:30,5.0044,0.0392,5.004553527,0.1344,0.0392,0.14,4.87,0,4.87,5.60672,0.00196,5.606720343,0.00672,0.00196,0.007,5.6,0,5.6,0.14592,0.04256,0.152,0.14592,0.04256,0.152,0,0,0,4.37,-0.22,4.375534253,0,0,0,4.37,-0.22,4.375534253
28/12/2019 11:00,5.11536,0.03948,5.11551235,0.13536,0.03948,0.141,4.98,0,4.98,5.54864,0.00252,5.548640572,0.00864,0.00252,0.009,5.54,0,5.54,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,5.87744,0.12592,5.878788719,1.35744,0.39592,1.414,4.52,-0.27,4.528056978
28/12/2019 11:30,5.31536,0.03948,5.315506617,0.13536,0.03948,0.141,5.18,0,5.18,5.5748,0.0014,5.574800176,0.0048,0.0014,0.005,5.57,0,5.57,0.05856,0.01708,0.061,0.05856,0.01708,0.061,0,0,0,7.5248,0.6064,7.549194394,3.0048,0.8764,3.13,4.52,-0.27,4.528056978
28/12/2019 12:00,5.31536,0.03948,5.315506617,0.13536,0.03948,0.141,5.18,0,5.18,5.5444,0.0042,5.544401591,0.0144,0.0042,0.015,5.53,0,5.53,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,8.3916,0.8388,8.433417812,3.8016,1.1088,3.96,4.59,-0.27,4.597934319
28/12/2019 12:30,5.31536,0.03948,5.315506617,0.13536,0.03948,0.141,5.18,0,5.18,5.63056,0.00308,5.630560842,0.01056,0.00308,0.011,5.62,0,5.62,0.08448,0.02464,0.088,0.08448,0.02464,0.088,0,0,0,7.766,0.633,7.791754937,3.096,0.903,3.225,4.67,-0.27,4.677798628
28/12/2019 13:00,5.25536,0.03948,5.255508291,0.13536,0.03948,0.141,5.12,0,5.12,5.56576,0.00168,5.565760254,0.00576,0.00168,0.006,5.56,0,5.56,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,7.6148,0.6064,7.63890699,3.0048,0.8764,3.13,4.61,-0.27,4.617899956
28/12/2019 13:30,5.15536,0.03948,5.155511168,0.13536,0.03948,0.141,5.02,0,5.02,5.5096,0.0028,5.509600711,0.0096,0.0028,0.01,5.5,0,5.5,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,7.4,0.57,7.421920237,2.88,0.84,3,4.52,-0.27,4.528056978
28/12/2019 14:00,5.20536,0.03948,5.205509716,0.13536,0.03948,0.141,5.07,0,5.07,5.42384,0.00112,5.423840116,0.00384,0.00112,0.004,5.42,0,5.42,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,5.84744,0.14592,5.849260398,1.35744,0.39592,1.414,4.49,-0.25,4.496954525
28/12/2019 14:30,5.13632,0.03976,5.136473888,0.13632,0.03976,0.142,5,0,5,5.42152,0.00336,5.421521041,0.01152,0.00336,0.012,5.41,0,5.41,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,4.43,-0.25,4.437048569,0,0,0,4.43,-0.25,4.437048569
28/12/2019 15:00,5.03632,0.03976,5.036476943,0.13632,0.03976,0.142,4.9,0,4.9,5.5092,0.0056,5.509202846,0.0192,0.0056,0.02,5.49,0,5.49,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,4.31,-0.25,4.317244492,0,0,0,4.31,-0.25,4.317244492
28/12/2019 15:30,5.01632,0.03976,5.016477569,0.13632,0.03976,0.142,4.88,0,4.88,5.55496,0.25728,5.560914817,0.02496,0.00728,0.026,5.53,0.25,5.53564811,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,4.34,-0.27,4.348390507,0,0,0,4.34,-0.27,4.348390507
28/12/2019 16:00,5.09632,0.03976,5.096475096,0.13632,0.03976,0.142,4.96,0,4.96,5.59592,0.28756,5.603303615,0.02592,0.00756,0.027,5.57,0.28,5.577033262,0.22848,0.06664,0.238,0.22848,0.06664,0.238,0,0,0,4.49,-0.27,4.498110715,0,0,0,4.49,-0.27,4.498110715
28/12/2019 16:30,5.42632,0.03976,5.426465664,0.13632,0.03976,0.142,5.29,0,5.29,6.07304,0.34672,6.08292936,0.02304,0.00672,0.024,6.05,0.34,6.059546188,0.18912,0.05516,0.197,0.18912,0.05516,0.197,0,0,0,4.57,-0.25,4.576832966,0,0,0,4.57,-0.25,4.576832966
28/12/2019 17:00,5.68112,0.04116,5.681269101,0.14112,0.04116,0.147,5.54,0,5.54,6.55728,0.24504,6.561856871,0.01728,0.00504,0.018,6.54,0.24,6.544402188,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,4.63,-0.22,4.635223835,0,0,0,4.63,-0.22,4.635223835
28/12/2019 17:30,5.59112,0.04116,5.591271501,0.14112,0.04116,0.147,5.45,0,5.45,6.68056,0.28308,6.686554883,0.01056,0.00308,0.011,6.67,0.28,6.675874475,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,4.56,0,4.56,0,0,0,4.56,0,4.56
28/12/2019 18:00,5.53112,0.04116,5.531273145,0.14112,0.04116,0.147,5.39,0,5.39,6.71152,0.00336,6.711520841,0.01152,0.00336,0.012,6.7,0,6.7,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,4.44,-0.37,4.455389994,0,0,0,4.44,-0.37,4.455389994
28/12/2019 18:30,5.33016,0.04088,5.330316764,0.14016,0.04088,0.146,5.19,0,5.19,6.35784,0.38812,6.369675549,0.02784,0.00812,0.029,6.33,0.38,6.341395745,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,4.24,0,4.24,0,0,0,4.24,0,4.24
28/12/2019 19:00,5.1644,0.0392,5.16454877,0.1344,0.0392,0.14,5.03,0,5.03,6.08824,0.47532,6.106766362,0.01824,0.00532,0.019,6.07,0.47,6.088168854,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,4.07,0,4.07,0,0,0,4.07,0,4.07
28/12/2019 19:30,4.99536,0.03948,4.995516009,0.13536,0.03948,0.141,4.86,0,4.86,5.77536,0.34448,5.785624392,0.01536,0.00448,0.016,5.76,0.34,5.770025996,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,3.96,-0.35,3.975437083,0,0,0,3.96,-0.35,3.975437083
28/12/2019 20:00,4.85536,0.03948,4.855520508,0.13536,0.03948,0.141,4.72,0,4.72,5.44304,0.28672,5.450586464,0.02304,0.00672,0.024,5.42,0.28,5.427227653,0.06144,0.01792,0.064,0.06144,0.01792,0.064,0,0,0,3.79,0.23,3.796972478,0,0,0,3.79,0.23,3.796972478
28/12/2019 20:30,4.68536,0.03948,4.685526331,0.13536,0.03948,0.141,4.55,0,4.55,5.17248,0.00364,5.172481281,0.01248,0.00364,0.013,5.16,0,5.16,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,3.79,0.23,3.796972478,0,0,0,3.79,0.23,3.796972478
28/12/2019 21:00,4.48632,0.03976,4.486496183,0.13632,0.03976,0.142,4.35,0,4.35,5.01208,0.00644,5.012084137,0.02208,0.00644,0.023,4.99,0,4.99,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,3.85,0,3.85,0,0,0,3.85,0,3.85
28/12/2019 21:30,4.30632,0.03976,4.306503547,0.13632,0.03976,0.142,4.17,0,4.17,4.7744,0.0042,4.774401847,0.0144,0.0042,0.015,4.76,0,4.76,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,3.58,0.25,3.588718434,0,0,0,3.58,0.25,3.588718434
28/12/2019 22:00,4.17632,0.03976,4.17650926,0.13632,0.03976,0.142,4.04,0,4.04,4.60536,0.34448,4.618225547,0.01536,0.00448,0.016,4.59,0.34,4.602575366,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,3.45,0.25,3.459046111,0,0,0,3.45,0.25,3.459046111
28/12/2019 22:30,3.89632,0.03976,3.89652286,0.13632,0.03976,0.142,3.76,0,3.76,4.29728,0.00504,4.297282956,0.01728,0.00504,0.018,4.28,0,4.28,0.18528,0.05404,0.193,0.18528,0.05404,0.193,0,0,0,3.31,0.22,3.317303122,0,0,0,3.31,0.22,3.317303122
28/12/2019 23:00,3.68728,0.04004,3.68749739,0.13728,0.04004,0.143,3.55,0,3.55,4.08592,0.00756,4.085926994,0.02592,0.00756,0.027,4.06,0,4.06,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,3.14,0.22,3.147697571,0,0,0,3.14,0.22,3.147697571
28/12/2019 23:30,3.51824,0.04032,3.518471032,0.13824,0.04032,0.144,3.38,0,3.38,3.79632,0.00476,3.796322984,0.01632,0.00476,0.017,3.78,0,3.78,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
29/12/2019 00:00,3.38824,0.04032,3.388479895,0.13824,0.04032,0.144,3.25,0,3.25,3.6444,0.0042,3.64440242,0.0144,0.0042,0.015,3.63,0,3.63,0.1392,0.0406,0.145,0.1392,0.0406,0.145,0,0,0,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
29/12/2019 00:30,3.39016,0.04088,3.390406465,0.14016,0.04088,0.146,3.25,0,3.25,3.8192,0.0056,3.819204106,0.0192,0.0056,0.02,3.8,0,3.8,0.11136,0.03248,0.116,0.11136,0.03248,0.116,0,0,0,2.89,0.25,2.900792995,0,0,0,2.89,0.25,2.900792995
29/12/2019 01:00,3.63824,0.04032,3.638463412,0.13824,0.04032,0.144,3.5,0,3.5,4.29496,0.00728,4.29496617,0.02496,0.00728,0.026,4.27,0,4.27,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,3.05,0.25,3.06022875,0,0,0,3.05,0.25,3.06022875
29/12/2019 01:30,3.6792,0.0406,3.679424004,0.1392,0.0406,0.145,3.54,0,3.54,4.36824,0.00532,4.36824324,0.01824,0.00532,0.019,4.35,0,4.35,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,3.05,0.25,3.06022875,0,0,0,3.05,0.25,3.06022875
29/12/2019 02:00,3.60016,0.04088,3.60039209,0.14016,0.04088,0.146,3.46,0,3.46,4.2992,0.0056,4.299203647,0.0192,0.0056,0.02,4.28,0,4.28,0.12864,0.03752,0.134,0.12864,0.03752,0.134,0,0,0,2.99,0.25,3.000433302,0,0,0,2.99,0.25,3.000433302
29/12/2019 02:30,3.49016,0.04088,3.490399404,0.14016,0.04088,0.146,3.35,0,3.35,4.21632,0.00476,4.216322687,0.01632,0.00476,0.017,4.2,0,4.2,0.1248,0.0364,0.13,0.1248,0.0364,0.13,0,0,0,2.92,0.27,2.932456308,0,0,0,2.92,0.27,2.932456308
29/12/2019 03:00,3.38112,0.04116,3.381370521,0.14112,0.04116,0.147,3.24,0,3.24,4.11536,0.00448,4.115362438,0.01536,0.00448,0.016,4.1,0,4.1,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,2.88,0.25,2.890830331,0,0,0,2.88,0.25,2.890830331
29/12/2019 03:30,3.28016,0.04088,3.28041473,0.14016,0.04088,0.146,3.14,0,3.14,3.83248,0.00364,3.832481729,0.01248,0.00364,0.013,3.82,0,3.82,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,2.78,0.25,2.791218372,0,0,0,2.78,0.25,2.791218372
29/12/2019 04:00,3.18112,0.04116,3.18138627,0.14112,0.04116,0.147,3.04,0,3.04,3.72056,0.00308,3.720561275,0.01056,0.00308,0.011,3.71,0,3.71,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,2.72,0.25,2.731464808,0,0,0,2.72,0.25,2.731464808
29/12/2019 04:30,3.1792,0.0406,3.179459231,0.1392,0.0406,0.145,3.04,0,3.04,3.67536,0.00448,3.67536273,0.01536,0.00448,0.016,3.66,0,3.66,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,2.68,0.25,2.691635191,0,0,0,2.68,0.25,2.691635191
29/12/2019 05:00,3.0992,0.0406,3.099465922,0.1392,0.0406,0.145,2.96,0,2.96,3.56208,0.00644,3.562085822,0.02208,0.00644,0.023,3.54,0,3.54,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,2.65,0.23,2.659962406,0,0,0,2.65,0.23,2.659962406
29/12/2019 05:30,3.09824,0.04032,3.098502348,0.13824,0.04032,0.144,2.96,0,2.96,3.5392,0.0056,3.53920443,0.0192,0.0056,0.02,3.52,0,3.52,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,2.67,0.23,2.679888057,0,0,0,2.67,0.23,2.679888057
29/12/2019 06:00,3.11824,0.04032,3.118500665,0.13824,0.04032,0.144,2.98,0,2.98,3.5692,0.0056,3.569204393,0.0192,0.0056,0.02,3.55,0,3.55,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,2.67,0.26,2.682629307,0,0,0,2.67,0.26,2.682629307
29/12/2019 06:30,3.2292,0.0406,3.229455217,0.1392,0.0406,0.145,3.09,0,3.09,3.77168,0.00924,3.771691318,0.03168,0.00924,0.033,3.74,0,3.74,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,2.77,0.26,2.782175408,0,0,0,2.77,0.26,2.782175408
29/12/2019 07:00,3.38728,0.04004,3.387516642,0.13728,0.04004,0.143,3.25,0,3.25,3.99496,0.00728,3.994966633,0.02496,0.00728,0.026,3.97,0,3.97,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,2.97,0.22,2.978137002,0,0,0,2.97,0.22,2.978137002
29/12/2019 07:30,3.68824,0.04032,3.688460383,0.13824,0.04032,0.144,3.55,0,3.55,4.07344,0.28392,4.083322667,0.01344,0.00392,0.014,4.06,0.28,4.069643719,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
29/12/2019 08:00,3.71824,0.04032,3.718458605,0.13824,0.04032,0.144,3.58,0,3.58,4.10056,0.00308,4.100561157,0.01056,0.00308,0.011,4.09,0,4.09,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,3.18,0.17,3.184540783,0,0,0,3.18,0.17,3.184540783
29/12/2019 08:30,3.8292,0.0406,3.82941523,0.1392,0.0406,0.145,3.69,0,3.69,4.33536,0.00448,4.335362315,0.01536,0.00448,0.016,4.32,0,4.32,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3.36,0.22,3.367194678,0,0,0,3.36,0.22,3.367194678
29/12/2019 09:00,4.00728,0.04004,4.007480031,0.13728,0.04004,0.143,3.87,0,3.87,4.51016,0.28588,4.519211281,0.02016,0.00588,0.021,4.49,0.28,4.498722041,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,3.47,0,3.47,0,0,0,3.47,0,3.47
29/12/2019 09:30,4.21536,0.03948,4.215544876,0.13536,0.03948,0.141,4.08,0,4.08,4.73536,0.00448,4.735362119,0.01536,0.00448,0.016,4.72,0,4.72,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,3.61,-0.4,3.63209306,0,0,0,3.61,-0.4,3.63209306
29/12/2019 10:00,4.54344,0.03892,4.543606695,0.13344,0.03892,0.139,4.41,0,4.41,5.10056,0.00308,5.10056093,0.01056,0.00308,0.011,5.09,0,5.09,0.14112,0.04116,0.147,0.14112,0.04116,0.147,0,0,0,3.88,-0.22,3.886232108,0,0,0,3.88,-0.22,3.886232108
29/12/2019 10:30,4.71632,0.03976,4.716487591,0.13632,0.03976,0.142,4.58,0,4.58,5.3544,0.0042,5.354401647,0.0144,0.0042,0.015,5.34,0,5.34,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,4.06,-0.22,4.065956222,0,0,0,4.06,-0.22,4.065956222
29/12/2019 11:00,4.88632,0.03976,4.886481761,0.13632,0.03976,0.142,4.75,0,4.75,5.40208,0.30644,5.410764622,0.02208,0.00644,0.023,5.38,0.3,5.38835782,0.25248,0.07364,0.263,0.25248,0.07364,0.263,0,0,0,5.63952,0.18736,5.642631443,1.49952,0.43736,1.562,4.14,-0.25,4.14754144
29/12/2019 11:30,5.03632,0.03976,5.036476943,0.13632,0.03976,0.142,4.9,0,4.9,5.53208,0.32644,5.541703005,0.02208,0.00644,0.023,5.51,0.32,5.519284374,0.2112,0.0616,0.22,0.2112,0.0616,0.22,0,0,0,8.11984,0.89912,8.169468673,3.93984,1.14912,4.104,4.18,-0.25,4.187469403
29/12/2019 12:00,5.13632,0.03976,5.136473888,0.13632,0.03976,0.142,5,0,5,5.62344,0.28392,5.63060281,0.01344,0.00392,0.014,5.61,0.28,5.616983176,0.19296,0.05628,0.201,0.19296,0.05628,0.201,0,0,0,6.44872,0.40296,6.461297579,2.23872,0.65296,2.332,4.21,-0.25,4.217416271
29/12/2019 12:30,5.15536,0.03948,5.155511168,0.13536,0.03948,0.141,5.02,0,5.02,5.84056,0.00308,5.840560812,0.01056,0.00308,0.011,5.83,0,5.83,0.16896,0.04928,0.176,0.16896,0.04928,0.176,0,0,0,5.2992,0.0356,5.299319579,0.9792,0.2856,1.02,4.32,-0.25,4.32722775
29/12/2019 13:00,5.18536,0.03948,5.185510293,0.13536,0.03948,0.141,5.05,0,5.05,5.7048,0.0014,5.704800172,0.0048,0.0014,0.005,5.7,0,5.7,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,6.2584,0.3412,6.267693994,1.9584,0.5712,2.04,4.3,-0.23,4.306146769
29/12/2019 13:30,5.08632,0.03976,5.086475401,0.13632,0.03976,0.142,4.95,0,4.95,5.51672,0.00196,5.516720348,0.00672,0.00196,0.007,5.51,0,5.51,0.10368,0.03024,0.108,0.10368,0.03024,0.108,0,0,0,5.62776,0.17768,5.630564164,1.39776,0.40768,1.456,4.23,-0.23,4.23624834
29/12/2019 14:00,5.02728,0.04004,5.027439448,0.13728,0.04004,0.143,4.89,0,4.89,5.32632,0.39476,5.340928777,0.01632,0.00476,0.017,5.31,0.39,5.324302771,0.18144,0.05292,0.189,0.18144,0.05292,0.189,0,0,0,7.55856,0.74708,7.595390563,3.41856,0.99708,3.561,4.14,-0.25,4.14754144
29/12/2019 14:30,4.87824,0.04032,4.878406625,0.13824,0.04032,0.144,4.74,0,4.74,5.2696,0.0028,5.269600744,0.0096,0.0028,0.01,5.26,0,5.26,0.15168,0.04424,0.158,0.15168,0.04424,0.158,0,0,0,7.036,0.683,7.069072429,3.096,0.903,3.225,3.94,-0.22,3.946137352
29/12/2019 15:00,4.87824,0.04032,4.878406625,0.13824,0.04032,0.144,4.74,0,4.74,5.38864,0.00252,5.388640589,0.00864,0.00252,0.009,5.38,0,5.38,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,3.92,-0.22,3.926168616,0,0,0,3.92,-0.22,3.926168616
29/12/2019 15:30,4.95824,0.04032,4.958403937,0.13824,0.04032,0.144,4.82,0,4.82,5.46576,0.00168,5.465760258,0.00576,0.00168,0.006,5.46,0,5.46,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,3.97,-0.39,3.989110176,0,0,0,3.97,-0.39,3.989110176
29/12/2019 16:00,5.02632,0.03976,5.026477255,0.13632,0.03976,0.142,4.89,0,4.89,5.62192,0.00056,5.621920028,0.00192,0.00056,0.002,5.62,0,5.62,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,4.04,-0.26,4.048357692,0,0,0,4.04,-0.26,4.048357692
29/12/2019 16:30,5.26344,0.03892,5.263583893,0.13344,0.03892,0.139,5.13,0,5.13,5.96576,0.00168,5.965760237,0.00576,0.00168,0.006,5.96,0,5.96,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,4.17,-0.26,4.178097653,0,0,0,4.17,-0.26,4.178097653
29/12/2019 17:00,5.44728,0.04004,5.447427154,0.13728,0.04004,0.143,5.31,0,5.31,6.28768,0.24224,6.292344555,0.00768,0.00224,0.008,6.28,0.24,6.284584314,0.1872,0.0546,0.195,0.1872,0.0546,0.195,0,0,0,4.21,-0.07,4.210581908,0,0,0,4.21,-0.07,4.210581908
29/12/2019 17:30,5.52112,0.04116,5.521273422,0.14112,0.04116,0.147,5.38,0,5.38,6.42288,0.00084,6.422880055,0.00288,0.00084,0.003,6.42,0,6.42,0.1104,0.0322,0.115,0.1104,0.0322,0.115,0,0,0,4.1,0.22,4.105898196,0,0,0,4.1,0.22,4.105898196
29/12/2019 18:00,5.45112,0.04116,5.451275392,0.14112,0.04116,0.147,5.31,0,5.31,6.45,0,6.45,0,0,0,6.45,0,6.45,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,4.04,0.22,4.045985665,0,0,0,4.04,0.22,4.045985665
29/12/2019 18:30,5.16016,0.04088,5.160321928,0.14016,0.04088,0.146,5.02,0,5.02,6.14096,0.00028,6.140960006,0.00096,0.00028,0.001,6.14,0,6.14,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,4.16,-0.2,4.164804917,0,0,0,4.16,-0.2,4.164804917
29/12/2019 19:00,5.16016,0.04088,5.160321928,0.14016,0.04088,0.146,5.02,0,5.02,6.0048,0.0014,6.004800163,0.0048,0.0014,0.005,6,0,6,0.2064,0.0602,0.215,0.2064,0.0602,0.215,0,0,0,4.19,-0.22,4.195771681,0,0,0,4.19,-0.22,4.195771681
29/12/2019 19:30,5.04536,0.03948,5.045514463,0.13536,0.03948,0.141,4.91,0,4.91,5.81768,0.00224,5.817680431,0.00768,0.00224,0.008,5.81,0,5.81,0.17856,0.05208,0.186,0.17856,0.05208,0.186,0,0,0,3.85,0.26,3.858769234,0,0,0,3.85,0.26,3.858769234
29/12/2019 20:00,4.83536,0.03948,4.835521171,0.13536,0.03948,0.141,4.7,0,4.7,5.57248,0.00364,5.572481189,0.01248,0.00364,0.013,5.56,0,5.56,0.24288,0.07084,0.253,0.24288,0.07084,0.253,0,0,0,3.73,0.26,3.739050682,0,0,0,3.73,0.26,3.739050682
29/12/2019 20:30,4.75632,0.03976,4.756486182,0.13632,0.03976,0.142,4.62,0,4.62,5.44096,0.00028,5.440960007,0.00096,0.00028,0.001,5.44,0,5.44,0.13056,0.03808,0.136,0.13056,0.03808,0.136,0,0,0,3.73,0.26,3.739050682,0,0,0,3.73,0.26,3.739050682
29/12/2019 21:00,4.54632,0.03976,4.546493858,0.13632,0.03976,0.142,4.41,0,4.41,5.2,0,5.2,0,0,0,5.2,0,5.2,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,3.84,-0.22,3.84629692,0,0,0,3.84,-0.22,3.84629692
29/12/2019 21:30,4.36536,0.03948,4.365538523,0.13536,0.03948,0.141,4.23,0,4.23,4.93,0,4.93,0,0,0,4.93,0,4.93,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,3.6,0.22,3.606715958,0,0,0,3.6,0.22,3.606715958
29/12/2019 22:00,4.13632,0.03976,4.13651109,0.13632,0.03976,0.142,4,0,4,4.69096,0.00028,4.690960008,0.00096,0.00028,0.001,4.69,0,4.69,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,3.48,0.25,3.488968329,0,0,0,3.48,0.25,3.488968329
29/12/2019 22:30,3.92632,0.03976,3.92652131,0.13632,0.03976,0.142,3.79,0,3.79,4.47576,0.00168,4.475760315,0.00576,0.00168,0.006,4.47,0,4.47,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,3.39,0.25,3.39920579,0,0,0,3.39,0.25,3.39920579
29/12/2019 23:00,3.7892,0.0406,3.789417501,0.1392,0.0406,0.145,3.65,0,3.65,4.1944,0.0042,4.194402103,0.0144,0.0042,0.015,4.18,0,4.18,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,3.31,0.22,3.317303122,0,0,0,3.31,0.22,3.317303122
29/12/2019 23:30,3.5892,0.0406,3.58942962,0.1392,0.0406,0.145,3.45,0,3.45,3.82056,0.00308,3.820561241,0.01056,0.00308,0.011,3.81,0,3.81,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
30/12/2019 00:00,3.35016,0.04088,3.350409408,0.14016,0.04088,0.146,3.21,0,3.21,3.5948,0.0014,3.594800273,0.0048,0.0014,0.005,3.59,0,3.59,0.11424,0.03332,0.119,0.11424,0.03332,0.119,0,0,0,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
30/12/2019 00:30,3.40016,0.04088,3.40040574,0.14016,0.04088,0.146,3.26,0,3.26,3.83864,0.00252,3.838640827,0.00864,0.00252,0.009,3.83,0,3.83,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,3,0.22,3.008055851,0,0,0,3,0.22,3.008055851
30/12/2019 01:00,3.66824,0.04032,3.668461585,0.13824,0.04032,0.144,3.53,0,3.53,4.3296,0.0028,4.329600905,0.0096,0.0028,0.01,4.32,0,4.32,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
30/12/2019 01:30,3.6692,0.0406,3.669424614,0.1392,0.0406,0.145,3.53,0,3.53,4.37576,0.00168,4.375760323,0.00576,0.00168,0.006,4.37,0,4.37,0.10656,0.03108,0.111,0.10656,0.03108,0.111,0,0,0,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
30/12/2019 02:00,3.60112,0.04116,3.601355217,0.14112,0.04116,0.147,3.46,0,3.46,4.29192,0.00056,4.291920037,0.00192,0.00056,0.002,4.29,0,4.29,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,3.1,0.25,3.110064308,0,0,0,3.1,0.25,3.110064308
30/12/2019 02:30,3.47208,0.04144,3.472327289,0.14208,0.04144,0.148,3.33,0,3.33,4.32192,0.00056,4.321920036,0.00192,0.00056,0.002,4.32,0,4.32,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,3,0.27,3.012125495,0,0,0,3,0.27,3.012125495
30/12/2019 03:00,3.43112,0.04116,3.431366871,0.14112,0.04116,0.147,3.29,0,3.29,4.27096,0.00028,4.270960009,0.00096,0.00028,0.001,4.27,0,4.27,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,3,0.24,3.009584689,0,0,0,3,0.24,3.009584689
30/12/2019 03:30,3.37112,0.04116,3.371371264,0.14112,0.04116,0.147,3.23,0,3.23,4.12,0,4.12,0,0,0,4.12,0,4.12,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,2.94,0.26,2.951474208,0,0,0,2.94,0.26,2.951474208
30/12/2019 04:00,3.37316,0.04388,3.373445396,0.14016,0.04088,0.146,3.233,0.003,3.233001392,4.123,0.003,4.123001091,0,0,0,4.123,0.003,4.123001091,0.06516,0.02288,0.069060264,0.06816,0.01988,0.071,-0.003,0.003,0.004242641,2.943,0.263,2.954728075,0,0,0,2.943,0.263,2.954728075
30/12/2019 04:30,3.37316,0.04388,3.373445396,0.14016,0.04088,0.146,3.233,0.003,3.233001392,4.123,0.003,4.123001091,0,0,0,4.123,0.003,4.123001091,0.10836,0.03548,0.1140207,0.11136,0.03248,0.116,-0.003,0.003,0.004242641,2.943,0.263,2.954728075,0,0,0,2.943,0.263,2.954728075
30/12/2019 05:00,3.3722,0.0436,3.372481846,0.1392,0.0406,0.145,3.233,0.003,3.233001392,4.123,0.003,4.123001091,0,0,0,4.123,0.003,4.123001091,0.1266,0.0408,0.13301203,0.1296,0.0378,0.135,-0.003,0.003,0.004242641,2.943,0.263,2.954728075,0,0,0,2.943,0.263,2.954728075
30/12/2019 05:30,3.37124,0.04332,3.371518317,0.13824,0.04032,0.144,3.233,0.003,3.233001392,4.123,0.003,4.123001091,0,0,0,4.123,0.003,4.123001091,0.15924,0.05032,0.167001437,0.16224,0.04732,0.169,-0.003,0.003,0.004242641,2.943,0.263,2.954728075,0,0,0,2.943,0.263,2.954728075
30/12/2019 06:00,3.38728,0.04304,3.38755343,0.13728,0.04004,0.143,3.25,0.003,3.250001385,3.97864,0.00552,3.978643829,0.00864,0.00252,0.009,3.97,0.003,3.970001134,0.17364,0.05452,0.181998022,0.17664,0.05152,0.184,-0.003,0.003,0.004242641,3.03,0.263,3.041392609,0,0,0,3.03,0.263,3.041392609
30/12/2019 06:30,3.63728,0.04304,3.637534638,0.13728,0.04004,0.143,3.5,0.003,3.500001286,4.26768,0.00524,4.267683217,0.00768,0.00224,0.008,4.26,0.003,4.260001056,0.1458,0.0464,0.153005229,0.1488,0.0434,0.155,-0.003,0.003,0.004242641,3.44,0.23,3.44768038,0,0,0,3.44,0.23,3.44768038
30/12/2019 07:00,3.86932,0.04276,3.869556264,0.13632,0.03976,0.142,3.733,0.003,3.733001205,4.59356,0.00608,4.593564024,0.01056,0.00308,0.011,4.583,0.003,4.583000982,0.14772,0.04696,0.155004645,0.15072,0.04396,0.157,-0.003,0.003,0.004242641,3.733,0.003,3.733001205,0,0,0,3.733,0.003,3.733001205
30/12/2019 07:30,3.8674,0.0422,3.867630231,0.1344,0.0392,0.14,3.733,0.003,3.733001205,4.583,0.003,4.583000982,0,0,0,4.583,0.003,4.583000982,0.14964,0.04752,0.157004076,0.15264,0.04452,0.159,-0.003,0.003,0.004242641,3.733,0.003,3.733001205,0,0,0,3.733,0.003,3.733001205
30/12/2019 08:00,3.86836,0.04248,3.868593238,0.13536,0.03948,0.141,3.733,0.003,3.733001205,4.583,0.003,4.583000982,0,0,0,4.583,0.003,4.583000982,0.1458,0.0464,0.153005229,0.1488,0.0434,0.155,-0.003,0.003,0.004242641,3.733,0.003,3.733001205,0,0,0,3.733,0.003,3.733001205
30/12/2019 08:30,3.86836,0.04248,3.868593238,0.13536,0.03948,0.141,3.733,0.003,3.733001205,4.583,0.003,4.583000982,0,0,0,4.583,0.003,4.583000982,0.07284,0.02512,0.077049854,0.07584,0.02212,0.079,-0.003,0.003,0.004242641,3.733,0.003,3.733001205,0,0,0,3.733,0.003,3.733001205
30/12/2019 09:00,3.8674,0.0422,3.867630231,0.1344,0.0392,0.14,3.733,0.003,3.733001205,4.583,0.003,4.583000982,0,0,0,4.583,0.003,4.583000982,0.10932,0.03576,0.115020172,0.11232,0.03276,0.117,-0.003,0.003,0.004242641,3.733,0.003,3.733001205,0,0,0,3.733,0.003,3.733001205
30/12/2019 09:30,3.8674,0.0422,3.867630231,0.1344,0.0392,0.14,3.733,0.003,3.733001205,4.583,0.003,4.583000982,0,0,0,4.583,0.003,4.583000982,0.13812,0.04416,0.145007724,0.14112,0.04116,0.147,-0.003,0.003,0.004242641,3.733,0.003,3.733001205,0,0,0,3.733,0.003,3.733001205
30/12/2019 10:00,3.8674,0.0422,3.867630231,0.1344,0.0392,0.14,3.733,0.003,3.733001205,4.58396,0.00328,4.583961173,0.00096,0.00028,0.001,4.583,0.003,4.583000982,0.11892,0.03856,0.125015359,0.12192,0.03556,0.127,-0.003,0.003,0.004242641,3.733,0.003,3.733001205,0,0,0,3.733,0.003,3.733001205
30/12/2019 10:30,5.5244,0.0422,5.524561177,0.1344,0.0392,0.14,5.39,0.003,5.390000835,5.79384,0.00412,5.793841465,0.00384,0.00112,0.004,5.79,0.003,5.790000777,0.08628,0.02904,0.091036037,0.08928,0.02604,0.093,-0.003,0.003,0.004242641,5.03,-0.23,5.035255704,0,0,0,5.03,-0.23,5.035255704
30/12/2019 11:00,5.52536,0.04248,5.525523295,0.13536,0.03948,0.141,5.39,0.003,5.390000835,5.6996,0.0058,5.699602951,0.0096,0.0028,0.01,5.69,0.003,5.690000791,0.08916,0.02988,0.094033611,0.09216,0.02688,0.096,-0.003,0.003,0.004242641,5.75672,-0.05304,5.756964339,0.60672,0.17696,0.632,5.15,-0.23,5.155133364
30/12/2019 11:30,5.5544,0.0422,5.554560307,0.1344,0.0392,0.14,5.42,0.003,5.42000083,5.70056,0.00608,5.700563242,0.01056,0.00308,0.011,5.69,0.003,5.690000791,0.10164,0.03352,0.10702467,0.10464,0.03052,0.109,-0.003,0.003,0.004242641,5.404,-0.118,5.405288151,0.384,0.112,0.4,5.02,-0.23,5.025266162
30/12/2019 12:00,5.63536,0.04248,5.635520107,0.13536,0.03948,0.141,5.5,0.003,5.500000818,5.70248,0.00664,5.702483866,0.01248,0.00364,0.013,5.69,0.003,5.690000791,0.09684,0.03212,0.102027839,0.09984,0.02912,0.104,-0.003,0.003,0.004242641,7.1888,0.3684,7.198233394,2.1888,0.6384,2.28,5,-0.27,5.007284693
30/12/2019 12:30,5.5544,0.0422,5.554560307,0.1344,0.0392,0.14,5.42,0.003,5.42000083,5.65248,0.00664,5.6524839,0.01248,0.00364,0.013,5.64,0.003,5.640000798,0.12084,0.03912,0.127014487,0.12384,0.03612,0.129,-0.003,0.003,0.004242641,6.2344,0.0842,6.234968564,1.2144,0.3542,1.265,5.02,-0.27,5.027255713
30/12/2019 13:00,5.4744,0.0422,5.474562649,0.1344,0.0392,0.14,5.34,0.003,5.340000843,5.51248,0.00664,5.512483999,0.01248,0.00364,0.013,5.5,0.003,5.500000818,0.09588,0.03184,0.101028511,0.09888,0.02884,0.103,-0.003,0.003,0.004242641,8.37904,0.70972,8.409043572,3.35904,0.97972,3.499,5.02,-0.27,5.027255713
30/12/2019 13:30,5.38344,0.04192,5.38360321,0.13344,0.03892,0.139,5.25,0.003,5.250000857,5.43248,0.00664,5.432484058,0.01248,0.00364,0.013,5.42,0.003,5.42000083,0.0834,0.0282,0.088038628,0.0864,0.0252,0.09,-0.003,0.003,0.004242641,5.9392,0.0156,5.939220488,0.9792,0.2856,1.02,4.96,-0.27,4.967343354
30/12/2019 14:00,5.33344,0.03892,5.333582005,0.13344,0.03892,0.139,5.2,0,5.2,5.40864,0.00252,5.408640587,0.00864,0.00252,0.009,5.4,0,5.4,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,6.38064,0.20852,6.384046319,1.64064,0.47852,1.709,4.74,-0.27,4.747683646
30/12/2019 14:30,5.27344,0.03892,5.27358362,0.13344,0.03892,0.139,5.14,0,5.14,5.29768,0.00224,5.297680474,0.00768,0.00224,0.008,5.29,0,5.29,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,4.902,-0.214,4.906668931,0.192,0.056,0.2,4.71,-0.27,4.717732506
30/12/2019 15:00,5.27344,0.03892,5.27358362,0.13344,0.03892,0.139,5.14,0,5.14,5.31192,0.00056,5.31192003,0.00192,0.00056,0.002,5.31,0,5.31,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,4.76,-0.25,4.766560605,0,0,0,4.76,-0.25,4.766560605
30/12/2019 15:30,5.27344,0.03892,5.27358362,0.13344,0.03892,0.139,5.14,0,5.14,5.43,0,5.43,0,0,0,5.43,0,5.43,0.01056,0.00308,0.011,0.01056,0.00308,0.011,0,0,0,4.81,-0.25,4.8164925,0,0,0,4.81,-0.25,4.8164925
30/12/2019 16:00,5.40248,0.03864,5.40261818,0.13248,0.03864,0.138,5.27,0,5.27,5.7,0,5.7,0,0,0,5.7,0,5.7,0,0,0,0,0,0,0,0,0,4.91,-0.27,4.917418022,0,0,0,4.91,-0.27,4.917418022
30/12/2019 16:30,5.77248,0.03864,5.772609323,0.13248,0.03864,0.138,5.64,0,5.64,6.39,0,6.39,0,0,0,6.39,0,6.39,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,4.99,-0.24,4.995768209,0,0,0,4.99,-0.24,4.995768209
30/12/2019 17:00,6.09344,0.03892,6.093564294,0.13344,0.03892,0.139,5.96,0,5.96,7.01,0,7.01,0,0,0,7.01,0,7.01,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,5.19,-0.24,5.19554617,0,0,0,5.19,-0.24,5.19554617
30/12/2019 17:30,6.0444,0.0392,6.044527111,0.1344,0.0392,0.14,5.91,0,5.91,7.18,0,7.18,0,0,0,7.18,0,7.18,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,5.26,-0.27,5.266925099,0,0,0,5.26,-0.27,5.266925099
30/12/2019 18:00,5.9644,0.0392,5.964528816,0.1344,0.0392,0.14,5.83,0,5.83,7.15,0,7.15,0,0,0,7.15,0,7.15,0.12096,0.03528,0.126,0.12096,0.03528,0.126,0,0,0,4.97,-0.22,4.974866832,0,0,0,4.97,-0.22,4.974866832
30/12/2019 18:30,5.81536,0.03948,5.815494012,0.13536,0.03948,0.141,5.68,0,5.68,7.02,0,7.02,0,0,0,7.02,0,7.02,0.16704,0.04872,0.174,0.16704,0.04872,0.174,0,0,0,4.78,-0.22,4.785060083,0,0,0,4.78,-0.22,4.785060083
30/12/2019 19:00,5.6044,0.0392,5.604537091,0.1344,0.0392,0.14,5.47,0,5.47,6.68,0,6.68,0,0,0,6.68,0,6.68,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,4.66,-0.22,4.665190243,0,0,0,4.66,-0.22,4.665190243
30/12/2019 19:30,5.44344,0.03892,5.443579135,0.13344,0.03892,0.139,5.31,0,5.31,6.36,0,6.36,0,0,0,6.36,0,6.36,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,4.57,-0.22,4.57529234,0,0,0,4.57,-0.22,4.57529234
30/12/2019 20:00,5.29536,0.03948,5.295507171,0.13536,0.03948,0.141,5.16,0,5.16,6.09,0,6.09,0,0,0,6.09,0,6.09,0,0,0,0,0,0,0,0,0,4.34,-0.22,4.345572459,0,0,0,4.34,-0.22,4.345572459
30/12/2019 20:30,4.97248,0.03864,4.972630129,0.13248,0.03864,0.138,4.84,0,4.84,5.68,0,5.68,0,0,0,5.68,0,5.68,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,4.12,0.22,4.125869605,0,0,0,4.12,0.22,4.125869605
30/12/2019 21:00,4.72248,0.03864,4.722638076,0.13248,0.03864,0.138,4.59,0,4.59,5.39,0,5.39,0,0,0,5.39,0,5.39,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,4.04,0.13,4.042091043,0,0,0,4.04,0.13,4.042091043
30/12/2019 21:30,4.52536,0.03948,4.525532212,0.13536,0.03948,0.141,4.39,0,4.39,5.08,0,5.08,0,0,0,5.08,0,5.08,0.02688,0.00784,0.028,0.02688,0.00784,0.028,0,0,0,3.98,0.22,3.986075764,0,0,0,3.98,0.22,3.986075764
30/12/2019 22:00,4.37536,0.03948,4.375538115,0.13536,0.03948,0.141,4.24,0,4.24,4.75,0,4.75,0,0,0,4.75,0,4.75,0.01632,0.00476,0.017,0.01632,0.00476,0.017,0,0,0,3.81,0.27,3.819554948,0,0,0,3.81,0.27,3.819554948
30/12/2019 22:30,4.09632,0.03976,4.096512956,0.13632,0.03976,0.142,3.96,0,3.96,4.45,0,4.45,0,0,0,4.45,0,4.45,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.53,0.27,3.540310721,0,0,0,3.53,0.27,3.540310721
30/12/2019 23:00,3.72728,0.04004,3.727495057,0.13728,0.04004,0.143,3.59,0,3.59,4.11,0,4.11,0,0,0,4.11,0,4.11,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.4,0.22,3.407110212,0,0,0,3.4,0.22,3.407110212
30/12/2019 23:30,3.53632,0.03976,3.53654351,0.13632,0.03976,0.142,3.4,0,3.4,3.75,0,3.75,0,0,0,3.75,0,3.75,0,0,0,0,0,0,0,0,0,3.22,0.22,3.227506778,0,0,0,3.22,0.22,3.227506778
31/12/2019 00:00,3.37824,0.04032,3.378480605,0.13824,0.04032,0.144,3.24,0,3.24,3.57,0,3.57,0,0,0,3.57,0,3.57,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
31/12/2019 00:30,3.43824,0.04032,3.438476407,0.13824,0.04032,0.144,3.3,0,3.3,3.78,0,3.78,0,0,0,3.78,0,3.78,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
31/12/2019 01:00,3.64728,0.04004,3.647499774,0.13728,0.04004,0.143,3.51,0,3.51,4.21,0,4.21,0,0,0,4.21,0,4.21,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
31/12/2019 01:30,3.66728,0.04004,3.667498575,0.13728,0.04004,0.143,3.53,0,3.53,4.25,0,4.25,0,0,0,4.25,0,4.25,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,3.25,0.22,3.257437643,0,0,0,3.25,0.22,3.257437643
31/12/2019 02:00,3.5992,0.0406,3.599428982,0.1392,0.0406,0.145,3.46,0,3.46,4.23,0,4.23,0,0,0,4.23,0,4.23,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,3.2,0.11,3.201890067,0,0,0,3.2,0.11,3.201890067
31/12/2019 02:30,3.52016,0.04088,3.520397364,0.14016,0.04088,0.146,3.38,0,3.38,4.21,0,4.21,0,0,0,4.21,0,4.21,0,0,0,0,0,0,0,0,0,3.12,0.2,3.126403685,0,0,0,3.12,0.2,3.126403685
31/12/2019 03:00,3.37112,0.04116,3.371371264,0.14112,0.04116,0.147,3.23,0,3.23,4.08,0,4.08,0,0,0,4.08,0,4.08,0.00576,0.00168,0.006,0.00576,0.00168,0.006,0,0,0,3.12,0.25,3.13,0,0,0,3.12,0.25,3.13
31/12/2019 03:30,3.30112,0.04116,3.301376592,0.14112,0.04116,0.147,3.16,0,3.16,3.89,0,3.89,0,0,0,3.89,0,3.89,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,3.06,0.22,3.067898303,0,0,0,3.06,0.22,3.067898303
31/12/2019 04:00,3.21208,0.04144,3.212347304,0.14208,0.04144,0.148,3.07,0,3.07,3.71,0,3.71,0,0,0,3.71,0,3.71,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,2.96,0.22,2.968164416,0,0,0,2.96,0.22,2.968164416
31/12/2019 04:30,3.25208,0.04144,3.252344016,0.14208,0.04144,0.148,3.11,0,3.11,3.71096,0.00028,3.710960011,0.00096,0.00028,0.001,3.71,0,3.71,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
31/12/2019 05:00,3.19112,0.04116,3.191385436,0.14112,0.04116,0.147,3.05,0,3.05,3.65288,0.00084,3.652880097,0.00288,0.00084,0.003,3.65,0,3.65,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,2.88,0.22,2.888390555,0,0,0,2.88,0.22,2.888390555
31/12/2019 05:30,3.22112,0.04116,3.221382964,0.14112,0.04116,0.147,3.08,0,3.08,3.74288,0.00084,3.742880094,0.00288,0.00084,0.003,3.74,0,3.74,0.16224,0.04732,0.169,0.16224,0.04732,0.169,0,0,0,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
31/12/2019 06:00,3.27112,0.04116,3.271378945,0.14112,0.04116,0.147,3.13,0,3.13,3.74288,0.00084,3.742880094,0.00288,0.00084,0.003,3.74,0,3.74,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,3.12,0.22,3.127746793,0,0,0,3.12,0.22,3.127746793
31/12/2019 06:30,3.5892,0.0406,3.58942962,0.1392,0.0406,0.145,3.45,0,3.45,4.00768,0.00224,4.007680626,0.00768,0.00224,0.008,4,0,4,0.1344,0.0392,0.14,0.1344,0.0392,0.14,0,0,0,3.35,0.22,3.357216109,0,0,0,3.35,0.22,3.357216109
31/12/2019 07:00,3.83824,0.04032,3.838451771,0.13824,0.04032,0.144,3.7,0,3.7,4.34384,0.00112,4.343840144,0.00384,0.00112,0.004,4.34,0,4.34,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,3.7,-0.18,3.704375791,0,0,0,3.7,-0.18,3.704375791
31/12/2019 07:30,4.14728,0.04004,4.147473279,0.13728,0.04004,0.143,4.01,0,4.01,4.60288,0.00084,4.602880077,0.00288,0.00084,0.003,4.6,0,4.6,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,3.88,-0.3,3.891580656,0,0,0,3.88,-0.3,3.891580656
31/12/2019 08:00,4.34632,0.03976,4.346501858,0.13632,0.03976,0.142,4.21,0,4.21,4.8148,0.0014,4.814800204,0.0048,0.0014,0.005,4.81,0,4.81,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,4.06,0,4.06,0,0,0,4.06,0,4.06
31/12/2019 08:30,4.62536,0.03948,4.625528489,0.13536,0.03948,0.141,4.49,0,4.49,4.9444,0.0042,4.944401784,0.0144,0.0042,0.015,4.93,0,4.93,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,4.29,-0.22,4.295637322,0,0,0,4.29,-0.22,4.295637322
31/12/2019 09:00,5.0444,0.0392,5.044552309,0.1344,0.0392,0.14,4.91,0,4.91,5.15632,0.00476,5.156322197,0.01632,0.00476,0.017,5.14,0,5.14,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,4.62,-0.22,4.625235129,0,0,0,4.62,-0.22,4.625235129
31/12/2019 09:30,5.1944,0.0392,5.194547911,0.1344,0.0392,0.14,5.06,0,5.06,5.5096,0.0028,5.509600711,0.0096,0.0028,0.01,5.5,0,5.5,0.1056,0.0308,0.11,0.1056,0.0308,0.11,0,0,0,4.84,-0.27,4.847525142,0,0,0,4.84,-0.27,4.847525142
31/12/2019 10:00,5.33536,0.03948,5.335506068,0.13536,0.03948,0.141,5.2,0,5.2,5.62632,0.34476,5.63687291,0.01632,0.00476,0.017,5.61,0.34,5.620293587,0.12576,0.03668,0.131,0.12576,0.03668,0.131,0,0,0,5.05,-0.27,5.057212671,0,0,0,5.05,-0.27,5.057212671
31/12/2019 10:30,5.44536,0.03948,5.445503117,0.13536,0.03948,0.141,5.31,0,5.31,5.76728,0.00504,5.767282202,0.01728,0.00504,0.018,5.75,0,5.75,0.07104,0.02072,0.074,0.07104,0.02072,0.074,0,0,0,4.93,-0.22,4.934906281,0,0,0,4.93,-0.22,4.934906281
31/12/2019 11:00,5.5944,0.0392,5.594537336,0.1344,0.0392,0.14,5.46,0,5.46,5.86304,0.31672,5.871588337,0.02304,0.00672,0.024,5.84,0.31,5.848221952,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,5.02,-0.27,5.027255713,0,0,0,5.02,-0.27,5.027255713
31/12/2019 11:30,5.6444,0.0392,5.644536119,0.1344,0.0392,0.14,5.51,0,5.51,5.9084,0.3712,5.920048986,0.0384,0.0112,0.04,5.87,0.36,5.881028822,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,5.1,-0.29,5.108238444,0,0,0,5.1,-0.29,5.108238444
31/12/2019 12:00,5.6744,0.0392,5.674535399,0.1344,0.0392,0.14,5.54,0,5.54,5.83072,0.45896,5.848755423,0.03072,0.00896,0.032,5.8,0.45,5.817430704,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,6.24976,0.06868,6.250137358,1.22976,0.35868,1.281,5.02,-0.29,5.028369517
31/12/2019 12:30,5.6244,0.0392,5.624536603,0.1344,0.0392,0.14,5.49,0,5.49,5.86456,0.40008,5.878190878,0.03456,0.01008,0.036,5.83,0.39,5.843030036,0.16608,0.04844,0.173,0.16608,0.04844,0.173,0,0,0,5.404,-0.178,5.406930737,0.384,0.112,0.4,5.02,-0.29,5.028369517
31/12/2019 13:00,5.42536,0.03948,5.425503645,0.13536,0.03948,0.141,5.29,0,5.29,5.69168,0.28924,5.699024566,0.03168,0.00924,0.033,5.66,0.28,5.666921563,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,8.33648,0.70064,8.365870857,3.39648,0.99064,3.538,4.94,-0.29,4.948504825
31/12/2019 13:30,5.3344,0.0392,5.334544029,0.1344,0.0392,0.14,5.2,0,5.2,5.5236,0.2298,5.528378153,0.0336,0.0098,0.035,5.49,0.22,5.494406246,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,7.83552,0.59536,7.858105828,3.03552,0.88536,3.162,4.8,-0.29,4.808752437
31/12/2019 14:00,5.4344,0.0392,5.434541379,0.1344,0.0392,0.14,5.3,0,5.3,5.58112,0.22616,5.585700386,0.02112,0.00616,0.022,5.56,0.22,5.564350816,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,4.8,-0.29,4.808752437,0,0,0,4.8,-0.29,4.808752437
31/12/2019 14:30,5.36536,0.03948,5.365505251,0.13536,0.03948,0.141,5.23,0,5.23,5.64152,0.00336,5.641521001,0.01152,0.00336,0.012,5.63,0,5.63,0.05664,0.01652,0.059,0.05664,0.01652,0.059,0,0,0,4.78,-0.27,4.78761945,0,0,0,4.78,-0.27,4.78761945
31/12/2019 15:00,5.36536,0.03948,5.365505251,0.13536,0.03948,0.141,5.23,0,5.23,5.6148,0.0014,5.614800175,0.0048,0.0014,0.005,5.61,0,5.61,0.04608,0.01344,0.048,0.04608,0.01344,0.048,0,0,0,4.78,-0.27,4.78761945,0,0,0,4.78,-0.27,4.78761945
31/12/2019 15:30,5.30536,0.03948,5.305506894,0.13536,0.03948,0.141,5.17,0,5.17,5.7848,0.0014,5.784800169,0.0048,0.0014,0.005,5.78,0,5.78,0.03744,0.01092,0.039,0.03744,0.01092,0.039,0,0,0,4.81,-0.24,4.815983804,0,0,0,4.81,-0.24,4.815983804
31/12/2019 16:00,5.4244,0.0392,5.42454164,0.1344,0.0392,0.14,5.29,0,5.29,5.98576,0.00168,5.985760236,0.00576,0.00168,0.006,5.98,0,5.98,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,4.85,-0.28,4.858075751,0,0,0,4.85,-0.28,4.858075751
31/12/2019 16:30,5.67344,0.03892,5.673573495,0.13344,0.03892,0.139,5.54,0,5.54,6.33536,0.00448,6.335361584,0.01536,0.00448,0.016,6.32,0,6.32,0.0432,0.0126,0.045,0.0432,0.0126,0.045,0,0,0,5.07,-0.25,5.076159966,0,0,0,5.07,-0.25,5.076159966
31/12/2019 17:00,5.87152,0.03836,5.871645306,0.13152,0.03836,0.137,5.74,0,5.74,6.60152,0.22336,6.605297571,0.01152,0.00336,0.012,6.59,0.22,6.593671208,0.04704,0.01372,0.049,0.04704,0.01372,0.049,0,0,0,5.05,-0.25,5.056184332,0,0,0,5.05,-0.25,5.056184332
31/12/2019 17:30,5.8092,0.0406,5.809341873,0.1392,0.0406,0.145,5.67,0,5.67,6.85768,0.00224,6.857680366,0.00768,0.00224,0.008,6.85,0,6.85,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,4.92,-0.24,4.92585018,0,0,0,4.92,-0.24,4.92585018
31/12/2019 18:00,5.75112,0.04116,5.751267286,0.14112,0.04116,0.147,5.61,0,5.61,6.74288,0.00084,6.742880052,0.00288,0.00084,0.003,6.74,0,6.74,0.03264,0.00952,0.034,0.03264,0.00952,0.034,0,0,0,4.66,-0.24,4.666176165,0,0,0,4.66,-0.24,4.666176165
31/12/2019 18:30,5.61112,0.04116,5.611270961,0.14112,0.04116,0.147,5.47,0,5.47,6.47192,0.00056,6.471920024,0.00192,0.00056,0.002,6.47,0,6.47,0.01728,0.00504,0.018,0.01728,0.00504,0.018,0,0,0,4.49,-0.24,4.496409679,0,0,0,4.49,-0.24,4.496409679
31/12/2019 19:00,5.37112,0.04116,5.371277706,0.14112,0.04116,0.147,5.23,0,5.23,6.04192,0.00056,6.041920026,0.00192,0.00056,0.002,6.04,0,6.04,0.01344,0.00392,0.014,0.01344,0.00392,0.014,0,0,0,4.4,-0.24,4.406540593,0,0,0,4.4,-0.24,4.406540593
31/12/2019 19:30,5.06112,0.04116,5.061287366,0.14112,0.04116,0.147,4.92,0,4.92,5.71288,0.00084,5.712880062,0.00288,0.00084,0.003,5.71,0,5.71,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,4.22,-0.24,4.226819135,0,0,0,4.22,-0.24,4.226819135
31/12/2019 20:00,4.7892,0.0406,4.789372088,0.1392,0.0406,0.145,4.65,0,4.65,5.34192,0.00056,5.341920029,0.00192,0.00056,0.002,5.34,0,5.34,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3.92,0.15,3.922868848,0,0,0,3.92,0.15,3.922868848
31/12/2019 20:30,4.57344,0.03892,4.573605602,0.13344,0.03892,0.139,4.44,0,4.44,5.20192,0.00056,5.20192003,0.00192,0.00056,0.002,5.2,0,5.2,0.00672,0.00196,0.007,0.00672,0.00196,0.007,0,0,0,3.66,0.23,3.667219655,0,0,0,3.66,0.23,3.667219655
31/12/2019 21:00,4.3944,0.0392,4.394574837,0.1344,0.0392,0.14,4.26,0,4.26,4.83096,0.00028,4.830960008,0.00096,0.00028,0.001,4.83,0,4.83,0.01248,0.00364,0.013,0.01248,0.00364,0.013,0,0,0,3.56,0.23,3.567422038,0,0,0,3.56,0.23,3.567422038
31/12/2019 21:30,4.23536,0.03948,4.235544003,0.13536,0.03948,0.141,4.1,0,4.1,4.61,0,4.61,0,0,0,4.61,0,4.61,0.0288,0.0084,0.03,0.0288,0.0084,0.03,0,0,0,3.47,0.23,3.477614125,0,0,0,3.47,0.23,3.477614125
31/12/2019 22:00,4.03632,0.03976,4.036515824,0.13632,0.03976,0.142,3.9,0,3.9,4.39096,0.00028,4.390960009,0.00096,0.00028,0.001,4.39,0,4.39,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,3.37,0.23,3.377839546,0,0,0,3.37,0.23,3.377839546
31/12/2019 22:30,3.83728,0.04004,3.837488892,0.13728,0.04004,0.143,3.7,0,3.7,4.21,0,4.21,0,0,0,4.21,0,4.21,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,3.19,0.26,3.200578073,0,0,0,3.19,0.26,3.200578073
31/12/2019 23:00,3.6492,0.0406,3.649425845,0.1392,0.0406,0.145,3.51,0,3.51,4.14096,0.00028,4.140960009,0.00096,0.00028,0.001,4.14,0,4.14,0.01824,0.00532,0.019,0.01824,0.00532,0.019,0,0,0,3.07,0.26,3.080990101,0,0,0,3.07,0.26,3.080990101
31/12/2019 23:30,3.53016,0.04088,3.530396692,0.14016,0.04088,0.146,3.39,0,3.39,3.97384,0.00112,3.973840158,0.00384,0.00112,0.004,3.97,0,3.97,0.0096,0.0028,0.01,0.0096,0.0028,0.01,0,0,0,2.95,0.28,2.963258342,0,0,0,2.95,0.28,2.963258342
01/01/2020 00:00,3.42016,0.04088,3.420404304,0.14016,0.04088,0.146,3.28,0,3.28,3.82,0,3.82,0,0,0,3.82,0,3.82,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,2.9,0.28,2.913485885,0,0,0,2.9,0.28,2.913485885
01/01/2020 00:30,3.52016,0.04088,3.520397364,0.14016,0.04088,0.146,3.38,0,3.38,4.09,0,4.09,0,0,0,4.09,0,4.09,0,0,0,0,0,0,0,0,0,2.9,0.28,2.913485885,0,0,0,2.9,0.28,2.913485885
01/01/2020 01:00,3.83824,0.04032,3.838451771,0.13824,0.04032,0.144,3.7,0,3.7,4.58,0,4.58,0,0,0,4.58,0,4.58,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.11,0.28,3.122579062,0,0,0,3.11,0.28,3.122579062
01/01/2020 01:30,3.85824,0.04032,3.858450674,0.13824,0.04032,0.144,3.72,0,3.72,4.58,0,4.58,0,0,0,4.58,0,4.58,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,3.17,0.28,3.182341905,0,0,0,3.17,0.28,3.182341905
01/01/2020 02:00,3.7592,0.0406,3.759419237,0.1392,0.0406,0.145,3.62,0,3.62,4.51096,0.00028,4.510960009,0.00096,0.00028,0.001,4.51,0,4.51,0.00288,0.00084,0.003,0.00288,0.00084,0.003,0,0,0,3.09,0.28,3.102660149,0,0,0,3.09,0.28,3.102660149
01/01/2020 02:30,3.61112,0.04116,3.611354566,0.14112,0.04116,0.147,3.47,0,3.47,4.46,0,4.46,0,0,0,4.46,0,4.46,0.00096,0.00028,0.001,0.00096,0.00028,0.001,0,0,0,2.98,0.28,2.993125457,0,0,0,2.98,0.28,2.993125457
01/01/2020 03:00,3.49208,0.04144,3.492325873,0.14208,0.04144,0.148,3.35,0,3.35,4.3,0,4.3,0,0,0,4.3,0,4.3,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,2.91,0.28,2.923439755,0,0,0,2.91,0.28,2.923439755
01/01/2020 03:30,3.39112,0.04116,3.391369782,0.14112,0.04116,0.147,3.25,0,3.25,4.14,0,4.14,0,0,0,4.14,0,4.14,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.81,0.28,2.823915721,0,0,0,2.81,0.28,2.823915721
01/01/2020 04:00,3.30208,0.04144,3.302340019,0.14208,0.04144,0.148,3.16,0,3.16,3.97,0,3.97,0,0,0,3.97,0,3.97,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,2.69,0.28,2.704533231,0,0,0,2.69,0.28,2.704533231
01/01/2020 04:30,3.22824,0.04032,3.228491784,0.13824,0.04032,0.144,3.09,0,3.09,3.81,0,3.81,0,0,0,3.81,0,3.81,0.02016,0.00588,0.021,0.02016,0.00588,0.021,0,0,0,2.61,0.28,2.62497619,0,0,0,2.61,0.28,2.62497619
01/01/2020 05:00,3.16728,0.04004,3.167533078,0.13728,0.04004,0.143,3.03,0,3.03,3.74,0,3.74,0,0,0,3.74,0,3.74,0.00864,0.00252,0.009,0.00864,0.00252,0.009,0,0,0,2.58,0.3,2.597383299,0,0,0,2.58,0.3,2.597383299
01/01/2020 05:30,3.11728,0.04004,3.117537137,0.13728,0.04004,0.143,2.98,0,2.98,3.74,0,3.74,0,0,0,3.74,0,3.74,0.01152,0.00336,0.012,0.01152,0.00336,0.012,0,0,0,2.51,0.33,2.531600284,0,0,0,2.51,0.33,2.531600284
01/01/2020 06:00,3.20632,0.03976,3.206566513,0.13632,0.03976,0.142,3.07,0,3.07,3.7,0,3.7,0,0,0,3.7,0,3.7,0.00384,0.00112,0.004,0.00384,0.00112,0.004,0,0,0,2.58,0.3,2.597383299,0,0,0,2.58,0.3,2.597383299
01/01/2020 06:30,3.33536,0.03948,3.33559365,0.13536,0.03948,0.141,3.2,0,3.2,3.9,0,3.9,0,0,0,3.9,0,3.9,0,0,0,0,0,0,0,0,0,2.68,0.3,2.696738771,0,0,0,2.68,0.3,2.696738771
01/01/2020 07:00,3.43536,0.03948,3.435586849,0.13536,0.03948,0.141,3.3,0,3.3,4.01,0,4.01,0,0,0,4.01,0,4.01,0,0,0,0,0,0,0,0,0,2.78,0.28,2.794065139,0,0,0,2.78,0.28,2.794065139
01/01/2020 07:30,3.70536,0.03948,3.70557032,0.13536,0.03948,0.141,3.57,0,3.57,4.11,0,4.11,0,0,0,4.11,0,4.11,0,0,0,0,0,0,0,0,0,2.96,0.25,2.970538672,0,0,0,2.96,0.25,2.970538672
01/01/2020 08:00,3.66536,0.03948,3.665572616,0.13536,0.03948,0.141,3.53,0,3.53,4.22,0,4.22,0,0,0,4.22,0,4.22,0,0,0,0,0,0,0,0,0,2.96,0.25,2.970538672,0,0,0,2.96,0.25,2.970538672
01/01/2020 08:30,3.80536,0.03948,3.805564794,0.13536,0.03948,0.141,3.67,0,3.67,4.22,0,4.22,0,0,0,4.22,0,4.22,0,0,0,0,0,0,0,0,0,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
01/01/2020 09:00,3.9244,0.0392,3.924595775,0.1344,0.0392,0.14,3.79,0,3.79,4.35,0,4.35,0,0,0,4.35,0,4.35,0,0,0,0,0,0,0,0,0,3.21,0.22,3.217530109,0,0,0,3.21,0.22,3.217530109
01/01/2020 09:30,4.13344,0.03892,4.133623229,0.13344,0.03892,0.139,4,0,4,4.66,0,4.66,0,0,0,4.66,0,4.66,0.00192,0.00056,0.002,0.00192,0.00056,0.002,0,0,0,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
01/01/2020 10:00,4.25248,0.03864,4.252655547,0.13248,0.03864,0.138,4.12,0,4.12,4.83,0,4.83,0,0,0,4.83,0,4.83,0.02496,0.00728,0.026,0.02496,0.00728,0.026,0,0,0,3.29,0.22,3.297347419,0,0,0,3.29,0.22,3.297347419
01/01/2020 10:30,4.45248,0.03864,4.452647662,0.13248,0.03864,0.138,4.32,0,4.32,5.01,0,5.01,0,0,0,5.01,0,5.01,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,4.00672,0.39696,4.026336101,0.60672,0.17696,0.632,3.4,0.22,3.407110212
01/01/2020 11:00,4.62152,0.03836,4.621679197,0.13152,0.03836,0.137,4.49,0,4.49,5.24384,0.00112,5.24384012,0.00384,0.00112,0.004,5.24,0,5.24,0.05472,0.01596,0.057,0.05472,0.01596,0.057,0,0,0,3.43,0.22,3.437048152,0,0,0,3.43,0.22,3.437048152
01/01/2020 11:30,4.8896,0.0378,4.889746108,0.1296,0.0378,0.135,4.76,0,4.76,5.45576,0.00168,5.455760259,0.00576,0.00168,0.006,5.45,0,5.45,0.0192,0.0056,0.02,0.0192,0.0056,0.02,0,0,0,3.59,0.22,3.59673463,0,0,0,3.59,0.22,3.59673463
01/01/2020 12:00,5.06056,0.03808,5.060703271,0.13056,0.03808,0.136,4.93,0,4.93,5.63384,0.00112,5.633840111,0.00384,0.00112,0.004,5.63,0,5.63,0.04512,0.01316,0.047,0.04512,0.01316,0.047,0,0,0,3.78,0.22,3.786396704,0,0,0,3.78,0.22,3.786396704
01/01/2020 12:30,5.06056,0.03808,5.060703271,0.13056,0.03808,0.136,4.93,0,4.93,5.81,0,5.81,0,0,0,5.81,0,5.81,0.05568,0.01624,0.058,0.05568,0.01624,0.058,0,0,0,3.87,0,3.87,0,0,0,3.87,0,3.87
01/01/2020 13:00,4.88056,0.03808,4.880708555,0.13056,0.03808,0.136,4.75,0,4.75,5.54768,0.00224,5.547680452,0.00768,0.00224,0.008,5.54,0,5.54,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,4.15912,0.34516,4.173417616,0.42912,0.12516,0.447,3.73,0.22,3.736482303
01/01/2020 13:30,5.00056,0.03808,5.00070499,0.13056,0.03808,0.136,4.87,0,4.87,5.58096,0.00028,5.580960007,0.00096,0.00028,0.001,5.58,0,5.58,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.79,0,3.79,0,0,0,3.79,0,3.79
