Timestamp,GT1B1_Demand_MW,GT1B1_Demand_MVAr,GT1B1_Demand_MVA,GT1B1_Gen_MW,GT1B1_Gen_MVAr,GT1B1_Gen_MVA,GT1B1_Import_MW,GT1B1_Import_MVAr,GT1B1_Import_MVA,GT1B2_Demand_MW,GT1B2_Demand_MVAr,GT1B2_Demand_MVA,GT1B2_Gen_MW,GT1B2_Gen_MVAr,GT1B2_Gen_MVA,GT1B2_Import_MW,GT1B2_Import_MVAr,GT1B2_Import_MVA,GT2B3_Demand_MW,GT2B3_Demand_MVAr,GT2B3_Demand_MVA,GT2B3_Gen_MW,GT2B3_Gen_MVAr,GT2B3_Gen_MVA,GT2B3_Import_MW,GT2B3_Import_MVAr,GT2B3_Import_MVA,GT2B4_Demand_MW,GT2B4_Demand_MVAr,GT2B4_Demand_MVA,GT2B4_Gen_MW,GT2B4_Gen_MVAr,GT2B4_Gen_MVA,GT2B4_Import_MW,GT2B4_Import_MVAr,GT2B4_Import_MVA
01/01/2020 14:00,5.00056,0.03808,5.00070499,0.13056,0.03808,0.136,4.87,0,4.87,5.52096,0.00028,5.520960007,0.00096,0.00028,0.001,5.52,0,5.52,0.0048,0.0014,0.005,0.0048,0.0014,0.005,0,0,0,3.74,0.22,3.746465001,0,0,0,3.74,0.22,3.746465001
01/01/2020 14:30,4.92056,0.03808,4.920707348,0.13056,0.03808,0.136,4.79,0,4.79,5.40192,0.00056,5.401920029,0.00192,0.00056,0.002,5.4,0,5.4,0.03168,0.00924,0.033,0.03168,0.00924,0.033,0,0,0,3.67,0.22,3.676588092,0,0,0,3.67,0.22,3.676588092
01/01/2020 15:00,4.8996,0.0378,4.89974581,0.1296,0.0378,0.135,4.77,0,4.77,5.44768,0.00224,5.447680461,0.00768,0.00224,0.008,5.44,0,5.44,0.04896,0.01428,0.051,0.04896,0.01428,0.051,0,0,0,3.62,0,3.62,0,0,0,3.62,0,3.62
01/01/2020 15:30,4.8996,0.0378,4.89974581,0.1296,0.0378,0.135,4.77,0,4.77,5.61096,0.00028,5.610960007,0.00096,0.00028,0.001,5.61,0,5.61,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3.64,0.22,3.646642291,0,0,0,3.64,0.22,3.646642291
01/01/2020 16:00,5.1196,0.0378,5.119739544,0.1296,0.0378,0.135,4.99,0,4.99,5.86096,0.00028,5.860960007,0.00096,0.00028,0.001,5.86,0,5.86,0.04416,0.01288,0.046,0.04416,0.01288,0.046,0,0,0,3.88,0.11,3.881558965,0,0,0,3.88,0.11,3.881558965
01/01/2020 16:30,5.36056,0.03808,5.360695253,0.13056,0.03808,0.136,5.23,0,5.23,6.33,0,6.33,0,0,0,6.33,0,6.33,0.03552,0.01036,0.037,0.03552,0.01036,0.037,0,0,0,4.05,0.15,4.052776826,0,0,0,4.05,0.15,4.052776826
01/01/2020 17:00,5.50344,0.03892,5.503577618,0.13344,0.03892,0.139,5.37,0,5.37,6.58,0,6.58,0,0,0,6.58,0,6.58,0.02592,0.00756,0.027,0.02592,0.00756,0.027,0,0,0,4.2,-0.31,4.211424937,0,0,0,4.2,-0.31,4.211424937
01/01/2020 17:30,5.5644,0.0392,5.564538076,0.1344,0.0392,0.14,5.43,0,5.43,6.72,0,6.72,0,0,0,6.72,0,6.72,0.00768,0.00224,0.008,0.00768,0.00224,0.008,0,0,0,4.2,0,4.2,0,0,0,4.2,0,4.2
01/01/2020 18:00,5.46536,0.03948,5.465502594,0.13536,0.03948,0.141,5.33,0,5.33,6.68,0,6.68,0,0,0,6.68,0,6.68,0.0144,0.0042,0.015,0.0144,0.0042,0.015,0,0,0,4.11,0.22,4.115883866,0,0,0,4.11,0.22,4.115883866
01/01/2020 18:30,5.34536,0.03948,5.345505795,0.13536,0.03948,0.141,5.21,0,5.21,6.39,0,6.39,0,0,0,6.39,0,6.39,0.02976,0.00868,0.031,0.02976,0.00868,0.031,0,0,0,3.99,0.22,3.99606056,0,0,0,3.99,0.22,3.99606056
01/01/2020 19:00,5.16536,0.03948,5.165510875,0.13536,0.03948,0.141,5.03,0,5.03,6.07,0,6.07,0,0,0,6.07,0,6.07,0.04224,0.01232,0.044,0.04224,0.01232,0.044,0,0,0,3.87,0.22,3.876248186,0,0,0,3.87,0.22,3.876248186
01/01/2020 19:30,4.95536,0.03948,4.955517269,0.13536,0.03948,0.141,4.82,0,4.82,5.82,0,5.82,0,0,0,5.82,0,5.82,0.0672,0.0196,0.07,0.0672,0.0196,0.07,0,0,0,3.68,0.27,3.689891597,0,0,0,3.68,0.27,3.689891597
01/01/2020 20:00,4.92536,0.03948,4.925518227,0.13536,0.03948,0.141,4.79,0,4.79,5.48768,0.00224,5.487680457,0.00768,0.00224,0.008,5.48,0,5.48,0.09408,0.02744,0.098,0.09408,0.02744,0.098,0,0,0,3.58,0.27,3.590167127,0,0,0,3.58,0.27,3.590167127
01/01/2020 20:30,4.75728,0.04004,4.757448497,0.13728,0.04004,0.143,4.62,0,4.62,5.29344,0.00392,5.293441451,0.01344,0.00392,0.014,5.28,0,5.28,0.07392,0.02156,0.077,0.07392,0.02156,0.077,0,0,0,3.51,0.27,3.520369299,0,0,0,3.51,0.27,3.520369299
01/01/2020 21:00,4.46728,0.04004,4.467459435,0.13728,0.04004,0.143,4.33,0,4.33,5.00824,0.00532,5.008242826,0.01824,0.00532,0.019,4.99,0,4.99,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,3.46,0.27,3.470518693,0,0,0,3.46,0.27,3.470518693
01/01/2020 21:30,4.25632,0.03976,4.256505703,0.13632,0.03976,0.142,4.12,0,4.12,4.82248,0.00364,4.822481374,0.01248,0.00364,0.013,4.81,0,4.81,0.07776,0.02268,0.081,0.07776,0.02268,0.081,0,0,0,3.43,0.27,3.440610411,0,0,0,3.43,0.27,3.440610411
01/01/2020 22:00,4.10632,0.03976,4.106512486,0.13632,0.03976,0.142,3.97,0,3.97,4.46864,0.00252,4.468640711,0.00864,0.00252,0.009,4.46,0,4.46,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,3.37,0.27,3.380798722,0,0,0,3.37,0.27,3.380798722
01/01/2020 22:30,3.81632,0.03976,3.816527112,0.13632,0.03976,0.142,3.68,0,3.68,4.20864,0.00252,4.208640754,0.00864,0.00252,0.009,4.2,0,4.2,0.11904,0.03472,0.124,0.11904,0.03472,0.124,0,0,0,3.3,0.25,3.309456149,0,0,0,3.3,0.25,3.309456149
01/01/2020 23:00,3.68824,0.04032,3.688460383,0.13824,0.04032,0.144,3.55,0,3.55,3.97288,0.00084,3.972880089,0.00288,0.00084,0.003,3.97,0,3.97,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,3.18,0.22,3.187600979,0,0,0,3.18,0.22,3.187600979
01/01/2020 23:30,3.4292,0.0406,3.429440333,0.1392,0.0406,0.145,3.29,0,3.29,3.66384,0.00112,3.663840171,0.00384,0.00112,0.004,3.66,0,3.66,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,3.03,0.22,3.0379763,0,0,0,3.03,0.22,3.0379763
02/01/2020 00:00,3.26536,0.03948,3.265598659,0.13536,0.03948,0.141,3.13,0,3.13,3.48384,0.00112,3.48384018,0.00384,0.00112,0.004,3.48,0,3.48,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
02/01/2020 00:30,3.30056,0.03808,3.300779665,0.13056,0.03808,0.136,3.17,0,3.17,3.6148,0.0014,3.614800271,0.0048,0.0014,0.005,3.61,0,3.61,0.10176,0.02968,0.106,0.10176,0.02968,0.106,0,0,0,2.92,0.22,2.928275943,0,0,0,2.92,0.22,2.928275943
02/01/2020 01:00,3.5796,0.0378,3.579799575,0.1296,0.0378,0.135,3.45,0,3.45,4.16152,0.00336,4.161521356,0.01152,0.00336,0.012,4.15,0,4.15,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
02/01/2020 01:30,3.63056,0.03808,3.6307597,0.13056,0.03808,0.136,3.5,0,3.5,4.27824,0.00532,4.278243308,0.01824,0.00532,0.019,4.26,0,4.26,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
02/01/2020 02:00,3.54248,0.03864,3.542690729,0.13248,0.03864,0.138,3.41,0,3.41,4.27152,0.00336,4.271521321,0.01152,0.00336,0.012,4.26,0,4.26,0.11616,0.03388,0.121,0.11616,0.03388,0.121,0,0,0,3.13,0.24,3.139187793,0,0,0,3.13,0.24,3.139187793
02/01/2020 02:30,3.44152,0.03836,3.441733778,0.13152,0.03836,0.137,3.31,0,3.31,4.1796,0.0028,4.179600938,0.0096,0.0028,0.01,4.17,0,4.17,0.08256,0.02408,0.086,0.08256,0.02408,0.086,0,0,0,3,0.28,3.013038334,0,0,0,3,0.28,3.013038334
02/01/2020 03:00,3.40152,0.03836,3.401736292,0.13152,0.03836,0.137,3.27,0,3.27,4.1348,0.0014,4.134800237,0.0048,0.0014,0.005,4.13,0,4.13,0.05376,0.01568,0.056,0.05376,0.01568,0.056,0,0,0,3.02,0.23,3.028745615,0,0,0,3.02,0.23,3.028745615
02/01/2020 03:30,3.30152,0.03836,3.301742843,0.13152,0.03836,0.137,3.17,0,3.17,3.99288,0.00084,3.992880088,0.00288,0.00084,0.003,3.99,0,3.99,0.03456,0.01008,0.036,0.03456,0.01008,0.036,0,0,0,2.99,0.23,2.998833106,0,0,0,2.99,0.23,2.998833106
02/01/2020 04:00,3.2544,0.0392,3.254636078,0.1344,0.0392,0.14,3.12,0,3.12,3.88,0,3.88,0,0,0,3.88,0,3.88,0.09696,0.02828,0.101,0.09696,0.02828,0.101,0,0,0,2.96,0.23,2.968922363,0,0,0,2.96,0.23,2.968922363
02/01/2020 04:30,3.29344,0.03892,3.293669959,0.13344,0.03892,0.139,3.16,0,3.16,3.85248,0.00364,3.85248172,0.01248,0.00364,0.013,3.84,0,3.84,0.18816,0.05488,0.196,0.18816,0.05488,0.196,0,0,0,2.92,0.23,2.929044213,0,0,0,2.92,0.23,2.929044213
02/01/2020 05:00,3.23344,0.03892,3.233674226,0.13344,0.03892,0.139,3.1,0,3.1,3.74576,0.00168,3.745760377,0.00576,0.00168,0.006,3.74,0,3.74,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,2.92,0.23,2.929044213,0,0,0,2.92,0.23,2.929044213
02/01/2020 05:30,3.26344,0.03892,3.263672073,0.13344,0.03892,0.139,3.13,0,3.13,3.77,0,3.77,0,0,0,3.77,0,3.77,0.14208,0.04144,0.148,0.14208,0.04144,0.148,0,0,0,3,0.23,3.008803749,0,0,0,3,0.23,3.008803749
02/01/2020 06:00,3.46344,0.03892,3.463658673,0.13344,0.03892,0.139,3.33,0,3.33,3.92384,0.00112,3.92384016,0.00384,0.00112,0.004,3.92,0,3.92,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,3.28,0.23,3.288054136,0,0,0,3.28,0.23,3.288054136
02/01/2020 06:30,3.93112,0.04116,3.931335473,0.14112,0.04116,0.147,3.79,0,3.79,4.46,0,4.46,0,0,0,4.46,0,4.46,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.59,0.14,3.592728768,0,0,0,3.59,0.14,3.592728768
02/01/2020 07:00,4.2092,0.0406,4.2093958,0.1392,0.0406,0.145,4.07,0,4.07,4.87864,0.00252,4.878640651,0.00864,0.00252,0.009,4.87,0,4.87,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,4.01,-0.22,4.016030378,0,0,0,4.01,-0.22,4.016030378
02/01/2020 07:30,4.54824,0.04032,4.548418714,0.13824,0.04032,0.144,4.41,0,4.41,5.37536,0.00448,5.375361867,0.01536,0.00448,0.016,5.36,0,5.36,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,4.39,-0.26,4.397692577,0,0,0,4.39,-0.26,4.397692577
02/01/2020 08:00,4.88824,0.04032,4.888406284,0.13824,0.04032,0.144,4.75,0,4.75,5.6796,0.0028,5.67960069,0.0096,0.0028,0.01,5.67,0,5.67,0.10752,0.03136,0.112,0.10752,0.03136,0.112,0,0,0,4.73,-0.26,4.737140488,0,0,0,4.73,-0.26,4.737140488
02/01/2020 08:30,5.21728,0.04004,5.217433641,0.13728,0.04004,0.143,5.08,0,5.08,5.98096,0.00028,5.980960007,0.00096,0.00028,0.001,5.98,0,5.98,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,4.98,-0.26,4.98678253,0,0,0,4.98,-0.26,4.98678253
02/01/2020 09:00,5.58632,0.03976,5.586461492,0.13632,0.03976,0.142,5.45,0,5.45,6.31576,0.00168,6.315760223,0.00576,0.00168,0.006,6.31,0,6.31,0.096,0.028,0.1,0.096,0.028,0.1,0,0,0,5.27,-0.36,5.282281704,0,0,0,5.27,-0.36,5.282281704
02/01/2020 09:30,5.81536,0.03948,5.815494012,0.13536,0.03948,0.141,5.68,0,5.68,6.51096,0.00028,6.510960006,0.00096,0.00028,0.001,6.51,0,6.51,0.14784,0.04312,0.154,0.14784,0.04312,0.154,0,0,0,5.56,-0.44,5.577382899,0,0,0,5.56,-0.44,5.577382899
02/01/2020 10:00,5.8944,0.0392,5.894530346,0.1344,0.0392,0.14,5.76,0,5.76,6.55192,0.22056,6.55563135,0.00192,0.00056,0.002,6.55,0.22,6.553693615,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,5.69,-0.44,5.706986946,0,0,0,5.69,-0.44,5.706986946
02/01/2020 10:30,6.0044,0.0392,6.004527958,0.1344,0.0392,0.14,5.87,0,5.87,6.56824,0.39532,6.580125728,0.01824,0.00532,0.019,6.55,0.39,6.561600415,0.312,0.091,0.325,0.312,0.091,0.325,0,0,0,5.8,-0.49,5.820661474,0,0,0,5.8,-0.49,5.820661474
02/01/2020 11:00,6.0044,0.0392,6.004527958,0.1344,0.0392,0.14,5.87,0,5.87,6.65248,0.42364,6.66595537,0.01248,0.00364,0.013,6.64,0.42,6.653269873,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,5.96,-0.54,5.984413087,0,0,0,5.96,-0.54,5.984413087
02/01/2020 11:30,6.07536,0.03948,6.075488277,0.13536,0.03948,0.141,5.94,0,5.94,6.82824,0.42532,6.841473423,0.01824,0.00532,0.019,6.81,0.42,6.822939249,0.32544,0.09492,0.339,0.32544,0.09492,0.339,0,0,0,5.96,-0.51,5.981780671,0,0,0,5.96,-0.51,5.981780671
02/01/2020 12:00,6.1844,0.0392,6.184524234,0.1344,0.0392,0.14,6.05,0,6.05,6.8736,0.3998,6.885217281,0.0336,0.0098,0.035,6.84,0.39,6.851109399,0.21408,0.06244,0.223,0.21408,0.06244,0.223,0,0,0,6.01,-0.55,6.035113918,0,0,0,6.01,-0.55,6.035113918
02/01/2020 12:30,6.2344,0.0392,6.234523238,0.1344,0.0392,0.14,6.1,0,6.1,6.90648,0.40064,6.918090661,0.03648,0.01064,0.038,6.87,0.39,6.881060965,0.21888,0.06384,0.228,0.21888,0.06384,0.228,0,0,0,6.16,-0.62,6.191122677,0,0,0,6.16,-0.62,6.191122677
02/01/2020 13:00,6.1944,0.0392,6.194524033,0.1344,0.0392,0.14,6.06,0,6.06,6.80072,0.35896,6.81018684,0.03072,0.00896,0.032,6.77,0.35,6.77904123,0.31584,0.09212,0.329,0.31584,0.09212,0.329,0,0,0,6.2,-0.67,6.236096535,0,0,0,6.2,-0.67,6.236096535
02/01/2020 13:30,6.1444,0.0392,6.144525043,0.1344,0.0392,0.14,6.01,0,6.01,6.78824,0.29532,6.79466086,0.01824,0.00532,0.019,6.77,0.29,6.776208379,0.25536,0.07448,0.266,0.25536,0.07448,0.266,0,0,0,6.01,-0.53,6.033324125,0,0,0,6.01,-0.53,6.033324125
02/01/2020 14:00,6.14344,0.03892,6.143563282,0.13344,0.03892,0.139,6.01,0,6.01,6.77496,0.32728,6.7828604,0.02496,0.00728,0.026,6.75,0.32,6.757580928,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,5.8,-0.47,5.819011944,0,0,0,5.8,-0.47,5.819011944
02/01/2020 14:30,6.19344,0.03892,6.193562287,0.13344,0.03892,0.139,6.06,0,6.06,6.80112,0.36616,6.810969564,0.02112,0.00616,0.022,6.78,0.36,6.789550795,0.33312,0.09716,0.347,0.33312,0.09716,0.347,0,0,0,5.66,-0.43,5.676310421,0,0,0,5.66,-0.43,5.676310421
02/01/2020 15:00,6.19344,0.03892,6.193562287,0.13344,0.03892,0.139,6.06,0,6.06,6.72816,0.01988,6.72818937,0.06816,0.01988,0.071,6.66,0,6.66,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,5.69,-0.43,5.706224671,0,0,0,5.69,-0.43,5.706224671
02/01/2020 15:30,6.25344,0.03892,6.253561113,0.13344,0.03892,0.139,6.12,0,6.12,6.73856,0.27708,6.744254162,0.05856,0.01708,0.061,6.68,0.26,6.685057965,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,5.69,-0.43,5.706224671,0,0,0,5.69,-0.43,5.706224671
02/01/2020 16:00,6.2544,0.0392,6.254522844,0.1344,0.0392,0.14,6.12,0,6.12,6.89016,0.26588,6.895288029,0.02016,0.00588,0.021,6.87,0.26,6.874918181,0.19584,0.05712,0.204,0.19584,0.05712,0.204,0,0,0,5.75,-0.45,5.767581816,0,0,0,5.75,-0.45,5.767581816
02/01/2020 16:30,6.6244,0.0392,6.624515982,0.1344,0.0392,0.14,6.49,0,6.49,7.33248,0.42364,7.344707877,0.01248,0.00364,0.013,7.32,0.42,7.33203928,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,5.91,-0.38,5.922203982,0,0,0,5.91,-0.38,5.922203982
02/01/2020 17:00,6.6544,0.0392,6.654515459,0.1344,0.0392,0.14,6.52,0,6.52,6.90248,0.42364,6.915468242,0.01248,0.00364,0.013,6.89,0.42,6.902789291,0.32352,0.09436,0.337,0.32352,0.09436,0.337,0,0,0,5.73,-0.31,5.738379562,0,0,0,5.73,-0.31,5.738379562
02/01/2020 17:30,6.50344,0.03892,6.503556458,0.13344,0.03892,0.139,6.37,0,6.37,6.61,0.36,6.619796069,0,0,0,6.61,0.36,6.619796069,0.46368,0.13524,0.483,0.46368,0.13524,0.483,0,0,0,5.53,-0.28,5.53708407,0,0,0,5.53,-0.28,5.53708407
02/01/2020 18:00,6.40344,0.03892,6.403558276,0.13344,0.03892,0.139,6.27,0,6.27,7.66,0,7.66,0,0,0,7.66,0,7.66,0.40896,0.11928,0.426,0.40896,0.11928,0.426,0,0,0,5.28,-0.25,5.285915247,0,0,0,5.28,-0.25,5.285915247
02/01/2020 18:30,6.01344,0.03892,6.013565947,0.13344,0.03892,0.139,5.88,0,5.88,7.38,0,7.38,0,0,0,7.38,0,7.38,0.2784,0.0812,0.29,0.2784,0.0812,0.29,0,0,0,4.97,-0.22,4.974866832,0,0,0,4.97,-0.22,4.974866832
02/01/2020 19:00,5.7844,0.0392,5.784532825,0.1344,0.0392,0.14,5.65,0,5.65,7.15,0,7.15,0,0,0,7.15,0,7.15,0.32256,0.09408,0.336,0.32256,0.09408,0.336,0,0,0,4.82,-0.22,4.825018135,0,0,0,4.82,-0.22,4.825018135
02/01/2020 19:30,5.67536,0.03948,5.675497317,0.13536,0.03948,0.141,5.54,0,5.54,6.77,0,6.77,0,0,0,6.77,0,6.77,0.34944,0.10192,0.364,0.34944,0.10192,0.364,0,0,0,4.75,-0.25,4.756574398,0,0,0,4.75,-0.25,4.756574398
02/01/2020 20:00,5.38824,0.04032,5.388390854,0.13824,0.04032,0.144,5.25,0,5.25,6.38,0,6.38,0,0,0,6.38,0,6.38,0.28512,0.08316,0.297,0.28512,0.08316,0.297,0,0,0,4.46,-0.25,4.467001231,0,0,0,4.46,-0.25,4.467001231
02/01/2020 20:30,5.03016,0.04088,5.030326113,0.14016,0.04088,0.146,4.89,0,4.89,5.86,0,5.86,0,0,0,5.86,0,5.86,0.33312,0.09716,0.347,0.33312,0.09716,0.347,0,0,0,4.39,-0.25,4.397112689,0,0,0,4.39,-0.25,4.397112689
02/01/2020 21:00,4.75728,0.04004,4.757448497,0.13728,0.04004,0.143,4.62,0,4.62,5.51,0,5.51,0,0,0,5.51,0,5.51,0.336,0.098,0.35,0.336,0.098,0.35,0,0,0,4.39,-0.25,4.397112689,0,0,0,4.39,-0.25,4.397112689
02/01/2020 21:30,4.61824,0.04032,4.618416006,0.13824,0.04032,0.144,4.48,0,4.48,5.21,0,5.21,0,0,0,5.21,0,5.21,0.21696,0.06328,0.226,0.21696,0.06328,0.226,0,0,0,4.15,-0.25,4.157523301,0,0,0,4.15,-0.25,4.157523301
02/01/2020 22:00,4.34824,0.04032,4.348426934,0.13824,0.04032,0.144,4.21,0,4.21,4.9,0,4.9,0,0,0,4.9,0,4.9,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,3.97,-0.22,3.976091045,0,0,0,3.97,-0.22,3.976091045
02/01/2020 22:30,4.03536,0.03948,4.035553122,0.13536,0.03948,0.141,3.9,0,3.9,4.45,0,4.45,0,0,0,4.45,0,4.45,0.2448,0.0714,0.255,0.2448,0.0714,0.255,0,0,0,3.61,0.22,3.616697389,0,0,0,3.61,0.22,3.616697389
02/01/2020 23:00,3.76632,0.03976,3.766529862,0.13632,0.03976,0.142,3.63,0,3.63,4.13,0,4.13,0,0,0,4.13,0,4.13,0.30432,0.08876,0.317,0.30432,0.08876,0.317,0,0,0,3.46,0,3.46,0,0,0,3.46,0,3.46
02/01/2020 23:30,3.50632,0.03976,3.506545422,0.13632,0.03976,0.142,3.37,0,3.37,3.86,0,3.86,0,0,0,3.86,0,3.86,0.26112,0.07616,0.272,0.26112,0.07616,0.272,0,0,0,3.3,0.22,3.307325203,0,0,0,3.3,0.22,3.307325203
03/01/2020 00:00,3.39728,0.04004,3.397515946,0.13728,0.04004,0.143,3.26,0,3.26,3.63,0,3.63,0,0,0,3.63,0,3.63,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
03/01/2020 00:30,3.40632,0.03976,3.40655204,0.13632,0.03976,0.142,3.27,0,3.27,3.79,0,3.79,0,0,0,3.79,0,3.79,0.2736,0.0798,0.285,0.2736,0.0798,0.285,0,0,0,3.18,0,3.18,0,0,0,3.18,0,3.18
03/01/2020 01:00,3.67536,0.03948,3.675572037,0.13536,0.03948,0.141,3.54,0,3.54,4.27,0,4.27,0,0,0,4.27,0,4.27,0.22944,0.06692,0.239,0.22944,0.06692,0.239,0,0,0,3.34,0.22,3.347237667,0,0,0,3.34,0.22,3.347237667
03/01/2020 01:30,3.67728,0.04004,3.677497981,0.13728,0.04004,0.143,3.54,0,3.54,4.36,0,4.36,0,0,0,4.36,0,4.36,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,3.34,-0.07,3.340733452,0,0,0,3.34,-0.07,3.340733452
03/01/2020 02:00,3.60824,0.04032,3.608465269,0.13824,0.04032,0.144,3.47,0,3.47,4.33,0,4.33,0,0,0,4.33,0,4.33,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,3.32,0,3.32,0,0,0,3.32,0,3.32
03/01/2020 02:30,3.5244,0.0392,3.524617993,0.1344,0.0392,0.14,3.39,0,3.39,4.32,0,4.32,0,0,0,4.32,0,4.32,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,3.2,0,3.2,0,0,0,3.2,0,3.2
03/01/2020 03:00,3.4444,0.0392,3.444623056,0.1344,0.0392,0.14,3.31,0,3.31,4.19,0,4.19,0,0,0,4.19,0,4.19,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,3.16,0,3.16,0,0,0,3.16,0,3.16
03/01/2020 03:30,3.39536,0.03948,3.395589522,0.13536,0.03948,0.141,3.26,0,3.26,3.99,0,3.99,0,0,0,3.99,0,3.99,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,3.14,0,3.14,0,0,0,3.14,0,3.14
03/01/2020 04:00,3.27536,0.03948,3.27559793,0.13536,0.03948,0.141,3.14,0,3.14,3.83,0,3.83,0,0,0,3.83,0,3.83,0.05184,0.01512,0.054,0.05184,0.01512,0.054,0,0,0,3.07,0.22,3.077872642,0,0,0,3.07,0.22,3.077872642
03/01/2020 04:30,3.24344,0.03892,3.243673504,0.13344,0.03892,0.139,3.11,0,3.11,3.7,0,3.7,0,0,0,3.7,0,3.7,0.06528,0.01904,0.068,0.06528,0.01904,0.068,0,0,0,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
03/01/2020 05:00,3.21248,0.03864,3.212712374,0.13248,0.03864,0.138,3.08,0,3.08,3.64,0,3.64,0,0,0,3.64,0,3.64,0.23424,0.06832,0.244,0.23424,0.06832,0.244,0,0,0,3.06,0,3.06,0,0,0,3.06,0,3.06
03/01/2020 05:30,3.35152,0.03836,3.351739519,0.13152,0.03836,0.137,3.22,0,3.22,3.82,0,3.82,0,0,0,3.82,0,3.82,0.38592,0.11256,0.402,0.38592,0.11256,0.402,0,0,0,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
03/01/2020 06:00,3.5496,0.0378,3.549801262,0.1296,0.0378,0.135,3.42,0,3.42,4,0,4,0,0,0,4,0,4,0.36096,0.10528,0.376,0.36096,0.10528,0.376,0,0,0,3.42,0,3.42,0,0,0,3.42,0,3.42
03/01/2020 06:30,3.9396,0.0378,3.939781339,0.1296,0.0378,0.135,3.81,0,3.81,4.54,0,4.54,0,0,0,4.54,0,4.54,0.3648,0.1064,0.38,0.3648,0.1064,0.38,0,0,0,3.74,-0.28,3.750466638,0,0,0,3.74,-0.28,3.750466638
03/01/2020 07:00,4.24016,0.04088,4.24035706,0.14016,0.04088,0.146,4.1,0,4.1,4.88,0,4.88,0,0,0,4.88,0,4.88,0.288,0.084,0.3,0.288,0.084,0.3,0,0,0,4.13,-0.28,4.139480644,0,0,0,4.13,-0.28,4.139480644
03/01/2020 07:30,4.62824,0.04032,4.628415625,0.13824,0.04032,0.144,4.49,0,4.49,5.34,0,5.34,0,0,0,5.34,0,5.34,0.336,0.098,0.35,0.336,0.098,0.35,0,0,0,4.51,-0.3,4.519966814,0,0,0,4.51,-0.3,4.519966814
03/01/2020 08:00,4.94728,0.04004,4.947442026,0.13728,0.04004,0.143,4.81,0,4.81,5.66,0,5.66,0,0,0,5.66,0,5.66,0.36576,0.10668,0.381,0.36576,0.10668,0.381,0,0,0,4.76,-0.3,4.769444412,0,0,0,4.76,-0.3,4.769444412
03/01/2020 08:30,5.3244,0.0392,5.3245443,0.1344,0.0392,0.14,5.19,0,5.19,6.03,0,6.03,0,0,0,6.03,0,6.03,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,4.93,-0.3,4.939119355,0,0,0,4.93,-0.3,4.939119355
03/01/2020 09:00,5.5044,0.0392,5.504539581,0.1344,0.0392,0.14,5.37,0,5.37,6.23,0,6.23,0,0,0,6.23,0,6.23,0.1008,0.0294,0.105,0.1008,0.0294,0.105,0,0,0,5.4,-0.41,5.415542447,0,0,0,5.4,-0.41,5.415542447
03/01/2020 09:30,5.8244,0.0392,5.824531913,0.1344,0.0392,0.14,5.69,0,5.69,6.56,0,6.56,0,0,0,6.56,0,6.56,0.07008,0.02044,0.073,0.07008,0.02044,0.073,0,0,0,5.73,-0.46,5.74843457,0,0,0,5.73,-0.46,5.74843457
03/01/2020 10:00,5.9344,0.0392,5.934529467,0.1344,0.0392,0.14,5.8,0,5.8,6.68,0,6.68,0,0,0,6.68,0,6.68,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,5.92,-0.46,5.937844727,0,0,0,5.92,-0.46,5.937844727
03/01/2020 10:30,6.01536,0.03948,6.015489556,0.13536,0.03948,0.141,5.88,0,5.88,6.54096,0.00028,6.540960006,0.00096,0.00028,0.001,6.54,0,6.54,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,5.92,-0.51,5.941927297,0,0,0,5.92,-0.51,5.941927297
03/01/2020 11:00,5.98536,0.03948,5.985490205,0.13536,0.03948,0.141,5.85,0,5.85,6.45768,0.00224,6.457680388,0.00768,0.00224,0.008,6.45,0,6.45,0.14688,0.04284,0.153,0.14688,0.04284,0.153,0,0,0,5.75,-0.55,5.776244455,0,0,0,5.75,-0.55,5.776244455
03/01/2020 11:30,6.05536,0.03948,6.0554887,0.13536,0.03948,0.141,5.92,0,5.92,6.49864,0.00252,6.498640489,0.00864,0.00252,0.009,6.49,0,6.49,0.21792,0.06356,0.227,0.21792,0.06356,0.227,0,0,0,5.75,-0.57,5.778183105,0,0,0,5.75,-0.57,5.778183105
03/01/2020 12:00,6.09536,0.03948,6.095487856,0.13536,0.03948,0.141,5.96,0,5.96,6.53384,0.00112,6.533840096,0.00384,0.00112,0.004,6.53,0,6.53,0.1488,0.0434,0.155,0.1488,0.0434,0.155,0,0,0,5.88,-0.57,5.907562949,0,0,0,5.88,-0.57,5.907562949
03/01/2020 12:30,6.15536,0.03948,6.15548661,0.13536,0.03948,0.141,6.02,0,6.02,6.57288,0.00084,6.572880054,0.00288,0.00084,0.003,6.57,0,6.57,0.08832,0.02576,0.092,0.08832,0.02576,0.092,0,0,0,5.92,-0.62,5.952377676,0,0,0,5.92,-0.62,5.952377676
03/01/2020 13:00,6.10536,0.03948,6.105487646,0.13536,0.03948,0.141,5.97,0,5.97,6.49384,0.00112,6.493840097,0.00384,0.00112,0.004,6.49,0,6.49,0.13248,0.03864,0.138,0.13248,0.03864,0.138,0,0,0,5.92,-0.6,5.950327722,0,0,0,5.92,-0.6,5.950327722
03/01/2020 13:30,5.93632,0.03976,5.93645315,0.13632,0.03976,0.142,5.8,0,5.8,6.47056,0.00308,6.470560733,0.01056,0.00308,0.011,6.46,0,6.46,0.34464,0.10052,0.359,0.34464,0.10052,0.359,0,0,0,5.68,-0.47,5.69941225,0,0,0,5.68,-0.47,5.69941225
03/01/2020 14:00,5.90632,0.03976,5.906453826,0.13632,0.03976,0.142,5.77,0,5.77,6.42576,0.00168,6.42576022,0.00576,0.00168,0.006,6.42,0,6.42,0.40896,0.11928,0.426,0.40896,0.11928,0.426,0,0,0,5.49,-0.41,5.505288367,0,0,0,5.49,-0.41,5.505288367
03/01/2020 14:30,5.75536,0.03948,5.755495409,0.13536,0.03948,0.141,5.62,0,5.62,6.3148,0.0014,6.314800155,0.0048,0.0014,0.005,6.31,0,6.31,0.30624,0.08932,0.319,0.30624,0.08932,0.319,0,0,0,5.37,-0.37,5.382731649,0,0,0,5.37,-0.37,5.382731649
03/01/2020 15:00,5.80536,0.03948,5.805494243,0.13536,0.03948,0.141,5.67,0,5.67,6.41192,0.00056,6.411920024,0.00192,0.00056,0.002,6.41,0,6.41,0.37152,0.10836,0.387,0.37152,0.10836,0.387,0,0,0,5.39,-0.35,5.401351683,0,0,0,5.39,-0.35,5.401351683
03/01/2020 15:30,5.73536,0.03948,5.735495881,0.13536,0.03948,0.141,5.6,0,5.6,6.34,0,6.34,0,0,0,6.34,0,6.34,0.21024,0.06132,0.219,0.21024,0.06132,0.219,0,0,0,5.46,-0.35,5.471206448,0,0,0,5.46,-0.35,5.471206448
03/01/2020 16:00,5.8244,0.0392,5.824531913,0.1344,0.0392,0.14,5.69,0,5.69,6.44,0,6.44,0,0,0,6.44,0,6.44,0.19008,0.05544,0.198,0.19008,0.05544,0.198,0,0,0,5.5,-0.37,5.512431405,0,0,0,5.5,-0.37,5.512431405
03/01/2020 16:30,6.0944,0.0392,6.094526069,0.1344,0.0392,0.14,5.96,0,5.96,6.91,0,6.91,0,0,0,6.91,0,6.91,0.13728,0.04004,0.143,0.13728,0.04004,0.143,0,0,0,5.5,-0.33,5.509891106,0,0,0,5.5,-0.33,5.509891106
03/01/2020 17:00,6.46344,0.03892,6.463557179,0.13344,0.03892,0.139,6.33,0,6.33,7.37,0,7.37,0,0,0,7.37,0,7.37,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,5.7,-0.33,5.70954464,0,0,0,5.7,-0.33,5.70954464
03/01/2020 17:30,6.4644,0.0392,6.464518853,0.1344,0.0392,0.14,6.33,0,6.33,7.39,0,7.39,0,0,0,7.39,0,7.39,0.26496,0.07728,0.276,0.26496,0.07728,0.276,0,0,0,5.49,-0.28,5.497135618,0,0,0,5.49,-0.28,5.497135618
03/01/2020 18:00,6.39344,0.03892,6.393558461,0.13344,0.03892,0.139,6.26,0,6.26,7.27,0,7.27,0,0,0,7.27,0,7.27,0.20064,0.05852,0.209,0.20064,0.05852,0.209,0,0,0,5.25,-0.25,5.25594901,0,0,0,5.25,-0.25,5.25594901
03/01/2020 18:30,6.0744,0.0392,6.074526484,0.1344,0.0392,0.14,5.94,0,5.94,7.08,0,7.08,0,0,0,7.08,0,7.08,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,5,-0.22,5.00483766,0,0,0,5,-0.22,5.00483766
03/01/2020 19:00,5.80152,0.03836,5.801646818,0.13152,0.03836,0.137,5.67,0,5.67,6.79,0,6.79,0,0,0,6.79,0,6.79,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,4.78,-0.22,4.785060083,0,0,0,4.78,-0.22,4.785060083
03/01/2020 19:30,5.58152,0.03836,5.581651816,0.13152,0.03836,0.137,5.45,0,5.45,6.58,0,6.58,0,0,0,6.58,0,6.58,0.15648,0.04564,0.163,0.15648,0.04564,0.163,0,0,0,4.67,-0.22,4.675179141,0,0,0,4.67,-0.22,4.675179141
03/01/2020 20:00,5.5044,0.0392,5.504539581,0.1344,0.0392,0.14,5.37,0,5.37,6.27,0,6.27,0,0,0,6.27,0,6.27,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,4.45,-0.22,4.455434883,0,0,0,4.45,-0.22,4.455434883
03/01/2020 20:30,5.18728,0.04004,5.18743453,0.13728,0.04004,0.143,5.05,0,5.05,5.93,0,5.93,0,0,0,5.93,0,5.93,0.07488,0.02184,0.078,0.07488,0.02184,0.078,0,0,0,4.32,0,4.32,0,0,0,4.32,0,4.32
03/01/2020 21:00,4.88632,0.03976,4.886481761,0.13632,0.03976,0.142,4.75,0,4.75,5.54,0,5.54,0,0,0,5.54,0,5.54,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,4.23,-0.38,4.247034259,0,0,0,4.23,-0.38,4.247034259
03/01/2020 21:30,4.7644,0.0392,4.76456126,0.1344,0.0392,0.14,4.63,0,4.63,5.3,0,5.3,0,0,0,5.3,0,5.3,0.16416,0.04788,0.171,0.16416,0.04788,0.171,0,0,0,4.1,-0.28,4.109549854,0,0,0,4.1,-0.28,4.109549854
03/01/2020 22:00,4.50536,0.03948,4.505532976,0.13536,0.03948,0.141,4.37,0,4.37,4.99,0,4.99,0,0,0,4.99,0,4.99,0.20928,0.06104,0.218,0.20928,0.06104,0.218,0,0,0,3.95,-0.33,3.96376084,0,0,0,3.95,-0.33,3.96376084
03/01/2020 22:30,4.17536,0.03948,4.175546647,0.13536,0.03948,0.141,4.04,0,4.04,4.7,0,4.7,0,0,0,4.7,0,4.7,0.16512,0.04816,0.172,0.16512,0.04816,0.172,0,0,0,3.7,0.22,3.70653477,0,0,0,3.7,0.22,3.70653477
03/01/2020 23:00,3.90728,0.04004,3.90748515,0.13728,0.04004,0.143,3.77,0,3.77,4.33,0,4.33,0,0,0,4.33,0,4.33,0.1296,0.0378,0.135,0.1296,0.0378,0.135,0,0,0,3.49,0,3.49,0,0,0,3.49,0,3.49
03/01/2020 23:30,3.68632,0.03976,3.686534416,0.13632,0.03976,0.142,3.55,0,3.55,3.95,0,3.95,0,0,0,3.95,0,3.95,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,3.3,0,3.3,0,0,0,3.3,0,3.3
04/01/2020 00:00,3.52536,0.03948,3.525581058,0.13536,0.03948,0.141,3.39,0,3.39,3.76,0,3.76,0,0,0,3.76,0,3.76,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,3.16,0.22,3.16764897,0,0,0,3.16,0.22,3.16764897
04/01/2020 00:30,3.52248,0.03864,3.522691925,0.13248,0.03864,0.138,3.39,0,3.39,4.02,0,4.02,0,0,0,4.02,0,4.02,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.16,0,3.16,0,0,0,3.16,0,3.16
04/01/2020 01:00,3.78632,0.03976,3.786528753,0.13632,0.03976,0.142,3.65,0,3.65,4.56,0,4.56,0,0,0,4.56,0,4.56,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,3.32,0,3.32,0,0,0,3.32,0,3.32
04/01/2020 01:30,3.74112,0.04116,3.741346415,0.14112,0.04116,0.147,3.6,0,3.6,4.59,0,4.59,0,0,0,4.59,0,4.59,0.19968,0.05824,0.208,0.19968,0.05824,0.208,0,0,0,3.32,0.22,3.327281172,0,0,0,3.32,0.22,3.327281172
04/01/2020 02:00,3.72304,0.04172,3.723273748,0.14304,0.04172,0.149,3.58,0,3.58,4.56,0,4.56,0,0,0,4.56,0,4.56,0.21504,0.06272,0.224,0.21504,0.06272,0.224,0,0,0,3.25,0.18,3.254980799,0,0,0,3.25,0.18,3.254980799
04/01/2020 02:30,3.62728,0.04004,3.627500986,0.13728,0.04004,0.143,3.49,0,3.49,4.46,0,4.46,0,0,0,4.46,0,4.46,0.1584,0.0462,0.165,0.1584,0.0462,0.165,0,0,0,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
04/01/2020 03:00,3.54728,0.04004,3.547505969,0.13728,0.04004,0.143,3.41,0,3.41,4.41,0,4.41,0,0,0,4.41,0,4.41,0.22464,0.06552,0.234,0.22464,0.06552,0.234,0,0,0,3.1,0.22,3.107796647,0,0,0,3.1,0.22,3.107796647
04/01/2020 03:30,3.45824,0.04032,3.45847504,0.13824,0.04032,0.144,3.32,0,3.32,4.25,0,4.25,0,0,0,4.25,0,4.25,0.23616,0.06888,0.246,0.23616,0.06888,0.246,0,0,0,3.08,0,3.08,0,0,0,3.08,0,3.08
04/01/2020 04:00,3.3892,0.0406,3.38944317,0.1392,0.0406,0.145,3.25,0,3.25,4.11,0,4.11,0,0,0,4.11,0,4.11,0.2544,0.0742,0.265,0.2544,0.0742,0.265,0,0,0,3.02,0.22,3.028002642,0,0,0,3.02,0.22,3.028002642
04/01/2020 04:30,3.35824,0.04032,3.358482038,0.13824,0.04032,0.144,3.22,0,3.22,3.97,0,3.97,0,0,0,3.97,0,3.97,0.26688,0.07784,0.278,0.26688,0.07784,0.278,0,0,0,2.99,0.22,2.998082721,0,0,0,2.99,0.22,2.998082721
04/01/2020 05:00,3.28824,0.04032,3.28848719,0.13824,0.04032,0.144,3.15,0,3.15,3.88,0,3.88,0,0,0,3.88,0,3.88,0.31488,0.09184,0.328,0.31488,0.09184,0.328,0,0,0,2.93,0.22,2.938247777,0,0,0,2.93,0.22,2.938247777
04/01/2020 05:30,3.2892,0.0406,3.289450562,0.1392,0.0406,0.145,3.15,0,3.15,3.88,0,3.88,0,0,0,3.88,0,3.88,0.27072,0.07896,0.282,0.27072,0.07896,0.282,0,0,0,2.97,0.22,2.978137002,0,0,0,2.97,0.22,2.978137002
04/01/2020 06:00,3.28728,0.04004,3.28752384,0.13728,0.04004,0.143,3.15,0,3.15,3.88,0,3.88,0,0,0,3.88,0,3.88,0.31296,0.09128,0.326,0.31296,0.09128,0.326,0,0,0,3.08,0.22,3.087847146,0,0,0,3.08,0.22,3.087847146
04/01/2020 06:30,3.46632,0.03976,3.466548024,0.13632,0.03976,0.142,3.33,0,3.33,4.09,0,4.09,0,0,0,4.09,0,4.09,0.41856,0.12208,0.436,0.41856,0.12208,0.436,0,0,0,3.15,0.22,3.157673194,0,0,0,3.15,0.22,3.157673194
04/01/2020 07:00,3.59536,0.03948,3.595576755,0.13536,0.03948,0.141,3.46,0,3.46,4.29,0,4.29,0,0,0,4.29,0,4.29,0.35616,0.10388,0.371,0.35616,0.10388,0.371,0,0,0,3.38,-0.15,3.383326765,0,0,0,3.38,-0.15,3.383326765
04/01/2020 07:30,3.82728,0.04004,3.827489438,0.13728,0.04004,0.143,3.69,0,3.69,4.59,0,4.59,0,0,0,4.59,0,4.59,0.32256,0.09408,0.336,0.32256,0.09408,0.336,0,0,0,3.61,-0.15,3.613115,0,0,0,3.61,-0.15,3.613115
04/01/2020 08:00,3.96728,0.04004,3.967482048,0.13728,0.04004,0.143,3.83,0,3.83,4.65,0,4.65,0,0,0,4.65,0,4.65,0.41568,0.12124,0.433,0.41568,0.12124,0.433,0,0,0,3.73,-0.25,3.738368628,0,0,0,3.73,-0.25,3.738368628
04/01/2020 08:30,4.19632,0.03976,4.196508358,0.13632,0.03976,0.142,4.06,0,4.06,4.83,0,4.83,0,0,0,4.83,0,4.83,0.37248,0.10864,0.388,0.37248,0.10864,0.388,0,0,0,3.82,-0.27,3.829529997,0,0,0,3.82,-0.27,3.829529997
04/01/2020 09:00,4.52536,0.03948,4.525532212,0.13536,0.03948,0.141,4.39,0,4.39,5.22,0,5.22,0,0,0,5.22,0,5.22,0.39744,0.11592,0.414,0.39744,0.11592,0.414,0,0,0,4.25,-0.27,4.258567834,0,0,0,4.25,-0.27,4.258567834
04/01/2020 09:30,4.5944,0.0392,4.594567227,0.1344,0.0392,0.14,4.46,0,4.46,5.62,0,5.62,0,0,0,5.62,0,5.62,0.41568,0.12124,0.433,0.41568,0.12124,0.433,0,0,0,4.64,-0.29,4.649053667,0,0,0,4.64,-0.29,4.649053667
04/01/2020 10:00,4.83344,0.03892,4.833596694,0.13344,0.03892,0.139,4.7,0,4.7,5.79,0,5.79,0,0,0,5.79,0,5.79,0.35328,0.10304,0.368,0.35328,0.10304,0.368,0,0,0,4.74,-0.27,4.747683646,0,0,0,4.74,-0.27,4.747683646
04/01/2020 10:30,4.93344,0.03892,4.933593518,0.13344,0.03892,0.139,4.8,0,4.8,5.75,0,5.75,0,0,0,5.75,0,5.75,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,4.9,-0.32,4.910437862,0,0,0,4.9,-0.32,4.910437862
04/01/2020 11:00,5.00344,0.03892,5.00359137,0.13344,0.03892,0.139,4.87,0,4.87,5.69,0,5.69,0,0,0,5.69,0,5.69,0.34464,0.10052,0.359,0.34464,0.10052,0.359,0,0,0,4.87,-0.28,4.87804264,0,0,0,4.87,-0.28,4.87804264
04/01/2020 11:30,5.4844,0.0392,5.48454009,0.1344,0.0392,0.14,5.35,0,5.35,5.76096,0.00028,5.760960007,0.00096,0.00028,0.001,5.76,0,5.76,0.23712,0.06916,0.247,0.23712,0.06916,0.247,0,0,0,5.032,-0.224,5.036983224,0.192,0.056,0.2,4.84,-0.28,4.848092408
04/01/2020 12:00,5.4844,0.0392,5.48454009,0.1344,0.0392,0.14,5.35,0,5.35,5.53056,0.00308,5.530560858,0.01056,0.00308,0.011,5.52,0,5.52,0.12672,0.03696,0.132,0.12672,0.03696,0.132,0,0,0,6.3812,0.1716,6.383506873,1.6512,0.4816,1.72,4.73,-0.31,4.740147677
04/01/2020 12:30,5.2444,0.0392,5.244546501,0.1344,0.0392,0.14,5.11,0,5.11,5.53152,0.00336,5.53152102,0.01152,0.00336,0.012,5.52,0,5.52,0.08064,0.02352,0.084,0.08064,0.02352,0.084,0,0,0,5.184,-0.228,5.189011467,0.384,0.112,0.4,4.8,-0.34,4.8120266
04/01/2020 13:00,5.3844,0.0392,5.384542692,0.1344,0.0392,0.14,5.25,0,5.25,5.5248,0.0014,5.524800177,0.0048,0.0014,0.005,5.52,0,5.52,0.08352,0.02436,0.087,0.08352,0.02436,0.087,0,0,0,4.75,-0.34,4.762152874,0,0,0,4.75,-0.34,4.762152874
04/01/2020 13:30,5.3244,0.0392,5.3245443,0.1344,0.0392,0.14,5.19,0,5.19,5.47096,0.00028,5.470960007,0.00096,0.00028,0.001,5.47,0,5.47,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,4.77,-0.31,4.780062761,0,0,0,4.77,-0.31,4.780062761
04/01/2020 14:00,5.3044,0.0392,5.304544844,0.1344,0.0392,0.14,5.17,0,5.17,5.34096,0.00028,5.340960007,0.00096,0.00028,0.001,5.34,0,5.34,0.09504,0.02772,0.099,0.09504,0.02772,0.099,0,0,0,4.65,-0.31,4.660321877,0,0,0,4.65,-0.31,4.660321877
04/01/2020 14:30,5.0944,0.0392,5.094550814,0.1344,0.0392,0.14,4.96,0,4.96,5.20096,0.00028,5.200960008,0.00096,0.00028,0.001,5.2,0,5.2,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,5.55976,0.08868,5.560467193,1.22976,0.35868,1.281,4.33,-0.27,4.338409847
04/01/2020 15:00,5.0344,0.0392,5.034552612,0.1344,0.0392,0.14,4.9,0,4.9,5.24,0,5.24,0,0,0,5.24,0,5.24,0.19776,0.05768,0.206,0.19776,0.05768,0.206,0,0,0,4.37,-0.25,4.377145188,0,0,0,4.37,-0.25,4.377145188
04/01/2020 15:30,5.1544,0.0392,5.154549059,0.1344,0.0392,0.14,5.02,0,5.02,5.43,0,5.43,0,0,0,5.43,0,5.43,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,4.46,-0.25,4.467001231,0,0,0,4.46,-0.25,4.467001231
04/01/2020 16:00,5.1544,0.0392,5.154549059,0.1344,0.0392,0.14,5.02,0,5.02,5.63,0,5.63,0,0,0,5.63,0,5.63,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,4.53,-0.27,4.538039224,0,0,0,4.53,-0.27,4.538039224
04/01/2020 16:30,5.49248,0.03864,5.492615916,0.13248,0.03864,0.138,5.36,0,5.36,6.17,0,6.17,0,0,0,6.17,0,6.17,0.09312,0.02716,0.097,0.09312,0.02716,0.097,0,0,0,4.79,-0.27,4.797603568,0,0,0,4.79,-0.27,4.797603568
04/01/2020 17:00,5.78152,0.03836,5.781647257,0.13152,0.03836,0.137,5.65,0,5.65,6.66,0,6.66,0,0,0,6.66,0,6.66,0.0624,0.0182,0.065,0.0624,0.0182,0.065,0,0,0,4.82,-0.26,4.827007354,0,0,0,4.82,-0.26,4.827007354
04/01/2020 17:30,5.88152,0.03836,5.881645093,0.13152,0.03836,0.137,5.75,0,5.75,6.92,0,6.92,0,0,0,6.92,0,6.92,0.07296,0.02128,0.076,0.07296,0.02128,0.076,0,0,0,4.8,-0.22,4.805039022,0,0,0,4.8,-0.22,4.805039022
04/01/2020 18:00,5.81248,0.03864,5.812608433,0.13248,0.03864,0.138,5.68,0,5.68,6.96,0,6.96,0,0,0,6.96,0,6.96,0.07968,0.02324,0.083,0.07968,0.02324,0.083,0,0,0,4.59,0,4.59,0,0,0,4.59,0,4.59
04/01/2020 18:30,5.79248,0.03864,5.792608877,0.13248,0.03864,0.138,5.66,0,5.66,6.51,0,6.51,0,0,0,6.51,0,6.51,0.06624,0.01932,0.069,0.06624,0.01932,0.069,0,0,0,4.37,0,4.37,0,0,0,4.37,0,4.37
04/01/2020 19:00,5.6344,0.0392,5.634536361,0.1344,0.0392,0.14,5.5,0,5.5,6.24,0,6.24,0,0,0,6.24,0,6.24,0.09888,0.02884,0.103,0.09888,0.02884,0.103,0,0,0,4.31,0,4.31,0,0,0,4.31,0,4.31
04/01/2020 19:30,5.37536,0.03948,5.375504981,0.13536,0.03948,0.141,5.24,0,5.24,5.86,0,5.86,0,0,0,5.86,0,5.86,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,4.16,-0.33,4.173068415,0,0,0,4.16,-0.33,4.173068415
04/01/2020 20:00,5.19824,0.04032,5.198396368,0.13824,0.04032,0.144,5.06,0,5.06,5.53,0,5.53,0,0,0,5.53,0,5.53,0.05952,0.01736,0.062,0.05952,0.01736,0.062,0,0,0,4.02,0,4.02,0,0,0,4.02,0,4.02
04/01/2020 20:30,4.90632,0.03976,4.906481102,0.13632,0.03976,0.142,4.77,0,4.77,5.27,0,5.27,0,0,0,5.27,0,5.27,0.04992,0.01456,0.052,0.04992,0.01456,0.052,0,0,0,3.92,0.22,3.926168616,0,0,0,3.92,0.22,3.926168616
04/01/2020 21:00,4.81824,0.04032,4.8184087,0.13824,0.04032,0.144,4.68,0,4.68,5.2,0,5.2,0,0,0,5.2,0,5.2,0.06816,0.01988,0.071,0.06816,0.01988,0.071,0,0,0,3.83,-0.36,3.846881854,0,0,0,3.83,-0.36,3.846881854
04/01/2020 21:30,4.53824,0.04032,4.538419108,0.13824,0.04032,0.144,4.4,0,4.4,4.96,0,4.96,0,0,0,4.96,0,4.96,0.0336,0.0098,0.035,0.0336,0.0098,0.035,0,0,0,3.7,0.25,3.708436328,0,0,0,3.7,0.25,3.708436328
04/01/2020 22:00,4.36016,0.04088,4.360351637,0.14016,0.04088,0.146,4.22,0,4.22,4.7,0,4.7,0,0,0,4.7,0,4.7,0.02304,0.00672,0.024,0.02304,0.00672,0.024,0,0,0,3.54,0.26,3.549535181,0,0,0,3.54,0.26,3.549535181
04/01/2020 22:30,4.1492,0.0406,4.149398631,0.1392,0.0406,0.145,4.01,0,4.01,4.48,0,4.48,0,0,0,4.48,0,4.48,0.048,0.014,0.05,0.048,0.014,0.05,0,0,0,3.39,0.22,3.397131143,0,0,0,3.39,0.22,3.397131143
04/01/2020 23:00,3.9292,0.0406,3.929409752,0.1392,0.0406,0.145,3.79,0,3.79,4.26,0,4.26,0,0,0,4.26,0,4.26,0.08736,0.02548,0.091,0.08736,0.02548,0.091,0,0,0,3.23,0.22,3.237483591,0,0,0,3.23,0.22,3.237483591
04/01/2020 23:30,3.72016,0.04088,3.720384604,0.14016,0.04088,0.146,3.58,0,3.58,4.04,0,4.04,0,0,0,4.04,0,4.04,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,3.13,0.22,3.137722104,0,0,0,3.13,0.22,3.137722104
05/01/2020 00:00,3.51112,0.04116,3.511361246,0.14112,0.04116,0.147,3.37,0,3.37,3.78,0,3.78,0,0,0,3.78,0,3.78,0.1536,0.0448,0.16,0.1536,0.0448,0.16,0,0,0,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
05/01/2020 00:30,3.5092,0.0406,3.509434855,0.1392,0.0406,0.145,3.37,0,3.37,3.94,0,3.94,0,0,0,3.94,0,3.94,0.13152,0.03836,0.137,0.13152,0.03836,0.137,0,0,0,3.04,0.22,3.047950131,0,0,0,3.04,0.22,3.047950131
05/01/2020 01:00,3.75824,0.04032,3.758456279,0.13824,0.04032,0.144,3.62,0,3.62,4.54,0,4.54,0,0,0,4.54,0,4.54,0.0912,0.0266,0.095,0.0912,0.0266,0.095,0,0,0,3.2,0.22,3.207553585,0,0,0,3.2,0.22,3.207553585
05/01/2020 01:30,3.75728,0.04004,3.75749334,0.13728,0.04004,0.143,3.62,0,3.62,4.56,0,4.56,0,0,0,4.56,0,4.56,0.09792,0.02856,0.102,0.09792,0.02856,0.102,0,0,0,3.17,0.22,3.177624899,0,0,0,3.17,0.22,3.177624899
05/01/2020 02:00,3.7092,0.0406,3.709422192,0.1392,0.0406,0.145,3.57,0,3.57,4.49,0,4.49,0,0,0,4.49,0,4.49,0.14496,0.04228,0.151,0.14496,0.04228,0.151,0,0,0,3.09,0.26,3.100919219,0,0,0,3.09,0.26,3.100919219
05/01/2020 02:30,3.63824,0.04032,3.638463412,0.13824,0.04032,0.144,3.5,0,3.5,4.42,0,4.42,0,0,0,4.42,0,4.42,0.12768,0.03724,0.133,0.12768,0.03724,0.133,0,0,0,2.97,0.29,2.984124662,0,0,0,2.97,0.29,2.984124662
05/01/2020 03:00,3.53824,0.04032,3.538469726,0.13824,0.04032,0.144,3.4,0,3.4,4.31,0,4.31,0,0,0,4.31,0,4.31,0.15072,0.04396,0.157,0.15072,0.04396,0.157,0,0,0,2.97,0.27,2.982247475,0,0,0,2.97,0.27,2.982247475
05/01/2020 03:30,3.43824,0.04032,3.438476407,0.13824,0.04032,0.144,3.3,0,3.3,4.14,0,4.14,0,0,0,4.14,0,4.14,0.07872,0.02296,0.082,0.07872,0.02296,0.082,0,0,0,2.89,0.27,2.902585055,0,0,0,2.89,0.27,2.902585055
05/01/2020 04:00,3.3592,0.0406,3.359445341,0.1392,0.0406,0.145,3.22,0,3.22,3.95,0,3.95,0,0,0,3.95,0,3.95,0.11328,0.03304,0.118,0.11328,0.03304,0.118,0,0,0,2.86,0.27,2.872716484,0,0,0,2.86,0.27,2.872716484
05/01/2020 04:30,3.30728,0.04004,3.307522366,0.13728,0.04004,0.143,3.17,0,3.17,3.88,0,3.88,0,0,0,3.88,0,3.88,0.0864,0.0252,0.09,0.0864,0.0252,0.09,0,0,0,2.86,0.23,2.869233347,0,0,0,2.86,0.23,2.869233347
05/01/2020 05:00,3.26824,0.04032,3.268488703,0.13824,0.04032,0.144,3.13,0,3.13,3.73,0,3.73,0,0,0,3.73,0,3.73,0.08928,0.02604,0.093,0.08928,0.02604,0.093,0,0,0,2.82,0.23,2.829363886,0,0,0,2.82,0.23,2.829363886
05/01/2020 05:30,3.24824,0.04032,3.248490234,0.13824,0.04032,0.144,3.11,0,3.11,3.69,0,3.69,0,0,0,3.69,0,3.69,0.10944,0.03192,0.114,0.10944,0.03192,0.114,0,0,0,2.8,0.23,2.809430547,0,0,0,2.8,0.23,2.809430547
05/01/2020 06:00,3.26824,0.04032,3.268488703,0.13824,0.04032,0.144,3.13,0,3.13,3.65,0,3.65,0,0,0,3.65,0,3.65,0.16032,0.04676,0.167,0.16032,0.04676,0.167,0,0,0,2.84,0.23,2.849298159,0,0,0,2.84,0.23,2.849298159
05/01/2020 06:30,3.41824,0.04032,3.41847779,0.13824,0.04032,0.144,3.28,0,3.28,3.81,0,3.81,0,0,0,3.81,0,3.81,0.15744,0.04592,0.164,0.15744,0.04592,0.164,0,0,0,2.98,0.23,2.98886266,0,0,0,2.98,0.23,2.98886266
05/01/2020 07:00,3.45824,0.04032,3.45847504,0.13824,0.04032,0.144,3.32,0,3.32,3.99,0,3.99,0,0,0,3.99,0,3.99,0.09984,0.02912,0.104,0.09984,0.02912,0.104,0,0,0,3.14,0.23,3.148412298,0,0,0,3.14,0.23,3.148412298
05/01/2020 07:30,3.55824,0.04032,3.558468435,0.13824,0.04032,0.144,3.42,0,3.42,4.11,0,4.11,0,0,0,4.11,0,4.11,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,3.25,0.23,3.258128297,0,0,0,3.25,0.23,3.258128297
05/01/2020 08:00,3.64016,0.04088,3.64038954,0.14016,0.04088,0.146,3.5,0,3.5,4.13,0,4.13,0,0,0,4.13,0,4.13,0.0768,0.0224,0.08,0.0768,0.0224,0.08,0,0,0,3.33,0.23,3.337933492,0,0,0,3.33,0.23,3.337933492
05/01/2020 08:30,3.7592,0.0406,3.759419237,0.1392,0.0406,0.145,3.62,0,3.62,4.4,0,4.4,0,0,0,4.4,0,4.4,0.13344,0.03892,0.139,0.13344,0.03892,0.139,0,0,0,3.41,0.23,3.417747796,0,0,0,3.41,0.23,3.417747796
05/01/2020 09:00,4.01304,0.04172,4.013256857,0.14304,0.04172,0.149,3.87,0,3.87,4.65,0,4.65,0,0,0,4.65,0,4.65,0.10464,0.03052,0.109,0.10464,0.03052,0.109,0,0,0,3.52,0,3.52,0,0,0,3.52,0,3.52
05/01/2020 09:30,4.24728,0.04004,4.247468729,0.13728,0.04004,0.143,4.11,0,4.11,4.85,0,4.85,0,0,0,4.85,0,4.85,0.12384,0.03612,0.129,0.12384,0.03612,0.129,0,0,0,3.78,-0.37,3.798065297,0,0,0,3.78,-0.37,3.798065297
05/01/2020 10:00,4.55536,0.03948,4.555531078,0.13536,0.03948,0.141,4.42,0,4.42,5.2,0,5.2,0,0,0,5.2,0,5.2,0.17568,0.05124,0.183,0.17568,0.05124,0.183,0,0,0,4.01,-0.23,4.016590594,0,0,0,4.01,-0.23,4.016590594
05/01/2020 10:30,4.83632,0.03976,4.836483433,0.13632,0.03976,0.142,4.7,0,4.7,5.39,0,5.39,0,0,0,5.39,0,5.39,0.15456,0.04508,0.161,0.15456,0.04508,0.161,0,0,0,4.1,-0.23,4.106446152,0,0,0,4.1,-0.23,4.106446152
05/01/2020 11:00,4.94632,0.03976,4.946479799,0.13632,0.03976,0.142,4.81,0,4.81,5.51096,0.00028,5.510960007,0.00096,0.00028,0.001,5.51,0,5.51,0.20352,0.05936,0.212,0.20352,0.05936,0.212,0,0,0,4.22,-0.23,4.226263125,0,0,0,4.22,-0.23,4.226263125
05/01/2020 11:30,5.22632,0.03976,5.226471238,0.13632,0.03976,0.142,5.09,0,5.09,5.67096,0.00028,5.670960007,0.00096,0.00028,0.001,5.67,0,5.67,0.22752,0.06636,0.237,0.22752,0.06636,0.237,0,0,0,4.35,-0.23,4.356076216,0,0,0,4.35,-0.23,4.356076216
05/01/2020 12:00,5.26632,0.03976,5.266470089,0.13632,0.03976,0.142,5.13,0,5.13,5.82192,0.00056,5.821920027,0.00192,0.00056,0.002,5.82,0,5.82,0.25824,0.07532,0.269,0.25824,0.07532,0.269,0,0,0,4.4,-0.23,4.406007263,0,0,0,4.4,-0.23,4.406007263
05/01/2020 12:30,5.30632,0.03976,5.306468958,0.13632,0.03976,0.142,5.17,0,5.17,5.87096,0.00028,5.870960007,0.00096,0.00028,0.001,5.87,0,5.87,0.20448,0.05964,0.213,0.20448,0.05964,0.213,0,0,0,4.44,-0.23,4.445953216,0,0,0,4.44,-0.23,4.445953216
05/01/2020 13:00,5.30632,0.03976,5.306468958,0.13632,0.03976,0.142,5.17,0,5.17,5.83288,0.00084,5.83288006,0.00288,0.00084,0.003,5.83,0,5.83,0.2016,0.0588,0.21,0.2016,0.0588,0.21,0,0,0,4.44,-0.23,4.445953216,0,0,0,4.44,-0.23,4.445953216
05/01/2020 13:30,5.27632,0.03976,5.276469805,0.13632,0.03976,0.142,5.14,0,5.14,5.74192,0.00056,5.741920027,0.00192,0.00056,0.002,5.74,0,5.74,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,4.35,-0.23,4.356076216,0,0,0,4.35,-0.23,4.356076216
05/01/2020 14:00,5.34728,0.04004,5.347429906,0.13728,0.04004,0.143,5.21,0,5.21,5.60192,0.00056,5.601920028,0.00192,0.00056,0.002,5.6,0,5.6,0.1776,0.0518,0.185,0.1776,0.0518,0.185,0,0,0,4.32,-0.23,4.326118353,0,0,0,4.32,-0.23,4.326118353
05/01/2020 14:30,5.3992,0.0406,5.399352646,0.1392,0.0406,0.145,5.26,0,5.26,5.60096,0.00028,5.600960007,0.00096,0.00028,0.001,5.6,0,5.6,0.15936,0.04648,0.166,0.15936,0.04648,0.166,0,0,0,4.25,-0.23,4.256218979,0,0,0,4.25,-0.23,4.256218979
05/01/2020 15:00,5.3292,0.0406,5.329354651,0.1392,0.0406,0.145,5.19,0,5.19,5.7,0,5.7,0,0,0,5.7,0,5.7,0.1632,0.0476,0.17,0.1632,0.0476,0.17,0,0,0,4.25,-0.25,4.257346591,0,0,0,4.25,-0.25,4.257346591
05/01/2020 15:30,5.3792,0.0406,5.379353214,0.1392,0.0406,0.145,5.24,0,5.24,5.7,0,5.7,0,0,0,5.7,0,5.7,0.10848,0.03164,0.113,0.10848,0.03164,0.113,0,0,0,4.34,-0.28,4.349022879,0,0,0,4.34,-0.28,4.349022879
05/01/2020 16:00,5.53824,0.04032,5.538386769,0.13824,0.04032,0.144,5.4,0,5.4,5.88,0,5.88,0,0,0,5.88,0,5.88,0.14304,0.04172,0.149,0.14304,0.04172,0.149,0,0,0,4.45,-0.28,4.458800287,0,0,0,4.45,-0.28,4.458800287
05/01/2020 16:30,5.72536,0.03948,5.725496118,0.13536,0.03948,0.141,5.59,0,5.59,6.32,0,6.32,0,0,0,6.32,0,6.32,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,4.43,-0.28,4.438839939,0,0,0,4.43,-0.28,4.438839939
05/01/2020 17:00,5.95344,0.03892,5.953567216,0.13344,0.03892,0.139,5.82,0,5.82,6.74,0,6.74,0,0,0,6.74,0,6.74,0.23232,0.06776,0.242,0.23232,0.06776,0.242,0,0,0,4.6,-0.26,4.607341967,0,0,0,4.6,-0.26,4.607341967
05/01/2020 17:30,5.9244,0.0392,5.924529686,0.1344,0.0392,0.14,5.79,0,5.79,6.8,0,6.8,0,0,0,6.8,0,6.8,0.28992,0.08456,0.302,0.28992,0.08456,0.302,0,0,0,4.47,-0.23,4.475913315,0,0,0,4.47,-0.23,4.475913315
05/01/2020 18:00,5.7944,0.0392,5.794532595,0.1344,0.0392,0.14,5.66,0,5.66,6.67,0,6.67,0,0,0,6.67,0,6.67,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,4.37,0,4.37,0,0,0,4.37,0,4.37
05/01/2020 18:30,5.6444,0.0392,5.644536119,0.1344,0.0392,0.14,5.51,0,5.51,6.45,0,6.45,0,0,0,6.45,0,6.45,0.216,0.063,0.225,0.216,0.063,0.225,0,0,0,4.39,-0.22,4.395509072,0,0,0,4.39,-0.22,4.395509072
05/01/2020 19:00,5.52536,0.03948,5.525501045,0.13536,0.03948,0.141,5.39,0,5.39,6.12,0,6.12,0,0,0,6.12,0,6.12,0.1824,0.0532,0.19,0.1824,0.0532,0.19,0,0,0,4.27,-0.22,4.275663691,0,0,0,4.27,-0.22,4.275663691
05/01/2020 19:30,5.36536,0.03948,5.365505251,0.13536,0.03948,0.141,5.23,0,5.23,5.88,0,5.88,0,0,0,5.88,0,5.88,0.24096,0.07028,0.251,0.24096,0.07028,0.251,0,0,0,4.15,-0.33,4.163099807,0,0,0,4.15,-0.33,4.163099807
05/01/2020 20:00,5.14632,0.03976,5.146473589,0.13632,0.03976,0.142,5.01,0,5.01,5.67,0,5.67,0,0,0,5.67,0,5.67,0.23328,0.06804,0.243,0.23328,0.06804,0.243,0,0,0,3.94,0.19,3.944578558,0,0,0,3.94,0.19,3.944578558
05/01/2020 20:30,4.9592,0.0406,4.959366189,0.1392,0.0406,0.145,4.82,0,4.82,5.43,0,5.43,0,0,0,5.43,0,5.43,0.18624,0.05432,0.194,0.18624,0.05432,0.194,0,0,0,3.87,-0.37,3.887647103,0,0,0,3.87,-0.37,3.887647103
05/01/2020 21:00,4.71632,0.03976,4.716487591,0.13632,0.03976,0.142,4.58,0,4.58,5.19,0,5.19,0,0,0,5.19,0,5.19,0.072,0.021,0.075,0.072,0.021,0.075,0,0,0,3.87,0,3.87,0,0,0,3.87,0,3.87
05/01/2020 21:30,4.5244,0.0392,4.524569814,0.1344,0.0392,0.14,4.39,0,4.39,4.95,0,4.95,0,0,0,4.95,0,4.95,0.09216,0.02688,0.096,0.09216,0.02688,0.096,0,0,0,3.71,-0.32,3.723774966,0,0,0,3.71,-0.32,3.723774966
05/01/2020 22:00,4.31632,0.03976,4.316503122,0.13632,0.03976,0.142,4.18,0,4.18,4.73,0,4.73,0,0,0,4.73,0,4.73,0.14016,0.04088,0.146,0.14016,0.04088,0.146,0,0,0,3.55,0,3.55,0,0,0,3.55,0,3.55
05/01/2020 22:30,3.97536,0.03948,3.975556037,0.13536,0.03948,0.141,3.84,0,3.84,4.35,0,4.35,0,0,0,4.35,0,4.35,0.21216,0.06188,0.221,0.21216,0.06188,0.221,0,0,0,3.36,0.22,3.367194678,0,0,0,3.36,0.22,3.367194678
05/01/2020 23:00,3.67632,0.03976,3.676534999,0.13632,0.03976,0.142,3.54,0,3.54,4.09,0,4.09,0,0,0,4.09,0,4.09,0.24576,0.07168,0.256,0.24576,0.07168,0.256,0,0,0,3.24,0.22,3.247460546,0,0,0,3.24,0.22,3.247460546
05/01/2020 23:30,3.4644,0.0392,3.464621769,0.1344,0.0392,0.14,3.33,0,3.33,3.81,0,3.81,0,0,0,3.81,0,3.81,0.11712,0.03416,0.122,0.11712,0.03416,0.122,0,0,0,3.09,0.22,3.097821815,0,0,0,3.09,0.22,3.097821815
06/01/2020 00:00,3.28632,0.03976,3.286560512,0.13632,0.03976,0.142,3.15,0,3.15,3.56,0,3.56,0,0,0,3.56,0,3.56,0.10272,0.02996,0.107,0.10272,0.02996,0.107,0,0,0,3.05,0.22,3.057924132,0,0,0,3.05,0.22,3.057924132
06/01/2020 00:30,3.31536,0.03948,3.31559506,0.13536,0.03948,0.141,3.18,0,3.18,3.71,0,3.71,0,0,0,3.71,0,3.71,0.13632,0.03976,0.142,0.13632,0.03976,0.142,0,0,0,3.01,0.22,3.018029158,0,0,0,3.01,0.22,3.018029158
06/01/2020 01:00,3.54536,0.03948,3.545579812,0.13536,0.03948,0.141,3.41,0,3.41,4.36,0,4.36,0,0,0,4.36,0,4.36,0.12288,0.03584,0.128,0.12288,0.03584,0.128,0,0,0,3.24,0,3.24,0,0,0,3.24,0,3.24
06/01/2020 01:30,3.60632,0.03976,3.606539172,0.13632,0.03976,0.142,3.47,0,3.47,4.39,0,4.39,0,0,0,4.39,0,4.39,0.0816,0.0238,0.085,0.0816,0.0238,0.085,0,0,0,3.24,-0.15,3.243470364,0,0,0,3.24,-0.15,3.243470364
06/01/2020 02:00,3.58728,0.04004,3.587503449,0.13728,0.04004,0.143,3.45,0,3.45,4.36,0,4.36,0,0,0,4.36,0,4.36,0.11808,0.03444,0.123,0.11808,0.03444,0.123,0,0,0,3.24,0,3.24,0,0,0,3.24,0,3.24
06/01/2020 02:30,3.51728,0.04004,3.517507896,0.13728,0.04004,0.143,3.38,0,3.38,4.43,0,4.43,0,0,0,4.43,0,4.43,0.1968,0.0574,0.205,0.1968,0.0574,0.205,0,0,0,3.1,0.24,3.109276443,0,0,0,3.1,0.24,3.109276443
06/01/2020 03:00,3.43728,0.04004,3.4375132,0.13728,0.04004,0.143,3.3,0,3.3,4.38,0,4.38,0,0,0,4.38,0,4.38,0.17664,0.05152,0.184,0.17664,0.05152,0.184,0,0,0,3.07,0.24,3.079366818,0,0,0,3.07,0.24,3.079366818
06/01/2020 03:30,3.37824,0.04032,3.378480605,0.13824,0.04032,0.144,3.24,0,3.24,4.2,0,4.2,0,0,0,4.2,0,4.2,0.24192,0.07056,0.252,0.24192,0.07056,0.252,0,0,0,3.05,0.24,3.059428051,0,0,0,3.05,0.24,3.059428051
06/01/2020 04:00,3.29824,0.04032,3.298486441,0.13824,0.04032,0.144,3.16,0,3.16,4.08,0,4.08,0,0,0,4.08,0,4.08,0.26976,0.07868,0.281,0.26976,0.07868,0.281,0,0,0,3.01,0.24,3.019552947,0,0,0,3.01,0.24,3.019552947
06/01/2020 04:30,3.33536,0.03948,3.33559365,0.13536,0.03948,0.141,3.2,0,3.2,3.96,0,3.96,0,0,0,3.96,0,3.96,0.18048,0.05264,0.188,0.18048,0.05264,0.188,0,0,0,2.95,0.24,2.959746611,0,0,0,2.95,0.24,2.959746611
